Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,176.5,12.0,0.5,0.0,24.0,9.44,0.0
2016,1,1,8,0,353.0,24.0,0.5,0.0,48.0,20.07,8.38
2016,1,1,8,15,460.5,32.0,0.5,0.5,86.5,26.89,18.47
2016,1,1,8,30,568.0,40.0,0.5,1.0,125.0,39.51,30.75
2016,1,1,8,45,622.0,46.5,0.5,1.5,165.0,86.97,48.53
2016,1,1,9,0,676.0,53.0,0.5,2.0,205.0,141.13,87.52
2016,1,1,9,15,716.0,56.5,0.5,2.5,243.0,196.35,134.61
2016,1,1,9,30,756.0,60.0,0.5,3.0,281.0,255.95,188.32
2016,1,1,9,45,783.5,63.0,0.5,3.5,314.5,315.23,242.7
2016,1,1,10,0,811.0,66.0,0.5,4.0,348.0,376.8,298.03
2016,1,1,10,15,829.0,68.0,0.45,4.0,376.5,435.31,349.73
2016,1,1,10,30,847.0,70.0,0.4,4.0,405.0,494.4,400.07
2016,1,1,10,45,855.0,72.5,0.4,4.5,426.5,548.96,444.83
2016,1,1,11,0,863.0,75.0,0.4,5.0,448.0,602.53,487.19
2016,1,1,11,15,870.5,76.0,0.4,5.0,462.5,652.93,526.65
2016,1,1,11,30,878.0,77.0,0.4,5.0,477.0,701.76,563.86
2016,1,1,11,45,879.5,78.0,0.4,5.5,484.5,744.45,593.76
2016,1,1,12,0,881.0,79.0,0.4,6.0,492.0,784.64,620.42
2016,1,1,12,15,881.0,78.5,0.4,6.0,492.0,819.19,643.97
2016,1,1,12,30,881.0,78.0,0.4,6.0,492.0,850.75,665.41
2016,1,1,12,45,884.0,76.0,0.4,6.5,486.0,879.94,684.0
2016,1,1,13,0,887.0,74.0,0.4,7.0,480.0,906.0,700.39
2016,1,1,13,15,879.5,73.0,0.4,6.5,465.0,920.51,711.54
2016,1,1,13,30,872.0,72.0,0.4,6.0,450.0,931.3,720.52
2016,1,1,13,45,860.5,70.5,0.4,6.0,428.5,933.93,722.9
2016,1,1,14,0,849.0,69.0,0.4,6.0,407.0,932.77,722.94
2016,1,1,14,15,831.5,67.0,0.4,5.5,379.0,921.46,717.44
2016,1,1,14,30,814.0,65.0,0.4,5.0,351.0,906.49,709.48
2016,1,1,14,45,789.0,62.0,0.4,5.0,318.0,879.47,691.7
2016,1,1,15,0,764.0,59.0,0.4,5.0,285.0,849.22,671.27
2016,1,1,15,15,725.5,55.0,0.4,4.0,247.0,801.87,640.06
2016,1,1,15,30,687.0,51.0,0.4,3.0,209.0,752.13,605.51
2016,1,1,15,45,629.0,46.0,0.4,2.5,169.0,681.21,551.91
2016,1,1,16,0,571.0,41.0,0.4,2.0,129.0,609.09,494.19
2016,1,1,16,15,469.0,33.0,0.4,1.5,90.5,509.43,409.21
2016,1,1,16,30,367.0,25.0,0.4,1.0,52.0,394.77,269.44
2016,1,1,16,45,183.5,12.5,0.4,0.5,26.0,159.96,0.0
2016,1,1,17,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,2,7,45,20.0,12.0,0.5,1.0,13.5,9.44,0.0
2016,1,2,8,0,40.0,24.0,0.5,1.0,27.0,18.18,6.95
2016,1,2,8,15,71.5,40.0,0.5,1.0,49.5,29.64,20.88
2016,1,2,8,30,103.0,56.0,0.5,1.0,72.0,41.3,32.38
2016,1,2,8,45,119.0,72.5,0.5,1.5,96.0,63.38,46.34
2016,1,2,9,0,135.0,89.0,0.5,2.0,120.0,87.99,66.25
2016,1,2,9,15,145.0,104.5,0.5,2.0,143.0,113.1,88.21
2016,1,2,9,30,155.0,120.0,0.5,2.0,166.0,139.79,112.12
2016,1,2,9,45,166.0,133.0,0.5,2.5,187.0,166.18,135.65
2016,1,2,10,0,177.0,146.0,0.5,3.0,208.0,194.04,160.24
2016,1,2,10,15,88.5,117.0,0.5,3.0,148.0,142.16,118.14
2016,1,2,10,30,0.0,88.0,0.5,3.0,88.0,68.17,54.71
2016,1,2,10,45,45.5,138.0,0.5,3.5,158.0,142.31,119.35
2016,1,2,11,0,91.0,188.0,0.5,4.0,228.0,221.65,186.25
2016,1,2,11,15,124.0,196.0,0.5,4.0,252.0,269.72,226.15
2016,1,2,11,30,157.0,204.0,0.5,4.0,276.0,309.54,259.17
2016,1,2,11,45,207.5,203.5,0.5,4.0,300.5,355.54,297.38
2016,1,2,12,0,258.0,203.0,0.5,4.0,325.0,421.95,351.0
2016,1,2,12,15,299.5,197.0,0.5,4.0,338.5,462.32,383.36
2016,1,2,12,30,341.0,191.0,0.5,4.0,352.0,504.36,416.99
2016,1,2,12,45,330.5,191.5,0.5,4.5,345.5,510.6,420.84
2016,1,2,13,0,320.0,192.0,0.5,5.0,339.0,515.24,423.86
2016,1,2,13,15,181.0,185.0,0.5,5.0,267.5,370.91,308.61
2016,1,2,13,30,42.0,178.0,0.5,5.0,196.0,220.05,183.23
2016,1,2,13,45,21.0,149.5,0.5,5.0,158.5,151.41,126.19
2016,1,2,14,0,0.0,121.0,0.5,5.0,121.0,102.71,84.12
2016,1,2,14,15,0.0,116.0,0.5,4.5,116.0,99.37,81.69
2016,1,2,14,30,0.0,111.0,0.5,4.0,111.0,96.33,79.33
2016,1,2,14,45,0.0,100.5,0.5,4.0,100.5,87.28,71.54
2016,1,2,15,0,0.0,90.0,0.5,4.0,90.0,78.3,63.75
2016,1,2,15,15,0.0,78.0,0.5,4.0,78.0,67.57,54.33
2016,1,2,15,30,0.0,66.0,0.5,4.0,66.0,56.81,44.76
2016,1,2,15,45,0.0,53.0,0.55,4.0,53.0,44.67,33.85
2016,1,2,16,0,0.0,40.0,0.6,4.0,40.0,32.25,22.6
2016,1,2,16,15,0.0,28.0,0.6,3.5,28.0,21.39,12.69
2016,1,2,16,30,0.0,16.0,0.6,3.0,16.0,12.18,3.34
2016,1,2,16,45,0.0,8.0,0.6,3.0,8.0,6.29,0.0
2016,1,2,17,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.0,0.5,3.5,1.0,0.79,0.0
2016,1,3,8,0,0.0,2.0,0.5,4.0,2.0,1.51,0.0
2016,1,3,8,15,0.0,4.5,0.5,4.0,4.5,3.4,0.0
2016,1,3,8,30,0.0,7.0,0.5,4.0,7.0,5.3,0.0
2016,1,3,8,45,0.0,9.5,0.5,4.0,9.5,7.2,0.74
2016,1,3,9,0,0.0,12.0,0.5,4.0,12.0,9.1,2.49
2016,1,3,9,15,0.0,14.0,0.5,4.0,14.0,10.63,3.88
2016,1,3,9,30,0.0,16.0,0.5,4.0,16.0,12.16,5.27
2016,1,3,9,45,0.0,18.0,0.5,4.5,18.0,13.69,6.62
2016,1,3,10,0,0.0,20.0,0.5,5.0,20.0,15.22,7.95
2016,1,3,10,15,0.0,57.5,0.5,5.0,57.5,44.03,33.48
2016,1,3,10,30,0.0,95.0,0.5,5.0,95.0,73.92,59.56
2016,1,3,10,45,0.0,60.5,0.5,5.5,60.5,46.36,35.26
2016,1,3,11,0,0.0,26.0,0.5,6.0,26.0,19.84,11.89
2016,1,3,11,15,0.0,20.0,0.5,6.0,20.0,15.25,7.85
2016,1,3,11,30,0.0,14.0,0.5,6.0,14.0,10.67,3.79
2016,1,3,11,45,21.0,104.0,0.5,6.5,114.0,103.71,85.31
2016,1,3,12,0,42.0,194.0,0.5,7.0,214.0,214.02,177.7
2016,1,3,12,15,21.0,111.5,0.5,7.5,121.5,113.7,92.79
2016,1,3,12,30,0.0,29.0,0.5,8.0,29.0,22.15,13.69
2016,1,3,12,45,0.0,22.0,0.5,8.5,22.0,16.79,9.05
2016,1,3,13,0,0.0,15.0,0.5,9.0,15.0,11.43,4.35
2016,1,3,13,15,0.0,32.0,0.5,9.0,32.0,24.44,15.73
2016,1,3,13,30,0.0,49.0,0.5,9.0,49.0,37.5,27.1
2016,1,3,13,45,0.0,44.0,0.5,9.0,44.0,33.64,23.77
2016,1,3,14,0,0.0,39.0,0.5,9.0,39.0,29.79,20.45
2016,1,3,14,15,0.0,45.5,0.45,8.5,45.5,34.78,24.9
2016,1,3,14,30,0.0,52.0,0.4,8.0,52.0,39.79,29.37
2016,1,3,14,45,0.0,47.0,0.4,8.0,47.0,35.93,26.02
2016,1,3,15,0,0.0,42.0,0.4,8.0,42.0,32.08,22.66
2016,1,3,15,15,0.0,36.5,0.4,7.5,36.5,27.85,18.98
2016,1,3,15,30,0.0,31.0,0.4,7.0,31.0,23.63,15.24
2016,1,3,15,45,0.0,25.0,0.4,7.0,25.0,19.03,11.1
2016,1,3,16,0,0.0,19.0,0.4,7.0,19.0,14.44,6.93
2016,1,3,16,15,0.0,13.5,0.4,6.5,13.5,10.25,3.09
2016,1,3,16,30,0.0,8.0,0.4,6.0,8.0,6.06,0.0
2016,1,3,16,45,0.0,4.0,0.4,6.0,4.0,3.15,0.0
2016,1,3,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,4,7,45,106.5,13.0,0.5,6.0,20.5,10.23,0.0
2016,1,4,8,0,213.0,26.0,0.5,6.0,41.0,21.37,8.82
2016,1,4,8,15,314.5,37.0,0.5,6.0,75.5,30.38,21.06
2016,1,4,8,30,416.0,48.0,0.5,6.0,110.0,39.41,30.02
2016,1,4,8,45,501.5,52.5,0.5,6.0,149.5,77.4,44.73
2016,1,4,9,0,587.0,57.0,0.5,6.0,189.0,126.82,78.22
2016,1,4,9,15,629.0,61.5,0.5,6.0,225.5,178.3,121.18
2016,1,4,9,30,671.0,66.0,0.5,6.0,262.0,234.51,171.13
2016,1,4,9,45,685.5,72.5,0.5,6.5,293.0,288.59,220.6
2016,1,4,10,0,700.0,79.0,0.5,7.0,324.0,343.76,270.12
2016,1,4,10,15,720.0,81.5,0.5,7.0,351.5,398.22,318.18
2016,1,4,10,30,740.0,84.0,0.5,7.0,379.0,453.72,365.67
2016,1,4,10,45,371.5,116.5,0.5,7.0,264.5,326.41,268.28
2016,1,4,11,0,3.0,149.0,0.5,7.0,150.0,122.44,99.37
2016,1,4,11,15,1.5,138.5,0.5,7.0,139.0,112.52,91.66
2016,1,4,11,30,0.0,128.0,0.5,7.0,128.0,102.45,83.04
2016,1,4,11,45,39.0,167.5,0.5,7.5,186.0,179.53,148.78
2016,1,4,12,0,78.0,207.0,0.5,8.0,244.0,255.69,211.51
2016,1,4,12,15,39.0,137.5,0.5,8.0,156.0,154.02,126.77
2016,1,4,12,30,0.0,68.0,0.5,8.0,68.0,52.18,39.61
2016,1,4,12,45,0.0,65.5,0.5,8.0,65.5,50.24,38.15
2016,1,4,13,0,0.0,63.0,0.5,8.0,63.0,48.31,36.5
2016,1,4,13,15,0.0,91.5,0.45,8.0,91.5,71.47,56.52
2016,1,4,13,30,0.0,120.0,0.4,8.0,120.0,98.72,79.82
2016,1,4,13,45,0.0,79.0,0.4,8.0,79.0,60.81,47.33
2016,1,4,14,0,0.0,38.0,0.4,8.0,38.0,29.03,19.85
2016,1,4,14,15,114.0,92.5,0.4,8.0,133.5,211.91,181.18
2016,1,4,14,30,228.0,147.0,0.4,8.0,229.0,422.16,352.2
2016,1,4,14,45,219.5,134.5,0.4,8.0,207.5,401.97,334.29
2016,1,4,15,0,211.0,122.0,0.4,8.0,186.0,380.88,317.99
2016,1,4,15,15,419.0,87.5,0.4,8.0,194.0,554.79,457.41
2016,1,4,15,30,627.0,53.0,0.4,8.0,202.0,708.75,568.2
2016,1,4,15,45,553.5,49.0,0.45,8.0,163.0,627.14,504.02
2016,1,4,16,0,480.0,45.0,0.5,8.0,124.0,545.72,440.14
2016,1,4,16,15,383.5,36.5,0.5,8.0,88.0,439.71,352.26
2016,1,4,16,30,287.0,28.0,0.5,8.0,52.0,336.0,243.57
2016,1,4,16,45,143.5,14.0,0.5,8.5,26.0,128.96,0.0
2016,1,4,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,0.35,7.5,0.5,0.39,0.0
2016,1,5,8,0,0.0,1.0,0.3,8.0,1.0,0.75,0.0
2016,1,5,8,15,0.0,2.0,0.3,8.0,2.0,1.51,0.0
2016,1,5,8,30,0.0,3.0,0.3,8.0,3.0,2.27,0.0
2016,1,5,8,45,0.0,4.0,0.3,8.0,4.0,3.03,0.0
2016,1,5,9,0,0.0,5.0,0.3,8.0,5.0,3.79,0.0
2016,1,5,9,15,0.0,6.0,0.3,8.0,6.0,4.55,0.0
2016,1,5,9,30,0.0,7.0,0.3,8.0,7.0,5.31,0.0
2016,1,5,9,45,0.0,7.5,0.3,8.0,7.5,5.69,0.0
2016,1,5,10,0,0.0,8.0,0.3,8.0,8.0,6.08,0.0
2016,1,5,10,15,0.0,7.5,0.3,8.0,7.5,5.7,0.0
2016,1,5,10,30,0.0,7.0,0.3,8.0,7.0,5.32,0.0
2016,1,5,10,45,0.0,20.0,0.35,8.5,20.0,15.24,7.77
2016,1,5,11,0,0.0,33.0,0.4,9.0,33.0,25.2,16.42
2016,1,5,11,15,0.0,45.0,0.4,9.0,45.0,34.43,24.41
2016,1,5,11,30,0.0,57.0,0.4,9.0,57.0,43.68,32.39
2016,1,5,11,45,0.0,85.0,0.4,9.0,85.0,65.47,51.1
2016,1,5,12,0,0.0,113.0,0.4,9.0,113.0,89.5,71.5
2016,1,5,12,15,0.5,134.0,0.4,8.5,134.5,109.13,88.17
2016,1,5,12,30,1.0,155.0,0.4,8.0,156.0,130.13,105.96
2016,1,5,12,45,10.0,165.5,0.4,8.0,170.5,149.39,122.38
2016,1,5,13,0,19.0,176.0,0.4,8.0,185.0,170.07,139.94
2016,1,5,13,15,9.5,138.5,0.4,8.0,143.0,124.59,101.62
2016,1,5,13,30,0.0,101.0,0.4,8.0,101.0,80.44,64.03
2016,1,5,13,45,94.0,138.5,0.4,8.0,176.5,242.62,204.17
2016,1,5,14,0,188.0,176.0,0.4,8.0,252.0,387.99,322.53
2016,1,5,14,15,94.0,142.5,0.35,8.0,180.5,257.73,214.42
2016,1,5,14,30,0.0,109.0,0.3,8.0,109.0,93.42,74.95
2016,1,5,14,45,0.0,99.0,0.3,8.0,99.0,84.85,68.32
2016,1,5,15,0,0.0,89.0,0.3,8.0,89.0,76.35,61.09
2016,1,5,15,15,0.0,77.0,0.3,7.5,77.0,65.57,51.88
2016,1,5,15,30,0.0,65.0,0.3,7.0,65.0,54.74,42.48
2016,1,5,15,45,0.0,53.0,0.3,7.0,53.0,43.82,32.77
2016,1,5,16,0,0.0,41.0,0.3,7.0,41.0,32.7,22.81
2016,1,5,16,15,0.0,29.0,0.3,6.5,29.0,22.15,13.31
2016,1,5,16,30,0.0,17.0,0.3,6.0,17.0,12.94,4.44
2016,1,5,16,45,0.0,8.5,0.35,6.0,8.5,6.45,0.0
2016,1,5,17,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,8.0,0.4,6.5,8.0,6.29,0.0
2016,1,6,8,0,0.0,16.0,0.4,7.0,16.0,12.19,2.62
2016,1,6,8,15,0.0,30.5,0.4,7.0,30.5,23.11,14.65
2016,1,6,8,30,0.0,45.0,0.4,7.0,45.0,33.62,24.74
2016,1,6,8,45,0.0,59.5,0.4,7.0,59.5,44.65,33.4
2016,1,6,9,0,0.0,74.0,0.4,7.0,74.0,56.03,43.56
2016,1,6,9,15,1.0,89.0,0.4,7.0,89.5,68.25,54.27
2016,1,6,9,30,2.0,104.0,0.4,7.0,105.0,80.89,65.21
2016,1,6,9,45,10.5,118.5,0.4,7.5,122.5,95.82,77.67
2016,1,6,10,0,19.0,133.0,0.4,8.0,140.0,112.05,91.2
2016,1,6,10,15,9.5,81.0,0.4,8.0,84.5,66.46,52.26
2016,1,6,10,30,0.0,29.0,0.4,8.0,29.0,22.12,13.8
2016,1,6,10,45,38.0,109.0,0.4,8.0,125.5,111.04,91.0
2016,1,6,11,0,76.0,189.0,0.4,8.0,222.0,212.57,175.83
2016,1,6,11,15,47.5,182.0,0.4,8.0,203.5,192.86,158.66
2016,1,6,11,30,19.0,175.0,0.4,8.0,185.0,158.28,129.58
2016,1,6,11,45,9.5,162.0,0.4,8.0,167.0,140.6,114.77
2016,1,6,12,0,0.0,149.0,0.4,8.0,149.0,122.12,99.04
2016,1,6,12,15,0.0,83.5,0.4,8.0,83.5,64.19,49.96
2016,1,6,12,30,0.0,18.0,0.4,8.0,18.0,13.73,6.37
2016,1,6,12,45,79.0,114.0,0.4,8.0,151.0,183.97,154.81
2016,1,6,13,0,158.0,210.0,0.4,8.0,284.0,371.64,307.0
2016,1,6,13,15,81.0,180.5,0.4,8.0,218.5,252.55,208.55
2016,1,6,13,30,4.0,151.0,0.4,8.0,153.0,133.84,108.82
2016,1,6,13,45,2.0,79.0,0.4,8.0,80.0,62.64,48.9
2016,1,6,14,0,0.0,7.0,0.4,8.0,7.0,5.32,0.0
2016,1,6,14,15,0.0,7.5,0.4,7.5,7.5,5.7,0.0
2016,1,6,14,30,0.0,8.0,0.4,7.0,8.0,6.08,0.0
2016,1,6,14,45,0.0,7.0,0.4,7.0,7.0,5.32,0.0
2016,1,6,15,0,0.0,6.0,0.4,7.0,6.0,4.55,0.0
2016,1,6,15,15,0.0,5.0,0.35,7.0,5.0,3.79,0.0
2016,1,6,15,30,0.0,4.0,0.3,7.0,4.0,3.03,0.0
2016,1,6,15,45,0.0,3.0,0.3,7.0,3.0,2.27,0.0
2016,1,6,16,0,0.0,2.0,0.3,7.0,2.0,1.51,0.0
2016,1,6,16,15,0.0,1.5,0.3,7.0,1.5,1.13,0.0
2016,1,6,16,30,0.0,1.0,0.3,7.0,1.0,0.75,0.0
2016,1,6,16,45,0.0,0.5,0.3,7.0,0.5,0.38,0.0
2016,1,6,17,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,121.5,13.0,0.0,6.0,21.5,10.23,0.0
2016,1,7,8,0,243.0,26.0,0.0,6.0,43.0,21.45,9.08
2016,1,7,8,15,351.0,35.5,0.0,6.0,78.5,29.28,20.21
2016,1,7,8,30,459.0,45.0,0.0,6.0,114.0,37.19,28.14
2016,1,7,8,45,531.5,50.5,0.05,6.0,153.5,74.12,42.06
2016,1,7,9,0,604.0,56.0,0.1,6.0,193.0,124.21,75.29
2016,1,7,9,15,492.5,80.0,0.1,6.0,204.5,165.01,115.19
2016,1,7,9,30,381.0,104.0,0.1,6.0,216.0,188.37,142.1
2016,1,7,9,45,411.0,110.0,0.1,6.5,244.0,229.95,178.71
2016,1,7,10,0,441.0,116.0,0.1,7.0,272.0,274.67,217.58
2016,1,7,10,15,248.0,141.0,0.1,7.5,230.0,237.29,191.95
2016,1,7,10,30,55.0,166.0,0.1,8.0,188.0,168.67,137.53
2016,1,7,10,45,27.5,145.0,0.1,8.5,156.0,138.48,112.75
2016,1,7,11,0,0.0,124.0,0.1,9.0,124.0,98.43,78.81
2016,1,7,11,15,44.0,164.0,0.1,9.0,184.5,172.23,141.32
2016,1,7,11,30,88.0,204.0,0.1,9.0,245.0,246.92,202.39
2016,1,7,11,45,88.0,208.5,0.1,9.5,250.0,257.82,210.23
2016,1,7,12,0,88.0,213.0,0.1,10.0,255.0,268.86,218.68
2016,1,7,12,15,164.0,213.0,0.1,10.0,291.5,352.45,286.39
2016,1,7,12,30,240.0,213.0,0.1,10.0,328.0,425.07,343.56
2016,1,7,12,45,243.5,208.5,0.1,10.0,324.0,453.68,364.63
2016,1,7,13,0,247.0,204.0,0.1,10.0,320.0,462.93,371.86
2016,1,7,13,15,254.5,196.5,0.1,10.0,313.5,471.29,378.87
2016,1,7,13,30,262.0,189.0,0.1,10.0,307.0,478.85,385.31
2016,1,7,13,45,212.0,184.0,0.15,10.0,276.5,412.78,335.03
2016,1,7,14,0,162.0,179.0,0.2,10.0,246.0,366.27,299.17
2016,1,7,14,15,285.5,153.0,0.15,9.5,261.5,478.59,390.78
2016,1,7,14,30,409.0,127.0,0.1,9.0,277.0,592.66,478.68
2016,1,7,14,45,582.0,92.0,0.1,9.0,284.0,727.33,575.88
2016,1,7,15,0,755.0,57.0,0.1,9.0,291.0,841.02,653.47
2016,1,7,15,15,719.5,53.5,0.15,8.5,254.0,797.77,623.17
2016,1,7,15,30,684.0,50.0,0.2,8.0,217.0,752.14,592.57
2016,1,7,15,45,626.5,45.5,0.3,7.5,177.5,682.8,543.59
2016,1,7,16,0,569.0,41.0,0.4,7.0,138.0,612.56,490.87
2016,1,7,16,15,478.0,34.0,0.45,6.5,100.0,521.24,417.0
2016,1,7,16,30,387.0,27.0,0.5,6.0,62.0,424.0,320.91
2016,1,7,16,45,193.5,13.5,0.55,6.0,31.0,211.5,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,8,7,45,13.5,12.0,0.25,5.5,13.0,9.44,0.0
2016,1,8,8,0,27.0,24.0,0.2,6.0,26.0,18.15,6.89
2016,1,8,8,15,52.0,40.0,0.2,6.0,47.0,29.57,20.45
2016,1,8,8,30,77.0,56.0,0.2,6.0,68.0,40.82,31.37
2016,1,8,8,45,89.0,73.0,0.2,6.5,90.5,59.89,43.92
2016,1,8,9,0,101.0,90.0,0.2,7.0,113.0,82.3,61.74
2016,1,8,9,15,107.0,105.5,0.2,7.0,134.0,104.49,80.68
2016,1,8,9,30,113.0,121.0,0.2,7.0,155.0,127.79,101.03
2016,1,8,9,45,115.5,135.0,0.2,7.5,173.0,149.87,120.3
2016,1,8,10,0,118.0,149.0,0.2,8.0,191.0,172.54,139.82
2016,1,8,10,15,62.0,145.5,0.2,8.0,168.0,147.96,120.59
2016,1,8,10,30,6.0,142.0,0.2,8.0,145.0,116.32,94.49
2016,1,8,10,45,3.0,120.5,0.2,8.5,122.0,96.81,77.89
2016,1,8,11,0,0.0,99.0,0.2,9.0,99.0,77.14,61.01
2016,1,8,11,15,0.0,101.0,0.2,9.0,101.0,78.83,62.46
2016,1,8,11,30,0.0,103.0,0.2,9.0,103.0,80.56,63.87
2016,1,8,11,45,6.5,139.0,0.25,9.5,142.0,116.97,94.59
2016,1,8,12,0,13.0,175.0,0.3,10.0,181.0,156.47,127.21
2016,1,8,12,15,36.0,190.5,0.3,10.0,208.0,207.51,169.5
2016,1,8,12,30,59.0,206.0,0.3,10.0,235.0,248.1,202.69
2016,1,8,12,45,104.0,209.0,0.3,10.0,258.5,295.39,241.75
2016,1,8,13,0,149.0,212.0,0.3,10.0,282.0,365.16,297.58
2016,1,8,13,15,74.5,173.0,0.3,9.5,208.0,236.73,194.14
2016,1,8,13,30,0.0,134.0,0.3,9.0,134.0,112.14,90.02
2016,1,8,13,45,25.5,152.5,0.3,9.0,163.0,174.28,143.76
2016,1,8,14,0,51.0,171.0,0.3,9.0,192.0,227.33,188.16
2016,1,8,14,15,25.5,128.5,0.3,9.0,139.0,151.59,124.71
2016,1,8,14,30,0.0,86.0,0.3,9.0,86.0,68.81,54.03
2016,1,8,14,45,0.0,77.5,0.3,9.0,77.5,61.48,48.03
2016,1,8,15,0,0.0,69.0,0.3,9.0,69.0,54.17,41.77
2016,1,8,15,15,0.0,60.5,0.3,8.5,60.5,46.88,35.51
2016,1,8,15,30,0.0,52.0,0.3,8.0,52.0,39.82,29.37
2016,1,8,15,45,0.0,42.5,0.35,7.5,42.5,32.5,22.9
2016,1,8,16,0,0.0,33.0,0.4,7.0,33.0,25.19,16.35
2016,1,8,16,15,0.0,23.5,0.4,6.5,23.5,17.9,9.77
2016,1,8,16,30,0.0,14.0,0.4,6.0,14.0,10.64,2.97
2016,1,8,16,45,0.0,7.0,0.45,6.0,7.0,5.3,0.0
2016,1,8,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,9,7,45,126.5,12.5,0.5,5.0,21.5,9.83,0.0
2016,1,9,8,0,253.0,25.0,0.5,5.0,43.0,20.61,8.75
2016,1,9,8,15,357.5,34.5,0.45,5.0,79.0,28.45,19.53
2016,1,9,8,30,462.0,44.0,0.4,5.0,115.0,36.37,27.46
2016,1,9,8,45,535.0,49.5,0.4,5.5,154.5,71.14,40.22
2016,1,9,9,0,608.0,55.0,0.4,6.0,194.0,121.28,72.94
2016,1,9,9,15,649.5,59.5,0.4,6.0,231.5,173.72,115.89
2016,1,9,9,30,691.0,64.0,0.4,6.0,269.0,230.87,166.34
2016,1,9,9,45,392.0,106.5,0.4,6.0,225.5,219.5,171.16
2016,1,9,10,0,93.0,149.0,0.4,6.0,182.0,157.0,128.1
2016,1,9,10,15,46.5,139.0,0.35,6.0,155.5,135.41,111.27
2016,1,9,10,30,0.0,129.0,0.3,6.0,129.0,102.23,83.32
2016,1,9,10,45,11.0,149.0,0.3,6.0,154.0,125.64,103.37
2016,1,9,11,0,22.0,169.0,0.3,6.0,179.0,150.93,124.67
2016,1,9,11,15,18.0,170.5,0.3,6.0,179.0,151.43,124.86
2016,1,9,11,30,14.0,172.0,0.3,6.0,179.0,151.57,124.84
2016,1,9,11,45,57.5,193.5,0.3,6.5,221.5,218.9,181.51
2016,1,9,12,0,101.0,215.0,0.3,7.0,264.0,280.08,231.47
2016,1,9,12,15,80.0,211.0,0.25,7.0,249.5,265.31,218.47
2016,1,9,12,30,59.0,207.0,0.2,7.0,235.0,248.84,204.64
2016,1,9,12,45,93.0,210.0,0.2,7.0,254.0,286.66,236.54
2016,1,9,13,0,127.0,213.0,0.2,7.0,273.0,346.37,284.78
2016,1,9,13,15,136.0,207.0,0.2,7.0,269.5,354.82,291.5
2016,1,9,13,30,145.0,201.0,0.2,7.0,266.0,363.26,298.81
2016,1,9,13,45,157.5,191.0,0.2,7.0,259.0,369.59,304.69
2016,1,9,14,0,170.0,181.0,0.2,7.0,252.0,375.67,310.42
2016,1,9,14,15,90.5,158.0,0.2,7.0,196.0,253.11,210.62
2016,1,9,14,30,11.0,135.0,0.2,7.0,140.0,132.87,109.02
2016,1,9,14,45,335.5,106.5,0.2,7.0,213.0,498.02,416.08
2016,1,9,15,0,660.0,78.0,0.2,7.0,286.0,785.88,625.22
2016,1,9,15,15,621.0,73.0,0.2,7.0,250.0,738.43,586.32
2016,1,9,15,30,582.0,68.0,0.2,7.0,214.0,688.9,550.52
2016,1,9,15,45,514.5,62.5,0.2,7.0,175.0,610.42,491.61
2016,1,9,16,0,447.0,57.0,0.2,7.0,136.0,531.2,429.67
2016,1,9,16,15,356.0,46.5,0.2,6.5,98.5,427.2,345.8
2016,1,9,16,30,265.0,36.0,0.2,6.0,61.0,331.33,257.77
2016,1,9,16,45,132.5,18.0,0.2,6.0,30.5,166.55,35.35
2016,1,9,17,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,157.0,12.5,0.5,5.0,23.5,9.83,0.0
2016,1,10,8,0,314.0,25.0,0.5,5.0,47.0,20.79,9.04
2016,1,10,8,15,419.5,34.0,0.5,5.0,85.0,28.33,19.44
2016,1,10,8,30,525.0,43.0,0.5,5.0,123.0,35.97,27.08
2016,1,10,8,45,590.0,48.5,0.5,5.5,163.5,72.17,39.89
2016,1,10,9,0,655.0,54.0,0.5,6.0,204.0,124.66,73.88
2016,1,10,9,15,695.5,58.0,0.5,6.0,242.5,181.13,120.12
2016,1,10,9,30,736.0,62.0,0.5,6.0,281.0,239.93,172.16
2016,1,10,9,45,764.5,64.5,0.5,6.5,315.5,298.04,224.86
2016,1,10,10,0,793.0,67.0,0.5,7.0,350.0,358.63,279.0
2016,1,10,10,15,811.5,69.0,0.45,7.5,379.0,416.78,329.62
2016,1,10,10,30,830.0,71.0,0.4,8.0,408.0,475.68,378.9
2016,1,10,10,45,848.0,71.0,0.4,8.5,431.5,532.68,425.26
2016,1,10,11,0,866.0,71.0,0.4,9.0,455.0,589.68,469.94
2016,1,10,11,15,873.0,72.0,0.4,9.0,471.0,640.63,509.48
2016,1,10,11,30,880.0,73.0,0.4,9.0,487.0,684.28,542.82
2016,1,10,11,45,886.5,72.5,0.4,9.5,495.5,728.96,574.04
2016,1,10,12,0,893.0,72.0,0.4,10.0,504.0,771.54,602.04
2016,1,10,12,15,892.5,72.0,0.4,10.0,505.0,806.86,625.79
2016,1,10,12,30,892.0,72.0,0.4,10.0,506.0,839.24,647.5
2016,1,10,12,45,892.0,70.5,0.4,10.0,500.0,867.08,666.1
2016,1,10,13,0,892.0,69.0,0.4,10.0,494.0,891.71,682.59
2016,1,10,13,15,591.0,129.0,0.4,10.0,407.5,728.4,569.93
2016,1,10,13,30,290.0,189.0,0.4,10.0,321.0,503.78,404.11
2016,1,10,13,45,569.5,127.5,0.4,10.0,371.5,733.71,580.94
2016,1,10,14,0,849.0,66.0,0.4,10.0,422.0,930.29,713.68
2016,1,10,14,15,832.0,64.0,0.4,10.0,394.5,920.35,704.44
2016,1,10,14,30,815.0,62.0,0.4,10.0,367.0,906.76,696.42
2016,1,10,14,45,788.5,60.0,0.4,10.0,333.5,880.45,679.67
2016,1,10,15,0,762.0,58.0,0.4,10.0,300.0,850.91,660.47
2016,1,10,15,15,727.0,54.5,0.4,9.5,263.0,808.23,632.59
2016,1,10,15,30,692.0,51.0,0.4,9.0,226.0,763.12,601.83
2016,1,10,15,45,638.5,46.5,0.4,8.5,186.5,697.43,554.37
2016,1,10,16,0,585.0,42.0,0.4,8.0,147.0,630.68,503.53
2016,1,10,16,15,500.5,35.5,0.4,7.5,108.5,544.65,434.49
2016,1,10,16,30,416.0,29.0,0.4,7.0,70.0,452.4,349.25
2016,1,10,16,45,208.0,14.5,0.45,6.5,35.0,229.73,76.58
2016,1,10,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,7.0,0.5,6.0,7.0,5.51,0.0
2016,1,11,8,0,0.0,14.0,0.5,6.0,14.0,10.65,1.94
2016,1,11,8,15,0.0,25.0,0.45,6.0,25.0,19.08,11.24
2016,1,11,8,30,0.0,36.0,0.4,6.0,36.0,27.53,19.38
2016,1,11,8,45,0.0,48.0,0.4,6.5,48.0,36.52,26.43
2016,1,11,9,0,0.0,60.0,0.4,7.0,60.0,45.69,34.58
2016,1,11,9,15,0.0,71.5,0.4,7.0,71.5,54.66,42.52
2016,1,11,9,30,0.0,83.0,0.4,7.0,83.0,63.78,50.49
2016,1,11,9,45,0.0,93.5,0.4,7.0,93.5,72.28,57.82
2016,1,11,10,0,0.0,104.0,0.4,7.0,104.0,80.91,65.2
2016,1,11,10,15,0.0,85.0,0.4,7.0,85.0,65.63,51.87
2016,1,11,10,30,0.0,66.0,0.4,7.0,66.0,50.61,38.79
2016,1,11,10,45,414.0,69.5,0.4,7.5,254.0,302.99,252.32
2016,1,11,11,0,828.0,73.0,0.4,8.0,442.0,569.01,459.25
2016,1,11,11,15,414.0,65.5,0.4,8.0,250.0,346.12,285.25
2016,1,11,11,30,0.0,58.0,0.4,8.0,58.0,44.45,32.63
2016,1,11,11,45,0.0,69.5,0.4,8.0,69.5,53.34,40.81
2016,1,11,12,0,0.0,81.0,0.4,8.0,81.0,62.26,48.45
2016,1,11,12,15,0.0,88.0,0.4,8.0,88.0,67.9,53.26
2016,1,11,12,30,0.0,95.0,0.4,8.0,95.0,73.89,58.37
2016,1,11,12,45,416.5,87.5,0.4,8.5,287.0,491.9,408.5
2016,1,11,13,0,833.0,80.0,0.4,9.0,479.0,862.93,672.01
2016,1,11,13,15,416.5,64.5,0.4,9.0,264.0,487.79,395.24
2016,1,11,13,30,0.0,49.0,0.4,9.0,49.0,37.51,26.42
2016,1,11,13,45,0.0,49.0,0.4,9.0,49.0,37.5,27.08
2016,1,11,14,0,0.0,49.0,0.4,9.0,49.0,37.49,27.12
2016,1,11,14,15,379.0,60.5,0.4,8.5,203.5,480.29,402.32
2016,1,11,14,30,758.0,72.0,0.4,8.0,358.0,865.0,680.65
2016,1,11,14,45,734.0,69.0,0.4,8.0,326.0,839.78,657.17
2016,1,11,15,0,710.0,66.0,0.4,8.0,294.0,811.4,638.35
2016,1,11,15,15,674.0,62.0,0.4,8.0,258.0,775.46,613.57
2016,1,11,15,30,638.0,58.0,0.4,8.0,222.0,730.04,580.99
2016,1,11,15,45,581.5,53.0,0.4,8.0,183.0,662.41,530.65
2016,1,11,16,0,525.0,48.0,0.4,8.0,144.0,594.36,477.66
2016,1,11,16,15,440.5,40.0,0.4,8.0,106.5,497.8,399.84
2016,1,11,16,30,356.0,32.0,0.4,8.0,69.0,404.32,315.49
2016,1,11,16,45,178.0,16.0,0.4,8.0,34.5,209.34,88.54
2016,1,11,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
