Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,12,7,45,3.0,12.5,0.4,7.0,12.5,9.83,0.0
2016,1,12,8,0,6.0,25.0,0.4,7.0,25.0,18.71,7.81
2016,1,12,8,15,31.5,41.0,0.4,7.0,45.5,30.25,21.02
2016,1,12,8,30,57.0,57.0,0.4,7.0,66.0,41.4,31.78
2016,1,12,8,45,69.5,74.5,0.45,7.5,88.5,58.82,43.65
2016,1,12,9,0,82.0,92.0,0.5,8.0,111.0,80.35,60.76
2016,1,12,9,15,89.5,108.0,0.5,8.0,132.0,101.99,79.08
2016,1,12,9,30,97.0,124.0,0.5,8.0,153.0,124.97,98.96
2016,1,12,9,45,101.5,138.0,0.5,8.0,171.5,146.72,118.0
2016,1,12,10,0,106.0,152.0,0.5,8.0,190.0,169.31,137.63
2016,1,12,10,15,83.5,161.5,0.5,8.0,193.0,170.22,139.28
2016,1,12,10,30,61.0,171.0,0.5,8.0,196.0,174.7,143.52
2016,1,12,10,45,208.0,173.0,0.5,8.0,265.0,268.06,221.22
2016,1,12,11,0,355.0,175.0,0.5,8.0,334.0,379.56,311.52
2016,1,12,11,15,425.0,167.5,0.5,8.0,364.5,451.05,367.94
2016,1,12,11,30,495.0,160.0,0.5,8.0,395.0,515.74,418.66
2016,1,12,11,45,393.5,184.0,0.5,8.0,373.0,478.22,388.99
2016,1,12,12,0,292.0,208.0,0.5,8.0,351.0,448.0,364.82
2016,1,12,12,15,284.5,210.0,0.45,8.0,349.5,460.06,374.34
2016,1,12,12,30,277.0,212.0,0.4,8.0,348.0,470.77,382.24
2016,1,12,12,45,141.5,188.5,0.4,8.0,258.0,320.44,262.98
2016,1,12,13,0,6.0,165.0,0.4,8.0,168.0,145.47,117.92
2016,1,12,13,15,3.0,93.5,0.4,8.0,95.0,75.68,59.9
2016,1,12,13,30,0.0,22.0,0.4,8.0,22.0,16.78,9.05
2016,1,12,13,45,0.0,53.5,0.4,8.0,53.5,40.97,30.25
2016,1,12,14,0,0.0,85.0,0.4,8.0,85.0,66.19,52.12
2016,1,12,14,15,1.0,108.5,0.4,8.0,109.0,90.58,73.14
2016,1,12,14,30,2.0,132.0,0.4,8.0,133.0,119.4,97.78
2016,1,12,14,45,1.0,121.0,0.45,8.5,121.5,109.15,88.89
2016,1,12,15,0,0.0,110.0,0.5,9.0,110.0,99.04,80.21
2016,1,12,15,15,0.0,96.5,0.5,9.0,96.5,86.91,69.9
2016,1,12,15,30,0.0,83.0,0.5,9.0,83.0,74.76,59.43
2016,1,12,15,45,0.0,70.0,0.5,9.0,70.0,63.23,49.34
2016,1,12,16,0,0.0,57.0,0.5,9.0,57.0,51.62,39.04
2016,1,12,16,15,0.0,42.0,0.5,9.0,42.0,36.76,25.81
2016,1,12,16,30,0.0,27.0,0.5,9.0,27.0,20.95,11.65
2016,1,12,16,45,0.0,15.5,0.55,9.5,15.5,11.81,0.53
2016,1,12,17,0,0.0,4.0,0.6,10.0,4.0,3.15,0.0
2016,1,12,17,15,0.0,2.0,0.6,10.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,13,7,45,0.0,12.0,0.55,9.0,12.0,9.44,0.0
2016,1,13,8,0,0.0,24.0,0.6,9.0,24.0,18.04,7.41
2016,1,13,8,15,15.0,42.0,0.6,9.0,44.5,30.82,21.33
2016,1,13,8,30,30.0,60.0,0.6,9.0,65.0,43.24,33.14
2016,1,13,8,45,46.0,79.0,0.6,9.0,88.5,59.88,44.99
2016,1,13,9,0,62.0,98.0,0.6,9.0,112.0,80.59,61.62
2016,1,13,9,15,72.0,115.5,0.6,9.0,135.0,101.77,79.38
2016,1,13,9,30,82.0,133.0,0.6,9.0,158.0,124.66,98.91
2016,1,13,9,45,111.0,143.0,0.6,9.0,181.0,153.34,122.88
2016,1,13,10,0,140.0,153.0,0.6,9.0,204.0,181.81,146.93
2016,1,13,10,15,383.0,128.0,0.6,9.0,282.0,286.37,231.04
2016,1,13,10,30,626.0,103.0,0.6,9.0,360.0,408.73,329.06
2016,1,13,10,45,313.0,112.0,0.65,9.0,240.5,285.51,233.92
2016,1,13,11,0,0.0,121.0,0.7,9.0,121.0,95.51,76.17
2016,1,13,11,15,315.5,122.5,0.7,9.0,273.0,337.35,280.87
2016,1,13,11,30,631.0,124.0,0.7,9.0,425.0,577.7,468.85
2016,1,13,11,45,330.5,159.5,0.7,9.0,317.5,406.52,332.85
2016,1,13,12,0,30.0,195.0,0.7,9.0,210.0,202.66,165.07
2016,1,13,12,15,285.0,176.5,0.65,8.5,317.5,422.5,349.36
2016,1,13,12,30,540.0,158.0,0.6,8.0,425.0,647.71,522.9
2016,1,13,12,45,676.0,137.0,0.6,8.0,467.0,771.68,610.92
2016,1,13,13,0,812.0,116.0,0.6,8.0,509.0,892.49,693.49
2016,1,13,13,15,586.5,149.0,0.6,8.0,429.0,737.68,583.68
2016,1,13,13,30,361.0,182.0,0.6,8.0,349.0,560.11,453.01
2016,1,13,13,45,180.5,107.5,0.6,8.0,191.0,304.58,254.43
2016,1,13,14,0,0.0,33.0,0.6,8.0,33.0,25.2,16.25
2016,1,13,14,15,106.5,97.0,0.55,8.0,137.5,208.98,178.34
2016,1,13,14,30,213.0,161.0,0.5,8.0,242.0,402.05,336.24
2016,1,13,14,45,206.0,149.0,0.5,8.0,222.0,384.85,321.07
2016,1,13,15,0,199.0,137.0,0.5,8.0,202.0,367.03,307.39
2016,1,13,15,15,191.5,121.5,0.45,7.5,178.0,363.27,304.61
2016,1,13,15,30,184.0,106.0,0.4,7.0,154.0,337.54,284.01
2016,1,13,15,45,400.5,77.5,0.4,7.0,160.0,521.16,432.18
2016,1,13,16,0,617.0,49.0,0.4,7.0,166.0,681.21,546.26
2016,1,13,16,15,534.0,41.5,0.4,6.5,124.0,584.28,466.92
2016,1,13,16,30,451.0,34.0,0.4,6.0,82.0,489.68,384.47
2016,1,13,16,45,295.0,23.0,0.4,6.0,48.5,320.97,180.44
2016,1,13,17,0,139.0,12.0,0.4,6.0,15.0,121.1,0.0
2016,1,13,17,15,69.5,6.0,0.4,5.5,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,3.0,0.4,6.5,3.0,2.36,0.0
2016,1,14,8,0,0.0,6.0,0.4,7.0,6.0,4.54,0.0
2016,1,14,8,15,0.0,11.5,0.4,7.0,11.5,8.72,2.08
2016,1,14,8,30,0.0,17.0,0.4,7.0,17.0,12.91,6.09
2016,1,14,8,45,0.0,23.0,0.4,7.0,23.0,17.5,9.76
2016,1,14,9,0,0.0,29.0,0.4,7.0,29.0,22.09,13.9
2016,1,14,9,15,0.0,34.5,0.45,7.0,34.5,26.31,17.67
2016,1,14,9,30,0.0,40.0,0.5,7.0,40.0,30.54,21.41
2016,1,14,9,45,0.0,44.5,0.55,7.0,44.5,34.0,24.43
2016,1,14,10,0,0.0,49.0,0.6,7.0,49.0,37.47,27.44
2016,1,14,10,15,0.0,82.5,0.55,7.0,82.5,63.58,50.18
2016,1,14,10,30,0.0,116.0,0.5,7.0,116.0,90.96,73.66
2016,1,14,10,45,2.5,136.0,0.5,7.0,137.0,109.37,89.19
2016,1,14,11,0,5.0,156.0,0.5,7.0,158.0,128.7,105.43
2016,1,14,11,15,2.5,121.0,0.5,7.0,122.0,97.14,78.47
2016,1,14,11,30,0.0,86.0,0.5,7.0,86.0,66.24,51.99
2016,1,14,11,45,0.0,87.5,0.5,7.0,87.5,67.45,53.07
2016,1,14,12,0,0.0,89.0,0.5,7.0,89.0,68.69,54.11
2016,1,14,12,15,0.0,60.5,0.5,7.0,60.5,46.4,34.85
2016,1,14,12,30,0.0,32.0,0.5,7.0,32.0,24.46,15.8
2016,1,14,12,45,0.0,74.5,0.5,7.0,74.5,57.22,44.32
2016,1,14,13,0,0.0,117.0,0.5,7.0,117.0,93.64,75.55
2016,1,14,13,15,0.0,89.0,0.5,7.0,89.0,68.94,54.33
2016,1,14,13,30,0.0,61.0,0.5,7.0,61.0,46.77,35.27
2016,1,14,13,45,0.0,102.5,0.55,7.0,102.5,81.7,65.57
2016,1,14,14,0,0.0,144.0,0.6,7.0,144.0,124.61,102.24
2016,1,14,14,15,0.0,104.0,0.6,7.0,104.0,84.77,68.2
2016,1,14,14,30,0.0,64.0,0.6,7.0,64.0,49.06,37.45
2016,1,14,14,45,0.0,58.5,0.6,7.5,58.5,44.8,33.78
2016,1,14,15,0,0.0,53.0,0.6,8.0,53.0,40.56,30.05
2016,1,14,15,15,0.0,46.5,0.55,8.0,46.5,35.54,25.68
2016,1,14,15,30,0.0,40.0,0.5,8.0,40.0,30.54,21.28
2016,1,14,15,45,0.0,33.0,0.5,8.0,33.0,25.16,16.5
2016,1,14,16,0,0.0,26.0,0.5,8.0,26.0,19.8,11.68
2016,1,14,16,15,0.0,19.5,0.45,8.0,19.5,14.83,7.17
2016,1,14,16,30,0.0,13.0,0.4,8.0,13.0,9.87,2.63
2016,1,14,16,45,0.0,7.5,0.4,8.5,7.5,5.68,0.0
2016,1,14,17,0,0.0,2.0,0.4,9.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,0.4,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,15,7,45,177.5,13.0,0.35,4.5,26.5,10.23,0.0
2016,1,15,8,0,355.0,26.0,0.3,5.0,53.0,21.72,10.79
2016,1,15,8,15,454.5,35.0,0.3,5.0,92.5,29.29,20.47
2016,1,15,8,30,554.0,44.0,0.3,5.0,132.0,36.93,28.06
2016,1,15,8,45,609.5,51.5,0.3,5.5,173.5,69.44,39.48
2016,1,15,9,0,665.0,59.0,0.3,6.0,215.0,123.51,73.08
2016,1,15,9,15,579.5,77.0,0.3,6.0,230.5,169.25,114.73
2016,1,15,9,30,494.0,95.0,0.3,6.0,246.0,200.55,147.57
2016,1,15,9,45,520.0,99.0,0.3,6.5,274.0,245.65,187.96
2016,1,15,10,0,546.0,103.0,0.3,7.0,302.0,298.15,234.07
2016,1,15,10,15,587.5,103.0,0.3,7.0,333.0,351.46,280.2
2016,1,15,10,30,629.0,103.0,0.3,7.0,364.0,408.39,328.28
2016,1,15,10,45,629.5,109.5,0.3,7.5,383.0,453.51,365.46
2016,1,15,11,0,630.0,116.0,0.3,8.0,402.0,497.51,400.55
2016,1,15,11,15,637.0,119.0,0.3,8.0,417.0,540.86,434.84
2016,1,15,11,30,644.0,122.0,0.3,8.0,432.0,583.28,467.56
2016,1,15,11,45,570.5,146.5,0.3,8.5,424.5,580.84,464.63
2016,1,15,12,0,497.0,171.0,0.3,9.0,417.0,579.3,462.22
2016,1,15,12,15,425.0,187.0,0.3,9.0,398.5,562.79,449.4
2016,1,15,12,30,353.0,203.0,0.3,9.0,380.0,522.1,418.77
2016,1,15,12,45,575.5,143.5,0.3,9.0,427.5,691.55,548.47
2016,1,15,13,0,798.0,84.0,0.3,9.0,475.0,836.55,647.93
2016,1,15,13,15,815.5,89.5,0.3,9.0,480.0,881.28,676.27
2016,1,15,13,30,833.0,95.0,0.3,9.0,485.0,923.34,704.34
2016,1,15,13,45,722.5,104.5,0.3,9.0,432.5,853.98,657.56
2016,1,15,14,0,612.0,114.0,0.3,9.0,380.0,770.84,602.09
2016,1,15,14,15,442.5,136.0,0.3,9.0,322.0,631.48,504.16
2016,1,15,14,30,273.0,158.0,0.3,9.0,264.0,477.55,388.22
2016,1,15,14,45,516.0,113.5,0.3,9.0,293.0,683.85,548.59
2016,1,15,15,0,759.0,69.0,0.3,9.0,322.0,865.44,674.11
2016,1,15,15,15,725.5,64.5,0.3,8.5,284.0,822.99,643.08
2016,1,15,15,30,692.0,60.0,0.3,8.0,246.0,777.88,612.94
2016,1,15,15,45,641.0,54.5,0.3,8.0,205.0,722.66,572.85
2016,1,15,16,0,590.0,49.0,0.3,8.0,164.0,657.75,523.54
2016,1,15,16,15,512.0,41.5,0.3,7.5,123.5,565.81,452.02
2016,1,15,16,30,434.0,34.0,0.3,7.0,83.0,476.18,375.83
2016,1,15,16,45,217.0,25.5,0.35,7.0,50.0,262.93,170.83
2016,1,15,17,0,0.0,17.0,0.4,7.0,17.0,13.38,0.0
2016,1,15,17,15,0.0,8.5,0.4,7.0,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,7,45,165.0,13.0,0.4,9.0,26.0,10.23,0.0
2016,1,16,8,0,330.0,26.0,0.4,9.0,52.0,21.62,10.7
2016,1,16,8,15,431.5,35.5,0.35,9.5,91.0,29.57,20.33
2016,1,16,8,30,533.0,45.0,0.3,10.0,130.0,37.58,28.06
2016,1,16,8,45,597.0,51.5,0.3,10.5,172.5,67.68,38.01
2016,1,16,9,0,661.0,58.0,0.3,11.0,215.0,121.01,69.9
2016,1,16,9,15,700.5,63.5,0.3,11.0,255.5,177.22,113.87
2016,1,16,9,30,740.0,69.0,0.3,11.0,296.0,237.99,165.94
2016,1,16,9,45,536.5,104.0,0.3,11.5,278.5,253.84,190.23
2016,1,16,10,0,333.0,139.0,0.3,12.0,261.0,242.18,189.21
2016,1,16,10,15,271.5,159.0,0.3,12.0,264.0,258.08,205.36
2016,1,16,10,30,210.0,179.0,0.3,12.0,267.0,258.44,207.56
2016,1,16,10,45,105.0,136.0,0.3,12.0,180.0,177.87,143.68
2016,1,16,11,0,0.0,93.0,0.3,12.0,93.0,72.0,55.66
2016,1,16,11,15,267.0,124.0,0.3,12.0,253.5,292.5,240.57
2016,1,16,11,30,534.0,155.0,0.3,12.0,414.0,534.57,426.92
2016,1,16,11,45,617.5,134.0,0.3,12.5,438.0,609.17,479.64
2016,1,16,12,0,701.0,113.0,0.3,13.0,462.0,680.75,531.2
2016,1,16,12,15,610.0,140.5,0.3,13.0,445.5,668.57,520.77
2016,1,16,12,30,519.0,168.0,0.3,13.0,429.0,640.32,499.94
2016,1,16,12,45,502.5,173.5,0.3,13.0,424.0,653.26,509.82
2016,1,16,13,0,486.0,179.0,0.3,13.0,419.0,663.4,517.06
2016,1,16,13,15,537.5,156.5,0.25,13.0,415.5,701.43,545.17
2016,1,16,13,30,589.0,134.0,0.2,13.0,412.0,747.59,576.68
2016,1,16,13,45,602.0,124.0,0.2,13.0,398.0,762.19,586.67
2016,1,16,14,0,615.0,114.0,0.2,13.0,384.0,774.05,595.36
2016,1,16,14,15,426.0,138.5,0.2,12.5,320.0,618.61,486.74
2016,1,16,14,30,237.0,163.0,0.2,12.0,256.0,448.95,360.58
2016,1,16,14,45,223.0,152.5,0.2,12.0,234.0,426.78,346.09
2016,1,16,15,0,209.0,142.0,0.2,12.0,212.0,403.86,328.95
2016,1,16,15,15,452.0,103.0,0.2,11.5,232.5,609.75,490.38
2016,1,16,15,30,695.0,64.0,0.2,11.0,253.0,795.96,621.01
2016,1,16,15,45,639.0,59.0,0.2,11.0,211.0,727.66,568.62
2016,1,16,16,0,583.0,54.0,0.2,11.0,169.0,658.45,517.35
2016,1,16,16,15,503.5,45.5,0.25,10.5,128.0,563.71,445.66
2016,1,16,16,30,424.0,37.0,0.3,10.0,87.0,471.13,369.52
2016,1,16,16,45,288.0,26.0,0.4,10.0,53.0,325.88,219.14
2016,1,16,17,0,152.0,15.0,0.5,10.0,19.0,134.5,0.0
2016,1,16,17,15,76.0,7.5,0.5,10.0,9.5,5.9,0.0
2016,1,16,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,0.6,12.0,3.0,2.36,0.0
2016,1,17,8,0,0.0,6.0,0.6,12.0,6.0,4.54,0.0
2016,1,17,8,15,0.0,10.5,0.6,12.0,10.5,7.96,1.3
2016,1,17,8,30,0.0,15.0,0.6,12.0,15.0,11.39,4.52
2016,1,17,8,45,0.0,20.0,0.6,12.0,20.0,15.2,7.5
2016,1,17,9,0,0.0,25.0,0.6,12.0,25.0,19.03,10.89
2016,1,17,9,15,0.0,29.5,0.6,12.0,29.5,22.48,13.92
2016,1,17,9,30,0.0,34.0,0.6,12.0,34.0,25.93,16.92
2016,1,17,9,45,0.0,38.0,0.6,12.0,38.0,29.01,19.57
2016,1,17,10,0,0.0,42.0,0.6,12.0,42.0,32.09,22.2
2016,1,17,10,15,0.0,31.0,0.6,12.0,31.0,23.65,14.87
2016,1,17,10,30,0.0,20.0,0.6,12.0,20.0,15.24,7.57
2016,1,17,10,45,0.0,42.0,0.6,12.0,42.0,32.11,22.11
2016,1,17,11,0,0.0,64.0,0.6,12.0,64.0,49.08,36.59
2016,1,17,11,15,0.0,83.0,0.6,12.0,83.0,63.8,49.03
2016,1,17,11,30,0.0,102.0,0.6,12.0,102.0,79.45,62.17
2016,1,17,11,45,0.0,88.0,0.6,12.0,88.0,67.83,52.28
2016,1,17,12,0,0.0,74.0,0.6,12.0,74.0,56.84,42.98
2016,1,17,12,15,0.0,96.0,0.6,12.0,96.0,74.52,57.94
2016,1,17,12,30,0.0,118.0,0.6,12.0,118.0,93.68,73.99
2016,1,17,12,45,0.0,104.5,0.6,12.0,104.5,82.02,64.18
2016,1,17,13,0,0.0,91.0,0.6,12.0,91.0,70.47,54.51
2016,1,17,13,15,0.0,102.5,0.6,12.0,102.5,80.69,63.2
2016,1,17,13,30,0.0,114.0,0.6,12.0,114.0,91.57,72.39
2016,1,17,13,45,0.0,96.5,0.6,12.0,96.5,75.95,59.29
2016,1,17,14,0,0.0,79.0,0.6,12.0,79.0,60.69,46.46
2016,1,17,14,15,0.0,61.0,0.6,12.0,61.0,46.75,34.66
2016,1,17,14,30,0.0,43.0,0.6,12.0,43.0,32.86,22.81
2016,1,17,14,45,0.0,39.5,0.6,12.0,39.5,30.17,20.53
2016,1,17,15,0,0.0,36.0,0.6,12.0,36.0,27.47,18.23
2016,1,17,15,15,0.0,32.0,0.55,12.0,32.0,24.4,15.59
2016,1,17,15,30,0.0,28.0,0.5,12.0,28.0,21.33,12.92
2016,1,17,15,45,0.0,23.5,0.5,12.0,23.5,17.88,9.9
2016,1,17,16,0,0.0,19.0,0.5,12.0,19.0,14.44,6.84
2016,1,17,16,15,0.0,14.0,0.5,12.0,14.0,10.62,3.44
2016,1,17,16,30,0.0,9.0,0.5,12.0,9.0,6.82,0.05
2016,1,17,16,45,0.0,5.5,0.5,12.0,5.5,4.16,0.0
2016,1,17,17,0,0.0,2.0,0.5,12.0,2.0,1.57,0.0
2016,1,17,17,15,0.0,1.0,0.45,11.5,1.0,0.79,0.0
2016,1,17,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,18,7,45,195.0,13.0,0.3,7.5,28.5,10.23,0.0
2016,1,18,8,0,390.0,26.0,0.3,8.0,57.0,21.8,11.38
2016,1,18,8,15,488.0,34.5,0.25,8.0,98.0,29.02,20.07
2016,1,18,8,30,586.0,43.0,0.2,8.0,139.0,39.43,30.03
2016,1,18,8,45,641.0,49.5,0.2,8.5,181.5,68.65,39.2
2016,1,18,9,0,696.0,56.0,0.2,9.0,224.0,123.19,71.09
2016,1,18,9,15,489.0,88.5,0.2,9.0,216.5,156.91,106.93
2016,1,18,9,30,282.0,121.0,0.2,9.0,209.0,166.39,125.45
2016,1,18,9,45,286.0,133.5,0.25,9.5,231.5,198.94,154.43
2016,1,18,10,0,290.0,146.0,0.3,10.0,254.0,232.03,183.48
2016,1,18,10,15,215.5,165.5,0.3,10.0,249.0,232.49,186.8
2016,1,18,10,30,141.0,185.0,0.3,10.0,244.0,231.03,187.26
2016,1,18,10,45,95.0,188.5,0.3,10.0,229.5,211.77,172.24
2016,1,18,11,0,49.0,192.0,0.3,10.0,215.0,195.73,159.16
2016,1,18,11,15,65.5,204.0,0.3,10.0,235.5,222.2,181.08
2016,1,18,11,30,82.0,216.0,0.3,10.0,256.0,250.76,204.27
2016,1,18,11,45,77.0,222.0,0.3,10.0,260.5,259.59,211.1
2016,1,18,12,0,72.0,228.0,0.3,10.0,265.0,268.2,217.84
2016,1,18,12,15,54.0,217.5,0.3,10.0,245.5,247.78,201.16
2016,1,18,12,30,36.0,207.0,0.3,10.0,226.0,225.69,183.17
2016,1,18,12,45,88.0,217.0,0.3,10.0,261.5,286.04,233.45
2016,1,18,13,0,140.0,227.0,0.3,10.0,297.0,370.2,300.5
2016,1,18,13,15,104.0,216.5,0.3,10.0,268.0,312.2,253.88
2016,1,18,13,30,68.0,206.0,0.3,10.0,239.0,271.87,221.57
2016,1,18,13,45,99.0,201.0,0.3,10.0,246.5,300.91,246.55
2016,1,18,14,0,130.0,196.0,0.3,10.0,254.0,352.4,288.18
2016,1,18,14,15,114.5,183.5,0.3,10.0,232.5,327.52,268.19
2016,1,18,14,30,99.0,171.0,0.3,10.0,211.0,280.61,231.37
2016,1,18,14,45,90.5,159.5,0.3,10.0,193.5,263.19,217.91
2016,1,18,15,0,82.0,148.0,0.3,10.0,176.0,245.87,204.08
2016,1,18,15,15,77.0,131.5,0.3,10.0,155.5,224.16,186.63
2016,1,18,15,30,72.0,115.0,0.3,10.0,135.0,202.21,168.66
2016,1,18,15,45,59.5,96.5,0.3,10.0,111.5,169.44,140.97
2016,1,18,16,0,47.0,78.0,0.3,10.0,88.0,136.32,112.47
2016,1,18,16,15,34.0,61.0,0.3,10.0,67.0,105.23,85.09
2016,1,18,16,30,21.0,44.0,0.3,10.0,46.0,73.55,56.7
2016,1,18,16,45,10.5,27.5,0.3,10.0,28.5,42.89,26.97
2016,1,18,17,0,0.0,11.0,0.3,10.0,11.0,8.65,0.0
2016,1,18,17,15,0.0,5.5,0.3,10.0,5.5,4.33,0.0
2016,1,18,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.5,0.7,11.0,12.5,9.83,0.0
2016,1,19,8,0,0.0,25.0,0.7,11.0,25.0,18.86,9.09
2016,1,19,8,15,10.5,42.0,0.7,11.0,44.0,31.08,21.58
2016,1,19,8,30,21.0,59.0,0.7,11.0,63.0,42.92,32.7
2016,1,19,8,45,27.5,76.0,0.7,11.5,82.0,56.6,42.46
2016,1,19,9,0,34.0,93.0,0.7,12.0,101.0,73.21,55.96
2016,1,19,9,15,40.0,109.0,0.65,12.0,120.0,90.31,70.22
2016,1,19,9,30,46.0,125.0,0.6,12.0,139.0,108.56,85.59
2016,1,19,9,45,48.5,138.5,0.6,12.0,155.0,124.9,99.52
2016,1,19,10,0,51.0,152.0,0.6,12.0,171.0,141.81,113.85
2016,1,19,10,15,406.0,118.5,0.6,12.0,289.5,283.15,225.43
2016,1,19,10,30,761.0,85.0,0.6,12.0,408.0,448.51,354.58
2016,1,19,10,45,767.0,90.0,0.6,12.5,430.5,501.56,396.6
2016,1,19,11,0,773.0,95.0,0.6,13.0,453.0,555.32,438.63
2016,1,19,11,15,510.5,156.0,0.6,13.0,396.0,489.08,389.03
2016,1,19,11,30,248.0,217.0,0.6,13.0,339.0,389.76,311.99
2016,1,19,11,45,130.0,200.0,0.6,13.0,264.5,288.45,232.82
2016,1,19,12,0,12.0,183.0,0.6,13.0,190.0,161.11,128.75
2016,1,19,12,15,6.0,144.0,0.6,13.0,147.5,121.24,96.46
2016,1,19,12,30,0.0,105.0,0.6,13.0,105.0,82.22,63.98
2016,1,19,12,45,0.0,121.0,0.6,13.0,121.0,96.49,76.01
2016,1,19,13,0,0.0,137.0,0.6,13.0,137.0,111.61,88.57
2016,1,19,13,15,28.5,171.0,0.6,12.5,184.5,188.35,153.09
2016,1,19,13,30,57.0,205.0,0.6,12.0,232.0,259.68,211.69
2016,1,19,13,45,48.5,193.5,0.6,12.0,216.0,242.42,197.4
2016,1,19,14,0,40.0,182.0,0.6,12.0,200.0,224.72,183.24
2016,1,19,14,15,173.0,171.0,0.55,11.5,242.0,366.87,302.29
2016,1,19,14,30,306.0,160.0,0.5,11.0,284.0,511.31,416.6
2016,1,19,14,45,297.0,149.5,0.5,11.0,261.5,493.87,402.31
2016,1,19,15,0,288.0,139.0,0.5,11.0,239.0,475.27,388.87
2016,1,19,15,15,279.0,124.5,0.5,10.5,212.5,449.7,370.53
2016,1,19,15,30,270.0,110.0,0.5,10.0,186.0,422.99,350.76
2016,1,19,15,45,254.5,94.5,0.5,10.0,157.5,387.56,322.53
2016,1,19,16,0,239.0,79.0,0.5,10.0,129.0,351.47,292.72
2016,1,19,16,15,209.0,62.5,0.45,9.5,99.0,299.93,249.06
2016,1,19,16,30,179.0,46.0,0.4,9.0,69.0,248.43,203.43
2016,1,19,16,45,89.5,32.0,0.4,9.0,43.5,153.07,112.88
2016,1,19,17,0,0.0,18.0,0.4,9.0,18.0,17.82,0.0
2016,1,19,17,15,0.0,9.0,0.4,9.0,9.0,7.08,0.0
2016,1,19,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,7.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.1,7.0,0.0,0.0,0.0
2016,1,20,7,45,8.5,14.0,0.1,7.5,15.0,11.02,0.0
2016,1,20,8,0,17.0,28.0,0.1,8.0,30.0,21.06,11.25
2016,1,20,8,15,37.5,45.0,0.1,8.0,51.0,33.13,23.81
2016,1,20,8,30,58.0,62.0,0.1,8.0,72.0,44.82,34.93
2016,1,20,8,45,68.5,79.5,0.15,8.5,94.5,60.46,45.53
2016,1,20,9,0,79.0,97.0,0.2,9.0,117.0,81.55,61.89
2016,1,20,9,15,84.5,113.5,0.2,9.5,138.0,102.96,79.56
2016,1,20,9,30,90.0,130.0,0.2,10.0,159.0,122.15,95.75
2016,1,20,9,45,91.5,144.5,0.2,10.5,176.5,141.87,112.62
2016,1,20,10,0,93.0,159.0,0.2,11.0,194.0,162.03,129.68
2016,1,20,10,15,53.0,158.0,0.2,11.0,178.0,152.23,122.59
2016,1,20,10,30,13.0,157.0,0.2,11.0,162.0,130.92,105.34
2016,1,20,10,45,30.0,175.5,0.25,11.0,189.0,165.27,133.89
2016,1,20,11,0,47.0,194.0,0.3,11.0,216.0,195.8,158.85
2016,1,20,11,15,34.5,192.0,0.3,11.0,208.5,190.28,154.03
2016,1,20,11,30,22.0,190.0,0.3,11.0,201.0,171.45,138.49
2016,1,20,11,45,110.0,211.0,0.3,11.5,267.0,285.31,231.68
2016,1,20,12,0,198.0,232.0,0.3,12.0,333.0,382.55,307.79
2016,1,20,12,15,136.0,229.5,0.3,12.0,299.0,342.34,274.72
2016,1,20,12,30,74.0,227.0,0.3,12.0,265.0,278.9,224.26
2016,1,20,12,45,59.5,219.0,0.3,12.0,249.5,262.74,211.81
2016,1,20,13,0,45.0,211.0,0.3,12.0,234.0,245.46,197.95
2016,1,20,13,15,44.5,205.5,0.3,11.5,228.0,243.06,196.75
2016,1,20,13,30,44.0,200.0,0.3,11.0,222.0,240.64,195.44
2016,1,20,13,45,114.5,199.5,0.3,11.0,252.0,333.8,272.08
2016,1,20,14,0,185.0,199.0,0.3,11.0,282.0,408.34,331.71
2016,1,20,14,15,220.5,183.5,0.3,11.0,277.0,429.7,349.17
2016,1,20,14,30,256.0,168.0,0.3,11.0,272.0,472.87,383.33
2016,1,20,14,45,249.0,155.5,0.3,11.0,250.0,454.84,369.79
2016,1,20,15,0,242.0,143.0,0.3,11.0,228.0,435.67,355.91
2016,1,20,15,15,234.5,128.0,0.3,10.5,202.5,411.31,338.38
2016,1,20,15,30,227.0,113.0,0.3,10.0,177.0,385.93,319.53
2016,1,20,15,45,210.5,97.0,0.3,10.0,149.5,349.54,290.45
2016,1,20,16,0,194.0,81.0,0.3,10.0,122.0,312.63,260.02
2016,1,20,16,15,169.0,64.0,0.3,9.5,94.0,265.8,220.56
2016,1,20,16,30,144.0,47.0,0.3,9.0,66.0,218.76,179.18
2016,1,20,16,45,72.0,32.5,0.3,9.0,42.0,137.72,102.9
2016,1,20,17,0,0.0,18.0,0.3,9.0,18.0,16.97,0.0
2016,1,20,17,15,0.0,9.0,0.3,9.0,9.0,7.08,0.0
2016,1,20,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,21,7,45,87.5,15.0,0.6,8.0,22.5,11.42,0.0
2016,1,21,8,0,175.0,30.0,0.6,8.0,45.0,22.7,12.72
2016,1,21,8,15,236.5,44.0,0.55,8.0,76.5,33.09,23.74
2016,1,21,8,30,298.0,58.0,0.5,8.0,108.0,43.35,33.57
2016,1,21,8,45,334.5,71.0,0.5,8.5,142.0,64.74,43.78
2016,1,21,9,0,371.0,84.0,0.5,9.0,176.0,103.84,68.77
2016,1,21,9,15,394.5,95.5,0.5,9.0,208.0,144.48,100.98
2016,1,21,9,30,418.0,107.0,0.5,9.0,240.0,188.11,138.51
2016,1,21,9,45,442.0,115.0,0.5,9.5,269.5,231.86,176.85
2016,1,21,10,0,466.0,123.0,0.5,10.0,299.0,278.2,217.23
2016,1,21,10,15,544.0,116.5,0.5,10.0,338.0,335.8,265.71
2016,1,21,10,30,622.0,110.0,0.5,10.0,377.0,407.06,324.36
2016,1,21,10,45,712.0,96.0,0.5,10.5,418.0,478.69,381.58
2016,1,21,11,0,802.0,82.0,0.5,11.0,459.0,556.1,441.75
2016,1,21,11,15,584.5,141.0,0.5,11.0,421.0,525.89,418.93
2016,1,21,11,30,367.0,200.0,0.5,11.0,383.0,450.74,361.56
2016,1,21,11,45,362.0,206.0,0.5,11.5,389.5,474.49,380.37
2016,1,21,12,0,357.0,212.0,0.5,12.0,396.0,497.01,396.8
2016,1,21,12,15,245.0,224.5,0.5,12.0,351.5,440.49,352.26
2016,1,21,12,30,133.0,237.0,0.5,12.0,307.0,356.88,286.54
2016,1,21,12,45,125.0,234.0,0.5,12.0,299.0,355.27,286.13
2016,1,21,13,0,117.0,231.0,0.5,12.0,291.0,352.81,284.32
2016,1,21,13,15,148.0,225.5,0.5,11.5,299.0,382.28,309.07
2016,1,21,13,30,179.0,220.0,0.5,11.0,307.0,412.72,334.26
2016,1,21,13,45,253.5,202.0,0.5,11.0,320.0,491.34,396.43
2016,1,21,14,0,328.0,184.0,0.5,11.0,333.0,549.01,441.65
2016,1,21,14,15,212.0,180.5,0.5,11.0,274.5,416.78,339.01
2016,1,21,14,30,96.0,177.0,0.5,11.0,216.0,283.82,232.87
2016,1,21,14,45,72.0,160.0,0.5,11.0,188.0,243.2,200.77
2016,1,21,15,0,48.0,143.0,0.5,11.0,160.0,202.19,166.98
2016,1,21,15,15,42.5,128.0,0.5,11.0,142.0,182.17,150.73
2016,1,21,15,30,37.0,113.0,0.5,11.0,124.0,162.13,134.06
2016,1,21,15,45,29.5,96.5,0.55,11.0,104.5,137.74,113.37
2016,1,21,16,0,22.0,80.0,0.6,11.0,85.0,113.27,92.2
2016,1,21,16,15,11.5,63.0,0.6,11.0,65.5,73.26,57.39
2016,1,21,16,30,1.0,46.0,0.6,11.0,46.0,46.65,33.72
2016,1,21,16,45,0.5,29.5,0.6,11.0,29.5,28.37,16.86
2016,1,21,17,0,0.0,13.0,0.6,11.0,13.0,9.9,0.0
2016,1,21,17,15,0.0,6.5,0.6,11.0,6.5,5.11,0.0
2016,1,21,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,0.2,10.0,6.0,4.54,0.0
2016,1,22,8,0,0.0,12.0,0.2,10.0,12.0,9.11,1.78
2016,1,22,8,15,0.0,20.5,0.2,10.0,20.5,15.6,8.2
2016,1,22,8,30,0.0,29.0,0.2,10.0,29.0,22.11,14.34
2016,1,22,8,45,0.0,38.5,0.2,10.0,38.5,29.41,20.01
2016,1,22,9,0,0.0,48.0,0.2,10.0,48.0,36.72,26.49
2016,1,22,9,15,0.0,56.5,0.2,10.0,56.5,43.28,32.23
2016,1,22,9,30,0.0,65.0,0.2,10.0,65.0,49.84,37.9
2016,1,22,9,45,0.0,72.5,0.2,10.0,72.5,55.64,42.85
2016,1,22,10,0,0.0,80.0,0.2,10.0,80.0,61.51,47.81
2016,1,22,10,15,0.0,104.0,0.2,10.0,104.0,80.64,64.03
2016,1,22,10,30,0.0,128.0,0.2,10.0,128.0,100.4,80.54
2016,1,22,10,45,34.0,166.0,0.25,10.0,182.0,158.01,128.58
