Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,11,0,68.0,204.0,0.3,10.0,236.0,216.65,176.57
2016,1,22,11,15,43.5,196.5,0.3,10.0,217.5,199.57,162.09
2016,1,22,11,30,19.0,189.0,0.3,10.0,199.0,168.06,136.03
2016,1,22,11,45,25.0,198.0,0.3,10.0,211.0,182.42,148.08
2016,1,22,12,0,31.0,207.0,0.3,10.0,223.0,212.69,172.7
2016,1,22,12,15,15.5,178.0,0.3,10.0,186.0,159.81,129.12
2016,1,22,12,30,0.0,149.0,0.3,10.0,149.0,121.16,96.98
2016,1,22,12,45,0.0,129.5,0.35,10.5,129.5,103.87,82.65
2016,1,22,13,0,0.0,110.0,0.4,11.0,110.0,86.79,68.33
2016,1,22,13,15,39.5,163.0,0.4,11.0,182.5,188.43,154.31
2016,1,22,13,30,79.0,216.0,0.4,11.0,255.0,292.19,238.42
2016,1,22,13,45,65.0,203.5,0.4,11.0,235.0,269.01,219.03
2016,1,22,14,0,51.0,191.0,0.4,11.0,215.0,245.1,199.94
2016,1,22,14,15,25.5,163.0,0.4,11.0,175.0,170.24,138.73
2016,1,22,14,30,0.0,135.0,0.4,11.0,135.0,117.05,94.05
2016,1,22,14,45,14.0,137.0,0.45,11.0,142.0,136.31,111.29
2016,1,22,15,0,28.0,139.0,0.5,11.0,149.0,175.85,144.97
2016,1,22,15,15,23.5,124.5,0.5,11.0,132.5,139.91,114.89
2016,1,22,15,30,19.0,110.0,0.5,11.0,116.0,122.77,100.51
2016,1,22,15,45,10.5,94.0,0.55,11.0,97.0,99.86,80.74
2016,1,22,16,0,2.0,78.0,0.6,11.0,78.0,77.07,60.77
2016,1,22,16,15,1.0,60.5,0.6,10.5,60.5,58.81,44.88
2016,1,22,16,30,0.0,43.0,0.6,10.0,43.0,39.72,28.07
2016,1,22,16,45,0.0,27.5,0.6,10.0,27.5,23.35,13.16
2016,1,22,17,0,0.0,12.0,0.6,10.0,12.0,9.13,0.0
2016,1,22,17,15,0.0,6.0,0.6,10.0,6.0,4.72,0.0
2016,1,22,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,12.5,0.5,8.5,12.5,9.52,0.0
2016,1,23,8,0,0.0,25.0,0.5,9.0,25.0,18.99,10.0
2016,1,23,8,15,2.0,43.0,0.5,9.0,43.5,31.89,22.67
2016,1,23,8,30,4.0,61.0,0.5,9.0,62.0,44.59,34.59
2016,1,23,8,45,15.0,78.5,0.55,9.0,82.5,57.87,44.4
2016,1,23,9,0,26.0,96.0,0.6,9.0,103.0,74.09,57.78
2016,1,23,9,15,32.0,112.5,0.6,9.0,122.0,91.0,71.99
2016,1,23,9,30,38.0,129.0,0.6,9.0,141.0,109.09,87.31
2016,1,23,9,45,47.0,143.5,0.6,9.0,160.0,127.61,102.91
2016,1,23,10,0,56.0,158.0,0.6,9.0,179.0,147.54,119.72
2016,1,23,10,15,206.5,163.5,0.6,9.0,252.0,224.82,182.29
2016,1,23,10,30,357.0,169.0,0.6,9.0,325.0,322.09,261.07
2016,1,23,10,45,222.5,189.5,0.65,9.0,288.5,285.94,233.38
2016,1,23,11,0,88.0,210.0,0.7,9.0,252.0,233.4,191.03
2016,1,23,11,15,44.0,151.0,0.7,9.0,172.0,156.09,127.58
2016,1,23,11,30,0.0,92.0,0.7,9.0,92.0,71.04,55.46
2016,1,23,11,45,158.0,157.0,0.7,9.0,239.5,262.91,219.13
2016,1,23,12,0,316.0,222.0,0.7,9.0,387.0,475.87,387.91
2016,1,23,12,15,162.5,202.5,0.7,9.0,287.5,332.3,271.96
2016,1,23,12,30,9.0,183.0,0.7,9.0,188.0,160.44,129.85
2016,1,23,12,45,426.0,136.5,0.7,9.0,356.5,544.53,446.99
2016,1,23,13,0,843.0,90.0,0.7,9.0,525.0,884.85,689.86
2016,1,23,13,15,447.0,149.5,0.7,9.0,379.5,610.11,488.25
2016,1,23,13,30,51.0,209.0,0.7,9.0,234.0,256.5,208.5
2016,1,23,13,45,166.5,202.0,0.7,9.0,279.5,385.0,317.69
2016,1,23,14,0,282.0,195.0,0.7,9.0,325.0,517.99,422.91
2016,1,23,14,15,197.0,188.5,0.65,8.5,277.0,411.83,338.79
2016,1,23,14,30,112.0,182.0,0.6,8.0,229.0,326.62,270.44
2016,1,23,14,45,56.0,108.5,0.6,8.0,132.0,158.34,132.38
2016,1,23,15,0,0.0,35.0,0.6,8.0,35.0,26.71,17.78
2016,1,23,15,15,0.0,31.5,0.6,8.0,31.5,24.02,15.55
2016,1,23,15,30,0.0,28.0,0.6,8.0,28.0,21.33,13.2
2016,1,23,15,45,293.5,43.0,0.6,8.0,108.5,377.83,323.12
2016,1,23,16,0,587.0,58.0,0.6,8.0,189.0,672.16,546.07
2016,1,23,16,15,512.5,51.0,0.6,7.5,147.5,583.04,472.56
2016,1,23,16,30,438.0,44.0,0.6,7.0,106.0,495.17,401.21
2016,1,23,16,45,322.5,33.0,0.6,7.0,69.5,371.33,291.57
2016,1,23,17,0,207.0,22.0,0.6,7.0,33.0,234.73,72.31
2016,1,23,17,15,103.5,11.0,0.55,7.0,16.5,89.69,0.0
2016,1,23,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,24,7,45,81.0,16.0,0.3,6.5,23.5,12.15,0.0
2016,1,24,8,0,162.0,32.0,0.3,7.0,47.0,24.11,14.56
2016,1,24,8,15,214.5,47.5,0.3,7.0,78.5,35.44,26.1
2016,1,24,8,30,267.0,63.0,0.3,7.0,110.0,46.58,36.73
2016,1,24,8,45,312.0,75.5,0.3,7.5,144.0,65.26,45.73
2016,1,24,9,0,357.0,88.0,0.3,8.0,178.0,103.43,69.52
2016,1,24,9,15,375.0,101.0,0.25,8.5,210.0,143.55,101.05
2016,1,24,9,30,393.0,114.0,0.2,9.0,242.0,186.08,137.16
2016,1,24,9,45,417.5,122.0,0.2,9.5,272.0,228.66,173.99
2016,1,24,10,0,442.0,130.0,0.2,10.0,302.0,273.94,212.98
2016,1,24,10,15,473.5,135.5,0.2,10.5,332.5,322.37,253.74
2016,1,24,10,30,505.0,141.0,0.2,11.0,363.0,373.79,295.93
2016,1,24,10,45,688.0,105.0,0.2,11.5,424.5,473.37,373.61
2016,1,24,11,0,871.0,69.0,0.2,12.0,486.0,576.35,451.81
2016,1,24,11,15,613.5,138.0,0.2,12.0,437.0,539.92,424.25
2016,1,24,11,30,356.0,207.0,0.2,12.0,388.0,449.09,355.8
2016,1,24,11,45,335.0,215.5,0.2,12.0,388.5,463.8,368.28
2016,1,24,12,0,314.0,224.0,0.2,12.0,389.0,476.04,377.37
2016,1,24,12,15,605.5,148.0,0.2,12.0,467.5,671.29,525.13
2016,1,24,12,30,897.0,72.0,0.2,12.0,546.0,841.83,641.23
2016,1,24,12,45,888.5,74.0,0.25,12.0,539.5,868.26,656.97
2016,1,24,13,0,880.0,76.0,0.3,12.0,533.0,891.08,672.96
2016,1,24,13,15,659.5,130.5,0.3,11.5,468.0,794.3,608.9
2016,1,24,13,30,439.0,185.0,0.3,11.0,403.0,656.98,513.55
2016,1,24,13,45,278.0,196.0,0.3,11.0,332.5,506.13,403.12
2016,1,24,14,0,117.0,207.0,0.3,11.0,262.0,350.54,282.6
2016,1,24,14,15,78.5,188.5,0.3,11.0,224.5,273.24,222.79
2016,1,24,14,30,40.0,170.0,0.3,11.0,187.0,216.59,176.84
2016,1,24,14,45,200.5,152.0,0.3,11.0,226.5,377.79,312.14
2016,1,24,15,0,361.0,134.0,0.3,11.0,266.0,561.8,454.84
2016,1,24,15,15,346.5,121.5,0.3,10.5,237.5,532.64,431.86
2016,1,24,15,30,332.0,109.0,0.3,10.0,209.0,501.99,410.06
2016,1,24,15,45,313.0,95.0,0.3,9.5,178.5,463.83,381.55
2016,1,24,16,0,294.0,81.0,0.3,9.0,148.0,424.82,351.14
2016,1,24,16,15,263.0,65.5,0.3,8.5,116.0,372.14,308.12
2016,1,24,16,30,232.0,50.0,0.3,8.0,84.0,319.71,263.19
2016,1,24,16,45,168.5,35.5,0.3,8.0,55.5,242.31,192.16
2016,1,24,17,0,105.0,21.0,0.3,8.0,27.0,150.32,61.67
2016,1,24,17,15,52.5,10.5,0.3,8.0,13.5,49.42,0.0
2016,1,24,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,25,7,45,175.0,14.5,0.2,8.5,31.0,11.75,0.0
2016,1,25,8,0,350.0,29.0,0.2,9.0,62.0,24.05,14.55
2016,1,25,8,15,441.5,37.0,0.2,9.0,101.0,30.7,21.74
2016,1,25,8,30,533.0,45.0,0.2,9.0,140.0,37.44,28.27
2016,1,25,8,45,593.0,50.0,0.2,9.5,181.5,56.94,33.67
2016,1,25,9,0,653.0,55.0,0.2,10.0,223.0,110.78,63.28
2016,1,25,9,15,326.5,79.0,0.2,10.0,163.0,118.15,81.22
2016,1,25,9,30,0.0,103.0,0.2,10.0,103.0,78.69,62.41
2016,1,25,9,45,0.0,113.0,0.2,10.5,113.0,87.0,69.42
2016,1,25,10,0,0.0,123.0,0.2,11.0,123.0,95.39,76.22
2016,1,25,10,15,15.0,148.5,0.2,11.0,155.5,122.56,98.63
2016,1,25,10,30,30.0,174.0,0.2,11.0,188.0,159.15,128.65
2016,1,25,10,45,40.5,188.5,0.2,11.5,208.0,181.17,146.2
2016,1,25,11,0,51.0,203.0,0.2,12.0,228.0,204.85,165.04
2016,1,25,11,15,51.0,210.5,0.2,12.0,236.0,216.8,174.5
2016,1,25,11,30,51.0,218.0,0.2,12.0,244.0,228.94,184.14
2016,1,25,11,45,184.0,221.5,0.2,12.0,318.0,346.69,279.32
2016,1,25,12,0,317.0,225.0,0.2,12.0,392.0,478.93,380.96
2016,1,25,12,15,256.5,234.5,0.2,12.0,370.0,458.71,363.4
2016,1,25,12,30,196.0,244.0,0.2,12.0,348.0,414.93,329.91
2016,1,25,12,45,153.0,241.0,0.2,12.0,322.0,385.31,307.21
2016,1,25,13,0,110.0,238.0,0.2,12.0,296.0,332.58,266.36
2016,1,25,13,15,184.0,229.0,0.15,12.0,323.0,417.3,333.91
2016,1,25,13,30,258.0,220.0,0.1,12.0,350.0,506.6,401.54
2016,1,25,13,45,156.5,209.0,0.1,12.0,287.0,383.24,306.17
2016,1,25,14,0,55.0,198.0,0.1,12.0,224.0,255.97,205.79
2016,1,25,14,15,110.0,191.5,0.05,12.0,240.0,329.33,266.75
2016,1,25,14,30,165.0,185.0,0.0,12.0,256.0,381.64,308.74
2016,1,25,14,45,82.5,121.5,0.0,12.0,157.0,219.65,179.46
2016,1,25,15,0,0.0,58.0,0.0,12.0,58.0,44.42,32.36
2016,1,25,15,15,0.0,52.0,0.0,11.5,52.0,39.78,28.99
2016,1,25,15,30,0.0,46.0,0.0,11.0,46.0,35.16,25.09
2016,1,25,15,45,0.0,39.0,0.05,11.0,39.0,29.77,20.39
2016,1,25,16,0,0.0,32.0,0.1,11.0,32.0,24.4,15.65
2016,1,25,16,15,0.0,25.0,0.1,11.0,25.0,19.03,10.87
2016,1,25,16,30,0.0,18.0,0.1,11.0,18.0,13.68,6.07
2016,1,25,16,45,0.0,12.0,0.1,11.0,12.0,9.1,1.88
2016,1,25,17,0,0.0,6.0,0.1,11.0,6.0,4.54,0.0
2016,1,25,17,15,0.0,3.0,0.1,10.5,3.0,2.36,0.0
2016,1,25,17,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,7,45,193.5,13.5,0.4,9.5,32.0,10.96,0.0
2016,1,26,8,0,387.0,27.0,0.3,10.0,64.0,22.51,13.32
2016,1,26,8,15,475.5,34.5,0.25,10.5,104.0,28.86,20.0
2016,1,26,8,30,564.0,42.0,0.2,11.0,144.0,38.3,28.82
2016,1,26,8,45,617.5,47.0,0.15,11.5,185.0,57.48,33.96
2016,1,26,9,0,671.0,52.0,0.1,12.0,226.0,108.99,60.68
2016,1,26,9,15,471.5,90.5,0.1,12.5,222.5,149.36,99.86
2016,1,26,9,30,272.0,129.0,0.1,13.0,219.0,166.19,123.29
2016,1,26,9,45,277.5,143.5,0.1,13.5,244.0,200.43,152.72
2016,1,26,10,0,283.0,158.0,0.1,14.0,269.0,235.51,182.48
2016,1,26,10,15,159.5,168.5,0.1,14.0,232.0,209.12,164.98
2016,1,26,10,30,36.0,179.0,0.1,14.0,195.0,166.06,132.02
2016,1,26,10,45,111.5,198.5,0.1,14.5,252.0,235.96,188.18
2016,1,26,11,0,187.0,218.0,0.1,15.0,309.0,306.67,243.33
2016,1,26,11,15,153.5,226.0,0.1,15.0,302.5,307.12,243.14
2016,1,26,11,30,120.0,234.0,0.1,15.0,296.0,304.16,240.61
2016,1,26,11,45,170.0,237.5,0.1,15.0,327.0,352.88,279.1
2016,1,26,12,0,220.0,241.0,0.1,15.0,358.0,405.72,319.74
2016,1,26,12,15,263.5,236.0,0.1,15.0,377.0,465.45,364.56
2016,1,26,12,30,307.0,231.0,0.1,15.0,396.0,510.9,398.45
2016,1,26,12,45,361.5,217.5,0.1,15.0,409.5,557.93,433.67
2016,1,26,13,0,416.0,204.0,0.1,15.0,423.0,626.91,483.52
2016,1,26,13,15,410.0,200.0,0.1,15.0,411.5,632.66,487.15
2016,1,26,13,30,404.0,196.0,0.1,15.0,400.0,614.41,475.34
2016,1,26,13,45,401.5,188.0,0.1,15.0,384.5,636.51,491.55
2016,1,26,14,0,399.0,180.0,0.1,15.0,369.0,634.66,490.85
2016,1,26,14,15,301.5,182.5,0.1,14.5,321.0,527.89,414.26
2016,1,26,14,30,204.0,185.0,0.1,14.0,273.0,419.49,334.38
2016,1,26,14,45,156.5,171.5,0.1,14.0,236.0,360.63,290.15
2016,1,26,15,0,109.0,158.0,0.1,14.0,199.0,301.18,243.66
2016,1,26,15,15,102.0,143.0,0.1,13.5,178.0,279.24,227.65
2016,1,26,15,30,95.0,128.0,0.1,13.0,157.0,257.05,210.67
2016,1,26,15,45,84.5,110.5,0.1,12.5,133.5,227.22,186.94
2016,1,26,16,0,74.0,93.0,0.1,12.0,110.0,179.03,147.71
2016,1,26,16,15,60.5,74.5,0.15,11.5,87.0,145.07,119.12
2016,1,26,16,30,47.0,56.0,0.2,11.0,64.0,110.6,89.2
2016,1,26,16,45,23.5,39.0,0.3,11.0,43.0,69.75,52.53
2016,1,26,17,0,0.0,22.0,0.4,11.0,22.0,19.85,6.16
2016,1,26,17,15,0.0,11.0,0.35,11.0,11.0,8.65,0.0
2016,1,26,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,7,45,167.0,16.0,0.3,8.5,32.5,12.95,0.0
2016,1,27,8,0,334.0,32.0,0.3,9.0,65.0,26.45,16.86
2016,1,27,8,15,425.5,41.0,0.25,9.5,105.0,33.82,24.53
2016,1,27,8,30,517.0,50.0,0.2,10.0,145.0,41.26,31.62
2016,1,27,8,45,345.5,77.5,0.2,10.5,148.0,65.98,46.11
2016,1,27,9,0,174.0,105.0,0.2,11.0,151.0,95.41,69.52
2016,1,27,9,15,188.5,120.5,0.2,11.5,177.5,124.67,92.44
2016,1,27,9,30,203.0,136.0,0.2,12.0,204.0,156.09,118.43
2016,1,27,9,45,504.5,101.0,0.2,12.5,295.0,233.77,173.5
2016,1,27,10,0,806.0,66.0,0.2,13.0,386.0,345.26,258.46
2016,1,27,10,15,823.5,68.0,0.15,13.0,416.5,404.86,309.17
2016,1,27,10,30,841.0,70.0,0.1,13.0,447.0,465.19,359.21
2016,1,27,10,45,856.0,70.5,0.1,13.5,472.0,520.44,403.41
2016,1,27,11,0,871.0,71.0,0.1,14.0,497.0,577.28,447.07
2016,1,27,11,15,878.5,72.0,0.1,14.0,514.5,629.54,486.68
2016,1,27,11,30,886.0,73.0,0.1,14.0,532.0,680.31,524.06
2016,1,27,11,45,891.0,73.5,0.1,14.5,542.5,727.04,555.97
2016,1,27,12,0,896.0,74.0,0.1,15.0,553.0,771.59,584.3
2016,1,27,12,15,897.5,74.0,0.1,15.0,556.0,810.4,609.5
2016,1,27,12,30,899.0,74.0,0.1,15.0,559.0,846.37,632.73
2016,1,27,12,45,901.0,72.5,0.1,15.5,554.5,877.96,651.79
2016,1,27,13,0,903.0,71.0,0.1,16.0,550.0,906.37,668.74
2016,1,27,13,15,898.0,70.0,0.1,16.0,537.5,925.68,681.12
2016,1,27,13,30,893.0,69.0,0.1,16.0,525.0,941.31,691.4
2016,1,27,13,45,886.5,67.5,0.1,16.0,505.5,951.13,698.17
2016,1,27,14,0,880.0,66.0,0.1,16.0,486.0,957.18,702.78
2016,1,27,14,15,867.5,64.5,0.1,15.5,459.5,953.61,702.76
2016,1,27,14,30,855.0,63.0,0.1,15.0,433.0,946.33,700.61
2016,1,27,14,45,837.5,61.0,0.1,15.0,400.5,929.8,691.27
2016,1,27,15,0,820.0,59.0,0.1,15.0,368.0,921.22,687.15
2016,1,27,15,15,793.5,56.0,0.1,14.5,330.5,887.54,667.43
2016,1,27,15,30,767.0,53.0,0.1,14.0,293.0,850.99,645.47
2016,1,27,15,45,727.5,49.5,0.1,14.0,252.0,798.75,610.63
2016,1,27,16,0,688.0,46.0,0.1,14.0,211.0,744.8,573.06
2016,1,27,16,15,627.0,41.0,0.15,13.5,168.5,667.9,518.5
2016,1,27,16,30,566.0,36.0,0.2,13.0,126.0,591.33,460.59
2016,1,27,16,45,459.5,28.5,0.3,12.5,86.0,474.2,366.63
2016,1,27,17,0,353.0,21.0,0.4,12.0,46.0,354.33,216.99
2016,1,27,17,15,176.5,10.5,0.45,11.5,23.0,147.2,0.0
2016,1,27,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,7,45,2.0,17.0,0.25,8.5,17.0,12.99,0.0
2016,1,28,8,0,4.0,34.0,0.2,9.0,34.0,25.26,16.01
2016,1,28,8,15,18.0,51.5,0.2,9.5,54.5,37.62,27.95
2016,1,28,8,30,32.0,69.0,0.2,10.0,75.0,49.74,39.24
2016,1,28,8,45,41.5,86.5,0.2,10.5,96.5,63.24,48.51
2016,1,28,9,0,51.0,104.0,0.2,11.0,118.0,81.41,62.61
2016,1,28,9,15,56.0,120.5,0.2,11.5,137.5,99.85,77.59
2016,1,28,9,30,61.0,137.0,0.2,12.0,157.0,119.3,93.66
2016,1,28,9,45,268.5,133.0,0.2,12.5,238.5,188.41,144.24
2016,1,28,10,0,476.0,129.0,0.2,13.0,320.0,282.34,216.49
2016,1,28,10,15,238.0,107.5,0.2,13.0,203.0,192.99,151.73
2016,1,28,10,30,0.0,86.0,0.2,13.0,86.0,66.2,50.51
2016,1,28,10,45,0.0,73.5,0.25,13.5,73.5,56.44,42.49
2016,1,28,11,0,0.0,61.0,0.3,14.0,61.0,46.78,34.21
2016,1,28,11,15,0.0,89.0,0.3,14.0,89.0,68.56,52.5
2016,1,28,11,30,0.0,117.0,0.3,14.0,117.0,91.58,71.54
2016,1,28,11,45,0.0,119.5,0.3,14.0,119.5,93.8,73.23
2016,1,28,12,0,0.0,122.0,0.3,14.0,122.0,96.08,75.06
2016,1,28,12,15,0.0,104.5,0.3,13.5,104.5,81.38,63.0
2016,1,28,12,30,0.0,87.0,0.3,13.0,87.0,66.95,51.11
2016,1,28,12,45,0.0,123.5,0.3,13.0,123.5,98.02,77.06
2016,1,28,13,0,0.0,160.0,0.3,13.0,160.0,131.8,104.79
2016,1,28,13,15,0.0,110.0,0.3,13.0,110.0,86.68,67.5
2016,1,28,13,30,0.0,60.0,0.3,13.0,60.0,46.02,33.59
2016,1,28,13,45,0.0,74.5,0.3,13.0,74.5,57.23,43.2
2016,1,28,14,0,0.0,89.0,0.3,13.0,89.0,68.95,53.13
2016,1,28,14,15,46.5,139.5,0.25,13.0,160.0,178.4,146.01
2016,1,28,14,30,93.0,190.0,0.2,13.0,231.0,293.18,238.73
2016,1,28,14,45,67.0,171.5,0.2,13.0,199.5,248.68,202.02
2016,1,28,15,0,41.0,153.0,0.2,13.0,168.0,203.72,165.65
2016,1,28,15,15,38.0,138.0,0.2,12.5,151.0,186.36,152.36
2016,1,28,15,30,35.0,123.0,0.2,12.0,134.0,168.95,138.57
2016,1,28,15,45,30.0,106.5,0.2,12.0,115.0,147.24,120.56
2016,1,28,16,0,25.0,90.0,0.2,12.0,96.0,125.45,102.14
2016,1,28,16,15,16.5,73.0,0.2,11.5,77.0,86.79,69.17
2016,1,28,16,30,8.0,56.0,0.2,11.0,58.0,62.53,47.9
2016,1,28,16,45,4.0,39.0,0.25,11.0,40.0,41.57,29.16
2016,1,28,17,0,0.0,22.0,0.3,11.0,22.0,18.27,6.95
2016,1,28,17,15,0.0,11.0,0.25,11.0,11.0,8.65,0.0
2016,1,28,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,15.0,0.4,12.0,15.0,11.43,0.0
2016,1,29,8,0,0.0,30.0,0.4,12.0,30.0,22.64,13.64
2016,1,29,8,15,0.0,47.5,0.4,12.0,47.5,35.18,25.51
2016,1,29,8,30,0.0,65.0,0.4,12.0,65.0,47.55,36.97
2016,1,29,8,45,6.0,81.5,0.4,12.0,83.5,59.7,45.74
2016,1,29,9,0,12.0,98.0,0.4,12.0,102.0,73.66,57.38
2016,1,29,9,15,17.0,113.5,0.4,12.0,119.5,87.8,69.1
2016,1,29,9,30,22.0,129.0,0.4,12.0,137.0,102.79,81.52
2016,1,29,9,45,11.0,104.0,0.4,12.0,108.0,82.95,65.16
2016,1,29,10,0,0.0,79.0,0.4,12.0,79.0,60.69,46.58
2016,1,29,10,15,0.0,64.5,0.4,12.0,64.5,49.45,36.96
2016,1,29,10,30,0.0,50.0,0.4,12.0,50.0,38.28,27.35
2016,1,29,10,45,0.0,83.5,0.4,12.0,83.5,64.19,49.39
2016,1,29,11,0,0.0,117.0,0.4,12.0,117.0,91.3,72.05
2016,1,29,11,15,0.0,97.0,0.4,12.0,97.0,75.02,58.22
2016,1,29,11,30,0.0,77.0,0.4,12.0,77.0,59.18,44.86
2016,1,29,11,45,0.0,82.0,0.4,12.0,82.0,63.06,48.14
2016,1,29,12,0,0.0,87.0,0.4,12.0,87.0,66.95,51.38
2016,1,29,12,15,0.0,51.0,0.4,11.5,51.0,39.1,27.86
2016,1,29,12,30,0.0,15.0,0.4,11.0,15.0,11.46,4.24
2016,1,29,12,45,0.0,27.0,0.4,11.0,27.0,20.65,12.18
2016,1,29,13,0,0.0,39.0,0.4,11.0,39.0,29.86,20.09
2016,1,29,13,15,0.0,28.5,0.4,11.0,28.5,21.79,13.17
2016,1,29,13,30,0.0,18.0,0.4,11.0,18.0,13.74,6.24
2016,1,29,13,45,0.0,36.0,0.4,11.0,36.0,27.54,18.17
2016,1,29,14,0,0.0,54.0,0.4,11.0,54.0,41.38,30.09
2016,1,29,14,15,0.0,31.0,0.4,10.5,31.0,23.68,14.92
2016,1,29,14,30,0.0,8.0,0.4,10.0,8.0,6.09,0.0
2016,1,29,14,45,0.0,23.0,0.4,10.0,23.0,17.53,9.69
2016,1,29,15,0,0.0,38.0,0.4,10.0,38.0,29.02,19.74
2016,1,29,15,15,0.0,34.0,0.4,10.0,34.0,25.94,17.08
2016,1,29,15,30,0.0,30.0,0.4,10.0,30.0,22.87,14.42
2016,1,29,15,45,0.0,26.0,0.4,10.0,26.0,19.8,11.73
2016,1,29,16,0,0.0,22.0,0.4,10.0,22.0,16.73,9.02
2016,1,29,16,15,0.0,17.5,0.4,9.5,17.5,13.29,5.97
2016,1,29,16,30,0.0,13.0,0.4,9.0,13.0,9.86,2.9
2016,1,29,16,45,0.0,9.0,0.4,9.0,9.0,6.82,0.12
2016,1,29,17,0,0.0,5.0,0.4,9.0,5.0,3.78,0.0
2016,1,29,17,15,0.0,2.5,0.4,8.5,2.5,1.97,0.0
2016,1,29,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,30,7,45,69.0,18.5,0.4,6.0,26.0,14.17,1.88
2016,1,30,8,0,138.0,37.0,0.4,6.0,52.0,27.69,18.57
2016,1,30,8,15,167.5,54.5,0.4,6.0,81.0,40.11,30.66
2016,1,30,8,30,197.0,72.0,0.4,6.0,110.0,52.25,42.19
2016,1,30,8,45,220.0,88.5,0.4,6.5,140.5,68.48,51.55
2016,1,30,9,0,243.0,105.0,0.4,7.0,171.0,100.65,72.52
2016,1,30,9,15,256.5,119.5,0.4,7.0,199.0,133.27,98.33
2016,1,30,9,30,270.0,134.0,0.4,7.0,227.0,167.83,127.87
2016,1,30,9,45,556.5,98.5,0.4,7.5,316.0,248.74,187.44
2016,1,30,10,0,843.0,63.0,0.4,8.0,405.0,353.02,268.9
2016,1,30,10,15,859.0,65.0,0.4,8.5,436.5,413.59,321.63
2016,1,30,10,30,875.0,67.0,0.4,9.0,468.0,474.58,373.19
2016,1,30,10,45,886.5,68.0,0.4,9.5,493.0,532.42,420.44
2016,1,30,11,0,898.0,69.0,0.4,10.0,518.0,589.64,465.36
2016,1,30,11,15,620.0,145.0,0.4,10.0,460.0,548.66,434.87
2016,1,30,11,30,342.0,221.0,0.4,10.0,402.0,451.2,360.58
2016,1,30,11,45,302.0,233.0,0.4,10.5,395.0,455.69,364.43
2016,1,30,12,0,262.0,245.0,0.4,11.0,388.0,456.24,363.79
2016,1,30,12,15,270.0,245.0,0.4,11.0,393.0,478.57,381.15
2016,1,30,12,30,278.0,245.0,0.4,11.0,398.0,500.59,397.92
2016,1,30,12,45,247.0,247.0,0.4,11.0,382.0,470.88,375.51
2016,1,30,13,0,216.0,249.0,0.4,11.0,366.0,457.48,365.39
2016,1,30,13,15,287.5,231.5,0.4,10.5,384.0,534.68,426.15
2016,1,30,13,30,359.0,214.0,0.4,10.0,402.0,592.84,471.38
2016,1,30,13,45,468.0,179.0,0.45,10.0,414.0,690.67,545.26
2016,1,30,14,0,577.0,144.0,0.5,10.0,426.0,766.3,600.46
2016,1,30,14,15,504.0,152.0,0.45,9.5,389.0,713.5,562.99
2016,1,30,14,30,431.0,160.0,0.4,9.0,352.0,657.21,523.16
2016,1,30,14,45,215.5,122.5,0.4,9.0,218.5,373.46,307.51
2016,1,30,15,0,0.0,85.0,0.4,9.0,85.0,67.13,52.0
2016,1,30,15,15,0.0,76.5,0.4,8.5,76.5,59.93,46.74
2016,1,30,15,30,0.0,68.0,0.4,8.0,68.0,52.75,40.68
2016,1,30,15,45,0.0,58.5,0.4,8.0,58.5,44.82,33.79
2016,1,30,16,0,0.0,49.0,0.4,8.0,49.0,37.49,27.34
2016,1,30,16,15,0.0,39.5,0.4,7.5,39.5,30.18,20.87
2016,1,30,16,30,0.0,30.0,0.4,7.0,30.0,22.88,14.32
2016,1,30,16,45,0.0,21.0,0.4,6.5,21.0,15.99,8.04
2016,1,30,17,0,0.0,12.0,0.4,6.0,12.0,9.11,1.29
2016,1,30,17,15,0.0,6.0,0.4,5.5,6.0,4.72,0.0
2016,1,30,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,31,7,45,273.0,13.5,0.55,3.5,43.5,12.12,1.61
2016,1,31,8,0,546.0,27.0,0.5,4.0,87.0,25.16,16.61
2016,1,31,8,15,626.5,32.5,0.5,4.5,131.5,30.55,22.23
2016,1,31,8,30,707.0,38.0,0.5,5.0,176.0,36.06,27.6
2016,1,31,8,45,756.0,41.5,0.5,5.5,221.5,55.36,33.82
2016,1,31,9,0,805.0,45.0,0.5,6.0,267.0,113.63,61.68
2016,1,31,9,15,835.5,48.0,0.5,6.5,309.0,174.43,107.15
2016,1,31,9,30,866.0,51.0,0.5,7.0,351.0,238.45,162.37
2016,1,31,9,45,883.5,54.0,0.55,7.5,388.5,301.88,220.06
2016,1,31,10,0,901.0,57.0,0.6,8.0,426.0,366.46,278.52
2016,1,31,10,15,915.5,59.0,0.6,8.0,458.0,429.75,334.93
2016,1,31,10,30,930.0,61.0,0.6,8.0,490.0,493.25,389.67
2016,1,31,10,45,938.5,62.5,0.65,8.5,515.5,553.08,439.39
2016,1,31,11,0,947.0,64.0,0.7,9.0,541.0,611.89,486.52
2016,1,31,11,15,953.0,65.0,0.7,9.0,559.0,667.32,529.86
2016,1,31,11,30,959.0,66.0,0.7,9.0,577.0,720.94,570.53
2016,1,31,11,45,960.0,67.0,0.7,9.0,587.0,768.95,604.9
2016,1,31,12,0,961.0,68.0,0.7,9.0,597.0,814.24,635.66
2016,1,31,12,15,961.5,68.5,0.7,9.0,600.0,855.66,663.46
2016,1,31,12,30,962.0,69.0,0.7,9.0,603.0,893.96,688.97
2016,1,31,12,45,949.5,72.5,0.75,9.0,596.0,921.38,708.08
2016,1,31,13,0,937.0,76.0,0.8,9.0,589.0,944.72,724.7
2016,1,31,13,15,932.0,75.5,0.8,9.0,576.0,965.94,739.03
2016,1,31,13,30,927.0,75.0,0.8,9.0,563.0,983.35,750.96
2016,1,31,13,45,917.0,74.5,0.85,9.0,542.0,992.11,758.44
2016,1,31,14,0,907.0,74.0,0.9,9.0,521.0,996.88,763.59
2016,1,31,14,15,894.0,72.0,0.9,8.5,493.5,992.77,763.31
2016,1,31,14,30,881.0,70.0,0.9,8.0,466.0,984.76,760.65
2016,1,31,14,45,864.0,67.5,0.9,8.0,432.5,979.89,758.87
2016,1,31,15,0,847.0,65.0,0.9,8.0,399.0,959.62,746.57
2016,1,31,15,15,820.5,62.5,0.9,7.5,360.0,926.47,726.7
2016,1,31,15,30,794.0,60.0,0.9,7.0,321.0,890.23,704.17
2016,1,31,15,45,756.5,56.0,0.9,7.0,278.0,838.6,668.52
2016,1,31,16,0,719.0,52.0,0.9,7.0,235.0,784.93,629.91
2016,1,31,16,15,660.0,47.0,0.9,6.5,190.0,708.58,573.39
2016,1,31,16,30,601.0,42.0,0.9,6.0,145.0,631.93,513.22
2016,1,31,16,45,504.0,34.0,0.9,6.0,103.0,520.11,420.39
2016,1,31,17,0,407.0,26.0,0.9,6.0,61.0,412.5,306.92
2016,1,31,17,15,203.5,13.0,0.9,5.5,30.5,171.26,0.0
2016,1,31,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,1,7,15,99.0,5.5,0.55,1.5,7.5,0.0,0.0
2016,2,1,7,30,198.0,11.0,0.5,2.0,15.0,8.65,0.0
2016,2,1,7,45,358.5,20.5,0.5,3.0,51.5,18.67,6.55
2016,2,1,8,0,519.0,30.0,0.5,4.0,88.0,27.72,18.96
2016,2,1,8,15,600.5,36.0,0.5,4.5,132.5,33.42,24.87
2016,2,1,8,30,682.0,42.0,0.5,5.0,177.0,39.24,30.53
2016,2,1,8,45,723.5,47.5,0.5,5.5,221.5,55.7,35.11
2016,2,1,9,0,765.0,53.0,0.5,6.0,266.0,113.37,63.21
2016,2,1,9,15,797.5,56.0,0.5,6.5,308.0,172.66,107.36
2016,2,1,9,30,830.0,59.0,0.5,7.0,350.0,235.61,161.38
2016,2,1,9,45,844.5,63.5,0.5,7.5,386.5,298.36,218.16
2016,2,1,10,0,859.0,68.0,0.5,8.0,423.0,362.07,275.37
2016,2,1,10,15,875.0,70.0,0.45,8.0,455.0,424.67,330.41
2016,2,1,10,30,891.0,72.0,0.4,8.0,487.0,486.08,382.63
2016,2,1,10,45,906.0,72.0,0.4,8.5,513.0,545.92,431.41
2016,2,1,11,0,921.0,72.0,0.4,9.0,539.0,605.42,478.02
2016,2,1,11,15,928.0,73.0,0.4,9.0,557.5,660.41,520.49
2016,2,1,11,30,935.0,74.0,0.4,9.0,576.0,713.74,560.46
2016,2,1,11,45,941.0,73.5,0.45,9.5,587.0,762.8,595.28
2016,2,1,12,0,947.0,73.0,0.5,10.0,598.0,809.58,626.49
2016,2,1,12,15,947.5,73.0,0.5,10.0,600.5,850.05,653.29
2016,2,1,12,30,948.0,73.0,0.5,10.0,603.0,887.42,677.88
2016,2,1,12,45,791.5,111.5,0.5,10.0,551.5,839.1,644.63
2016,2,1,13,0,635.0,150.0,0.5,10.0,500.0,774.41,601.05
2016,2,1,13,15,518.5,179.5,0.5,10.0,461.0,710.57,556.46
2016,2,1,13,30,402.0,209.0,0.5,10.0,422.0,627.06,495.89
2016,2,1,13,45,653.0,141.0,0.5,10.0,472.5,835.69,648.56
2016,2,1,14,0,904.0,73.0,0.5,10.0,523.0,993.3,751.75
2016,2,1,14,15,891.5,71.5,0.5,9.5,495.5,990.33,749.46
2016,2,1,14,30,879.0,70.0,0.5,9.0,468.0,983.49,747.64
2016,2,1,14,45,863.0,67.0,0.5,8.5,434.5,978.98,747.49
2016,2,1,15,0,847.0,64.0,0.5,8.0,401.0,959.02,736.97
2016,2,1,15,15,822.0,61.5,0.45,7.5,362.5,927.36,717.38
2016,2,1,15,30,797.0,59.0,0.4,7.0,324.0,892.59,695.33
2016,2,1,15,45,763.5,55.0,0.4,7.0,281.5,844.77,663.22
2016,2,1,16,0,730.0,51.0,0.4,7.0,239.0,794.8,628.24
2016,2,1,16,15,673.5,46.0,0.4,6.5,194.5,720.58,574.71
2016,2,1,16,30,617.0,41.0,0.4,6.0,150.0,646.1,517.72
2016,2,1,16,45,521.5,33.5,0.45,5.5,107.0,535.72,429.56
2016,2,1,17,0,426.0,26.0,0.5,5.0,64.0,429.44,324.07
2016,2,1,17,15,213.0,13.0,0.5,4.5,32.0,216.34,0.0
2016,2,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
