Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,6.0,0.45,5.5,7.5,0.0,0.0
2016,2,2,7,30,114.0,12.0,0.4,6.0,15.0,9.44,0.0
2016,2,2,7,45,277.0,23.0,0.35,6.5,50.0,18.98,7.44
2016,2,2,8,0,440.0,34.0,0.3,7.0,85.0,28.41,19.43
2016,2,2,8,15,526.5,41.0,0.3,7.0,128.5,34.32,25.47
2016,2,2,8,30,613.0,48.0,0.3,7.0,172.0,40.34,31.32
2016,2,2,8,45,677.5,51.5,0.3,7.5,218.0,57.15,37.17
2016,2,2,9,0,742.0,55.0,0.3,8.0,264.0,112.29,62.82
2016,2,2,9,15,435.5,102.0,0.3,8.0,229.0,148.47,102.54
2016,2,2,9,30,129.0,149.0,0.3,8.0,194.0,144.71,113.46
2016,2,2,9,45,193.5,161.0,0.3,8.5,237.5,183.77,144.63
2016,2,2,10,0,258.0,173.0,0.3,9.0,281.0,236.33,187.25
2016,2,2,10,15,266.0,186.0,0.3,9.0,304.5,270.78,216.53
2016,2,2,10,30,274.0,199.0,0.3,9.0,328.0,306.18,246.16
2016,2,2,10,45,359.5,194.0,0.3,9.5,372.5,365.78,293.76
2016,2,2,11,0,445.0,189.0,0.3,10.0,417.0,445.35,355.62
2016,2,2,11,15,435.0,199.0,0.3,10.0,428.0,477.4,380.26
2016,2,2,11,30,425.0,209.0,0.3,10.0,439.0,507.56,403.38
2016,2,2,11,45,686.5,139.0,0.3,10.5,518.5,659.71,518.13
2016,2,2,12,0,948.0,69.0,0.3,11.0,598.0,805.97,619.67
2016,2,2,12,15,948.0,69.0,0.3,11.0,600.5,846.06,644.21
2016,2,2,12,30,948.0,69.0,0.3,11.0,603.0,883.01,668.24
2016,2,2,12,45,945.5,69.0,0.3,11.0,598.0,914.5,688.59
2016,2,2,13,0,943.0,69.0,0.3,11.0,593.0,942.43,706.66
2016,2,2,13,15,937.5,68.5,0.25,11.0,579.5,963.3,719.13
2016,2,2,13,30,932.0,68.0,0.2,11.0,566.0,980.3,729.33
2016,2,2,13,45,921.0,68.0,0.2,11.0,545.5,988.75,735.27
2016,2,2,14,0,910.0,68.0,0.2,11.0,525.0,993.19,738.95
2016,2,2,14,15,897.5,66.5,0.2,10.5,497.5,990.16,739.4
2016,2,2,14,30,885.0,65.0,0.2,10.0,470.0,983.24,737.58
2016,2,2,14,45,866.0,63.5,0.2,10.0,436.0,966.09,727.87
2016,2,2,15,0,847.0,62.0,0.2,10.0,402.0,945.41,715.97
2016,2,2,15,15,821.5,59.5,0.15,9.5,363.5,924.8,704.29
2016,2,2,15,30,796.0,57.0,0.1,9.0,325.0,889.58,682.49
2016,2,2,15,45,756.0,54.0,0.1,9.0,282.0,836.92,647.71
2016,2,2,16,0,716.0,51.0,0.1,9.0,239.0,782.32,610.28
2016,2,2,16,15,659.5,46.0,0.15,8.0,194.5,708.4,559.57
2016,2,2,16,30,603.0,41.0,0.2,7.0,150.0,634.33,505.29
2016,2,2,16,45,504.5,34.0,0.25,6.5,107.5,522.22,416.98
2016,2,2,17,0,406.0,27.0,0.3,6.0,65.0,427.01,324.99
2016,2,2,17,15,203.0,13.5,0.25,5.5,32.5,210.87,0.0
2016,2,2,17,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,0.6,4.0,8.0,0.0,0.0
2016,2,3,7,30,0.0,16.0,0.5,4.0,16.0,12.59,0.0
2016,2,3,7,45,205.5,25.5,0.45,4.5,50.0,20.84,9.59
2016,2,3,8,0,411.0,35.0,0.4,5.0,84.0,29.06,20.26
2016,2,3,8,15,494.0,43.0,0.35,5.5,126.5,35.68,26.9
2016,2,3,8,30,577.0,51.0,0.3,6.0,169.0,42.35,33.32
2016,2,3,8,45,625.0,57.0,0.3,6.5,212.0,56.01,37.36
2016,2,3,9,0,673.0,63.0,0.3,7.0,255.0,109.01,63.1
2016,2,3,9,15,486.0,100.0,0.3,7.0,249.5,154.08,105.38
2016,2,3,9,30,299.0,137.0,0.3,7.0,244.0,174.75,132.04
2016,2,3,9,45,346.0,145.5,0.35,7.5,282.0,217.5,167.97
2016,2,3,10,0,393.0,154.0,0.4,8.0,320.0,271.97,213.77
2016,2,3,10,15,322.5,179.0,0.4,8.0,321.5,286.85,229.48
2016,2,3,10,30,252.0,204.0,0.4,8.0,323.0,300.12,242.51
2016,2,3,10,45,245.0,216.5,0.4,8.0,337.5,327.14,265.19
2016,2,3,11,0,238.0,229.0,0.4,8.0,352.0,342.29,277.94
2016,2,3,11,15,425.5,191.5,0.4,8.0,420.0,464.43,375.21
2016,2,3,11,30,613.0,154.0,0.4,8.0,488.0,587.66,469.61
2016,2,3,11,45,363.5,207.0,0.45,8.0,406.0,471.73,379.76
2016,2,3,12,0,114.0,260.0,0.5,8.0,324.0,325.45,263.7
2016,2,3,12,15,66.5,236.5,0.5,8.0,274.0,270.29,220.27
2016,2,3,12,30,19.0,213.0,0.5,8.0,224.0,194.56,158.17
2016,2,3,12,45,24.0,218.0,0.5,8.0,231.5,205.82,168.05
2016,2,3,13,0,29.0,223.0,0.5,8.0,239.0,237.25,193.75
2016,2,3,13,15,173.0,227.0,0.45,7.5,320.5,400.2,328.14
2016,2,3,13,30,317.0,231.0,0.4,7.0,402.0,572.29,461.19
2016,2,3,13,45,158.5,137.5,0.4,7.0,223.0,316.96,261.42
2016,2,3,14,0,0.0,44.0,0.4,7.0,44.0,33.69,23.47
2016,2,3,14,15,0.0,93.5,0.4,7.0,93.5,72.89,57.85
2016,2,3,14,30,0.0,143.0,0.4,7.0,143.0,121.46,99.29
2016,2,3,14,45,0.0,79.0,0.4,7.0,79.0,60.69,47.31
2016,2,3,15,0,0.0,15.0,0.4,7.0,15.0,11.42,4.44
2016,2,3,15,15,0.0,13.5,0.4,6.5,13.5,10.27,3.47
2016,2,3,15,30,0.0,12.0,0.4,6.0,12.0,9.12,2.48
2016,2,3,15,45,0.0,10.5,0.4,6.0,10.5,7.97,1.46
2016,2,3,16,0,0.0,9.0,0.4,6.0,9.0,6.83,0.43
2016,2,3,16,15,0.0,7.0,0.4,5.5,7.0,5.3,0.0
2016,2,3,16,30,0.0,5.0,0.4,5.0,5.0,3.78,0.0
2016,2,3,16,45,0.0,3.5,0.4,5.0,3.5,2.65,0.0
2016,2,3,17,0,0.0,2.0,0.4,5.0,2.0,1.51,0.0
2016,2,3,17,15,0.0,1.0,0.4,5.0,1.0,0.75,0.0
2016,2,3,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,70.5,7.0,0.4,5.0,9.0,0.0,0.0
2016,2,4,7,30,141.0,14.0,0.4,5.0,18.0,11.02,0.0
2016,2,4,7,45,272.5,26.0,0.4,5.0,52.5,21.44,10.66
2016,2,4,8,0,404.0,38.0,0.4,5.0,87.0,31.49,22.49
2016,2,4,8,15,486.0,46.0,0.35,5.5,129.5,38.01,29.05
2016,2,4,8,30,568.0,54.0,0.3,6.0,172.0,44.6,35.39
2016,2,4,8,45,622.0,59.5,0.3,6.5,216.0,57.19,38.87
2016,2,4,9,0,676.0,65.0,0.3,7.0,260.0,110.2,64.14
2016,2,4,9,15,460.0,105.0,0.3,7.5,247.0,153.44,105.8
2016,2,4,9,30,244.0,145.0,0.3,8.0,234.0,168.7,128.72
2016,2,4,9,45,402.5,133.5,0.3,8.5,297.0,228.0,174.0
2016,2,4,10,0,561.0,122.0,0.3,9.0,360.0,306.52,236.38
2016,2,4,10,15,669.0,103.0,0.25,9.5,407.5,371.55,289.29
2016,2,4,10,30,777.0,84.0,0.2,10.0,455.0,446.6,349.46
2016,2,4,10,45,820.5,84.0,0.2,11.0,494.0,516.11,403.7
2016,2,4,11,0,864.0,84.0,0.2,12.0,533.0,588.64,458.06
2016,2,4,11,15,872.0,85.0,0.2,12.0,551.0,642.79,498.94
2016,2,4,11,30,880.0,86.0,0.2,12.0,569.0,695.52,537.76
2016,2,4,11,45,883.0,87.0,0.2,12.5,579.5,742.99,570.79
2016,2,4,12,0,886.0,88.0,0.2,13.0,590.0,788.1,599.59
2016,2,4,12,15,763.5,122.0,0.2,13.0,556.0,770.67,586.8
2016,2,4,12,30,641.0,156.0,0.2,13.0,522.0,736.86,563.48
2016,2,4,12,45,765.0,121.0,0.2,13.5,554.5,833.41,628.98
2016,2,4,13,0,889.0,86.0,0.2,14.0,587.0,915.52,680.49
2016,2,4,13,15,707.0,134.0,0.15,14.0,527.0,845.56,632.7
2016,2,4,13,30,525.0,182.0,0.1,14.0,467.0,735.93,559.06
2016,2,4,13,45,523.0,175.5,0.1,14.0,451.0,740.52,564.93
2016,2,4,14,0,521.0,169.0,0.1,14.0,435.0,742.54,567.31
2016,2,4,14,15,443.5,175.5,0.1,13.5,393.5,682.37,526.06
2016,2,4,14,30,366.0,182.0,0.1,13.0,352.0,595.82,466.32
2016,2,4,14,45,386.5,164.0,0.1,13.0,333.0,622.4,487.94
2016,2,4,15,0,407.0,146.0,0.1,13.0,314.0,623.51,490.24
2016,2,4,15,15,389.0,136.0,0.1,12.5,284.0,593.8,470.45
2016,2,4,15,30,371.0,126.0,0.1,12.0,254.0,562.53,449.43
2016,2,4,15,45,522.5,92.5,0.15,11.5,248.0,668.88,530.39
2016,2,4,16,0,674.0,59.0,0.2,11.0,242.0,762.22,596.39
2016,2,4,16,15,617.5,53.5,0.15,10.5,197.5,689.02,541.7
2016,2,4,16,30,561.0,48.0,0.1,10.0,153.0,616.13,486.92
2016,2,4,16,45,468.5,39.5,0.1,10.0,111.0,509.08,402.69
2016,2,4,17,0,376.0,31.0,0.1,10.0,69.0,406.89,311.83
2016,2,4,17,15,188.0,15.5,0.2,9.5,34.5,205.87,52.71
2016,2,4,17,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,15,84.0,7.0,0.75,4.5,10.0,0.0,0.0
2016,2,5,7,30,168.0,14.0,0.6,5.0,20.0,11.02,0.0
2016,2,5,7,45,305.0,25.5,0.45,6.0,56.0,21.08,10.86
2016,2,5,8,0,442.0,37.0,0.3,7.0,92.0,30.82,21.8
2016,2,5,8,15,524.0,45.0,0.25,7.5,136.5,37.44,28.35
2016,2,5,8,30,606.0,53.0,0.2,8.0,181.0,44.13,34.71
2016,2,5,8,45,310.0,80.5,0.2,9.0,146.5,62.94,46.61
2016,2,5,9,0,14.0,108.0,0.2,10.0,112.0,80.7,63.83
2016,2,5,9,15,18.5,123.5,0.2,10.5,129.5,94.94,75.39
2016,2,5,9,30,23.0,139.0,0.2,11.0,147.0,109.94,87.58
2016,2,5,9,45,368.5,112.0,0.2,11.5,269.0,200.86,151.36
2016,2,5,10,0,714.0,85.0,0.2,12.0,391.0,325.52,245.14
2016,2,5,10,15,634.0,116.0,0.2,12.0,402.0,368.86,284.39
2016,2,5,10,30,554.0,147.0,0.2,12.0,413.0,396.19,309.74
2016,2,5,10,45,696.0,123.5,0.2,12.5,476.0,490.31,382.68
2016,2,5,11,0,838.0,100.0,0.2,13.0,539.0,589.67,456.99
2016,2,5,11,15,845.5,101.5,0.15,13.0,557.0,643.13,496.12
2016,2,5,11,30,853.0,103.0,0.1,13.0,575.0,695.19,533.59
2016,2,5,11,45,858.5,103.0,0.1,13.0,585.5,742.62,567.37
2016,2,5,12,0,864.0,103.0,0.1,13.0,596.0,787.91,597.86
2016,2,5,12,15,865.0,103.0,0.1,13.0,599.0,827.26,623.37
2016,2,5,12,30,866.0,103.0,0.1,13.0,602.0,863.72,646.87
2016,2,5,12,45,885.0,94.5,0.1,13.5,601.0,903.17,671.0
2016,2,5,13,0,904.0,86.0,0.1,14.0,600.0,929.52,686.38
2016,2,5,13,15,753.5,122.0,0.05,14.0,544.0,875.31,650.5
2016,2,5,13,30,603.0,158.0,0.0,14.0,488.0,792.45,596.68
2016,2,5,13,45,480.5,183.5,0.0,14.0,440.5,708.66,540.28
2016,2,5,14,0,358.0,209.0,0.0,14.0,393.0,605.95,468.1
2016,2,5,14,15,610.0,143.0,0.0,14.0,438.0,818.83,621.51
2016,2,5,14,30,862.0,77.0,0.0,14.0,483.0,990.66,731.29
2016,2,5,14,45,631.5,113.5,0.05,14.0,399.5,816.92,616.16
2016,2,5,15,0,401.0,150.0,0.1,14.0,316.0,622.52,484.51
2016,2,5,15,15,381.0,140.0,0.1,13.5,286.0,590.91,466.26
2016,2,5,15,30,361.0,130.0,0.1,13.0,256.0,557.8,443.97
2016,2,5,15,45,339.5,116.0,0.1,12.5,222.5,516.97,415.3
2016,2,5,16,0,318.0,102.0,0.1,12.0,189.0,475.22,384.89
2016,2,5,16,15,288.5,86.5,0.2,11.5,155.0,423.48,345.97
2016,2,5,16,30,259.0,71.0,0.3,11.0,121.0,371.93,305.21
2016,2,5,16,45,221.5,54.0,0.45,10.5,88.5,311.84,255.24
2016,2,5,17,0,184.0,37.0,0.6,10.0,56.0,253.26,200.72
2016,2,5,17,15,92.0,18.5,0.65,9.5,28.0,130.32,49.08
2016,2,5,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,7,15,101.0,7.5,0.8,7.5,11.0,5.9,0.0
2016,2,6,7,30,202.0,15.0,0.6,8.0,22.0,11.8,0.0
2016,2,6,7,45,336.0,25.0,0.45,8.5,58.5,20.74,10.88
2016,2,6,8,0,470.0,35.0,0.3,9.0,95.0,29.29,20.33
2016,2,6,8,15,546.5,41.5,0.25,9.5,139.0,34.8,25.78
2016,2,6,8,30,623.0,48.0,0.2,10.0,183.0,43.78,34.13
2016,2,6,8,45,668.0,53.5,0.15,11.0,226.5,55.91,37.54
2016,2,6,9,0,713.0,59.0,0.1,12.0,270.0,110.58,62.0
2016,2,6,9,15,744.5,62.5,0.05,12.5,311.0,167.2,102.28
2016,2,6,9,30,776.0,66.0,0.0,13.0,352.0,227.46,152.01
2016,2,6,9,45,804.0,66.5,0.0,13.5,389.5,287.42,203.95
2016,2,6,10,0,832.0,67.0,0.0,14.0,427.0,349.87,257.82
2016,2,6,10,15,615.5,126.0,0.0,14.5,403.0,369.82,281.47
2016,2,6,10,30,399.0,185.0,0.0,15.0,379.0,357.87,277.09
2016,2,6,10,45,424.5,190.0,0.0,16.0,406.0,404.14,313.09
2016,2,6,11,0,450.0,195.0,0.0,17.0,433.0,452.42,348.93
2016,2,6,11,15,672.5,134.5,0.0,17.0,503.5,570.33,437.07
2016,2,6,11,30,895.0,74.0,0.0,17.0,574.0,687.47,521.85
2016,2,6,11,45,900.5,73.5,0.0,17.5,584.5,734.71,552.48
2016,2,6,12,0,906.0,73.0,0.0,18.0,595.0,779.74,580.54
2016,2,6,12,15,906.5,73.5,0.0,18.0,597.5,819.5,605.87
2016,2,6,12,30,907.0,74.0,0.0,18.0,600.0,856.29,629.15
2016,2,6,12,45,894.0,77.5,0.0,18.0,593.0,881.79,645.09
2016,2,6,13,0,881.0,81.0,0.0,18.0,586.0,903.33,658.71
2016,2,6,13,15,875.5,80.5,0.0,18.0,573.0,923.06,671.32
2016,2,6,13,30,870.0,80.0,0.0,18.0,560.0,939.12,681.75
2016,2,6,13,45,861.5,78.5,0.0,18.0,540.0,947.33,687.41
2016,2,6,14,0,853.0,77.0,0.0,18.0,520.0,951.74,690.96
2016,2,6,14,15,701.5,111.0,0.0,18.0,463.0,873.79,642.11
2016,2,6,14,30,550.0,145.0,0.0,18.0,406.0,758.93,568.7
2016,2,6,14,45,577.0,127.0,0.05,18.0,384.0,778.01,584.77
2016,2,6,15,0,604.0,109.0,0.1,18.0,362.0,785.08,590.93
2016,2,6,15,15,670.5,86.5,0.15,17.0,343.5,821.14,619.12
2016,2,6,15,30,737.0,64.0,0.2,16.0,325.0,844.12,638.1
2016,2,6,15,45,700.5,60.5,0.3,15.5,283.5,794.74,607.97
2016,2,6,16,0,664.0,57.0,0.4,15.0,242.0,743.42,576.07
2016,2,6,16,15,609.5,51.5,0.45,14.5,198.5,679.34,532.1
2016,2,6,16,30,555.0,46.0,0.5,14.0,155.0,608.51,480.34
2016,2,6,16,45,470.5,38.5,0.6,13.5,114.0,509.83,404.54
2016,2,6,17,0,386.0,31.0,0.7,13.0,73.0,415.52,323.63
2016,2,6,17,15,193.0,15.5,0.7,12.5,36.5,212.99,102.69
2016,2,6,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,140.0,7.0,0.3,10.5,12.5,5.51,0.0
2016,2,7,7,30,280.0,14.0,0.3,11.0,25.0,12.64,0.0
2016,2,7,7,45,410.0,22.5,0.3,11.5,63.5,20.58,10.93
2016,2,7,8,0,540.0,31.0,0.3,12.0,102.0,28.68,19.57
2016,2,7,8,15,612.0,36.5,0.25,12.5,147.0,33.96,24.72
2016,2,7,8,30,684.0,42.0,0.2,13.0,192.0,39.32,29.75
2016,2,7,8,45,728.0,46.0,0.2,13.5,236.5,50.4,32.39
2016,2,7,9,0,772.0,50.0,0.2,14.0,281.0,107.48,56.85
2016,2,7,9,15,802.0,52.5,0.2,14.5,323.0,169.25,100.8
2016,2,7,9,30,832.0,55.0,0.2,15.0,365.0,231.14,151.86
2016,2,7,9,45,851.0,57.5,0.2,16.0,402.5,292.98,205.34
2016,2,7,10,0,870.0,60.0,0.2,17.0,440.0,356.19,259.5
2016,2,7,10,15,884.5,62.0,0.2,17.0,472.0,418.24,312.43
2016,2,7,10,30,899.0,64.0,0.2,17.0,504.0,480.57,363.82
2016,2,7,10,45,910.5,64.5,0.2,17.5,529.5,539.83,410.39
2016,2,7,11,0,922.0,65.0,0.2,18.0,555.0,598.4,454.58
2016,2,7,11,15,929.0,65.5,0.2,18.0,573.5,653.23,495.36
2016,2,7,11,30,936.0,66.0,0.2,18.0,592.0,706.39,533.68
2016,2,7,11,45,940.5,66.0,0.2,18.5,603.0,755.27,565.85
2016,2,7,12,0,945.0,66.0,0.2,19.0,614.0,801.74,594.62
2016,2,7,12,15,946.0,66.5,0.2,19.0,617.0,843.39,620.98
2016,2,7,12,30,947.0,67.0,0.2,19.0,620.0,881.99,645.22
2016,2,7,12,45,946.5,66.0,0.2,19.5,615.5,914.23,664.05
2016,2,7,13,0,946.0,65.0,0.2,20.0,611.0,942.96,680.64
2016,2,7,13,15,941.5,64.5,0.2,20.0,598.0,964.99,694.38
2016,2,7,13,30,937.0,64.0,0.2,20.0,585.0,983.14,705.91
2016,2,7,13,45,930.0,63.0,0.2,20.0,565.0,994.29,713.29
2016,2,7,14,0,923.0,62.0,0.2,20.0,545.0,1001.44,718.48
2016,2,7,14,15,912.0,61.0,0.2,19.5,518.0,1000.63,720.34
2016,2,7,14,30,901.0,60.0,0.2,19.0,491.0,995.87,720.02
2016,2,7,14,45,885.0,58.5,0.2,19.0,458.0,981.55,712.51
2016,2,7,15,0,869.0,57.0,0.2,19.0,425.0,963.57,702.86
2016,2,7,15,15,847.5,55.0,0.2,18.5,386.5,935.96,688.28
2016,2,7,15,30,826.0,53.0,0.2,18.0,348.0,905.31,671.45
2016,2,7,15,45,793.5,50.0,0.25,17.5,305.0,859.74,645.04
2016,2,7,16,0,761.0,47.0,0.3,17.0,262.0,822.45,623.04
2016,2,7,16,15,712.5,43.0,0.35,16.5,217.0,756.21,579.28
2016,2,7,16,30,664.0,39.0,0.4,16.0,172.0,689.53,532.46
2016,2,7,16,45,583.0,33.5,0.45,15.5,128.0,592.61,459.95
2016,2,7,17,0,502.0,28.0,0.5,15.0,84.0,498.57,381.47
2016,2,7,17,15,351.0,19.0,0.5,14.5,48.5,339.37,185.87
2016,2,7,17,30,200.0,10.0,0.5,14.0,13.0,159.82,0.0
2016,2,7,17,45,100.0,5.0,0.5,13.5,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,8,7,15,118.0,8.0,0.5,10.5,13.0,6.29,0.0
2016,2,8,7,30,236.0,16.0,0.5,11.0,26.0,13.19,0.0
2016,2,8,7,45,372.5,26.0,0.5,11.5,65.5,21.66,12.09
2016,2,8,8,0,509.0,36.0,0.5,12.0,105.0,30.29,21.02
2016,2,8,8,15,585.5,42.5,0.45,12.5,150.5,38.9,29.12
2016,2,8,8,30,662.0,49.0,0.4,13.0,196.0,44.96,34.76
2016,2,8,8,45,709.0,53.5,0.4,13.5,241.5,55.59,44.3
2016,2,8,9,0,756.0,58.0,0.4,14.0,287.0,112.3,61.64
2016,2,8,9,15,787.5,61.0,0.35,14.5,330.0,171.34,103.25
2016,2,8,9,30,819.0,64.0,0.3,15.0,373.0,233.97,154.75
2016,2,8,9,45,846.5,65.0,0.3,16.0,412.0,297.01,208.82
2016,2,8,10,0,874.0,66.0,0.3,17.0,451.0,362.9,264.81
2016,2,8,10,15,888.5,68.0,0.3,17.5,483.5,425.43,317.53
2016,2,8,10,30,903.0,70.0,0.3,18.0,516.0,488.22,368.51
2016,2,8,10,45,912.5,71.5,0.3,18.5,541.5,547.93,415.24
2016,2,8,11,0,922.0,73.0,0.3,19.0,567.0,606.77,459.43
2016,2,8,11,15,928.5,73.5,0.3,19.0,585.5,661.57,500.04
2016,2,8,11,30,935.0,74.0,0.3,19.0,604.0,714.64,538.17
2016,2,8,11,45,938.0,75.0,0.3,19.5,615.0,763.76,570.65
2016,2,8,12,0,941.0,76.0,0.3,20.0,626.0,810.4,599.41
2016,2,8,12,15,942.0,76.0,0.3,20.0,628.5,851.61,625.4
2016,2,8,12,30,943.0,76.0,0.3,20.0,631.0,889.74,649.28
2016,2,8,12,45,943.0,75.0,0.3,20.0,626.5,922.59,669.7
2016,2,8,13,0,943.0,74.0,0.3,20.0,622.0,951.96,687.96
2016,2,8,13,15,938.5,73.5,0.25,20.0,609.0,974.17,700.74
2016,2,8,13,30,934.0,73.0,0.2,20.0,596.0,992.51,711.32
2016,2,8,13,45,926.5,71.5,0.2,20.0,576.0,1002.74,718.12
2016,2,8,14,0,919.0,70.0,0.2,20.0,556.0,1008.92,722.72
2016,2,8,14,15,907.5,69.0,0.2,19.5,528.5,1007.8,724.41
2016,2,8,14,30,896.0,68.0,0.2,19.0,501.0,1002.72,723.93
2016,2,8,14,45,880.0,66.0,0.2,19.0,467.5,987.91,716.16
2016,2,8,15,0,864.0,64.0,0.2,19.0,434.0,969.42,706.24
2016,2,8,15,15,841.5,61.5,0.2,18.5,394.5,951.82,698.14
2016,2,8,15,30,819.0,59.0,0.2,18.0,355.0,919.21,680.06
2016,2,8,15,45,786.5,55.5,0.2,17.5,312.0,872.53,652.27
2016,2,8,16,0,754.0,52.0,0.2,17.0,269.0,823.61,621.87
2016,2,8,16,15,704.0,48.0,0.2,16.0,223.0,755.88,577.83
2016,2,8,16,30,654.0,44.0,0.2,15.0,177.0,687.51,530.47
2016,2,8,16,45,572.5,37.5,0.25,14.0,132.0,588.58,457.86
2016,2,8,17,0,491.0,31.0,0.3,13.0,87.0,492.24,379.72
2016,2,8,17,15,335.0,21.0,0.3,13.0,51.0,330.1,199.4
2016,2,8,17,30,179.0,11.0,0.3,13.0,15.0,144.75,0.0
2016,2,8,17,45,89.5,5.5,0.3,13.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,12.5,0.4,10.5,12.5,9.83,0.0
2016,2,9,7,30,0.0,25.0,0.4,11.0,25.0,17.97,0.0
2016,2,9,7,45,180.5,34.5,0.4,11.5,59.5,25.98,15.92
2016,2,9,8,0,361.0,44.0,0.4,12.0,94.0,35.96,26.06
2016,2,9,8,15,419.5,54.5,0.35,12.5,133.5,44.12,33.79
2016,2,9,8,30,478.0,65.0,0.3,13.0,173.0,52.17,41.2
2016,2,9,8,45,514.0,74.0,0.3,13.5,212.5,63.35,51.19
2016,2,9,9,0,550.0,83.0,0.3,14.0,252.0,110.99,68.27
2016,2,9,9,15,579.0,89.0,0.25,14.5,289.5,159.97,103.0
2016,2,9,9,30,608.0,95.0,0.2,15.0,327.0,212.52,145.76
2016,2,9,9,45,641.0,97.5,0.2,16.0,363.5,266.57,191.19
2016,2,9,10,0,674.0,100.0,0.2,17.0,400.0,324.05,239.25
2016,2,9,10,15,785.0,87.0,0.2,17.5,460.0,402.53,301.47
2016,2,9,10,30,896.0,74.0,0.2,18.0,520.0,488.84,368.27
2016,2,9,10,45,904.5,76.0,0.2,18.5,545.5,548.3,414.31
2016,2,9,11,0,913.0,78.0,0.2,19.0,571.0,606.82,458.06
2016,2,9,11,15,702.5,142.0,0.15,19.0,528.5,595.91,450.18
2016,2,9,11,30,492.0,206.0,0.1,19.0,486.0,548.45,415.8
2016,2,9,11,45,708.0,145.0,0.1,19.0,557.0,681.38,512.87
2016,2,9,12,0,924.0,84.0,0.1,19.0,628.0,806.64,597.24
2016,2,9,12,15,924.5,84.5,0.1,19.0,631.0,847.56,621.69
2016,2,9,12,30,925.0,85.0,0.1,19.0,634.0,885.44,645.34
2016,2,9,12,45,600.0,175.0,0.1,19.0,530.0,747.57,554.01
2016,2,9,13,0,275.0,265.0,0.1,19.0,426.0,545.03,411.03
2016,2,9,13,15,321.0,250.0,0.1,19.0,434.0,583.79,442.63
2016,2,9,13,30,367.0,235.0,0.1,19.0,442.0,622.87,471.17
2016,2,9,13,45,407.0,216.5,0.1,19.0,439.5,651.72,492.47
2016,2,9,14,0,447.0,198.0,0.1,19.0,437.0,703.59,528.94
2016,2,9,14,15,528.0,165.5,0.1,18.5,433.5,755.56,567.33
2016,2,9,14,30,609.0,133.0,0.1,18.0,430.0,815.3,608.53
2016,2,9,14,45,551.5,136.5,0.15,18.0,391.5,754.96,568.98
2016,2,9,15,0,494.0,140.0,0.2,18.0,353.0,703.77,536.78
2016,2,9,15,15,272.5,144.0,0.25,17.5,259.5,463.3,364.92
2016,2,9,15,30,51.0,148.0,0.3,17.0,166.0,210.11,167.74
2016,2,9,15,45,45.5,131.0,0.35,17.0,146.0,187.73,151.61
2016,2,9,16,0,40.0,114.0,0.4,17.0,126.0,165.33,133.59
2016,2,9,16,15,33.0,95.5,0.35,16.5,104.5,139.06,112.0
2016,2,9,16,30,26.0,77.0,0.3,16.0,83.0,112.61,89.74
2016,2,9,16,45,233.0,56.0,0.3,16.0,85.5,322.66,262.13
2016,2,9,17,0,440.0,35.0,0.3,16.0,88.0,465.86,361.13
2016,2,9,17,15,291.0,23.5,0.25,16.0,52.0,310.33,198.44
2016,2,9,17,30,142.0,12.0,0.2,16.0,16.0,117.47,0.0
2016,2,9,17,45,71.0,6.0,0.2,16.0,8.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,5.0,0.95,10.0,5.0,3.93,0.0
2016,2,10,7,30,0.0,10.0,0.8,10.0,10.0,7.6,0.0
2016,2,10,7,45,0.0,23.5,0.65,10.5,23.5,17.94,9.48
2016,2,10,8,0,0.0,37.0,0.5,11.0,37.0,28.08,19.28
2016,2,10,8,15,0.0,52.5,0.4,11.5,52.5,39.36,29.74
2016,2,10,8,30,0.0,68.0,0.3,12.0,68.0,50.54,39.96
2016,2,10,8,45,0.0,83.5,0.25,12.5,83.5,61.7,49.96
2016,2,10,9,0,0.0,99.0,0.2,13.0,99.0,73.67,57.66
2016,2,10,9,15,0.0,113.5,0.2,13.0,113.5,85.16,67.25
2016,2,10,9,30,0.0,128.0,0.2,13.0,128.0,96.86,76.87
2016,2,10,9,45,257.0,135.5,0.2,13.5,250.5,182.86,138.97
2016,2,10,10,0,514.0,143.0,0.2,14.0,373.0,301.35,228.46
2016,2,10,10,15,350.0,184.5,0.15,14.5,346.5,299.98,232.04
2016,2,10,10,30,186.0,226.0,0.1,15.0,320.0,278.22,217.76
2016,2,10,10,45,311.0,216.5,0.1,15.5,382.5,358.3,279.92
2016,2,10,11,0,436.0,207.0,0.1,16.0,445.0,454.15,351.84
2016,2,10,11,15,664.5,147.0,0.1,16.5,523.0,576.98,442.32
2016,2,10,11,30,893.0,87.0,0.1,17.0,601.0,700.6,530.43
2016,2,10,11,45,903.0,85.0,0.1,17.5,613.0,750.03,562.65
2016,2,10,12,0,913.0,83.0,0.1,18.0,625.0,797.53,592.15
2016,2,10,12,15,752.0,133.0,0.1,18.5,580.5,774.63,574.94
2016,2,10,12,30,591.0,183.0,0.1,19.0,536.0,714.87,532.86
2016,2,10,12,45,750.5,133.0,0.1,20.0,578.0,836.2,613.37
2016,2,10,13,0,910.0,83.0,0.1,21.0,620.0,934.04,671.46
2016,2,10,13,15,904.5,82.0,0.05,21.0,607.0,954.12,682.05
2016,2,10,13,30,899.0,81.0,0.0,21.0,594.0,970.38,691.99
2016,2,10,13,45,658.5,144.5,0.0,21.5,513.0,849.13,614.93
2016,2,10,14,0,418.0,208.0,0.0,22.0,432.0,686.08,506.62
2016,2,10,14,15,515.5,170.5,0.0,22.0,433.5,749.18,554.75
2016,2,10,14,30,613.0,133.0,0.0,22.0,435.0,819.82,601.34
2016,2,10,14,45,553.0,137.0,0.05,22.0,396.0,757.3,560.58
2016,2,10,15,0,493.0,141.0,0.1,22.0,357.0,704.16,527.53
2016,2,10,15,15,437.5,136.5,0.1,21.0,315.0,643.11,489.3
2016,2,10,15,30,382.0,132.0,0.1,20.0,273.0,581.05,448.39
2016,2,10,15,45,360.0,119.0,0.15,19.0,239.5,540.49,422.79
2016,2,10,16,0,338.0,106.0,0.2,18.0,206.0,498.96,395.01
2016,2,10,16,15,313.0,90.5,0.2,17.0,171.5,450.65,360.28
2016,2,10,16,30,288.0,75.0,0.2,16.0,137.0,402.13,323.56
2016,2,10,16,45,245.5,59.0,0.2,15.5,102.5,337.79,271.54
2016,2,10,17,0,203.0,43.0,0.2,15.0,68.0,275.35,217.97
2016,2,10,17,15,101.5,28.0,0.25,14.5,40.5,146.0,98.25
2016,2,10,17,30,0.0,13.0,0.3,14.0,13.0,10.23,0.0
2016,2,10,17,45,0.0,6.5,0.4,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,7,15,125.0,10.0,0.5,10.5,16.5,7.87,0.0
2016,2,11,7,30,250.0,20.0,0.4,11.0,33.0,16.53,0.0
2016,2,11,7,45,375.0,30.0,0.35,11.5,73.5,24.91,15.5
2016,2,11,8,0,500.0,40.0,0.3,12.0,114.0,33.42,23.96
2016,2,11,8,15,572.0,47.0,0.25,13.0,159.5,39.25,29.49
2016,2,11,8,30,644.0,54.0,0.2,14.0,205.0,45.15,34.86
2016,2,11,8,45,693.5,58.0,0.15,15.5,251.0,57.5,45.67
2016,2,11,9,0,743.0,62.0,0.1,17.0,297.0,113.18,62.29
2016,2,11,9,15,624.0,90.5,0.1,18.0,306.0,167.02,105.11
2016,2,11,9,30,505.0,119.0,0.1,19.0,315.0,205.3,141.5
2016,2,11,9,45,528.0,127.5,0.15,20.0,350.5,255.29,182.75
2016,2,11,10,0,551.0,136.0,0.2,21.0,386.0,307.81,225.83
2016,2,11,10,15,503.0,159.5,0.2,21.0,400.0,347.04,259.8
2016,2,11,10,30,455.0,183.0,0.2,21.0,414.0,380.41,287.8
2016,2,11,10,45,535.0,168.5,0.2,21.5,453.0,440.96,333.75
2016,2,11,11,0,615.0,154.0,0.2,22.0,492.0,514.56,387.79
2016,2,11,11,15,541.0,185.5,0.2,22.0,490.0,529.1,398.51
2016,2,11,11,30,467.0,217.0,0.2,22.0,488.0,541.58,407.36
2016,2,11,11,45,464.5,223.5,0.2,22.0,497.0,574.33,430.87
2016,2,11,12,0,462.0,230.0,0.2,22.0,506.0,605.52,452.6
2016,2,11,12,15,510.5,212.5,0.2,22.0,519.5,652.7,486.1
2016,2,11,12,30,559.0,195.0,0.2,22.0,533.0,700.59,519.45
2016,2,11,12,45,503.5,213.0,0.2,22.0,515.0,695.04,514.44
2016,2,11,13,0,448.0,231.0,0.2,22.0,497.0,683.99,506.38
2016,2,11,13,15,456.0,223.0,0.2,21.5,489.5,700.45,519.51
2016,2,11,13,30,464.0,215.0,0.2,21.0,482.0,714.95,531.0
2016,2,11,13,45,471.0,205.0,0.2,21.0,468.0,724.2,538.12
2016,2,11,14,0,478.0,195.0,0.2,21.0,454.0,731.14,543.87
2016,2,11,14,15,479.0,184.0,0.2,20.5,432.5,728.57,544.35
2016,2,11,14,30,480.0,173.0,0.2,20.0,411.0,723.43,543.32
2016,2,11,14,45,455.0,169.0,0.2,19.5,382.5,697.89,527.81
2016,2,11,15,0,430.0,165.0,0.2,19.0,354.0,670.15,510.84
2016,2,11,15,15,433.0,145.0,0.15,18.0,321.0,649.26,499.71
2016,2,11,15,30,436.0,125.0,0.1,17.0,288.0,625.49,486.02
2016,2,11,15,45,401.5,116.5,0.1,16.5,253.0,577.58,453.45
2016,2,11,16,0,367.0,108.0,0.1,16.0,218.0,529.15,419.41
2016,2,11,16,15,336.0,93.5,0.15,15.5,181.5,475.96,380.99
2016,2,11,16,30,305.0,79.0,0.2,15.0,145.0,422.91,340.73
2016,2,11,16,45,259.0,62.5,0.3,14.5,109.0,354.48,286.35
2016,2,11,17,0,213.0,46.0,0.4,14.0,73.0,288.15,230.22
2016,2,11,17,15,106.5,30.5,0.4,13.5,44.0,156.67,110.19
2016,2,11,17,30,0.0,15.0,0.4,13.0,15.0,11.8,0.0
2016,2,11,17,45,0.0,7.5,0.45,12.5,7.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,12,7,15,118.5,10.5,0.5,11.5,17.0,8.26,0.0
2016,2,12,7,30,237.0,21.0,0.4,12.0,34.0,17.31,1.61
2016,2,12,7,45,361.0,30.5,0.3,12.5,73.5,25.23,15.86
2016,2,12,8,0,485.0,40.0,0.2,13.0,113.0,33.29,23.82
2016,2,12,8,15,555.5,46.5,0.15,13.5,158.0,38.7,28.99
2016,2,12,8,30,626.0,53.0,0.1,14.0,203.0,44.18,34.04
2016,2,12,8,45,473.5,86.0,0.1,14.5,212.5,67.43,54.66
2016,2,12,9,0,321.0,119.0,0.1,15.0,222.0,113.11,78.23
2016,2,12,9,15,337.0,133.0,0.1,15.0,254.0,150.91,105.78
2016,2,12,9,30,353.0,147.0,0.1,15.0,286.0,190.94,138.28
2016,2,12,9,45,420.0,149.5,0.15,15.5,330.5,242.62,179.38
2016,2,12,10,0,487.0,152.0,0.2,16.0,375.0,299.04,224.82
2016,2,12,10,15,527.0,153.0,0.2,16.0,409.5,350.94,267.45
2016,2,12,10,30,567.0,154.0,0.2,16.0,444.0,406.63,312.3
2016,2,12,10,45,587.5,156.0,0.2,16.5,469.5,462.42,355.5
