Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,11,0,608.0,158.0,0.2,17.0,495.0,514.07,394.39
2016,2,12,11,15,524.0,192.5,0.2,17.0,489.5,524.89,402.76
2016,2,12,11,30,440.0,227.0,0.2,17.0,484.0,532.4,408.08
2016,2,12,11,45,652.5,163.0,0.2,17.0,552.0,659.15,501.45
2016,2,12,12,0,865.0,99.0,0.2,17.0,620.0,786.5,589.53
2016,2,12,12,15,720.0,145.5,0.2,17.0,580.5,762.52,571.16
2016,2,12,12,30,575.0,192.0,0.2,17.0,541.0,711.06,534.96
2016,2,12,12,45,501.0,215.5,0.25,17.0,518.0,695.5,524.84
2016,2,12,13,0,427.0,239.0,0.3,17.0,495.0,673.1,509.21
2016,2,12,13,15,439.0,230.0,0.3,17.0,488.5,691.94,523.51
2016,2,12,13,30,451.0,221.0,0.3,17.0,482.0,709.0,536.04
2016,2,12,13,45,492.5,200.0,0.3,17.0,476.5,739.79,558.81
2016,2,12,14,0,534.0,179.0,0.3,17.0,471.0,768.52,579.97
2016,2,12,14,15,534.5,169.5,0.3,16.5,449.5,767.35,580.94
2016,2,12,14,30,535.0,160.0,0.3,16.0,428.0,763.47,580.43
2016,2,12,14,45,628.0,124.0,0.3,16.0,418.5,829.12,626.05
2016,2,12,15,0,721.0,88.0,0.3,16.0,409.0,878.48,659.14
2016,2,12,15,15,612.5,101.0,0.3,15.5,357.0,784.54,597.83
2016,2,12,15,30,504.0,114.0,0.3,15.0,305.0,678.32,527.71
2016,2,12,15,45,471.0,107.0,0.3,15.0,269.0,632.62,497.48
2016,2,12,16,0,438.0,100.0,0.3,15.0,233.0,586.15,464.76
2016,2,12,16,15,403.5,87.5,0.3,14.5,194.5,530.38,424.6
2016,2,12,16,30,369.0,75.0,0.3,14.0,156.0,474.77,382.61
2016,2,12,16,45,396.5,57.5,0.3,13.5,125.5,468.05,375.34
2016,2,12,17,0,424.0,40.0,0.3,13.0,95.0,458.42,361.44
2016,2,12,17,15,286.5,28.0,0.3,12.5,58.5,319.2,231.65
2016,2,12,17,30,149.0,16.0,0.3,12.0,22.0,126.13,0.0
2016,2,12,17,45,74.5,8.0,0.35,12.0,11.0,6.29,0.0
2016,2,12,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,7,15,197.5,9.5,0.75,7.5,21.5,7.47,0.0
2016,2,13,7,30,395.0,19.0,0.6,8.0,43.0,17.42,3.67
2016,2,13,7,45,510.5,26.5,0.45,9.0,87.0,24.55,15.68
2016,2,13,8,0,626.0,34.0,0.3,10.0,131.0,31.85,22.9
2016,2,13,8,15,688.5,39.0,0.25,11.0,178.5,36.77,27.59
2016,2,13,8,30,751.0,44.0,0.2,12.0,226.0,41.76,32.16
2016,2,13,8,45,791.5,47.0,0.2,13.0,273.0,53.49,42.58
2016,2,13,9,0,832.0,50.0,0.2,14.0,320.0,113.49,60.23
2016,2,13,9,15,857.5,52.0,0.15,14.5,363.0,175.23,103.02
2016,2,13,9,30,883.0,54.0,0.1,15.0,406.0,239.58,155.83
2016,2,13,9,45,903.5,55.0,0.1,15.5,444.5,304.02,211.63
2016,2,13,10,0,924.0,56.0,0.1,16.0,483.0,369.9,268.42
2016,2,13,10,15,935.5,57.0,0.1,16.5,515.0,433.37,322.05
2016,2,13,10,30,947.0,58.0,0.1,17.0,547.0,496.64,373.47
2016,2,13,10,45,954.0,59.5,0.15,17.5,572.5,557.64,421.52
2016,2,13,11,0,961.0,61.0,0.2,18.0,598.0,617.41,466.85
2016,2,13,11,15,966.0,62.0,0.2,18.0,616.5,673.92,508.56
2016,2,13,11,30,971.0,63.0,0.2,18.0,635.0,728.46,547.55
2016,2,13,11,45,970.5,65.0,0.2,18.0,645.5,777.95,580.62
2016,2,13,12,0,970.0,67.0,0.2,18.0,656.0,824.56,610.35
2016,2,13,12,15,969.0,67.0,0.2,18.0,658.0,865.41,636.03
2016,2,13,12,30,968.0,67.0,0.2,18.0,660.0,902.91,659.44
2016,2,13,12,45,949.0,74.5,0.25,18.0,652.0,930.08,677.19
2016,2,13,13,0,930.0,82.0,0.3,18.0,644.0,952.72,692.39
2016,2,13,13,15,924.0,81.0,0.35,17.5,630.0,972.92,707.61
2016,2,13,13,30,918.0,80.0,0.4,17.0,616.0,989.17,720.63
2016,2,13,13,45,907.0,80.0,0.45,17.0,594.5,997.83,727.8
2016,2,13,14,0,896.0,80.0,0.5,17.0,573.0,1002.44,732.74
2016,2,13,14,15,654.0,136.0,0.5,16.5,486.5,859.28,642.4
2016,2,13,14,30,412.0,192.0,0.5,16.0,400.0,677.04,519.92
2016,2,13,14,45,393.0,181.5,0.5,16.0,369.5,625.89,487.78
2016,2,13,15,0,374.0,171.0,0.5,16.0,339.0,597.11,468.71
2016,2,13,15,15,417.0,147.5,0.5,15.5,319.5,636.38,500.21
2016,2,13,15,30,460.0,124.0,0.5,15.0,300.0,647.95,510.86
2016,2,13,15,45,434.5,114.0,0.5,14.5,265.0,606.35,482.25
2016,2,13,16,0,409.0,104.0,0.5,14.0,230.0,563.72,452.59
2016,2,13,16,15,379.0,90.0,0.5,13.5,192.5,510.8,413.85
2016,2,13,16,30,349.0,76.0,0.5,13.0,155.0,457.76,373.2
2016,2,13,16,45,303.0,61.0,0.55,12.5,118.0,389.6,318.67
2016,2,13,17,0,257.0,46.0,0.6,12.0,81.0,323.46,262.33
2016,2,13,17,15,128.5,32.5,0.6,11.5,50.0,177.51,132.93
2016,2,13,17,30,0.0,19.0,0.6,11.0,19.0,19.7,0.0
2016,2,13,17,45,0.0,9.5,0.6,11.0,9.5,7.47,0.0
2016,2,13,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,14,7,15,6.5,11.5,0.55,9.5,12.0,9.05,0.0
2016,2,14,7,30,13.0,23.0,0.5,10.0,24.0,17.37,5.0
2016,2,14,7,45,44.5,40.5,0.5,11.0,47.0,29.88,20.24
2016,2,14,8,0,76.0,58.0,0.5,12.0,70.0,42.25,31.89
2016,2,14,8,15,88.5,77.5,0.45,12.5,96.0,55.48,44.05
2016,2,14,8,30,101.0,97.0,0.4,13.0,122.0,68.41,55.7
2016,2,14,8,45,107.5,116.5,0.4,13.5,148.0,81.88,67.56
2016,2,14,9,0,114.0,136.0,0.4,14.0,174.0,106.71,80.89
2016,2,14,9,15,119.0,154.5,0.35,14.5,198.5,132.08,100.37
2016,2,14,9,30,124.0,173.0,0.3,15.0,223.0,158.56,121.66
2016,2,14,9,45,321.5,161.0,0.3,15.5,307.0,219.6,164.75
2016,2,14,10,0,519.0,149.0,0.3,16.0,391.0,306.99,230.68
2016,2,14,10,15,689.5,114.0,0.3,16.0,459.0,387.17,293.07
2016,2,14,10,30,860.0,79.0,0.3,16.0,527.0,478.71,364.25
2016,2,14,10,45,868.0,82.0,0.3,16.5,552.5,535.88,409.01
2016,2,14,11,0,876.0,85.0,0.3,17.0,578.0,593.52,452.6
2016,2,14,11,15,883.5,86.0,0.3,17.0,597.5,647.71,493.03
2016,2,14,11,30,891.0,87.0,0.3,17.0,617.0,700.39,531.15
2016,2,14,11,45,756.5,132.0,0.3,17.5,587.5,704.05,531.48
2016,2,14,12,0,622.0,177.0,0.3,18.0,558.0,683.82,515.52
2016,2,14,12,15,556.0,202.0,0.3,18.0,543.5,679.03,512.19
2016,2,14,12,30,490.0,227.0,0.3,18.0,529.0,675.09,508.73
2016,2,14,12,45,513.0,216.5,0.3,18.5,530.5,707.24,530.93
2016,2,14,13,0,536.0,206.0,0.3,19.0,532.0,738.21,551.6
2016,2,14,13,15,517.0,208.0,0.3,19.0,517.5,741.93,553.95
2016,2,14,13,30,498.0,210.0,0.3,19.0,503.0,742.48,554.62
2016,2,14,13,45,521.0,194.5,0.3,19.0,492.0,761.79,569.16
2016,2,14,14,0,544.0,179.0,0.3,19.0,481.0,778.77,581.93
2016,2,14,14,15,689.0,134.0,0.3,18.5,497.5,892.55,658.69
2016,2,14,14,30,834.0,89.0,0.3,18.0,514.0,983.9,717.66
2016,2,14,14,45,706.5,108.5,0.3,18.0,452.0,890.69,657.8
2016,2,14,15,0,579.0,128.0,0.3,18.0,390.0,785.24,590.94
2016,2,14,15,15,544.5,122.5,0.3,17.5,352.0,732.4,558.95
2016,2,14,15,30,510.0,117.0,0.3,17.0,314.0,688.33,531.34
2016,2,14,15,45,612.5,90.5,0.35,16.5,300.0,759.4,584.26
2016,2,14,16,0,715.0,64.0,0.4,16.0,286.0,805.04,617.09
2016,2,14,16,15,666.5,58.5,0.4,15.5,240.5,744.83,575.7
2016,2,14,16,30,618.0,53.0,0.4,15.0,195.0,677.13,528.22
2016,2,14,16,45,547.0,45.5,0.4,14.5,149.5,587.28,461.51
2016,2,14,17,0,476.0,38.0,0.4,14.0,104.0,500.23,392.34
2016,2,14,17,15,238.0,32.5,0.4,13.5,65.5,284.02,213.53
2016,2,14,17,30,0.0,27.0,0.4,13.0,27.0,38.58,0.0
2016,2,14,17,45,0.0,13.5,0.4,13.0,13.5,10.62,0.0
2016,2,14,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,179.0,11.0,0.3,12.0,23.5,8.65,0.0
2016,2,15,7,30,358.0,22.0,0.3,13.0,47.0,20.03,7.75
2016,2,15,7,45,468.5,30.0,0.3,14.0,89.5,27.45,18.02
2016,2,15,8,0,579.0,38.0,0.3,15.0,132.0,35.01,25.23
2016,2,15,8,15,642.5,43.5,0.25,15.5,179.0,40.17,30.09
2016,2,15,8,30,706.0,49.0,0.2,16.0,226.0,45.4,34.84
2016,2,15,8,45,747.0,52.5,0.2,16.5,272.5,52.54,41.12
2016,2,15,9,0,788.0,56.0,0.2,17.0,319.0,110.69,58.88
2016,2,15,9,15,815.5,59.0,0.2,17.5,362.0,171.55,100.67
2016,2,15,9,30,843.0,62.0,0.2,18.0,405.0,237.83,154.36
2016,2,15,9,45,863.5,63.5,0.2,18.5,443.5,300.6,208.03
2016,2,15,10,0,884.0,65.0,0.2,19.0,482.0,364.85,262.78
2016,2,15,10,15,897.0,66.5,0.2,19.0,514.0,427.35,315.55
2016,2,15,10,30,910.0,68.0,0.2,19.0,546.0,489.9,366.59
2016,2,15,10,45,919.0,69.5,0.2,19.5,572.0,550.17,413.34
2016,2,15,11,0,928.0,71.0,0.2,20.0,598.0,609.5,457.47
2016,2,15,11,15,933.5,71.5,0.2,20.0,616.0,664.4,497.75
2016,2,15,11,30,939.0,72.0,0.2,20.0,634.0,717.44,535.47
2016,2,15,11,45,941.5,73.0,0.2,20.5,644.5,766.76,567.54
2016,2,15,12,0,944.0,74.0,0.2,21.0,655.0,813.51,596.04
2016,2,15,12,15,796.5,123.5,0.2,21.0,616.0,797.1,584.43
2016,2,15,12,30,649.0,173.0,0.2,21.0,577.0,763.26,561.74
2016,2,15,12,45,784.5,127.5,0.2,21.0,612.0,861.67,627.09
2016,2,15,13,0,920.0,82.0,0.2,21.0,647.0,944.79,678.3
2016,2,15,13,15,915.5,81.5,0.2,21.0,634.0,966.76,690.97
2016,2,15,13,30,911.0,81.0,0.2,21.0,621.0,984.91,702.41
2016,2,15,13,45,902.0,80.0,0.2,21.0,600.0,994.16,708.57
2016,2,15,14,0,893.0,79.0,0.2,21.0,579.0,999.4,712.58
2016,2,15,14,15,882.0,77.5,0.2,21.0,551.5,998.02,712.76
2016,2,15,14,30,871.0,76.0,0.2,21.0,524.0,992.72,710.79
2016,2,15,14,45,855.0,74.5,0.2,21.0,490.5,990.78,711.1
2016,2,15,15,0,839.0,73.0,0.2,21.0,457.0,972.83,701.48
2016,2,15,15,15,817.0,70.0,0.2,20.5,418.0,943.26,686.06
2016,2,15,15,30,795.0,67.0,0.2,20.0,379.0,910.45,668.41
2016,2,15,15,45,766.5,63.0,0.25,19.5,336.0,866.99,644.19
2016,2,15,16,0,738.0,59.0,0.3,19.0,293.0,821.15,617.44
2016,2,15,16,15,692.5,54.5,0.4,18.5,247.0,756.72,577.32
2016,2,15,16,30,647.0,50.0,0.5,18.0,201.0,691.47,534.01
2016,2,15,16,45,580.5,43.5,0.65,17.5,155.5,605.11,472.5
2016,2,15,17,0,514.0,37.0,0.8,17.0,110.0,530.87,414.64
2016,2,15,17,15,257.0,33.5,0.85,16.5,70.0,300.04,227.46
2016,2,15,17,30,0.0,30.0,0.9,16.0,30.0,45.61,0.0
2016,2,15,17,45,0.0,15.0,0.95,16.0,15.0,11.8,0.0
2016,2,15,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,7,15,118.0,12.0,0.95,14.5,20.5,9.44,0.0
2016,2,16,7,30,236.0,24.0,0.8,15.0,41.0,19.65,8.3
2016,2,16,7,45,292.0,39.0,0.65,15.5,76.5,31.75,21.63
2016,2,16,8,0,348.0,54.0,0.5,16.0,112.0,40.93,30.3
2016,2,16,8,15,390.0,65.5,0.4,17.0,150.0,49.34,37.93
2016,2,16,8,30,432.0,77.0,0.3,18.0,188.0,57.59,45.2
2016,2,16,8,45,450.5,90.0,0.25,19.0,225.0,68.73,54.72
2016,2,16,9,0,469.0,103.0,0.2,20.0,262.0,113.83,72.07
2016,2,16,9,15,453.5,122.0,0.15,20.5,291.5,160.96,106.47
2016,2,16,9,30,438.0,141.0,0.1,21.0,321.0,206.54,143.73
2016,2,16,9,45,395.5,165.0,0.1,21.5,339.0,246.8,178.7
2016,2,16,10,0,353.0,189.0,0.1,22.0,357.0,276.79,205.01
2016,2,16,10,15,402.5,192.0,0.1,22.5,396.0,332.43,248.03
2016,2,16,10,30,452.0,195.0,0.1,23.0,435.0,388.1,290.24
2016,2,16,10,45,510.5,186.5,0.1,23.5,469.5,443.47,331.53
2016,2,16,11,0,569.0,178.0,0.1,24.0,504.0,503.59,375.32
2016,2,16,11,15,753.5,128.5,0.1,24.0,574.0,615.29,455.29
2016,2,16,11,30,938.0,79.0,0.1,24.0,644.0,724.55,531.14
2016,2,16,11,45,768.0,134.5,0.1,24.0,603.0,715.35,522.68
2016,2,16,12,0,598.0,190.0,0.1,24.0,562.0,670.88,491.89
2016,2,16,12,15,773.0,134.5,0.1,23.5,617.5,794.87,578.03
2016,2,16,12,30,948.0,79.0,0.1,23.0,673.0,901.66,645.13
2016,2,16,12,45,947.0,78.5,0.1,23.0,668.0,934.79,664.05
2016,2,16,13,0,946.0,78.0,0.1,23.0,663.0,964.34,681.95
2016,2,16,13,15,941.5,77.5,0.1,22.5,650.0,986.93,697.01
2016,2,16,13,30,937.0,77.0,0.1,22.0,637.0,1005.58,709.94
2016,2,16,13,45,764.0,122.5,0.1,22.0,569.0,929.41,663.49
2016,2,16,14,0,591.0,168.0,0.1,22.0,501.0,822.32,597.69
2016,2,16,14,15,633.5,146.0,0.1,21.5,488.0,851.07,620.06
2016,2,16,14,30,676.0,124.0,0.1,21.0,475.0,875.64,637.69
2016,2,16,14,45,668.0,116.5,0.15,21.0,444.5,862.37,630.78
2016,2,16,15,0,660.0,109.0,0.2,21.0,414.0,845.83,622.47
2016,2,16,15,15,590.0,113.5,0.2,20.0,369.5,778.3,581.85
2016,2,16,15,30,520.0,118.0,0.2,19.0,325.0,699.58,532.78
2016,2,16,15,45,498.0,108.5,0.25,18.5,288.0,660.82,509.65
2016,2,16,16,0,476.0,99.0,0.3,18.0,251.0,620.67,483.97
2016,2,16,16,15,450.0,86.0,0.3,17.5,212.0,570.82,449.37
2016,2,16,16,30,424.0,73.0,0.3,17.0,173.0,520.36,412.64
2016,2,16,16,45,374.5,60.0,0.35,16.5,134.0,449.17,358.46
2016,2,16,17,0,325.0,47.0,0.4,16.0,95.0,380.14,302.71
2016,2,16,17,15,162.5,37.0,0.4,15.5,61.0,229.46,175.39
2016,2,16,17,30,0.0,27.0,0.4,15.0,27.0,35.08,1.31
2016,2,16,17,45,0.0,13.5,0.45,15.0,13.5,10.62,0.0
2016,2,16,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,2.5,0.6,13.0,2.5,1.97,0.0
2016,2,17,7,30,0.0,5.0,0.6,13.0,5.0,3.78,0.0
2016,2,17,7,45,0.0,9.5,0.6,13.0,9.5,7.2,0.63
2016,2,17,8,0,0.0,14.0,0.6,13.0,14.0,10.62,3.84
2016,2,17,8,15,0.0,19.5,0.6,13.0,19.5,14.82,7.72
2016,2,17,8,30,0.0,25.0,0.6,13.0,25.0,19.03,11.58
2016,2,17,8,45,0.0,30.0,0.65,13.5,30.0,22.86,15.02
2016,2,17,9,0,0.0,35.0,0.7,14.0,35.0,26.7,17.4
2016,2,17,9,15,0.0,28.0,0.7,14.0,28.0,21.35,12.76
2016,2,17,9,30,0.0,21.0,0.7,14.0,21.0,16.01,8.13
2016,2,17,9,45,0.0,66.0,0.75,14.0,66.0,50.62,37.63
2016,2,17,10,0,0.0,111.0,0.8,14.0,111.0,85.27,66.61
2016,2,17,10,15,0.0,91.0,0.75,14.0,91.0,70.02,53.64
2016,2,17,10,30,0.0,71.0,0.7,14.0,71.0,54.54,40.58
2016,2,17,10,45,0.0,68.0,0.7,14.0,68.0,52.24,38.59
2016,2,17,11,0,0.0,65.0,0.7,14.0,65.0,49.93,36.59
2016,2,17,11,15,1.5,121.5,0.7,14.0,122.5,95.38,74.4
2016,2,17,11,30,3.0,178.0,0.7,14.0,180.0,143.3,113.44
2016,2,17,11,45,1.5,111.5,0.7,14.0,112.5,87.66,67.67
2016,2,17,12,0,0.0,45.0,0.7,14.0,45.0,34.54,23.5
2016,2,17,12,15,0.0,43.5,0.7,14.0,43.5,33.39,22.57
2016,2,17,12,30,0.0,42.0,0.7,14.0,42.0,32.23,21.6
2016,2,17,12,45,0.0,66.5,0.7,14.0,66.5,51.15,37.48
2016,2,17,13,0,0.0,91.0,0.7,14.0,91.0,70.13,53.3
2016,2,17,13,15,0.0,87.0,0.7,13.5,87.0,67.02,50.81
2016,2,17,13,30,0.0,83.0,0.7,13.0,83.0,63.9,48.36
2016,2,17,13,45,0.0,94.0,0.75,13.0,94.0,72.57,55.68
2016,2,17,14,0,0.0,105.0,0.8,13.0,105.0,82.02,63.65
2016,2,17,14,15,0.0,63.5,0.75,12.5,63.5,48.75,35.88
2016,2,17,14,30,0.0,22.0,0.7,12.0,22.0,16.81,8.8
2016,2,17,14,45,0.0,44.0,0.7,12.0,44.0,33.68,23.33
2016,2,17,15,0,0.0,66.0,0.7,12.0,66.0,50.63,37.88
2016,2,17,15,15,0.0,60.0,0.7,11.5,60.0,45.98,34.04
2016,2,17,15,30,0.0,54.0,0.7,11.0,54.0,41.34,30.21
2016,2,17,15,45,0.0,48.0,0.7,11.0,48.0,36.7,26.29
2016,2,17,16,0,0.0,42.0,0.7,11.0,42.0,32.08,22.32
2016,2,17,16,15,0.0,35.0,0.7,10.5,35.0,26.7,17.69
2016,2,17,16,30,0.0,28.0,0.7,10.0,28.0,21.32,13.0
2016,2,17,16,45,0.0,22.0,0.7,10.0,22.0,16.73,8.9
2016,2,17,17,0,0.0,16.0,0.7,10.0,16.0,12.15,4.77
2016,2,17,17,15,0.0,10.0,0.7,9.5,10.0,7.58,0.59
2016,2,17,17,30,0.0,4.0,0.7,9.0,4.0,3.02,0.0
2016,2,17,17,45,0.0,2.0,0.7,9.0,2.0,1.57,0.0
2016,2,17,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,8.0,0.7,8.0,8.0,6.29,0.0
2016,2,18,7,30,0.0,16.0,0.7,8.0,16.0,12.18,4.03
2016,2,18,7,45,0.0,33.5,0.7,8.0,33.5,25.46,17.02
2016,2,18,8,0,0.0,51.0,0.7,8.0,51.0,38.13,28.94
2016,2,18,8,15,0.0,70.0,0.7,8.0,70.0,51.62,41.5
2016,2,18,8,30,0.0,89.0,0.7,8.0,89.0,64.94,53.75
2016,2,18,8,45,4.5,107.0,0.7,8.5,108.5,77.65,65.12
2016,2,18,9,0,9.0,125.0,0.7,9.0,128.0,92.34,74.18
2016,2,18,9,15,183.5,142.5,0.7,9.0,219.0,133.36,100.8
2016,2,18,9,30,358.0,160.0,0.7,9.0,310.0,200.46,149.78
2016,2,18,9,45,179.0,101.5,0.7,9.5,176.5,133.08,101.98
2016,2,18,10,0,0.0,43.0,0.7,10.0,43.0,32.9,22.78
2016,2,18,10,15,11.5,124.5,0.7,10.0,131.0,100.56,80.31
2016,2,18,10,30,23.0,206.0,0.7,10.0,219.0,171.46,138.85
2016,2,18,10,45,91.0,239.5,0.7,10.0,292.5,244.67,198.11
2016,2,18,11,0,159.0,273.0,0.7,10.0,366.0,331.47,267.17
2016,2,18,11,15,240.5,272.0,0.7,10.0,417.5,395.03,317.37
2016,2,18,11,30,322.0,271.0,0.7,10.0,469.0,479.7,382.93
2016,2,18,11,45,307.0,286.5,0.7,10.0,477.5,505.33,401.51
2016,2,18,12,0,292.0,302.0,0.7,10.0,486.0,529.3,419.08
2016,2,18,12,15,204.5,302.0,0.7,10.0,431.5,459.58,365.61
2016,2,18,12,30,117.0,302.0,0.7,10.0,377.0,379.9,303.86
2016,2,18,12,45,58.5,169.5,0.7,10.0,207.0,200.19,162.34
2016,2,18,13,0,0.0,37.0,0.7,10.0,37.0,28.38,18.57
2016,2,18,13,15,114.5,160.0,0.65,10.0,229.5,267.41,221.07
2016,2,18,13,30,229.0,283.0,0.6,10.0,422.0,520.14,416.19
2016,2,18,13,45,216.0,274.5,0.6,10.0,402.5,507.27,404.0
2016,2,18,14,0,203.0,266.0,0.6,10.0,383.0,493.0,393.85
2016,2,18,14,15,319.0,232.0,0.55,9.5,405.5,600.06,477.89
2016,2,18,14,30,435.0,198.0,0.5,9.0,428.0,707.29,558.11
2016,2,18,14,45,234.0,192.5,0.5,9.0,315.5,477.2,384.53
2016,2,18,15,0,33.0,187.0,0.5,9.0,203.0,224.14,182.49
2016,2,18,15,15,46.5,177.0,0.5,9.0,197.0,230.68,190.55
2016,2,18,15,30,60.0,167.0,0.5,9.0,191.0,237.37,197.07
2016,2,18,15,45,56.0,150.0,0.5,9.0,171.0,216.81,180.5
2016,2,18,16,0,52.0,133.0,0.5,9.0,151.0,196.23,163.79
2016,2,18,16,15,44.5,113.5,0.5,8.5,127.5,168.44,140.8
2016,2,18,16,30,37.0,94.0,0.5,8.0,104.0,140.54,117.14
2016,2,18,16,45,226.0,71.5,0.5,8.0,108.5,314.7,266.62
2016,2,18,17,0,415.0,49.0,0.5,8.0,113.0,460.94,378.08
2016,2,18,17,15,292.0,36.5,0.5,8.0,73.5,331.15,264.26
2016,2,18,17,30,169.0,24.0,0.5,8.0,34.0,196.94,87.27
2016,2,18,17,45,84.5,12.0,0.5,8.0,17.0,70.49,0.0
2016,2,18,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,5.0,0.8,8.0,5.0,3.93,0.0
2016,2,19,7,30,0.0,10.0,0.8,8.0,10.0,7.58,0.54
2016,2,19,7,45,0.0,18.0,0.8,8.5,18.0,13.68,6.56
2016,2,19,8,0,0.0,26.0,0.8,9.0,26.0,19.8,12.31
2016,2,19,8,15,0.0,35.0,0.8,9.0,35.0,26.7,18.77
2016,2,19,8,30,0.0,44.0,0.8,9.0,44.0,33.62,25.17
2016,2,19,8,45,0.0,52.0,0.8,9.5,52.0,39.79,30.73
2016,2,19,9,0,0.0,60.0,0.8,10.0,60.0,45.96,34.45
2016,2,19,9,15,0.0,68.0,0.75,10.0,68.0,52.16,39.71
2016,2,19,9,30,0.0,76.0,0.7,10.0,76.0,58.36,44.94
2016,2,19,9,45,0.0,61.5,0.7,10.0,61.5,47.15,35.19
2016,2,19,10,0,0.0,47.0,0.7,10.0,47.0,35.99,25.51
2016,2,19,10,15,0.0,70.0,0.65,10.0,70.0,53.75,40.7
2016,2,19,10,30,0.0,93.0,0.6,10.0,93.0,71.62,55.76
2016,2,19,10,45,4.5,145.0,0.6,10.0,148.0,115.08,92.13
2016,2,19,11,0,9.0,197.0,0.6,10.0,203.0,160.67,129.54
2016,2,19,11,15,9.5,203.0,0.6,10.0,209.5,167.29,134.64
2016,2,19,11,30,10.0,209.0,0.6,10.0,216.0,174.05,140.03
2016,2,19,11,45,9.5,209.0,0.6,10.0,215.5,175.03,140.71
2016,2,19,12,0,9.0,209.0,0.6,10.0,215.0,175.93,141.38
2016,2,19,12,15,19.5,233.0,0.6,10.0,245.5,207.22,167.0
2016,2,19,12,30,30.0,257.0,0.6,10.0,276.0,258.54,208.15
2016,2,19,12,45,51.5,272.5,0.6,10.5,305.0,297.92,239.23
2016,2,19,13,0,73.0,288.0,0.6,11.0,334.0,339.78,271.88
2016,2,19,13,15,46.5,259.0,0.55,10.5,288.0,288.69,231.5
2016,2,19,13,30,20.0,230.0,0.5,10.0,242.0,215.31,173.22
2016,2,19,13,45,10.0,196.5,0.5,10.0,202.5,174.8,140.75
2016,2,19,14,0,0.0,163.0,0.5,10.0,163.0,134.21,107.43
2016,2,19,14,15,20.5,191.0,0.5,9.5,202.5,183.81,149.8
2016,2,19,14,30,41.0,219.0,0.5,9.0,242.0,260.96,213.42
2016,2,19,14,45,54.5,211.5,0.5,9.0,239.0,270.87,221.89
2016,2,19,15,0,68.0,204.0,0.5,9.0,236.0,281.1,231.14
2016,2,19,15,15,185.0,183.0,0.45,8.5,260.5,399.85,330.44
2016,2,19,15,30,302.0,162.0,0.4,8.0,285.0,515.28,422.63
2016,2,19,15,45,270.0,151.0,0.4,8.0,252.5,470.27,386.9
2016,2,19,16,0,238.0,140.0,0.4,8.0,220.0,425.65,352.62
2016,2,19,16,15,218.0,121.0,0.35,7.5,185.5,380.99,318.06
2016,2,19,16,30,198.0,102.0,0.3,7.0,151.0,336.23,282.17
2016,2,19,16,45,166.0,82.5,0.3,7.0,117.5,280.21,235.15
2016,2,19,17,0,134.0,63.0,0.3,7.0,84.0,225.24,187.36
2016,2,19,17,15,83.0,43.5,0.3,6.5,55.0,139.97,112.37
2016,2,19,17,30,32.0,24.0,0.3,6.0,26.0,64.78,31.12
2016,2,19,17,45,16.0,12.0,0.3,6.0,13.0,21.0,0.0
2016,2,19,18,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,2,20,7,15,80.5,16.0,0.45,3.5,23.5,12.14,0.0
2016,2,20,7,30,161.0,32.0,0.4,4.0,47.0,24.1,14.74
2016,2,20,7,45,198.5,50.5,0.4,5.0,79.5,37.45,28.2
2016,2,20,8,0,236.0,69.0,0.4,6.0,112.0,50.54,40.55
2016,2,20,8,15,267.0,86.0,0.35,6.5,148.5,62.33,51.55
2016,2,20,8,30,298.0,103.0,0.3,7.0,185.0,73.86,62.05
2016,2,20,8,45,325.0,116.0,0.3,7.5,219.5,84.1,71.13
2016,2,20,9,0,352.0,129.0,0.3,8.0,254.0,121.45,86.38
2016,2,20,9,15,329.5,150.5,0.3,8.5,279.0,160.84,116.99
2016,2,20,9,30,307.0,172.0,0.3,9.0,304.0,198.05,149.05
2016,2,20,9,45,448.0,156.0,0.3,9.5,367.5,253.82,191.37
2016,2,20,10,0,589.0,140.0,0.3,10.0,431.0,327.28,249.46
2016,2,20,10,15,596.5,148.0,0.25,10.5,459.5,378.63,292.56
2016,2,20,10,30,604.0,156.0,0.2,11.0,488.0,430.16,334.44
2016,2,20,10,45,737.0,130.5,0.2,11.5,553.5,517.32,401.52
2016,2,20,11,0,870.0,105.0,0.2,12.0,619.0,614.69,473.96
2016,2,20,11,15,719.0,152.0,0.15,12.0,586.0,616.67,474.98
2016,2,20,11,30,568.0,199.0,0.1,12.0,553.0,592.95,457.69
2016,2,20,11,45,468.5,237.0,0.1,12.0,532.0,589.42,454.91
2016,2,20,12,0,369.0,275.0,0.1,12.0,511.0,561.18,433.73
2016,2,20,12,15,454.0,247.5,0.05,12.0,539.5,641.22,492.69
2016,2,20,12,30,539.0,220.0,0.0,12.0,568.0,710.07,541.57
2016,2,20,12,45,430.0,252.0,0.0,12.0,528.5,670.02,510.93
2016,2,20,13,0,321.0,284.0,0.0,12.0,489.0,603.89,463.31
2016,2,20,13,15,433.0,244.5,0.0,12.0,515.0,701.67,535.92
2016,2,20,13,30,545.0,205.0,0.0,12.0,541.0,782.97,593.52
2016,2,20,13,45,437.0,228.0,0.05,12.0,492.0,716.47,545.43
2016,2,20,14,0,329.0,251.0,0.1,12.0,443.0,623.48,480.54
2016,2,20,14,15,385.0,226.0,0.1,12.0,440.5,658.57,509.42
2016,2,20,14,30,441.0,201.0,0.1,12.0,438.0,716.76,551.75
2016,2,20,14,45,630.5,144.0,0.15,12.0,459.5,857.0,650.69
2016,2,20,15,0,820.0,87.0,0.2,12.0,481.0,974.04,727.6
2016,2,20,15,15,798.0,84.0,0.2,11.5,441.0,944.38,709.1
2016,2,20,15,30,776.0,81.0,0.2,11.0,401.0,911.42,690.82
2016,2,20,15,45,754.0,75.0,0.25,11.0,358.0,871.82,667.35
2016,2,20,16,0,732.0,69.0,0.3,11.0,315.0,829.55,641.32
2016,2,20,16,15,688.0,63.5,0.4,10.5,268.0,772.71,605.89
2016,2,20,16,30,644.0,58.0,0.5,10.0,221.0,708.03,562.61
2016,2,20,16,45,582.0,50.5,0.6,9.5,174.5,624.72,502.28
2016,2,20,17,0,520.0,43.0,0.7,9.0,128.0,543.38,438.9
2016,2,20,17,15,403.0,33.0,0.75,8.5,85.0,417.52,333.91
2016,2,20,17,30,286.0,23.0,0.8,8.0,42.0,289.72,172.7
2016,2,20,17,45,143.0,11.5,0.85,8.0,21.0,112.3,0.0
2016,2,20,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,7,15,203.5,14.5,0.65,5.0,34.0,11.83,0.0
2016,2,21,7,30,407.0,29.0,0.5,6.0,68.0,24.26,15.05
2016,2,21,7,45,508.5,37.5,0.4,7.0,114.5,31.47,22.69
2016,2,21,8,0,610.0,46.0,0.3,8.0,161.0,42.07,32.67
2016,2,21,8,15,668.0,51.5,0.3,8.5,210.0,47.09,37.42
2016,2,21,8,30,726.0,57.0,0.3,9.0,259.0,52.14,42.04
2016,2,21,8,45,766.5,60.5,0.3,9.5,307.0,58.17,47.39
2016,2,21,9,0,807.0,64.0,0.3,10.0,355.0,118.03,66.16
2016,2,21,9,15,514.0,124.5,0.25,10.5,318.0,171.01,116.22
2016,2,21,9,30,221.0,185.0,0.2,11.0,281.0,186.82,142.0
2016,2,21,9,45,559.0,129.5,0.2,12.0,401.5,268.02,197.11
2016,2,21,10,0,897.0,74.0,0.2,13.0,522.0,378.27,278.49
2016,2,21,10,15,909.0,75.5,0.2,13.5,554.5,441.73,331.86
2016,2,21,10,30,921.0,77.0,0.2,14.0,587.0,505.09,383.56
2016,2,21,10,45,928.5,78.5,0.2,14.5,613.0,565.74,431.16
2016,2,21,11,0,936.0,80.0,0.2,15.0,639.0,625.23,475.94
2016,2,21,11,15,746.5,142.5,0.2,15.0,597.0,625.26,476.37
2016,2,21,11,30,557.0,205.0,0.2,15.0,555.0,591.13,451.94
2016,2,21,11,45,751.0,145.0,0.2,15.5,625.0,714.88,541.56
2016,2,21,12,0,945.0,85.0,0.2,16.0,695.0,829.31,617.47
2016,2,21,12,15,944.5,85.0,0.2,16.0,697.0,870.2,642.13
2016,2,21,12,30,944.0,85.0,0.2,16.0,699.0,907.83,665.71
2016,2,21,12,45,939.0,85.5,0.25,16.0,692.5,938.64,685.84
2016,2,21,13,0,934.0,86.0,0.3,16.0,686.0,965.65,703.79
2016,2,21,13,15,928.5,85.5,0.3,15.5,672.0,987.17,718.67
2016,2,21,13,30,923.0,85.0,0.3,15.0,658.0,1004.72,731.3
2016,2,21,13,45,670.0,159.0,0.35,15.0,567.5,880.53,653.23
2016,2,21,14,0,417.0,233.0,0.4,15.0,477.0,712.68,540.41
2016,2,21,14,15,649.5,156.5,0.4,14.5,517.0,880.36,662.12
2016,2,21,14,30,882.0,80.0,0.4,14.0,557.0,1011.97,747.21
2016,2,21,14,45,868.0,77.0,0.4,14.0,522.5,997.74,737.26
2016,2,21,15,0,854.0,74.0,0.4,14.0,488.0,991.97,735.45
2016,2,21,15,15,641.5,109.0,0.4,13.5,405.5,826.07,628.98
2016,2,21,15,30,429.0,144.0,0.4,13.0,323.0,641.79,504.52
2016,2,21,15,45,415.5,130.5,0.4,13.0,288.5,607.95,483.77
2016,2,21,16,0,402.0,117.0,0.4,13.0,254.0,572.53,459.12
2016,2,21,16,15,383.0,101.0,0.4,12.5,216.5,527.31,427.02
2016,2,21,16,30,364.0,85.0,0.4,12.0,179.0,481.17,392.7
2016,2,21,16,45,330.0,70.0,0.45,11.5,141.5,422.69,347.22
2016,2,21,17,0,296.0,55.0,0.5,11.0,104.0,365.22,299.77
2016,2,21,17,15,235.0,39.5,0.5,10.5,70.0,286.78,231.14
2016,2,21,17,30,174.0,24.0,0.5,10.0,36.0,203.83,130.04
2016,2,21,17,45,87.0,12.0,0.5,9.5,18.0,72.23,0.0
2016,2,21,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,14.5,0.4,6.5,37.5,11.87,0.0
2016,2,22,7,30,461.0,29.0,0.4,7.0,75.0,26.61,17.25
2016,2,22,7,45,553.5,37.0,0.4,8.0,122.5,34.01,24.92
2016,2,22,8,0,646.0,45.0,0.4,9.0,170.0,41.49,32.03
2016,2,22,8,15,702.5,50.5,0.35,9.5,220.0,46.59,36.83
2016,2,22,8,30,759.0,56.0,0.3,10.0,270.0,51.73,41.5
2016,2,22,8,45,795.0,59.5,0.25,11.0,318.5,57.81,46.78
2016,2,22,9,0,831.0,63.0,0.2,12.0,367.0,119.21,65.7
2016,2,22,9,15,584.5,117.5,0.15,12.5,343.5,179.84,119.27
2016,2,22,9,30,338.0,172.0,0.1,13.0,320.0,204.44,150.11
2016,2,22,9,45,625.0,123.0,0.1,14.0,427.5,281.05,203.24
2016,2,22,10,0,912.0,74.0,0.1,15.0,535.0,383.63,279.43
2016,2,22,10,15,923.5,76.0,0.1,15.0,568.0,448.32,333.85
2016,2,22,10,30,935.0,78.0,0.1,15.0,601.0,512.83,386.63
2016,2,22,10,45,942.0,79.5,0.1,15.5,626.5,574.1,434.28
2016,2,22,11,0,949.0,81.0,0.1,16.0,652.0,634.11,479.02
2016,2,22,11,15,954.0,82.0,0.1,16.0,670.5,690.88,520.67
2016,2,22,11,30,959.0,83.0,0.1,16.0,689.0,745.67,559.6
2016,2,22,11,45,961.0,83.5,0.1,16.5,699.5,795.54,592.14
2016,2,22,12,0,963.0,84.0,0.1,17.0,710.0,842.67,620.85
2016,2,22,12,15,964.0,84.0,0.1,17.0,713.0,885.52,647.59
2016,2,22,12,30,965.0,84.0,0.1,17.0,716.0,925.16,672.11
2016,2,22,12,45,960.0,85.5,0.1,17.5,710.0,957.8,690.82
2016,2,22,13,0,955.0,87.0,0.1,18.0,704.0,986.6,707.15
2016,2,22,13,15,951.0,86.5,0.1,18.0,691.0,1010.11,721.59
2016,2,22,13,30,947.0,86.0,0.1,18.0,678.0,1029.63,733.76
2016,2,22,13,45,936.0,86.0,0.1,18.0,656.0,1038.83,739.84
2016,2,22,14,0,925.0,86.0,0.1,18.0,634.0,1043.8,743.69
2016,2,22,14,15,915.0,84.5,0.1,18.0,605.5,1043.74,744.73
2016,2,22,14,30,905.0,83.0,0.1,18.0,577.0,1039.6,743.53
2016,2,22,14,45,887.5,82.0,0.15,18.0,541.5,1037.02,744.44
2016,2,22,15,0,870.0,81.0,0.2,18.0,506.0,1017.87,735.3
2016,2,22,15,15,809.0,77.5,0.2,17.0,448.0,947.81,695.84
2016,2,22,15,30,748.0,74.0,0.2,16.0,390.0,875.19,654.08
2016,2,22,15,45,701.5,77.0,0.2,15.5,348.0,830.22,628.09
2016,2,22,16,0,655.0,80.0,0.2,15.0,306.0,777.89,595.63
2016,2,22,16,15,615.5,73.5,0.35,14.0,261.5,718.22,560.07
2016,2,22,16,30,576.0,67.0,0.5,13.0,217.0,657.81,521.5
2016,2,22,16,45,507.5,59.5,0.65,12.5,172.0,570.33,458.52
2016,2,22,17,0,439.0,52.0,0.8,12.0,127.0,484.82,392.53
2016,2,22,17,15,344.5,39.0,0.85,11.5,86.0,376.27,302.24
2016,2,22,17,30,250.0,26.0,0.9,11.0,45.0,269.29,182.19
2016,2,22,17,45,125.0,13.0,1.0,11.0,22.5,100.4,0.0
2016,2,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
