Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,23,7,15,99.0,18.5,0.55,12.0,28.5,14.05,0.0
2016,2,23,7,30,198.0,37.0,0.5,12.0,57.0,27.87,18.12
2016,2,23,7,45,248.5,53.5,0.5,12.0,93.0,39.86,29.69
2016,2,23,8,0,299.0,70.0,0.5,12.0,129.0,51.61,40.65
2016,2,23,8,15,330.0,85.5,0.4,12.5,167.0,62.23,50.32
2016,2,23,8,30,361.0,101.0,0.3,13.0,205.0,72.57,59.47
2016,2,23,8,45,387.0,113.5,0.25,14.0,242.0,82.21,67.65
2016,2,23,9,0,413.0,126.0,0.2,15.0,279.0,124.14,83.97
2016,2,23,9,15,640.5,99.5,0.15,15.5,369.0,174.16,110.8
2016,2,23,9,30,868.0,73.0,0.1,16.0,459.0,250.44,163.78
2016,2,23,9,45,887.0,75.0,0.1,16.5,499.0,316.33,219.93
2016,2,23,10,0,906.0,77.0,0.1,17.0,539.0,384.5,277.66
2016,2,23,10,15,918.5,79.0,0.1,17.5,572.5,449.34,331.43
2016,2,23,10,30,931.0,81.0,0.1,18.0,606.0,514.13,383.12
2016,2,23,10,45,936.0,83.5,0.1,19.0,631.5,575.17,429.18
2016,2,23,11,0,941.0,86.0,0.1,20.0,657.0,634.78,472.07
2016,2,23,11,15,946.0,87.0,0.1,19.5,675.5,691.27,513.82
2016,2,23,11,30,951.0,88.0,0.1,19.0,694.0,745.79,553.07
2016,2,23,11,45,950.0,90.0,0.1,19.0,704.0,794.76,585.89
2016,2,23,12,0,949.0,92.0,0.1,19.0,714.0,840.82,614.8
2016,2,23,12,15,949.0,92.5,0.1,19.0,716.5,883.0,640.94
2016,2,23,12,30,949.0,93.0,0.1,19.0,719.0,921.96,664.87
2016,2,23,12,45,942.5,94.0,0.15,19.0,712.0,952.32,684.14
2016,2,23,13,0,936.0,95.0,0.2,19.0,705.0,978.78,701.3
2016,2,23,13,15,931.0,94.5,0.2,19.0,691.0,1001.0,715.02
2016,2,23,13,30,926.0,94.0,0.2,19.0,677.0,1019.26,726.46
2016,2,23,13,45,914.0,94.0,0.2,19.0,654.5,1027.21,731.8
2016,2,23,14,0,902.0,94.0,0.2,19.0,632.0,1030.96,734.93
2016,2,23,14,15,890.0,92.5,0.2,18.5,603.0,1041.61,743.94
2016,2,23,14,30,878.0,91.0,0.2,18.0,574.0,1035.38,742.66
2016,2,23,14,45,690.5,127.5,0.2,18.0,493.0,900.39,659.27
2016,2,23,15,0,503.0,164.0,0.2,18.0,412.0,742.86,558.88
2016,2,23,15,15,559.0,135.5,0.2,17.0,390.5,763.75,578.98
2016,2,23,15,30,615.0,107.0,0.2,16.0,369.0,791.9,601.38
2016,2,23,15,45,556.0,110.0,0.2,15.5,327.5,728.49,559.93
2016,2,23,16,0,497.0,113.0,0.2,15.0,286.0,658.25,513.61
2016,2,23,16,15,464.0,100.0,0.25,14.0,243.5,601.36,476.62
2016,2,23,16,30,431.0,87.0,0.3,13.0,201.0,544.2,437.11
2016,2,23,16,45,427.5,71.5,0.4,12.5,165.5,509.69,411.99
2016,2,23,17,0,424.0,56.0,0.5,12.0,130.0,475.82,384.37
2016,2,23,17,15,313.0,43.0,0.5,11.5,88.0,353.99,284.2
2016,2,23,17,30,202.0,30.0,0.5,11.0,46.0,240.02,168.1
2016,2,23,17,45,101.0,15.0,0.55,11.0,23.0,84.63,0.0
2016,2,23,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,7,15,163.5,18.0,0.65,11.0,36.0,14.54,1.68
2016,2,24,7,30,327.0,36.0,0.5,11.0,72.0,29.62,19.89
2016,2,24,7,45,424.0,46.0,0.35,11.5,117.0,37.7,27.93
2016,2,24,8,0,521.0,56.0,0.2,12.0,162.0,45.83,35.59
2016,2,24,8,15,580.5,62.5,0.15,13.0,209.5,50.9,40.19
2016,2,24,8,30,640.0,69.0,0.1,14.0,257.0,56.0,44.64
2016,2,24,8,45,686.0,72.5,0.1,15.0,304.0,61.27,49.05
2016,2,24,9,0,732.0,76.0,0.1,16.0,351.0,121.47,69.96
2016,2,24,9,15,759.5,80.0,0.1,16.5,394.0,180.37,110.1
2016,2,24,9,30,787.0,84.0,0.1,17.0,437.0,242.49,160.02
2016,2,24,9,45,810.5,85.0,0.1,18.0,476.5,303.9,211.58
2016,2,24,10,0,834.0,86.0,0.1,19.0,516.0,367.33,264.43
2016,2,24,10,15,847.5,88.0,0.1,19.0,548.0,429.36,316.08
2016,2,24,10,30,861.0,90.0,0.1,19.0,580.0,491.64,366.22
2016,2,24,10,45,874.0,90.0,0.1,19.0,606.5,549.33,411.36
2016,2,24,11,0,887.0,90.0,0.1,19.0,633.0,607.9,455.49
2016,2,24,11,15,892.5,91.0,0.1,19.0,651.0,661.93,494.94
2016,2,24,11,30,898.0,92.0,0.1,19.0,669.0,714.19,531.95
2016,2,24,11,45,691.0,170.0,0.1,19.0,618.0,696.1,517.25
2016,2,24,12,0,484.0,248.0,0.1,19.0,567.0,639.36,476.38
2016,2,24,12,15,696.5,169.5,0.1,19.0,631.5,770.98,570.46
2016,2,24,12,30,909.0,91.0,0.1,19.0,696.0,886.18,643.92
2016,2,24,12,45,900.5,93.5,0.1,19.0,689.0,915.0,660.33
2016,2,24,13,0,892.0,96.0,0.1,19.0,682.0,939.99,675.8
2016,2,24,13,15,887.0,95.5,0.1,19.0,668.5,961.04,688.93
2016,2,24,13,30,882.0,95.0,0.1,19.0,655.0,978.29,699.86
2016,2,24,13,45,872.5,94.5,0.1,19.0,634.0,987.27,705.88
2016,2,24,14,0,863.0,94.0,0.1,19.0,613.0,1005.04,717.62
2016,2,24,14,15,852.0,92.5,0.1,18.5,585.0,1003.55,718.87
2016,2,24,14,30,841.0,91.0,0.1,18.0,557.0,998.07,718.15
2016,2,24,14,45,822.0,89.5,0.1,18.0,522.5,980.53,708.77
2016,2,24,15,0,803.0,88.0,0.1,18.0,488.0,959.26,697.29
2016,2,24,15,15,781.0,85.0,0.1,17.5,448.0,929.56,681.73
2016,2,24,15,30,759.0,82.0,0.1,17.0,408.0,896.64,663.95
2016,2,24,15,45,730.5,77.5,0.1,16.5,364.5,852.56,638.39
2016,2,24,16,0,702.0,73.0,0.1,16.0,321.0,813.5,615.51
2016,2,24,16,15,658.5,68.0,0.2,15.5,274.5,751.01,576.82
2016,2,24,16,30,615.0,63.0,0.3,15.0,228.0,687.96,535.98
2016,2,24,16,45,552.0,55.5,0.4,14.5,181.5,604.32,477.31
2016,2,24,17,0,489.0,48.0,0.5,14.0,135.0,522.69,416.07
2016,2,24,17,15,382.5,37.5,0.55,13.5,92.5,405.26,322.02
2016,2,24,17,30,276.0,27.0,0.6,13.0,50.0,294.84,211.83
2016,2,24,17,45,138.0,13.5,0.65,13.0,25.0,110.07,0.0
2016,2,24,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,7,15,134.5,20.0,0.65,11.0,35.5,15.26,3.59
2016,2,25,7,30,269.0,40.0,0.5,11.0,71.0,30.37,20.71
2016,2,25,7,45,345.0,53.5,0.4,11.5,113.0,40.54,30.5
2016,2,25,8,0,421.0,67.0,0.3,12.0,155.0,50.63,39.88
2016,2,25,8,15,472.5,77.5,0.25,13.0,199.5,61.34,49.47
2016,2,25,8,30,524.0,88.0,0.2,14.0,244.0,68.85,55.96
2016,2,25,8,45,591.5,85.0,0.2,15.0,288.5,68.7,55.53
2016,2,25,9,0,659.0,82.0,0.2,16.0,333.0,115.69,67.77
2016,2,25,9,15,583.5,113.5,0.15,17.0,354.5,176.4,114.39
2016,2,25,9,30,508.0,145.0,0.1,18.0,376.0,223.51,155.45
2016,2,25,9,45,392.0,184.5,0.1,19.0,372.0,255.56,186.61
2016,2,25,10,0,276.0,224.0,0.1,20.0,368.0,276.26,207.07
2016,2,25,10,15,313.0,232.5,0.1,20.0,405.0,321.06,242.21
2016,2,25,10,30,350.0,241.0,0.1,20.0,442.0,370.0,279.92
2016,2,25,10,45,275.0,265.5,0.1,20.0,428.0,377.98,286.96
2016,2,25,11,0,200.0,290.0,0.1,20.0,414.0,367.58,279.8
2016,2,25,11,15,388.5,248.5,0.1,20.0,497.0,476.96,361.98
2016,2,25,11,30,577.0,207.0,0.1,20.0,580.0,606.88,455.05
2016,2,25,11,45,576.5,211.5,0.15,20.0,589.5,644.51,480.62
2016,2,25,12,0,576.0,216.0,0.2,20.0,599.0,680.37,505.85
2016,2,25,12,15,739.0,157.5,0.15,20.0,651.0,793.95,583.9
2016,2,25,12,30,902.0,99.0,0.1,20.0,703.0,889.29,642.85
2016,2,25,12,45,902.5,98.0,0.1,20.0,698.0,922.18,662.06
2016,2,25,13,0,903.0,97.0,0.1,20.0,693.0,951.67,680.16
2016,2,25,13,15,728.0,154.5,0.1,20.0,629.0,895.71,645.02
2016,2,25,13,30,553.0,212.0,0.1,20.0,565.0,798.73,583.07
2016,2,25,13,45,709.5,155.0,0.1,20.0,593.5,916.33,661.92
2016,2,25,14,0,866.0,98.0,0.1,20.0,622.0,1013.32,721.03
2016,2,25,14,15,855.0,96.5,0.1,19.5,594.5,1011.87,720.88
2016,2,25,14,30,844.0,95.0,0.1,19.0,567.0,1006.4,720.2
2016,2,25,14,45,623.0,143.0,0.1,18.5,480.0,849.56,623.66
2016,2,25,15,0,402.0,191.0,0.1,18.0,393.0,671.45,506.76
2016,2,25,15,15,330.5,185.5,0.1,17.5,343.0,569.92,439.55
2016,2,25,15,30,259.0,180.0,0.1,17.0,293.0,493.03,385.58
2016,2,25,15,45,452.5,129.0,0.1,16.5,301.0,641.39,499.97
2016,2,25,16,0,646.0,78.0,0.1,16.0,309.0,766.32,586.95
2016,2,25,16,15,584.0,78.0,0.15,15.5,264.5,694.09,537.24
2016,2,25,16,30,522.0,78.0,0.2,15.0,220.0,621.14,487.84
2016,2,25,16,45,493.5,66.0,0.25,15.0,179.0,565.07,447.11
2016,2,25,17,0,465.0,54.0,0.3,15.0,138.0,508.91,403.22
2016,2,25,17,15,361.0,42.0,0.25,14.5,95.0,392.33,309.89
2016,2,25,17,30,257.0,30.0,0.2,14.0,52.0,284.03,206.69
2016,2,25,17,45,128.5,15.0,0.15,14.0,26.0,104.34,0.0
2016,2,25,18,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.65,10.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.6,10.0,9.0,7.08,0.0
2016,2,26,7,15,70.0,26.0,0.5,10.0,34.5,19.47,7.62
2016,2,26,7,30,140.0,43.0,0.4,10.0,60.0,31.89,22.27
2016,2,26,7,45,177.5,62.5,0.35,10.5,94.0,45.61,35.21
2016,2,26,8,0,215.0,82.0,0.3,11.0,128.0,59.05,47.6
2016,2,26,8,15,240.5,100.5,0.25,11.5,164.0,71.45,58.78
2016,2,26,8,30,266.0,119.0,0.2,12.0,200.0,83.53,69.39
2016,2,26,8,45,291.5,133.0,0.2,12.5,234.5,93.99,78.33
2016,2,26,9,0,317.0,147.0,0.2,13.0,269.0,130.1,92.88
2016,2,26,9,15,408.5,148.0,0.2,13.0,324.0,171.66,119.94
2016,2,26,9,30,500.0,149.0,0.2,13.0,379.0,224.73,159.94
2016,2,26,9,45,329.5,193.5,0.25,13.5,350.5,244.75,184.38
2016,2,26,10,0,159.0,238.0,0.3,14.0,322.0,242.2,188.44
2016,2,26,10,15,294.0,231.5,0.3,14.0,397.5,312.44,242.52
2016,2,26,10,30,429.0,225.0,0.3,14.0,473.0,400.85,310.27
2016,2,26,10,45,442.5,232.5,0.3,14.5,498.5,446.19,344.83
2016,2,26,11,0,456.0,240.0,0.3,15.0,524.0,492.29,379.38
2016,2,26,11,15,417.0,259.0,0.3,15.0,524.5,504.31,388.77
2016,2,26,11,30,378.0,278.0,0.3,15.0,525.0,522.38,402.1
2016,2,26,11,45,621.0,192.5,0.3,15.0,605.5,666.0,508.28
2016,2,26,12,0,864.0,107.0,0.3,15.0,686.0,799.98,601.69
2016,2,26,12,15,863.5,107.0,0.3,15.0,687.5,838.98,625.28
2016,2,26,12,30,863.0,107.0,0.3,15.0,689.0,874.91,648.18
2016,2,26,12,45,862.5,105.5,0.35,15.0,683.5,905.93,668.86
2016,2,26,13,0,862.0,104.0,0.4,15.0,678.0,933.52,687.48
2016,2,26,13,15,660.0,177.0,0.4,14.5,612.0,855.31,637.7
2016,2,26,13,30,458.0,250.0,0.4,14.0,546.0,746.74,563.93
2016,2,26,13,45,447.0,244.5,0.4,14.0,526.0,743.69,564.18
2016,2,26,14,0,436.0,239.0,0.4,14.0,506.0,737.9,561.06
2016,2,26,14,15,415.5,232.0,0.4,13.5,477.0,718.26,549.38
2016,2,26,14,30,395.0,225.0,0.4,13.0,448.0,672.67,520.2
2016,2,26,14,45,392.0,211.0,0.4,12.5,421.0,657.88,512.74
2016,2,26,15,0,389.0,197.0,0.4,12.0,394.0,641.03,503.32
2016,2,26,15,15,194.5,116.0,0.4,11.5,214.5,342.24,279.2
2016,2,26,15,30,0.0,35.0,0.4,11.0,35.0,26.74,17.25
2016,2,26,15,45,1.0,79.5,0.4,11.0,80.0,62.64,48.63
2016,2,26,16,0,2.0,124.0,0.4,11.0,125.0,112.34,90.95
2016,2,26,16,15,1.0,107.0,0.35,11.0,107.5,96.39,77.35
2016,2,26,16,30,0.0,90.0,0.3,11.0,90.0,80.38,63.75
2016,2,26,16,45,0.0,72.0,0.3,11.0,72.0,63.84,49.51
2016,2,26,17,0,0.0,54.0,0.3,11.0,54.0,46.84,34.64
2016,2,26,17,15,0.0,37.5,0.3,10.5,37.5,31.14,20.79
2016,2,26,17,30,0.0,21.0,0.3,10.0,21.0,16.02,6.99
2016,2,26,17,45,0.0,10.5,0.3,10.0,10.5,7.99,0.0
2016,2,26,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,7.5,0.45,7.0,7.5,0.0,0.0
2016,2,27,7,0,0.0,15.0,0.4,8.0,15.0,11.8,0.0
2016,2,27,7,15,219.0,25.0,0.35,8.5,52.0,20.43,9.45
2016,2,27,7,30,438.0,35.0,0.3,9.0,89.0,29.15,20.11
2016,2,27,7,45,520.5,43.0,0.3,9.5,135.5,35.8,26.66
2016,2,27,8,0,603.0,51.0,0.3,10.0,182.0,42.51,32.99
2016,2,27,8,15,655.0,56.5,0.3,10.0,230.5,50.97,40.79
2016,2,27,8,30,707.0,62.0,0.3,10.0,279.0,55.84,45.2
2016,2,27,8,45,745.5,65.0,0.3,10.5,326.5,61.44,50.08
2016,2,27,9,0,784.0,68.0,0.3,11.0,374.0,119.75,67.89
2016,2,27,9,15,808.0,71.0,0.3,11.5,417.5,180.72,110.51
2016,2,27,9,30,832.0,74.0,0.3,12.0,461.0,244.36,163.14
2016,2,27,9,45,678.5,123.5,0.3,13.0,456.0,296.57,214.53
2016,2,27,10,0,525.0,173.0,0.3,14.0,451.0,327.18,246.16
2016,2,27,10,15,504.0,192.5,0.25,14.5,472.5,372.73,284.26
2016,2,27,10,30,483.0,212.0,0.2,15.0,494.0,415.53,318.45
2016,2,27,10,45,437.0,236.0,0.2,15.5,499.5,446.12,342.44
2016,2,27,11,0,391.0,260.0,0.2,16.0,505.0,461.67,354.4
2016,2,27,11,15,372.0,273.5,0.15,16.0,512.5,488.76,374.48
2016,2,27,11,30,353.0,287.0,0.1,16.0,520.0,513.41,392.05
2016,2,27,11,45,209.5,296.5,0.1,16.0,435.5,426.08,327.27
2016,2,27,12,0,66.0,306.0,0.1,16.0,351.0,322.4,248.62
2016,2,27,12,15,140.5,316.5,0.1,16.0,412.0,417.81,322.26
2016,2,27,12,30,215.0,327.0,0.1,16.0,473.0,503.2,384.91
2016,2,27,12,45,185.5,325.5,0.1,16.0,451.0,488.53,372.95
2016,2,27,13,0,156.0,324.0,0.1,16.0,429.0,471.22,360.24
2016,2,27,13,15,255.5,303.0,0.1,16.0,471.0,574.62,437.12
2016,2,27,13,30,355.0,282.0,0.1,16.0,513.0,659.73,498.07
2016,2,27,13,45,399.5,261.0,0.1,16.0,512.5,692.11,521.07
2016,2,27,14,0,444.0,240.0,0.1,16.0,512.0,746.91,559.34
2016,2,27,14,15,456.0,224.5,0.1,15.5,493.0,751.12,563.93
2016,2,27,14,30,468.0,209.0,0.1,15.0,474.0,752.73,567.71
2016,2,27,14,45,656.0,145.0,0.15,15.0,493.0,885.73,660.31
2016,2,27,15,0,844.0,81.0,0.2,15.0,512.0,992.53,729.21
2016,2,27,15,15,824.0,78.5,0.2,14.5,472.0,965.08,712.81
2016,2,27,15,30,804.0,76.0,0.2,14.0,432.0,934.27,696.48
2016,2,27,15,45,784.5,70.5,0.2,14.0,388.5,896.93,674.27
2016,2,27,16,0,765.0,65.0,0.2,14.0,345.0,856.8,649.71
2016,2,27,16,15,725.5,61.0,0.2,13.5,297.0,797.34,612.22
2016,2,27,16,30,686.0,57.0,0.2,13.0,249.0,736.69,572.32
2016,2,27,16,45,622.0,51.5,0.25,12.5,200.5,659.4,518.71
2016,2,27,17,0,558.0,46.0,0.3,12.0,152.0,577.47,458.11
2016,2,27,17,15,456.5,37.5,0.35,11.5,107.0,463.94,369.06
2016,2,27,17,30,355.0,29.0,0.4,11.0,62.0,357.89,271.5
2016,2,27,17,45,177.5,14.5,0.45,11.0,31.0,174.64,0.0
2016,2,27,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,5.5,0.55,7.5,5.5,0.0,0.0
2016,2,28,7,0,0.0,11.0,0.5,8.0,11.0,8.65,0.0
2016,2,28,7,15,60.0,30.0,0.45,8.0,37.5,22.38,11.78
2016,2,28,7,30,120.0,49.0,0.4,8.0,64.0,35.87,26.23
2016,2,28,7,45,155.0,69.0,0.35,8.5,98.0,49.74,39.33
2016,2,28,8,0,190.0,89.0,0.3,9.0,132.0,63.31,51.88
2016,2,28,8,15,215.5,108.5,0.3,9.0,167.5,76.15,63.6
2016,2,28,8,30,241.0,128.0,0.3,9.0,203.0,88.66,74.78
2016,2,28,8,45,272.5,141.0,0.3,9.5,238.5,98.55,83.26
2016,2,28,9,0,304.0,154.0,0.3,10.0,274.0,133.55,97.27
2016,2,28,9,15,157.5,160.5,0.3,10.0,223.5,141.62,107.7
2016,2,28,9,30,11.0,167.0,0.3,10.0,173.0,127.3,102.1
2016,2,28,9,45,96.0,205.0,0.3,10.5,256.5,182.27,144.21
2016,2,28,10,0,181.0,243.0,0.3,11.0,340.0,253.19,199.15
2016,2,28,10,15,191.5,258.0,0.3,11.0,366.0,285.68,225.29
2016,2,28,10,30,202.0,273.0,0.3,11.0,392.0,319.55,252.47
2016,2,28,10,45,239.0,281.0,0.3,11.5,427.5,362.82,285.99
2016,2,28,11,0,276.0,289.0,0.3,12.0,463.0,420.01,329.31
2016,2,28,11,15,312.0,290.0,0.3,12.0,492.5,465.33,363.67
2016,2,28,11,30,348.0,291.0,0.3,12.0,522.0,513.44,399.73
2016,2,28,11,45,318.0,303.0,0.35,12.5,516.5,526.05,408.17
2016,2,28,12,0,288.0,315.0,0.4,13.0,511.0,535.34,414.34
2016,2,28,12,15,295.5,315.0,0.4,13.0,516.5,560.34,432.81
2016,2,28,12,30,303.0,315.0,0.4,13.0,522.0,584.78,450.55
2016,2,28,12,45,417.5,275.0,0.4,13.0,558.5,681.12,521.25
2016,2,28,13,0,532.0,235.0,0.4,13.0,595.0,765.96,581.67
2016,2,28,13,15,488.0,247.5,0.4,13.0,572.5,756.8,573.75
2016,2,28,13,30,444.0,260.0,0.4,13.0,550.0,743.28,564.25
2016,2,28,13,45,452.5,248.5,0.4,13.5,536.0,753.18,571.4
2016,2,28,14,0,461.0,237.0,0.4,14.0,522.0,760.71,576.65
2016,2,28,14,15,485.5,216.5,0.4,13.5,505.5,772.19,587.42
2016,2,28,14,30,510.0,196.0,0.4,13.0,489.0,780.79,596.34
2016,2,28,14,45,427.0,202.5,0.4,13.0,438.0,707.49,545.13
2016,2,28,15,0,344.0,209.0,0.4,13.0,387.0,609.36,476.5
2016,2,28,15,15,457.5,167.0,0.4,12.5,384.0,698.98,546.85
2016,2,28,15,30,571.0,125.0,0.4,12.0,381.0,768.61,597.77
2016,2,28,15,45,586.0,108.0,0.4,12.0,347.0,755.93,589.32
2016,2,28,16,0,601.0,91.0,0.4,12.0,313.0,739.27,579.13
2016,2,28,16,15,549.0,88.0,0.4,11.5,270.0,672.75,533.78
2016,2,28,16,30,497.0,85.0,0.4,11.0,227.0,605.5,486.58
2016,2,28,16,45,536.0,67.0,0.45,10.5,193.5,603.31,486.19
2016,2,28,17,0,575.0,49.0,0.5,10.0,160.0,595.49,478.4
2016,2,28,17,15,473.5,40.0,0.5,9.0,113.5,480.41,386.78
2016,2,28,17,30,372.0,31.0,0.5,8.0,67.0,372.49,289.05
2016,2,28,17,45,186.0,15.5,0.5,7.5,33.5,183.52,0.0
2016,2,28,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,29,6,45,75.5,7.5,1.15,9.5,10.0,5.9,0.0
2016,2,29,7,0,151.0,15.0,1.1,10.0,20.0,12.2,0.0
2016,2,29,7,15,293.0,27.0,0.9,10.5,58.5,22.19,12.54
2016,2,29,7,30,435.0,39.0,0.7,11.0,97.0,32.28,22.9
2016,2,29,7,45,525.0,46.0,0.5,12.0,145.0,38.12,28.53
2016,2,29,8,0,615.0,53.0,0.3,13.0,193.0,44.1,34.05
2016,2,29,8,15,665.5,58.5,0.25,14.0,242.0,52.64,41.64
2016,2,29,8,30,716.0,64.0,0.2,15.0,291.0,57.47,45.72
2016,2,29,8,45,745.5,69.5,0.15,16.0,338.0,65.36,52.36
2016,2,29,9,0,775.0,75.0,0.1,17.0,385.0,125.08,70.63
2016,2,29,9,15,798.5,78.0,0.05,18.0,428.0,185.65,111.61
2016,2,29,9,30,822.0,81.0,0.0,19.0,471.0,248.84,161.92
2016,2,29,9,45,835.5,85.0,0.0,20.0,509.0,312.43,215.08
2016,2,29,10,0,849.0,89.0,0.0,21.0,547.0,376.86,268.34
2016,2,29,10,15,861.0,90.5,0.0,21.0,578.5,439.03,319.51
2016,2,29,10,30,873.0,92.0,0.0,21.0,610.0,501.21,368.97
2016,2,29,10,45,890.0,89.5,0.05,21.5,637.0,559.77,413.56
2016,2,29,11,0,907.0,87.0,0.1,22.0,664.0,619.34,457.29
2016,2,29,11,15,911.5,88.0,0.1,22.0,681.5,673.82,496.41
2016,2,29,11,30,916.0,89.0,0.1,22.0,699.0,726.35,532.99
2016,2,29,11,45,923.5,86.5,0.1,22.0,710.5,775.36,565.57
2016,2,29,12,0,931.0,84.0,0.1,22.0,722.0,822.07,594.72
2016,2,29,12,15,726.5,165.0,0.1,21.5,663.5,792.56,575.58
2016,2,29,12,30,522.0,246.0,0.1,21.0,605.0,721.83,527.44
2016,2,29,12,45,481.5,260.5,0.1,21.0,590.0,724.11,529.64
2016,2,29,13,0,441.0,275.0,0.1,21.0,575.0,721.88,527.71
2016,2,29,13,15,474.5,255.5,0.1,20.5,572.5,752.03,550.23
2016,2,29,13,30,508.0,236.0,0.1,20.0,570.0,780.58,571.27
2016,2,29,13,45,528.0,220.5,0.1,20.0,558.5,798.09,583.77
2016,2,29,14,0,548.0,205.0,0.1,20.0,547.0,813.09,594.88
2016,2,29,14,15,483.0,215.5,0.1,19.5,507.0,768.27,566.05
2016,2,29,14,30,418.0,226.0,0.1,19.0,467.0,719.88,535.16
2016,2,29,14,45,425.0,209.0,0.15,19.0,442.0,712.28,533.08
2016,2,29,15,0,432.0,192.0,0.2,19.0,417.0,702.03,528.71
2016,2,29,15,15,491.5,162.0,0.2,18.5,399.0,726.83,549.99
2016,2,29,15,30,551.0,132.0,0.2,18.0,381.0,746.34,565.5
2016,2,29,15,45,351.5,144.0,0.2,17.5,297.0,558.86,434.19
2016,2,29,16,0,152.0,156.0,0.2,17.0,213.0,334.55,266.66
2016,2,29,16,15,133.5,138.0,0.3,16.5,183.5,295.95,239.8
2016,2,29,16,30,115.0,120.0,0.4,16.0,154.0,257.82,210.46
2016,2,29,16,45,100.5,98.5,0.5,15.5,124.0,218.11,178.8
2016,2,29,17,0,86.0,77.0,0.6,15.0,94.0,178.28,145.76
2016,2,29,17,15,59.5,56.0,0.55,14.5,66.5,129.27,103.48
2016,2,29,17,30,33.0,35.0,0.5,14.0,39.0,66.4,48.83
2016,2,29,17,45,16.5,17.5,0.5,14.0,19.5,28.81,3.36
2016,2,29,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,10.5,0.5,8.5,10.5,8.26,0.0
2016,3,1,7,0,0.0,21.0,0.4,9.0,21.0,15.44,0.0
2016,3,1,7,15,187.0,31.5,0.35,9.5,57.5,23.86,14.39
2016,3,1,7,30,374.0,42.0,0.3,10.0,94.0,34.31,24.92
2016,3,1,7,45,443.0,53.0,0.3,11.0,138.5,42.96,33.06
2016,3,1,8,0,512.0,64.0,0.3,12.0,183.0,51.5,40.85
2016,3,1,8,15,554.0,73.0,0.3,12.5,228.5,58.09,46.74
2016,3,1,8,30,596.0,82.0,0.3,13.0,274.0,64.54,52.35
2016,3,1,8,45,645.0,81.5,0.35,13.5,318.0,67.43,54.69
2016,3,1,9,0,694.0,81.0,0.4,14.0,362.0,118.56,69.05
2016,3,1,9,15,766.0,79.5,0.4,14.0,421.0,182.17,112.39
2016,3,1,9,30,838.0,78.0,0.4,14.0,480.0,250.16,166.35
2016,3,1,9,45,863.5,77.0,0.45,14.5,520.0,315.99,223.06
2016,3,1,10,0,889.0,76.0,0.5,15.0,560.0,380.93,279.15
2016,3,1,10,15,898.5,77.5,0.5,15.0,591.5,443.26,332.62
2016,3,1,10,30,908.0,79.0,0.5,15.0,623.0,505.17,383.96
2016,3,1,10,45,716.5,150.5,0.5,15.0,591.0,526.5,403.48
2016,3,1,11,0,525.0,222.0,0.5,15.0,559.0,517.2,398.3
2016,3,1,11,15,293.5,261.5,0.45,15.0,451.0,427.49,331.89
2016,3,1,11,30,62.0,301.0,0.4,15.0,343.0,299.58,233.22
2016,3,1,11,45,31.0,204.0,0.4,15.0,225.0,194.86,152.83
2016,3,1,12,0,0.0,107.0,0.4,15.0,107.0,82.94,62.89
2016,3,1,12,15,0.0,130.0,0.4,14.5,130.0,101.65,78.61
2016,3,1,12,30,0.0,153.0,0.4,14.0,153.0,120.9,94.35
2016,3,1,12,45,0.5,160.5,0.4,14.0,161.0,128.01,100.06
2016,3,1,13,0,1.0,168.0,0.4,14.0,169.0,135.33,106.0
2016,3,1,13,15,0.5,165.0,0.4,14.0,165.5,132.76,103.94
2016,3,1,13,30,0.0,162.0,0.4,14.0,162.0,130.16,101.93
2016,3,1,13,45,0.0,95.0,0.45,14.0,95.0,73.33,55.63
2016,3,1,14,0,0.0,28.0,0.5,14.0,28.0,21.46,12.5
2016,3,1,14,15,0.0,27.5,0.45,13.5,27.5,21.07,12.27
2016,3,1,14,30,0.0,27.0,0.4,13.0,27.0,20.67,12.0
2016,3,1,14,45,0.0,24.0,0.4,13.0,24.0,18.36,10.06
2016,3,1,15,0,0.0,21.0,0.4,13.0,21.0,16.04,8.12
2016,3,1,15,15,41.5,108.0,0.4,13.0,127.0,138.61,113.43
2016,3,1,15,30,83.0,195.0,0.4,13.0,233.0,286.34,233.63
2016,3,1,15,45,41.5,159.5,0.4,13.0,178.5,203.97,165.7
2016,3,1,16,0,0.0,124.0,0.4,13.0,124.0,107.96,85.84
2016,3,1,16,15,0.0,107.5,0.35,12.5,107.5,93.54,74.41
2016,3,1,16,30,0.0,91.0,0.3,12.0,91.0,79.02,62.37
2016,3,1,16,45,292.0,68.5,0.3,12.0,127.0,380.49,318.1
2016,3,1,17,0,584.0,46.0,0.3,12.0,163.0,597.27,478.14
2016,3,1,17,15,490.0,38.0,0.3,12.0,117.5,489.34,389.32
2016,3,1,17,30,396.0,30.0,0.3,12.0,72.0,388.17,302.05
2016,3,1,17,45,198.0,15.0,0.3,12.0,36.0,194.44,77.14
2016,3,1,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,3,2,6,45,113.5,8.0,0.1,10.5,13.0,6.29,0.0
2016,3,2,7,0,227.0,16.0,0.1,11.0,26.0,13.12,0.0
2016,3,2,7,15,361.5,26.0,0.1,11.5,66.5,21.56,12.63
2016,3,2,7,30,496.0,36.0,0.1,12.0,107.0,30.16,21.15
2016,3,2,7,45,574.0,42.5,0.15,12.5,155.5,38.75,29.17
2016,3,2,8,0,652.0,49.0,0.2,13.0,204.0,44.83,34.76
2016,3,2,8,15,338.5,86.5,0.2,13.0,168.0,62.72,50.8
2016,3,2,8,30,25.0,124.0,0.2,13.0,132.0,87.02,72.18
2016,3,2,8,45,28.5,142.0,0.2,13.5,152.5,99.12,82.37
2016,3,2,9,0,32.0,160.0,0.2,14.0,173.0,116.42,91.36
2016,3,2,9,15,28.5,173.0,0.2,14.5,186.0,130.25,102.1
2016,3,2,9,30,25.0,186.0,0.2,15.0,199.0,143.83,112.82
2016,3,2,9,45,29.0,203.0,0.25,15.5,219.0,161.76,126.8
2016,3,2,10,0,33.0,220.0,0.3,16.0,239.0,180.77,141.57
2016,3,2,10,15,70.5,250.0,0.3,16.0,292.0,224.44,175.39
2016,3,2,10,30,108.0,280.0,0.3,16.0,345.0,273.84,213.44
2016,3,2,10,45,237.0,279.0,0.3,16.0,430.0,359.35,278.78
2016,3,2,11,0,366.0,278.0,0.3,16.0,515.0,462.0,355.56
2016,3,2,11,15,251.5,302.5,0.3,16.0,467.5,436.89,335.94
2016,3,2,11,30,137.0,327.0,0.3,16.0,420.0,387.19,298.38
2016,3,2,11,45,81.0,298.5,0.3,16.0,354.0,317.45,246.18
2016,3,2,12,0,25.0,270.0,0.3,16.0,288.0,239.26,185.94
2016,3,2,12,15,71.0,303.5,0.3,15.5,354.0,328.14,255.98
2016,3,2,12,30,117.0,337.0,0.3,15.0,420.0,408.02,316.52
2016,3,2,12,45,85.0,321.0,0.35,15.0,381.0,371.29,288.17
2016,3,2,13,0,53.0,305.0,0.4,15.0,342.0,331.67,258.3
2016,3,2,13,15,51.0,300.5,0.4,15.0,335.5,330.46,257.91
2016,3,2,13,30,49.0,296.0,0.4,15.0,329.0,329.0,257.04
2016,3,2,13,45,143.0,295.5,0.4,15.0,387.0,450.75,351.54
2016,3,2,14,0,237.0,295.0,0.4,15.0,445.0,552.36,427.34
2016,3,2,14,15,275.0,275.0,0.4,14.5,441.5,600.1,462.64
2016,3,2,14,30,313.0,255.0,0.4,14.0,438.0,622.18,480.81
2016,3,2,14,45,311.0,239.0,0.4,14.0,412.0,606.39,470.6
2016,3,2,15,0,309.0,223.0,0.4,14.0,386.0,588.8,459.59
2016,3,2,15,15,344.5,198.0,0.4,13.5,367.0,596.01,468.46
2016,3,2,15,30,380.0,173.0,0.4,13.0,348.0,600.21,474.93
2016,3,2,15,45,225.0,165.0,0.4,13.0,266.0,435.93,350.4
2016,3,2,16,0,70.0,157.0,0.4,13.0,184.0,234.04,190.47
2016,3,2,16,15,60.5,137.5,0.4,12.5,158.5,204.67,168.46
2016,3,2,16,30,51.0,118.0,0.4,12.0,133.0,175.43,144.77
2016,3,2,16,45,46.5,97.5,0.4,12.0,109.5,149.18,122.86
2016,3,2,17,0,42.0,77.0,0.4,12.0,86.0,122.53,99.99
2016,3,2,17,15,26.0,56.5,0.4,11.5,61.5,85.8,67.86
2016,3,2,17,30,10.0,36.0,0.4,11.0,37.0,48.28,34.54
2016,3,2,17,45,5.0,18.0,0.4,11.0,18.5,17.34,3.43
2016,3,2,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.5,0.2,11.0,6.5,5.11,0.0
2016,3,3,7,0,0.0,13.0,0.2,11.0,13.0,9.9,0.0
2016,3,3,7,15,0.0,31.5,0.15,11.0,31.5,23.67,14.66
2016,3,3,7,30,0.0,50.0,0.1,11.0,50.0,36.96,27.34
2016,3,3,7,45,10.0,70.0,0.1,11.5,72.5,51.16,40.43
2016,3,3,8,0,20.0,90.0,0.1,12.0,95.0,64.29,52.3
2016,3,3,8,15,26.5,109.5,0.1,12.5,117.5,77.33,63.79
2016,3,3,8,30,33.0,129.0,0.1,13.0,140.0,90.15,74.82
2016,3,3,8,45,38.5,148.0,0.15,13.5,162.5,102.91,85.59
2016,3,3,9,0,44.0,167.0,0.2,14.0,185.0,121.83,95.32
2016,3,3,9,15,230.0,174.0,0.2,14.0,285.0,161.49,118.78
2016,3,3,9,30,416.0,181.0,0.2,14.0,385.0,229.6,166.24
2016,3,3,9,45,264.0,217.0,0.2,14.5,350.0,243.03,183.77
2016,3,3,10,0,112.0,253.0,0.2,15.0,315.0,232.52,180.4
2016,3,3,10,15,188.5,265.0,0.2,14.5,376.5,289.09,224.46
2016,3,3,10,30,265.0,277.0,0.2,14.0,438.0,358.14,277.73
2016,3,3,10,45,190.5,293.0,0.2,14.0,411.0,346.14,269.21
2016,3,3,11,0,116.0,309.0,0.2,14.0,384.0,323.06,251.93
2016,3,3,11,15,152.5,319.5,0.2,13.5,421.5,377.03,294.0
2016,3,3,11,30,189.0,330.0,0.2,13.0,459.0,425.27,330.74
2016,3,3,11,45,187.5,335.5,0.25,13.0,465.0,444.32,344.91
2016,3,3,12,0,186.0,341.0,0.3,13.0,471.0,462.8,358.89
2016,3,3,12,15,132.5,334.5,0.3,13.0,427.5,426.11,330.78
2016,3,3,12,30,79.0,328.0,0.3,13.0,384.0,365.58,285.0
2016,3,3,12,45,108.5,332.5,0.3,13.0,409.0,403.7,315.19
2016,3,3,13,0,138.0,337.0,0.3,13.0,434.0,464.83,360.83
2016,3,3,13,15,138.5,331.0,0.25,13.0,426.5,468.37,362.73
2016,3,3,13,30,139.0,325.0,0.2,13.0,419.0,471.21,364.84
2016,3,3,13,45,183.0,312.0,0.2,13.0,431.5,508.6,394.03
2016,3,3,14,0,227.0,299.0,0.2,13.0,444.0,546.28,422.82
2016,3,3,14,15,153.5,282.0,0.2,13.0,378.5,459.46,358.01
2016,3,3,14,30,80.0,265.0,0.2,13.0,313.0,346.12,272.74
2016,3,3,14,45,228.5,238.0,0.2,13.0,362.5,495.15,391.34
2016,3,3,15,0,377.0,211.0,0.2,13.0,412.0,642.62,500.68
2016,3,3,15,15,338.5,200.0,0.2,12.5,370.0,591.81,463.67
2016,3,3,15,30,300.0,189.0,0.2,12.0,328.0,540.24,428.13
2016,3,3,15,45,282.0,171.5,0.2,12.0,291.5,500.05,400.08
2016,3,3,16,0,264.0,154.0,0.2,12.0,255.0,459.05,370.61
2016,3,3,16,15,247.0,136.5,0.2,11.5,221.5,418.5,341.35
2016,3,3,16,30,230.0,119.0,0.2,11.0,188.0,377.73,310.86
2016,3,3,16,45,411.5,85.5,0.25,11.0,181.5,508.98,415.99
2016,3,3,17,0,593.0,52.0,0.3,11.0,175.0,612.05,489.52
2016,3,3,17,15,498.0,43.0,0.3,11.0,127.0,501.34,400.65
2016,3,3,17,30,403.0,34.0,0.3,11.0,79.0,397.11,312.79
2016,3,3,17,45,201.5,17.0,0.35,11.0,39.5,202.72,112.75
2016,3,3,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
