Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.0,0.4,8.5,6.0,4.72,0.0
2016,3,4,7,0,0.0,12.0,0.4,9.0,12.0,9.12,0.0
2016,3,4,7,15,0.0,27.0,0.35,9.0,27.0,20.63,12.32
2016,3,4,7,30,0.0,42.0,0.3,9.0,42.0,31.75,22.95
2016,3,4,7,45,0.0,60.0,0.3,9.5,60.0,44.74,35.0
2016,3,4,8,0,0.0,78.0,0.3,10.0,78.0,57.6,46.73
2016,3,4,8,15,0.0,96.0,0.3,10.0,96.0,70.34,58.21
2016,3,4,8,30,0.0,114.0,0.3,10.0,114.0,82.95,69.37
2016,3,4,8,45,12.5,137.0,0.35,10.5,142.5,98.94,83.2
2016,3,4,9,0,25.0,160.0,0.4,11.0,171.0,118.25,94.28
2016,3,4,9,15,22.5,173.0,0.4,11.0,183.5,130.71,104.21
2016,3,4,9,30,20.0,186.0,0.4,11.0,196.0,142.83,114.05
2016,3,4,9,45,23.5,202.0,0.4,11.0,214.5,158.53,126.62
2016,3,4,10,0,27.0,218.0,0.4,11.0,233.0,174.87,139.68
2016,3,4,10,15,21.0,219.0,0.4,11.0,231.0,176.56,141.0
2016,3,4,10,30,15.0,220.0,0.4,11.0,229.0,177.22,141.46
2016,3,4,10,45,10.5,207.5,0.45,11.5,214.0,167.06,132.94
2016,3,4,11,0,6.0,195.0,0.5,12.0,199.0,155.92,123.65
2016,3,4,11,15,7.5,205.5,0.5,12.0,210.5,166.45,132.11
2016,3,4,11,30,9.0,216.0,0.5,12.0,222.0,177.31,140.72
2016,3,4,11,45,5.5,191.0,0.5,12.5,194.5,155.16,122.5
2016,3,4,12,0,2.0,166.0,0.5,13.0,167.0,132.46,103.93
2016,3,4,12,15,1.5,162.0,0.5,13.0,163.0,129.18,101.32
2016,3,4,12,30,1.0,158.0,0.5,13.0,159.0,125.81,98.59
2016,3,4,12,45,13.0,214.5,0.5,13.0,223.5,185.63,147.2
2016,3,4,13,0,25.0,271.0,0.5,13.0,288.0,249.62,197.81
2016,3,4,13,15,24.5,265.5,0.5,13.0,282.5,246.46,195.07
2016,3,4,13,30,24.0,260.0,0.5,13.0,277.0,243.2,192.74
2016,3,4,13,45,14.0,222.0,0.5,13.0,232.0,199.24,157.96
2016,3,4,14,0,4.0,184.0,0.5,13.0,187.0,155.12,122.67
2016,3,4,14,15,44.5,226.5,0.5,13.0,253.5,259.91,208.39
2016,3,4,14,30,85.0,269.0,0.5,13.0,320.0,355.26,283.33
2016,3,4,14,45,42.5,212.0,0.5,13.0,237.5,249.0,205.75
2016,3,4,15,0,0.0,155.0,0.5,13.0,155.0,128.78,101.8
2016,3,4,15,15,19.5,171.5,0.5,12.5,180.5,167.41,135.4
2016,3,4,15,30,39.0,188.0,0.5,12.0,206.0,230.42,187.78
2016,3,4,15,45,19.5,106.5,0.5,12.0,115.5,116.74,94.19
2016,3,4,16,0,0.0,25.0,0.5,12.0,25.0,19.06,10.84
2016,3,4,16,15,0.0,21.5,0.5,12.0,21.5,16.37,8.61
2016,3,4,16,30,0.0,18.0,0.5,12.0,18.0,13.69,6.29
2016,3,4,16,45,0.0,14.5,0.5,12.0,14.5,11.01,3.95
2016,3,4,17,0,0.0,11.0,0.5,12.0,11.0,8.34,1.59
2016,3,4,17,15,0.0,8.0,0.5,12.0,8.0,6.06,0.0
2016,3,4,17,30,0.0,5.0,0.5,12.0,5.0,3.78,0.0
2016,3,4,17,45,0.0,2.5,0.5,12.0,2.5,1.89,0.0
2016,3,4,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,0.6,12.0,5.0,3.93,0.0
2016,3,5,7,0,0.0,10.0,0.6,12.0,10.0,7.59,0.0
2016,3,5,7,15,0.0,21.5,0.6,12.0,21.5,16.38,8.55
2016,3,5,7,30,0.0,33.0,0.6,12.0,33.0,25.2,16.84
2016,3,5,7,45,0.0,47.0,0.65,12.5,47.0,35.96,26.72
2016,3,5,8,0,0.0,61.0,0.7,13.0,61.0,46.3,36.08
2016,3,5,8,15,0.0,75.5,0.7,13.0,75.5,56.9,45.58
2016,3,5,8,30,0.0,90.0,0.7,13.0,90.0,67.41,54.86
2016,3,5,8,45,0.0,62.0,0.75,13.0,62.0,47.51,37.03
2016,3,5,9,0,0.0,34.0,0.8,13.0,34.0,25.97,16.71
2016,3,5,9,15,0.0,29.0,0.8,13.0,29.0,22.15,13.4
2016,3,5,9,30,0.0,24.0,0.8,13.0,24.0,18.33,10.08
2016,3,5,9,45,23.0,130.5,0.8,13.0,143.5,107.06,84.08
2016,3,5,10,0,46.0,237.0,0.8,13.0,263.0,197.57,157.18
2016,3,5,10,15,23.0,126.5,0.8,13.0,139.5,108.97,85.25
2016,3,5,10,30,0.0,16.0,0.8,13.0,16.0,12.25,4.74
2016,3,5,10,45,1.0,94.0,0.8,13.0,95.0,73.02,55.91
2016,3,5,11,0,2.0,172.0,0.8,13.0,174.0,135.16,106.85
2016,3,5,11,15,8.5,206.0,0.8,13.0,212.0,167.41,132.72
2016,3,5,11,30,15.0,240.0,0.8,13.0,250.0,201.28,159.74
2016,3,5,11,45,20.5,258.5,0.8,13.5,272.5,222.88,176.45
2016,3,5,12,0,26.0,277.0,0.8,14.0,295.0,245.5,193.89
2016,3,5,12,15,13.0,148.5,0.85,14.0,157.5,127.45,99.77
2016,3,5,12,30,0.0,20.0,0.9,14.0,20.0,15.36,7.24
2016,3,5,12,45,0.0,31.0,0.95,14.0,31.0,23.82,14.4
2016,3,5,13,0,0.0,42.0,1.0,14.0,42.0,32.3,21.51
2016,3,5,13,15,0.0,41.0,1.0,14.0,41.0,31.52,20.86
2016,3,5,13,30,0.0,40.0,1.0,14.0,40.0,30.74,20.23
2016,3,5,13,45,6.0,130.0,1.0,14.0,134.0,108.54,85.14
2016,3,5,14,0,12.0,220.0,1.0,14.0,228.0,196.85,156.83
2016,3,5,14,15,6.0,190.5,1.0,14.0,194.5,164.28,130.29
2016,3,5,14,30,0.0,161.0,1.0,14.0,161.0,131.69,103.88
2016,3,5,14,45,0.0,152.0,1.05,14.0,152.0,124.37,102.76
2016,3,5,15,0,0.0,143.0,1.1,14.0,143.0,117.06,92.47
2016,3,5,15,15,0.0,89.0,1.1,14.0,89.0,68.7,52.49
2016,3,5,15,30,0.0,35.0,1.1,14.0,35.0,26.75,17.21
2016,3,5,15,45,0.0,20.5,1.1,14.0,20.5,15.63,7.77
2016,3,5,16,0,0.0,6.0,1.1,14.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,1.1,13.5,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,1.1,13.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.5,1.1,13.0,3.5,2.65,0.0
2016,3,5,17,0,0.0,3.0,1.1,13.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,1.05,13.0,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,1.0,13.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,1.0,13.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,6,45,56.0,14.0,0.5,7.5,17.5,11.02,0.0
2016,3,6,7,0,112.0,28.0,0.5,8.0,35.0,20.95,8.73
2016,3,6,7,15,232.5,43.5,0.5,8.0,75.5,32.69,23.19
2016,3,6,7,30,353.0,59.0,0.5,8.0,116.0,44.44,34.54
2016,3,6,7,45,421.5,71.0,0.5,8.5,163.0,53.39,42.99
2016,3,6,8,0,490.0,83.0,0.5,9.0,210.0,62.26,51.12
2016,3,6,8,15,545.0,91.0,0.5,9.0,259.0,71.07,59.09
2016,3,6,8,30,600.0,99.0,0.5,9.0,308.0,76.55,63.9
2016,3,6,8,45,387.0,142.5,0.5,9.0,284.5,101.09,85.59
2016,3,6,9,0,174.0,186.0,0.5,9.0,261.0,143.78,110.7
2016,3,6,9,15,130.0,204.0,0.5,9.0,263.0,165.74,129.11
2016,3,6,9,30,86.0,222.0,0.5,9.0,265.0,181.44,143.88
2016,3,6,9,45,43.0,176.0,0.55,9.5,197.5,146.16,116.43
2016,3,6,10,0,0.0,130.0,0.6,10.0,130.0,99.66,78.93
2016,3,6,10,15,54.0,210.5,0.6,10.0,244.5,186.76,150.04
2016,3,6,10,30,108.0,291.0,0.6,10.0,359.0,281.78,225.4
2016,3,6,10,45,133.5,306.5,0.6,10.0,393.5,326.25,259.94
2016,3,6,11,0,159.0,322.0,0.6,10.0,428.0,367.69,292.18
2016,3,6,11,15,140.5,329.5,0.6,10.0,425.0,377.0,299.11
2016,3,6,11,30,122.0,337.0,0.6,10.0,422.0,384.18,304.42
2016,3,6,11,45,71.0,300.5,0.65,10.5,350.5,310.45,246.84
2016,3,6,12,0,20.0,264.0,0.7,11.0,279.0,229.28,182.32
2016,3,6,12,15,14.0,238.0,0.7,11.0,249.0,203.83,162.4
2016,3,6,12,30,8.0,212.0,0.7,11.0,219.0,177.6,141.35
2016,3,6,12,45,9.0,218.5,0.75,11.0,225.5,185.28,147.78
2016,3,6,13,0,10.0,225.0,0.8,11.0,232.0,193.22,154.3
2016,3,6,13,15,9.5,221.0,0.8,10.5,227.5,190.47,152.44
2016,3,6,13,30,9.0,217.0,0.8,10.0,223.0,187.68,150.61
2016,3,6,13,45,4.5,148.5,0.8,10.0,151.5,122.91,97.76
2016,3,6,14,0,0.0,80.0,0.8,10.0,80.0,61.63,46.74
2016,3,6,14,15,0.0,64.0,0.8,9.5,64.0,49.21,36.49
2016,3,6,14,30,0.0,48.0,0.8,9.0,48.0,36.84,26.08
2016,3,6,14,45,0.0,40.0,0.85,9.0,40.0,30.66,22.0
2016,3,6,15,0,0.0,32.0,0.9,9.0,32.0,24.49,15.57
2016,3,6,15,15,0.0,35.5,0.85,8.5,35.5,27.16,17.99
2016,3,6,15,30,0.0,39.0,0.8,8.0,39.0,29.83,20.42
2016,3,6,15,45,0.0,23.0,0.8,8.0,23.0,17.54,9.75
2016,3,6,16,0,0.0,7.0,0.8,8.0,7.0,5.32,0.0
2016,3,6,16,15,0.0,6.0,0.8,8.0,6.0,4.56,0.0
2016,3,6,16,30,0.0,5.0,0.8,8.0,5.0,3.79,0.0
2016,3,6,16,45,0.0,4.0,0.8,8.0,4.0,3.03,0.0
2016,3,6,17,0,0.0,3.0,0.8,8.0,3.0,2.27,0.0
2016,3,6,17,15,0.0,2.0,0.8,8.0,2.0,1.51,0.0
2016,3,6,17,30,0.0,1.0,0.8,8.0,1.0,0.75,0.0
2016,3,6,17,45,0.0,0.5,0.8,8.0,0.5,0.38,0.0
2016,3,6,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,10.5,0.5,5.5,10.5,8.26,0.0
2016,3,7,7,0,0.0,21.0,0.5,6.0,21.0,16.02,6.35
2016,3,7,7,15,9.0,40.5,0.5,6.0,42.0,30.12,21.25
2016,3,7,7,30,18.0,60.0,0.5,6.0,63.0,43.79,34.3
2016,3,7,7,45,27.5,80.0,0.55,6.0,86.5,57.53,47.23
2016,3,7,8,0,37.0,100.0,0.6,6.0,110.0,71.06,59.74
2016,3,7,8,15,43.5,120.0,0.6,6.0,134.0,84.32,71.78
2016,3,7,8,30,50.0,140.0,0.6,6.0,158.0,97.34,83.37
2016,3,7,8,45,234.5,147.0,0.6,6.5,247.5,102.49,87.58
2016,3,7,9,0,419.0,154.0,0.6,7.0,337.0,143.74,102.12
2016,3,7,9,15,482.0,155.5,0.6,7.0,386.5,188.69,133.34
2016,3,7,9,30,545.0,157.0,0.6,7.0,436.0,241.41,175.53
2016,3,7,9,45,511.0,183.0,0.65,7.5,459.5,291.95,221.08
2016,3,7,10,0,477.0,209.0,0.7,8.0,483.0,338.43,262.48
2016,3,7,10,15,543.0,198.0,0.7,8.5,526.5,393.64,307.76
2016,3,7,10,30,609.0,187.0,0.7,9.0,570.0,459.56,360.61
2016,3,7,10,45,560.0,214.0,0.7,9.5,577.0,493.16,387.91
2016,3,7,11,0,511.0,241.0,0.7,10.0,584.0,525.19,412.7
2016,3,7,11,15,730.5,164.5,0.7,10.0,669.5,639.1,499.87
2016,3,7,11,30,950.0,88.0,0.7,10.0,755.0,752.09,583.85
2016,3,7,11,45,952.0,89.5,0.75,10.0,765.0,802.6,619.13
2016,3,7,12,0,954.0,91.0,0.8,10.0,775.0,850.36,651.72
2016,3,7,12,15,718.0,184.0,0.8,10.0,700.0,805.38,619.1
2016,3,7,12,30,482.0,277.0,0.8,10.0,625.0,716.68,553.6
2016,3,7,12,45,442.5,292.5,0.8,10.5,610.0,719.21,555.11
2016,3,7,13,0,403.0,308.0,0.8,11.0,595.0,699.25,539.96
2016,3,7,13,15,650.0,209.5,0.8,11.0,662.5,879.36,670.99
2016,3,7,13,30,897.0,111.0,0.8,11.0,730.0,1014.06,758.11
2016,3,7,13,45,656.5,190.0,0.8,11.0,635.5,901.82,682.84
2016,3,7,14,0,416.0,269.0,0.8,11.0,541.0,724.56,559.42
2016,3,7,14,15,208.0,209.5,0.8,11.0,345.5,452.98,361.24
2016,3,7,14,30,0.0,150.0,0.8,11.0,150.0,121.32,95.49
2016,3,7,14,45,0.0,94.0,0.8,11.0,94.0,72.59,56.05
2016,3,7,15,0,0.0,38.0,0.8,11.0,38.0,29.1,19.34
2016,3,7,15,15,412.0,61.5,0.75,11.0,258.5,524.15,431.42
2016,3,7,15,30,824.0,85.0,0.7,11.0,479.0,963.81,740.31
2016,3,7,15,45,807.5,78.5,0.7,11.0,434.0,927.36,710.46
2016,3,7,16,0,791.0,72.0,0.7,11.0,389.0,887.87,686.14
2016,3,7,16,15,754.5,68.0,0.7,10.5,339.5,830.03,649.62
2016,3,7,16,30,718.0,64.0,0.7,10.0,290.0,770.78,610.78
2016,3,7,16,45,667.0,58.0,0.7,9.5,239.5,695.41,558.12
2016,3,7,17,0,616.0,52.0,0.7,9.0,189.0,628.54,508.84
2016,3,7,17,15,527.0,44.0,0.7,8.5,140.5,523.13,426.52
2016,3,7,17,30,438.0,36.0,0.7,8.0,92.0,423.53,343.37
2016,3,7,17,45,276.0,24.5,0.7,7.5,54.0,272.37,195.82
2016,3,7,18,0,114.0,13.0,0.7,7.0,16.0,86.03,0.0
2016,3,7,18,15,57.0,6.5,0.7,6.5,8.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,8,6,45,51.0,14.0,0.5,4.5,18.0,11.02,0.0
2016,3,8,7,0,102.0,28.0,0.5,5.0,36.0,21.08,11.05
2016,3,8,7,15,165.5,46.5,0.45,5.0,70.5,34.53,25.4
2016,3,8,7,30,229.0,65.0,0.4,5.0,105.0,47.83,38.19
2016,3,8,7,45,269.5,83.0,0.4,5.5,144.5,60.43,50.01
2016,3,8,8,0,310.0,101.0,0.4,6.0,184.0,72.79,61.32
2016,3,8,8,15,350.0,112.0,0.35,6.0,223.5,79.26,67.16
2016,3,8,8,30,390.0,123.0,0.3,6.0,263.0,86.28,73.35
2016,3,8,8,45,401.0,140.5,0.25,6.5,301.0,100.42,85.63
2016,3,8,9,0,412.0,158.0,0.2,7.0,339.0,145.83,103.77
2016,3,8,9,15,234.5,188.0,0.2,7.5,293.5,171.55,129.44
2016,3,8,9,30,57.0,218.0,0.2,8.0,248.0,172.42,137.56
2016,3,8,9,45,202.0,230.5,0.2,8.5,346.5,232.65,181.67
2016,3,8,10,0,347.0,243.0,0.2,9.0,445.0,313.99,243.52
2016,3,8,10,15,176.0,217.0,0.2,9.0,320.0,246.8,195.03
2016,3,8,10,30,5.0,191.0,0.2,9.0,195.0,149.79,119.3
2016,3,8,10,45,12.0,220.5,0.2,9.0,229.0,177.83,142.5
2016,3,8,11,0,19.0,250.0,0.2,9.0,263.0,207.39,165.98
2016,3,8,11,15,64.5,295.0,0.2,8.5,340.5,286.63,229.28
2016,3,8,11,30,110.0,340.0,0.2,8.0,418.0,365.26,290.43
2016,3,8,11,45,96.5,340.5,0.2,8.0,409.5,365.45,289.62
2016,3,8,12,0,83.0,341.0,0.2,8.0,401.0,364.03,288.33
2016,3,8,12,15,73.0,336.5,0.2,7.5,389.5,359.17,285.03
2016,3,8,12,30,63.0,332.0,0.2,7.0,378.0,353.07,280.78
2016,3,8,12,45,88.0,339.5,0.2,7.0,403.0,389.59,309.68
2016,3,8,13,0,113.0,347.0,0.2,7.0,428.0,427.96,339.28
2016,3,8,13,15,71.5,313.0,0.2,7.0,364.0,359.78,286.31
2016,3,8,13,30,30.0,279.0,0.2,7.0,300.0,288.63,230.8
2016,3,8,13,45,15.5,222.0,0.25,7.5,233.0,199.79,160.64
2016,3,8,14,0,1.0,165.0,0.3,8.0,166.0,134.32,107.36
2016,3,8,14,15,1.5,170.5,0.3,8.0,171.5,140.58,113.06
2016,3,8,14,30,2.0,176.0,0.3,8.0,177.0,147.25,118.77
2016,3,8,14,45,1.0,129.5,0.3,8.0,130.0,104.43,83.38
2016,3,8,15,0,0.0,83.0,0.3,8.0,83.0,63.86,49.39
2016,3,8,15,15,28.0,142.5,0.25,7.5,156.0,160.01,132.26
2016,3,8,15,30,56.0,202.0,0.2,7.0,229.0,262.19,216.79
2016,3,8,15,45,57.0,183.5,0.2,7.0,209.0,245.16,202.82
2016,3,8,16,0,58.0,165.0,0.2,7.0,189.0,227.81,189.49
2016,3,8,16,15,51.5,145.5,0.2,7.0,164.5,201.71,168.38
2016,3,8,16,30,45.0,126.0,0.2,7.0,140.0,175.64,146.93
2016,3,8,16,45,38.0,105.0,0.25,7.0,116.0,146.92,122.79
2016,3,8,17,0,31.0,84.0,0.3,7.0,92.0,118.04,97.87
2016,3,8,17,15,18.0,64.0,0.3,7.0,68.0,85.65,69.08
2016,3,8,17,30,5.0,44.0,0.3,7.0,44.0,45.23,33.16
2016,3,8,17,45,2.5,26.0,0.3,7.0,26.0,24.81,13.52
2016,3,8,18,0,0.0,8.0,0.3,7.0,8.0,6.29,0.0
2016,3,8,18,15,0.0,4.0,0.3,6.5,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.5,0.4,7.0,5.5,4.33,0.0
2016,3,9,7,0,0.0,11.0,0.4,7.0,11.0,8.35,1.16
2016,3,9,7,15,0.0,21.5,0.4,7.0,21.5,16.37,9.06
2016,3,9,7,30,0.0,32.0,0.4,7.0,32.0,24.41,16.7
2016,3,9,7,45,0.0,44.0,0.4,7.5,44.0,33.64,25.31
2016,3,9,8,0,0.0,56.0,0.4,8.0,56.0,42.89,33.8
2016,3,9,8,15,0.0,68.0,0.4,8.0,68.0,51.97,42.05
2016,3,9,8,30,0.0,80.0,0.4,8.0,80.0,60.84,49.98
2016,3,9,8,45,0.0,89.5,0.4,8.0,89.5,67.92,56.21
2016,3,9,9,0,0.0,99.0,0.4,8.0,99.0,75.19,59.65
2016,3,9,9,15,7.0,142.5,0.4,8.0,146.0,107.76,86.79
2016,3,9,9,30,14.0,186.0,0.4,8.0,193.0,141.73,114.56
2016,3,9,9,45,20.5,207.0,0.4,8.5,218.0,161.33,129.97
2016,3,9,10,0,27.0,228.0,0.4,9.0,243.0,182.15,146.37
2016,3,9,10,15,37.0,250.5,0.4,9.0,273.5,210.02,168.6
2016,3,9,10,30,47.0,273.0,0.4,9.0,304.0,238.1,190.83
2016,3,9,10,45,23.5,208.5,0.4,9.5,224.0,179.63,143.56
2016,3,9,11,0,0.0,144.0,0.4,10.0,144.0,111.72,88.01
2016,3,9,11,15,9.0,199.5,0.4,10.0,206.0,162.19,129.59
2016,3,9,11,30,18.0,255.0,0.4,10.0,268.0,215.3,172.01
2016,3,9,11,45,22.0,269.5,0.45,10.5,285.5,232.66,185.23
2016,3,9,12,0,26.0,284.0,0.5,11.0,303.0,250.73,199.19
2016,3,9,12,15,17.5,250.5,0.5,11.0,263.5,217.08,172.39
2016,3,9,12,30,9.0,217.0,0.5,11.0,224.0,182.43,144.79
2016,3,9,12,45,11.0,228.0,0.5,11.5,236.5,194.99,154.85
2016,3,9,13,0,13.0,239.0,0.5,12.0,249.0,208.02,164.99
2016,3,9,13,15,15.5,245.5,0.5,12.0,257.0,217.92,172.98
2016,3,9,13,30,18.0,252.0,0.5,12.0,265.0,228.25,181.35
2016,3,9,13,45,14.5,235.5,0.5,12.0,245.5,211.21,167.9
2016,3,9,14,0,11.0,219.0,0.5,12.0,226.0,193.87,154.3
2016,3,9,14,15,21.5,233.0,0.5,12.0,246.5,219.99,175.95
2016,3,9,14,30,32.0,247.0,0.5,12.0,267.0,271.49,217.18
2016,3,9,14,45,16.0,175.0,0.5,12.5,185.0,161.84,129.13
2016,3,9,15,0,0.0,103.0,0.5,13.0,103.0,80.42,62.1
2016,3,9,15,15,0.0,87.5,0.5,12.5,87.5,67.33,51.61
2016,3,9,15,30,0.0,72.0,0.5,12.0,72.0,55.28,41.71
2016,3,9,15,45,0.0,75.0,0.55,12.0,75.0,57.59,43.83
2016,3,9,16,0,0.0,78.0,0.6,12.0,78.0,60.08,46.08
2016,3,9,16,15,0.0,68.0,0.55,11.5,68.0,52.16,39.5
2016,3,9,16,30,0.0,58.0,0.5,11.0,58.0,44.42,33.01
2016,3,9,16,45,0.0,48.0,0.5,11.0,48.0,36.71,26.34
2016,3,9,17,0,0.0,38.0,0.5,11.0,38.0,29.01,19.6
2016,3,9,17,15,0.0,28.0,0.5,11.0,28.0,21.34,12.79
2016,3,9,17,30,0.0,18.0,0.5,11.0,18.0,13.68,5.96
2016,3,9,17,45,0.0,10.5,0.55,11.0,10.5,7.96,0.52
2016,3,9,18,0,0.0,3.0,0.6,11.0,3.0,2.36,0.0
2016,3,9,18,15,0.0,1.5,0.6,11.0,1.5,1.18,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,0.4,11.0,0.5,0.38,0.0
2016,3,10,7,0,0.0,1.0,0.4,11.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,1.5,0.35,11.0,1.5,1.13,0.0
2016,3,10,7,30,0.0,2.0,0.3,11.0,2.0,1.51,0.0
2016,3,10,7,45,0.0,3.0,0.3,11.5,3.0,2.27,0.0
2016,3,10,8,0,0.0,4.0,0.3,12.0,4.0,3.03,0.0
2016,3,10,8,15,0.0,5.0,0.3,12.0,5.0,3.8,0.0
2016,3,10,8,30,0.0,6.0,0.3,12.0,6.0,4.56,0.0
2016,3,10,8,45,0.0,7.0,0.3,12.0,7.0,5.33,0.0
2016,3,10,9,0,0.0,8.0,0.3,12.0,8.0,6.09,0.0
2016,3,10,9,15,0.0,29.0,0.3,12.0,29.0,22.16,13.49
2016,3,10,9,30,0.0,50.0,0.3,12.0,50.0,38.32,27.26
2016,3,10,9,45,0.0,32.0,0.3,12.0,32.0,24.5,15.36
2016,3,10,10,0,0.0,14.0,0.3,12.0,14.0,10.71,3.53
2016,3,10,10,15,0.0,32.0,0.25,12.0,32.0,24.53,15.34
2016,3,10,10,30,0.0,50.0,0.2,12.0,50.0,38.42,27.07
2016,3,10,10,45,0.0,70.5,0.2,12.0,70.5,54.29,40.35
2016,3,10,11,0,0.0,91.0,0.2,12.0,91.0,70.23,53.53
2016,3,10,11,15,2.5,141.0,0.2,12.0,143.0,111.21,87.2
2016,3,10,11,30,5.0,191.0,0.2,12.0,195.0,153.58,121.27
2016,3,10,11,45,5.5,193.0,0.2,12.5,197.5,156.41,123.01
2016,3,10,12,0,6.0,195.0,0.2,13.0,200.0,159.29,125.03
2016,3,10,12,15,8.0,210.0,0.2,13.0,216.0,174.42,137.09
2016,3,10,12,30,10.0,225.0,0.2,13.0,232.0,190.07,149.46
2016,3,10,12,45,9.0,219.0,0.2,13.5,225.5,185.18,145.24
2016,3,10,13,0,8.0,213.0,0.2,14.0,219.0,180.12,141.06
2016,3,10,13,15,11.0,226.5,0.2,13.5,234.5,196.16,154.23
2016,3,10,13,30,14.0,240.0,0.2,13.0,250.0,212.91,167.85
2016,3,10,13,45,7.0,182.5,0.2,13.0,187.5,154.98,121.81
2016,3,10,14,0,0.0,125.0,0.2,13.0,125.0,98.37,76.16
2016,3,10,14,15,0.0,124.0,0.15,13.0,124.0,97.72,75.97
2016,3,10,14,30,0.0,123.0,0.1,13.0,123.0,97.13,75.61
2016,3,10,14,45,0.0,102.5,0.1,13.0,102.5,79.75,61.43
2016,3,10,15,0,0.0,82.0,0.1,13.0,82.0,63.09,47.78
2016,3,10,15,15,0.0,63.0,0.1,13.0,63.0,48.35,35.58
2016,3,10,15,30,0.0,44.0,0.1,13.0,44.0,33.68,23.26
2016,3,10,15,45,0.0,42.5,0.1,13.0,42.5,32.51,22.36
2016,3,10,16,0,0.0,41.0,0.1,13.0,41.0,31.33,21.43
2016,3,10,16,15,0.0,35.5,0.1,12.5,35.5,27.1,17.89
2016,3,10,16,30,0.0,30.0,0.1,12.0,30.0,22.87,14.31
2016,3,10,16,45,0.0,25.0,0.1,12.0,25.0,19.03,10.98
2016,3,10,17,0,0.0,20.0,0.1,12.0,20.0,15.2,7.61
2016,3,10,17,15,0.0,15.0,0.1,11.5,15.0,11.39,4.22
2016,3,10,17,30,0.0,10.0,0.1,11.0,10.0,7.58,0.81
2016,3,10,17,45,0.0,6.0,0.15,11.0,6.0,4.54,0.0
2016,3,10,18,0,0.0,2.0,0.2,11.0,2.0,1.51,0.0
2016,3,10,18,15,0.0,1.0,0.25,11.0,1.0,0.79,0.0
2016,3,10,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,0.8,10.0,1.5,1.13,0.0
2016,3,11,7,0,0.0,3.0,0.8,10.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,6.5,0.8,9.5,6.5,4.92,0.0
2016,3,11,7,30,0.0,10.0,0.8,9.0,10.0,7.58,1.26
2016,3,11,7,45,0.0,13.5,0.85,9.0,13.5,10.25,3.75
2016,3,11,8,0,0.0,17.0,0.9,9.0,17.0,12.92,6.23
2016,3,11,8,15,0.0,20.5,0.8,8.5,20.5,15.6,8.71
2016,3,11,8,30,0.0,24.0,0.7,8.0,24.0,18.29,11.18
2016,3,11,8,45,0.0,20.5,0.65,8.0,20.5,15.63,8.7
2016,3,11,9,0,0.0,17.0,0.6,8.0,17.0,12.96,5.73
2016,3,11,9,15,0.0,45.0,0.6,8.0,45.0,34.45,24.43
2016,3,11,9,30,0.0,73.0,0.6,8.0,73.0,56.09,42.98
2016,3,11,9,45,0.0,42.5,0.6,8.0,42.5,32.57,22.6
2016,3,11,10,0,0.0,12.0,0.6,8.0,12.0,9.18,2.32
2016,3,11,10,15,3.0,102.0,0.55,8.0,104.0,79.84,62.88
2016,3,11,10,30,6.0,192.0,0.5,8.0,196.0,150.93,121.81
2016,3,11,10,45,13.0,224.0,0.5,8.0,233.5,180.91,145.85
2016,3,11,11,0,20.0,256.0,0.5,8.0,271.0,212.47,171.12
2016,3,11,11,15,89.0,305.5,0.5,8.0,370.0,310.58,249.68
2016,3,11,11,30,158.0,355.0,0.5,8.0,469.0,423.06,336.38
2016,3,11,11,45,79.0,241.5,0.5,8.0,298.5,261.91,210.35
2016,3,11,12,0,0.0,128.0,0.5,8.0,128.0,99.77,78.24
2016,3,11,12,15,3.0,159.5,0.45,8.0,162.0,128.08,102.29
2016,3,11,12,30,6.0,191.0,0.4,8.0,196.0,157.47,126.32
2016,3,11,12,45,70.5,275.0,0.4,8.0,327.0,307.96,248.51
2016,3,11,13,0,135.0,359.0,0.4,8.0,458.0,480.12,379.59
2016,3,11,13,15,202.0,347.5,0.35,8.0,492.0,541.56,424.8
2016,3,11,13,30,269.0,336.0,0.3,8.0,526.0,628.1,487.97
2016,3,11,13,45,352.5,303.5,0.3,8.0,545.0,686.66,531.53
2016,3,11,14,0,436.0,271.0,0.3,8.0,564.0,767.84,589.99
2016,3,11,14,15,345.5,279.0,0.3,8.0,505.0,670.88,520.35
2016,3,11,14,30,255.0,287.0,0.3,8.0,446.0,594.54,465.58
2016,3,11,14,45,152.5,263.0,0.3,8.5,356.5,441.68,351.66
2016,3,11,15,0,50.0,239.0,0.3,9.0,267.0,288.73,232.3
2016,3,11,15,15,132.5,228.0,0.3,9.0,295.5,387.85,314.83
2016,3,11,15,30,215.0,217.0,0.3,9.0,324.0,460.93,373.39
2016,3,11,15,45,219.5,195.0,0.35,9.0,295.5,439.65,358.18
2016,3,11,16,0,224.0,173.0,0.4,9.0,267.0,439.04,359.42
2016,3,11,16,15,450.5,123.0,0.35,8.5,281.5,608.2,494.63
2016,3,11,16,30,677.0,73.0,0.3,8.0,296.0,749.05,596.17
2016,3,11,16,45,626.0,66.5,0.3,8.0,246.0,674.7,540.44
2016,3,11,17,0,575.0,60.0,0.3,8.0,196.0,601.33,486.24
2016,3,11,17,15,490.5,51.0,0.3,7.5,147.5,499.65,407.91
2016,3,11,17,30,406.0,42.0,0.3,7.0,99.0,403.28,329.12
2016,3,11,17,45,203.0,31.5,0.3,7.0,60.0,226.07,174.6
2016,3,11,18,0,0.0,21.0,0.3,7.0,21.0,22.37,0.0
2016,3,11,18,15,0.0,10.5,0.3,7.0,10.5,8.26,0.0
2016,3,11,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,0.65,8.0,6.0,4.54,0.0
2016,3,12,7,0,0.0,12.0,0.7,8.0,12.0,9.11,2.18
2016,3,12,7,15,0.0,21.5,0.7,8.0,21.5,16.36,9.1
2016,3,12,7,30,0.0,31.0,0.7,8.0,31.0,23.64,15.97
2016,3,12,7,45,0.0,41.5,0.75,8.0,41.5,31.7,23.49
2016,3,12,8,0,0.0,52.0,0.8,8.0,52.0,39.79,30.93
2016,3,12,8,15,0.0,63.0,0.8,8.0,63.0,48.29,38.65
2016,3,12,8,30,0.0,74.0,0.8,8.0,74.0,56.76,46.23
2016,3,12,8,45,0.0,80.5,0.8,8.5,80.5,61.72,48.09
2016,3,12,9,0,0.0,87.0,0.8,9.0,87.0,66.69,52.1
2016,3,12,9,15,0.0,87.5,0.8,9.0,87.5,67.26,52.41
2016,3,12,9,30,0.0,88.0,0.8,9.0,88.0,67.72,52.65
2016,3,12,9,45,0.0,99.0,0.8,9.5,99.0,76.11,59.51
2016,3,12,10,0,0.0,110.0,0.8,10.0,110.0,84.57,66.34
2016,3,12,10,15,0.0,77.5,0.75,10.0,77.5,59.67,45.23
2016,3,12,10,30,0.0,45.0,0.7,10.0,45.0,34.57,23.91
2016,3,12,10,45,0.0,32.5,0.7,10.0,32.5,24.96,15.7
2016,3,12,11,0,0.0,20.0,0.7,10.0,20.0,15.35,7.49
2016,3,12,11,15,0.0,22.5,0.65,10.0,22.5,17.28,9.13
2016,3,12,11,30,0.0,25.0,0.6,10.0,25.0,19.21,10.76
2016,3,12,11,45,1.5,97.5,0.6,10.5,99.0,76.52,59.05
2016,3,12,12,0,3.0,170.0,0.6,11.0,173.0,136.2,107.91
2016,3,12,12,15,4.5,181.5,0.55,11.0,185.5,147.48,116.83
2016,3,12,12,30,6.0,193.0,0.5,11.0,198.0,159.09,126.19
2016,3,12,12,45,47.0,271.5,0.5,11.0,306.5,283.08,225.87
2016,3,12,13,0,88.0,350.0,0.5,11.0,415.0,405.29,319.43
2016,3,12,13,15,44.0,230.5,0.5,10.5,263.0,247.72,197.29
2016,3,12,13,30,0.0,111.0,0.5,10.0,111.0,86.46,66.85
2016,3,12,13,45,11.0,183.0,0.5,10.0,190.5,159.19,127.78
2016,3,12,14,0,22.0,255.0,0.5,10.0,270.0,238.61,191.83
2016,3,12,14,15,44.5,267.5,0.45,10.0,296.0,301.25,241.66
2016,3,12,14,30,67.0,280.0,0.4,10.0,322.0,343.55,275.03
2016,3,12,14,45,84.5,269.0,0.4,10.0,319.0,354.03,284.09
2016,3,12,15,0,102.0,258.0,0.4,10.0,316.0,364.31,293.36
2016,3,12,15,15,51.0,205.5,0.4,9.5,234.5,253.46,205.83
2016,3,12,15,30,0.0,153.0,0.4,9.0,153.0,128.74,103.49
2016,3,12,15,45,0.0,90.5,0.4,9.0,90.5,70.52,55.21
2016,3,12,16,0,0.0,28.0,0.4,9.0,28.0,21.36,13.04
2016,3,12,16,15,0.0,24.5,0.35,9.0,24.5,18.67,10.77
2016,3,12,16,30,0.0,21.0,0.3,9.0,21.0,15.98,8.45
2016,3,12,16,45,0.0,17.0,0.3,9.0,17.0,12.92,5.76
2016,3,12,17,0,0.0,13.0,0.3,9.0,13.0,9.87,3.04
2016,3,12,17,15,0.0,9.5,0.3,8.5,9.5,7.2,0.66
2016,3,12,17,30,0.0,6.0,0.3,8.0,6.0,4.54,0.0
2016,3,12,17,45,0.0,3.5,0.3,8.0,3.5,2.64,0.0
2016,3,12,18,0,0.0,1.0,0.3,8.0,1.0,0.75,0.0
2016,3,12,18,15,0.0,0.5,0.3,8.0,0.5,0.39,0.0
2016,3,12,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,0.7,9.5,1.0,0.75,0.0
2016,3,13,7,0,0.0,2.0,0.7,10.0,2.0,1.51,0.0
2016,3,13,7,15,0.0,4.0,0.7,10.0,4.0,3.02,0.0
2016,3,13,7,30,0.0,6.0,0.7,10.0,6.0,4.54,0.0
2016,3,13,7,45,0.0,8.0,0.7,10.0,8.0,6.07,0.0
2016,3,13,8,0,0.0,10.0,0.7,10.0,10.0,7.59,1.31
2016,3,13,8,15,0.0,12.5,0.7,10.0,12.5,9.5,3.05
2016,3,13,8,30,0.0,15.0,0.7,10.0,15.0,11.42,4.79
2016,3,13,8,45,0.0,49.5,0.7,10.0,49.5,37.88,27.32
2016,3,13,9,0,0.0,84.0,0.7,10.0,84.0,64.54,50.08
2016,3,13,9,15,0.0,102.5,0.7,10.0,102.5,78.28,61.54
2016,3,13,9,30,0.0,121.0,0.7,10.0,121.0,92.19,73.06
2016,3,13,9,45,0.0,102.5,0.75,10.0,102.5,78.75,61.54
2016,3,13,10,0,0.0,84.0,0.8,10.0,84.0,64.68,49.56
2016,3,13,10,15,0.0,87.0,0.75,10.0,87.0,67.05,51.47
2016,3,13,10,30,0.0,90.0,0.7,10.0,90.0,69.41,53.35
2016,3,13,10,45,0.0,102.5,0.7,10.5,102.5,79.14,61.29
2016,3,13,11,0,0.0,115.0,0.7,11.0,115.0,88.96,69.22
2016,3,13,11,15,2.0,146.0,0.7,11.0,147.5,114.81,90.49
2016,3,13,11,30,4.0,177.0,0.7,11.0,180.0,141.42,112.14
2016,3,13,11,45,2.5,165.5,0.7,11.5,167.5,131.62,103.77
2016,3,13,12,0,1.0,154.0,0.7,12.0,155.0,121.54,95.32
2016,3,13,12,15,1.5,158.5,0.65,12.0,160.0,125.96,98.93
2016,3,13,12,30,2.0,163.0,0.6,12.0,165.0,130.47,102.58
2016,3,13,12,45,2.5,166.0,0.6,12.0,168.5,133.83,105.34
2016,3,13,13,0,3.0,169.0,0.6,12.0,172.0,137.26,108.19
2016,3,13,13,15,4.5,182.0,0.6,12.0,185.5,150.35,118.91
2016,3,13,13,30,6.0,195.0,0.6,12.0,199.0,163.9,129.96
2016,3,13,13,45,6.0,194.0,0.6,12.0,198.5,163.9,130.05
2016,3,13,14,0,6.0,193.0,0.6,12.0,198.0,163.97,130.3
2016,3,13,14,15,8.0,200.0,0.6,11.5,205.5,173.62,138.65
2016,3,13,14,30,10.0,207.0,0.6,11.0,213.0,183.85,147.48
2016,3,13,14,45,5.0,183.0,0.6,11.0,186.0,157.37,126.01
2016,3,13,15,0,0.0,159.0,0.6,11.0,159.0,130.86,104.43
2016,3,13,15,15,0.0,118.5,0.6,11.0,118.5,94.37,74.47
2016,3,13,15,30,0.0,78.0,0.6,11.0,78.0,59.94,45.73
2016,3,13,15,45,0.0,79.5,0.6,11.0,79.5,61.09,46.92
2016,3,13,16,0,0.0,81.0,0.6,11.0,81.0,62.55,48.32
2016,3,13,16,15,0.0,71.0,0.6,10.5,71.0,54.48,41.63
2016,3,13,16,30,0.0,61.0,0.6,10.0,61.0,46.74,35.13
2016,3,13,16,45,0.0,51.0,0.6,10.0,51.0,39.02,28.47
2016,3,13,17,0,0.0,41.0,0.6,10.0,41.0,31.32,21.72
2016,3,13,17,15,0.0,31.0,0.6,10.0,31.0,23.64,14.9
2016,3,13,17,30,0.0,21.0,0.6,10.0,21.0,15.98,8.05
2016,3,13,17,45,0.0,13.0,0.6,10.0,13.0,9.87,2.41
2016,3,13,18,0,0.0,5.0,0.6,10.0,5.0,3.78,0.0
2016,3,13,18,15,0.0,2.5,0.6,10.0,2.5,1.97,0.0
2016,3,13,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,6,45,146.5,19.5,0.5,6.0,35.0,14.92,2.35
2016,3,14,7,0,293.0,39.0,0.5,6.0,70.0,29.77,20.58
2016,3,14,7,15,397.0,50.5,0.5,6.0,117.5,41.12,31.74
2016,3,14,7,30,501.0,62.0,0.5,6.0,165.0,50.32,40.59
2016,3,14,7,45,570.0,69.0,0.5,6.5,216.5,55.65,45.6
2016,3,14,8,0,639.0,76.0,0.5,7.0,268.0,61.05,50.47
2016,3,14,8,15,682.0,81.5,0.45,7.5,319.0,65.02,53.89
2016,3,14,8,30,725.0,87.0,0.4,8.0,370.0,68.98,57.21
2016,3,14,8,45,589.0,125.0,0.4,8.5,373.5,99.54,75.07
2016,3,14,9,0,453.0,163.0,0.4,9.0,377.0,153.82,107.61
2016,3,14,9,15,331.5,204.5,0.4,9.0,369.0,198.28,146.18
2016,3,14,9,30,210.0,246.0,0.4,9.0,361.0,226.04,174.29
2016,3,14,9,45,248.5,259.0,0.4,9.5,404.0,267.59,207.13
2016,3,14,10,0,287.0,272.0,0.4,10.0,447.0,313.66,243.67
2016,3,14,10,15,406.0,250.5,0.4,10.5,512.5,376.92,292.32
2016,3,14,10,30,525.0,229.0,0.4,11.0,578.0,449.47,348.08
2016,3,14,10,45,505.5,247.0,0.4,11.5,593.0,491.13,380.21
2016,3,14,11,0,486.0,265.0,0.4,12.0,608.0,530.02,409.31
2016,3,14,11,15,696.5,190.0,0.4,12.0,694.5,640.72,492.13
2016,3,14,11,30,907.0,115.0,0.4,12.0,781.0,750.1,571.59
2016,3,14,11,45,908.0,116.0,0.4,12.0,790.5,797.57,603.97
2016,3,14,12,0,909.0,117.0,0.4,12.0,800.0,842.3,632.97
2016,3,14,12,15,674.5,213.0,0.4,12.0,720.5,796.67,599.51
2016,3,14,12,30,440.0,309.0,0.4,12.0,641.0,708.62,535.81
2016,3,14,12,45,443.5,304.5,0.45,12.5,637.0,729.79,552.09
2016,3,14,13,0,447.0,300.0,0.5,13.0,633.0,748.91,565.33
2016,3,14,13,15,328.0,325.0,0.5,13.0,567.0,658.81,501.12
2016,3,14,13,30,209.0,350.0,0.5,13.0,501.0,559.42,429.63
2016,3,14,13,45,515.0,244.5,0.5,13.0,601.0,807.26,612.19
2016,3,14,14,0,821.0,139.0,0.5,13.0,701.0,1014.83,747.71
2016,3,14,14,15,703.5,167.0,0.5,12.5,634.5,946.03,702.35
2016,3,14,14,30,586.0,195.0,0.5,12.0,568.0,851.91,643.83
2016,3,14,14,45,677.0,161.5,0.5,12.0,569.0,921.93,693.27
2016,3,14,15,0,768.0,128.0,0.5,12.0,570.0,975.96,729.01
2016,3,14,15,15,746.5,124.0,0.5,11.5,528.5,945.09,711.01
