Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,15,30,725.0,120.0,0.5,11.0,487.0,911.08,692.18
2016,3,14,15,45,658.5,115.5,0.5,11.0,425.5,829.4,639.38
2016,3,14,16,0,592.0,111.0,0.5,11.0,364.0,747.01,585.09
2016,3,14,16,15,527.5,113.5,0.5,10.5,318.5,665.53,530.43
2016,3,14,16,30,463.0,116.0,0.5,10.0,273.0,597.32,483.27
2016,3,14,16,45,474.0,97.0,0.5,9.5,235.5,569.65,464.65
2016,3,14,17,0,485.0,78.0,0.5,9.0,198.0,543.3,445.09
2016,3,14,17,15,401.0,66.5,0.5,8.5,150.0,440.14,363.85
2016,3,14,17,30,317.0,55.0,0.5,8.0,102.0,347.8,286.78
2016,3,14,17,45,158.5,40.0,0.5,7.5,63.5,189.7,150.67
2016,3,14,18,0,0.0,25.0,0.5,7.0,25.0,27.89,1.64
2016,3,14,18,15,0.0,12.5,0.5,6.5,12.5,9.83,0.0
2016,3,14,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,15,6,45,181.0,17.5,0.45,6.0,38.0,14.12,3.44
2016,3,15,7,0,362.0,35.0,0.4,7.0,76.0,28.83,19.84
2016,3,15,7,15,458.5,44.5,0.35,7.5,123.5,36.59,27.54
2016,3,15,7,30,555.0,54.0,0.3,8.0,171.0,44.41,34.98
2016,3,15,7,45,618.0,59.5,0.3,8.5,222.5,48.88,39.14
2016,3,15,8,0,681.0,65.0,0.3,9.0,274.0,53.44,43.22
2016,3,15,8,15,720.0,70.0,0.3,9.5,324.5,62.02,50.79
2016,3,15,8,30,759.0,75.0,0.3,10.0,375.0,66.14,54.21
2016,3,15,8,45,789.0,77.5,0.3,11.0,423.5,77.78,53.81
2016,3,15,9,0,819.0,80.0,0.3,12.0,472.0,138.71,79.74
2016,3,15,9,15,838.0,83.0,0.3,12.0,515.5,201.89,125.13
2016,3,15,9,30,857.0,86.0,0.3,12.0,559.0,267.05,179.51
2016,3,15,9,45,871.5,88.0,0.3,12.5,597.5,334.26,237.5
2016,3,15,10,0,886.0,90.0,0.3,13.0,636.0,398.72,292.84
2016,3,15,10,15,896.0,91.5,0.3,13.0,667.5,461.32,345.9
2016,3,15,10,30,906.0,93.0,0.3,13.0,699.0,523.51,396.81
2016,3,15,10,45,912.0,94.5,0.3,13.5,724.0,582.88,442.98
2016,3,15,11,0,918.0,96.0,0.3,14.0,749.0,640.87,486.24
2016,3,15,11,15,922.5,97.0,0.3,14.0,766.5,695.8,526.66
2016,3,15,11,30,927.0,98.0,0.3,14.0,784.0,748.7,564.39
2016,3,15,11,45,928.5,99.0,0.3,14.5,793.0,797.09,596.24
2016,3,15,12,0,930.0,100.0,0.3,15.0,802.0,842.73,624.29
2016,3,15,12,15,930.0,100.0,0.3,15.0,803.5,883.18,649.77
2016,3,15,12,30,930.0,100.0,0.3,15.0,805.0,920.36,673.03
2016,3,15,12,45,925.0,101.0,0.35,15.5,797.5,950.65,691.63
2016,3,15,13,0,920.0,102.0,0.4,16.0,790.0,977.12,707.93
2016,3,15,13,15,916.0,101.5,0.4,16.0,776.0,999.04,721.67
2016,3,15,13,30,912.0,101.0,0.4,16.0,762.0,1017.01,733.11
2016,3,15,13,45,905.5,100.0,0.4,16.0,739.5,1027.94,740.37
2016,3,15,14,0,899.0,99.0,0.4,16.0,717.0,1034.77,745.37
2016,3,15,14,15,890.0,97.0,0.4,15.5,688.0,1033.82,747.19
2016,3,15,14,30,881.0,95.0,0.4,15.0,659.0,1028.79,746.77
2016,3,15,14,45,869.0,93.0,0.4,15.0,623.5,1016.72,740.79
2016,3,15,15,0,857.0,91.0,0.4,15.0,588.0,1013.8,740.84
2016,3,15,15,15,840.0,88.0,0.4,14.5,546.5,987.59,727.44
2016,3,15,15,30,823.0,85.0,0.4,14.0,505.0,957.88,712.08
2016,3,15,15,45,798.0,82.0,0.4,14.0,459.0,917.1,687.98
2016,3,15,16,0,773.0,79.0,0.4,14.0,413.0,873.65,661.83
2016,3,15,16,15,739.5,75.0,0.4,13.5,363.5,818.7,628.36
2016,3,15,16,30,706.0,71.0,0.4,13.0,314.0,768.7,597.21
2016,3,15,16,45,654.5,65.5,0.4,12.5,263.0,694.33,547.09
2016,3,15,17,0,603.0,60.0,0.4,12.0,212.0,620.96,495.28
2016,3,15,17,15,525.0,52.0,0.45,11.5,162.5,524.85,423.6
2016,3,15,17,30,447.0,44.0,0.5,11.0,113.0,433.4,350.93
2016,3,15,17,45,315.5,32.0,0.55,10.5,71.5,305.69,241.81
2016,3,15,18,0,184.0,20.0,0.6,10.0,30.0,175.85,61.69
2016,3,15,18,15,92.0,10.0,0.55,9.5,15.0,63.55,0.0
2016,3,15,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,16,6,45,192.5,17.0,0.4,9.0,39.5,13.71,4.08
2016,3,16,7,0,385.0,34.0,0.3,10.0,79.0,28.06,19.04
2016,3,16,7,15,477.0,43.0,0.25,10.5,127.0,35.47,26.27
2016,3,16,7,30,569.0,52.0,0.2,11.0,175.0,42.95,33.28
2016,3,16,7,45,627.0,58.0,0.2,12.0,226.0,47.83,37.66
2016,3,16,8,0,685.0,64.0,0.2,13.0,277.0,57.09,45.78
2016,3,16,8,15,723.5,68.5,0.2,13.5,327.5,60.88,48.94
2016,3,16,8,30,762.0,73.0,0.2,14.0,378.0,64.65,52.02
2016,3,16,8,45,789.0,76.5,0.2,14.5,426.0,77.55,52.46
2016,3,16,9,0,816.0,80.0,0.2,15.0,474.0,138.93,78.89
2016,3,16,9,15,835.5,82.5,0.15,15.5,517.5,201.61,123.06
2016,3,16,9,30,855.0,85.0,0.1,16.0,561.0,266.3,175.76
2016,3,16,9,45,868.5,87.5,0.1,17.0,599.5,333.53,232.23
2016,3,16,10,0,882.0,90.0,0.1,18.0,638.0,397.81,285.68
2016,3,16,10,15,892.5,91.5,0.1,18.0,670.0,460.34,337.39
2016,3,16,10,30,903.0,93.0,0.1,18.0,702.0,522.53,387.04
2016,3,16,10,45,910.0,94.5,0.1,18.5,727.5,582.22,432.27
2016,3,16,11,0,917.0,96.0,0.1,19.0,753.0,640.65,474.72
2016,3,16,11,15,922.0,97.0,0.1,19.0,770.5,695.81,514.25
2016,3,16,11,30,927.0,98.0,0.1,19.0,788.0,748.97,551.2
2016,3,16,11,45,929.0,98.5,0.1,19.5,797.5,797.21,582.08
2016,3,16,12,0,931.0,99.0,0.1,20.0,807.0,842.7,609.27
2016,3,16,12,15,931.5,99.0,0.1,20.0,808.5,883.53,634.33
2016,3,16,12,30,932.0,99.0,0.1,20.0,810.0,921.11,657.22
2016,3,16,12,45,932.5,98.0,0.1,20.0,804.0,954.25,677.26
2016,3,16,13,0,933.0,97.0,0.1,20.0,798.0,983.81,695.12
2016,3,16,13,15,929.0,96.0,0.1,20.0,783.5,1005.34,708.16
2016,3,16,13,30,925.0,95.0,0.1,20.0,769.0,1022.84,718.99
2016,3,16,13,45,919.0,94.0,0.1,20.0,747.0,1034.29,726.35
2016,3,16,14,0,913.0,93.0,0.1,20.0,725.0,1041.6,731.49
2016,3,16,14,15,904.0,91.5,0.1,20.0,695.5,1041.16,732.21
2016,3,16,14,30,895.0,90.0,0.1,20.0,666.0,1036.59,730.75
2016,3,16,14,45,883.5,88.0,0.1,20.0,630.0,1024.85,725.18
2016,3,16,15,0,872.0,86.0,0.1,20.0,594.0,1009.21,717.48
2016,3,16,15,15,855.0,83.5,0.1,20.0,552.5,996.19,711.53
2016,3,16,15,30,838.0,81.0,0.1,20.0,511.0,966.87,695.48
2016,3,16,15,45,815.0,77.5,0.1,20.0,464.5,927.11,672.96
2016,3,16,16,0,792.0,74.0,0.1,20.0,418.0,884.6,648.42
2016,3,16,16,15,759.5,70.5,0.15,19.5,368.5,830.82,617.78
2016,3,16,16,30,727.0,67.0,0.2,19.0,319.0,775.48,585.03
2016,3,16,16,45,678.0,62.0,0.3,18.5,268.0,702.75,539.34
2016,3,16,17,0,629.0,57.0,0.4,18.0,217.0,637.51,496.28
2016,3,16,17,15,554.5,49.5,0.45,17.0,167.5,543.96,429.28
2016,3,16,17,30,480.0,42.0,0.5,16.0,118.0,454.86,360.98
2016,3,16,17,45,347.0,31.5,0.6,15.5,75.5,326.47,254.7
2016,3,16,18,0,214.0,21.0,0.7,15.0,33.0,197.63,86.74
2016,3,16,18,15,107.0,10.5,0.75,14.5,16.5,72.82,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,64.0,5.5,0.75,11.5,6.5,0.0,0.0
2016,3,17,6,30,128.0,11.0,0.6,12.0,13.0,8.65,0.0
2016,3,17,6,45,289.5,22.5,0.5,12.5,51.5,18.53,8.24
2016,3,17,7,0,451.0,34.0,0.4,13.0,90.0,28.37,19.13
2016,3,17,7,15,540.0,42.0,0.3,13.5,139.5,35.13,25.65
2016,3,17,7,30,629.0,50.0,0.2,14.0,189.0,45.47,35.12
2016,3,17,7,45,683.5,55.5,0.15,15.0,242.0,50.43,39.51
2016,3,17,8,0,738.0,61.0,0.1,16.0,295.0,55.41,43.73
2016,3,17,8,15,509.0,111.0,0.1,16.5,284.5,80.46,65.4
2016,3,17,8,30,280.0,161.0,0.1,17.0,274.0,109.13,89.59
2016,3,17,8,45,570.5,118.0,0.1,18.0,385.0,94.69,67.34
2016,3,17,9,0,861.0,75.0,0.1,19.0,496.0,140.14,76.6
2016,3,17,9,15,879.0,77.5,0.05,19.5,540.0,210.1,125.74
2016,3,17,9,30,897.0,80.0,0.0,20.0,584.0,276.29,178.84
2016,3,17,9,45,910.5,82.0,0.0,21.0,623.0,342.14,233.5
2016,3,17,10,0,924.0,84.0,0.0,22.0,662.0,408.52,287.78
2016,3,17,10,15,933.0,85.0,0.0,22.0,694.0,472.43,339.76
2016,3,17,10,30,942.0,86.0,0.0,22.0,726.0,535.71,389.42
2016,3,17,10,45,949.0,87.0,0.0,22.0,751.5,597.04,435.8
2016,3,17,11,0,956.0,88.0,0.0,22.0,777.0,656.98,479.46
2016,3,17,11,15,959.5,88.5,0.0,22.0,794.0,712.56,518.66
2016,3,17,11,30,963.0,89.0,0.0,22.0,811.0,765.87,555.1
2016,3,17,11,45,965.5,89.0,0.05,22.0,820.0,815.45,587.29
2016,3,17,12,0,968.0,89.0,0.1,22.0,829.0,862.2,616.49
2016,3,17,12,15,967.5,89.0,0.1,22.0,830.0,903.42,641.41
2016,3,17,12,30,967.0,89.0,0.1,22.0,831.0,941.19,664.07
2016,3,17,12,45,964.5,89.0,0.1,22.0,824.0,973.56,683.35
2016,3,17,13,0,962.0,89.0,0.1,22.0,817.0,1002.08,700.34
2016,3,17,13,15,958.0,88.5,0.1,21.5,801.5,1024.65,715.22
2016,3,17,13,30,954.0,88.0,0.1,21.0,786.0,1043.1,727.86
2016,3,17,13,45,947.5,87.0,0.1,21.0,763.5,1054.32,735.01
2016,3,17,14,0,941.0,86.0,0.1,21.0,741.0,1061.28,739.9
2016,3,17,14,15,932.0,84.5,0.1,21.0,710.5,1060.84,740.65
2016,3,17,14,30,923.0,83.0,0.1,21.0,680.0,1056.17,739.17
2016,3,17,14,45,910.5,81.0,0.1,21.0,643.5,1043.17,732.93
2016,3,17,15,0,898.0,79.0,0.1,21.0,607.0,1026.17,724.53
2016,3,17,15,15,881.5,77.0,0.1,21.0,565.0,1001.33,711.48
2016,3,17,15,30,865.0,75.0,0.1,21.0,523.0,973.0,696.36
2016,3,17,15,45,843.0,72.0,0.15,21.0,476.0,946.29,683.0
2016,3,17,16,0,821.0,69.0,0.2,21.0,429.0,904.79,660.04
2016,3,17,16,15,790.0,65.5,0.25,20.0,379.0,851.7,631.57
2016,3,17,16,30,759.0,62.0,0.3,19.0,329.0,796.98,600.78
2016,3,17,16,45,713.5,57.5,0.35,18.5,277.0,727.08,556.65
2016,3,17,17,0,668.0,53.0,0.4,18.0,225.0,657.41,510.18
2016,3,17,17,15,596.0,46.5,0.5,17.5,174.5,565.04,444.46
2016,3,17,17,30,524.0,40.0,0.6,17.0,124.0,484.12,382.53
2016,3,17,17,45,399.0,30.0,0.7,16.5,80.5,360.08,280.91
2016,3,17,18,0,274.0,20.0,0.8,16.0,37.0,236.85,121.42
2016,3,17,18,15,137.0,10.0,0.8,15.5,18.5,90.28,0.0
2016,3,17,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,6,15,56.5,6.0,0.7,9.5,7.5,0.0,0.0
2016,3,18,6,30,113.0,12.0,0.6,10.0,15.0,9.44,0.0
2016,3,18,6,45,263.5,25.5,0.5,10.5,53.0,20.9,10.87
2016,3,18,7,0,414.0,39.0,0.4,11.0,91.0,32.22,22.78
2016,3,18,7,15,503.5,47.5,0.35,11.5,141.0,39.16,29.52
2016,3,18,7,30,593.0,56.0,0.3,12.0,191.0,46.19,36.07
2016,3,18,7,45,646.0,63.0,0.3,13.0,243.0,51.72,40.97
2016,3,18,8,0,699.0,70.0,0.3,14.0,295.0,57.21,45.67
2016,3,18,8,15,737.0,74.5,0.25,14.5,346.5,65.64,52.9
2016,3,18,8,30,775.0,79.0,0.2,15.0,398.0,69.29,55.81
2016,3,18,8,45,798.5,84.0,0.2,15.5,446.0,84.4,56.99
2016,3,18,9,0,822.0,89.0,0.2,16.0,494.0,147.33,84.83
2016,3,18,9,15,841.5,92.0,0.2,16.0,538.5,210.96,129.91
2016,3,18,9,30,861.0,95.0,0.2,16.0,583.0,276.62,183.67
2016,3,18,9,45,875.0,97.0,0.2,16.5,621.5,341.59,238.81
2016,3,18,10,0,889.0,99.0,0.2,17.0,660.0,408.49,294.82
2016,3,18,10,15,899.5,101.0,0.2,17.0,692.5,471.99,347.34
2016,3,18,10,30,910.0,103.0,0.2,17.0,725.0,535.15,397.78
2016,3,18,10,45,919.0,103.0,0.2,17.5,750.5,595.18,443.32
2016,3,18,11,0,928.0,103.0,0.2,18.0,776.0,654.06,486.19
2016,3,18,11,15,932.5,104.0,0.2,18.0,793.5,709.52,526.01
2016,3,18,11,30,937.0,105.0,0.2,18.0,811.0,762.9,563.17
2016,3,18,11,45,941.0,104.5,0.2,18.5,821.0,812.19,594.92
2016,3,18,12,0,945.0,104.0,0.2,19.0,831.0,858.84,622.86
2016,3,18,12,15,945.0,104.0,0.2,19.0,832.0,899.8,648.01
2016,3,18,12,30,945.0,104.0,0.2,19.0,833.0,937.43,670.95
2016,3,18,12,45,941.5,104.0,0.2,19.0,825.5,968.41,689.69
2016,3,18,13,0,938.0,104.0,0.2,19.0,818.0,995.55,706.15
2016,3,18,13,15,933.5,103.5,0.2,19.0,802.5,1017.28,719.4
2016,3,18,13,30,929.0,103.0,0.2,19.0,787.0,1034.96,730.36
2016,3,18,13,45,921.0,102.0,0.2,19.0,764.0,1044.51,736.61
2016,3,18,14,0,913.0,101.0,0.2,19.0,741.0,1049.84,740.61
2016,3,18,14,15,903.0,99.5,0.2,18.5,710.5,1048.39,742.17
2016,3,18,14,30,893.0,98.0,0.2,18.0,680.0,1042.81,741.51
2016,3,18,14,45,877.5,96.5,0.25,17.5,642.5,1027.59,736.25
2016,3,18,15,0,862.0,95.0,0.3,17.0,605.0,1021.66,737.05
2016,3,18,15,15,843.5,92.5,0.3,16.5,562.5,994.34,723.26
2016,3,18,15,30,825.0,90.0,0.3,16.0,520.0,963.55,707.5
2016,3,18,15,45,798.0,87.0,0.3,16.0,472.5,920.59,682.4
2016,3,18,16,0,771.0,84.0,0.3,16.0,425.0,875.03,655.29
2016,3,18,16,15,736.0,79.5,0.3,15.5,374.5,817.95,620.95
2016,3,18,16,30,701.0,75.0,0.3,15.0,324.0,766.29,589.19
2016,3,18,16,45,647.5,70.0,0.35,14.5,272.0,690.94,539.93
2016,3,18,17,0,594.0,65.0,0.4,14.0,220.0,616.65,488.88
2016,3,18,17,15,518.0,56.5,0.4,13.0,170.5,521.85,419.3
2016,3,18,17,30,442.0,48.0,0.4,12.0,121.0,431.48,348.74
2016,3,18,17,45,317.0,36.0,0.4,11.5,78.5,308.64,245.66
2016,3,18,18,0,192.0,24.0,0.4,11.0,36.0,186.82,107.41
2016,3,18,18,15,96.0,12.0,0.4,10.5,18.0,67.02,0.0
2016,3,18,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,6,15,49.0,7.0,0.35,9.5,8.5,5.51,0.0
2016,3,19,6,30,98.0,14.0,0.3,10.0,17.0,11.02,0.0
2016,3,19,6,45,231.5,28.0,0.25,10.5,54.0,22.81,12.98
2016,3,19,7,0,365.0,42.0,0.2,11.0,91.0,34.33,24.77
2016,3,19,7,15,451.0,51.5,0.2,11.0,138.0,41.87,32.07
2016,3,19,7,30,537.0,61.0,0.2,11.0,185.0,49.44,39.17
2016,3,19,7,45,593.0,67.5,0.2,11.5,235.5,54.39,43.64
2016,3,19,8,0,649.0,74.0,0.2,12.0,286.0,59.36,47.96
2016,3,19,8,15,686.5,79.0,0.2,12.0,335.5,62.97,51.05
2016,3,19,8,30,724.0,84.0,0.2,12.0,385.0,66.55,54.06
2016,3,19,8,45,756.0,86.0,0.2,12.5,433.0,84.98,58.23
2016,3,19,9,0,788.0,88.0,0.2,13.0,481.0,143.71,84.02
2016,3,19,9,15,439.5,172.5,0.2,13.5,395.0,195.23,136.04
2016,3,19,9,30,91.0,257.0,0.2,14.0,309.0,206.27,159.35
2016,3,19,9,45,160.5,276.0,0.25,14.5,375.5,251.63,192.91
2016,3,19,10,0,230.0,295.0,0.3,15.0,442.0,306.56,234.28
2016,3,19,10,15,267.0,304.5,0.3,15.0,483.0,353.75,270.65
2016,3,19,10,30,304.0,314.0,0.3,15.0,524.0,402.6,308.04
2016,3,19,10,45,374.5,303.5,0.3,15.5,571.0,457.62,349.02
2016,3,19,11,0,445.0,293.0,0.3,16.0,618.0,527.51,399.91
2016,3,19,11,15,441.0,302.0,0.3,16.0,630.5,564.31,426.39
2016,3,19,11,30,437.0,311.0,0.3,16.0,643.0,599.68,451.62
2016,3,19,11,45,367.5,339.5,0.3,16.5,621.0,589.76,443.14
2016,3,19,12,0,298.0,368.0,0.3,17.0,599.0,584.65,437.91
2016,3,19,12,15,338.0,357.5,0.3,17.0,619.5,628.05,469.28
2016,3,19,12,30,378.0,347.0,0.3,17.0,640.0,672.64,500.51
2016,3,19,12,45,193.5,282.0,0.35,17.0,432.0,461.13,350.62
2016,3,19,13,0,9.0,217.0,0.4,17.0,224.0,183.49,140.67
2016,3,19,13,15,17.0,251.0,0.4,17.0,264.0,222.32,172.66
2016,3,19,13,30,25.0,285.0,0.4,17.0,304.0,263.18,204.19
2016,3,19,13,45,13.0,221.5,0.4,17.0,231.5,194.75,151.07
2016,3,19,14,0,1.0,158.0,0.4,17.0,159.0,127.29,97.96
2016,3,19,14,15,65.0,234.5,0.4,16.5,277.5,282.94,223.29
2016,3,19,14,30,129.0,311.0,0.4,16.0,396.0,462.12,358.41
2016,3,19,14,45,70.0,256.0,0.4,16.0,302.0,318.8,249.29
2016,3,19,15,0,11.0,201.0,0.4,16.0,208.0,181.31,142.09
2016,3,19,15,15,16.5,199.0,0.4,15.5,208.5,187.27,148.5
2016,3,19,15,30,22.0,197.0,0.4,15.0,209.0,193.69,154.55
2016,3,19,15,45,24.0,183.0,0.4,15.0,195.0,184.21,147.5
2016,3,19,16,0,26.0,169.0,0.4,15.0,181.0,174.72,140.47
2016,3,19,16,15,98.0,158.0,0.35,14.5,194.5,272.45,222.27
2016,3,19,16,30,170.0,147.0,0.3,14.0,208.0,326.7,267.38
2016,3,19,16,45,158.5,126.0,0.3,13.5,176.0,289.52,238.14
2016,3,19,17,0,147.0,105.0,0.3,13.0,144.0,252.28,208.67
2016,3,19,17,15,334.5,73.5,0.3,12.0,137.0,391.56,323.14
2016,3,19,17,30,522.0,42.0,0.3,11.0,130.0,483.0,390.51
2016,3,19,17,45,397.5,32.5,0.35,10.5,85.5,360.18,287.22
2016,3,19,18,0,273.0,23.0,0.4,10.0,41.0,241.52,150.83
2016,3,19,18,15,136.5,11.5,0.35,9.5,20.5,90.66,0.0
2016,3,19,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,3.0,0.5,9.0,3.0,2.36,0.0
2016,3,20,6,30,0.0,6.0,0.5,9.0,6.0,4.54,0.0
2016,3,20,6,45,0.0,17.5,0.5,9.0,17.5,13.32,5.53
2016,3,20,7,0,0.0,29.0,0.5,9.0,29.0,22.13,14.17
2016,3,20,7,15,0.0,44.0,0.5,9.0,44.0,33.64,24.93
2016,3,20,7,30,0.0,59.0,0.5,9.0,59.0,44.7,35.2
2016,3,20,7,45,0.0,74.5,0.55,9.5,74.5,56.01,45.44
2016,3,20,8,0,0.0,90.0,0.6,10.0,90.0,67.23,55.38
2016,3,20,8,15,0.0,105.0,0.6,10.0,105.0,78.02,64.88
2016,3,20,8,30,0.0,120.0,0.6,10.0,120.0,88.73,74.17
2016,3,20,8,45,78.5,172.0,0.6,10.5,211.5,121.45,96.94
2016,3,20,9,0,157.0,224.0,0.6,11.0,303.0,166.83,128.49
2016,3,20,9,15,180.0,243.5,0.6,11.0,342.0,199.64,152.73
2016,3,20,9,30,203.0,263.0,0.6,11.0,381.0,235.87,181.19
2016,3,20,9,45,101.5,140.0,0.6,11.5,199.0,138.6,106.93
2016,3,20,10,0,0.0,17.0,0.6,12.0,17.0,13.02,5.41
2016,3,20,10,15,0.0,69.0,0.6,12.0,69.0,53.13,39.37
2016,3,20,10,30,0.0,121.0,0.6,12.0,121.0,93.34,72.67
2016,3,20,10,45,11.5,200.0,0.6,12.5,208.5,160.97,127.42
2016,3,20,11,0,23.0,279.0,0.6,13.0,296.0,231.65,182.9
2016,3,20,11,15,15.5,246.0,0.6,13.0,258.0,203.04,159.85
2016,3,20,11,30,8.0,213.0,0.6,13.0,220.0,172.93,135.93
2016,3,20,11,45,12.0,241.0,0.6,13.0,251.0,199.99,157.58
2016,3,20,12,0,16.0,269.0,0.6,13.0,282.0,228.13,179.63
2016,3,20,12,15,8.0,169.0,0.6,13.0,175.5,139.77,109.3
2016,3,20,12,30,0.0,69.0,0.6,13.0,69.0,53.29,38.81
2016,3,20,12,45,3.0,128.5,0.6,13.5,130.5,103.22,80.04
2016,3,20,13,0,6.0,188.0,0.6,14.0,192.0,155.76,122.24
2016,3,20,13,15,6.5,195.5,0.55,14.0,200.5,163.35,128.12
2016,3,20,13,30,7.0,203.0,0.5,14.0,209.0,171.16,134.38
2016,3,20,13,45,6.5,201.5,0.5,14.0,207.0,170.22,133.74
2016,3,20,14,0,6.0,200.0,0.5,14.0,205.0,169.32,133.18
2016,3,20,14,15,68.0,256.5,0.5,14.0,302.0,308.87,245.29
2016,3,20,14,30,130.0,313.0,0.5,14.0,399.0,464.6,363.27
2016,3,20,14,45,261.0,277.0,0.5,14.0,437.5,586.87,455.37
2016,3,20,15,0,392.0,241.0,0.5,14.0,476.0,681.34,525.7
2016,3,20,15,15,618.5,164.0,0.5,13.5,504.5,855.83,650.53
2016,3,20,15,30,845.0,87.0,0.5,13.0,533.0,977.74,731.25
2016,3,20,15,45,823.0,84.0,0.5,13.0,486.5,939.26,706.09
2016,3,20,16,0,801.0,81.0,0.5,13.0,440.0,897.94,681.42
2016,3,20,16,15,769.5,77.0,0.45,12.5,390.0,844.01,647.85
2016,3,20,16,30,738.0,73.0,0.4,12.0,340.0,788.4,612.26
2016,3,20,16,45,687.0,68.5,0.4,12.0,287.0,720.8,566.58
2016,3,20,17,0,636.0,64.0,0.4,12.0,234.0,647.95,515.05
2016,3,20,17,15,562.0,56.0,0.4,11.0,183.0,553.86,446.45
2016,3,20,17,30,488.0,48.0,0.4,10.0,132.0,463.97,376.69
2016,3,20,17,45,360.0,37.0,0.45,9.5,87.5,338.22,272.4
2016,3,20,18,0,232.0,26.0,0.5,9.0,43.0,218.66,144.88
2016,3,20,18,15,116.0,13.0,0.5,8.5,21.5,79.37,0.0
2016,3,20,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,0.6,9.0,0.5,0.39,0.0
2016,3,21,6,30,0.0,1.0,0.6,9.0,1.0,0.75,0.0
2016,3,21,6,45,0.0,3.5,0.65,9.5,3.5,2.64,0.0
2016,3,21,7,0,0.0,6.0,0.7,10.0,6.0,4.54,0.0
2016,3,21,7,15,0.0,9.5,0.7,10.0,9.5,7.2,0.89
2016,3,21,7,30,0.0,13.0,0.7,10.0,13.0,9.87,3.38
2016,3,21,7,45,0.0,16.5,0.7,10.0,16.5,12.54,5.85
2016,3,21,8,0,0.0,20.0,0.7,10.0,20.0,15.22,8.29
2016,3,21,8,15,0.0,55.5,0.7,10.0,55.5,42.49,33.04
2016,3,21,8,30,0.0,91.0,0.7,10.0,91.0,69.15,56.82
2016,3,21,8,45,99.0,157.5,0.75,10.5,208.0,110.74,87.74
2016,3,21,9,0,198.0,224.0,0.8,11.0,325.0,171.23,130.61
2016,3,21,9,15,99.0,157.0,0.8,11.0,207.5,131.48,100.75
2016,3,21,9,30,0.0,90.0,0.8,11.0,90.0,69.32,53.26
2016,3,21,9,45,0.0,62.5,0.8,11.0,62.5,48.04,35.3
2016,3,21,10,0,0.0,35.0,0.8,11.0,35.0,26.86,17.28
2016,3,21,10,15,1.0,103.0,0.8,11.0,104.0,79.85,61.89
2016,3,21,10,30,2.0,171.0,0.8,11.0,173.0,132.67,105.29
2016,3,21,10,45,1.0,150.5,0.8,11.5,151.5,116.89,91.87
2016,3,21,11,0,0.0,130.0,0.8,12.0,130.0,100.67,78.33
2016,3,21,11,15,3.5,163.5,0.8,12.0,166.5,129.51,101.93
2016,3,21,11,30,7.0,197.0,0.8,12.0,203.0,159.3,125.95
2016,3,21,11,45,3.5,118.5,0.8,12.0,121.5,94.68,73.23
2016,3,21,12,0,0.0,40.0,0.8,12.0,40.0,30.83,20.29
2016,3,21,12,15,0.0,40.5,0.8,11.5,40.5,31.22,20.71
2016,3,21,12,30,0.0,41.0,0.8,11.0,41.0,31.61,21.09
2016,3,21,12,45,246.0,170.5,0.8,11.0,360.5,415.83,336.78
2016,3,21,13,0,492.0,300.0,0.8,11.0,680.0,788.03,605.23
2016,3,21,13,15,498.0,289.0,0.8,11.0,668.0,801.94,610.48
2016,3,21,13,30,504.0,278.0,0.8,11.0,656.0,813.26,619.1
2016,3,21,13,45,262.5,271.0,0.8,11.0,467.0,555.56,433.79
2016,3,21,14,0,21.0,264.0,0.8,11.0,278.0,243.42,192.69
2016,3,21,14,15,182.5,276.5,0.75,10.5,397.5,470.42,376.32
2016,3,21,14,30,344.0,289.0,0.7,10.0,517.0,679.69,531.82
2016,3,21,14,45,244.0,284.5,0.7,10.0,442.0,577.33,453.84
2016,3,21,15,0,144.0,280.0,0.7,10.0,367.0,449.9,358.58
2016,3,21,15,15,72.0,164.5,0.7,9.5,208.0,224.14,183.43
2016,3,21,15,30,0.0,49.0,0.7,9.0,49.0,37.55,26.67
2016,3,21,15,45,56.0,122.0,0.7,9.0,147.5,165.07,137.84
2016,3,21,16,0,112.0,195.0,0.7,9.0,246.0,328.77,272.64
2016,3,21,16,15,363.5,148.0,0.65,9.0,285.5,548.54,450.25
2016,3,21,16,30,615.0,101.0,0.6,9.0,325.0,717.15,575.92
2016,3,21,16,45,578.0,90.0,0.6,9.0,275.5,651.27,526.11
2016,3,21,17,0,541.0,79.0,0.6,9.0,226.0,585.52,477.76
2016,3,21,17,15,463.0,69.0,0.6,8.5,176.0,489.02,403.83
2016,3,21,17,30,385.0,59.0,0.6,8.0,126.0,395.85,328.08
2016,3,21,17,45,268.5,44.5,0.6,8.0,83.5,280.76,229.26
2016,3,21,18,0,152.0,30.0,0.6,8.0,41.0,173.23,119.55
2016,3,21,18,15,76.0,15.0,0.55,7.5,20.5,56.96,0.0
2016,3,21,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,6,15,68.5,10.0,0.45,6.0,13.5,7.87,0.0
2016,3,22,6,30,137.0,20.0,0.4,6.0,27.0,15.23,0.0
2016,3,22,6,45,276.5,33.0,0.4,6.0,67.5,26.94,17.82
2016,3,22,7,0,416.0,46.0,0.4,6.0,108.0,37.69,28.55
2016,3,22,7,15,500.0,55.0,0.4,6.5,158.5,44.84,35.49
2016,3,22,7,30,584.0,64.0,0.4,7.0,209.0,52.04,42.22
2016,3,22,7,45,381.0,101.0,0.4,7.5,204.0,72.71,60.95
2016,3,22,8,0,178.0,138.0,0.4,8.0,199.0,95.88,81.48
2016,3,22,8,15,472.0,112.0,0.4,8.0,307.5,80.26,67.24
2016,3,22,8,30,766.0,86.0,0.4,8.0,416.0,74.11,61.59
2016,3,22,8,45,797.0,88.0,0.4,8.5,465.5,89.41,61.12
2016,3,22,9,0,828.0,90.0,0.4,9.0,515.0,150.82,89.31
2016,3,22,9,15,442.5,171.0,0.4,9.5,400.5,195.22,138.09
2016,3,22,9,30,57.0,252.0,0.4,10.0,286.0,195.29,154.52
2016,3,22,9,45,480.5,173.5,0.4,10.5,484.5,278.03,207.7
2016,3,22,10,0,904.0,95.0,0.4,11.0,683.0,412.76,306.14
2016,3,22,10,15,497.0,212.0,0.4,11.0,538.0,386.3,296.58
2016,3,22,10,30,90.0,329.0,0.4,11.0,393.0,299.67,235.0
2016,3,22,10,45,516.5,213.5,0.45,11.5,596.0,469.8,366.31
2016,3,22,11,0,943.0,98.0,0.5,12.0,799.0,659.81,506.43
2016,3,22,11,15,642.0,226.0,0.5,12.0,708.0,635.46,486.0
2016,3,22,11,30,341.0,354.0,0.5,12.0,617.0,557.73,427.89
2016,3,22,11,45,650.5,226.5,0.5,12.0,735.5,718.92,548.76
2016,3,22,12,0,960.0,99.0,0.5,12.0,854.0,866.02,650.57
2016,3,22,12,15,685.0,219.0,0.5,12.0,758.5,809.48,608.29
2016,3,22,12,30,410.0,339.0,0.5,12.0,663.0,691.18,523.3
2016,3,22,12,45,682.5,219.0,0.55,12.5,752.5,867.71,651.14
2016,3,22,13,0,955.0,99.0,0.6,13.0,842.0,1005.04,738.39
2016,3,22,13,15,951.0,98.5,0.6,13.0,826.5,1027.26,750.59
2016,3,22,13,30,947.0,98.0,0.6,13.0,811.0,1045.37,762.25
2016,3,22,13,45,944.5,95.5,0.6,13.0,789.0,1058.59,771.04
2016,3,22,14,0,942.0,93.0,0.6,13.0,767.0,1067.6,777.43
2016,3,22,14,15,933.5,91.5,0.6,12.5,736.5,1067.44,779.77
2016,3,22,14,30,925.0,90.0,0.6,12.0,706.0,1063.03,779.79
2016,3,22,14,45,470.5,153.5,0.6,12.0,467.0,696.74,537.13
2016,3,22,15,0,16.0,217.0,0.6,12.0,228.0,201.32,158.8
2016,3,22,15,15,52.5,226.5,0.6,12.0,255.5,273.35,220.77
2016,3,22,15,30,89.0,236.0,0.6,12.0,283.0,326.01,263.62
2016,3,22,15,45,463.0,154.0,0.6,12.0,368.5,665.34,530.2
2016,3,22,16,0,837.0,72.0,0.6,12.0,454.0,918.36,704.0
2016,3,22,16,15,807.0,68.5,0.6,11.5,403.0,865.62,667.37
2016,3,22,16,30,777.0,65.0,0.6,11.0,352.0,811.12,633.48
2016,3,22,16,45,734.0,60.5,0.6,10.5,299.0,742.76,588.23
2016,3,22,17,0,691.0,56.0,0.6,10.0,246.0,674.41,540.82
2016,3,22,17,15,623.0,50.0,0.55,9.5,194.0,585.08,474.14
2016,3,22,17,30,555.0,44.0,0.5,9.0,142.0,506.53,411.97
2016,3,22,17,45,438.5,34.5,0.5,8.5,96.0,388.01,314.11
2016,3,22,18,0,322.0,25.0,0.5,8.0,50.0,278.31,199.15
2016,3,22,18,15,161.0,12.5,0.5,7.5,25.0,105.18,0.0
2016,3,22,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,104.0,10.5,0.7,4.5,16.0,8.26,0.0
2016,3,23,6,30,208.0,21.0,0.6,5.0,32.0,17.22,2.3
2016,3,23,6,45,337.0,33.0,0.5,6.0,74.5,27.14,18.19
2016,3,23,7,0,466.0,45.0,0.4,7.0,117.0,37.13,28.0
2016,3,23,7,15,545.5,53.5,0.35,7.5,168.5,44.0,34.62
2016,3,23,7,30,625.0,62.0,0.3,8.0,220.0,50.9,41.04
2016,3,23,7,45,674.5,68.0,0.3,9.0,273.0,55.58,45.15
2016,3,23,8,0,724.0,74.0,0.3,10.0,326.0,60.25,49.1
2016,3,23,8,15,758.0,78.5,0.25,10.5,378.0,68.79,56.48
2016,3,23,8,30,792.0,83.0,0.2,11.0,430.0,72.31,59.28
2016,3,23,8,45,816.0,87.0,0.2,12.0,478.5,89.92,59.99
2016,3,23,9,0,840.0,91.0,0.2,13.0,527.0,153.34,89.24
2016,3,23,9,15,858.0,94.0,0.2,13.5,571.0,217.88,135.68
2016,3,23,9,30,876.0,97.0,0.2,14.0,615.0,284.2,190.26
2016,3,23,9,45,890.5,98.5,0.2,14.5,654.0,352.25,248.06
2016,3,23,10,0,905.0,100.0,0.2,15.0,693.0,417.49,303.07
2016,3,23,10,15,914.0,101.5,0.2,15.0,725.0,480.73,355.69
2016,3,23,10,30,923.0,103.0,0.2,15.0,757.0,543.37,405.99
2016,3,23,10,45,927.5,105.5,0.2,15.5,781.0,603.54,451.79
2016,3,23,11,0,932.0,108.0,0.2,16.0,805.0,662.12,494.55
2016,3,23,11,15,935.5,109.0,0.2,16.0,822.0,716.92,534.06
2016,3,23,11,30,939.0,110.0,0.2,16.0,839.0,769.52,570.84
2016,3,23,11,45,939.5,111.5,0.25,16.0,847.5,817.89,604.18
2016,3,23,12,0,940.0,113.0,0.3,16.0,856.0,863.38,633.74
2016,3,23,12,15,939.5,113.0,0.3,16.0,856.5,903.55,658.75
2016,3,23,12,30,939.0,113.0,0.3,16.0,857.0,940.35,681.49
2016,3,23,12,45,923.5,119.5,0.35,16.0,846.5,966.52,698.6
2016,3,23,13,0,908.0,126.0,0.4,16.0,836.0,988.33,713.26
2016,3,23,13,15,805.5,165.0,0.4,16.0,786.0,969.59,701.59
2016,3,23,13,30,703.0,204.0,0.4,16.0,736.0,940.29,683.98
2016,3,23,13,45,788.5,165.0,0.4,16.0,745.5,1000.74,723.31
2016,3,23,14,0,874.0,126.0,0.4,16.0,755.0,1049.43,753.4
2016,3,23,14,15,863.5,124.0,0.4,15.5,724.0,1046.64,753.34
2016,3,23,14,30,853.0,122.0,0.4,15.0,693.0,1039.68,751.79
2016,3,23,14,45,771.5,134.0,0.45,15.0,630.0,980.21,717.21
2016,3,23,15,0,690.0,146.0,0.5,15.0,567.0,910.28,675.88
2016,3,23,15,15,622.5,154.0,0.5,14.5,514.0,846.71,637.87
2016,3,23,15,30,555.0,162.0,0.5,14.0,461.0,771.17,590.45
2016,3,23,15,45,309.0,176.5,0.5,14.0,340.5,515.87,407.56
2016,3,23,16,0,63.0,191.0,0.5,14.0,220.0,253.71,203.57
2016,3,23,16,15,283.5,149.0,0.5,13.5,257.5,450.69,367.2
2016,3,23,16,30,504.0,107.0,0.5,13.0,295.0,613.07,491.89
2016,3,23,16,45,436.0,104.0,0.5,12.5,249.0,535.81,433.81
2016,3,23,17,0,368.0,101.0,0.5,12.0,203.0,461.73,377.69
2016,3,23,17,15,316.5,84.5,0.5,11.5,159.0,387.63,319.53
2016,3,23,17,30,265.0,68.0,0.5,11.0,115.0,316.94,261.23
2016,3,23,17,45,181.0,49.5,0.5,10.5,77.0,209.48,170.37
2016,3,23,18,0,97.0,31.0,0.5,10.0,39.0,124.94,89.68
2016,3,23,18,15,48.5,15.5,0.5,9.5,19.5,40.82,0.0
2016,3,23,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,58.5,11.5,0.45,7.5,15.0,9.05,0.0
2016,3,24,6,30,117.0,23.0,0.4,8.0,30.0,17.39,4.56
2016,3,24,6,45,209.5,41.5,0.4,8.5,69.5,31.14,21.65
2016,3,24,7,0,302.0,60.0,0.4,9.0,109.0,44.76,34.64
2016,3,24,7,15,380.5,73.5,0.4,9.5,157.5,54.7,43.99
2016,3,24,7,30,459.0,87.0,0.4,10.0,206.0,64.58,53.0
2016,3,24,7,45,494.0,102.0,0.4,10.5,255.0,74.77,62.04
2016,3,24,8,0,529.0,117.0,0.4,11.0,304.0,84.67,70.58
2016,3,24,8,15,570.0,125.5,0.4,11.5,354.0,90.3,75.19
2016,3,24,8,30,611.0,134.0,0.4,12.0,404.0,98.57,82.02
2016,3,24,8,45,645.5,139.0,0.4,12.5,452.0,113.86,81.66
2016,3,24,9,0,680.0,144.0,0.4,13.0,500.0,169.18,108.37
2016,3,24,9,15,703.0,149.0,0.4,13.5,544.0,227.09,149.93
2016,3,24,9,30,726.0,154.0,0.4,14.0,588.0,287.72,199.12
2016,3,24,9,45,739.0,160.0,0.4,14.5,625.5,348.57,250.36
2016,3,24,10,0,752.0,166.0,0.4,15.0,663.0,410.36,301.77
2016,3,24,10,15,545.5,242.0,0.35,15.5,611.5,429.43,322.3
2016,3,24,10,30,339.0,318.0,0.3,16.0,560.0,421.61,319.48
2016,3,24,10,45,422.0,298.0,0.3,16.5,609.5,484.69,366.59
2016,3,24,11,0,505.0,278.0,0.3,17.0,659.0,550.64,414.37
2016,3,24,11,15,654.0,229.5,0.3,17.0,733.5,645.85,482.97
2016,3,24,11,30,803.0,181.0,0.3,17.0,808.0,748.43,554.6
2016,3,24,11,45,821.5,172.5,0.3,17.5,820.5,793.09,583.56
2016,3,24,12,0,840.0,164.0,0.3,18.0,833.0,841.06,614.63
2016,3,24,12,15,840.0,164.0,0.3,18.0,833.5,879.61,638.8
2016,3,24,12,30,840.0,164.0,0.3,18.0,834.0,915.06,660.73
2016,3,24,12,45,867.5,147.0,0.3,18.0,833.5,955.64,685.79
2016,3,24,13,0,895.0,130.0,0.3,18.0,833.0,979.67,700.34
2016,3,24,13,15,890.5,129.5,0.3,18.0,818.0,1014.41,721.8
2016,3,24,13,30,886.0,129.0,0.3,18.0,803.0,1031.66,732.36
2016,3,24,13,45,878.5,128.0,0.35,18.0,779.5,1041.3,739.9
2016,3,24,14,0,871.0,127.0,0.4,18.0,756.0,1046.74,745.24
2016,3,24,14,15,861.0,125.0,0.4,18.0,726.0,1044.37,744.82
2016,3,24,14,30,851.0,123.0,0.4,18.0,696.0,1037.85,742.16
2016,3,24,14,45,829.0,124.0,0.4,18.0,657.5,1018.4,731.72
2016,3,24,15,0,807.0,125.0,0.4,18.0,619.0,995.02,719.13
2016,3,24,15,15,788.5,121.0,0.4,17.5,576.5,974.33,709.62
2016,3,24,15,30,770.0,117.0,0.4,17.0,534.0,942.32,692.8
2016,3,24,15,45,761.0,107.0,0.4,16.5,489.5,909.09,675.11
2016,3,24,16,0,752.0,97.0,0.4,16.0,445.0,872.62,654.96
2016,3,24,16,15,720.0,91.5,0.4,15.5,395.0,817.69,621.87
2016,3,24,16,30,688.0,86.0,0.4,15.0,345.0,761.42,586.98
2016,3,24,16,45,656.5,77.0,0.45,14.5,294.5,700.31,547.97
2016,3,24,17,0,625.0,68.0,0.5,14.0,244.0,638.82,506.55
2016,3,24,17,15,558.0,60.0,0.5,13.0,193.0,550.86,442.93
2016,3,24,17,30,491.0,52.0,0.5,12.0,142.0,466.47,378.17
2016,3,24,17,45,383.5,40.5,0.55,11.5,97.0,354.7,286.26
2016,3,24,18,0,276.0,29.0,0.6,11.0,52.0,253.28,187.73
2016,3,24,18,15,138.0,14.5,0.6,10.5,26.0,92.59,0.0
2016,3,24,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
