Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,25,6,15,31.0,11.5,0.65,7.5,13.5,9.05,0.0
2016,3,25,6,30,62.0,23.0,0.6,8.0,27.0,17.38,6.1
2016,3,25,6,45,127.0,42.0,0.6,8.5,59.5,31.18,21.82
2016,3,25,7,0,192.0,61.0,0.6,9.0,92.0,44.82,34.75
2016,3,25,7,15,225.0,80.5,0.6,9.5,130.0,58.31,47.26
2016,3,25,7,30,258.0,100.0,0.6,10.0,168.0,71.49,59.2
2016,3,25,7,45,294.0,115.0,0.6,10.5,208.0,81.67,68.18
2016,3,25,8,0,330.0,130.0,0.6,11.0,248.0,91.64,76.75
2016,3,25,8,15,419.5,133.5,0.6,11.5,306.5,92.61,77.21
2016,3,25,8,30,509.0,137.0,0.6,12.0,365.0,95.63,79.46
2016,3,25,8,45,467.5,166.0,0.6,13.0,392.5,121.94,90.44
2016,3,25,9,0,426.0,195.0,0.6,14.0,420.0,173.44,121.4
2016,3,25,9,15,647.5,145.0,0.55,14.5,519.0,215.0,142.34
2016,3,25,9,30,869.0,95.0,0.5,15.0,618.0,281.97,188.98
2016,3,25,9,45,638.0,183.5,0.5,15.5,580.5,335.69,242.97
2016,3,25,10,0,407.0,272.0,0.5,16.0,543.0,356.49,267.5
2016,3,25,10,15,652.5,191.0,0.5,16.0,648.5,439.72,329.81
2016,3,25,10,30,898.0,110.0,0.5,16.0,754.0,537.52,403.62
2016,3,25,10,45,905.5,110.5,0.5,16.5,778.0,596.22,448.26
2016,3,25,11,0,913.0,111.0,0.5,17.0,802.0,653.65,490.59
2016,3,25,11,15,916.5,112.0,0.5,17.0,818.5,707.36,529.72
2016,3,25,11,30,920.0,113.0,0.5,17.0,835.0,758.91,566.18
2016,3,25,11,45,925.5,111.0,0.5,17.5,844.0,806.86,597.83
2016,3,25,12,0,931.0,109.0,0.5,18.0,853.0,852.27,625.51
2016,3,25,12,15,930.0,109.0,0.5,18.0,853.0,891.41,649.99
2016,3,25,12,30,929.0,109.0,0.5,18.0,853.0,927.17,672.23
2016,3,25,12,45,931.5,105.5,0.5,18.0,846.5,959.07,691.97
2016,3,25,13,0,934.0,102.0,0.5,18.0,840.0,987.37,709.46
2016,3,25,13,15,929.5,101.5,0.5,18.0,824.0,1008.39,722.5
2016,3,25,13,30,925.0,101.0,0.5,18.0,808.0,1025.37,733.26
2016,3,25,13,45,915.5,101.0,0.5,18.0,784.0,1033.85,738.98
2016,3,25,14,0,906.0,101.0,0.5,18.0,760.0,1038.14,742.41
2016,3,25,14,15,897.0,99.5,0.5,17.5,729.5,1037.1,744.21
2016,3,25,14,30,888.0,98.0,0.5,17.0,699.0,1031.97,743.74
2016,3,25,14,45,869.0,98.5,0.55,17.0,661.0,1015.02,735.95
2016,3,25,15,0,850.0,99.0,0.6,17.0,623.0,1007.6,734.4
2016,3,25,15,15,832.5,96.5,0.6,16.5,581.0,981.0,720.79
2016,3,25,15,30,815.0,94.0,0.6,16.0,539.0,950.97,705.17
2016,3,25,15,45,790.5,91.0,0.6,16.0,491.5,910.34,681.16
2016,3,25,16,0,766.0,88.0,0.6,16.0,444.0,867.08,655.14
2016,3,25,16,15,734.0,83.5,0.6,15.5,394.5,812.81,622.24
2016,3,25,16,30,702.0,79.0,0.6,15.0,345.0,763.5,591.82
2016,3,25,16,45,660.0,72.5,0.65,14.5,294.0,696.13,547.92
2016,3,25,17,0,618.0,66.0,0.7,14.0,243.0,629.15,502.14
2016,3,25,17,15,551.0,59.0,0.7,13.0,192.5,542.9,439.29
2016,3,25,17,30,484.0,52.0,0.7,12.0,142.0,460.2,375.34
2016,3,25,17,45,377.5,41.0,0.7,11.5,97.5,350.16,283.96
2016,3,25,18,0,271.0,30.0,0.7,11.0,53.0,250.17,188.63
2016,3,25,18,15,135.5,15.0,0.7,10.5,26.5,91.25,0.0
2016,3,25,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,26,6,15,126.5,11.5,0.55,9.5,20.0,9.05,0.0
2016,3,26,6,30,253.0,23.0,0.5,10.0,40.0,18.86,8.15
2016,3,26,6,45,367.5,33.0,0.5,11.0,82.5,27.12,18.16
2016,3,26,7,0,482.0,43.0,0.5,12.0,125.0,35.49,26.1
2016,3,26,7,15,551.0,50.0,0.5,12.5,174.5,41.21,31.49
2016,3,26,7,30,620.0,57.0,0.5,13.0,224.0,46.98,36.72
2016,3,26,7,45,670.5,61.0,0.5,13.5,275.5,54.48,43.33
2016,3,26,8,0,721.0,65.0,0.5,14.0,327.0,58.12,46.37
2016,3,26,8,15,578.0,110.5,0.5,14.5,339.5,82.6,67.63
2016,3,26,8,30,435.0,156.0,0.5,15.0,352.0,105.64,87.17
2016,3,26,8,45,506.5,154.0,0.5,15.5,406.5,116.49,84.21
2016,3,26,9,0,578.0,152.0,0.5,16.0,461.0,164.53,107.19
2016,3,26,9,15,590.5,163.0,0.45,16.0,500.5,218.19,146.34
2016,3,26,9,30,603.0,174.0,0.4,16.0,540.0,273.44,191.21
2016,3,26,9,45,598.5,190.0,0.4,16.5,572.0,328.6,237.45
2016,3,26,10,0,594.0,206.0,0.4,17.0,604.0,382.89,282.26
2016,3,26,10,15,748.0,148.5,0.4,17.0,673.0,447.29,332.29
2016,3,26,10,30,902.0,91.0,0.4,17.0,742.0,524.19,391.77
2016,3,26,10,45,894.0,100.0,0.45,17.5,763.0,581.44,435.97
2016,3,26,11,0,886.0,109.0,0.5,18.0,784.0,635.9,476.64
2016,3,26,11,15,741.0,189.5,0.5,18.0,762.0,668.89,499.27
2016,3,26,11,30,596.0,270.0,0.5,18.0,740.0,675.02,502.39
2016,3,26,11,45,614.5,266.0,0.5,18.0,755.0,723.54,536.51
2016,3,26,12,0,633.0,262.0,0.5,18.0,770.0,769.36,567.66
2016,3,26,12,15,625.5,265.5,0.5,18.0,768.5,798.79,587.1
2016,3,26,12,30,618.0,269.0,0.5,18.0,767.0,825.15,604.48
2016,3,26,12,45,727.0,207.5,0.5,18.0,788.0,895.12,652.79
2016,3,26,13,0,836.0,146.0,0.5,18.0,809.0,953.55,689.17
2016,3,26,13,15,832.0,145.0,0.5,17.5,794.5,973.42,702.45
2016,3,26,13,30,828.0,144.0,0.5,17.0,780.0,989.47,714.1
2016,3,26,13,45,584.5,236.5,0.5,17.0,679.0,860.83,631.24
2016,3,26,14,0,341.0,329.0,0.5,17.0,578.0,702.0,522.38
2016,3,26,14,15,435.0,281.5,0.5,17.0,586.0,776.44,578.1
2016,3,26,14,30,529.0,234.0,0.5,17.0,594.0,827.8,615.08
2016,3,26,14,45,427.0,251.0,0.55,17.0,531.5,745.02,558.75
2016,3,26,15,0,325.0,268.0,0.6,17.0,469.0,639.11,486.8
2016,3,26,15,15,342.0,244.5,0.55,16.5,443.5,629.96,484.08
2016,3,26,15,30,359.0,221.0,0.5,16.0,418.0,618.26,478.38
2016,3,26,15,45,412.0,189.0,0.5,15.5,396.5,652.23,506.21
2016,3,26,16,0,465.0,157.0,0.5,15.0,375.0,658.39,514.33
2016,3,26,16,15,568.0,121.5,0.5,14.5,358.5,709.62,554.0
2016,3,26,16,30,671.0,86.0,0.5,14.0,342.0,743.5,579.76
2016,3,26,16,45,615.5,81.5,0.5,14.0,290.5,667.97,526.76
2016,3,26,17,0,560.0,77.0,0.5,14.0,239.0,593.56,473.91
2016,3,26,17,15,492.0,68.0,0.5,13.5,189.5,506.06,409.24
2016,3,26,17,30,424.0,59.0,0.5,13.0,140.0,422.19,343.32
2016,3,26,17,45,315.0,46.5,0.5,12.5,96.0,309.34,250.15
2016,3,26,18,0,206.0,34.0,0.5,12.0,52.0,212.07,160.73
2016,3,26,18,15,103.0,17.0,0.5,11.5,26.0,100.64,0.0
2016,3,26,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,27,6,15,115.5,13.5,0.5,7.5,22.0,10.62,0.0
2016,3,27,6,30,231.0,27.0,0.5,8.0,44.0,22.09,11.58
2016,3,27,6,45,356.5,38.5,0.5,8.5,89.0,31.51,22.36
2016,3,27,7,0,482.0,50.0,0.5,9.0,134.0,41.02,31.47
2016,3,27,7,15,554.5,58.0,0.5,9.5,186.0,47.37,37.48
2016,3,27,7,30,627.0,66.0,0.5,10.0,238.0,53.75,43.29
2016,3,27,7,45,671.0,73.0,0.5,11.0,290.5,59.0,47.82
2016,3,27,8,0,715.0,80.0,0.5,12.0,343.0,64.17,52.13
2016,3,27,8,15,758.5,74.0,0.5,12.5,388.5,65.25,52.8
2016,3,27,8,30,802.0,68.0,0.5,13.0,434.0,61.55,49.25
2016,3,27,8,45,722.0,101.0,0.5,13.5,457.0,92.24,61.36
2016,3,27,9,0,642.0,134.0,0.5,14.0,480.0,159.06,101.02
2016,3,27,9,15,568.0,174.0,0.5,14.0,498.0,219.72,149.7
2016,3,27,9,30,494.0,214.0,0.5,14.0,516.0,272.49,196.19
2016,3,27,9,45,504.5,224.5,0.55,14.5,549.0,321.82,237.22
2016,3,27,10,0,515.0,235.0,0.6,15.0,582.0,372.18,278.81
2016,3,27,10,15,503.5,252.0,0.6,15.0,604.5,418.78,317.25
2016,3,27,10,30,492.0,269.0,0.6,15.0,627.0,463.68,353.17
2016,3,27,10,45,506.5,275.0,0.6,15.0,653.5,512.53,390.83
2016,3,27,11,0,521.0,281.0,0.6,15.0,680.0,562.0,427.93
2016,3,27,11,15,517.5,290.0,0.6,15.0,693.5,602.53,457.66
2016,3,27,11,30,514.0,299.0,0.6,15.0,707.0,641.5,485.62
2016,3,27,11,45,526.5,300.0,0.6,15.5,721.5,683.95,514.74
2016,3,27,12,0,539.0,301.0,0.6,16.0,736.0,725.67,542.66
2016,3,27,12,15,518.0,307.0,0.6,15.5,725.5,742.94,555.13
2016,3,27,12,30,497.0,313.0,0.6,15.0,715.0,756.65,565.38
2016,3,27,12,45,487.5,312.5,0.65,15.0,704.0,771.26,576.26
2016,3,27,13,0,478.0,312.0,0.7,15.0,693.0,782.96,585.16
2016,3,27,13,15,418.5,330.0,0.7,14.5,659.0,761.44,570.7
2016,3,27,13,30,359.0,348.0,0.7,14.0,625.0,717.39,541.44
2016,3,27,13,45,376.5,332.5,0.7,14.0,616.0,730.33,552.31
2016,3,27,14,0,394.0,317.0,0.7,14.0,607.0,741.41,561.24
2016,3,27,14,15,396.5,301.0,0.7,13.5,582.5,734.68,558.83
2016,3,27,14,30,399.0,285.0,0.7,13.0,558.0,725.61,555.11
2016,3,27,14,45,486.0,238.0,0.7,12.5,553.0,790.27,604.36
2016,3,27,15,0,573.0,191.0,0.7,12.0,548.0,826.67,633.51
2016,3,27,15,15,424.0,215.0,0.65,11.5,469.5,701.33,544.52
2016,3,27,15,30,275.0,239.0,0.6,11.0,391.0,555.82,439.4
2016,3,27,15,45,244.0,220.5,0.6,11.0,347.0,502.88,402.5
2016,3,27,16,0,213.0,202.0,0.6,11.0,303.0,427.79,347.03
2016,3,27,16,15,225.5,178.0,0.6,10.5,274.5,430.26,351.67
2016,3,27,16,30,238.0,154.0,0.6,10.0,246.0,408.52,336.96
2016,3,27,16,45,213.5,136.5,0.65,10.0,210.0,361.61,300.58
2016,3,27,17,0,189.0,119.0,0.7,10.0,174.0,315.7,263.99
2016,3,27,17,15,307.0,91.0,0.7,9.5,159.5,384.03,321.52
2016,3,27,17,30,425.0,63.0,0.7,9.0,145.0,425.65,353.77
2016,3,27,17,45,336.5,48.5,0.7,9.0,101.0,325.83,267.85
2016,3,27,18,0,248.0,34.0,0.7,9.0,57.0,237.3,184.46
2016,3,27,18,15,124.0,17.0,0.7,8.5,28.5,113.14,0.0
2016,3,27,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,6,15,179.0,12.5,0.7,5.0,26.5,9.83,0.0
2016,3,28,6,30,358.0,25.0,0.7,5.0,53.0,20.8,11.37
2016,3,28,6,45,475.5,33.5,0.7,5.5,101.0,28.07,19.64
2016,3,28,7,0,593.0,42.0,0.7,6.0,149.0,38.51,29.62
2016,3,28,7,15,658.5,47.5,0.7,6.5,202.0,43.66,34.56
2016,3,28,7,30,724.0,53.0,0.7,7.0,255.0,48.89,39.38
2016,3,28,7,45,768.0,57.0,0.75,7.5,309.5,52.7,42.75
2016,3,28,8,0,812.0,61.0,0.8,8.0,364.0,56.54,46.04
2016,3,28,8,15,841.0,64.5,0.75,8.5,417.0,59.74,48.69
2016,3,28,8,30,870.0,68.0,0.7,9.0,470.0,69.57,57.22
2016,3,28,8,45,891.5,70.0,0.7,9.5,519.0,90.81,58.13
2016,3,28,9,0,913.0,72.0,0.7,10.0,568.0,156.31,89.33
2016,3,28,9,15,928.0,74.0,0.7,10.0,612.5,222.94,139.05
2016,3,28,9,30,943.0,76.0,0.7,10.0,657.0,290.74,197.08
2016,3,28,9,45,954.0,77.5,0.7,10.5,695.5,357.84,256.34
2016,3,28,10,0,965.0,79.0,0.7,11.0,734.0,425.03,314.97
2016,3,28,10,15,972.5,80.5,0.7,11.0,766.0,490.54,371.21
2016,3,28,10,30,980.0,82.0,0.7,11.0,798.0,555.17,424.74
2016,3,28,10,45,984.5,83.0,0.7,11.5,822.0,616.56,473.04
2016,3,28,11,0,989.0,84.0,0.7,12.0,846.0,676.18,518.04
2016,3,28,11,15,991.5,85.0,0.7,12.0,862.5,732.45,559.93
2016,3,28,11,30,994.0,86.0,0.7,12.0,879.0,786.25,598.78
2016,3,28,11,45,994.0,87.0,0.7,12.0,887.0,835.48,632.06
2016,3,28,12,0,994.0,88.0,0.7,12.0,895.0,881.58,661.93
2016,3,28,12,15,993.5,88.0,0.7,12.0,895.0,922.95,688.41
2016,3,28,12,30,993.0,88.0,0.7,12.0,895.0,960.76,712.43
2016,3,28,12,45,973.5,97.0,0.7,12.0,883.0,986.98,728.92
2016,3,28,13,0,954.0,106.0,0.7,12.0,871.0,1008.45,742.57
2016,3,28,13,15,950.0,105.5,0.7,12.0,854.5,1030.28,756.59
2016,3,28,13,30,946.0,105.0,0.7,12.0,838.0,1048.0,768.09
2016,3,28,13,45,938.0,104.5,0.7,12.0,814.0,1057.61,774.66
2016,3,28,14,0,930.0,104.0,0.7,12.0,790.0,1062.95,778.85
2016,3,28,14,15,921.0,102.5,0.65,12.0,759.0,1061.93,778.02
2016,3,28,14,30,912.0,101.0,0.6,12.0,728.0,1056.72,774.81
2016,3,28,14,45,901.0,98.5,0.6,12.0,691.0,1044.22,768.52
2016,3,28,15,0,890.0,96.0,0.6,12.0,654.0,1027.74,759.94
2016,3,28,15,15,874.0,93.0,0.6,12.0,610.5,1014.53,753.62
2016,3,28,15,30,858.0,90.0,0.6,12.0,567.0,984.65,736.54
2016,3,28,15,45,837.0,86.5,0.6,12.0,519.0,945.95,713.8
2016,3,28,16,0,816.0,83.0,0.6,12.0,471.0,904.36,688.92
2016,3,28,16,15,440.5,120.0,0.6,11.5,327.0,578.14,462.21
2016,3,28,16,30,65.0,157.0,0.6,11.0,183.0,218.25,178.38
2016,3,28,16,45,57.5,136.0,0.6,10.5,156.5,189.59,157.35
2016,3,28,17,0,50.0,115.0,0.6,10.0,130.0,161.06,133.9
2016,3,28,17,15,293.5,83.5,0.6,9.5,143.5,362.82,305.6
2016,3,28,17,30,537.0,52.0,0.6,9.0,157.0,495.57,408.99
2016,3,28,17,45,427.5,42.0,0.65,8.5,110.0,382.62,313.77
2016,3,28,18,0,318.0,32.0,0.7,8.0,63.0,279.57,219.72
2016,3,28,18,15,159.0,16.0,0.7,7.5,31.5,135.95,0.0
2016,3,28,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,6,15,196.0,12.5,0.55,5.5,29.0,10.18,0.0
2016,3,29,6,30,392.0,25.0,0.5,6.0,58.0,22.75,13.4
2016,3,29,6,45,502.0,33.0,0.5,7.0,106.5,30.19,21.5
2016,3,29,7,0,612.0,41.0,0.5,8.0,155.0,37.8,28.79
2016,3,29,7,15,674.0,46.5,0.5,8.5,208.0,43.0,33.71
2016,3,29,7,30,736.0,52.0,0.5,9.0,261.0,48.25,38.5
2016,3,29,7,45,774.5,56.5,0.5,9.5,315.0,52.42,42.16
2016,3,29,8,0,813.0,61.0,0.5,10.0,369.0,56.57,45.7
2016,3,29,8,15,840.5,64.5,0.5,10.5,421.0,65.84,53.74
2016,3,29,8,30,868.0,68.0,0.5,11.0,473.0,69.63,56.78
2016,3,29,8,45,886.0,71.0,0.5,11.5,521.5,91.97,58.3
2016,3,29,9,0,904.0,74.0,0.5,12.0,570.0,157.41,89.67
2016,3,29,9,15,918.5,76.0,0.45,12.0,614.0,223.37,138.38
2016,3,29,9,30,933.0,78.0,0.4,12.0,658.0,290.43,194.95
2016,3,29,9,45,942.5,80.5,0.4,12.5,695.5,357.19,253.03
2016,3,29,10,0,952.0,83.0,0.4,13.0,733.0,423.92,310.28
2016,3,29,10,15,959.5,84.5,0.35,13.0,764.5,488.64,364.47
2016,3,29,10,30,967.0,86.0,0.3,13.0,796.0,552.5,415.83
2016,3,29,10,45,970.5,88.0,0.3,13.5,820.0,613.47,462.68
2016,3,29,11,0,974.0,90.0,0.3,14.0,844.0,672.61,506.26
2016,3,29,11,15,977.0,90.5,0.25,14.0,860.5,728.0,545.81
2016,3,29,11,30,980.0,91.0,0.2,14.0,877.0,780.99,582.35
2016,3,29,11,45,978.5,92.5,0.2,14.5,884.5,828.92,612.9
2016,3,29,12,0,977.0,94.0,0.2,15.0,892.0,873.65,639.84
2016,3,29,12,15,976.5,94.5,0.2,15.0,892.0,914.88,665.41
2016,3,29,12,30,976.0,95.0,0.2,15.0,892.0,952.62,688.62
2016,3,29,12,45,968.0,97.5,0.2,15.0,882.5,982.0,706.53
2016,3,29,13,0,960.0,100.0,0.2,15.0,873.0,1007.25,722.0
2016,3,29,13,15,955.5,99.5,0.2,15.0,856.5,1028.53,735.13
2016,3,29,13,30,951.0,99.0,0.2,15.0,840.0,1045.67,745.88
2016,3,29,13,45,476.0,126.5,0.2,15.0,497.5,641.76,483.49
2016,3,29,14,0,1.0,154.0,0.2,15.0,155.0,123.37,93.26
2016,3,29,14,15,286.5,189.0,0.2,15.0,387.0,524.63,410.4
2016,3,29,14,30,572.0,224.0,0.2,15.0,619.0,857.73,638.79
2016,3,29,14,45,291.0,215.5,0.2,15.0,416.5,539.33,412.85
2016,3,29,15,0,10.0,207.0,0.2,15.0,214.0,183.48,142.15
2016,3,29,15,15,5.0,142.5,0.2,14.5,146.0,119.63,93.54
2016,3,29,15,30,0.0,78.0,0.2,14.0,78.0,59.98,44.89
2016,3,29,15,45,0.0,97.5,0.2,14.0,97.5,75.92,58.53
2016,3,29,16,0,0.0,117.0,0.2,14.0,117.0,94.19,73.88
2016,3,29,16,15,0.0,86.5,0.15,13.5,86.5,67.24,51.63
2016,3,29,16,30,0.0,56.0,0.1,13.0,56.0,42.88,31.29
2016,3,29,16,45,0.0,48.0,0.1,13.0,48.0,36.7,26.14
2016,3,29,17,0,0.0,40.0,0.1,13.0,40.0,30.54,20.87
2016,3,29,17,15,0.0,32.0,0.15,12.5,32.0,24.39,15.56
2016,3,29,17,30,0.0,24.0,0.2,12.0,24.0,18.26,10.17
2016,3,29,17,45,0.0,16.5,0.3,11.5,16.5,12.53,5.07
2016,3,29,18,0,0.0,9.0,0.4,11.0,9.0,6.82,0.0
2016,3,29,18,15,0.0,4.5,0.45,10.5,4.5,3.4,0.0
2016,3,29,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,30,6,15,141.5,15.0,0.55,8.5,28.0,12.13,0.0
2016,3,30,6,30,283.0,30.0,0.4,9.0,56.0,24.58,15.11
2016,3,30,6,45,394.0,40.5,0.3,9.5,102.0,33.16,24.0
2016,3,30,7,0,505.0,51.0,0.2,10.0,148.0,41.82,32.23
2016,3,30,7,15,571.5,58.5,0.15,10.5,199.0,47.77,37.8
2016,3,30,7,30,638.0,66.0,0.1,11.0,250.0,53.73,43.17
2016,3,30,7,45,684.5,71.0,0.1,12.0,303.0,57.61,46.4
2016,3,30,8,0,731.0,76.0,0.1,13.0,356.0,66.53,53.98
2016,3,30,8,15,762.0,80.0,0.05,13.5,407.0,69.63,56.37
2016,3,30,8,30,793.0,84.0,0.0,14.0,458.0,72.68,58.7
2016,3,30,8,45,816.0,87.0,0.0,14.5,506.0,93.81,59.74
2016,3,30,9,0,839.0,90.0,0.0,15.0,554.0,156.23,89.73
2016,3,30,9,15,855.5,93.0,0.0,15.0,597.5,220.18,136.19
2016,3,30,9,30,872.0,96.0,0.0,15.0,641.0,289.56,193.19
2016,3,30,9,45,884.0,98.0,0.0,15.5,678.5,353.13,247.08
2016,3,30,10,0,896.0,100.0,0.0,16.0,716.0,417.0,300.55
2016,3,30,10,15,905.0,101.5,0.0,16.0,747.5,479.23,351.84
2016,3,30,10,30,914.0,103.0,0.0,16.0,779.0,540.85,400.85
2016,3,30,10,45,920.0,104.5,0.05,16.5,803.0,599.96,445.64
2016,3,30,11,0,926.0,106.0,0.1,17.0,827.0,657.61,487.81
2016,3,30,11,15,930.0,107.0,0.1,17.0,843.5,711.83,526.63
2016,3,30,11,30,934.0,108.0,0.1,17.0,860.0,763.88,562.8
2016,3,30,11,45,503.0,248.0,0.1,17.5,653.5,619.87,459.71
2016,3,30,12,0,72.0,388.0,0.1,18.0,447.0,388.66,290.46
2016,3,30,12,15,504.5,248.5,0.1,18.0,662.5,676.78,504.43
2016,3,30,12,30,937.0,109.0,0.1,18.0,878.0,932.01,670.48
2016,3,30,12,45,931.5,111.0,0.15,18.0,869.5,962.01,685.59
2016,3,30,13,0,926.0,113.0,0.2,18.0,861.0,988.15,702.43
2016,3,30,13,15,922.0,112.0,0.2,18.0,845.0,1008.75,715.06
2016,3,30,13,30,918.0,111.0,0.2,18.0,829.0,1025.34,725.42
2016,3,30,13,45,911.0,110.0,0.2,18.0,805.5,1034.9,731.7
2016,3,30,14,0,904.0,109.0,0.2,18.0,782.0,1040.31,735.74
2016,3,30,14,15,895.0,107.5,0.2,17.5,751.5,1039.04,737.35
2016,3,30,14,30,886.0,106.0,0.2,17.0,721.0,1033.69,736.75
2016,3,30,14,45,874.0,103.5,0.2,17.0,684.0,1020.17,729.99
2016,3,30,15,0,862.0,101.0,0.2,17.0,647.0,1016.03,729.29
2016,3,30,15,15,845.5,98.0,0.2,16.5,604.0,989.47,715.96
2016,3,30,15,30,829.0,95.0,0.2,16.0,561.0,959.41,700.71
2016,3,30,15,45,808.0,91.5,0.25,16.0,514.0,921.16,679.76
2016,3,30,16,0,787.0,88.0,0.3,16.0,467.0,880.13,656.75
2016,3,30,16,15,757.0,83.5,0.3,15.0,416.5,827.16,626.58
2016,3,30,16,30,727.0,79.0,0.3,14.0,366.0,778.31,598.26
2016,3,30,16,45,683.5,74.0,0.35,13.5,314.0,710.9,555.29
2016,3,30,17,0,640.0,69.0,0.4,13.0,262.0,643.91,510.64
2016,3,30,17,15,577.0,62.0,0.4,12.0,210.5,560.21,451.05
2016,3,30,17,30,514.0,55.0,0.4,11.0,159.0,479.71,390.28
2016,3,30,17,45,408.0,44.5,0.4,10.5,112.5,369.89,300.71
2016,3,30,18,0,302.0,34.0,0.4,10.0,66.0,269.58,212.16
2016,3,30,18,15,151.0,17.0,0.4,9.5,33.0,133.83,38.36
2016,3,30,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,6,15,165.5,15.0,0.4,8.5,31.0,12.14,0.0
2016,3,31,6,30,331.0,30.0,0.4,9.0,62.0,24.72,15.51
2016,3,31,6,45,435.5,40.0,0.4,10.0,109.0,32.97,23.83
2016,3,31,7,0,540.0,50.0,0.4,11.0,156.0,41.28,31.62
2016,3,31,7,15,604.5,56.5,0.35,11.5,208.0,46.56,36.53
2016,3,31,7,30,669.0,63.0,0.3,12.0,260.0,51.88,41.3
2016,3,31,7,45,714.5,67.5,0.3,12.5,313.5,60.06,48.46
2016,3,31,8,0,760.0,72.0,0.3,13.0,367.0,63.94,51.65
2016,3,31,8,15,789.0,75.5,0.25,13.5,418.0,66.78,53.86
2016,3,31,8,30,818.0,79.0,0.2,14.0,469.0,69.59,56.01
2016,3,31,8,45,841.0,81.5,0.2,15.0,517.5,91.59,57.07
2016,3,31,9,0,864.0,84.0,0.2,16.0,566.0,161.21,92.45
2016,3,31,9,15,879.5,86.5,0.15,16.5,609.0,225.23,138.51
2016,3,31,9,30,895.0,89.0,0.1,17.0,652.0,290.49,191.76
2016,3,31,9,45,906.5,90.5,0.1,17.5,690.0,354.78,246.09
2016,3,31,10,0,918.0,92.0,0.1,18.0,728.0,419.26,299.85
2016,3,31,10,15,926.0,93.5,0.1,18.0,759.0,482.16,351.45
2016,3,31,10,30,934.0,95.0,0.1,18.0,790.0,544.29,400.62
2016,3,31,10,45,940.0,96.0,0.15,18.5,814.0,603.89,445.78
2016,3,31,11,0,946.0,97.0,0.2,19.0,838.0,661.96,488.2
2016,3,31,11,15,949.5,98.0,0.2,19.0,854.0,716.63,527.15
2016,3,31,11,30,953.0,99.0,0.2,19.0,870.0,769.04,563.37
2016,3,31,11,45,954.5,99.0,0.2,19.5,878.5,816.54,593.48
2016,3,31,12,0,956.0,99.0,0.2,20.0,887.0,861.13,619.93
2016,3,31,12,15,956.0,99.0,0.2,19.5,887.0,901.37,645.73
2016,3,31,12,30,956.0,99.0,0.2,19.0,887.0,938.21,669.38
2016,3,31,12,45,955.0,98.0,0.25,19.0,879.5,969.6,689.36
2016,3,31,13,0,954.0,97.0,0.3,19.0,872.0,997.21,707.18
2016,3,31,13,15,950.5,96.5,0.3,19.0,856.5,1019.05,720.51
2016,3,31,13,30,947.0,96.0,0.3,19.0,841.0,1036.82,731.53
2016,3,31,13,45,941.0,95.0,0.3,19.0,817.0,1047.44,738.42
2016,3,31,14,0,935.0,94.0,0.3,19.0,793.0,1053.82,743.02
2016,3,31,14,15,927.0,92.5,0.3,18.5,763.0,1053.4,745.17
2016,3,31,14,30,919.0,91.0,0.3,18.0,733.0,1048.79,745.05
2016,3,31,14,45,908.0,89.5,0.35,18.0,696.0,1037.04,740.62
2016,3,31,15,0,897.0,88.0,0.4,18.0,659.0,1021.33,733.98
2016,3,31,15,15,882.5,85.5,0.4,17.5,616.5,997.13,722.32
2016,3,31,15,30,868.0,83.0,0.4,17.0,574.0,969.39,708.5
2016,3,31,15,45,848.5,80.0,0.4,16.5,527.0,944.37,696.33
2016,3,31,16,0,829.0,77.0,0.4,16.0,480.0,904.52,674.27
2016,3,31,16,15,802.0,73.5,0.4,15.5,429.5,854.55,645.16
2016,3,31,16,30,775.0,70.0,0.4,15.0,379.0,802.72,614.01
2016,3,31,16,45,736.5,65.5,0.4,14.5,326.5,738.37,572.91
2016,3,31,17,0,698.0,61.0,0.4,14.0,274.0,673.78,529.87
2016,3,31,17,15,639.0,55.0,0.4,13.5,221.5,597.46,475.8
2016,3,31,17,30,580.0,49.0,0.4,13.0,169.0,519.0,416.9
2016,3,31,17,45,480.0,40.5,0.45,12.5,121.0,413.03,332.7
2016,3,31,18,0,380.0,32.0,0.5,12.0,73.0,315.87,247.79
2016,3,31,18,15,190.0,16.0,0.5,11.5,36.5,155.34,60.67
2016,3,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,6,15,174.5,15.5,0.65,10.5,33.0,12.54,0.0
2016,4,1,6,30,349.0,31.0,0.5,11.0,66.0,25.58,16.3
2016,4,1,6,45,449.5,40.5,0.4,11.5,113.5,33.41,24.12
2016,4,1,7,0,550.0,50.0,0.3,12.0,161.0,41.32,31.58
2016,4,1,7,15,611.0,56.5,0.25,12.5,213.0,46.6,36.45
2016,4,1,7,30,672.0,63.0,0.2,13.0,265.0,51.89,41.15
2016,4,1,7,45,712.5,68.0,0.2,13.5,317.5,60.39,48.54
2016,4,1,8,0,753.0,73.0,0.2,14.0,370.0,64.54,51.95
2016,4,1,8,15,781.5,77.0,0.15,14.5,420.5,67.7,54.43
2016,4,1,8,30,810.0,81.0,0.1,15.0,471.0,70.8,56.81
2016,4,1,8,45,832.0,84.0,0.1,16.0,519.0,93.49,58.16
2016,4,1,9,0,854.0,87.0,0.1,17.0,567.0,156.73,88.64
2016,4,1,9,15,869.5,89.0,0.1,17.0,610.0,225.74,138.96
2016,4,1,9,30,885.0,91.0,0.1,17.0,653.0,289.99,191.72
2016,4,1,9,45,897.0,92.5,0.1,17.5,690.5,353.77,245.58
2016,4,1,10,0,909.0,94.0,0.1,18.0,728.0,417.81,298.93
2016,4,1,10,15,917.5,95.5,0.1,18.0,759.0,480.33,350.19
2016,4,1,10,30,926.0,97.0,0.1,18.0,790.0,542.16,399.1
2016,4,1,10,45,932.0,98.0,0.1,18.5,814.0,601.26,443.43
2016,4,1,11,0,938.0,99.0,0.1,19.0,838.0,658.85,484.88
2016,4,1,11,15,942.0,100.0,0.1,19.0,854.0,713.38,523.62
2016,4,1,11,30,946.0,101.0,0.1,19.0,870.0,765.71,559.7
2016,4,1,11,45,948.0,101.0,0.1,19.5,878.5,813.21,589.83
2016,4,1,12,0,950.0,101.0,0.1,20.0,887.0,857.87,616.27
2016,4,1,12,15,949.5,101.0,0.1,20.0,887.0,897.4,640.35
2016,4,1,12,30,949.0,101.0,0.1,20.0,887.0,933.53,662.2
2016,4,1,12,45,947.0,101.0,0.15,20.0,879.0,964.76,681.78
2016,4,1,13,0,945.0,101.0,0.2,20.0,871.0,992.21,699.27
2016,4,1,13,15,941.5,100.0,0.2,20.0,855.5,1013.31,712.06
2016,4,1,13,30,938.0,99.0,0.2,20.0,840.0,1030.35,722.59
2016,4,1,13,45,932.0,98.0,0.2,20.0,816.5,1040.8,729.34
2016,4,1,14,0,926.0,97.0,0.2,20.0,793.0,1047.06,733.83
2016,4,1,14,15,917.5,95.5,0.2,19.5,762.5,1046.06,735.6
2016,4,1,14,30,909.0,94.0,0.2,19.0,732.0,1040.9,735.16
2016,4,1,14,45,897.0,92.5,0.25,19.0,695.0,1028.14,730.02
2016,4,1,15,0,885.0,91.0,0.3,19.0,658.0,1011.48,722.76
2016,4,1,15,15,870.0,89.0,0.3,18.5,615.5,987.5,711.3
2016,4,1,15,30,855.0,87.0,0.3,18.0,573.0,972.12,705.31
2016,4,1,15,45,834.0,84.0,0.3,17.5,525.5,933.96,684.67
2016,4,1,16,0,813.0,81.0,0.3,17.0,478.0,892.98,662.18
2016,4,1,16,15,785.5,77.5,0.3,16.5,427.5,842.93,633.14
2016,4,1,16,30,758.0,74.0,0.3,16.0,377.0,791.08,602.08
2016,4,1,16,45,717.5,69.0,0.3,15.5,325.0,724.94,559.9
2016,4,1,17,0,677.0,64.0,0.3,15.0,273.0,664.27,519.86
2016,4,1,17,15,618.0,58.0,0.3,14.0,221.0,583.77,463.85
2016,4,1,17,30,559.0,52.0,0.3,13.0,169.0,506.15,406.6
2016,4,1,17,45,459.5,43.0,0.35,12.5,121.0,400.91,322.91
2016,4,1,18,0,360.0,34.0,0.4,12.0,73.0,304.33,239.49
2016,4,1,18,15,180.0,17.0,0.4,11.5,36.5,151.55,71.11
2016,4,1,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,2,6,15,182.0,16.5,0.55,10.5,35.5,13.35,1.0
2016,4,2,6,30,364.0,33.0,0.4,11.0,71.0,27.25,17.93
2016,4,2,6,45,463.0,42.0,0.3,12.0,119.0,34.67,25.25
2016,4,2,7,0,562.0,51.0,0.2,13.0,167.0,42.17,32.25
2016,4,2,7,15,622.5,57.5,0.15,13.5,219.5,47.45,37.08
2016,4,2,7,30,683.0,64.0,0.1,14.0,272.0,52.74,41.75
2016,4,2,7,45,410.0,115.0,0.1,15.0,246.5,81.59,66.83
2016,4,2,8,0,137.0,166.0,0.1,16.0,221.0,112.16,92.59
2016,4,2,8,15,179.0,187.0,0.1,16.5,268.5,125.33,103.13
2016,4,2,8,30,221.0,208.0,0.1,17.0,316.0,138.25,113.37
2016,4,2,8,45,532.5,151.0,0.1,17.5,444.0,117.92,82.17
2016,4,2,9,0,844.0,94.0,0.1,18.0,572.0,161.12,91.93
2016,4,2,9,15,860.0,96.5,0.1,18.0,615.5,224.87,138.06
2016,4,2,9,30,876.0,99.0,0.1,18.0,659.0,293.97,194.3
2016,4,2,9,45,879.5,105.0,0.1,18.5,694.5,357.96,248.12
2016,4,2,10,0,883.0,111.0,0.1,19.0,730.0,421.3,300.62
2016,4,2,10,15,892.0,112.5,0.1,19.0,761.0,482.73,350.61
2016,4,2,10,30,901.0,114.0,0.1,19.0,792.0,543.56,398.4
2016,4,2,10,45,901.5,118.5,0.15,19.5,814.5,601.26,441.84
2016,4,2,11,0,902.0,123.0,0.2,20.0,837.0,657.02,482.32
2016,4,2,11,15,906.0,124.0,0.2,20.0,853.0,710.05,519.95
2016,4,2,11,30,910.0,125.0,0.2,20.0,869.0,760.98,555.02
2016,4,2,11,45,917.5,122.0,0.2,20.0,878.5,808.75,587.19
2016,4,2,12,0,925.0,119.0,0.2,20.0,888.0,854.12,615.34
2016,4,2,12,15,924.5,119.0,0.2,20.0,888.0,892.96,639.09
2016,4,2,12,30,924.0,119.0,0.2,20.0,888.0,928.47,660.68
2016,4,2,12,45,927.5,115.0,0.2,20.0,881.0,960.27,679.9
2016,4,2,13,0,931.0,111.0,0.2,20.0,874.0,988.5,696.96
2016,4,2,13,15,927.5,110.5,0.2,20.0,858.0,1009.91,709.93
2016,4,2,13,30,924.0,110.0,0.2,20.0,842.0,1027.34,720.69
2016,4,2,13,45,919.5,107.5,0.2,20.0,819.0,1037.61,727.33
2016,4,2,14,0,915.0,105.0,0.2,20.0,796.0,1043.71,731.73
2016,4,2,14,15,697.0,183.5,0.2,19.5,697.5,941.79,671.69
2016,4,2,14,30,479.0,262.0,0.2,19.0,599.0,799.59,581.69
2016,4,2,14,45,518.0,233.0,0.2,19.0,580.5,810.94,593.86
2016,4,2,15,0,557.0,204.0,0.2,19.0,562.0,818.24,601.16
2016,4,2,15,15,701.0,148.0,0.2,18.5,569.0,907.02,661.67
2016,4,2,15,30,845.0,92.0,0.2,18.0,576.0,967.02,701.25
2016,4,2,15,45,823.5,89.0,0.2,18.0,528.5,928.53,677.83
2016,4,2,16,0,802.0,86.0,0.2,18.0,481.0,887.26,654.01
2016,4,2,16,15,773.5,82.5,0.2,17.5,430.0,836.52,624.68
2016,4,2,16,30,745.0,79.0,0.2,17.0,379.0,784.02,593.37
2016,4,2,16,45,699.5,74.5,0.25,16.5,326.0,720.4,553.93
2016,4,2,17,0,654.0,70.0,0.3,16.0,273.0,651.96,509.23
2016,4,2,17,15,594.0,63.0,0.3,15.0,221.5,570.25,452.48
2016,4,2,17,30,534.0,56.0,0.3,14.0,170.0,491.51,394.49
2016,4,2,17,45,435.5,46.0,0.3,13.0,122.0,386.91,311.4
2016,4,2,18,0,337.0,36.0,0.3,12.0,74.0,290.9,229.51
2016,4,2,18,15,168.5,18.0,0.3,11.5,37.0,146.93,77.96
2016,4,2,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,6,15,171.5,18.5,0.65,10.5,37.5,14.93,3.46
2016,4,3,6,30,343.0,37.0,0.5,11.0,75.0,30.42,20.81
2016,4,3,6,45,439.5,47.5,0.4,11.5,123.0,38.89,29.09
2016,4,3,7,0,536.0,58.0,0.3,12.0,171.0,47.37,37.03
2016,4,3,7,15,312.5,92.0,0.25,13.0,162.5,66.24,53.87
2016,4,3,7,30,89.0,126.0,0.2,14.0,154.0,86.88,71.79
2016,4,3,7,45,100.0,147.0,0.15,15.5,183.5,100.07,82.57
2016,4,3,8,0,111.0,168.0,0.1,17.0,213.0,112.92,92.74
2016,4,3,8,15,149.5,191.0,0.1,17.5,259.5,126.98,104.07
2016,4,3,8,30,188.0,214.0,0.1,18.0,306.0,140.72,114.94
2016,4,3,8,45,519.5,156.0,0.1,18.5,445.5,120.6,83.98
2016,4,3,9,0,851.0,98.0,0.1,19.0,585.0,165.23,94.41
2016,4,3,9,15,867.0,100.5,0.1,19.0,628.0,229.46,140.71
2016,4,3,9,30,883.0,103.0,0.1,19.0,671.0,295.14,194.12
2016,4,3,9,45,896.5,104.5,0.15,19.5,709.5,363.14,250.68
2016,4,3,10,0,910.0,106.0,0.2,20.0,748.0,427.82,304.15
2016,4,3,10,15,918.0,107.5,0.2,20.0,779.0,490.27,354.9
2016,4,3,10,30,926.0,109.0,0.2,20.0,810.0,551.96,403.27
2016,4,3,10,45,931.5,110.5,0.2,20.0,833.5,611.25,448.16
2016,4,3,11,0,937.0,112.0,0.2,20.0,857.0,668.99,490.32
2016,4,3,11,15,940.5,113.0,0.2,20.0,873.0,723.21,528.66
2016,4,3,11,30,944.0,114.0,0.2,20.0,889.0,775.18,564.33
2016,4,3,11,45,939.5,117.5,0.2,20.0,895.5,820.89,594.67
2016,4,3,12,0,935.0,121.0,0.2,20.0,902.0,863.33,620.87
2016,4,3,12,15,934.0,121.5,0.2,20.0,901.5,902.55,644.82
2016,4,3,12,30,933.0,122.0,0.2,20.0,901.0,938.4,666.54
2016,4,3,12,45,920.0,127.5,0.25,20.0,890.0,964.67,683.3
2016,4,3,13,0,907.0,133.0,0.3,20.0,879.0,986.76,697.78
2016,4,3,13,15,902.0,132.0,0.3,19.5,862.5,1006.04,710.98
2016,4,3,13,30,897.0,131.0,0.3,19.0,846.0,1021.34,721.93
2016,4,3,13,45,883.0,133.0,0.3,19.0,820.0,1041.87,734.88
2016,4,3,14,0,869.0,135.0,0.3,19.0,794.0,1043.41,736.38
2016,4,3,14,15,737.0,177.0,0.3,18.5,720.5,973.99,696.21
2016,4,3,14,30,605.0,219.0,0.3,18.0,647.0,888.25,645.19
2016,4,3,14,45,708.0,174.5,0.35,18.0,650.5,948.86,688.05
2016,4,3,15,0,811.0,130.0,0.4,18.0,654.0,992.27,716.95
2016,4,3,15,15,792.5,126.5,0.4,17.5,611.0,963.5,701.16
2016,4,3,15,30,774.0,123.0,0.4,17.0,568.0,939.61,689.59
2016,4,3,15,45,734.5,123.5,0.4,16.5,518.0,889.34,660.68
2016,4,3,16,0,695.0,124.0,0.4,16.0,468.0,837.03,630.11
2016,4,3,16,15,661.5,118.0,0.4,15.5,417.5,781.34,596.37
2016,4,3,16,30,628.0,112.0,0.4,15.0,367.0,724.44,560.73
2016,4,3,16,45,573.5,105.5,0.4,14.5,314.5,648.37,510.01
2016,4,3,17,0,519.0,99.0,0.4,14.0,262.0,568.33,454.27
2016,4,3,17,15,454.5,88.0,0.4,13.5,211.5,485.42,392.86
2016,4,3,17,30,390.0,77.0,0.4,13.0,161.0,406.76,331.26
2016,4,3,17,45,305.0,61.0,0.45,12.5,116.0,312.89,254.65
2016,4,3,18,0,220.0,45.0,0.5,12.0,71.0,227.09,180.55
2016,4,3,18,15,110.0,22.5,0.5,11.5,35.5,116.49,66.85
2016,4,3,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
