Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,4,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,4,6,15,177.5,19.5,0.5,8.5,40.0,15.73,5.24
2016,4,4,6,30,355.0,39.0,0.5,9.0,80.0,32.08,22.59
2016,4,4,6,45,453.5,49.5,0.5,9.5,129.5,40.53,30.87
2016,4,4,7,0,552.0,60.0,0.5,10.0,179.0,49.02,38.84
2016,4,4,7,15,614.5,67.0,0.5,10.5,233.0,54.45,43.82
2016,4,4,7,30,677.0,74.0,0.5,11.0,287.0,59.9,48.63
2016,4,4,7,45,714.5,80.5,0.55,11.5,340.0,64.6,52.63
2016,4,4,8,0,752.0,87.0,0.6,12.0,393.0,69.21,56.45
2016,4,4,8,15,781.5,91.0,0.6,12.5,445.0,77.79,63.7
2016,4,4,8,30,811.0,95.0,0.6,13.0,497.0,80.59,65.78
2016,4,4,8,45,833.0,98.0,0.6,13.5,545.5,104.86,67.23
2016,4,4,9,0,855.0,101.0,0.6,14.0,594.0,168.27,98.99
2016,4,4,9,15,870.5,104.0,0.55,14.5,637.5,233.04,146.65
2016,4,4,9,30,886.0,107.0,0.5,15.0,681.0,299.19,201.36
2016,4,4,9,45,899.5,108.0,0.5,15.5,719.0,366.88,258.85
2016,4,4,10,0,913.0,109.0,0.5,16.0,757.0,431.37,313.18
2016,4,4,10,15,920.5,111.0,0.45,16.5,787.5,494.15,364.29
2016,4,4,10,30,928.0,113.0,0.4,17.0,818.0,556.11,412.57
2016,4,4,10,45,927.5,117.0,0.4,17.5,840.0,614.2,456.5
2016,4,4,11,0,927.0,121.0,0.4,18.0,862.0,670.15,497.12
2016,4,4,11,15,930.5,122.0,0.35,18.0,878.0,723.92,534.97
2016,4,4,11,30,934.0,123.0,0.3,18.0,894.0,775.48,569.98
2016,4,4,11,45,926.5,128.5,0.3,18.0,899.5,820.22,600.14
2016,4,4,12,0,919.0,134.0,0.3,18.0,905.0,861.5,626.09
2016,4,4,12,15,918.0,134.0,0.3,18.0,904.5,899.81,649.78
2016,4,4,12,30,917.0,134.0,0.3,18.0,904.0,934.79,671.24
2016,4,4,12,45,918.0,131.5,0.3,18.0,896.0,965.78,690.16
2016,4,4,13,0,919.0,129.0,0.3,18.0,888.0,993.17,706.88
2016,4,4,13,15,914.0,128.0,0.35,17.5,871.0,1012.57,721.28
2016,4,4,13,30,909.0,127.0,0.4,17.0,854.0,1027.95,733.57
2016,4,4,13,45,901.0,125.5,0.45,17.0,829.0,1035.8,740.12
2016,4,4,14,0,893.0,124.0,0.5,17.0,804.0,1039.49,744.43
2016,4,4,14,15,882.5,122.0,0.5,17.0,772.0,1050.67,752.35
2016,4,4,14,30,872.0,120.0,0.5,17.0,740.0,1042.97,748.69
2016,4,4,14,45,864.5,115.0,0.55,17.0,703.0,1030.8,743.97
2016,4,4,15,0,857.0,110.0,0.6,17.0,666.0,1014.59,736.87
2016,4,4,15,15,839.5,107.0,0.6,16.5,622.5,986.9,722.77
2016,4,4,15,30,822.0,104.0,0.6,16.0,579.0,955.77,706.52
2016,4,4,15,45,796.5,101.0,0.6,16.0,530.5,913.76,681.71
2016,4,4,16,0,771.0,98.0,0.6,16.0,482.0,869.15,654.94
2016,4,4,16,15,740.5,93.5,0.6,15.5,431.0,822.43,627.39
2016,4,4,16,30,710.0,89.0,0.6,15.0,380.0,768.21,593.83
2016,4,4,16,45,675.0,81.5,0.6,14.5,328.5,705.45,553.07
2016,4,4,17,0,640.0,74.0,0.6,14.0,277.0,642.56,510.51
2016,4,4,17,15,579.0,66.5,0.6,13.5,225.0,560.12,451.15
2016,4,4,17,30,518.0,59.0,0.6,13.0,173.0,480.75,390.79
2016,4,4,17,45,437.5,48.0,0.6,12.5,126.5,388.17,315.54
2016,4,4,18,0,357.0,37.0,0.6,12.0,80.0,302.49,241.29
2016,4,4,18,15,205.5,23.5,0.6,11.5,45.5,176.07,110.19
2016,4,4,18,30,54.0,10.0,0.6,11.0,11.0,35.6,0.0
2016,4,4,18,45,27.0,5.0,0.6,10.5,5.5,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,5,5,45,32.0,5.0,0.6,7.5,5.5,0.0,0.0
2016,4,5,6,0,64.0,10.0,0.6,8.0,11.0,7.87,0.0
2016,4,5,6,15,216.0,24.0,0.55,8.5,46.5,19.56,8.94
2016,4,5,6,30,368.0,38.0,0.5,9.0,82.0,31.23,21.97
2016,4,5,6,45,459.0,47.5,0.45,10.0,130.5,38.89,29.39
2016,4,5,7,0,550.0,57.0,0.4,11.0,179.0,46.6,36.54
2016,4,5,7,15,608.5,63.5,0.35,11.5,231.0,51.68,41.19
2016,4,5,7,30,667.0,70.0,0.3,12.0,283.0,56.79,45.67
2016,4,5,7,45,702.5,76.0,0.3,13.0,335.0,61.18,49.28
2016,4,5,8,0,738.0,82.0,0.3,14.0,387.0,70.87,57.44
2016,4,5,8,15,766.5,86.5,0.3,14.5,437.5,74.14,59.95
2016,4,5,8,30,795.0,91.0,0.3,15.0,488.0,77.33,62.39
2016,4,5,8,45,814.5,94.5,0.3,16.0,535.0,101.99,64.17
2016,4,5,9,0,834.0,98.0,0.3,17.0,582.0,164.15,95.05
2016,4,5,9,15,849.5,100.5,0.3,17.5,624.5,227.06,140.74
2016,4,5,9,30,865.0,103.0,0.3,18.0,667.0,291.35,193.28
2016,4,5,9,45,877.0,105.0,0.3,18.5,704.5,358.05,249.12
2016,4,5,10,0,889.0,107.0,0.3,19.0,742.0,421.17,301.51
2016,4,5,10,15,897.5,108.5,0.3,19.5,772.0,482.41,350.99
2016,4,5,10,30,906.0,110.0,0.3,20.0,802.0,542.97,398.04
2016,4,5,10,45,913.5,110.0,0.3,20.5,826.0,600.85,441.3
2016,4,5,11,0,921.0,110.0,0.3,21.0,850.0,657.38,481.89
2016,4,5,11,15,924.5,110.5,0.25,21.0,865.5,710.11,518.65
2016,4,5,11,30,928.0,111.0,0.2,21.0,881.0,760.62,552.69
2016,4,5,11,45,931.5,110.0,0.2,21.5,889.0,807.37,582.61
2016,4,5,12,0,935.0,109.0,0.2,22.0,897.0,851.41,608.61
2016,4,5,12,15,934.5,109.0,0.2,22.0,897.0,890.16,632.14
2016,4,5,12,30,934.0,109.0,0.2,22.0,897.0,925.55,653.51
2016,4,5,12,45,933.5,107.5,0.2,22.0,889.0,955.98,671.77
2016,4,5,13,0,933.0,106.0,0.2,22.0,881.0,982.72,687.82
2016,4,5,13,15,929.0,105.5,0.2,22.0,864.5,1003.34,700.26
2016,4,5,13,30,925.0,105.0,0.2,22.0,848.0,1019.95,710.48
2016,4,5,13,45,918.5,104.0,0.2,22.0,824.0,1029.51,716.65
2016,4,5,14,0,912.0,103.0,0.2,22.0,800.0,1034.92,720.62
2016,4,5,14,15,903.5,101.5,0.15,22.0,769.5,1033.65,719.83
2016,4,5,14,30,895.0,100.0,0.1,22.0,739.0,1028.29,716.98
2016,4,5,14,45,713.0,158.0,0.1,22.0,651.0,933.18,660.57
2016,4,5,15,0,531.0,216.0,0.1,22.0,563.0,801.67,579.16
2016,4,5,15,15,599.0,178.0,0.1,21.5,545.5,833.77,605.79
2016,4,5,15,30,667.0,140.0,0.1,21.0,528.0,851.86,619.71
2016,4,5,15,45,732.0,113.0,0.15,21.0,506.5,871.15,634.33
2016,4,5,16,0,797.0,86.0,0.2,21.0,485.0,877.73,641.04
2016,4,5,16,15,769.0,82.0,0.2,20.5,434.5,827.0,611.18
2016,4,5,16,30,741.0,78.0,0.2,20.0,384.0,774.57,580.21
2016,4,5,16,45,700.0,73.5,0.25,19.5,331.5,714.5,543.6
2016,4,5,17,0,659.0,69.0,0.3,19.0,279.0,649.88,502.1
2016,4,5,17,15,601.0,62.0,0.45,18.0,227.5,569.81,449.1
2016,4,5,17,30,543.0,55.0,0.6,17.0,176.0,492.62,394.29
2016,4,5,17,45,450.5,46.0,0.75,16.5,128.0,393.44,316.11
2016,4,5,18,0,358.0,37.0,0.9,16.0,80.0,302.14,239.02
2016,4,5,18,15,213.0,23.5,0.9,15.5,45.5,181.07,117.6
2016,4,5,18,30,68.0,10.0,0.9,15.0,11.0,42.64,0.0
2016,4,5,18,45,34.0,5.0,0.95,14.5,5.5,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,5.5,0.5,12.5,6.5,0.0,0.0
2016,4,6,6,0,91.0,11.0,0.5,13.0,13.0,8.65,0.0
2016,4,6,6,15,241.0,24.5,0.5,13.5,50.0,20.0,9.74
2016,4,6,6,30,391.0,38.0,0.5,14.0,87.0,31.29,21.62
2016,4,6,6,45,482.0,47.0,0.5,15.0,136.5,38.61,28.55
2016,4,6,7,0,573.0,56.0,0.5,16.0,186.0,46.0,35.26
2016,4,6,7,15,631.0,62.5,0.45,16.5,239.0,51.16,39.87
2016,4,6,7,30,689.0,69.0,0.4,17.0,292.0,56.34,44.32
2016,4,6,7,45,728.0,74.0,0.4,17.5,345.5,65.07,51.75
2016,4,6,8,0,767.0,79.0,0.4,18.0,399.0,69.09,54.94
2016,4,6,8,15,795.0,83.0,0.35,18.5,451.0,72.11,57.22
2016,4,6,8,30,823.0,87.0,0.3,19.0,503.0,75.07,59.42
2016,4,6,8,45,843.0,90.5,0.3,19.5,551.0,101.06,61.68
2016,4,6,9,0,863.0,94.0,0.3,20.0,599.0,165.03,93.36
2016,4,6,9,15,878.5,96.5,0.3,20.5,642.5,234.83,143.84
2016,4,6,9,30,894.0,99.0,0.3,21.0,686.0,299.84,196.31
2016,4,6,9,45,905.5,101.5,0.3,21.5,724.0,364.57,250.16
2016,4,6,10,0,917.0,104.0,0.3,22.0,762.0,429.5,303.38
2016,4,6,10,15,925.5,105.5,0.3,22.5,793.5,492.29,353.42
2016,4,6,10,30,934.0,107.0,0.3,23.0,825.0,554.35,400.94
2016,4,6,10,45,940.0,108.0,0.3,23.5,849.0,613.65,444.59
2016,4,6,11,0,946.0,109.0,0.3,24.0,873.0,671.4,485.39
2016,4,6,11,15,949.5,110.0,0.25,24.0,889.0,725.73,522.62
2016,4,6,11,30,953.0,111.0,0.2,24.0,905.0,777.79,557.08
2016,4,6,11,45,955.0,111.5,0.2,24.0,913.0,825.79,588.32
2016,4,6,12,0,957.0,112.0,0.2,24.0,921.0,870.95,615.71
2016,4,6,12,15,957.0,112.0,0.2,24.0,921.0,910.93,639.65
2016,4,6,12,30,957.0,112.0,0.2,24.0,921.0,947.53,661.41
2016,4,6,12,45,960.0,108.5,0.2,24.5,914.0,979.88,679.2
2016,4,6,13,0,963.0,105.0,0.2,25.0,907.0,1008.54,694.73
2016,4,6,13,15,959.0,104.5,0.2,25.0,890.5,1029.77,707.25
2016,4,6,13,30,955.0,104.0,0.2,25.0,874.0,1046.88,717.55
2016,4,6,13,45,948.5,103.0,0.2,25.0,849.5,1056.81,723.82
2016,4,6,14,0,942.0,102.0,0.2,25.0,825.0,1062.47,727.87
2016,4,6,14,15,934.0,100.5,0.2,25.5,794.0,1061.82,727.04
2016,4,6,14,30,926.0,99.0,0.2,26.0,763.0,1056.96,724.02
2016,4,6,14,45,914.0,97.0,0.2,26.5,724.5,1043.39,716.11
2016,4,6,15,0,902.0,95.0,0.2,27.0,686.0,1025.82,706.13
2016,4,6,15,15,887.0,93.0,0.15,27.0,643.0,1001.5,692.7
2016,4,6,15,30,872.0,91.0,0.1,27.0,600.0,985.7,684.65
2016,4,6,15,45,851.0,88.0,0.1,27.5,551.5,947.11,662.23
2016,4,6,16,0,830.0,85.0,0.1,28.0,503.0,905.64,638.19
2016,4,6,16,15,802.5,81.0,0.1,27.0,451.5,854.49,611.4
2016,4,6,16,30,775.0,77.0,0.1,26.0,400.0,801.52,582.56
2016,4,6,16,45,735.0,72.5,0.15,25.5,346.5,735.98,543.7
2016,4,6,17,0,695.0,68.0,0.2,25.0,293.0,675.82,506.83
2016,4,6,17,15,637.5,62.0,0.2,24.5,239.5,596.05,453.47
2016,4,6,17,30,580.0,56.0,0.2,24.0,186.0,518.94,399.11
2016,4,6,17,45,484.0,47.0,0.25,23.5,136.5,415.77,321.27
2016,4,6,18,0,388.0,38.0,0.3,23.0,87.0,320.69,244.75
2016,4,6,18,15,194.0,25.5,0.35,23.0,50.0,170.07,110.35
2016,4,6,18,30,0.0,13.0,0.4,23.0,13.0,10.23,0.0
2016,4,6,18,45,0.0,6.5,0.45,23.0,6.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,4,7,5,45,29.0,6.5,0.15,15.0,7.0,0.0,0.0
2016,4,7,6,0,58.0,13.0,0.2,15.0,14.0,10.23,0.0
2016,4,7,6,15,187.0,29.0,0.15,15.5,50.0,22.03,11.8
2016,4,7,6,30,316.0,45.0,0.1,16.0,86.0,34.27,24.14
2016,4,7,6,45,407.5,56.0,0.1,16.5,134.5,45.19,34.22
2016,4,7,7,0,499.0,67.0,0.1,17.0,183.0,53.77,41.99
2016,4,7,7,15,558.5,75.5,0.1,18.0,235.0,60.02,47.38
2016,4,7,7,30,618.0,84.0,0.1,19.0,287.0,66.22,52.5
2016,4,7,7,45,540.0,109.5,0.15,20.0,308.5,82.44,66.07
2016,4,7,8,0,462.0,135.0,0.2,21.0,330.0,93.97,75.32
2016,4,7,8,15,504.5,142.5,0.2,21.5,379.5,98.53,78.69
2016,4,7,8,30,547.0,150.0,0.2,22.0,429.0,103.01,81.99
2016,4,7,8,45,481.5,188.0,0.2,23.0,450.5,138.66,96.81
2016,4,7,9,0,416.0,226.0,0.2,24.0,472.0,192.74,130.26
2016,4,7,9,15,417.0,245.0,0.2,24.0,506.0,239.53,163.88
2016,4,7,9,30,418.0,264.0,0.2,24.0,540.0,286.76,200.53
2016,4,7,9,45,356.5,298.0,0.2,24.5,542.5,325.03,232.44
2016,4,7,10,0,295.0,332.0,0.2,25.0,545.0,355.19,257.14
2016,4,7,10,15,304.5,345.0,0.2,24.5,573.0,394.68,287.42
2016,4,7,10,30,314.0,358.0,0.2,24.0,601.0,435.15,317.84
2016,4,7,10,45,275.0,378.5,0.2,24.0,596.0,455.58,333.0
2016,4,7,11,0,236.0,399.0,0.2,24.0,591.0,465.29,340.19
2016,4,7,11,15,392.0,357.0,0.2,23.5,682.0,561.36,409.31
2016,4,7,11,30,548.0,315.0,0.2,23.0,773.0,673.33,486.8
2016,4,7,11,45,551.5,314.0,0.2,23.0,779.0,708.7,509.55
2016,4,7,12,0,555.0,313.0,0.2,23.0,785.0,742.32,531.79
2016,4,7,12,15,446.0,356.5,0.2,22.5,735.5,719.01,515.69
2016,4,7,12,30,337.0,400.0,0.2,22.0,686.0,674.53,486.1
2016,4,7,12,45,605.5,272.5,0.25,21.5,781.0,835.64,599.63
2016,4,7,13,0,874.0,145.0,0.3,21.0,876.0,978.16,691.56
2016,4,7,13,15,869.5,144.0,0.3,20.5,859.5,997.54,702.74
2016,4,7,13,30,865.0,143.0,0.3,20.0,843.0,1012.95,713.72
2016,4,7,13,45,858.5,141.0,0.35,19.5,819.5,1021.33,721.82
2016,4,7,14,0,852.0,139.0,0.4,19.0,796.0,1025.61,727.75
2016,4,7,14,15,842.0,137.0,0.4,18.5,765.0,1022.29,728.09
2016,4,7,14,30,832.0,135.0,0.4,18.0,734.0,1014.93,726.21
2016,4,7,14,45,819.0,132.0,0.4,18.0,697.0,999.52,718.19
2016,4,7,15,0,806.0,129.0,0.4,18.0,660.0,980.32,708.02
2016,4,7,15,15,789.0,126.0,0.4,17.5,618.0,953.54,694.46
2016,4,7,15,30,772.0,123.0,0.4,17.0,576.0,931.2,683.77
2016,4,7,15,45,749.0,118.5,0.4,16.5,529.0,890.83,661.2
2016,4,7,16,0,726.0,114.0,0.4,16.0,482.0,848.01,636.83
2016,4,7,16,15,495.5,140.5,0.4,15.5,380.0,640.75,497.58
2016,4,7,16,30,265.0,167.0,0.4,15.0,278.0,436.35,347.9
2016,4,7,16,45,238.0,150.5,0.4,14.5,240.5,388.12,314.19
2016,4,7,17,0,211.0,134.0,0.4,14.0,203.0,341.04,278.51
2016,4,7,17,15,333.0,103.0,0.4,13.5,189.5,405.94,332.37
2016,4,7,17,30,455.0,72.0,0.4,13.0,176.0,445.15,362.91
2016,4,7,17,45,364.0,59.5,0.4,12.5,129.0,345.11,280.88
2016,4,7,18,0,273.0,47.0,0.4,12.0,82.0,257.59,206.42
2016,4,7,18,15,136.5,30.0,0.4,11.5,47.5,145.76,101.52
2016,4,7,18,30,0.0,13.0,0.4,11.0,13.0,10.23,0.0
2016,4,7,18,45,0.0,6.5,0.4,11.0,6.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,8,5,45,33.0,7.0,0.3,10.5,8.0,5.51,0.0
2016,4,8,6,0,66.0,14.0,0.3,11.0,16.0,10.64,0.0
2016,4,8,6,15,183.5,30.5,0.3,11.5,52.0,23.11,13.36
2016,4,8,6,30,301.0,47.0,0.3,12.0,88.0,35.62,25.81
2016,4,8,6,45,169.5,67.5,0.3,12.5,92.5,49.15,38.34
2016,4,8,7,0,38.0,88.0,0.3,13.0,97.0,63.03,50.92
2016,4,8,7,15,49.5,109.5,0.25,13.5,124.0,77.46,63.67
2016,4,8,7,30,61.0,131.0,0.2,14.0,151.0,91.68,75.89
2016,4,8,7,45,256.5,135.0,0.2,14.5,241.5,93.55,77.13
2016,4,8,8,0,452.0,139.0,0.2,15.0,332.0,96.17,78.99
2016,4,8,8,15,500.0,145.5,0.2,15.5,382.5,100.16,81.99
2016,4,8,8,30,548.0,152.0,0.2,16.0,433.0,104.11,84.9
2016,4,8,8,45,436.5,201.5,0.2,16.5,438.5,144.48,104.7
2016,4,8,9,0,325.0,251.0,0.2,17.0,444.0,200.22,143.31
2016,4,8,9,15,555.5,191.0,0.2,17.5,549.0,230.58,155.3
2016,4,8,9,30,786.0,131.0,0.2,18.0,654.0,293.27,197.12
2016,4,8,9,45,564.0,227.0,0.2,18.5,612.5,341.71,244.67
2016,4,8,10,0,342.0,323.0,0.2,19.0,571.0,366.33,270.29
2016,4,8,10,15,273.5,352.0,0.2,19.0,555.5,385.85,287.29
2016,4,8,10,30,205.0,381.0,0.2,19.0,540.0,394.62,295.14
2016,4,8,10,45,331.5,354.0,0.2,19.5,620.0,467.58,348.01
2016,4,8,11,0,458.0,327.0,0.2,20.0,700.0,555.21,409.83
2016,4,8,11,15,416.5,353.5,0.2,20.0,697.5,581.17,427.33
2016,4,8,11,30,375.0,380.0,0.2,20.0,695.0,595.09,436.82
2016,4,8,11,45,462.0,352.5,0.25,20.0,744.5,672.64,491.53
2016,4,8,12,0,549.0,325.0,0.3,20.0,794.0,747.06,542.61
2016,4,8,12,15,482.0,345.5,0.3,19.5,757.0,738.75,536.58
2016,4,8,12,30,415.0,366.0,0.3,19.0,720.0,723.85,527.07
2016,4,8,12,45,342.0,388.5,0.3,19.0,678.5,685.75,501.1
2016,4,8,13,0,269.0,411.0,0.3,19.0,637.0,656.8,480.81
2016,4,8,13,15,272.5,402.0,0.3,18.5,627.5,665.05,488.34
2016,4,8,13,30,276.0,393.0,0.3,18.0,618.0,671.65,494.36
2016,4,8,13,45,297.5,375.5,0.3,18.0,611.5,685.56,505.03
2016,4,8,14,0,319.0,358.0,0.3,18.0,605.0,697.88,514.62
2016,4,8,14,15,410.0,310.0,0.3,18.0,614.5,766.96,563.72
2016,4,8,14,30,501.0,262.0,0.3,18.0,624.0,814.83,597.87
2016,4,8,14,45,451.0,265.5,0.3,18.0,579.5,770.53,568.18
2016,4,8,15,0,401.0,269.0,0.3,18.0,535.0,701.79,523.52
2016,4,8,15,15,447.5,235.5,0.3,17.5,514.0,733.13,549.09
2016,4,8,15,30,494.0,202.0,0.3,17.0,493.0,737.48,555.67
2016,4,8,15,45,446.0,196.0,0.3,17.0,443.0,677.45,515.29
2016,4,8,16,0,398.0,190.0,0.3,17.0,393.0,617.22,474.71
2016,4,8,16,15,320.5,180.5,0.3,16.5,333.5,506.17,396.91
2016,4,8,16,30,243.0,171.0,0.3,16.0,274.0,420.99,335.0
2016,4,8,16,45,204.5,157.5,0.3,15.5,236.0,349.4,282.05
2016,4,8,17,0,166.0,144.0,0.3,15.0,198.0,300.33,244.34
2016,4,8,17,15,140.0,120.5,0.3,14.5,161.0,249.6,204.3
2016,4,8,17,30,114.0,97.0,0.3,14.0,124.0,200.22,163.92
2016,4,8,17,45,84.5,73.5,0.3,13.5,90.5,149.83,121.31
2016,4,8,18,0,55.0,50.0,0.3,13.0,57.0,100.69,78.7
2016,4,8,18,15,27.5,28.5,0.3,12.5,32.0,46.49,29.74
2016,4,8,18,30,0.0,7.0,0.3,12.0,7.0,5.51,0.0
2016,4,8,18,45,0.0,3.5,0.3,12.0,3.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,0.3,11.0,0.5,0.39,0.0
2016,4,9,6,0,0.0,1.0,0.3,11.0,1.0,0.75,0.0
2016,4,9,6,15,0.0,4.5,0.3,11.0,4.5,3.4,0.0
2016,4,9,6,30,0.0,8.0,0.3,11.0,8.0,6.06,0.0
2016,4,9,6,45,0.0,13.0,0.3,11.0,13.0,9.86,3.3
2016,4,9,7,0,0.0,18.0,0.3,11.0,18.0,13.68,6.84
2016,4,9,7,15,0.0,23.0,0.3,11.0,23.0,17.5,10.36
2016,4,9,7,30,0.0,28.0,0.3,11.0,28.0,21.34,13.84
2016,4,9,7,45,0.0,57.0,0.3,11.5,57.0,43.65,33.91
2016,4,9,8,0,0.0,86.0,0.3,12.0,86.0,65.68,53.29
2016,4,9,8,15,20.5,147.0,0.3,12.0,157.5,107.75,89.87
2016,4,9,8,30,41.0,208.0,0.3,12.0,229.0,140.06,117.17
2016,4,9,8,45,23.5,197.0,0.3,12.0,209.5,142.67,113.11
2016,4,9,9,0,6.0,186.0,0.3,12.0,190.0,137.38,108.68
2016,4,9,9,15,64.5,250.5,0.3,12.0,293.5,188.12,146.67
2016,4,9,9,30,123.0,315.0,0.3,12.0,397.0,249.28,192.36
2016,4,9,9,45,110.5,330.0,0.3,12.0,407.0,271.55,210.22
2016,4,9,10,0,98.0,345.0,0.3,12.0,417.0,289.75,224.92
2016,4,9,10,15,58.0,310.0,0.3,12.0,353.0,259.04,202.11
2016,4,9,10,30,18.0,275.0,0.3,12.0,289.0,218.76,171.33
2016,4,9,10,45,22.0,296.5,0.3,12.5,314.0,239.99,187.71
2016,4,9,11,0,26.0,318.0,0.3,13.0,339.0,267.7,208.49
2016,4,9,11,15,13.0,220.0,0.3,13.0,230.5,179.71,139.94
2016,4,9,11,30,0.0,122.0,0.3,13.0,122.0,94.76,72.34
2016,4,9,11,45,2.0,141.0,0.3,13.0,142.5,111.36,86.11
2016,4,9,12,0,4.0,160.0,0.3,13.0,163.0,128.35,99.75
2016,4,9,12,15,4.0,159.5,0.3,13.0,163.0,128.38,99.7
2016,4,9,12,30,4.0,159.0,0.3,13.0,163.0,128.37,99.72
2016,4,9,12,45,2.0,136.0,0.3,13.5,138.0,108.33,83.4
2016,4,9,13,0,0.0,113.0,0.3,14.0,113.0,88.13,66.96
2016,4,9,13,15,0.0,105.0,0.3,13.5,105.0,81.73,61.99
2016,4,9,13,30,0.0,97.0,0.3,13.0,97.0,75.3,56.93
2016,4,9,13,45,5.0,159.5,0.3,13.0,163.5,131.31,102.77
2016,4,9,14,0,10.0,222.0,0.3,13.0,230.0,190.36,149.88
2016,4,9,14,15,31.0,269.5,0.3,13.0,292.5,276.23,217.47
2016,4,9,14,30,52.0,317.0,0.3,13.0,355.0,350.29,274.14
2016,4,9,14,45,31.0,264.5,0.3,13.0,287.0,276.84,217.44
2016,4,9,15,0,10.0,212.0,0.3,13.0,219.0,185.8,146.49
2016,4,9,15,15,5.0,157.5,0.3,13.0,161.0,132.03,104.02
2016,4,9,15,30,0.0,103.0,0.3,13.0,103.0,80.09,61.67
2016,4,9,15,45,0.0,125.5,0.3,13.0,125.5,100.01,78.56
2016,4,9,16,0,0.0,148.0,0.3,13.0,148.0,121.93,96.85
2016,4,9,16,15,26.5,159.5,0.3,12.5,170.5,174.9,141.86
2016,4,9,16,30,53.0,171.0,0.3,12.0,193.0,215.9,176.52
2016,4,9,16,45,44.0,150.0,0.3,12.0,167.0,186.8,152.76
2016,4,9,17,0,35.0,129.0,0.3,12.0,141.0,158.05,129.29
2016,4,9,17,15,26.0,107.0,0.3,12.0,115.0,128.32,104.48
2016,4,9,17,30,17.0,85.0,0.3,12.0,89.0,88.72,70.81
2016,4,9,17,45,8.5,63.5,0.3,12.0,65.5,62.54,48.0
2016,4,9,18,0,0.0,42.0,0.3,12.0,42.0,36.27,24.92
2016,4,9,18,15,0.0,24.5,0.3,11.5,24.5,19.56,9.49
2016,4,9,18,30,0.0,7.0,0.3,11.0,7.0,5.51,0.0
2016,4,9,18,45,0.0,3.5,0.3,11.0,3.5,2.75,0.0
2016,4,9,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,3.0,0.3,10.0,3.0,2.36,0.0
2016,4,10,6,0,0.0,6.0,0.3,10.0,6.0,4.54,0.0
2016,4,10,6,15,0.0,16.0,0.25,10.5,16.0,12.17,4.73
2016,4,10,6,30,0.0,26.0,0.2,11.0,26.0,19.82,12.07
2016,4,10,6,45,0.0,39.0,0.2,11.5,39.0,29.8,21.3
2016,4,10,7,0,0.0,52.0,0.2,12.0,52.0,39.81,30.45
2016,4,10,7,15,0.0,66.0,0.15,12.5,66.0,50.28,39.83
2016,4,10,7,30,0.0,80.0,0.1,13.0,80.0,60.58,48.85
2016,4,10,7,45,0.0,94.0,0.1,13.5,94.0,70.8,57.59
2016,4,10,8,0,0.0,108.0,0.1,14.0,108.0,80.94,66.09
2016,4,10,8,15,0.0,102.5,0.05,14.0,102.5,77.67,62.95
2016,4,10,8,30,0.0,97.0,0.0,14.0,97.0,74.14,59.67
2016,4,10,8,45,1.5,134.5,0.0,14.5,135.5,100.8,78.53
2016,4,10,9,0,3.0,172.0,0.0,15.0,174.0,127.72,99.69
2016,4,10,9,15,1.5,156.0,0.0,15.0,157.0,117.69,91.25
2016,4,10,9,30,0.0,140.0,0.0,15.0,140.0,106.56,82.18
2016,4,10,9,45,3.5,171.0,0.0,15.5,173.5,130.82,101.23
2016,4,10,10,0,7.0,202.0,0.0,16.0,207.0,155.84,120.44
2016,4,10,10,15,11.5,235.0,0.0,16.0,244.0,183.63,141.81
2016,4,10,10,30,16.0,268.0,0.0,16.0,281.0,212.5,163.79
2016,4,10,10,45,12.0,232.0,0.05,16.0,242.0,185.26,142.55
2016,4,10,11,0,8.0,196.0,0.1,16.0,203.0,156.6,120.4
2016,4,10,11,15,11.5,236.5,0.1,16.0,247.0,191.63,147.81
2016,4,10,11,30,15.0,277.0,0.1,16.0,291.0,227.78,175.33
2016,4,10,11,45,12.5,250.0,0.1,16.0,262.0,206.07,158.4
2016,4,10,12,0,10.0,223.0,0.1,16.0,233.0,183.67,141.23
2016,4,10,12,15,8.0,201.0,0.1,16.0,209.0,165.17,126.99
2016,4,10,12,30,6.0,179.0,0.1,16.0,185.0,146.28,112.31
2016,4,10,12,45,3.0,157.0,0.15,16.0,160.0,126.19,96.58
2016,4,10,13,0,0.0,135.0,0.2,16.0,135.0,105.84,80.47
2016,4,10,13,15,1.0,142.5,0.2,15.5,143.5,112.98,86.54
2016,4,10,13,30,2.0,150.0,0.2,15.0,152.0,120.25,92.61
2016,4,10,13,45,1.0,120.5,0.2,15.0,121.5,95.22,72.55
2016,4,10,14,0,0.0,91.0,0.2,15.0,91.0,70.39,52.54
2016,4,10,14,15,0.0,119.5,0.2,15.0,120.0,93.46,71.48
2016,4,10,14,30,0.0,148.0,0.2,15.0,149.0,117.37,90.84
2016,4,10,14,45,0.0,150.5,0.2,15.0,151.0,119.81,92.87
2016,4,10,15,0,0.0,153.0,0.2,15.0,153.0,122.41,95.17
2016,4,10,15,15,0.0,105.5,0.2,14.5,105.5,82.05,62.71
2016,4,10,15,30,0.0,58.0,0.2,14.0,58.0,44.55,31.98
2016,4,10,15,45,0.0,67.0,0.2,14.0,67.0,51.47,37.99
2016,4,10,16,0,0.0,76.0,0.2,14.0,76.0,58.4,43.94
2016,4,10,16,15,0.0,49.0,0.2,13.5,49.0,37.52,26.48
2016,4,10,16,30,0.0,22.0,0.2,13.0,22.0,16.78,8.85
2016,4,10,16,45,0.0,19.0,0.25,13.0,19.0,14.47,6.91
2016,4,10,17,0,0.0,16.0,0.3,13.0,16.0,12.17,4.93
2016,4,10,17,15,0.0,13.0,0.3,12.5,13.0,9.87,2.96
2016,4,10,17,30,0.0,10.0,0.3,12.0,10.0,7.58,0.96
2016,4,10,17,45,0.0,7.5,0.3,12.0,7.5,5.68,0.0
2016,4,10,18,0,0.0,5.0,0.3,12.0,5.0,3.78,0.0
2016,4,10,18,15,0.0,3.0,0.3,12.0,3.0,2.27,0.0
2016,4,10,18,30,0.0,1.0,0.3,12.0,1.0,0.75,0.0
2016,4,10,18,45,0.0,0.5,0.35,12.0,0.5,0.39,0.0
2016,4,10,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,76.0,9.5,0.45,10.5,13.0,7.47,0.0
2016,4,11,6,0,152.0,19.0,0.4,11.0,26.0,14.54,0.0
2016,4,11,6,15,276.0,31.5,0.3,11.5,65.0,25.67,16.33
2016,4,11,6,30,400.0,44.0,0.2,12.0,104.0,35.93,26.31
2016,4,11,6,45,483.0,51.5,0.15,12.5,152.5,41.92,32.05
2016,4,11,7,0,566.0,59.0,0.1,13.0,201.0,48.0,37.65
2016,4,11,7,15,328.0,99.5,0.1,13.5,186.0,71.02,58.05
2016,4,11,7,30,90.0,140.0,0.1,14.0,171.0,97.66,81.06
2016,4,11,7,45,46.0,141.5,0.15,14.5,157.5,99.54,82.2
2016,4,11,8,0,2.0,143.0,0.2,15.0,144.0,103.98,85.63
2016,4,11,8,15,12.5,169.5,0.2,15.0,176.5,121.94,100.66
2016,4,11,8,30,23.0,196.0,0.2,15.0,209.0,139.63,115.2
2016,4,11,8,45,122.5,235.5,0.2,15.5,309.0,158.17,121.76
2016,4,11,9,0,222.0,275.0,0.2,16.0,409.0,206.45,152.61
2016,4,11,9,15,293.5,281.0,0.2,16.5,471.5,241.13,174.88
2016,4,11,9,30,365.0,287.0,0.2,17.0,534.0,289.26,209.63
2016,4,11,9,45,250.0,321.5,0.2,17.5,495.0,306.57,227.67
2016,4,11,10,0,135.0,356.0,0.2,18.0,456.0,310.49,233.9
2016,4,11,10,15,169.0,371.5,0.2,18.0,501.5,351.66,264.69
2016,4,11,10,30,203.0,387.0,0.2,18.0,547.0,396.99,298.09
2016,4,11,10,45,146.0,392.5,0.2,18.0,509.5,388.97,292.54
2016,4,11,11,0,89.0,398.0,0.2,18.0,472.0,368.04,277.38
2016,4,11,11,15,120.5,413.5,0.2,18.0,515.5,419.2,315.05
2016,4,11,11,30,152.0,429.0,0.2,18.0,559.0,467.45,349.52
2016,4,11,11,45,537.5,268.0,0.2,18.0,731.5,656.44,487.64
2016,4,11,12,0,923.0,107.0,0.2,18.0,904.0,836.02,609.83
2016,4,11,12,15,923.0,107.0,0.2,18.0,903.5,874.1,631.21
2016,4,11,12,30,923.0,107.0,0.2,18.0,903.0,908.92,652.66
2016,4,11,12,45,561.5,262.0,0.2,18.0,744.5,783.5,568.68
2016,4,11,13,0,200.0,417.0,0.2,18.0,586.0,576.81,424.22
2016,4,11,13,15,194.0,413.5,0.2,17.5,575.5,578.65,429.21
2016,4,11,13,30,188.0,410.0,0.2,17.0,565.0,579.19,430.71
2016,4,11,13,45,138.5,391.0,0.2,17.0,503.5,519.92,388.85
2016,4,11,14,0,89.0,372.0,0.2,17.0,442.0,434.73,328.44
2016,4,11,14,15,151.0,361.5,0.2,17.0,475.0,514.5,388.69
2016,4,11,14,30,213.0,351.0,0.2,17.0,508.0,570.65,429.72
2016,4,11,14,45,212.5,332.5,0.2,17.0,482.0,554.46,418.75
2016,4,11,15,0,212.0,314.0,0.2,17.0,456.0,536.93,407.77
2016,4,11,15,15,107.0,242.0,0.2,16.5,314.0,355.03,275.28
2016,4,11,15,30,2.0,170.0,0.2,16.0,172.0,141.23,109.3
2016,4,11,15,45,8.0,176.0,0.2,15.5,180.5,154.14,121.57
2016,4,11,16,0,14.0,182.0,0.2,15.0,189.0,167.81,133.38
2016,4,11,16,15,10.5,164.5,0.2,14.5,170.0,149.59,119.13
2016,4,11,16,30,7.0,147.0,0.2,14.0,151.0,131.52,104.93
2016,4,11,16,45,3.5,129.0,0.25,14.0,131.0,113.1,90.05
2016,4,11,17,0,0.0,111.0,0.3,14.0,111.0,94.86,75.04
2016,4,11,17,15,234.5,91.0,0.3,13.5,147.5,293.21,244.37
2016,4,11,17,30,469.0,71.0,0.3,13.0,184.0,449.77,367.42
2016,4,11,17,45,385.0,59.5,0.3,13.0,137.5,353.54,287.19
2016,4,11,18,0,301.0,48.0,0.3,13.0,91.0,270.86,217.23
2016,4,11,18,15,184.5,32.0,0.3,12.5,55.0,172.47,128.82
2016,4,11,18,30,68.0,16.0,0.3,12.0,19.0,60.26,0.0
2016,4,11,18,45,34.0,8.0,0.3,12.0,9.5,21.44,0.0
2016,4,11,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,54.0,10.0,0.4,9.5,13.0,7.87,0.0
2016,4,12,6,0,108.0,20.0,0.4,10.0,26.0,15.17,1.63
2016,4,12,6,15,219.0,35.5,0.4,10.5,64.0,26.91,17.64
2016,4,12,6,30,330.0,51.0,0.4,11.0,102.0,38.68,28.9
2016,4,12,6,45,419.5,60.0,0.45,11.5,150.5,48.0,37.62
2016,4,12,7,0,509.0,69.0,0.5,12.0,199.0,54.96,43.99
2016,4,12,7,15,324.5,105.5,0.5,12.5,195.5,74.84,61.64
2016,4,12,7,30,140.0,142.0,0.5,13.0,192.0,97.79,81.58
2016,4,12,7,45,109.5,163.5,0.5,13.5,206.0,110.36,92.07
2016,4,12,8,0,79.0,185.0,0.5,14.0,220.0,125.88,104.93
2016,4,12,8,15,102.5,210.0,0.5,14.5,261.0,141.27,117.43
2016,4,12,8,30,126.0,235.0,0.5,15.0,302.0,150.82,124.81
2016,4,12,8,45,134.0,258.0,0.5,15.5,335.0,170.41,131.54
2016,4,12,9,0,142.0,281.0,0.5,16.0,368.0,200.3,151.41
2016,4,12,9,15,143.5,301.5,0.5,16.0,395.0,229.22,173.06
2016,4,12,9,30,145.0,322.0,0.5,16.0,422.0,258.76,196.09
2016,4,12,9,45,222.5,331.5,0.5,16.5,493.0,305.71,230.0
2016,4,12,10,0,300.0,341.0,0.5,17.0,564.0,361.76,271.32
2016,4,12,10,15,169.5,337.5,0.5,17.0,464.5,328.14,249.36
2016,4,12,10,30,39.0,334.0,0.5,17.0,365.0,274.52,210.5
2016,4,12,10,45,131.5,372.5,0.5,17.5,480.5,365.77,278.96
2016,4,12,11,0,224.0,411.0,0.5,18.0,596.0,465.11,350.68
2016,4,12,11,15,131.5,388.0,0.5,17.5,497.5,405.61,307.15
2016,4,12,11,30,39.0,365.0,0.5,17.0,399.0,324.85,247.59
2016,4,12,11,45,44.5,377.0,0.55,17.0,416.0,345.31,263.72
2016,4,12,12,0,50.0,389.0,0.6,17.0,433.0,366.5,279.59
2016,4,12,12,15,241.5,376.0,0.6,17.0,585.5,549.83,416.37
2016,4,12,12,30,433.0,363.0,0.6,17.0,738.0,733.34,544.44
2016,4,12,12,45,261.5,388.5,0.65,17.0,614.5,610.19,455.85
2016,4,12,13,0,90.0,414.0,0.7,17.0,491.0,452.17,341.97
2016,4,12,13,15,157.5,411.0,0.7,16.5,542.5,540.87,409.81
2016,4,12,13,30,225.0,408.0,0.7,16.0,594.0,611.94,461.99
2016,4,12,13,45,248.0,391.5,0.7,16.0,591.0,649.2,488.12
2016,4,12,14,0,271.0,375.0,0.7,16.0,588.0,663.62,499.16
2016,4,12,14,15,408.0,313.0,0.7,15.5,619.5,763.34,572.87
2016,4,12,14,30,545.0,251.0,0.7,15.0,651.0,842.31,630.58
2016,4,12,14,45,471.0,263.0,0.7,15.0,596.5,782.93,589.19
2016,4,12,15,0,397.0,275.0,0.7,15.0,542.0,699.45,532.83
2016,4,12,15,15,352.5,266.0,0.7,14.5,492.0,645.29,497.35
2016,4,12,15,30,308.0,257.0,0.7,14.0,442.0,590.63,460.21
2016,4,12,15,45,302.5,235.5,0.7,14.0,405.5,558.43,438.99
2016,4,12,16,0,297.0,214.0,0.7,14.0,369.0,524.76,416.08
2016,4,12,16,15,311.0,189.0,0.65,13.5,337.0,503.0,402.54
2016,4,12,16,30,325.0,164.0,0.6,13.0,305.0,478.69,386.63
2016,4,12,16,45,290.0,151.5,0.6,12.5,265.5,426.74,348.08
2016,4,12,17,0,255.0,139.0,0.6,12.0,226.0,376.56,309.91
2016,4,12,17,15,228.5,118.0,0.6,11.5,186.0,323.72,268.57
2016,4,12,17,30,202.0,97.0,0.6,11.0,146.0,272.19,226.67
2016,4,12,17,45,156.0,76.5,0.6,11.0,108.5,210.13,173.78
2016,4,12,18,0,110.0,56.0,0.6,11.0,71.0,139.73,112.89
2016,4,12,18,15,55.0,35.5,0.6,10.5,43.0,80.68,59.34
2016,4,12,18,30,0.0,15.0,0.6,10.0,15.0,11.45,0.0
2016,4,12,18,45,0.0,7.5,0.6,10.0,7.5,5.9,0.0
2016,4,12,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,12.0,0.4,7.5,15.0,9.44,0.0
2016,4,13,6,0,116.0,24.0,0.4,8.0,30.0,18.12,5.14
2016,4,13,6,15,233.5,39.5,0.35,8.5,70.5,29.85,20.52
2016,4,13,6,30,351.0,55.0,0.3,9.0,111.0,41.63,31.86
2016,4,13,6,45,437.0,65.0,0.3,9.5,160.5,52.06,41.63
2016,4,13,7,0,523.0,75.0,0.3,10.0,210.0,59.67,48.61
2016,4,13,7,15,576.0,82.5,0.3,10.5,262.0,64.96,53.27
2016,4,13,7,30,629.0,90.0,0.3,11.0,314.0,70.2,57.74
2016,4,13,7,45,674.5,94.0,0.35,11.5,367.5,72.8,59.75
2016,4,13,8,0,720.0,98.0,0.4,12.0,421.0,75.46,61.77
2016,4,13,8,15,746.5,102.5,0.4,12.5,470.5,78.08,63.72
2016,4,13,8,30,773.0,107.0,0.4,13.0,520.0,87.37,71.45
2016,4,13,8,45,790.5,111.0,0.4,13.5,566.0,115.14,74.02
2016,4,13,9,0,808.0,115.0,0.4,14.0,612.0,175.56,105.71
2016,4,13,9,15,823.5,118.0,0.4,14.0,654.0,236.84,151.29
2016,4,13,9,30,839.0,121.0,0.4,14.0,696.0,299.53,203.47
2016,4,13,9,45,853.5,122.0,0.4,14.5,733.0,361.55,256.2
2016,4,13,10,0,868.0,123.0,0.4,15.0,770.0,424.22,308.75
2016,4,13,10,15,876.5,124.5,0.35,15.0,800.0,484.72,358.47
2016,4,13,10,30,885.0,126.0,0.3,15.0,830.0,543.58,405.14
2016,4,13,10,45,887.5,129.5,0.3,15.5,852.0,599.75,447.78
2016,4,13,11,0,890.0,133.0,0.3,16.0,874.0,654.17,487.49
2016,4,13,11,15,894.5,133.5,0.3,16.0,889.5,705.62,524.69
2016,4,13,11,30,899.0,134.0,0.3,16.0,905.0,755.03,559.41
2016,4,13,11,45,893.5,139.0,0.35,16.0,911.0,798.41,589.92
2016,4,13,12,0,888.0,144.0,0.4,16.0,917.0,838.64,617.14
2016,4,13,12,15,888.5,144.0,0.4,16.0,916.5,876.36,640.93
2016,4,13,12,30,889.0,144.0,0.4,16.0,916.0,910.99,662.6
2016,4,13,12,45,883.0,146.0,0.4,16.5,907.0,938.32,678.32
2016,4,13,13,0,877.0,148.0,0.4,17.0,898.0,976.94,701.11
2016,4,13,13,15,873.0,147.0,0.4,16.5,882.0,996.47,714.36
2016,4,13,13,30,869.0,146.0,0.4,16.0,866.0,1012.03,725.62
2016,4,13,13,45,857.0,148.0,0.4,16.0,841.0,1018.85,730.32
2016,4,13,14,0,845.0,150.0,0.4,16.0,816.0,1021.49,732.73
2016,4,13,14,15,836.0,147.5,0.4,15.5,785.5,1018.39,733.18
2016,4,13,14,30,827.0,145.0,0.4,15.0,755.0,1011.26,731.37
2016,4,13,14,45,816.0,141.0,0.4,15.0,718.0,996.64,723.71
2016,4,13,15,0,805.0,137.0,0.4,15.0,681.0,978.22,713.87
2016,4,13,15,15,788.5,133.5,0.4,14.5,638.5,959.23,705.09
2016,4,13,15,30,772.0,130.0,0.4,14.0,596.0,929.17,689.16
2016,4,13,15,45,750.0,125.5,0.45,14.0,549.0,889.74,666.87
2016,4,13,16,0,728.0,121.0,0.5,14.0,502.0,847.81,642.6
2016,4,13,16,15,742.5,95.5,0.5,13.5,451.0,811.06,621.53
2016,4,13,16,30,757.0,70.0,0.5,13.0,400.0,765.03,593.4
2016,4,13,16,45,657.5,86.0,0.5,12.5,346.5,681.55,537.74
2016,4,13,17,0,558.0,102.0,0.5,12.0,293.0,594.75,477.61
2016,4,13,17,15,499.0,92.0,0.5,11.5,241.5,509.53,414.99
2016,4,13,17,30,440.0,82.0,0.5,11.0,190.0,434.87,357.17
2016,4,13,17,45,336.0,70.0,0.5,10.5,141.0,332.57,273.99
2016,4,13,18,0,232.0,58.0,0.5,10.0,92.0,240.1,195.61
2016,4,13,18,15,116.0,39.0,0.5,9.5,56.0,130.8,100.02
2016,4,13,18,30,0.0,20.0,0.5,9.0,20.0,17.99,0.0
2016,4,13,18,45,0.0,10.0,0.5,9.0,10.0,7.87,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
