Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,5,45,36.0,13.5,0.4,6.5,16.0,10.62,0.0
2016,4,14,6,0,72.0,27.0,0.4,7.0,32.0,20.14,7.97
2016,4,14,6,15,180.0,45.5,0.4,7.0,71.5,33.74,24.22
2016,4,14,6,30,288.0,64.0,0.4,7.0,111.0,47.42,37.39
2016,4,14,6,45,358.0,78.5,0.4,7.5,158.5,57.88,47.25
2016,4,14,7,0,428.0,93.0,0.4,8.0,206.0,68.2,56.7
2016,4,14,7,15,544.5,81.5,0.4,8.5,257.5,63.68,52.52
2016,4,14,7,30,661.0,70.0,0.4,9.0,309.0,56.37,45.74
2016,4,14,7,45,353.0,125.0,0.45,9.5,255.0,86.09,72.1
2016,4,14,8,0,45.0,180.0,0.5,10.0,201.0,122.89,103.97
2016,4,14,8,15,234.5,188.5,0.5,10.0,313.5,123.36,103.87
2016,4,14,8,30,424.0,197.0,0.5,10.0,426.0,126.69,106.4
2016,4,14,8,45,487.5,194.5,0.55,10.5,479.5,143.72,104.7
2016,4,14,9,0,551.0,192.0,0.6,11.0,533.0,188.43,127.99
2016,4,14,9,15,313.5,252.0,0.6,11.0,448.5,227.21,167.59
2016,4,14,9,30,76.0,312.0,0.6,11.0,364.0,238.4,186.51
2016,4,14,9,45,193.0,327.5,0.6,11.5,469.5,293.75,226.3
2016,4,14,10,0,310.0,343.0,0.6,12.0,575.0,366.21,280.03
2016,4,14,10,15,296.0,361.5,0.6,12.0,590.0,400.0,307.15
2016,4,14,10,30,282.0,380.0,0.6,12.0,605.0,432.28,332.63
2016,4,14,10,45,304.0,385.5,0.6,12.5,634.5,473.18,363.21
2016,4,14,11,0,326.0,391.0,0.6,13.0,664.0,515.85,394.4
2016,4,14,11,15,190.0,390.5,0.6,13.0,550.5,444.86,342.02
2016,4,14,11,30,54.0,390.0,0.6,13.0,437.0,355.4,274.5
2016,4,14,11,45,53.5,393.5,0.65,13.0,440.0,365.32,282.93
2016,4,14,12,0,53.0,397.0,0.7,13.0,443.0,375.03,290.4
2016,4,14,12,15,32.0,318.5,0.7,13.0,347.0,294.9,229.67
2016,4,14,12,30,11.0,240.0,0.7,13.0,251.0,200.37,156.57
2016,4,14,12,45,133.5,331.5,0.7,13.0,447.0,423.47,331.38
2016,4,14,13,0,256.0,423.0,0.7,13.0,643.0,650.62,494.84
2016,4,14,13,15,323.0,393.5,0.7,13.0,665.5,698.43,527.66
2016,4,14,13,30,390.0,364.0,0.7,13.0,688.0,746.18,562.37
2016,4,14,13,45,433.0,334.5,0.75,13.0,684.5,789.85,593.9
2016,4,14,14,0,476.0,305.0,0.8,13.0,681.0,813.51,612.35
2016,4,14,14,15,505.5,281.0,0.8,12.5,667.0,826.28,623.81
2016,4,14,14,30,535.0,257.0,0.8,12.0,653.0,835.83,633.42
2016,4,14,14,45,512.5,249.5,0.8,12.0,613.5,807.58,615.1
2016,4,14,15,0,490.0,242.0,0.8,12.0,574.0,776.79,595.44
2016,4,14,15,15,352.5,258.5,0.8,11.5,490.0,634.34,495.23
2016,4,14,15,30,215.0,275.0,0.8,11.0,406.0,496.44,394.28
2016,4,14,15,45,154.0,252.0,0.8,11.0,342.0,412.93,331.91
2016,4,14,16,0,93.0,229.0,0.8,11.0,278.0,310.23,251.96
2016,4,14,16,15,46.5,139.0,0.75,10.5,163.5,168.23,137.84
2016,4,14,16,30,0.0,49.0,0.7,10.0,49.0,37.5,26.79
2016,4,14,16,45,0.0,42.5,0.7,10.0,42.5,32.48,22.68
2016,4,14,17,0,0.0,36.0,0.7,10.0,36.0,27.47,18.39
2016,4,14,17,15,0.0,30.0,0.65,9.5,30.0,22.86,14.43
2016,4,14,17,30,0.0,24.0,0.6,9.0,24.0,18.26,10.41
2016,4,14,17,45,0.0,18.0,0.6,9.0,18.0,13.67,6.31
2016,4,14,18,0,0.0,12.0,0.6,9.0,12.0,9.1,2.19
2016,4,14,18,15,0.0,7.5,0.6,8.5,7.5,5.68,0.0
2016,4,14,18,30,0.0,3.0,0.6,8.0,3.0,2.27,0.0
2016,4,14,18,45,0.0,1.5,0.6,7.5,1.5,1.18,0.0
2016,4,14,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,5,45,108.0,12.5,0.5,4.5,20.0,9.83,0.0
2016,4,15,6,0,216.0,25.0,0.5,5.0,40.0,20.44,9.42
2016,4,15,6,15,338.0,37.5,0.5,5.5,84.0,30.69,21.78
2016,4,15,6,30,460.0,50.0,0.5,6.0,128.0,40.95,31.73
2016,4,15,6,45,531.0,59.5,0.5,7.0,179.0,48.4,38.77
2016,4,15,7,0,602.0,69.0,0.5,8.0,230.0,55.8,45.5
2016,4,15,7,15,652.0,75.5,0.5,8.5,284.0,60.63,49.78
2016,4,15,7,30,702.0,82.0,0.5,9.0,338.0,65.44,53.9
2016,4,15,7,45,736.5,87.0,0.5,10.0,391.5,68.89,56.6
2016,4,15,8,0,771.0,92.0,0.5,11.0,445.0,78.26,64.46
2016,4,15,8,15,796.5,96.0,0.45,11.5,496.0,80.9,66.4
2016,4,15,8,30,822.0,100.0,0.4,12.0,547.0,83.47,68.28
2016,4,15,8,45,844.0,102.0,0.4,12.5,595.0,112.44,70.53
2016,4,15,9,0,866.0,104.0,0.4,13.0,643.0,175.26,103.34
2016,4,15,9,15,880.0,106.5,0.35,13.5,685.5,239.36,150.98
2016,4,15,9,30,894.0,109.0,0.3,14.0,728.0,308.62,208.02
2016,4,15,9,45,909.0,108.5,0.3,14.5,765.5,371.72,261.62
2016,4,15,10,0,924.0,108.0,0.3,15.0,803.0,435.26,314.91
2016,4,15,10,15,931.0,109.5,0.3,15.5,833.0,497.01,365.35
2016,4,15,10,30,938.0,111.0,0.3,16.0,863.0,557.81,413.09
2016,4,15,10,45,943.0,111.5,0.3,16.5,885.5,615.54,456.73
2016,4,15,11,0,948.0,112.0,0.3,17.0,908.0,671.57,497.42
2016,4,15,11,15,950.5,113.0,0.3,17.0,922.5,724.46,535.4
2016,4,15,11,30,953.0,114.0,0.3,17.0,937.0,774.98,570.62
2016,4,15,11,45,953.5,114.5,0.3,17.5,943.5,821.0,600.75
2016,4,15,12,0,954.0,115.0,0.3,18.0,950.0,864.06,626.49
2016,4,15,12,15,953.0,114.5,0.3,18.0,948.5,901.85,649.78
2016,4,15,12,30,952.0,114.0,0.3,18.0,947.0,936.19,670.81
2016,4,15,12,45,949.5,113.5,0.35,18.0,937.5,965.59,689.82
2016,4,15,13,0,947.0,113.0,0.4,18.0,928.0,991.19,706.62
2016,4,15,13,15,942.5,112.5,0.4,18.0,910.5,1011.0,718.84
2016,4,15,13,30,938.0,112.0,0.4,18.0,893.0,1026.74,728.74
2016,4,15,13,45,931.0,111.0,0.4,18.0,868.0,1035.43,734.53
2016,4,15,14,0,924.0,110.0,0.4,18.0,843.0,1039.93,738.03
2016,4,15,14,15,915.0,108.5,0.4,18.0,811.5,1037.76,737.68
2016,4,15,14,30,906.0,107.0,0.4,18.0,780.0,1031.47,735.09
2016,4,15,14,45,893.0,105.5,0.4,18.0,742.0,1017.2,727.8
2016,4,15,15,0,880.0,104.0,0.4,18.0,704.0,999.09,718.36
2016,4,15,15,15,865.0,101.5,0.4,17.5,660.5,986.8,714.02
2016,4,15,15,30,850.0,99.0,0.4,17.0,617.0,958.07,699.26
2016,4,15,15,45,830.5,95.5,0.4,17.0,569.0,920.63,677.75
2016,4,15,16,0,811.0,92.0,0.4,17.0,521.0,880.38,654.24
2016,4,15,16,15,784.5,88.0,0.4,16.5,470.0,830.78,625.31
2016,4,15,16,30,758.0,84.0,0.4,16.0,419.0,779.4,594.47
2016,4,15,16,45,723.5,79.0,0.4,16.0,366.5,723.75,558.62
2016,4,15,17,0,689.0,74.0,0.4,16.0,314.0,663.19,518.07
2016,4,15,17,15,637.5,67.5,0.5,15.0,261.5,588.3,468.38
2016,4,15,17,30,586.0,61.0,0.6,14.0,209.0,515.62,416.59
2016,4,15,17,45,508.0,52.5,0.7,13.0,159.5,426.08,347.02
2016,4,15,18,0,430.0,44.0,0.8,12.0,110.0,342.69,278.04
2016,4,15,18,15,303.5,31.5,0.8,11.5,69.5,235.86,183.95
2016,4,15,18,30,177.0,19.0,0.8,11.0,29.0,131.03,37.05
2016,4,15,18,45,88.5,9.5,0.85,10.5,14.5,46.11,0.0
2016,4,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,16,5,45,116.5,12.5,0.85,11.0,21.0,9.83,0.0
2016,4,16,6,0,233.0,25.0,0.8,12.0,42.0,20.43,9.81
2016,4,16,6,15,345.0,37.0,0.7,13.0,85.5,30.24,20.74
2016,4,16,6,30,457.0,49.0,0.6,14.0,129.0,40.06,29.92
2016,4,16,6,45,529.0,57.5,0.5,15.0,179.5,46.76,36.07
2016,4,16,7,0,601.0,66.0,0.4,16.0,230.0,53.46,41.98
2016,4,16,7,15,648.5,72.5,0.35,16.5,283.0,58.33,46.17
2016,4,16,7,30,696.0,79.0,0.3,17.0,336.0,63.17,50.19
2016,4,16,7,45,719.5,87.0,0.3,18.0,387.0,68.53,54.47
2016,4,16,8,0,743.0,95.0,0.3,19.0,438.0,73.67,58.45
2016,4,16,8,15,768.0,99.5,0.25,19.0,488.0,82.69,65.91
2016,4,16,8,30,793.0,104.0,0.2,19.0,538.0,85.46,67.99
2016,4,16,8,45,809.5,108.5,0.2,19.5,584.0,115.21,71.25
2016,4,16,9,0,826.0,113.0,0.2,20.0,630.0,176.86,103.11
2016,4,16,9,15,840.5,115.5,0.2,20.5,671.5,238.51,147.58
2016,4,16,9,30,855.0,118.0,0.2,21.0,713.0,301.38,198.12
2016,4,16,9,45,872.0,117.0,0.2,21.5,750.5,363.39,249.18
2016,4,16,10,0,889.0,116.0,0.2,22.0,788.0,427.76,301.3
2016,4,16,10,15,896.5,117.5,0.15,22.0,817.5,487.68,349.1
2016,4,16,10,30,904.0,119.0,0.1,22.0,847.0,546.76,394.57
2016,4,16,10,45,915.5,116.5,0.1,22.0,871.0,603.9,437.41
2016,4,16,11,0,927.0,114.0,0.1,22.0,895.0,659.99,478.03
2016,4,16,11,15,929.5,114.5,0.1,22.0,909.5,711.33,514.12
2016,4,16,11,30,932.0,115.0,0.1,22.0,924.0,760.35,547.6
2016,4,16,11,45,936.0,114.0,0.1,22.5,931.5,806.67,577.36
2016,4,16,12,0,940.0,113.0,0.1,23.0,939.0,850.33,602.94
2016,4,16,12,15,939.0,113.0,0.1,23.0,937.5,887.89,625.58
2016,4,16,12,30,938.0,113.0,0.1,23.0,936.0,922.08,646.06
2016,4,16,12,45,939.0,110.5,0.1,23.0,928.0,952.17,664.0
2016,4,16,13,0,940.0,108.0,0.1,23.0,920.0,978.61,679.76
2016,4,16,13,15,936.0,107.5,0.1,23.0,903.0,998.54,691.7
2016,4,16,13,30,932.0,107.0,0.1,23.0,886.0,1014.46,701.43
2016,4,16,13,45,922.0,108.0,0.15,23.0,861.0,1022.04,707.24
2016,4,16,14,0,912.0,109.0,0.2,23.0,836.0,1025.46,711.0
2016,4,16,14,15,903.5,107.5,0.2,22.5,805.0,1023.64,712.25
2016,4,16,14,30,895.0,106.0,0.2,22.0,774.0,1017.75,711.29
2016,4,16,14,45,869.5,111.0,0.2,22.0,733.5,998.19,700.91
2016,4,16,15,0,844.0,116.0,0.2,22.0,693.0,988.64,696.92
2016,4,16,15,15,828.5,113.5,0.2,22.0,650.5,963.34,683.22
2016,4,16,15,30,813.0,111.0,0.2,22.0,608.0,934.65,667.64
2016,4,16,15,45,772.5,114.5,0.2,22.0,558.0,885.91,639.34
2016,4,16,16,0,732.0,118.0,0.2,22.0,508.0,842.64,614.36
2016,4,16,16,15,484.0,150.0,0.25,21.5,397.5,628.84,474.78
2016,4,16,16,30,236.0,182.0,0.3,21.0,287.0,419.27,325.22
2016,4,16,16,45,210.5,165.0,0.35,20.5,250.0,354.92,280.78
2016,4,16,17,0,185.0,148.0,0.4,20.0,213.0,311.34,248.76
2016,4,16,17,15,168.5,125.5,0.45,19.5,177.5,268.61,216.33
2016,4,16,17,30,152.0,103.0,0.5,19.0,142.0,226.45,183.05
2016,4,16,17,45,124.0,81.0,0.6,19.0,108.0,178.15,143.06
2016,4,16,18,0,96.0,59.0,0.7,19.0,74.0,131.49,103.32
2016,4,16,18,15,50.0,39.0,0.75,18.5,46.5,79.63,58.23
2016,4,16,18,30,4.0,19.0,0.8,18.0,19.0,17.27,1.5
2016,4,16,18,45,2.0,9.5,0.85,18.0,9.5,8.34,0.0
2016,4,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,17,5,45,110.0,13.5,0.55,12.5,22.5,10.62,0.0
2016,4,17,6,0,220.0,27.0,0.5,13.0,45.0,22.0,11.59
2016,4,17,6,15,327.0,40.0,0.45,14.0,87.5,32.55,22.75
2016,4,17,6,30,434.0,53.0,0.4,15.0,130.0,43.04,32.47
2016,4,17,6,45,516.0,60.0,0.35,16.0,181.5,48.52,37.5
2016,4,17,7,0,598.0,67.0,0.3,17.0,233.0,54.12,42.4
2016,4,17,7,15,645.5,73.5,0.25,17.0,286.0,58.97,46.63
2016,4,17,7,30,693.0,80.0,0.2,17.0,339.0,63.77,50.71
2016,4,17,7,45,728.5,84.5,0.2,17.5,392.0,66.94,53.17
2016,4,17,8,0,764.0,89.0,0.2,18.0,445.0,75.8,60.49
2016,4,17,8,15,789.0,93.0,0.2,18.5,495.5,78.48,62.42
2016,4,17,8,30,814.0,97.0,0.2,19.0,546.0,81.09,64.28
2016,4,17,8,45,830.5,101.0,0.2,19.5,592.5,111.52,67.68
2016,4,17,9,0,847.0,105.0,0.2,20.0,639.0,174.01,99.99
2016,4,17,9,15,861.5,107.5,0.2,20.5,681.0,236.82,145.4
2016,4,17,9,30,876.0,110.0,0.2,21.0,723.0,304.9,199.98
2016,4,17,9,45,890.0,110.5,0.2,21.5,760.5,367.08,251.3
2016,4,17,10,0,904.0,111.0,0.2,22.0,798.0,429.64,302.27
2016,4,17,10,15,911.5,112.5,0.2,22.0,828.0,490.26,351.02
2016,4,17,10,30,919.0,114.0,0.2,22.0,858.0,550.01,397.47
2016,4,17,10,45,922.5,116.5,0.25,22.5,880.0,607.24,440.16
2016,4,17,11,0,926.0,119.0,0.3,23.0,902.0,662.74,480.11
2016,4,17,11,15,929.5,120.0,0.3,23.0,917.0,715.07,516.9
2016,4,17,11,30,933.0,121.0,0.3,23.0,932.0,765.2,551.13
2016,4,17,11,45,933.0,122.0,0.3,23.0,939.0,810.3,581.19
2016,4,17,12,0,933.0,123.0,0.3,23.0,946.0,852.49,607.39
2016,4,17,12,15,932.5,123.0,0.3,23.0,945.0,890.31,630.36
2016,4,17,12,30,932.0,123.0,0.3,23.0,944.0,924.82,651.18
2016,4,17,12,45,926.5,124.5,0.3,23.0,934.0,952.81,667.95
2016,4,17,13,0,921.0,126.0,0.3,23.0,924.0,976.98,682.49
2016,4,17,13,15,917.0,125.0,0.3,23.0,907.0,996.3,694.19
2016,4,17,13,30,913.0,124.0,0.3,23.0,890.0,1011.66,703.68
2016,4,17,13,45,905.5,123.5,0.3,23.0,865.5,1020.11,709.2
2016,4,17,14,0,898.0,123.0,0.3,23.0,841.0,1024.48,712.54
2016,4,17,14,15,889.5,121.0,0.25,23.0,809.5,1022.28,711.04
2016,4,17,14,30,881.0,119.0,0.2,23.0,778.0,1016.05,707.45
2016,4,17,14,45,871.0,115.5,0.2,23.0,740.5,1016.53,709.17
2016,4,17,15,0,861.0,112.0,0.2,23.0,703.0,998.99,700.08
2016,4,17,15,15,846.0,109.0,0.2,22.5,660.0,973.4,687.77
2016,4,17,15,30,831.0,106.0,0.2,22.0,617.0,944.36,673.37
2016,4,17,15,45,815.0,101.0,0.2,22.0,570.5,908.85,653.54
2016,4,17,16,0,799.0,96.0,0.2,22.0,524.0,870.41,631.7
2016,4,17,16,15,773.0,92.0,0.2,22.0,473.0,821.61,602.81
2016,4,17,16,30,747.0,88.0,0.2,22.0,422.0,771.02,572.21
2016,4,17,16,45,716.5,81.5,0.2,22.0,370.0,717.59,538.85
2016,4,17,17,0,686.0,75.0,0.2,22.0,318.0,658.63,500.55
2016,4,17,17,15,637.0,68.5,0.25,21.0,266.0,585.9,453.31
2016,4,17,17,30,588.0,62.0,0.3,20.0,214.0,515.18,404.13
2016,4,17,17,45,515.5,53.0,0.4,19.5,164.5,428.83,338.93
2016,4,17,18,0,443.0,44.0,0.5,19.0,115.0,348.17,274.23
2016,4,17,18,15,327.0,32.0,0.4,18.5,73.5,247.28,188.49
2016,4,17,18,30,211.0,20.0,0.3,18.0,32.0,149.71,66.59
2016,4,17,18,45,105.5,10.0,0.25,18.0,16.0,53.47,0.0
2016,4,17,19,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,135.0,14.0,0.6,13.5,25.0,11.02,0.0
2016,4,18,6,0,270.0,28.0,0.6,14.0,50.0,22.97,12.76
2016,4,18,6,15,377.0,39.5,0.5,15.0,94.5,32.36,22.55
2016,4,18,6,30,484.0,51.0,0.4,16.0,139.0,41.76,31.24
2016,4,18,6,45,553.0,59.0,0.3,17.0,190.5,48.06,36.96
2016,4,18,7,0,622.0,67.0,0.2,18.0,242.0,54.37,42.44
2016,4,18,7,15,668.5,73.5,0.2,19.0,295.5,59.25,46.48
2016,4,18,7,30,715.0,80.0,0.2,20.0,349.0,64.08,50.33
2016,4,18,7,45,746.0,85.0,0.2,21.5,402.0,73.11,57.54
2016,4,18,8,0,777.0,90.0,0.2,23.0,455.0,76.72,59.98
2016,4,18,8,15,801.0,94.0,0.15,23.5,505.5,79.38,61.84
2016,4,18,8,30,825.0,98.0,0.1,24.0,556.0,81.96,63.61
2016,4,18,8,45,839.5,102.5,0.1,24.5,602.5,113.26,67.24
2016,4,18,9,0,854.0,107.0,0.1,25.0,649.0,176.37,99.33
2016,4,18,9,15,868.0,109.5,0.1,25.0,690.5,239.49,144.28
2016,4,18,9,30,882.0,112.0,0.1,25.0,732.0,307.74,198.31
2016,4,18,9,45,896.0,112.0,0.15,25.0,769.0,369.9,249.4
2016,4,18,10,0,910.0,112.0,0.2,25.0,806.0,432.4,300.46
2016,4,18,10,15,917.0,113.5,0.2,25.0,835.5,493.07,348.69
2016,4,18,10,30,924.0,115.0,0.2,25.0,865.0,552.81,394.57
2016,4,18,10,45,930.0,115.0,0.2,25.0,887.5,609.67,436.84
2016,4,18,11,0,936.0,115.0,0.2,25.0,910.0,664.96,476.53
2016,4,18,11,15,939.0,116.0,0.2,25.0,924.5,717.3,512.92
2016,4,18,11,30,942.0,117.0,0.2,25.0,939.0,767.35,546.7
2016,4,18,11,45,941.5,118.0,0.2,25.0,945.0,812.31,576.31
2016,4,18,12,0,941.0,119.0,0.2,25.0,951.0,854.29,601.96
2016,4,18,12,15,940.0,119.0,0.2,25.0,950.0,891.83,624.47
2016,4,18,12,30,939.0,119.0,0.2,25.0,949.0,926.0,644.82
2016,4,18,12,45,928.5,123.5,0.2,25.0,937.5,952.36,660.41
2016,4,18,13,0,918.0,128.0,0.2,25.0,926.0,974.7,673.71
2016,4,18,13,15,913.5,127.5,0.2,24.5,909.0,993.93,686.59
2016,4,18,13,30,909.0,127.0,0.2,24.0,892.0,1009.22,697.29
2016,4,18,13,45,896.0,129.5,0.2,24.0,866.0,1015.21,701.31
2016,4,18,14,0,883.0,132.0,0.2,24.0,840.0,1017.11,703.2
2016,4,18,14,15,874.0,130.0,0.2,23.5,809.0,1029.34,712.82
2016,4,18,14,30,865.0,128.0,0.2,23.0,778.0,1022.48,711.06
2016,4,18,14,45,845.0,129.5,0.2,23.0,738.5,1004.58,701.76
2016,4,18,15,0,825.0,131.0,0.2,23.0,699.0,982.9,690.41
2016,4,18,15,15,809.0,127.5,0.2,22.5,656.5,956.22,677.38
2016,4,18,15,30,793.0,124.0,0.2,22.0,614.0,926.18,662.23
2016,4,18,15,45,635.5,153.0,0.2,22.0,526.5,804.26,586.83
2016,4,18,16,0,478.0,182.0,0.2,22.0,439.0,668.66,498.43
2016,4,18,16,15,583.5,145.0,0.2,21.5,428.5,717.04,537.5
2016,4,18,16,30,689.0,108.0,0.2,21.0,418.0,748.87,561.07
2016,4,18,16,45,652.5,101.0,0.2,21.0,366.0,686.79,520.09
2016,4,18,17,0,616.0,94.0,0.2,21.0,314.0,624.67,479.11
2016,4,18,17,15,563.5,85.5,0.3,20.0,262.0,549.53,429.26
2016,4,18,17,30,511.0,77.0,0.4,19.0,210.0,476.66,377.55
2016,4,18,17,45,437.0,65.5,0.5,18.5,161.5,389.88,311.04
2016,4,18,18,0,363.0,54.0,0.6,18.0,113.0,307.26,244.21
2016,4,18,18,15,252.0,39.0,0.65,17.5,72.5,211.27,162.81
2016,4,18,18,30,141.0,24.0,0.7,17.0,32.0,118.81,59.57
2016,4,18,18,45,70.5,12.0,0.8,16.5,16.0,39.77,0.0
2016,4,18,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,5,45,106.0,16.0,1.0,14.0,25.5,12.19,0.0
2016,4,19,6,0,212.0,32.0,1.0,14.0,51.0,24.31,14.2
2016,4,19,6,15,315.5,46.0,0.85,14.5,95.0,35.0,24.94
2016,4,19,6,30,419.0,60.0,0.7,15.0,139.0,48.42,37.26
2016,4,19,6,45,497.5,68.5,0.55,15.5,190.5,54.83,43.16
2016,4,19,7,0,576.0,77.0,0.4,16.0,242.0,61.28,48.87
2016,4,19,7,15,623.5,84.0,0.35,17.0,294.5,66.2,52.92
2016,4,19,7,30,671.0,91.0,0.3,18.0,347.0,71.06,56.78
2016,4,19,7,45,712.0,94.5,0.25,19.0,400.5,73.34,58.3
2016,4,19,8,0,753.0,98.0,0.2,20.0,454.0,75.66,59.81
2016,4,19,8,15,777.5,102.0,0.15,21.0,504.0,84.42,66.73
2016,4,19,8,30,802.0,106.0,0.1,22.0,554.0,86.78,68.15
2016,4,19,8,45,826.0,107.0,0.1,23.0,602.0,115.72,69.73
2016,4,19,9,0,850.0,108.0,0.1,24.0,650.0,176.69,100.07
2016,4,19,9,15,863.5,110.5,0.1,24.0,691.5,239.37,144.93
2016,4,19,9,30,877.0,113.0,0.1,24.0,733.0,303.11,195.83
2016,4,19,9,45,886.5,115.5,0.1,24.0,768.5,369.19,249.88
2016,4,19,10,0,896.0,118.0,0.1,24.0,804.0,431.17,300.32
2016,4,19,10,15,903.0,120.0,0.1,24.0,833.5,491.36,348.18
2016,4,19,10,30,910.0,122.0,0.1,24.0,863.0,550.66,393.73
2016,4,19,10,45,909.0,127.0,0.1,24.0,884.0,606.71,435.38
2016,4,19,11,0,908.0,132.0,0.1,24.0,905.0,660.61,474.06
2016,4,19,11,15,911.0,133.0,0.1,24.0,919.5,711.74,509.65
2016,4,19,11,30,914.0,134.0,0.1,24.0,934.0,760.65,542.74
2016,4,19,11,45,910.0,137.5,0.15,24.0,939.5,803.99,571.94
2016,4,19,12,0,906.0,141.0,0.2,24.0,945.0,844.23,598.06
2016,4,19,12,15,905.5,141.0,0.2,24.0,944.0,881.21,620.42
2016,4,19,12,30,905.0,141.0,0.2,24.0,943.0,914.99,640.69
2016,4,19,12,45,716.5,241.0,0.2,24.0,872.5,893.92,626.12
2016,4,19,13,0,528.0,341.0,0.2,24.0,802.0,834.1,585.56
2016,4,19,13,15,535.5,329.5,0.2,23.5,789.0,849.29,598.09
2016,4,19,13,30,543.0,318.0,0.2,23.0,776.0,861.69,607.8
2016,4,19,13,45,526.5,310.0,0.2,23.0,744.0,851.28,601.81
2016,4,19,14,0,510.0,302.0,0.2,23.0,712.0,837.52,594.09
2016,4,19,14,15,405.5,324.5,0.2,22.5,643.0,742.86,533.97
2016,4,19,14,30,301.0,347.0,0.2,22.0,574.0,668.56,485.76
2016,4,19,14,45,241.5,337.5,0.2,21.5,514.0,580.16,428.15
2016,4,19,15,0,182.0,328.0,0.2,21.0,454.0,514.59,384.1
2016,4,19,15,15,271.5,291.5,0.2,20.5,466.0,586.33,439.02
2016,4,19,15,30,361.0,255.0,0.2,20.0,478.0,630.28,472.99
2016,4,19,15,45,270.5,247.0,0.2,19.5,407.0,533.17,404.92
2016,4,19,16,0,180.0,239.0,0.2,19.0,336.0,417.68,322.74
2016,4,19,16,15,140.0,215.0,0.2,18.5,286.5,353.9,277.17
2016,4,19,16,30,100.0,191.0,0.2,18.0,237.0,273.08,216.53
2016,4,19,16,45,108.0,168.5,0.25,17.5,212.5,272.3,218.02
2016,4,19,17,0,116.0,146.0,0.3,17.0,188.0,251.78,203.29
2016,4,19,17,15,97.5,125.5,0.3,16.5,157.0,213.06,172.71
2016,4,19,17,30,79.0,105.0,0.3,16.0,126.0,162.04,131.38
2016,4,19,17,45,64.0,82.5,0.3,15.5,97.0,126.41,101.61
2016,4,19,18,0,49.0,60.0,0.3,15.0,68.0,91.27,71.44
2016,4,19,18,15,24.5,40.0,0.35,14.5,44.0,54.94,39.66
2016,4,19,18,30,0.0,20.0,0.4,14.0,20.0,15.63,3.9
2016,4,19,18,45,0.0,10.0,0.45,13.5,10.0,7.87,0.0
2016,4,19,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,5,45,141.5,14.5,0.6,11.0,27.5,11.7,0.0
2016,4,20,6,0,283.0,29.0,0.6,11.0,55.0,23.74,14.26
2016,4,20,6,15,386.0,39.5,0.5,11.5,99.0,32.3,23.0
2016,4,20,6,30,489.0,50.0,0.4,12.0,143.0,40.9,31.1
2016,4,20,6,45,546.5,58.5,0.35,13.0,192.5,47.51,37.14
2016,4,20,7,0,604.0,67.0,0.3,14.0,242.0,54.05,42.89
2016,4,20,7,15,648.5,73.0,0.3,14.5,294.0,58.51,46.69
2016,4,20,7,30,693.0,79.0,0.3,15.0,346.0,62.94,50.36
2016,4,20,7,45,451.0,140.5,0.3,15.5,324.0,96.98,79.67
2016,4,20,8,0,209.0,202.0,0.3,16.0,302.0,134.65,111.23
2016,4,20,8,15,177.5,227.5,0.3,16.0,318.5,148.02,121.91
2016,4,20,8,30,146.0,253.0,0.3,16.0,335.0,160.73,132.04
2016,4,20,8,45,165.0,275.0,0.3,16.5,375.0,181.75,138.48
2016,4,20,9,0,184.0,297.0,0.3,17.0,415.0,214.42,159.32
2016,4,20,9,15,268.5,302.0,0.3,17.0,486.5,247.9,180.59
2016,4,20,9,30,353.0,307.0,0.3,17.0,558.0,297.28,215.96
2016,4,20,9,45,287.5,339.5,0.3,17.5,550.5,327.36,241.98
2016,4,20,10,0,222.0,372.0,0.3,18.0,543.0,351.38,262.3
2016,4,20,10,15,319.5,357.0,0.3,18.0,613.0,404.5,301.38
2016,4,20,10,30,417.0,342.0,0.3,18.0,683.0,470.27,349.66
2016,4,20,10,45,447.5,341.5,0.3,18.5,716.5,519.09,384.82
2016,4,20,11,0,478.0,341.0,0.3,19.0,750.0,570.05,420.83
2016,4,20,11,15,259.0,359.5,0.3,19.0,582.0,468.77,349.22
2016,4,20,11,30,40.0,378.0,0.3,19.0,414.0,333.67,250.31
2016,4,20,11,45,80.5,413.0,0.3,19.0,485.0,399.44,299.93
2016,4,20,12,0,121.0,448.0,0.3,19.0,556.0,482.27,358.81
2016,4,20,12,15,289.0,408.5,0.3,19.0,665.5,611.33,451.09
2016,4,20,12,30,457.0,369.0,0.3,19.0,775.0,751.01,546.27
2016,4,20,12,45,667.0,255.0,0.3,19.0,841.0,861.13,621.02
2016,4,20,13,0,877.0,141.0,0.3,19.0,907.0,946.24,675.27
2016,4,20,13,15,872.5,140.0,0.3,19.0,890.5,964.21,685.4
2016,4,20,13,30,868.0,139.0,0.3,19.0,874.0,978.38,694.4
2016,4,20,13,45,855.5,141.0,0.35,19.0,848.5,999.33,708.85
2016,4,20,14,0,843.0,143.0,0.4,19.0,823.0,1001.11,711.61
2016,4,20,14,15,731.5,188.5,0.4,18.5,763.0,955.72,685.76
2016,4,20,14,30,620.0,234.0,0.4,18.0,703.0,894.73,649.31
2016,4,20,14,45,482.5,267.0,0.4,18.0,621.5,787.55,579.11
2016,4,20,15,0,345.0,300.0,0.4,18.0,540.0,665.5,497.0
2016,4,20,15,15,553.5,214.0,0.35,17.5,571.5,796.78,593.93
2016,4,20,15,30,762.0,128.0,0.3,17.0,603.0,904.55,665.49
2016,4,20,15,45,743.0,123.0,0.3,17.0,557.0,867.62,641.57
2016,4,20,16,0,724.0,118.0,0.3,17.0,511.0,828.16,618.14
2016,4,20,16,15,696.5,113.0,0.3,16.5,461.5,779.0,588.91
2016,4,20,16,30,669.0,108.0,0.3,16.0,412.0,728.43,558.03
2016,4,20,16,45,609.5,100.5,0.3,16.0,352.0,647.9,504.01
2016,4,20,17,0,550.0,93.0,0.3,16.0,292.0,569.22,449.58
2016,4,20,17,15,518.0,86.0,0.25,15.5,250.5,513.81,409.75
2016,4,20,17,30,486.0,79.0,0.2,15.0,209.0,458.91,368.17
2016,4,20,17,45,414.5,67.5,0.2,14.5,161.5,371.2,299.47
2016,4,20,18,0,343.0,56.0,0.2,14.0,114.0,295.51,237.25
2016,4,20,18,15,241.0,40.5,0.2,13.5,74.5,205.07,160.35
2016,4,20,18,30,139.0,25.0,0.2,13.0,35.0,119.7,71.3
2016,4,20,18,45,69.5,12.5,0.2,13.0,17.5,39.45,0.0
2016,4,20,19,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,13.5,0.3,10.5,13.5,10.29,0.0
2016,4,21,6,0,0.0,27.0,0.3,11.0,27.0,20.54,11.81
2016,4,21,6,15,6.0,47.5,0.3,11.0,49.0,35.28,25.78
2016,4,21,6,30,12.0,68.0,0.3,11.0,71.0,49.86,39.3
2016,4,21,6,45,22.0,89.5,0.3,11.5,96.0,64.04,52.17
2016,4,21,7,0,32.0,111.0,0.3,12.0,121.0,78.41,64.9
2016,4,21,7,15,41.0,132.0,0.3,12.0,147.0,92.26,77.01
2016,4,21,7,30,50.0,153.0,0.3,12.0,173.0,105.88,88.69
2016,4,21,7,45,89.0,180.5,0.3,12.5,221.5,123.31,103.27
2016,4,21,8,0,128.0,208.0,0.3,13.0,270.0,136.14,113.63
2016,4,21,8,15,79.0,213.5,0.3,13.0,253.5,144.0,119.86
2016,4,21,8,30,30.0,219.0,0.3,13.0,237.0,147.09,122.05
2016,4,21,8,45,34.5,241.0,0.3,13.5,262.5,163.34,128.31
2016,4,21,9,0,39.0,263.0,0.3,14.0,288.0,183.81,143.06
2016,4,21,9,15,208.0,282.5,0.3,14.5,429.5,230.23,171.38
2016,4,21,9,30,377.0,302.0,0.3,15.0,571.0,300.0,218.9
2016,4,21,9,45,242.5,336.5,0.3,15.5,513.0,311.06,232.75
2016,4,21,10,0,108.0,371.0,0.3,16.0,455.0,309.23,235.06
2016,4,21,10,15,82.0,370.5,0.3,16.0,436.0,310.08,236.55
2016,4,21,10,30,56.0,370.0,0.3,16.0,417.0,307.22,234.78
2016,4,21,10,45,37.0,333.5,0.35,16.5,365.0,277.74,212.6
2016,4,21,11,0,18.0,297.0,0.4,17.0,313.0,239.96,183.9
2016,4,21,11,15,238.0,330.5,0.4,17.0,540.5,431.42,329.33
2016,4,21,11,30,458.0,364.0,0.4,17.0,768.0,638.23,475.51
2016,4,21,11,45,472.0,355.0,0.4,17.0,774.0,671.27,496.47
2016,4,21,12,0,486.0,346.0,0.4,17.0,780.0,703.33,518.73
2016,4,21,12,15,256.0,346.0,0.4,17.0,575.0,528.14,395.5
2016,4,21,12,30,26.0,346.0,0.4,17.0,370.0,316.37,239.46
2016,4,21,12,45,297.5,336.5,0.45,17.0,598.0,585.71,442.77
2016,4,21,13,0,569.0,327.0,0.5,17.0,826.0,856.32,626.63
2016,4,21,13,15,290.5,288.5,0.5,16.5,543.5,558.69,420.47
2016,4,21,13,30,12.0,250.0,0.5,16.0,261.0,213.3,163.28
2016,4,21,13,45,101.5,325.5,0.5,16.0,408.5,410.5,317.03
2016,4,21,14,0,191.0,401.0,0.5,16.0,556.0,579.66,438.6
2016,4,21,14,15,183.0,385.0,0.5,15.5,529.0,561.58,425.29
2016,4,21,14,30,175.0,369.0,0.5,15.0,502.0,542.16,413.2
2016,4,21,14,45,164.5,350.0,0.5,15.0,470.5,515.88,395.34
2016,4,21,15,0,154.0,331.0,0.5,15.0,439.0,488.53,376.61
2016,4,21,15,15,147.0,309.5,0.5,14.5,407.5,460.93,358.31
2016,4,21,15,30,140.0,288.0,0.5,14.0,376.0,432.49,339.11
2016,4,21,15,45,132.0,265.0,0.5,14.0,343.0,400.71,316.48
2016,4,21,16,0,124.0,242.0,0.5,14.0,310.0,368.39,293.12
2016,4,21,16,15,207.5,212.0,0.5,13.5,312.5,407.8,327.76
2016,4,21,16,30,291.0,182.0,0.5,13.0,315.0,460.33,370.98
2016,4,21,16,45,225.5,165.0,0.5,13.0,260.5,379.98,308.47
2016,4,21,17,0,160.0,148.0,0.5,13.0,206.0,286.61,235.14
2016,4,21,17,15,140.5,127.5,0.45,12.5,172.5,245.42,202.76
2016,4,21,17,30,121.0,107.0,0.4,12.0,139.0,205.32,169.88
2016,4,21,17,45,104.5,85.0,0.4,12.0,108.5,166.23,136.74
2016,4,21,18,0,88.0,63.0,0.4,12.0,78.0,127.8,103.26
2016,4,21,18,15,50.5,43.5,0.4,12.0,51.5,82.41,63.06
2016,4,21,18,30,13.0,24.0,0.4,12.0,25.0,29.87,14.91
2016,4,21,18,45,6.5,12.0,0.4,12.0,12.5,12.2,0.0
2016,4,21,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,14.5,0.6,9.0,14.5,11.05,0.0
2016,4,22,6,0,0.0,29.0,0.6,9.0,29.0,21.98,13.3
2016,4,22,6,15,6.0,49.5,0.6,9.0,50.5,36.69,27.27
2016,4,22,6,30,12.0,70.0,0.6,9.0,72.0,51.25,40.87
2016,4,22,6,45,21.5,91.0,0.6,9.0,97.0,65.06,53.61
2016,4,22,7,0,31.0,112.0,0.6,9.0,122.0,79.12,66.31
2016,4,22,7,15,39.5,133.0,0.6,9.0,147.5,92.95,78.56
2016,4,22,7,30,48.0,154.0,0.6,9.0,173.0,106.54,90.38
2016,4,22,7,45,200.5,169.5,0.6,9.5,264.5,116.32,98.47
2016,4,22,8,0,353.0,185.0,0.6,10.0,356.0,124.01,104.62
2016,4,22,8,15,207.0,213.5,0.6,10.0,316.5,141.78,119.61
2016,4,22,8,30,61.0,242.0,0.6,10.0,277.0,159.91,134.68
2016,4,22,8,45,30.5,171.5,0.6,10.0,189.0,123.0,97.28
2016,4,22,9,0,0.0,101.0,0.6,10.0,101.0,77.64,60.18
2016,4,22,9,15,0.0,85.0,0.6,10.0,85.0,65.56,50.0
2016,4,22,9,30,0.0,69.0,0.6,10.0,69.0,53.19,39.52
2016,4,22,9,45,0.0,82.5,0.65,10.0,82.5,63.72,48.28
2016,4,22,10,0,0.0,96.0,0.7,10.0,96.0,74.19,56.91
2016,4,22,10,15,10.0,195.0,0.7,10.0,203.0,153.16,121.56
2016,4,22,10,30,20.0,294.0,0.7,10.0,310.0,233.2,185.03
2016,4,22,10,45,14.5,249.5,0.7,10.0,261.5,199.48,157.84
2016,4,22,11,0,9.0,205.0,0.7,10.0,213.0,163.86,129.45
2016,4,22,11,15,51.0,319.5,0.7,10.0,365.0,287.21,227.59
2016,4,22,11,30,93.0,434.0,0.7,10.0,517.0,415.59,324.84
2016,4,22,11,45,48.0,293.5,0.75,10.5,336.5,274.91,216.35
2016,4,22,12,0,3.0,153.0,0.8,11.0,156.0,121.87,94.77
2016,4,22,12,15,237.0,262.0,0.8,11.0,474.5,436.62,347.14
2016,4,22,12,30,471.0,371.0,0.8,11.0,793.0,762.42,580.47
2016,4,22,12,45,243.5,329.5,0.8,11.0,548.0,530.62,410.14
2016,4,22,13,0,16.0,288.0,0.8,11.0,303.0,246.82,193.16
2016,4,22,13,15,217.5,324.0,0.8,11.0,509.5,524.33,411.26
2016,4,22,13,30,419.0,360.0,0.8,11.0,716.0,778.47,592.04
2016,4,22,13,45,349.5,374.0,0.8,11.0,665.5,719.02,546.99
2016,4,22,14,0,280.0,388.0,0.8,11.0,615.0,674.46,515.49
2016,4,22,14,15,148.0,323.0,0.8,11.0,442.5,462.14,361.35
2016,4,22,14,30,16.0,258.0,0.8,11.0,270.0,228.68,180.8
2016,4,22,14,45,80.5,295.0,0.8,11.0,352.0,351.08,280.53
2016,4,22,15,0,145.0,332.0,0.8,11.0,434.0,479.9,379.39
2016,4,22,15,15,341.0,266.0,0.75,11.0,485.5,621.61,488.81
2016,4,22,15,30,537.0,200.0,0.7,11.0,537.0,756.29,588.18
2016,4,22,15,45,466.0,203.5,0.7,11.0,480.0,685.23,536.25
2016,4,22,16,0,395.0,207.0,0.7,11.0,423.0,614.75,486.3
2016,4,22,16,15,382.5,188.0,0.7,10.5,381.0,552.47,444.0
2016,4,22,16,30,370.0,169.0,0.7,10.0,339.0,510.55,415.19
2016,4,22,16,45,185.0,135.5,0.7,10.0,220.5,310.42,256.99
2016,4,22,17,0,0.0,102.0,0.7,10.0,102.0,83.14,65.76
2016,4,22,17,15,0.0,85.5,0.65,9.5,85.5,69.14,54.53
2016,4,22,17,30,0.0,69.0,0.6,9.0,69.0,55.06,42.49
2016,4,22,17,45,206.5,61.5,0.6,9.0,97.0,227.9,192.74
2016,4,22,18,0,413.0,54.0,0.6,9.0,125.0,335.1,277.07
2016,4,22,18,15,294.5,41.5,0.6,8.5,83.5,232.81,187.32
2016,4,22,18,30,176.0,29.0,0.6,8.0,42.0,144.09,96.92
2016,4,22,18,45,88.0,14.5,0.6,8.0,21.0,48.58,0.0
2016,4,22,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,23,5,45,143.0,17.5,0.4,7.5,32.0,13.44,0.73
2016,4,23,6,0,286.0,35.0,0.4,8.0,64.0,28.59,19.27
2016,4,23,6,15,384.0,45.5,0.35,8.5,109.0,37.0,27.69
2016,4,23,6,30,482.0,56.0,0.3,9.0,154.0,45.42,35.69
2016,4,23,6,45,529.5,67.0,0.3,9.5,203.0,53.69,43.31
2016,4,23,7,0,577.0,78.0,0.3,10.0,252.0,61.74,50.51
2016,4,23,7,15,621.5,84.0,0.3,10.5,303.5,65.87,54.01
2016,4,23,7,30,666.0,90.0,0.3,11.0,355.0,69.98,57.4
2016,4,23,7,45,459.0,146.0,0.3,11.5,340.5,100.26,83.72
2016,4,23,8,0,252.0,202.0,0.3,12.0,326.0,131.21,109.89
2016,4,23,8,15,509.5,157.5,0.3,12.5,439.5,106.05,87.56
2016,4,23,8,30,767.0,113.0,0.3,13.0,553.0,90.31,73.65
2016,4,23,8,45,782.5,118.0,0.3,13.5,597.5,121.04,77.42
2016,4,23,9,0,798.0,123.0,0.3,14.0,642.0,180.68,109.49
2016,4,23,9,15,812.0,125.5,0.3,14.0,682.5,239.96,153.6
2016,4,23,9,30,826.0,128.0,0.3,14.0,723.0,300.4,203.77
2016,4,23,9,45,597.5,234.5,0.3,14.5,676.0,354.54,256.58
2016,4,23,10,0,369.0,341.0,0.3,15.0,629.0,383.61,286.04
2016,4,23,10,15,196.5,327.5,0.3,15.0,481.5,329.99,250.64
2016,4,23,10,30,24.0,314.0,0.3,15.0,334.0,249.85,192.21
2016,4,23,10,45,35.0,346.5,0.3,15.0,376.5,285.96,220.16
2016,4,23,11,0,46.0,379.0,0.3,15.0,419.0,323.7,248.2
2016,4,23,11,15,193.0,397.5,0.3,15.0,568.5,447.74,340.83
2016,4,23,11,30,340.0,416.0,0.3,15.0,718.0,588.77,441.41
2016,4,23,11,45,339.0,420.0,0.35,15.5,722.5,615.38,458.34
2016,4,23,12,0,338.0,424.0,0.4,16.0,727.0,640.79,475.68
2016,4,23,12,15,383.0,402.0,0.4,16.0,745.0,679.78,503.46
2016,4,23,12,30,428.0,380.0,0.4,16.0,763.0,732.2,539.55
2016,4,23,12,45,342.5,407.5,0.45,16.0,713.0,689.25,509.54
2016,4,23,13,0,257.0,435.0,0.5,16.0,663.0,653.73,484.93
2016,4,23,13,15,157.5,412.0,0.5,16.0,551.0,532.98,400.29
2016,4,23,13,30,58.0,389.0,0.5,16.0,439.0,403.54,306.52
2016,4,23,13,45,119.5,396.0,0.5,16.0,494.5,496.63,377.18
2016,4,23,14,0,181.0,403.0,0.5,16.0,550.0,570.01,430.34
2016,4,23,14,15,497.0,274.5,0.5,15.5,658.0,799.18,596.64
2016,4,23,14,30,813.0,146.0,0.5,15.0,766.0,981.45,717.64
2016,4,23,14,45,566.5,228.0,0.55,15.0,650.0,825.16,614.14
2016,4,23,15,0,320.0,310.0,0.6,15.0,534.0,648.19,491.79
2016,4,23,15,15,256.5,299.5,0.6,14.5,472.5,575.97,443.55
2016,4,23,15,30,193.0,289.0,0.6,14.0,411.0,481.84,376.64
2016,4,23,15,45,455.0,206.0,0.6,14.0,464.5,676.32,526.12
2016,4,23,16,0,717.0,123.0,0.6,14.0,518.0,822.29,629.32
2016,4,23,16,15,689.0,118.0,0.55,13.5,468.5,772.98,595.47
2016,4,23,16,30,661.0,113.0,0.5,13.0,419.0,722.31,562.94
2016,4,23,16,45,622.0,107.0,0.5,13.0,368.0,660.61,521.42
2016,4,23,17,0,583.0,101.0,0.5,13.0,317.0,599.09,478.56
2016,4,23,17,15,531.0,92.5,0.5,12.5,266.5,526.13,425.47
2016,4,23,17,30,479.0,84.0,0.5,12.0,216.0,450.33,367.97
2016,4,23,17,45,396.5,74.0,0.5,11.5,167.5,364.08,299.05
2016,4,23,18,0,314.0,64.0,0.5,11.0,119.0,285.13,233.11
2016,4,23,18,15,214.5,47.5,0.5,10.5,79.5,197.21,157.53
2016,4,23,18,30,115.0,31.0,0.5,10.0,40.0,107.28,72.8
2016,4,23,18,45,57.5,15.5,0.5,10.0,20.0,36.37,0.0
2016,4,23,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
