Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,5,45,128.5,20.0,0.6,8.0,34.0,15.24,3.12
2016,4,24,6,0,257.0,40.0,0.6,8.0,68.0,30.31,20.89
2016,4,24,6,15,355.0,52.5,0.6,8.5,113.5,39.91,30.31
2016,4,24,6,30,453.0,65.0,0.6,9.0,159.0,52.28,41.86
2016,4,24,6,45,516.0,74.5,0.6,9.5,210.0,59.28,48.32
2016,4,24,7,0,579.0,84.0,0.6,10.0,261.0,66.2,54.49
2016,4,24,7,15,624.5,91.0,0.6,10.5,314.0,70.93,58.51
2016,4,24,7,30,670.0,98.0,0.6,11.0,367.0,75.6,62.37
2016,4,24,7,45,710.5,90.5,0.6,11.5,410.0,70.28,57.32
2016,4,24,8,0,751.0,83.0,0.6,12.0,453.0,70.89,57.55
2016,4,24,8,15,772.0,99.0,0.6,12.5,512.5,81.81,66.79
2016,4,24,8,30,793.0,115.0,0.6,13.0,572.0,92.21,75.43
2016,4,24,8,45,817.0,115.5,0.6,13.5,619.5,121.41,76.96
2016,4,24,9,0,841.0,116.0,0.6,14.0,667.0,181.15,108.34
2016,4,24,9,15,854.0,119.0,0.6,14.0,708.0,243.17,154.86
2016,4,24,9,30,867.0,122.0,0.6,14.0,749.0,306.18,207.58
2016,4,24,9,45,870.0,128.0,0.6,14.5,782.5,368.97,261.38
2016,4,24,10,0,873.0,134.0,0.6,15.0,816.0,431.1,313.83
2016,4,24,10,15,737.0,208.0,0.6,15.0,798.0,480.62,357.29
2016,4,24,10,30,601.0,282.0,0.6,15.0,780.0,515.81,387.11
2016,4,24,10,45,550.0,313.0,0.65,15.5,778.0,551.64,414.87
2016,4,24,11,0,499.0,344.0,0.7,16.0,776.0,581.61,437.09
2016,4,24,11,15,541.0,335.0,0.7,16.0,810.5,636.18,476.89
2016,4,24,11,30,583.0,326.0,0.7,16.0,845.0,692.73,517.04
2016,4,24,11,45,523.5,350.5,0.75,16.0,819.0,702.76,524.02
2016,4,24,12,0,464.0,375.0,0.8,16.0,793.0,706.54,526.85
2016,4,24,12,15,480.5,371.5,0.8,15.5,804.5,743.66,553.97
2016,4,24,12,30,497.0,368.0,0.8,15.0,816.0,779.7,579.74
2016,4,24,12,45,495.5,363.0,0.85,15.0,805.5,797.2,592.42
2016,4,24,13,0,494.0,358.0,0.9,15.0,795.0,812.02,603.53
2016,4,24,13,15,484.0,350.0,0.9,14.5,771.5,813.47,606.07
2016,4,24,13,30,474.0,342.0,0.9,14.0,748.0,811.74,606.7
2016,4,24,13,45,485.5,326.5,0.9,14.0,732.5,820.58,613.95
2016,4,24,14,0,497.0,311.0,0.9,14.0,717.0,826.64,619.28
2016,4,24,14,15,477.0,303.5,0.9,13.5,681.5,806.82,607.72
2016,4,24,14,30,457.0,296.0,0.9,13.0,646.0,784.16,594.49
2016,4,24,14,45,422.0,294.5,0.9,13.0,605.5,750.19,571.88
2016,4,24,15,0,387.0,293.0,0.9,13.0,565.0,693.59,533.78
2016,4,24,15,15,482.0,240.5,0.9,12.5,559.0,750.01,578.8
2016,4,24,15,30,577.0,188.0,0.9,12.0,553.0,777.87,602.94
2016,4,24,15,45,515.0,191.5,0.9,12.0,499.0,714.72,558.53
2016,4,24,16,0,453.0,195.0,0.9,12.0,445.0,651.68,514.35
2016,4,24,16,15,548.0,162.5,0.9,11.5,437.0,687.54,545.76
2016,4,24,16,30,643.0,130.0,0.9,11.0,429.0,723.72,575.02
2016,4,24,16,45,608.0,121.0,0.9,11.0,377.5,662.41,531.66
2016,4,24,17,0,573.0,112.0,0.9,11.0,326.0,601.04,487.43
2016,4,24,17,15,522.5,102.5,0.9,10.5,275.0,523.29,429.76
2016,4,24,17,30,472.0,93.0,0.9,10.0,224.0,455.07,376.89
2016,4,24,17,45,436.0,76.5,0.9,9.5,177.5,391.0,325.02
2016,4,24,18,0,400.0,60.0,0.9,9.0,131.0,329.22,272.3
2016,4,24,18,15,293.0,45.5,0.9,8.5,88.5,235.2,190.54
2016,4,24,18,30,186.0,31.0,0.9,8.0,46.0,152.21,108.52
2016,4,24,18,45,93.0,15.5,0.9,8.0,23.0,51.13,0.0
2016,4,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,25,5,45,206.0,16.5,0.7,4.5,39.5,13.37,3.15
2016,4,25,6,0,412.0,33.0,0.7,5.0,79.0,27.43,18.74
2016,4,25,6,15,506.5,41.5,0.7,5.5,128.0,34.54,25.87
2016,4,25,6,30,601.0,50.0,0.7,6.0,177.0,41.73,32.77
2016,4,25,6,45,661.5,56.0,0.7,7.0,231.0,50.63,40.94
2016,4,25,7,0,722.0,62.0,0.7,8.0,285.0,56.01,45.69
2016,4,25,7,15,761.0,66.5,0.7,8.5,339.5,59.92,49.05
2016,4,25,7,30,800.0,71.0,0.7,9.0,394.0,63.8,52.3
2016,4,25,7,45,827.5,74.5,0.7,9.5,447.5,66.71,54.6
2016,4,25,8,0,855.0,78.0,0.7,10.0,501.0,69.56,56.83
2016,4,25,8,15,874.5,81.0,0.7,10.5,551.5,79.4,65.19
2016,4,25,8,30,894.0,84.0,0.7,11.0,602.0,82.22,67.29
2016,4,25,8,45,908.5,86.5,0.7,11.5,648.5,115.75,70.78
2016,4,25,9,0,923.0,89.0,0.7,12.0,695.0,180.14,105.03
2016,4,25,9,15,933.5,91.0,0.7,12.5,736.5,244.67,153.66
2016,4,25,9,30,944.0,93.0,0.7,13.0,778.0,309.65,208.45
2016,4,25,9,45,952.0,94.5,0.7,13.5,813.5,373.68,264.01
2016,4,25,10,0,960.0,96.0,0.7,14.0,849.0,437.32,318.5
2016,4,25,10,15,965.5,97.0,0.7,14.0,878.0,498.86,370.47
2016,4,25,10,30,971.0,98.0,0.7,14.0,907.0,559.19,419.74
2016,4,25,10,45,972.0,100.5,0.7,14.5,927.5,616.79,464.38
2016,4,25,11,0,973.0,103.0,0.7,15.0,948.0,672.27,505.7
2016,4,25,11,15,975.0,103.5,0.7,15.0,962.0,724.44,544.19
2016,4,25,11,30,977.0,104.0,0.7,15.0,976.0,774.11,579.81
2016,4,25,11,45,974.0,106.5,0.7,15.0,981.0,819.11,611.25
2016,4,25,12,0,971.0,109.0,0.7,15.0,986.0,860.88,638.2
2016,4,25,12,15,970.0,109.0,0.65,15.0,984.0,898.72,661.31
2016,4,25,12,30,969.0,109.0,0.6,15.0,982.0,933.1,681.94
2016,4,25,12,45,963.0,110.5,0.6,15.5,971.0,960.89,698.01
2016,4,25,13,0,957.0,112.0,0.6,16.0,960.0,984.73,711.63
2016,4,25,13,15,952.5,111.5,0.6,16.0,942.0,1004.05,723.79
2016,4,25,13,30,948.0,111.0,0.6,16.0,924.0,1019.3,733.57
2016,4,25,13,45,938.5,111.5,0.65,16.0,898.5,1026.64,739.82
2016,4,25,14,0,929.0,112.0,0.7,16.0,873.0,1029.81,743.74
2016,4,25,14,15,920.5,110.5,0.7,15.5,841.0,1027.76,744.83
2016,4,25,14,30,912.0,109.0,0.7,15.0,809.0,1021.62,743.58
2016,4,25,14,45,899.0,107.5,0.7,15.0,770.5,1007.09,735.86
2016,4,25,15,0,886.0,106.0,0.7,15.0,732.0,988.75,725.93
2016,4,25,15,15,871.5,103.5,0.7,15.0,688.5,964.24,712.15
2016,4,25,15,30,857.0,101.0,0.7,15.0,645.0,948.11,703.89
2016,4,25,15,45,836.5,98.5,0.7,15.0,597.0,910.93,681.75
2016,4,25,16,0,816.0,96.0,0.7,15.0,549.0,871.01,657.83
2016,4,25,16,15,791.5,92.5,0.7,14.5,498.5,824.0,629.92
2016,4,25,16,30,767.0,89.0,0.7,14.0,448.0,775.1,600.06
2016,4,25,16,45,731.5,84.5,0.7,13.5,395.0,719.31,564.44
2016,4,25,17,0,696.0,80.0,0.7,13.0,342.0,658.92,524.27
2016,4,25,17,15,648.5,74.0,0.7,12.5,289.0,588.24,474.81
2016,4,25,17,30,601.0,68.0,0.7,12.0,236.0,519.37,423.11
2016,4,25,17,45,530.0,60.0,0.7,11.5,186.0,435.64,356.98
2016,4,25,18,0,459.0,52.0,0.7,11.0,136.0,357.14,291.86
2016,4,25,18,15,348.0,40.5,0.7,10.0,92.5,259.96,209.19
2016,4,25,18,30,237.0,29.0,0.7,9.0,49.0,174.7,126.68
2016,4,25,18,45,118.5,14.5,0.7,8.5,24.5,60.8,0.0
2016,4,25,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,0.7,6.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,0.6,7.0,11.0,8.65,0.0
2016,4,26,5,45,155.5,25.0,0.55,7.5,43.0,18.98,7.74
2016,4,26,6,0,311.0,39.0,0.5,8.0,75.0,31.85,22.48
2016,4,26,6,15,405.0,49.5,0.45,8.5,121.0,40.2,30.69
2016,4,26,6,30,499.0,60.0,0.4,9.0,167.0,48.56,38.58
2016,4,26,6,45,542.5,71.0,0.4,9.5,216.0,56.71,46.05
2016,4,26,7,0,586.0,82.0,0.4,10.0,265.0,64.63,53.08
2016,4,26,7,15,629.0,88.5,0.4,10.0,317.0,69.03,56.9
2016,4,26,7,30,672.0,95.0,0.4,10.0,369.0,73.37,60.59
2016,4,26,7,45,683.0,107.0,0.4,10.5,417.0,80.74,66.78
2016,4,26,8,0,694.0,119.0,0.4,11.0,465.0,87.68,72.49
2016,4,26,8,15,587.0,159.5,0.4,11.0,472.5,110.21,91.83
2016,4,26,8,30,480.0,200.0,0.4,11.0,480.0,127.89,106.67
2016,4,26,8,45,329.5,254.0,0.4,11.5,453.0,173.69,130.95
2016,4,26,9,0,179.0,308.0,0.4,12.0,426.0,219.59,166.68
2016,4,26,9,15,128.0,320.5,0.35,12.5,408.0,236.4,180.57
2016,4,26,9,30,77.0,333.0,0.3,13.0,390.0,250.96,193.5
2016,4,26,9,45,223.0,339.5,0.3,14.0,513.5,308.48,232.8
2016,4,26,10,0,369.0,346.0,0.3,15.0,637.0,385.54,287.69
2016,4,26,10,15,399.0,345.0,0.3,15.0,670.0,427.66,320.08
2016,4,26,10,30,429.0,344.0,0.3,15.0,703.0,473.55,355.13
2016,4,26,10,45,380.5,376.5,0.3,15.5,700.5,500.93,375.42
2016,4,26,11,0,332.0,409.0,0.3,16.0,698.0,524.81,392.27
2016,4,26,11,15,321.5,419.5,0.35,16.0,703.0,551.8,412.27
2016,4,26,11,30,311.0,430.0,0.4,16.0,708.0,577.21,430.76
2016,4,26,11,45,229.0,445.0,0.45,16.0,651.0,542.79,406.34
2016,4,26,12,0,147.0,460.0,0.5,16.0,594.0,508.66,381.83
2016,4,26,12,15,493.5,316.5,0.5,16.0,763.0,705.8,527.01
2016,4,26,12,30,840.0,173.0,0.5,16.0,932.0,891.96,654.02
2016,4,26,12,45,864.5,155.0,0.5,16.0,930.0,926.77,673.52
2016,4,26,13,0,889.0,137.0,0.5,16.0,928.0,944.52,684.53
2016,4,26,13,15,717.0,231.0,0.5,16.0,861.5,921.85,669.83
2016,4,26,13,30,545.0,325.0,0.5,16.0,795.0,860.49,627.08
2016,4,26,13,45,698.0,234.5,0.55,16.0,818.5,939.82,685.02
2016,4,26,14,0,851.0,144.0,0.6,16.0,842.0,999.58,723.84
2016,4,26,14,15,686.5,209.5,0.6,15.5,759.5,922.99,676.48
2016,4,26,14,30,522.0,275.0,0.6,15.0,677.0,824.06,611.8
2016,4,26,14,45,540.5,252.5,0.6,15.0,651.5,820.76,613.05
2016,4,26,15,0,559.0,230.0,0.6,15.0,626.0,813.96,610.66
2016,4,26,15,15,657.0,183.5,0.6,14.5,622.0,864.02,648.44
2016,4,26,15,30,755.0,137.0,0.6,14.0,618.0,897.36,672.6
2016,4,26,15,45,476.5,191.5,0.65,14.0,487.5,676.34,521.73
2016,4,26,16,0,198.0,246.0,0.7,14.0,357.0,434.94,343.98
2016,4,26,16,15,262.0,213.5,0.7,13.5,346.0,471.98,377.61
2016,4,26,16,30,326.0,181.0,0.7,13.0,335.0,482.72,389.04
2016,4,26,16,45,245.5,167.5,0.7,12.5,275.5,393.8,320.77
2016,4,26,17,0,165.0,154.0,0.7,12.0,216.0,293.21,241.7
2016,4,26,17,15,143.0,134.0,0.65,11.5,182.5,250.94,208.32
2016,4,26,17,30,121.0,114.0,0.6,11.0,149.0,210.02,174.67
2016,4,26,17,45,98.5,92.0,0.6,10.5,116.5,167.58,138.85
2016,4,26,18,0,76.0,70.0,0.6,10.0,84.0,126.56,103.26
2016,4,26,18,15,46.5,49.5,0.6,9.5,57.0,85.32,66.75
2016,4,26,18,30,17.0,29.0,0.6,9.0,30.0,37.31,23.68
2016,4,26,18,45,8.5,14.5,0.6,9.0,15.0,16.25,0.0
2016,4,26,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.0,0.5,8.0,1.0,0.0,0.0
2016,4,27,5,30,0.0,2.0,0.5,8.0,2.0,1.57,0.0
2016,4,27,5,45,0.0,9.0,0.5,8.5,9.0,6.82,0.0
2016,4,27,6,0,0.0,16.0,0.5,9.0,16.0,12.16,5.11
2016,4,27,6,15,0.0,25.5,0.5,9.0,25.5,19.42,11.96
2016,4,27,6,30,0.0,35.0,0.5,9.0,35.0,26.7,18.78
2016,4,27,6,45,0.0,46.0,0.55,9.5,46.0,35.16,26.54
2016,4,27,7,0,0.0,57.0,0.6,10.0,57.0,43.65,34.18
2016,4,27,7,15,0.0,68.5,0.6,10.0,68.5,52.54,42.13
2016,4,27,7,30,0.0,80.0,0.6,10.0,80.0,61.27,49.81
2016,4,27,7,45,0.0,79.5,0.65,10.0,79.5,61.08,49.45
2016,4,27,8,0,0.0,79.0,0.7,10.0,79.0,60.72,48.94
2016,4,27,8,15,26.0,161.5,0.7,10.0,177.0,114.06,95.7
2016,4,27,8,30,52.0,244.0,0.7,10.0,275.0,161.27,135.89
2016,4,27,8,45,50.0,261.5,0.7,10.0,293.0,175.71,139.88
2016,4,27,9,0,48.0,279.0,0.7,10.0,311.0,194.14,153.46
2016,4,27,9,15,27.5,238.5,0.7,10.0,257.0,173.96,137.57
2016,4,27,9,30,7.0,198.0,0.7,10.0,203.0,150.04,118.96
2016,4,27,9,45,13.5,241.0,0.7,10.0,251.5,184.1,146.2
2016,4,27,10,0,20.0,284.0,0.7,10.0,300.0,219.49,173.99
2016,4,27,10,15,18.5,283.5,0.7,10.0,299.0,221.62,175.43
2016,4,27,10,30,17.0,283.0,0.7,10.0,298.0,223.33,176.7
2016,4,27,10,45,36.5,341.0,0.7,10.0,373.5,281.77,222.39
2016,4,27,11,0,56.0,399.0,0.7,10.0,449.0,343.74,269.7
2016,4,27,11,15,283.0,381.5,0.7,10.0,635.0,496.72,386.75
2016,4,27,11,30,510.0,364.0,0.7,10.0,821.0,668.45,511.83
2016,4,27,11,45,263.0,327.5,0.7,10.5,563.5,479.11,371.65
2016,4,27,12,0,16.0,291.0,0.7,11.0,306.0,242.06,189.03
2016,4,27,12,15,29.0,343.0,0.7,11.0,369.5,309.98,243.23
2016,4,27,12,30,42.0,395.0,0.7,11.0,433.0,371.37,289.61
2016,4,27,12,45,124.0,422.5,0.7,11.5,533.5,490.81,379.31
2016,4,27,13,0,206.0,450.0,0.7,12.0,634.0,599.84,457.77
2016,4,27,13,15,544.5,296.5,0.7,12.0,770.0,816.36,615.45
2016,4,27,13,30,883.0,143.0,0.7,12.0,906.0,984.85,727.8
2016,4,27,13,45,653.5,241.5,0.7,12.5,797.5,902.11,669.73
2016,4,27,14,0,424.0,340.0,0.7,13.0,689.0,779.18,583.03
2016,4,27,14,15,424.0,327.0,0.7,13.0,665.0,773.55,582.07
2016,4,27,14,30,424.0,314.0,0.7,13.0,641.0,765.29,577.75
2016,4,27,14,45,342.0,321.0,0.7,13.0,577.0,674.78,515.03
2016,4,27,15,0,260.0,328.0,0.7,13.0,513.0,604.61,465.51
2016,4,27,15,15,385.0,271.0,0.7,13.0,526.5,662.91,512.87
2016,4,27,15,30,510.0,214.0,0.7,13.0,540.0,738.44,569.5
2016,4,27,15,45,648.5,159.5,0.7,13.0,542.5,808.47,620.63
2016,4,27,16,0,787.0,105.0,0.7,13.0,545.0,851.55,650.87
2016,4,27,16,15,589.0,137.5,0.7,12.5,450.0,700.74,548.41
2016,4,27,16,30,391.0,170.0,0.7,12.0,355.0,543.4,434.51
2016,4,27,16,45,256.5,163.0,0.7,12.0,278.5,396.22,322.96
2016,4,27,17,0,122.0,156.0,0.7,12.0,202.0,261.92,215.39
2016,4,27,17,15,350.5,114.0,0.7,11.5,219.5,408.19,338.33
2016,4,27,17,30,579.0,72.0,0.7,11.0,237.0,506.22,416.21
2016,4,27,17,45,512.5,63.5,0.7,10.5,187.5,425.99,350.71
2016,4,27,18,0,446.0,55.0,0.7,10.0,138.0,350.55,287.92
2016,4,27,18,15,338.5,43.5,0.7,9.5,95.0,256.16,207.09
2016,4,27,18,30,231.0,32.0,0.7,9.0,52.0,172.26,128.44
2016,4,27,18,45,115.5,16.0,0.7,9.0,26.0,78.68,0.0
2016,4,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,46.0,6.0,0.65,7.5,7.0,0.0,0.0
2016,4,28,5,30,92.0,12.0,0.6,8.0,14.0,9.44,0.0
2016,4,28,5,45,235.5,24.0,0.6,8.5,48.5,19.58,9.51
2016,4,28,6,0,379.0,36.0,0.6,9.0,83.0,29.61,20.57
2016,4,28,6,15,467.5,44.5,0.55,9.5,130.0,36.55,27.36
2016,4,28,6,30,556.0,53.0,0.5,10.0,177.0,43.55,33.95
2016,4,28,6,45,615.0,59.0,0.5,11.0,229.0,48.4,38.31
2016,4,28,7,0,674.0,65.0,0.5,12.0,281.0,53.27,42.51
2016,4,28,7,15,713.0,70.0,0.5,12.5,334.0,61.8,49.93
2016,4,28,7,30,752.0,75.0,0.5,13.0,387.0,65.87,53.26
2016,4,28,7,45,780.5,78.5,0.5,13.5,439.0,68.6,55.35
2016,4,28,8,0,809.0,82.0,0.5,14.0,491.0,71.29,57.38
2016,4,28,8,15,830.0,85.5,0.45,14.5,540.5,73.74,59.19
2016,4,28,8,30,851.0,89.0,0.4,15.0,590.0,76.11,60.9
2016,4,28,8,45,864.5,92.5,0.4,15.5,635.5,117.05,71.54
2016,4,28,9,0,878.0,96.0,0.4,16.0,681.0,178.94,104.0
2016,4,28,9,15,890.5,98.0,0.35,16.5,722.0,240.81,149.44
2016,4,28,9,30,903.0,100.0,0.3,17.0,763.0,303.39,200.68
2016,4,28,9,45,914.0,100.5,0.3,17.5,799.0,364.94,252.61
2016,4,28,10,0,925.0,101.0,0.3,18.0,835.0,426.46,303.87
2016,4,28,10,15,931.5,102.0,0.3,18.0,863.5,486.14,352.95
2016,4,28,10,30,938.0,103.0,0.3,18.0,892.0,544.78,399.59
2016,4,28,10,45,937.0,107.5,0.3,18.5,912.0,600.76,441.82
2016,4,28,11,0,936.0,112.0,0.3,19.0,932.0,654.54,480.78
2016,4,28,11,15,939.0,112.5,0.3,19.0,946.0,705.37,517.3
2016,4,28,11,30,942.0,113.0,0.3,19.0,960.0,753.91,551.18
2016,4,28,11,45,942.0,114.0,0.3,19.5,966.0,798.18,580.23
2016,4,28,12,0,942.0,115.0,0.3,20.0,972.0,839.55,605.46
2016,4,28,12,15,941.5,115.0,0.3,20.0,971.0,876.59,628.3
2016,4,28,12,30,941.0,115.0,0.3,20.0,970.0,910.33,648.97
2016,4,28,12,45,941.0,113.5,0.35,20.0,961.0,939.7,667.92
2016,4,28,13,0,941.0,112.0,0.4,20.0,952.0,965.44,684.75
2016,4,28,13,15,937.5,111.0,0.4,20.0,935.0,984.68,696.59
2016,4,28,13,30,934.0,110.0,0.4,20.0,918.0,999.94,706.17
2016,4,28,13,45,923.0,112.0,0.4,20.0,892.5,1007.01,710.94
2016,4,28,14,0,912.0,114.0,0.4,20.0,867.0,1009.99,713.48
2016,4,28,14,15,904.0,112.5,0.4,19.5,836.0,1008.28,714.73
2016,4,28,14,30,896.0,111.0,0.4,19.0,805.0,1002.56,713.74
2016,4,28,14,45,881.5,110.5,0.45,19.0,767.0,987.69,707.1
2016,4,28,15,0,867.0,110.0,0.5,19.0,729.0,969.13,698.35
2016,4,28,15,15,853.0,107.5,0.5,18.5,686.0,957.74,694.38
2016,4,28,15,30,839.0,105.0,0.5,18.0,643.0,930.16,680.05
2016,4,28,15,45,819.5,102.5,0.55,18.0,596.0,894.33,660.28
2016,4,28,16,0,800.0,100.0,0.6,18.0,549.0,855.78,638.48
2016,4,28,16,15,775.5,96.0,0.6,17.5,499.0,808.76,610.81
2016,4,28,16,30,751.0,92.0,0.6,17.0,449.0,759.92,581.29
2016,4,28,16,45,716.5,87.5,0.6,16.5,397.0,705.82,547.21
2016,4,28,17,0,682.0,83.0,0.6,16.0,345.0,646.96,508.58
2016,4,28,17,15,635.5,77.0,0.6,15.5,293.0,577.86,460.55
2016,4,28,17,30,589.0,71.0,0.6,15.0,241.0,510.5,410.69
2016,4,28,17,45,512.5,64.0,0.6,14.5,190.5,425.35,344.43
2016,4,28,18,0,436.0,57.0,0.6,14.0,140.0,345.74,279.54
2016,4,28,18,15,330.5,45.0,0.6,13.0,97.0,252.56,201.57
2016,4,28,18,30,225.0,33.0,0.6,12.0,54.0,169.76,126.33
2016,4,28,18,45,112.5,16.5,0.6,11.5,27.0,78.25,0.0
2016,4,28,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.0,0.8,8.0,5.0,3.93,0.0
2016,4,29,5,30,0.0,10.0,0.7,8.0,10.0,7.87,0.0
2016,4,29,5,45,61.5,30.0,0.6,8.5,37.5,22.48,12.27
2016,4,29,6,0,123.0,50.0,0.5,9.0,65.0,36.6,26.82
2016,4,29,6,15,176.5,69.5,0.5,9.5,103.0,50.31,39.72
2016,4,29,6,30,230.0,89.0,0.5,10.0,141.0,63.82,52.17
2016,4,29,6,45,272.5,106.5,0.5,10.5,183.5,75.77,62.92
2016,4,29,7,0,315.0,124.0,0.5,11.0,226.0,87.49,73.17
2016,4,29,7,15,363.5,132.0,0.5,11.0,269.5,91.36,76.41
2016,4,29,7,30,412.0,140.0,0.5,11.0,313.0,96.25,80.47
2016,4,29,7,45,550.0,132.0,0.5,11.0,393.5,93.14,77.45
2016,4,29,8,0,688.0,124.0,0.5,11.0,474.0,90.53,74.91
2016,4,29,8,15,537.0,177.5,0.45,11.5,467.5,117.71,98.08
2016,4,29,8,30,386.0,231.0,0.4,12.0,461.0,148.52,123.73
2016,4,29,8,45,389.5,251.0,0.4,12.5,497.5,175.44,130.29
2016,4,29,9,0,393.0,271.0,0.4,13.0,534.0,219.11,156.79
2016,4,29,9,15,396.0,289.0,0.4,13.5,567.5,262.38,188.68
2016,4,29,9,30,399.0,307.0,0.4,14.0,601.0,306.25,223.35
2016,4,29,9,45,632.0,219.5,0.4,15.0,711.0,352.01,253.28
2016,4,29,10,0,865.0,132.0,0.4,16.0,821.0,423.9,305.98
2016,4,29,10,15,873.0,133.5,0.4,16.5,849.5,482.52,353.56
2016,4,29,10,30,881.0,135.0,0.4,17.0,878.0,539.37,398.24
2016,4,29,10,45,887.0,136.0,0.45,17.5,899.5,593.79,440.06
2016,4,29,11,0,893.0,137.0,0.5,18.0,921.0,646.79,479.43
2016,4,29,11,15,896.5,137.5,0.5,18.0,935.0,696.15,515.34
2016,4,29,11,30,900.0,138.0,0.5,18.0,949.0,743.41,548.78
2016,4,29,11,45,901.5,138.0,0.55,18.5,956.0,786.51,578.34
2016,4,29,12,0,903.0,138.0,0.6,19.0,963.0,826.95,605.14
2016,4,29,12,15,903.0,138.0,0.6,19.0,961.5,863.34,628.09
2016,4,29,12,30,903.0,138.0,0.6,19.0,960.0,896.61,648.95
2016,4,29,12,45,888.0,146.0,0.65,19.0,948.0,920.35,664.72
2016,4,29,13,0,873.0,154.0,0.7,19.0,936.0,955.41,687.83
2016,4,29,13,15,870.0,153.0,0.7,18.5,919.5,974.88,701.26
2016,4,29,13,30,867.0,152.0,0.7,18.0,903.0,990.49,712.63
2016,4,29,13,45,870.0,145.0,0.7,18.0,882.0,1001.9,720.23
2016,4,29,14,0,873.0,138.0,0.7,18.0,861.0,1009.26,725.49
2016,4,29,14,15,865.5,136.0,0.7,17.5,831.0,1007.62,726.7
2016,4,29,14,30,858.0,134.0,0.7,17.0,801.0,1001.97,725.7
2016,4,29,14,45,850.5,130.5,0.75,17.0,765.5,990.8,721.16
2016,4,29,15,0,843.0,127.0,0.8,17.0,730.0,975.79,714.33
2016,4,29,15,15,829.5,124.0,0.8,16.5,688.5,951.9,702.14
2016,4,29,15,30,816.0,121.0,0.8,16.0,647.0,924.6,687.8
2016,4,29,15,45,803.5,115.5,0.8,16.0,601.5,892.33,668.83
2016,4,29,16,0,791.0,110.0,0.8,16.0,556.0,857.05,647.73
2016,4,29,16,15,708.0,111.0,0.8,15.5,483.5,771.14,592.77
2016,4,29,16,30,625.0,112.0,0.8,15.0,411.0,681.45,533.68
2016,4,29,16,45,505.0,121.5,0.8,14.5,345.0,564.57,451.11
2016,4,29,17,0,385.0,131.0,0.8,14.0,279.0,465.62,377.22
2016,4,29,17,15,493.5,102.5,0.8,13.5,264.0,495.41,403.79
2016,4,29,17,30,602.0,74.0,0.8,13.0,249.0,521.3,424.5
2016,4,29,17,45,541.0,65.0,0.8,12.5,199.0,443.13,362.14
2016,4,29,18,0,480.0,56.0,0.8,12.0,149.0,369.2,301.17
2016,4,29,18,15,375.0,45.0,0.8,11.5,104.0,275.18,221.38
2016,4,29,18,30,270.0,34.0,0.8,11.0,59.0,191.8,144.95
2016,4,29,18,45,135.0,17.0,0.8,11.0,29.5,88.36,0.0
2016,4,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,30,5,15,75.5,7.0,0.6,7.5,9.5,5.51,0.0
2016,4,30,5,30,151.0,14.0,0.6,8.0,19.0,11.02,0.0
2016,4,30,5,45,295.5,25.0,0.6,8.5,56.5,20.56,11.11
2016,4,30,6,0,440.0,36.0,0.6,9.0,94.0,29.89,20.95
2016,4,30,6,15,524.0,44.0,0.55,9.5,143.0,36.54,27.41
2016,4,30,6,30,608.0,52.0,0.5,10.0,192.0,43.26,33.71
2016,4,30,6,45,660.5,57.5,0.5,11.0,244.5,51.75,41.33
2016,4,30,7,0,713.0,63.0,0.5,12.0,297.0,56.61,45.48
2016,4,30,7,15,749.5,67.5,0.5,12.5,350.0,60.44,48.69
2016,4,30,7,30,786.0,72.0,0.5,13.0,403.0,64.23,51.78
2016,4,30,7,45,812.0,75.5,0.5,13.5,455.5,67.05,53.96
2016,4,30,8,0,838.0,79.0,0.5,14.0,508.0,69.8,56.06
2016,4,30,8,15,857.0,82.0,0.5,14.5,557.5,79.81,64.42
2016,4,30,8,30,876.0,85.0,0.5,15.0,607.0,82.52,66.38
2016,4,30,8,45,891.0,87.0,0.5,15.5,652.5,115.18,69.4
2016,4,30,9,0,906.0,89.0,0.5,16.0,698.0,177.66,101.91
2016,4,30,9,15,916.5,91.0,0.5,16.0,738.5,240.58,148.65
2016,4,30,9,30,927.0,93.0,0.5,16.0,779.0,303.94,201.49
2016,4,30,9,45,938.5,92.5,0.5,16.5,814.5,366.05,254.48
2016,4,30,10,0,950.0,92.0,0.5,17.0,850.0,428.13,306.8
2016,4,30,10,15,955.5,93.0,0.5,17.5,878.0,488.46,356.36
2016,4,30,10,30,961.0,94.0,0.5,18.0,906.0,547.6,403.14
2016,4,30,10,45,963.5,95.0,0.5,18.5,926.5,603.69,445.88
2016,4,30,11,0,966.0,96.0,0.5,19.0,947.0,657.79,485.52
2016,4,30,11,15,968.0,96.5,0.5,19.0,960.5,708.97,522.64
2016,4,30,11,30,970.0,97.0,0.5,19.0,974.0,757.69,556.98
2016,4,30,11,45,969.5,98.0,0.5,19.5,979.5,802.34,586.57
2016,4,30,12,0,969.0,99.0,0.5,20.0,985.0,843.97,611.76
2016,4,30,12,15,968.0,99.0,0.45,20.0,983.0,881.12,633.87
2016,4,30,12,30,967.0,99.0,0.4,20.0,981.0,914.84,653.61
2016,4,30,12,45,959.5,102.0,0.4,20.0,970.0,942.13,670.27
2016,4,30,13,0,952.0,105.0,0.4,20.0,959.0,965.48,684.59
2016,4,30,13,15,948.0,104.0,0.4,20.0,941.5,984.24,696.17
2016,4,30,13,30,944.0,103.0,0.4,20.0,924.0,998.97,705.44
2016,4,30,13,45,939.5,101.5,0.4,20.0,900.0,1008.66,711.8
2016,4,30,14,0,935.0,100.0,0.4,20.0,876.0,1014.23,715.87
2016,4,30,14,15,927.5,98.5,0.4,20.0,844.5,1012.8,715.89
2016,4,30,14,30,920.0,97.0,0.4,20.0,813.0,1007.3,713.68
2016,4,30,14,45,910.5,95.0,0.4,20.0,776.0,995.31,707.71
2016,4,30,15,0,901.0,93.0,0.4,20.0,739.0,979.46,699.54
2016,4,30,15,15,888.0,91.0,0.35,20.0,696.5,956.57,686.02
2016,4,30,15,30,875.0,89.0,0.3,20.0,654.0,930.23,670.51
2016,4,30,15,45,856.5,86.5,0.3,20.0,606.5,895.06,650.46
2016,4,30,16,0,838.0,84.0,0.3,20.0,559.0,867.16,635.03
2016,4,30,16,15,816.0,81.0,0.3,19.5,509.0,822.63,609.58
2016,4,30,16,30,794.0,78.0,0.3,19.0,459.0,776.09,582.4
2016,4,30,16,45,761.5,74.5,0.3,18.5,407.0,718.91,547.17
2016,4,30,17,0,729.0,71.0,0.3,18.0,355.0,661.19,510.43
2016,4,30,17,15,686.5,66.0,0.3,17.0,302.5,594.42,466.54
2016,4,30,17,30,644.0,61.0,0.3,16.0,250.0,532.7,423.02
2016,4,30,17,45,578.0,55.0,0.35,15.5,199.5,453.49,363.02
2016,4,30,18,0,512.0,49.0,0.4,15.0,149.0,378.98,303.51
2016,4,30,18,15,411.5,39.5,0.4,14.5,105.0,287.84,227.76
2016,4,30,18,30,311.0,30.0,0.4,14.0,61.0,207.0,155.13
2016,4,30,18,45,155.5,15.0,0.4,13.5,30.5,97.38,10.32
2016,4,30,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,5,15,64.5,7.5,0.5,11.5,10.0,5.9,0.0
2016,5,1,5,30,129.0,15.0,0.5,12.0,20.0,12.14,0.0
2016,5,1,5,45,267.0,26.5,0.5,12.5,56.5,21.66,12.06
2016,5,1,6,0,405.0,38.0,0.5,13.0,93.0,31.28,21.84
2016,5,1,6,15,489.5,46.5,0.45,13.5,141.0,38.21,28.45
2016,5,1,6,30,574.0,55.0,0.4,14.0,189.0,45.19,34.88
2016,5,1,6,45,628.0,61.0,0.4,14.5,241.0,49.97,39.16
2016,5,1,7,0,682.0,67.0,0.4,15.0,293.0,54.77,43.3
2016,5,1,7,15,719.5,72.0,0.4,15.5,345.5,63.36,50.66
2016,5,1,7,30,757.0,77.0,0.4,16.0,398.0,67.37,53.87
2016,5,1,7,45,783.0,81.0,0.4,17.0,449.5,70.36,56.04
2016,5,1,8,0,809.0,85.0,0.4,18.0,501.0,73.28,58.11
2016,5,1,8,15,829.5,88.0,0.4,18.5,550.5,75.31,59.51
2016,5,1,8,30,850.0,91.0,0.4,19.0,600.0,77.26,60.85
2016,5,1,8,45,864.0,94.5,0.4,19.5,645.0,118.11,71.25
2016,5,1,9,0,878.0,98.0,0.4,20.0,690.0,179.76,102.98
2016,5,1,9,15,889.5,100.0,0.35,20.0,730.5,241.17,147.6
2016,5,1,9,30,901.0,102.0,0.3,20.0,771.0,303.16,198.04
2016,5,1,9,45,909.5,104.0,0.3,20.5,806.0,364.56,249.27
2016,5,1,10,0,918.0,106.0,0.3,21.0,841.0,425.69,299.61
2016,5,1,10,15,924.0,107.0,0.3,21.0,869.0,484.5,347.48
2016,5,1,10,30,930.0,108.0,0.3,21.0,897.0,542.24,392.94
2016,5,1,10,45,932.5,110.0,0.3,21.5,917.5,597.52,434.24
2016,5,1,11,0,935.0,112.0,0.3,22.0,938.0,650.93,472.58
2016,5,1,11,15,937.5,112.5,0.25,22.0,951.5,701.09,507.6
2016,5,1,11,30,940.0,113.0,0.2,22.0,965.0,748.93,539.91
2016,5,1,11,45,939.5,114.0,0.2,22.5,970.5,792.47,568.1
2016,5,1,12,0,939.0,115.0,0.2,23.0,976.0,833.1,592.68
2016,5,1,12,15,938.0,115.0,0.2,23.0,973.5,869.39,614.76
2016,5,1,12,30,937.0,115.0,0.2,23.0,971.0,902.38,634.7
2016,5,1,12,45,935.0,114.0,0.2,23.0,961.5,930.16,651.4
2016,5,1,13,0,933.0,113.0,0.2,23.0,952.0,954.25,665.91
2016,5,1,13,15,714.0,230.5,0.15,23.0,866.0,910.67,637.92
2016,5,1,13,30,495.0,348.0,0.1,23.0,780.0,827.49,581.6
2016,5,1,13,45,498.5,333.5,0.1,23.0,758.5,829.81,585.42
2016,5,1,14,0,502.0,319.0,0.1,23.0,737.0,829.16,586.12
2016,5,1,14,15,699.0,212.5,0.1,22.5,771.5,929.71,655.53
2016,5,1,14,30,896.0,106.0,0.1,22.0,806.0,991.79,693.99
2016,5,1,14,45,885.0,104.0,0.1,22.0,768.5,978.61,686.17
2016,5,1,15,0,874.0,102.0,0.1,22.0,731.0,961.66,677.45
2016,5,1,15,15,650.0,176.5,0.1,21.5,629.0,842.02,605.74
2016,5,1,15,30,426.0,251.0,0.1,21.0,527.0,692.64,508.21
2016,5,1,15,45,617.5,171.5,0.1,21.0,539.5,785.99,578.05
2016,5,1,16,0,809.0,92.0,0.1,21.0,552.0,849.18,619.37
2016,5,1,16,15,785.5,88.5,0.1,21.0,502.5,803.58,590.65
2016,5,1,16,30,762.0,85.0,0.1,21.0,453.0,756.14,561.92
2016,5,1,16,45,731.0,80.5,0.1,21.0,401.5,700.08,526.66
2016,5,1,17,0,700.0,76.0,0.1,21.0,350.0,647.23,492.68
2016,5,1,17,15,656.5,70.5,0.15,20.5,298.5,580.59,448.88
2016,5,1,17,30,613.0,65.0,0.2,20.0,247.0,515.48,402.97
2016,5,1,17,45,550.5,58.0,0.25,19.5,197.5,438.72,345.77
2016,5,1,18,0,488.0,51.0,0.3,19.0,148.0,366.41,288.95
2016,5,1,18,15,390.0,41.0,0.3,18.5,104.5,277.38,216.2
2016,5,1,18,30,292.0,31.0,0.3,18.0,61.0,198.4,147.12
2016,5,1,18,45,146.0,15.5,0.35,18.0,30.5,94.39,20.69
2016,5,1,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,5,15,44.0,8.0,0.45,11.5,10.0,6.29,0.0
2016,5,2,5,30,88.0,16.0,0.4,12.0,20.0,12.16,0.0
2016,5,2,5,45,203.5,31.5,0.35,12.5,55.5,23.92,14.19
2016,5,2,6,0,319.0,47.0,0.3,13.0,91.0,35.73,25.82
2016,5,2,6,15,402.5,58.0,0.25,13.5,137.5,46.65,35.98
2016,5,2,6,30,486.0,69.0,0.2,14.0,184.0,55.11,43.72
2016,5,2,6,45,495.5,79.0,0.2,15.0,220.5,61.83,49.57
2016,5,2,7,0,505.0,89.0,0.2,16.0,257.0,68.21,54.9
2016,5,2,7,15,500.0,114.0,0.2,16.0,304.0,82.07,66.82
2016,5,2,7,30,495.0,139.0,0.2,16.0,351.0,96.96,79.41
2016,5,2,7,45,547.5,136.0,0.2,16.5,397.0,95.37,77.55
2016,5,2,8,0,600.0,133.0,0.2,17.0,443.0,94.19,76.13
2016,5,2,8,15,616.5,143.5,0.2,17.5,489.0,99.36,80.1
2016,5,2,8,30,633.0,154.0,0.2,18.0,535.0,104.19,83.72
2016,5,2,8,45,546.0,202.0,0.2,18.5,548.0,150.51,104.17
2016,5,2,9,0,459.0,250.0,0.2,19.0,561.0,208.97,142.46
2016,5,2,9,15,651.5,189.5,0.2,19.0,659.5,243.84,159.52
2016,5,2,9,30,844.0,129.0,0.2,19.0,758.0,302.28,199.7
2016,5,2,9,45,860.0,127.5,0.25,19.5,794.0,361.61,249.03
2016,5,2,10,0,876.0,126.0,0.3,20.0,830.0,423.16,299.58
2016,5,2,10,15,883.0,127.5,0.3,20.0,858.0,480.55,346.28
2016,5,2,10,30,890.0,129.0,0.3,20.0,886.0,537.06,390.83
2016,5,2,10,45,893.5,131.0,0.3,20.5,906.5,590.93,431.18
2016,5,2,11,0,897.0,133.0,0.3,21.0,927.0,643.12,468.78
2016,5,2,11,15,900.0,133.5,0.3,21.0,941.0,692.0,503.75
2016,5,2,11,30,903.0,134.0,0.3,21.0,955.0,738.72,536.26
2016,5,2,11,45,898.0,138.5,0.3,21.0,959.5,780.38,564.49
2016,5,2,12,0,893.0,143.0,0.3,21.0,964.0,819.0,590.07
2016,5,2,12,15,892.5,143.0,0.3,21.0,962.0,854.49,612.05
2016,5,2,12,30,892.0,143.0,0.3,21.0,960.0,886.9,631.97
2016,5,2,12,45,884.5,145.5,0.3,21.0,949.0,912.09,647.36
2016,5,2,13,0,877.0,148.0,0.3,21.0,938.0,933.62,660.59
2016,5,2,13,15,872.5,147.0,0.3,21.0,921.5,951.13,671.45
2016,5,2,13,30,868.0,146.0,0.3,21.0,905.0,964.88,680.14
2016,5,2,13,45,733.5,214.0,0.3,21.0,843.5,944.12,667.82
2016,5,2,14,0,599.0,282.0,0.3,21.0,782.0,885.19,629.64
2016,5,2,14,15,599.5,268.0,0.3,20.5,752.5,878.99,629.16
2016,5,2,14,30,600.0,254.0,0.3,20.0,723.0,874.92,629.13
2016,5,2,14,45,584.0,243.0,0.3,20.0,682.5,843.92,610.75
2016,5,2,15,0,568.0,232.0,0.3,20.0,642.0,815.5,594.14
2016,5,2,15,15,471.0,248.5,0.3,19.5,575.5,736.44,543.03
2016,5,2,15,30,374.0,265.0,0.3,19.0,509.0,636.83,477.31
2016,5,2,15,45,465.5,216.0,0.3,19.0,497.0,684.15,514.54
2016,5,2,16,0,557.0,167.0,0.3,19.0,485.0,702.6,530.41
2016,5,2,16,15,510.0,163.0,0.25,18.5,434.5,643.56,490.47
2016,5,2,16,30,463.0,159.0,0.2,18.0,384.0,585.08,451.0
2016,5,2,16,45,358.5,156.0,0.2,17.5,318.5,463.94,364.6
2016,5,2,17,0,254.0,153.0,0.2,17.0,253.0,370.61,295.27
2016,5,2,17,15,216.0,138.5,0.2,16.5,215.0,318.84,256.55
2016,5,2,17,30,178.0,124.0,0.2,16.0,177.0,255.91,207.42
2016,5,2,17,45,146.0,102.5,0.25,15.5,140.5,206.15,167.43
2016,5,2,18,0,114.0,81.0,0.3,15.0,104.0,158.8,127.95
2016,5,2,18,15,78.0,59.0,0.35,14.5,73.0,111.05,87.11
2016,5,2,18,30,42.0,37.0,0.4,14.0,42.0,65.61,47.32
2016,5,2,18,45,21.0,18.5,0.45,13.5,21.0,30.13,6.14
2016,5,2,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.8,12.0,6.0,4.72,0.0
2016,5,3,5,30,0.0,12.0,0.7,12.0,12.0,9.13,0.0
2016,5,3,5,45,12.0,30.5,0.65,12.5,32.5,23.0,13.61
2016,5,3,6,0,24.0,49.0,0.6,13.0,53.0,36.16,26.22
2016,5,3,6,15,41.0,71.0,0.5,13.5,80.0,51.31,40.1
2016,5,3,6,30,58.0,93.0,0.4,14.0,107.0,66.24,53.55
2016,5,3,6,45,76.0,113.0,0.35,14.5,136.0,79.87,65.53
2016,5,3,7,0,94.0,133.0,0.3,15.0,165.0,91.64,75.58
2016,5,3,7,15,233.0,143.0,0.25,15.5,239.0,97.88,80.58
2016,5,3,7,30,372.0,153.0,0.2,16.0,313.0,103.22,84.7
2016,5,3,7,45,338.5,181.5,0.15,17.0,341.0,121.8,99.79
2016,5,3,8,0,305.0,210.0,0.1,18.0,369.0,136.41,111.13
2016,5,3,8,15,286.0,236.5,0.1,18.5,396.5,149.42,121.22
2016,5,3,8,30,267.0,263.0,0.1,19.0,424.0,161.65,130.55
2016,5,3,8,45,261.5,286.0,0.1,19.5,453.5,185.47,136.8
2016,5,3,9,0,256.0,309.0,0.1,20.0,483.0,222.04,159.49
2016,5,3,9,15,322.5,312.5,0.1,20.0,545.0,260.95,184.96
2016,5,3,9,30,389.0,316.0,0.1,20.0,607.0,307.64,218.33
2016,5,3,9,45,344.0,346.0,0.1,20.0,612.0,343.85,248.42
2016,5,3,10,0,299.0,376.0,0.1,20.0,617.0,375.27,274.18
2016,5,3,10,15,282.5,394.5,0.1,20.0,628.5,406.68,298.52
2016,5,3,10,30,266.0,413.0,0.1,20.0,640.0,436.35,320.88
2016,5,3,10,45,201.0,429.5,0.1,20.0,603.5,435.48,321.05
2016,5,3,11,0,136.0,446.0,0.1,20.0,567.0,427.65,315.74
2016,5,3,11,15,146.5,454.5,0.05,20.0,587.0,455.74,335.73
2016,5,3,11,30,157.0,463.0,0.0,20.0,607.0,484.61,355.78
2016,5,3,11,45,123.0,457.5,0.0,20.0,571.0,470.4,345.35
2016,5,3,12,0,89.0,452.0,0.0,20.0,535.0,441.52,324.98
2016,5,3,12,15,125.5,460.0,0.0,20.0,576.5,499.41,366.43
2016,5,3,12,30,162.0,468.0,0.0,20.0,618.0,548.57,400.41
2016,5,3,12,45,142.0,461.0,0.0,20.0,591.0,536.92,391.74
2016,5,3,13,0,122.0,454.0,0.0,20.0,564.0,523.02,382.24
2016,5,3,13,15,97.5,434.0,0.0,20.0,521.5,471.96,347.15
2016,5,3,13,30,73.0,414.0,0.0,20.0,479.0,436.22,322.5
2016,5,3,13,45,112.0,414.5,0.0,20.5,510.0,499.87,368.05
2016,5,3,14,0,151.0,415.0,0.0,21.0,541.0,543.91,398.4
2016,5,3,14,15,152.0,399.0,0.0,21.0,522.5,534.55,392.22
2016,5,3,14,30,153.0,383.0,0.0,21.0,504.0,524.02,385.95
2016,5,3,14,45,314.5,324.0,0.05,21.0,556.5,644.1,473.4
2016,5,3,15,0,476.0,265.0,0.1,21.0,609.0,759.91,553.59
2016,5,3,15,15,431.5,264.0,0.1,20.5,562.0,713.44,522.68
2016,5,3,15,30,387.0,263.0,0.1,20.0,515.0,645.47,479.52
2016,5,3,15,45,389.5,241.0,0.1,20.0,479.5,618.9,463.98
2016,5,3,16,0,392.0,219.0,0.1,20.0,444.0,590.19,446.16
2016,5,3,16,15,360.0,204.0,0.1,19.5,396.5,537.74,411.31
2016,5,3,16,30,328.0,189.0,0.1,19.0,349.0,485.63,376.01
2016,5,3,16,45,373.5,159.0,0.15,18.5,322.0,497.2,388.0
2016,5,3,17,0,419.0,129.0,0.2,18.0,295.0,484.52,381.63
2016,5,3,17,15,358.0,123.0,0.25,17.5,251.0,417.27,332.11
2016,5,3,17,30,297.0,117.0,0.3,17.0,207.0,339.63,273.38
2016,5,3,17,45,250.5,99.0,0.35,16.5,165.0,278.19,225.15
2016,5,3,18,0,204.0,81.0,0.4,16.0,123.0,220.62,177.93
2016,5,3,18,15,146.0,61.0,0.4,15.5,86.5,158.54,125.44
2016,5,3,18,30,88.0,41.0,0.4,15.0,50.0,101.78,75.98
2016,5,3,18,45,44.0,20.5,0.45,15.0,25.0,42.3,14.01
2016,5,3,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,0.6,12.5,4.5,3.54,0.0
2016,5,4,5,30,0.0,9.0,0.5,12.0,9.0,6.83,0.0
2016,5,4,5,45,1.5,28.5,0.4,12.0,29.0,21.58,12.63
2016,5,4,6,0,3.0,48.0,0.3,12.0,49.0,35.57,25.9
2016,5,4,6,15,17.0,70.0,0.25,12.0,74.5,50.63,39.81
2016,5,4,6,30,31.0,92.0,0.2,12.0,100.0,65.51,53.37
