Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,6,45,50.5,112.5,0.2,12.5,128.5,79.4,65.62
2016,5,4,7,0,70.0,133.0,0.2,13.0,157.0,93.13,77.44
2016,5,4,7,15,35.0,122.5,0.2,13.0,134.5,87.95,72.66
2016,5,4,7,30,0.0,112.0,0.2,13.0,112.0,83.59,68.64
2016,5,4,7,45,100.5,169.0,0.2,13.0,222.0,114.82,95.48
2016,5,4,8,0,201.0,226.0,0.2,13.0,332.0,147.84,123.15
2016,5,4,8,15,137.5,245.0,0.15,13.0,320.5,156.69,129.92
2016,5,4,8,30,74.0,264.0,0.1,13.0,309.0,172.56,142.62
2016,5,4,8,45,72.5,284.0,0.1,13.5,331.0,189.06,147.0
2016,5,4,9,0,71.0,304.0,0.1,14.0,353.0,210.71,161.88
2016,5,4,9,15,52.0,302.5,0.1,14.0,339.5,216.91,166.82
2016,5,4,9,30,33.0,301.0,0.1,14.0,326.0,219.72,169.61
2016,5,4,9,45,24.5,285.0,0.1,14.5,304.0,213.22,164.48
2016,5,4,10,0,16.0,269.0,0.1,15.0,282.0,207.14,159.68
2016,5,4,10,15,40.5,332.0,0.1,15.0,366.5,262.93,201.97
2016,5,4,10,30,65.0,395.0,0.1,15.0,451.0,326.06,248.67
2016,5,4,10,45,147.0,419.5,0.1,15.5,550.0,398.82,301.22
2016,5,4,11,0,229.0,444.0,0.1,16.0,649.0,480.45,359.17
2016,5,4,11,15,263.5,444.0,0.1,16.5,682.0,526.42,390.74
2016,5,4,11,30,298.0,444.0,0.1,17.0,715.0,571.97,421.96
2016,5,4,11,45,363.0,419.0,0.15,17.5,752.5,621.58,456.63
2016,5,4,12,0,428.0,394.0,0.2,18.0,790.0,682.36,498.21
2016,5,4,12,15,429.5,393.0,0.2,18.0,789.5,707.92,514.96
2016,5,4,12,30,431.0,392.0,0.2,18.0,789.0,731.61,530.8
2016,5,4,12,45,421.0,391.0,0.2,18.5,775.0,743.3,537.51
2016,5,4,13,0,411.0,390.0,0.2,19.0,761.0,752.21,542.52
2016,5,4,13,15,398.5,388.0,0.2,19.0,743.0,740.38,535.35
2016,5,4,13,30,386.0,386.0,0.2,19.0,725.0,739.95,535.64
2016,5,4,13,45,331.0,394.0,0.25,19.0,679.0,706.66,513.87
2016,5,4,14,0,276.0,402.0,0.3,19.0,633.0,670.65,490.39
2016,5,4,14,15,411.5,339.5,0.3,18.5,670.0,763.9,558.09
2016,5,4,14,30,547.0,277.0,0.3,18.0,707.0,838.37,610.86
2016,5,4,14,45,563.5,253.5,0.3,18.0,679.5,831.89,607.4
2016,5,4,15,0,580.0,230.0,0.3,18.0,652.0,821.82,602.98
2016,5,4,15,15,428.5,260.5,0.3,17.5,562.0,705.82,525.26
2016,5,4,15,30,277.0,291.0,0.3,17.0,472.0,572.74,433.87
2016,5,4,15,45,361.0,249.0,0.3,17.0,467.5,600.63,458.89
2016,5,4,16,0,445.0,207.0,0.3,17.0,463.0,643.91,491.99
2016,5,4,16,15,382.5,199.5,0.3,16.5,405.5,550.77,427.06
2016,5,4,16,30,320.0,192.0,0.3,16.0,348.0,481.38,378.39
2016,5,4,16,45,335.0,167.0,0.3,16.0,314.5,455.97,361.93
2016,5,4,17,0,350.0,142.0,0.3,16.0,281.0,427.86,342.4
2016,5,4,17,15,296.0,133.0,0.3,15.5,239.5,367.18,296.35
2016,5,4,17,30,242.0,124.0,0.3,15.0,198.0,310.65,252.27
2016,5,4,17,45,215.0,103.0,0.3,14.5,159.0,260.37,212.19
2016,5,4,18,0,188.0,82.0,0.3,14.0,120.0,211.9,172.0
2016,5,4,18,15,136.5,61.5,0.3,13.5,85.0,153.41,122.2
2016,5,4,18,30,85.0,41.0,0.3,13.0,50.0,90.24,67.64
2016,5,4,18,45,42.5,20.5,0.3,12.5,25.0,41.42,16.45
2016,5,4,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.0,0.3,10.5,9.0,7.08,0.0
2016,5,5,5,30,0.0,18.0,0.3,11.0,18.0,13.67,0.0
2016,5,5,5,45,54.0,38.5,0.3,11.5,46.5,28.41,18.61
2016,5,5,6,0,108.0,59.0,0.3,12.0,75.0,42.84,32.35
2016,5,5,6,15,152.5,79.5,0.3,12.0,112.0,56.73,45.23
2016,5,5,6,30,197.0,100.0,0.3,12.0,149.0,70.53,57.81
2016,5,5,6,45,253.0,111.0,0.3,12.5,188.5,78.51,64.83
2016,5,5,7,0,309.0,122.0,0.3,13.0,228.0,86.39,71.55
2016,5,5,7,15,180.0,147.5,0.25,13.0,212.0,102.55,85.45
2016,5,5,7,30,51.0,173.0,0.2,13.0,196.0,118.57,98.93
2016,5,5,7,45,27.5,168.0,0.2,13.5,180.5,116.72,96.73
2016,5,5,8,0,4.0,163.0,0.2,14.0,165.0,118.71,97.91
2016,5,5,8,15,10.0,188.5,0.2,14.0,194.5,135.9,112.15
2016,5,5,8,30,16.0,214.0,0.2,14.0,224.0,152.85,125.93
2016,5,5,8,45,33.0,252.5,0.2,14.5,275.0,170.26,132.78
2016,5,5,9,0,50.0,291.0,0.2,15.0,326.0,201.04,154.93
2016,5,5,9,15,25.0,203.5,0.2,15.0,221.0,150.87,115.96
2016,5,5,9,30,0.0,116.0,0.2,15.0,116.0,89.05,67.61
2016,5,5,9,45,0.0,73.5,0.25,15.5,73.5,56.78,41.34
2016,5,5,10,0,0.0,31.0,0.3,16.0,31.0,23.9,14.21
2016,5,5,10,15,6.0,134.5,0.3,16.0,140.0,106.02,81.09
2016,5,5,10,30,12.0,238.0,0.3,16.0,249.0,187.21,144.67
2016,5,5,10,45,6.0,135.0,0.3,16.0,140.5,107.5,81.54
2016,5,5,11,0,0.0,32.0,0.3,16.0,32.0,24.76,14.77
2016,5,5,11,15,0.0,45.5,0.3,15.5,45.5,35.26,23.53
2016,5,5,11,30,0.0,59.0,0.3,15.0,59.0,45.78,32.21
2016,5,5,11,45,0.0,63.0,0.3,15.0,63.0,48.91,34.75
2016,5,5,12,0,0.0,67.0,0.3,15.0,67.0,52.04,37.29
2016,5,5,12,15,0.0,53.0,0.3,15.0,53.0,41.13,28.35
2016,5,5,12,30,0.0,39.0,0.3,15.0,39.0,30.24,19.41
2016,5,5,12,45,0.0,52.5,0.3,15.0,52.5,40.72,28.06
2016,5,5,13,0,0.0,66.0,0.3,15.0,66.0,51.21,36.67
2016,5,5,13,15,0.0,60.0,0.3,14.5,60.0,46.51,32.89
2016,5,5,13,30,0.0,54.0,0.3,14.0,54.0,41.81,29.13
2016,5,5,13,45,0.0,82.5,0.3,14.0,82.5,63.95,47.39
2016,5,5,14,0,0.0,111.0,0.3,14.0,111.0,86.57,65.86
2016,5,5,14,15,10.0,197.5,0.3,14.0,206.0,167.54,131.27
2016,5,5,14,30,20.0,284.0,0.3,14.0,301.0,253.46,198.35
2016,5,5,14,45,136.5,311.0,0.3,14.0,412.0,435.82,339.12
2016,5,5,15,0,253.0,338.0,0.3,14.0,523.0,599.42,457.73
2016,5,5,15,15,202.5,321.5,0.25,13.5,464.0,513.43,394.87
2016,5,5,15,30,152.0,305.0,0.2,13.0,405.0,449.82,349.52
2016,5,5,15,45,109.0,275.5,0.2,13.0,345.0,359.0,282.56
2016,5,5,16,0,66.0,246.0,0.2,13.0,285.0,290.42,230.49
2016,5,5,16,15,89.5,228.5,0.2,13.0,276.0,293.65,235.17
2016,5,5,16,30,113.0,211.0,0.2,13.0,267.0,313.11,251.65
2016,5,5,16,45,157.0,186.5,0.2,13.0,255.0,319.64,258.62
2016,5,5,17,0,201.0,162.0,0.2,13.0,243.0,322.13,262.29
2016,5,5,17,15,167.5,145.5,0.15,12.5,207.0,274.95,224.87
2016,5,5,17,30,134.0,129.0,0.1,12.0,171.0,230.3,188.97
2016,5,5,17,45,115.5,106.5,0.1,12.0,137.5,189.95,155.71
2016,5,5,18,0,97.0,84.0,0.1,12.0,104.0,150.69,122.4
2016,5,5,18,15,65.0,62.0,0.1,12.0,74.0,106.21,83.93
2016,5,5,18,30,33.0,40.0,0.1,12.0,44.0,55.72,40.23
2016,5,5,18,45,16.5,20.0,0.15,12.0,22.0,24.47,8.78
2016,5,5,19,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,36.5,10.5,0.5,9.0,12.5,8.26,0.0
2016,5,6,5,30,73.0,21.0,0.4,9.0,25.0,15.91,1.66
2016,5,6,5,45,147.5,40.0,0.35,9.5,59.0,29.74,20.06
2016,5,6,6,0,222.0,59.0,0.3,10.0,93.0,43.51,33.26
2016,5,6,6,15,294.0,74.0,0.25,10.0,137.0,54.28,43.45
2016,5,6,6,30,366.0,89.0,0.2,10.0,181.0,64.91,53.28
2016,5,6,6,45,407.0,103.5,0.2,10.5,227.5,74.68,61.95
2016,5,6,7,0,448.0,118.0,0.2,11.0,274.0,84.17,70.13
2016,5,6,7,15,531.5,110.0,0.2,11.5,323.0,82.08,67.93
2016,5,6,7,30,615.0,102.0,0.2,12.0,372.0,76.43,62.62
2016,5,6,7,45,545.0,139.5,0.2,12.5,400.0,97.23,80.44
2016,5,6,8,0,475.0,177.0,0.2,13.0,428.0,116.76,96.71
2016,5,6,8,15,289.5,226.0,0.15,13.5,383.5,143.87,119.04
2016,5,6,8,30,104.0,275.0,0.1,14.0,339.0,178.9,147.39
2016,5,6,8,45,73.0,280.0,0.1,15.0,326.5,187.11,144.55
2016,5,6,9,0,42.0,285.0,0.1,16.0,314.0,196.72,150.95
2016,5,6,9,15,89.0,324.0,0.1,16.5,390.0,236.0,178.38
2016,5,6,9,30,136.0,363.0,0.1,17.0,466.0,276.66,206.84
2016,5,6,9,45,143.5,381.5,0.1,17.5,494.5,306.41,228.8
2016,5,6,10,0,151.0,400.0,0.1,18.0,523.0,337.37,251.61
2016,5,6,10,15,186.0,413.0,0.1,18.0,569.0,377.69,281.13
2016,5,6,10,30,221.0,426.0,0.1,18.0,615.0,421.95,313.32
2016,5,6,10,45,184.5,438.5,0.1,18.5,599.5,431.25,319.79
2016,5,6,11,0,148.0,451.0,0.1,19.0,584.0,436.64,323.26
2016,5,6,11,15,137.5,457.0,0.1,19.0,582.0,450.04,332.91
2016,5,6,11,30,127.0,463.0,0.1,19.0,580.0,462.12,341.36
2016,5,6,11,45,180.0,465.5,0.1,19.0,632.0,516.23,380.0
2016,5,6,12,0,233.0,468.0,0.1,19.0,684.0,574.03,420.19
2016,5,6,12,15,215.0,469.5,0.1,18.5,668.5,577.15,422.4
2016,5,6,12,30,197.0,471.0,0.1,18.0,653.0,578.04,423.72
2016,5,6,12,45,162.5,464.5,0.1,18.0,614.0,555.43,407.9
2016,5,6,13,0,128.0,458.0,0.1,18.0,575.0,529.73,390.04
2016,5,6,13,15,79.5,407.0,0.1,18.0,479.5,428.36,319.01
2016,5,6,13,30,31.0,356.0,0.1,18.0,384.0,340.58,255.94
2016,5,6,13,45,36.0,357.5,0.1,18.0,388.5,350.31,264.32
2016,5,6,14,0,41.0,359.0,0.1,18.0,393.0,360.13,271.88
2016,5,6,14,15,34.5,334.0,0.1,18.0,362.5,332.82,252.09
2016,5,6,14,30,28.0,309.0,0.1,18.0,332.0,304.84,231.96
2016,5,6,14,45,186.0,313.5,0.1,18.0,450.5,485.0,368.77
2016,5,6,15,0,344.0,318.0,0.1,18.0,569.0,663.69,494.53
2016,5,6,15,15,409.5,276.0,0.1,17.5,558.0,700.78,520.65
2016,5,6,15,30,475.0,234.0,0.1,17.0,547.0,714.15,533.35
2016,5,6,15,45,384.0,239.5,0.1,17.0,481.0,608.67,460.86
2016,5,6,16,0,293.0,245.0,0.1,17.0,415.0,528.34,404.76
2016,5,6,16,15,446.0,191.5,0.1,16.5,424.5,614.41,472.31
2016,5,6,16,30,599.0,138.0,0.1,16.0,434.0,677.68,520.66
2016,5,6,16,45,515.5,133.5,0.1,16.0,369.0,577.61,449.39
2016,5,6,17,0,432.0,129.0,0.1,16.0,304.0,490.94,387.3
2016,5,6,17,15,375.5,122.5,0.1,15.5,259.5,426.11,340.15
2016,5,6,17,30,319.0,116.0,0.1,15.0,215.0,349.97,282.42
2016,5,6,17,45,271.5,99.0,0.15,14.5,172.5,288.26,234.09
2016,5,6,18,0,224.0,82.0,0.2,14.0,130.0,230.47,186.83
2016,5,6,18,15,164.0,63.0,0.25,13.5,93.0,167.89,134.06
2016,5,6,18,30,104.0,44.0,0.3,13.0,56.0,111.01,84.7
2016,5,6,18,45,52.0,25.0,0.4,13.0,31.0,51.78,26.59
2016,5,6,19,0,0.0,6.0,0.5,13.0,6.0,4.72,0.0
2016,5,6,19,15,0.0,3.0,0.5,12.5,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,0.25,11.0,4.5,3.54,0.0
2016,5,7,5,30,0.0,9.0,0.2,11.0,9.0,6.83,0.0
2016,5,7,5,45,0.0,21.0,0.2,11.0,21.0,16.0,8.22
2016,5,7,6,0,0.0,33.0,0.2,11.0,33.0,25.2,16.94
2016,5,7,6,15,0.0,48.5,0.2,11.0,48.5,36.95,27.82
2016,5,7,6,30,0.0,64.0,0.2,11.0,64.0,48.32,38.25
2016,5,7,6,45,0.0,81.0,0.2,11.5,81.0,60.62,49.23
2016,5,7,7,0,0.0,98.0,0.2,12.0,98.0,72.81,59.86
2016,5,7,7,15,0.0,73.5,0.2,12.0,73.5,56.42,45.11
2016,5,7,7,30,0.0,49.0,0.2,12.0,49.0,37.5,28.14
2016,5,7,7,45,0.0,65.0,0.2,12.5,65.0,49.87,39.0
2016,5,7,8,0,0.0,81.0,0.2,13.0,81.0,62.29,49.67
2016,5,7,8,15,3.0,133.0,0.2,13.0,134.5,99.65,81.86
2016,5,7,8,30,6.0,185.0,0.2,13.0,188.0,134.6,111.21
2016,5,7,8,45,10.5,209.5,0.2,13.5,216.5,152.08,119.39
2016,5,7,9,0,15.0,234.0,0.2,14.0,245.0,171.27,133.61
2016,5,7,9,15,7.5,153.5,0.2,14.0,159.0,117.4,90.53
2016,5,7,9,30,0.0,73.0,0.2,14.0,73.0,56.35,41.24
2016,5,7,9,45,0.0,76.5,0.2,14.0,76.5,59.12,43.6
2016,5,7,10,0,0.0,80.0,0.2,14.0,80.0,61.9,45.8
2016,5,7,10,15,0.0,70.0,0.2,14.0,70.0,54.17,39.38
2016,5,7,10,30,0.0,60.0,0.2,14.0,60.0,46.44,32.98
2016,5,7,10,45,8.0,172.0,0.25,14.0,179.0,136.75,106.15
2016,5,7,11,0,16.0,284.0,0.3,14.0,298.0,227.67,176.86
2016,5,7,11,15,8.0,209.5,0.3,14.0,216.5,167.33,129.28
2016,5,7,11,30,0.0,135.0,0.3,14.0,135.0,104.9,79.94
2016,5,7,11,45,8.0,216.0,0.3,14.0,223.5,174.38,135.46
2016,5,7,12,0,16.0,297.0,0.3,14.0,312.0,245.91,190.55
2016,5,7,12,15,22.0,332.5,0.3,14.0,353.0,281.32,217.06
2016,5,7,12,30,28.0,368.0,0.3,14.0,394.0,332.22,255.08
2016,5,7,12,45,68.0,411.0,0.3,14.0,473.5,409.45,312.65
2016,5,7,13,0,108.0,454.0,0.3,14.0,553.0,490.53,371.32
2016,5,7,13,15,115.5,447.0,0.25,14.0,551.0,516.45,388.74
2016,5,7,13,30,123.0,440.0,0.2,14.0,549.0,524.68,394.43
2016,5,7,13,45,131.5,429.0,0.2,14.0,542.5,529.26,398.35
2016,5,7,14,0,140.0,418.0,0.2,14.0,536.0,532.97,401.78
2016,5,7,14,15,86.5,369.0,0.2,14.0,441.0,416.75,318.09
2016,5,7,14,30,33.0,320.0,0.2,14.0,346.0,320.13,246.75
2016,5,7,14,45,75.5,333.0,0.2,14.0,389.5,376.9,292.0
2016,5,7,15,0,118.0,346.0,0.2,14.0,433.0,455.87,351.1
2016,5,7,15,15,89.5,316.0,0.2,14.0,380.0,378.45,293.54
2016,5,7,15,30,61.0,286.0,0.2,14.0,327.0,322.82,252.43
2016,5,7,15,45,59.5,265.5,0.2,14.0,303.0,302.14,237.9
2016,5,7,16,0,58.0,245.0,0.2,14.0,279.0,281.14,222.63
2016,5,7,16,15,30.5,200.5,0.2,13.5,218.5,211.49,168.46
2016,5,7,16,30,3.0,156.0,0.2,13.0,158.0,131.08,103.94
2016,5,7,16,45,1.5,139.0,0.2,13.0,140.0,115.57,91.89
2016,5,7,17,0,0.0,122.0,0.2,13.0,122.0,100.14,79.39
2016,5,7,17,15,0.0,104.5,0.2,12.5,104.5,85.37,67.43
2016,5,7,17,30,0.0,87.0,0.2,12.0,87.0,70.54,55.15
2016,5,7,17,45,177.0,79.0,0.2,12.0,117.0,204.27,170.09
2016,5,7,18,0,354.0,71.0,0.2,12.0,147.0,302.35,247.5
2016,5,7,18,15,270.5,57.0,0.2,12.0,106.0,225.5,181.09
2016,5,7,18,30,187.0,43.0,0.2,12.0,65.0,157.35,121.76
2016,5,7,18,45,93.5,26.0,0.2,12.0,37.0,76.89,44.51
2016,5,7,19,0,0.0,9.0,0.2,12.0,9.0,7.08,0.0
2016,5,7,19,15,0.0,4.5,0.2,12.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,5,15,77.5,11.0,0.3,10.0,16.0,8.65,0.0
2016,5,8,5,30,155.0,22.0,0.3,10.0,32.0,16.78,4.51
2016,5,8,5,45,266.0,34.5,0.3,10.5,69.5,27.99,18.7
2016,5,8,6,0,377.0,47.0,0.3,11.0,107.0,38.12,28.43
2016,5,8,6,15,452.0,56.0,0.25,11.0,153.0,45.12,35.14
2016,5,8,6,30,527.0,65.0,0.2,11.0,199.0,52.1,41.64
2016,5,8,6,45,263.5,65.0,0.2,11.5,132.0,47.39,37.35
2016,5,8,7,0,0.0,65.0,0.2,12.0,65.0,49.83,39.42
2016,5,8,7,15,0.0,79.0,0.2,12.5,79.0,60.44,48.66
2016,5,8,7,30,0.0,93.0,0.2,13.0,93.0,70.7,57.4
2016,5,8,7,45,0.0,110.5,0.2,13.5,110.5,83.29,68.01
2016,5,8,8,0,0.0,128.0,0.2,14.0,128.0,95.73,78.33
2016,5,8,8,15,21.5,190.0,0.15,14.5,203.5,137.3,113.14
2016,5,8,8,30,43.0,252.0,0.1,15.0,279.0,166.03,136.19
2016,5,8,8,45,57.5,280.5,0.1,16.0,319.0,186.47,143.89
2016,5,8,9,0,72.0,309.0,0.1,17.0,359.0,213.39,162.0
2016,5,8,9,15,100.5,336.5,0.1,17.5,410.5,244.98,183.85
2016,5,8,9,30,129.0,364.0,0.1,18.0,462.0,274.99,204.9
2016,5,8,9,45,80.0,345.5,0.1,18.5,407.5,268.67,201.66
2016,5,8,10,0,31.0,327.0,0.1,19.0,353.0,248.52,187.63
2016,5,8,10,15,28.5,329.5,0.1,19.5,354.0,255.36,192.57
2016,5,8,10,30,26.0,332.0,0.1,20.0,355.0,261.69,196.84
2016,5,8,10,45,20.5,305.0,0.1,20.5,323.5,243.39,182.84
2016,5,8,11,0,15.0,278.0,0.1,21.0,292.0,222.46,166.98
2016,5,8,11,15,17.5,300.5,0.1,21.0,316.5,243.36,182.67
2016,5,8,11,30,20.0,323.0,0.1,21.0,341.0,264.85,198.4
2016,5,8,11,45,15.0,267.0,0.15,21.0,281.0,219.52,164.74
2016,5,8,12,0,10.0,211.0,0.2,21.0,221.0,172.84,129.9
2016,5,8,12,15,9.0,198.0,0.2,21.0,207.0,162.58,122.35
2016,5,8,12,30,8.0,185.0,0.2,21.0,193.0,152.05,114.36
2016,5,8,12,45,11.0,223.5,0.2,21.0,234.0,186.34,140.72
2016,5,8,13,0,14.0,262.0,0.2,21.0,275.0,221.49,167.17
2016,5,8,13,15,10.5,221.0,0.2,21.0,231.0,185.34,139.72
2016,5,8,13,30,7.0,180.0,0.2,21.0,187.0,148.91,112.11
2016,5,8,13,45,8.0,196.5,0.25,21.0,204.0,163.81,123.97
2016,5,8,14,0,9.0,213.0,0.3,21.0,221.0,179.0,135.81
2016,5,8,14,15,11.0,229.5,0.3,20.5,239.0,195.53,148.9
2016,5,8,14,30,13.0,246.0,0.3,20.0,257.0,212.53,162.37
2016,5,8,14,45,6.5,192.5,0.3,20.0,198.0,160.6,122.43
2016,5,8,15,0,0.0,139.0,0.3,20.0,139.0,109.46,82.57
2016,5,8,15,15,3.5,166.0,0.3,19.5,168.5,135.85,104.18
2016,5,8,15,30,7.0,193.0,0.3,19.0,198.0,163.4,126.37
2016,5,8,15,45,3.5,153.0,0.35,19.0,155.5,125.53,96.56
2016,5,8,16,0,0.0,113.0,0.4,19.0,113.0,88.41,67.03
2016,5,8,16,15,0.5,132.0,0.4,18.5,132.0,105.74,81.6
2016,5,8,16,30,1.0,151.0,0.4,18.0,151.0,124.59,97.3
2016,5,8,16,45,0.5,112.5,0.45,17.5,112.5,90.09,69.57
2016,5,8,17,0,0.0,74.0,0.5,17.0,74.0,56.81,42.34
2016,5,8,17,15,0.0,63.5,0.5,16.5,63.5,48.67,35.76
2016,5,8,17,30,0.0,53.0,0.5,16.0,53.0,40.56,29.04
2016,5,8,17,45,221.0,58.5,0.5,15.5,106.5,220.48,182.46
2016,5,8,18,0,442.0,64.0,0.5,15.0,160.0,347.47,281.8
2016,5,8,18,15,352.0,53.0,0.45,14.5,117.0,261.36,208.59
2016,5,8,18,30,262.0,42.0,0.4,14.0,74.0,189.54,146.47
2016,5,8,18,45,145.0,26.5,0.4,13.5,43.0,107.49,66.5
2016,5,8,19,0,28.0,11.0,0.4,13.0,12.0,18.24,0.0
2016,5,8,19,15,14.0,5.5,0.4,12.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,9,5,15,71.0,12.0,0.4,10.0,17.0,9.44,0.0
2016,5,9,5,30,142.0,24.0,0.3,10.0,34.0,18.2,6.28
2016,5,9,5,45,259.0,37.0,0.25,10.5,72.5,28.2,18.97
2016,5,9,6,0,376.0,50.0,0.2,11.0,111.0,40.51,30.61
2016,5,9,6,15,452.0,59.0,0.2,11.5,158.0,47.44,37.17
2016,5,9,6,30,528.0,68.0,0.2,12.0,205.0,54.37,43.5
2016,5,9,6,45,273.0,97.0,0.2,12.5,169.0,70.26,57.58
2016,5,9,7,0,18.0,126.0,0.2,13.0,133.0,91.12,75.68
2016,5,9,7,15,33.5,151.5,0.15,13.5,166.0,105.15,87.4
2016,5,9,7,30,49.0,177.0,0.1,14.0,199.0,121.08,100.52
2016,5,9,7,45,54.0,199.5,0.1,15.0,226.5,134.86,111.39
2016,5,9,8,0,59.0,222.0,0.1,16.0,254.0,148.34,121.78
2016,5,9,8,15,101.0,252.0,0.1,16.5,312.5,166.18,135.84
2016,5,9,8,30,143.0,282.0,0.1,17.0,371.0,175.4,142.61
2016,5,9,8,45,488.5,199.0,0.1,17.5,533.0,143.47,100.08
2016,5,9,9,0,834.0,116.0,0.1,18.0,695.0,176.1,102.33
2016,5,9,9,15,846.5,118.0,0.1,18.5,734.5,235.43,144.99
2016,5,9,9,30,859.0,120.0,0.1,19.0,774.0,300.16,196.73
2016,5,9,9,45,871.5,120.0,0.1,19.5,808.5,358.42,244.92
2016,5,9,10,0,884.0,120.0,0.1,20.0,843.0,416.84,292.84
2016,5,9,10,15,891.0,121.5,0.1,20.0,871.0,473.88,339.16
2016,5,9,10,30,898.0,123.0,0.1,20.0,899.0,530.04,383.34
2016,5,9,10,45,899.5,126.0,0.15,20.5,919.0,583.21,423.55
2016,5,9,11,0,901.0,129.0,0.2,21.0,939.0,634.52,461.08
2016,5,9,11,15,903.5,129.5,0.2,21.0,952.5,682.58,495.53
2016,5,9,11,30,906.0,130.0,0.2,21.0,966.0,728.45,527.51
2016,5,9,11,45,903.5,133.0,0.2,21.5,971.0,770.29,554.88
2016,5,9,12,0,901.0,136.0,0.2,22.0,976.0,809.28,579.65
2016,5,9,12,15,665.5,266.5,0.2,22.0,886.5,786.73,560.8
2016,5,9,12,30,430.0,397.0,0.2,22.0,797.0,728.61,519.32
2016,5,9,12,45,662.0,266.5,0.2,22.0,875.0,839.11,596.77
2016,5,9,13,0,894.0,136.0,0.2,22.0,953.0,926.66,652.65
2016,5,9,13,15,625.5,270.5,0.2,22.0,837.5,853.04,603.31
2016,5,9,13,30,357.0,405.0,0.2,22.0,722.0,725.07,517.14
2016,5,9,13,45,346.5,397.0,0.2,22.0,698.5,718.23,515.06
2016,5,9,14,0,336.0,389.0,0.2,22.0,675.0,709.12,509.82
2016,5,9,14,15,596.5,258.5,0.2,21.5,742.5,861.55,616.33
2016,5,9,14,30,857.0,128.0,0.2,21.0,810.0,962.45,681.08
2016,5,9,14,45,844.5,126.5,0.2,21.0,773.5,962.56,680.61
2016,5,9,15,0,832.0,125.0,0.2,21.0,737.0,945.09,671.17
2016,5,9,15,15,818.0,122.0,0.2,20.5,695.5,921.11,659.27
2016,5,9,15,30,804.0,119.0,0.2,20.0,654.0,893.85,645.33
2016,5,9,15,45,448.5,188.5,0.2,20.0,483.5,630.8,471.23
2016,5,9,16,0,93.0,258.0,0.2,20.0,313.0,324.94,248.64
2016,5,9,16,15,98.5,236.5,0.2,19.5,290.0,307.73,239.85
2016,5,9,16,30,104.0,215.0,0.2,19.0,267.0,289.71,227.74
2016,5,9,16,45,374.0,156.0,0.25,19.0,314.0,488.14,383.49
2016,5,9,17,0,644.0,97.0,0.3,19.0,361.0,618.85,480.8
2016,5,9,17,15,600.0,90.0,0.3,18.5,310.0,552.92,432.5
2016,5,9,17,30,556.0,83.0,0.3,18.0,259.0,488.55,386.03
2016,5,9,17,45,500.5,73.5,0.3,17.5,210.5,416.6,331.61
2016,5,9,18,0,445.0,64.0,0.3,17.0,162.0,348.42,277.63
2016,5,9,18,15,356.5,53.0,0.35,16.5,118.5,262.79,207.91
2016,5,9,18,30,268.0,42.0,0.4,16.0,75.0,191.44,147.12
2016,5,9,18,45,154.0,26.5,0.5,15.5,43.5,111.24,70.83
2016,5,9,19,0,40.0,11.0,0.6,15.0,12.0,22.31,0.0
2016,5,9,19,15,20.0,5.5,0.6,14.5,6.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,5,15,86.0,12.0,0.9,13.5,18.0,9.44,0.0
2016,5,10,5,30,172.0,24.0,0.7,14.0,36.0,18.31,6.85
2016,5,10,5,45,287.0,36.0,0.5,15.0,75.0,29.25,19.5
2016,5,10,6,0,402.0,48.0,0.3,16.0,114.0,39.01,28.65
2016,5,10,6,15,477.0,56.5,0.25,16.5,161.5,45.65,34.82
2016,5,10,6,30,552.0,65.0,0.2,17.0,209.0,52.3,40.78
2016,5,10,6,45,604.5,71.0,0.15,17.5,260.5,56.8,44.66
2016,5,10,7,0,657.0,77.0,0.1,18.0,312.0,61.3,48.41
2016,5,10,7,15,693.0,82.0,0.1,18.5,363.5,64.82,51.19
2016,5,10,7,30,729.0,87.0,0.1,19.0,415.0,73.92,58.7
2016,5,10,7,45,757.0,90.5,0.1,20.0,466.0,76.29,60.23
2016,5,10,8,0,785.0,94.0,0.1,21.0,517.0,78.62,61.72
2016,5,10,8,15,805.0,97.5,0.05,21.0,565.0,80.69,63.22
2016,5,10,8,30,825.0,101.0,0.0,21.0,613.0,82.67,64.65
2016,5,10,8,45,841.0,103.5,0.0,21.5,657.5,111.89,66.8
2016,5,10,9,0,857.0,106.0,0.0,22.0,702.0,179.11,102.25
2016,5,10,9,15,868.5,108.5,0.0,22.0,742.0,238.74,144.41
2016,5,10,9,30,880.0,111.0,0.0,22.0,782.0,298.97,192.49
2016,5,10,9,45,885.5,114.5,0.0,22.5,815.0,358.38,241.29
2016,5,10,10,0,891.0,118.0,0.0,23.0,848.0,417.22,289.11
2016,5,10,10,15,897.5,119.5,0.0,23.0,875.5,474.32,334.93
2016,5,10,10,30,904.0,121.0,0.0,23.0,903.0,530.47,378.58
2016,5,10,10,45,907.0,122.5,0.0,23.5,923.5,583.57,417.82
2016,5,10,11,0,910.0,124.0,0.0,24.0,944.0,634.92,454.33
2016,5,10,11,15,913.0,125.0,0.0,24.0,957.5,683.93,488.88
2016,5,10,11,30,916.0,126.0,0.0,24.0,971.0,730.81,520.98
2016,5,10,11,45,915.5,127.0,0.05,24.0,976.5,772.84,549.39
2016,5,10,12,0,915.0,128.0,0.1,24.0,982.0,812.08,575.58
2016,5,10,12,15,914.5,128.0,0.1,24.0,980.0,847.59,597.18
2016,5,10,12,30,914.0,128.0,0.1,24.0,978.0,879.98,616.76
2016,5,10,12,45,917.0,124.0,0.1,24.5,970.0,908.65,632.77
2016,5,10,13,0,920.0,120.0,0.1,25.0,962.0,933.88,646.64
2016,5,10,13,15,916.0,119.5,0.1,24.5,945.0,952.39,659.04
2016,5,10,13,30,912.0,119.0,0.1,24.0,928.0,967.06,669.37
2016,5,10,13,45,906.5,117.5,0.15,24.0,904.0,975.5,675.64
2016,5,10,14,0,901.0,116.0,0.2,24.0,880.0,979.97,679.89
2016,5,10,14,15,559.5,251.0,0.2,24.0,720.5,818.18,578.67
2016,5,10,14,30,218.0,386.0,0.2,24.0,561.0,582.96,420.67
2016,5,10,14,45,272.0,356.0,0.2,24.0,563.5,628.75,456.36
2016,5,10,15,0,326.0,326.0,0.2,24.0,566.0,650.39,472.74
2016,5,10,15,15,583.0,214.5,0.2,23.5,614.5,795.04,575.56
2016,5,10,15,30,840.0,103.0,0.2,23.0,663.0,907.38,648.43
2016,5,10,15,45,825.0,99.5,0.2,23.0,617.5,874.95,627.91
2016,5,10,16,0,810.0,96.0,0.2,23.0,572.0,839.66,607.76
2016,5,10,16,15,788.0,92.5,0.2,22.5,523.0,795.87,582.97
2016,5,10,16,30,766.0,89.0,0.2,22.0,474.0,750.15,556.43
2016,5,10,16,45,476.5,128.5,0.2,22.0,360.0,536.75,409.93
2016,5,10,17,0,187.0,168.0,0.2,22.0,246.0,314.72,245.36
2016,5,10,17,15,410.0,118.5,0.25,21.0,258.5,442.09,348.28
2016,5,10,17,30,633.0,69.0,0.3,20.0,271.0,522.36,410.05
2016,5,10,17,45,578.5,62.0,0.35,19.5,221.5,450.66,355.29
2016,5,10,18,0,524.0,55.0,0.4,19.0,172.0,382.52,302.24
2016,5,10,18,15,439.0,46.5,0.45,18.0,127.0,301.28,236.86
2016,5,10,18,30,354.0,38.0,0.5,17.0,82.0,228.05,174.94
2016,5,10,18,45,223.0,25.5,0.6,16.5,48.5,140.29,92.22
2016,5,10,19,0,92.0,13.0,0.7,16.0,15.0,41.53,0.0
2016,5,10,19,15,46.0,6.5,0.7,15.5,7.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,11,5,15,110.5,12.5,0.4,12.5,20.0,9.83,0.0
2016,5,11,5,30,221.0,25.0,0.3,13.0,40.0,20.45,9.03
2016,5,11,5,45,335.0,36.0,0.25,14.0,81.0,29.46,19.87
2016,5,11,6,0,449.0,47.0,0.2,15.0,122.0,38.5,28.38
2016,5,11,6,15,522.0,55.0,0.15,15.5,171.0,44.86,34.31
2016,5,11,6,30,595.0,63.0,0.1,16.0,220.0,51.24,40.05
2016,5,11,6,45,643.0,69.5,0.1,16.5,272.0,56.19,44.32
2016,5,11,7,0,691.0,76.0,0.1,17.0,324.0,61.09,48.43
2016,5,11,7,15,726.0,81.0,0.1,17.5,377.0,64.68,51.28
2016,5,11,7,30,761.0,86.0,0.1,18.0,430.0,73.77,58.81
2016,5,11,7,45,784.5,90.5,0.1,18.5,481.0,76.84,61.07
2016,5,11,8,0,808.0,95.0,0.1,19.0,532.0,79.8,63.23
2016,5,11,8,15,827.0,98.5,0.1,19.5,580.5,81.86,64.61
2016,5,11,8,30,846.0,102.0,0.1,20.0,629.0,83.83,65.91
2016,5,11,8,45,857.0,106.0,0.1,20.5,672.5,113.99,68.62
2016,5,11,9,0,868.0,110.0,0.1,21.0,716.0,175.28,99.36
2016,5,11,9,15,879.0,112.5,0.05,21.5,755.5,242.57,147.19
2016,5,11,9,30,890.0,115.0,0.0,22.0,795.0,303.3,195.19
2016,5,11,9,45,905.5,112.5,0.0,22.5,831.0,362.41,243.46
2016,5,11,10,0,921.0,110.0,0.0,23.0,867.0,421.89,291.65
2016,5,11,10,15,927.0,111.0,0.0,23.0,894.5,479.94,338.28
2016,5,11,10,30,933.0,112.0,0.0,23.0,922.0,536.91,382.6
2016,5,11,10,45,939.0,112.0,0.05,23.5,943.0,591.83,423.34
2016,5,11,11,0,945.0,112.0,0.1,24.0,964.0,645.19,461.63
2016,5,11,11,15,947.0,112.5,0.1,24.0,977.0,694.62,496.5
2016,5,11,11,30,949.0,113.0,0.1,24.0,990.0,741.7,528.79
2016,5,11,11,45,951.0,112.0,0.1,24.5,996.0,785.04,556.74
2016,5,11,12,0,953.0,111.0,0.1,25.0,1002.0,825.61,581.58
2016,5,11,12,15,952.5,111.0,0.1,25.0,1000.0,862.1,603.58
2016,5,11,12,30,952.0,111.0,0.1,25.0,998.0,895.33,623.48
2016,5,11,12,45,945.0,113.5,0.15,25.0,987.0,921.81,639.98
2016,5,11,13,0,938.0,116.0,0.2,25.0,976.0,944.49,654.43
2016,5,11,13,15,934.0,115.5,0.2,24.5,959.0,963.27,667.06
2016,5,11,13,30,930.0,115.0,0.2,24.0,942.0,978.16,677.52
2016,5,11,13,45,922.5,114.5,0.2,24.0,917.0,985.84,682.53
2016,5,11,14,0,915.0,114.0,0.2,24.0,892.0,989.49,685.37
2016,5,11,14,15,907.5,112.5,0.2,24.0,861.5,988.15,685.42
2016,5,11,14,30,900.0,111.0,0.2,24.0,831.0,982.86,683.3
2016,5,11,14,45,888.0,110.5,0.2,24.0,793.5,970.47,677.1
2016,5,11,15,0,876.0,110.0,0.2,24.0,756.0,954.4,668.87
2016,5,11,15,15,863.0,107.5,0.2,24.0,714.5,931.77,656.73
2016,5,11,15,30,850.0,105.0,0.2,24.0,673.0,917.14,649.65
2016,5,11,15,45,831.5,102.5,0.2,24.0,626.5,882.58,630.04
2016,5,11,16,0,813.0,100.0,0.2,24.0,580.0,845.29,608.8
2016,5,11,16,15,791.0,96.5,0.2,23.5,530.5,801.46,584.19
2016,5,11,16,30,769.0,93.0,0.2,23.0,481.0,755.68,557.8
2016,5,11,16,45,739.5,88.5,0.2,23.0,429.5,701.32,523.89
2016,5,11,17,0,710.0,84.0,0.2,23.0,378.0,650.21,491.39
2016,5,11,17,15,669.5,78.5,0.25,22.0,326.5,586.2,450.13
2016,5,11,17,30,629.0,73.0,0.3,21.0,275.0,523.34,407.21
2016,5,11,17,45,572.0,66.0,0.35,20.0,225.0,450.33,354.18
2016,5,11,18,0,515.0,59.0,0.4,19.0,175.0,381.03,301.04
2016,5,11,18,15,428.5,49.5,0.45,18.0,129.5,298.39,234.71
2016,5,11,18,30,342.0,40.0,0.5,17.0,84.0,223.94,172.1
2016,5,11,18,45,171.0,28.0,0.6,16.5,50.0,120.51,80.59
2016,5,11,19,0,0.0,16.0,0.7,16.0,16.0,12.59,0.0
2016,5,11,19,15,0.0,8.0,0.7,15.5,8.0,6.29,0.0
2016,5,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,0.7,11.5,19.0,11.02,0.0
2016,5,12,5,30,129.0,28.0,0.6,12.0,38.0,21.08,10.03
2016,5,12,5,45,223.5,44.0,0.5,13.0,76.0,33.01,23.07
2016,5,12,6,0,318.0,60.0,0.4,14.0,114.0,44.89,34.12
2016,5,12,6,15,391.5,71.5,0.35,14.5,160.5,53.45,42.03
2016,5,12,6,30,465.0,83.0,0.3,15.0,207.0,61.98,49.67
2016,5,12,6,45,325.0,113.0,0.3,15.5,208.5,79.6,65.04
2016,5,12,7,0,185.0,143.0,0.3,16.0,210.0,99.28,81.81
2016,5,12,7,15,419.0,128.0,0.25,16.5,310.0,89.13,72.57
2016,5,12,7,30,653.0,113.0,0.2,17.0,410.0,84.28,68.03
2016,5,12,7,45,684.0,118.0,0.2,18.0,460.5,86.83,69.71
2016,5,12,8,0,715.0,123.0,0.2,19.0,511.0,89.31,71.27
2016,5,12,8,15,737.0,127.5,0.2,19.0,559.0,91.17,72.59
2016,5,12,8,30,759.0,132.0,0.2,19.0,607.0,92.92,73.83
2016,5,12,8,45,619.5,191.0,0.2,19.5,596.5,144.92,98.51
2016,5,12,9,0,480.0,250.0,0.2,20.0,586.0,207.48,139.97
2016,5,12,9,15,649.0,198.0,0.2,20.5,679.5,243.19,157.83
2016,5,12,9,30,818.0,146.0,0.2,21.0,773.0,301.11,197.35
2016,5,12,9,45,834.0,144.5,0.2,21.5,808.0,358.16,243.91
2016,5,12,10,0,850.0,143.0,0.2,22.0,843.0,415.94,290.69
2016,5,12,10,15,857.0,144.5,0.2,22.5,870.0,472.54,335.54
2016,5,12,10,30,864.0,146.0,0.2,23.0,897.0,528.38,378.24
2016,5,12,10,45,874.0,144.0,0.2,23.5,919.0,578.69,415.64
2016,5,12,11,0,884.0,142.0,0.2,24.0,941.0,630.14,452.39
2016,5,12,11,15,886.5,142.5,0.2,24.0,954.0,677.36,485.89
2016,5,12,11,30,889.0,143.0,0.2,24.0,967.0,722.45,517.03
2016,5,12,11,45,890.5,143.0,0.2,24.0,972.5,764.16,545.17
2016,5,12,12,0,892.0,143.0,0.2,24.0,978.0,803.33,571.04
2016,5,12,12,15,891.5,143.0,0.2,24.0,976.5,838.2,592.84
2016,5,12,12,30,891.0,143.0,0.2,24.0,975.0,870.05,612.22
2016,5,12,12,45,884.0,145.0,0.25,24.0,964.0,894.83,628.09
2016,5,12,13,0,877.0,147.0,0.3,24.0,953.0,916.02,641.97
2016,5,12,13,15,873.0,146.0,0.3,24.0,936.5,933.71,652.85
2016,5,12,13,30,869.0,145.0,0.3,24.0,920.0,947.7,661.59
2016,5,12,13,45,858.0,146.5,0.3,24.0,894.5,969.0,674.91
2016,5,12,14,0,847.0,148.0,0.3,24.0,869.0,971.37,676.77
2016,5,12,14,15,838.5,146.0,0.3,23.5,839.0,968.7,677.31
2016,5,12,14,30,830.0,144.0,0.3,23.0,809.0,962.17,675.72
2016,5,12,14,45,811.0,145.0,0.3,23.0,771.0,945.0,666.48
2016,5,12,15,0,792.0,146.0,0.3,23.0,733.0,924.32,655.29
2016,5,12,15,15,777.0,143.0,0.3,22.5,692.0,900.02,643.13
2016,5,12,15,30,762.0,140.0,0.3,22.0,651.0,879.56,633.38
2016,5,12,15,45,735.5,138.5,0.3,22.0,604.0,840.7,610.54
2016,5,12,16,0,709.0,137.0,0.3,22.0,557.0,799.68,586.27
2016,5,12,16,15,684.0,131.5,0.3,21.5,509.0,753.78,559.44
2016,5,12,16,30,659.0,126.0,0.3,21.0,461.0,706.4,531.02
2016,5,12,16,45,626.0,119.5,0.35,20.5,411.0,650.6,496.17
2016,5,12,17,0,593.0,113.0,0.4,20.0,361.0,594.62,459.58
2016,5,12,17,15,549.0,105.0,0.4,19.0,310.5,529.64,415.05
2016,5,12,17,30,505.0,97.0,0.4,18.0,260.0,460.38,365.45
2016,5,12,17,45,454.5,85.5,0.4,17.5,213.0,393.19,314.32
2016,5,12,18,0,404.0,74.0,0.4,17.0,166.0,329.68,263.76
2016,5,12,18,15,320.5,61.0,0.4,16.0,122.5,251.96,200.27
2016,5,12,18,30,237.0,48.0,0.4,15.0,79.0,182.72,141.67
2016,5,12,18,45,118.5,32.0,0.4,14.5,47.5,95.63,64.86
2016,5,12,19,0,0.0,16.0,0.4,14.0,16.0,12.59,0.0
2016,5,12,19,15,0.0,8.0,0.4,13.5,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,0.4,10.5,8.5,6.69,0.0
2016,5,13,5,30,0.0,17.0,0.4,11.0,17.0,12.95,4.3
2016,5,13,5,45,0.0,33.5,0.4,11.5,33.5,25.42,16.68
2016,5,13,6,0,0.0,50.0,0.4,12.0,50.0,37.44,27.85
2016,5,13,6,15,0.5,70.0,0.4,12.5,70.0,51.68,40.83
2016,5,13,6,30,1.0,90.0,0.4,13.0,90.0,65.77,53.45
2016,5,13,6,45,7.5,109.0,0.4,13.5,111.5,79.22,65.21
2016,5,13,7,0,14.0,128.0,0.4,14.0,133.0,92.6,76.65
2016,5,13,7,15,31.5,154.5,0.35,14.5,168.0,107.1,88.79
2016,5,13,7,30,49.0,181.0,0.3,15.0,203.0,123.57,102.35
2016,5,13,7,45,54.0,203.5,0.3,15.5,231.0,137.3,113.35
2016,5,13,8,0,59.0,226.0,0.3,16.0,259.0,150.72,123.94
2016,5,13,8,15,90.5,255.5,0.3,16.5,310.5,167.98,137.56
2016,5,13,8,30,122.0,285.0,0.3,17.0,362.0,176.35,143.66
2016,5,13,8,45,489.5,199.0,0.3,17.5,538.0,142.08,99.56
2016,5,13,9,0,857.0,113.0,0.3,18.0,714.0,174.78,100.81
2016,5,13,9,15,868.0,115.0,0.3,18.0,753.0,240.86,148.83
2016,5,13,9,30,879.0,117.0,0.3,18.0,792.0,300.44,197.21
2016,5,13,9,45,900.0,111.5,0.35,18.5,829.0,358.45,245.73
2016,5,13,10,0,921.0,106.0,0.4,19.0,866.0,417.34,294.85
2016,5,13,10,15,927.0,107.5,0.4,19.0,894.0,475.48,342.83
2016,5,13,10,30,933.0,109.0,0.4,19.0,922.0,532.57,388.48
2016,5,13,10,45,936.0,110.5,0.4,19.5,942.0,586.78,429.71
2016,5,13,11,0,939.0,112.0,0.4,20.0,962.0,639.17,468.05
2016,5,13,11,15,941.5,112.5,0.4,20.0,975.5,688.47,503.83
2016,5,13,11,30,944.0,113.0,0.4,20.0,989.0,735.48,537.0
2016,5,13,11,45,944.0,114.0,0.45,20.0,994.5,778.65,567.54
2016,5,13,12,0,944.0,115.0,0.5,20.0,1000.0,818.99,595.32
2016,5,13,12,15,943.5,115.0,0.5,19.5,998.5,855.13,619.13
2016,5,13,12,30,943.0,115.0,0.5,19.0,997.0,888.07,640.88
2016,5,13,12,45,943.0,113.5,0.5,19.0,988.5,916.75,658.71
2016,5,13,13,0,943.0,112.0,0.5,19.0,980.0,941.89,674.33
2016,5,13,13,15,940.0,111.0,0.5,19.0,963.5,961.09,686.32
2016,5,13,13,30,937.0,110.0,0.5,19.0,947.0,976.41,696.05
2016,5,13,13,45,935.5,107.0,0.5,19.0,924.5,987.23,703.16
2016,5,13,14,0,934.0,104.0,0.5,19.0,902.0,994.01,707.97
2016,5,13,14,15,928.0,103.0,0.5,18.5,872.0,994.51,710.44
2016,5,13,14,30,922.0,102.0,0.5,18.0,842.0,991.02,710.68
2016,5,13,14,45,917.5,98.0,0.5,18.0,807.0,981.84,706.24
2016,5,13,15,0,913.0,94.0,0.5,18.0,772.0,968.69,699.51
2016,5,13,15,15,902.0,92.0,0.5,17.5,731.0,947.84,689.36
2016,5,13,15,30,891.0,90.0,0.5,17.0,690.0,923.48,677.06
2016,5,13,15,45,880.5,86.5,0.5,17.0,645.0,894.57,660.52
2016,5,13,16,0,870.0,83.0,0.5,17.0,600.0,862.48,641.85
2016,5,13,16,15,851.0,80.0,0.5,16.5,550.5,820.89,617.83
2016,5,13,16,30,832.0,77.0,0.5,16.0,501.0,785.45,597.6
2016,5,13,16,45,810.5,72.5,0.5,15.5,450.0,735.43,566.7
2016,5,13,17,0,789.0,68.0,0.5,15.0,399.0,683.99,534.04
2016,5,13,17,15,754.0,64.0,0.5,14.5,346.5,622.66,493.04
2016,5,13,17,30,719.0,60.0,0.5,14.0,294.0,561.74,449.03
2016,5,13,17,45,670.5,54.5,0.5,13.5,243.0,491.73,395.91
2016,5,13,18,0,622.0,49.0,0.5,13.0,192.0,424.32,342.13
2016,5,13,18,15,542.0,42.0,0.45,12.0,144.5,346.02,277.3
2016,5,13,18,30,462.0,35.0,0.4,11.0,97.0,271.96,213.2
2016,5,13,18,45,318.5,25.0,0.4,10.5,59.5,177.72,126.17
2016,5,13,19,0,175.0,15.0,0.4,10.0,22.0,87.32,0.0
2016,5,13,19,15,87.5,7.5,0.4,10.0,11.0,30.62,0.0
2016,5,13,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,14,5,15,144.0,12.0,0.3,11.0,23.5,9.44,0.0
2016,5,14,5,30,288.0,24.0,0.3,11.0,47.0,19.74,9.84
2016,5,14,5,45,394.5,33.0,0.3,11.5,88.5,27.24,18.32
2016,5,14,6,0,501.0,42.0,0.3,12.0,130.0,34.83,25.56
2016,5,14,6,15,567.0,48.5,0.3,12.0,178.0,40.22,30.69
2016,5,14,6,30,633.0,55.0,0.3,12.0,226.0,49.44,39.1
2016,5,14,6,45,675.5,60.0,0.3,12.5,277.0,53.77,42.88
2016,5,14,7,0,718.0,65.0,0.3,13.0,328.0,58.07,46.53
2016,5,14,7,15,365.5,112.0,0.3,13.0,246.5,78.13,64.08
2016,5,14,7,30,13.0,159.0,0.3,13.0,165.0,114.65,95.58
2016,5,14,7,45,30.0,190.0,0.3,13.5,205.5,129.6,107.7
