Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,8,0,47.0,221.0,0.3,14.0,246.0,147.91,122.55
2016,5,14,8,15,98.0,254.0,0.3,14.0,313.5,167.5,138.47
2016,5,14,8,30,149.0,287.0,0.3,14.0,381.0,178.03,146.69
2016,5,14,8,45,148.5,309.0,0.3,14.5,408.5,196.81,151.23
2016,5,14,9,0,148.0,331.0,0.3,15.0,436.0,225.4,169.81
2016,5,14,9,15,146.0,351.0,0.3,15.0,459.0,253.09,190.21
2016,5,14,9,30,144.0,371.0,0.3,15.0,482.0,280.91,211.6
2016,5,14,9,45,230.0,376.5,0.3,15.5,562.5,327.07,243.93
2016,5,14,10,0,316.0,382.0,0.3,16.0,643.0,378.65,280.99
2016,5,14,10,15,205.0,402.5,0.3,16.0,574.0,375.14,281.5
2016,5,14,10,30,94.0,423.0,0.3,16.0,505.0,356.34,269.41
2016,5,14,10,45,65.0,402.0,0.3,16.5,460.0,337.13,255.35
2016,5,14,11,0,36.0,381.0,0.3,17.0,415.0,313.36,237.5
2016,5,14,11,15,25.5,334.5,0.3,17.0,359.0,277.47,211.02
2016,5,14,11,30,15.0,288.0,0.3,17.0,303.0,233.71,178.27
2016,5,14,11,45,40.0,365.5,0.35,17.5,404.0,322.13,244.88
2016,5,14,12,0,65.0,443.0,0.4,18.0,505.0,410.53,308.52
2016,5,14,12,15,211.5,436.5,0.4,18.0,635.5,540.2,402.68
2016,5,14,12,30,358.0,430.0,0.4,18.0,766.0,681.11,500.28
2016,5,14,12,45,365.5,422.0,0.4,18.0,762.0,698.78,510.94
2016,5,14,13,0,373.0,414.0,0.4,18.0,758.0,714.74,522.09
2016,5,14,13,15,623.0,277.5,0.4,18.0,840.0,849.28,616.56
2016,5,14,13,30,873.0,141.0,0.4,18.0,922.0,944.48,678.35
2016,5,14,13,45,549.0,280.5,0.4,18.0,767.5,809.18,587.67
2016,5,14,14,0,225.0,420.0,0.4,18.0,613.0,609.21,448.98
2016,5,14,14,15,535.5,277.5,0.4,17.5,714.0,809.7,595.67
2016,5,14,14,30,846.0,135.0,0.4,17.0,815.0,964.72,697.68
2016,5,14,14,45,836.0,132.0,0.45,17.0,779.5,951.91,689.29
2016,5,14,15,0,826.0,129.0,0.5,17.0,744.0,935.43,681.47
2016,5,14,15,15,812.5,126.5,0.5,16.5,703.0,912.73,669.91
2016,5,14,15,30,799.0,124.0,0.5,16.0,662.0,886.77,656.26
2016,5,14,15,45,783.0,119.5,0.5,16.0,617.0,853.42,636.47
2016,5,14,16,0,767.0,115.0,0.5,16.0,572.0,817.36,614.77
2016,5,14,16,15,744.0,110.5,0.5,15.5,523.5,777.9,591.61
2016,5,14,16,30,721.0,106.0,0.5,15.0,475.0,731.79,563.38
2016,5,14,16,45,638.5,107.5,0.5,15.0,409.5,645.0,504.5
2016,5,14,17,0,556.0,109.0,0.5,15.0,344.0,561.11,444.62
2016,5,14,17,15,506.0,105.5,0.5,14.5,297.5,490.66,393.93
2016,5,14,17,30,456.0,102.0,0.5,14.0,251.0,432.22,350.01
2016,5,14,17,45,470.5,83.0,0.5,14.0,214.0,398.25,323.41
2016,5,14,18,0,485.0,64.0,0.5,14.0,177.0,367.25,297.03
2016,5,14,18,15,401.0,54.0,0.45,13.5,132.5,287.14,230.2
2016,5,14,18,30,317.0,44.0,0.4,13.0,88.0,212.42,166.25
2016,5,14,18,45,201.0,30.5,0.4,12.5,54.0,134.31,95.63
2016,5,14,19,0,85.0,17.0,0.4,12.0,20.0,57.45,0.0
2016,5,14,19,15,42.5,8.5,0.4,12.0,10.0,18.65,0.0
2016,5,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,15,5,15,122.0,13.5,0.5,9.5,23.5,10.62,0.0
2016,5,15,5,30,244.0,27.0,0.5,10.0,47.0,22.07,12.01
2016,5,15,5,45,361.0,36.5,0.5,11.0,89.0,29.88,20.69
2016,5,15,6,0,478.0,46.0,0.5,12.0,131.0,37.8,28.2
2016,5,15,6,15,546.0,53.0,0.5,12.5,179.5,43.45,33.5
2016,5,15,6,30,614.0,60.0,0.5,13.0,228.0,49.13,38.64
2016,5,15,6,45,663.5,64.5,0.5,14.0,280.0,52.77,41.71
2016,5,15,7,0,713.0,69.0,0.5,15.0,332.0,61.04,48.75
2016,5,15,7,15,745.0,73.0,0.5,15.5,383.5,64.27,51.32
2016,5,15,7,30,777.0,77.0,0.5,16.0,435.0,67.47,53.81
2016,5,15,7,45,802.5,80.0,0.5,16.5,486.0,69.77,55.5
2016,5,15,8,0,828.0,83.0,0.5,17.0,537.0,72.03,57.12
2016,5,15,8,15,845.5,85.5,0.45,17.5,584.5,82.01,65.33
2016,5,15,8,30,863.0,88.0,0.4,18.0,632.0,84.19,66.81
2016,5,15,8,45,877.0,90.0,0.4,18.5,676.5,111.93,68.1
2016,5,15,9,0,891.0,92.0,0.4,19.0,721.0,171.94,97.21
2016,5,15,9,15,901.5,94.0,0.4,19.0,760.0,232.44,140.53
2016,5,15,9,30,912.0,96.0,0.4,19.0,799.0,293.39,190.16
2016,5,15,9,45,922.0,96.0,0.4,19.5,833.5,353.03,240.24
2016,5,15,10,0,932.0,96.0,0.4,20.0,868.0,412.49,289.81
2016,5,15,10,15,937.5,97.0,0.4,20.0,895.0,470.37,337.59
2016,5,15,10,30,943.0,98.0,0.4,20.0,922.0,527.11,382.99
2016,5,15,10,45,943.5,101.0,0.45,20.5,941.5,581.33,424.74
2016,5,15,11,0,944.0,104.0,0.5,21.0,961.0,633.49,463.57
2016,5,15,11,15,946.0,104.5,0.5,21.0,974.5,682.44,499.23
2016,5,15,11,30,948.0,105.0,0.5,21.0,988.0,729.05,532.25
2016,5,15,11,45,945.5,108.0,0.5,21.0,993.0,771.95,561.86
2016,5,15,12,0,943.0,111.0,0.5,21.0,998.0,811.89,588.5
2016,5,15,12,15,942.5,111.0,0.5,21.0,996.0,847.83,610.98
2016,5,15,12,30,942.0,111.0,0.5,21.0,994.0,880.57,631.33
2016,5,15,12,45,938.5,111.0,0.5,21.0,984.5,907.42,647.91
2016,5,15,13,0,935.0,111.0,0.5,21.0,975.0,930.62,662.28
2016,5,15,13,15,931.5,110.5,0.5,21.0,958.0,949.61,674.12
2016,5,15,13,30,928.0,110.0,0.5,21.0,941.0,964.77,683.71
2016,5,15,13,45,924.0,108.5,0.55,21.0,918.0,974.59,691.28
2016,5,15,14,0,920.0,107.0,0.6,21.0,895.0,980.45,696.63
2016,5,15,14,15,913.0,105.5,0.6,21.0,864.5,979.51,696.87
2016,5,15,14,30,906.0,104.0,0.6,21.0,834.0,974.62,694.9
2016,5,15,14,45,896.5,102.0,0.6,21.0,798.0,962.98,688.93
2016,5,15,15,0,887.0,100.0,0.6,21.0,762.0,947.58,680.8
2016,5,15,15,15,875.0,98.0,0.6,20.5,720.5,926.28,670.33
2016,5,15,15,30,863.0,96.0,0.6,20.0,679.0,901.6,657.75
2016,5,15,15,45,845.5,94.0,0.65,19.5,633.0,868.87,640.84
2016,5,15,16,0,828.0,92.0,0.7,19.0,587.0,843.2,628.35
2016,5,15,16,15,807.5,89.0,0.7,18.5,538.5,801.11,603.62
2016,5,15,16,30,787.0,86.0,0.7,18.0,490.0,756.98,577.18
2016,5,15,16,45,756.0,83.0,0.7,18.0,438.5,702.99,542.15
2016,5,15,17,0,725.0,80.0,0.7,18.0,387.0,648.34,505.84
2016,5,15,17,15,687.5,75.0,0.65,17.5,336.0,590.02,465.19
2016,5,15,17,30,650.0,70.0,0.6,17.0,285.0,529.41,420.77
2016,5,15,17,45,588.5,64.5,0.6,16.5,234.0,454.98,364.32
2016,5,15,18,0,527.0,59.0,0.6,16.0,183.0,384.61,308.52
2016,5,15,18,15,445.5,50.5,0.6,15.5,137.5,305.51,243.47
2016,5,15,18,30,364.0,42.0,0.6,15.0,92.0,233.89,182.22
2016,5,15,18,45,239.5,29.5,0.65,14.5,57.0,150.1,107.54
2016,5,15,19,0,115.0,17.0,0.7,14.0,22.0,67.7,0.0
2016,5,15,19,15,57.5,8.5,0.65,13.5,11.0,22.82,0.0
2016,5,15,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,16,5,15,91.5,14.5,0.5,11.5,22.5,11.05,0.0
2016,5,16,5,30,183.0,29.0,0.5,12.0,45.0,22.02,12.08
2016,5,16,5,45,288.5,41.5,0.5,12.5,85.0,31.64,22.13
2016,5,16,6,0,394.0,54.0,0.5,13.0,125.0,43.55,33.18
2016,5,16,6,15,464.0,63.0,0.45,13.5,172.0,50.39,39.54
2016,5,16,6,30,534.0,72.0,0.4,14.0,219.0,57.2,45.65
2016,5,16,6,45,590.0,77.0,0.4,15.0,270.5,60.81,48.64
2016,5,16,7,0,646.0,82.0,0.4,16.0,322.0,64.5,51.57
2016,5,16,7,15,681.0,87.5,0.4,16.5,373.0,68.2,54.52
2016,5,16,7,30,716.0,93.0,0.4,17.0,424.0,71.82,57.35
2016,5,16,7,45,746.0,96.0,0.4,17.5,475.0,79.73,63.81
2016,5,16,8,0,776.0,99.0,0.4,18.0,526.0,81.61,65.04
2016,5,16,8,15,796.0,102.5,0.35,18.5,573.5,83.54,66.31
2016,5,16,8,30,816.0,106.0,0.3,19.0,621.0,85.37,67.5
2016,5,16,8,45,833.0,107.5,0.3,19.5,665.5,111.07,68.18
2016,5,16,9,0,850.0,109.0,0.3,20.0,710.0,169.5,96.49
2016,5,16,9,15,861.5,111.5,0.3,20.5,749.0,235.53,143.52
2016,5,16,9,30,873.0,114.0,0.3,21.0,788.0,294.8,190.72
2016,5,16,9,45,888.0,112.0,0.3,21.5,823.5,352.57,238.4
2016,5,16,10,0,903.0,110.0,0.3,22.0,859.0,410.7,286.1
2016,5,16,10,15,909.0,111.5,0.3,22.0,886.5,467.62,332.48
2016,5,16,10,30,915.0,113.0,0.3,22.0,914.0,523.51,376.64
2016,5,16,10,45,919.0,114.0,0.3,22.5,934.5,576.75,416.65
2016,5,16,11,0,923.0,115.0,0.3,23.0,955.0,628.3,453.94
2016,5,16,11,15,925.5,115.5,0.3,23.0,968.0,676.66,488.65
2016,5,16,11,30,928.0,116.0,0.3,23.0,981.0,722.79,520.85
2016,5,16,11,45,930.0,115.5,0.35,23.0,987.0,765.39,550.69
2016,5,16,12,0,932.0,115.0,0.4,23.0,993.0,805.34,578.15
2016,5,16,12,15,931.5,115.0,0.4,23.0,991.5,840.92,600.18
2016,5,16,12,30,931.0,115.0,0.4,23.0,990.0,873.35,620.13
2016,5,16,12,45,926.5,116.0,0.4,23.5,980.0,899.97,635.18
2016,5,16,13,0,922.0,117.0,0.4,24.0,970.0,922.97,648.0
2016,5,16,13,15,918.5,116.5,0.4,24.0,953.5,941.81,659.57
2016,5,16,13,30,915.0,116.0,0.4,24.0,937.0,956.86,668.96
2016,5,16,13,45,907.5,116.0,0.4,24.0,912.5,964.83,674.2
2016,5,16,14,0,900.0,116.0,0.4,24.0,888.0,968.88,677.29
2016,5,16,14,15,892.5,114.5,0.4,23.5,858.0,967.56,678.61
2016,5,16,14,30,885.0,113.0,0.4,23.0,828.0,962.37,677.79
2016,5,16,14,45,870.0,113.5,0.45,23.0,790.5,948.38,671.52
2016,5,16,15,0,855.0,114.0,0.5,23.0,753.0,930.87,663.23
2016,5,16,15,15,842.0,111.5,0.5,23.0,712.0,920.6,658.5
2016,5,16,15,30,829.0,109.0,0.5,23.0,671.0,894.72,643.91
2016,5,16,15,45,809.5,107.0,0.5,23.0,625.0,860.53,624.17
2016,5,16,16,0,790.0,105.0,0.5,23.0,579.0,823.72,602.63
2016,5,16,16,15,767.5,101.5,0.5,22.5,530.5,780.42,577.66
2016,5,16,16,30,745.0,98.0,0.5,22.0,482.0,735.27,550.94
2016,5,16,16,45,717.5,93.0,0.5,21.5,432.0,687.09,521.45
2016,5,16,17,0,690.0,88.0,0.5,21.0,382.0,634.27,487.75
2016,5,16,17,15,650.5,82.5,0.5,20.0,331.0,572.2,445.92
2016,5,16,17,30,611.0,77.0,0.5,19.0,280.0,511.23,402.99
2016,5,16,17,45,557.5,69.5,0.5,18.5,231.0,441.1,350.29
2016,5,16,18,0,504.0,62.0,0.5,18.0,182.0,374.38,297.84
2016,5,16,18,15,422.0,53.0,0.55,17.0,137.0,295.68,234.4
2016,5,16,18,30,340.0,44.0,0.6,16.0,92.0,224.52,174.54
2016,5,16,18,45,226.5,31.0,0.7,15.5,57.5,143.64,103.33
2016,5,16,19,0,113.0,18.0,0.8,15.0,23.0,68.52,0.0
2016,5,16,19,15,56.5,9.0,0.8,14.5,11.5,22.89,0.0
2016,5,16,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,14.0,0.45,13.5,25.5,11.3,0.0
2016,5,17,5,30,269.0,28.0,0.4,14.0,51.0,22.94,12.91
2016,5,17,5,45,371.5,38.0,0.4,15.0,92.5,31.11,21.46
2016,5,17,6,0,474.0,48.0,0.4,16.0,134.0,39.32,29.08
2016,5,17,6,15,541.0,55.0,0.4,16.5,182.5,44.9,34.23
2016,5,17,6,30,608.0,62.0,0.4,17.0,231.0,50.52,39.22
2016,5,17,6,45,653.0,67.5,0.4,17.5,282.0,54.76,42.84
2016,5,17,7,0,698.0,73.0,0.4,18.0,333.0,58.98,46.34
2016,5,17,7,15,730.5,77.5,0.4,18.5,385.0,67.33,53.32
2016,5,17,7,30,763.0,82.0,0.4,19.0,437.0,70.75,55.95
2016,5,17,7,45,787.0,86.0,0.4,20.0,487.5,73.57,57.91
2016,5,17,8,0,811.0,90.0,0.4,21.0,538.0,76.3,59.76
2016,5,17,8,15,829.5,93.0,0.4,21.0,586.0,78.12,61.09
2016,5,17,8,30,848.0,96.0,0.4,21.0,634.0,79.86,62.36
2016,5,17,8,45,862.5,98.5,0.4,21.5,678.0,115.16,70.62
2016,5,17,9,0,877.0,101.0,0.4,22.0,722.0,174.62,98.81
2016,5,17,9,15,888.0,103.0,0.4,22.5,761.5,234.32,140.51
2016,5,17,9,30,899.0,105.0,0.4,23.0,801.0,294.54,188.32
2016,5,17,9,45,908.5,105.5,0.4,23.5,835.0,353.57,237.01
2016,5,17,10,0,918.0,106.0,0.4,24.0,869.0,412.41,285.23
2016,5,17,10,15,924.0,107.5,0.35,24.0,896.5,470.04,331.62
2016,5,17,10,30,930.0,109.0,0.3,24.0,924.0,526.62,375.6
2016,5,17,10,45,933.5,110.0,0.3,24.5,944.5,580.25,415.6
2016,5,17,11,0,937.0,111.0,0.3,25.0,965.0,632.11,452.83
2016,5,17,11,15,939.5,112.0,0.3,25.0,978.0,681.39,487.88
2016,5,17,11,30,942.0,113.0,0.3,25.0,991.0,728.43,520.39
2016,5,17,11,45,942.0,113.5,0.3,25.5,996.5,770.87,547.99
2016,5,17,12,0,942.0,114.0,0.3,26.0,1002.0,810.52,572.91
2016,5,17,12,15,941.0,114.0,0.25,26.0,1000.0,846.0,593.61
2016,5,17,12,30,940.0,114.0,0.2,26.0,998.0,878.29,612.19
2016,5,17,12,45,935.5,115.0,0.2,26.0,988.0,905.12,628.24
2016,5,17,13,0,931.0,116.0,0.2,26.0,978.0,928.31,642.14
2016,5,17,13,15,927.5,115.0,0.2,26.0,961.0,946.86,653.32
2016,5,17,13,30,924.0,114.0,0.2,26.0,944.0,961.56,662.33
2016,5,17,13,45,918.5,112.5,0.2,26.0,920.0,970.04,667.78
2016,5,17,14,0,913.0,111.0,0.2,26.0,896.0,974.55,671.07
2016,5,17,14,15,905.5,109.5,0.2,26.0,865.5,973.22,671.08
2016,5,17,14,30,898.0,108.0,0.2,26.0,835.0,967.96,668.96
2016,5,17,14,45,888.0,106.5,0.2,26.0,799.0,956.53,663.31
2016,5,17,15,0,878.0,105.0,0.2,26.0,763.0,941.41,655.62
2016,5,17,15,15,865.0,103.0,0.2,25.5,721.5,919.44,645.14
2016,5,17,15,30,852.0,101.0,0.2,25.0,680.0,894.17,632.66
2016,5,17,15,45,834.5,98.5,0.25,25.0,634.0,871.68,621.56
2016,5,17,16,0,817.0,96.0,0.3,25.0,588.0,835.57,601.69
2016,5,17,16,15,796.0,93.0,0.3,24.5,539.5,793.48,578.07
2016,5,17,16,30,775.0,90.0,0.3,24.0,491.0,749.4,552.68
2016,5,17,16,45,743.5,86.5,0.3,24.0,439.5,694.99,518.65
2016,5,17,17,0,712.0,83.0,0.3,24.0,388.0,643.37,485.77
2016,5,17,17,15,674.5,78.0,0.35,23.0,337.0,582.56,446.56
2016,5,17,17,30,637.0,73.0,0.4,22.0,286.0,522.63,405.8
2016,5,17,17,45,580.5,66.5,0.45,21.5,236.0,450.82,353.18
2016,5,17,18,0,524.0,60.0,0.5,21.0,186.0,382.64,300.74
2016,5,17,18,15,445.5,51.5,0.55,20.0,140.5,305.43,239.28
2016,5,17,18,30,367.0,43.0,0.6,19.0,95.0,235.35,180.95
2016,5,17,18,45,249.0,30.5,0.7,18.5,59.5,154.07,110.46
2016,5,17,19,0,131.0,18.0,0.8,18.0,24.0,74.69,5.3
2016,5,17,19,15,65.5,9.0,0.8,17.5,12.0,25.35,0.0
2016,5,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,18,5,15,112.0,14.5,1.0,18.5,24.5,11.11,0.0
2016,5,18,5,30,224.0,29.0,0.8,19.0,49.0,22.2,12.11
2016,5,18,5,45,320.5,40.5,0.65,19.5,89.0,32.83,22.49
2016,5,18,6,0,417.0,52.0,0.5,20.0,129.0,42.03,30.91
2016,5,18,6,15,484.0,60.5,0.4,21.0,176.0,48.56,36.73
2016,5,18,6,30,551.0,69.0,0.3,22.0,223.0,55.06,42.3
2016,5,18,6,45,595.5,76.0,0.25,23.5,272.5,60.1,46.31
2016,5,18,7,0,640.0,83.0,0.2,25.0,322.0,65.05,50.08
2016,5,18,7,15,674.0,88.0,0.15,25.5,372.5,68.36,52.57
2016,5,18,7,30,708.0,93.0,0.1,26.0,423.0,71.6,54.96
2016,5,18,7,45,730.0,98.5,0.1,26.5,472.0,74.84,57.31
2016,5,18,8,0,752.0,104.0,0.1,27.0,521.0,84.39,64.83
2016,5,18,8,15,772.0,107.5,0.1,27.0,567.5,86.16,66.02
2016,5,18,8,30,792.0,111.0,0.1,27.0,614.0,87.83,67.17
2016,5,18,8,45,806.0,114.5,0.1,27.0,657.0,112.84,68.31
2016,5,18,9,0,820.0,118.0,0.1,27.0,700.0,170.43,95.53
2016,5,18,9,15,831.5,120.0,0.1,27.0,738.0,227.92,134.91
2016,5,18,9,30,843.0,122.0,0.1,27.0,776.0,290.94,183.72
2016,5,18,9,45,856.5,121.5,0.15,27.5,810.5,347.42,229.14
2016,5,18,10,0,870.0,121.0,0.2,28.0,845.0,404.19,274.7
2016,5,18,10,15,876.0,122.5,0.2,28.0,872.0,459.24,318.45
2016,5,18,10,30,882.0,124.0,0.2,28.0,899.0,513.31,360.16
2016,5,18,10,45,889.0,123.5,0.2,28.0,919.5,565.34,399.08
2016,5,18,11,0,896.0,123.0,0.2,28.0,940.0,616.02,435.79
2016,5,18,11,15,898.5,124.0,0.2,28.0,953.5,663.44,469.17
2016,5,18,11,30,901.0,125.0,0.2,28.0,967.0,708.75,500.18
2016,5,18,11,45,900.5,126.5,0.2,28.0,972.5,750.03,527.77
2016,5,18,12,0,900.0,128.0,0.2,28.0,978.0,788.65,553.03
2016,5,18,12,15,899.5,128.0,0.2,27.5,976.5,823.26,575.53
2016,5,18,12,30,899.0,128.0,0.2,27.0,975.0,854.87,595.76
2016,5,18,12,45,895.5,128.5,0.2,27.0,965.5,881.2,611.57
2016,5,18,13,0,892.0,129.0,0.2,27.0,956.0,904.08,625.34
2016,5,18,13,15,889.0,128.0,0.2,27.0,940.0,922.53,636.5
2016,5,18,13,30,886.0,127.0,0.2,27.0,924.0,937.3,645.58
2016,5,18,13,45,886.0,122.5,0.25,27.0,902.5,947.86,653.24
2016,5,18,14,0,886.0,118.0,0.3,27.0,881.0,954.54,658.82
2016,5,18,14,15,879.5,116.5,0.3,26.5,852.0,954.16,660.65
2016,5,18,14,30,873.0,115.0,0.3,26.0,823.0,949.97,660.41
2016,5,18,14,45,869.5,110.5,0.35,26.0,789.5,941.79,657.68
2016,5,18,15,0,866.0,106.0,0.4,26.0,756.0,929.81,652.78
2016,5,18,15,15,854.5,103.5,0.4,25.5,716.0,908.88,642.71
2016,5,18,15,30,843.0,101.0,0.4,25.0,676.0,884.64,630.66
2016,5,18,15,45,826.0,99.0,0.45,25.0,631.0,863.36,620.2
2016,5,18,16,0,809.0,97.0,0.5,25.0,586.0,828.5,600.89
2016,5,18,16,15,789.0,94.0,0.5,24.0,538.0,787.53,578.79
2016,5,18,16,30,769.0,91.0,0.5,23.0,490.0,744.54,554.8
2016,5,18,16,45,741.0,87.0,0.55,22.5,440.0,692.54,523.64
2016,5,18,17,0,713.0,83.0,0.6,22.0,390.0,643.06,493.21
2016,5,18,17,15,676.0,78.0,0.6,21.0,339.5,582.64,452.84
2016,5,18,17,30,639.0,73.0,0.6,20.0,289.0,523.05,411.1
2016,5,18,17,45,581.0,67.5,0.6,19.5,239.0,451.5,357.48
2016,5,18,18,0,523.0,62.0,0.6,19.0,189.0,383.62,304.32
2016,5,18,18,15,443.5,53.5,0.6,18.0,143.5,305.97,241.77
2016,5,18,18,30,364.0,45.0,0.6,17.0,98.0,235.48,182.61
2016,5,18,18,45,238.0,32.5,0.65,16.5,62.0,148.92,108.14
2016,5,18,19,0,112.0,20.0,0.7,16.0,26.0,71.19,12.54
2016,5,18,19,15,56.0,10.0,0.7,15.5,13.0,23.45,0.0
2016,5,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,61.0,16.0,0.8,10.0,21.5,12.25,0.0
2016,5,19,5,30,122.0,32.0,0.8,10.0,43.0,24.06,14.41
2016,5,19,5,45,182.0,49.0,0.8,10.5,77.0,36.45,26.65
2016,5,19,6,0,242.0,66.0,0.8,11.0,111.0,48.42,37.85
2016,5,19,6,15,279.5,83.0,0.8,11.5,150.0,60.08,48.55
2016,5,19,6,30,317.0,100.0,0.8,12.0,189.0,71.41,58.69
2016,5,19,6,45,360.5,110.5,0.8,12.5,231.0,78.29,64.64
2016,5,19,7,0,404.0,121.0,0.8,13.0,273.0,85.02,70.29
2016,5,19,7,15,606.0,101.5,0.75,13.5,366.5,76.41,62.36
2016,5,19,7,30,808.0,82.0,0.7,14.0,460.0,71.62,57.84
2016,5,19,7,45,834.0,84.0,0.7,14.5,512.0,73.17,58.88
2016,5,19,8,0,860.0,86.0,0.7,15.0,564.0,74.73,59.91
2016,5,19,8,15,798.0,107.5,0.7,15.0,581.0,86.78,70.09
2016,5,19,8,30,736.0,129.0,0.7,15.0,598.0,90.07,72.67
2016,5,19,8,45,827.0,112.0,0.7,15.5,673.0,111.81,70.9
2016,5,19,9,0,918.0,95.0,0.7,16.0,748.0,174.42,99.82
2016,5,19,9,15,789.5,157.0,0.7,16.0,740.5,244.0,156.23
2016,5,19,9,30,661.0,219.0,0.7,16.0,733.0,299.71,206.82
2016,5,19,9,45,637.0,245.5,0.7,16.0,758.0,355.22,253.84
2016,5,19,10,0,613.0,272.0,0.7,16.0,783.0,407.62,297.82
2016,5,19,10,15,515.0,320.0,0.7,16.5,759.0,441.99,327.68
2016,5,19,10,30,417.0,368.0,0.7,17.0,735.0,464.26,346.63
2016,5,19,10,45,486.5,358.5,0.7,17.5,796.0,525.64,391.72
2016,5,19,11,0,556.0,349.0,0.7,18.0,857.0,592.63,439.58
2016,5,19,11,15,499.0,374.5,0.7,18.5,835.5,611.2,452.25
2016,5,19,11,30,442.0,400.0,0.7,19.0,814.0,623.84,460.52
2016,5,19,11,45,454.5,391.0,0.7,19.5,819.0,654.7,481.77
2016,5,19,12,0,467.0,382.0,0.7,20.0,824.0,684.57,501.77
2016,5,19,12,15,389.5,422.0,0.7,20.0,790.0,673.85,493.44
2016,5,19,12,30,312.0,462.0,0.7,20.0,756.0,665.4,486.58
2016,5,19,12,45,634.0,286.0,0.75,20.0,877.0,816.54,595.67
2016,5,19,13,0,956.0,110.0,0.8,20.0,998.0,941.49,678.89
2016,5,19,13,15,951.5,109.5,0.8,19.5,980.5,959.99,690.41
2016,5,19,13,30,947.0,109.0,0.8,19.0,963.0,974.55,701.12
2016,5,19,13,45,708.5,226.0,0.85,19.0,855.5,904.56,657.63
2016,5,19,14,0,470.0,343.0,0.9,19.0,748.0,796.86,584.13
2016,5,19,14,15,490.0,322.0,0.9,18.0,732.0,802.91,593.33
2016,5,19,14,30,510.0,301.0,0.9,17.0,716.0,805.96,599.22
2016,5,19,14,45,411.0,319.5,0.9,16.5,644.5,732.21,549.32
2016,5,19,15,0,312.0,338.0,0.9,16.0,573.0,640.37,486.56
2016,5,19,15,15,579.0,224.5,0.9,15.5,631.0,789.99,600.15
2016,5,19,15,30,846.0,111.0,0.9,15.0,689.0,908.03,681.93
2016,5,19,15,45,615.0,173.5,0.95,14.5,579.0,761.31,583.97
2016,5,19,16,0,384.0,236.0,1.0,14.0,469.0,584.76,458.54
2016,5,19,16,15,364.0,218.5,0.95,13.5,425.0,541.01,429.62
2016,5,19,16,30,344.0,201.0,0.9,13.0,381.0,496.8,398.31
2016,5,19,16,45,460.0,154.5,0.9,12.5,369.0,544.03,438.33
2016,5,19,17,0,576.0,108.0,0.9,12.0,357.0,570.19,461.24
2016,5,19,17,15,517.5,108.0,0.9,11.5,310.5,497.15,406.06
2016,5,19,17,30,459.0,108.0,0.9,11.0,264.0,436.94,359.72
2016,5,19,17,45,416.5,95.0,0.9,11.0,219.0,375.65,310.51
2016,5,19,18,0,374.0,82.0,0.9,11.0,174.0,317.28,261.88
2016,5,19,18,15,314.5,67.5,0.9,10.5,132.5,252.1,206.43
2016,5,19,18,30,255.0,53.0,0.9,10.0,91.0,192.62,154.21
2016,5,19,18,45,165.0,37.0,0.9,10.0,58.0,125.68,94.12
2016,5,19,19,0,75.0,21.0,0.9,10.0,25.0,53.86,13.43
2016,5,19,19,15,37.5,10.5,0.9,10.0,12.5,18.68,0.0
2016,5,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,20,5,15,130.0,16.0,0.7,7.0,28.0,12.26,0.0
2016,5,20,5,30,260.0,32.0,0.7,7.0,56.0,26.18,16.57
2016,5,20,5,45,365.0,42.0,0.7,7.5,98.0,34.26,25.09
2016,5,20,6,0,470.0,52.0,0.7,8.0,140.0,42.4,32.91
2016,5,20,6,15,537.0,59.5,0.7,8.5,189.0,48.27,38.46
2016,5,20,6,30,604.0,67.0,0.7,9.0,238.0,54.15,43.82
2016,5,20,6,45,471.0,100.0,0.7,9.5,249.0,73.05,60.74
2016,5,20,7,0,338.0,133.0,0.7,10.0,260.0,93.67,78.82
2016,5,20,7,15,169.0,126.5,0.7,10.5,190.0,86.86,72.34
2016,5,20,7,30,0.0,120.0,0.7,11.0,120.0,89.47,74.27
2016,5,20,7,45,0.0,124.5,0.7,11.5,124.5,93.11,77.04
2016,5,20,8,0,0.0,129.0,0.7,12.0,129.0,96.66,79.71
2016,5,20,8,15,4.0,161.5,0.7,12.0,164.0,119.04,98.76
2016,5,20,8,30,8.0,194.0,0.7,12.0,199.0,140.84,117.02
2016,5,20,8,45,43.0,258.0,0.7,12.5,288.0,173.48,136.73
2016,5,20,9,0,78.0,322.0,0.7,13.0,377.0,220.01,170.58
2016,5,20,9,15,127.5,349.5,0.7,13.0,446.0,247.43,188.94
2016,5,20,9,30,177.0,377.0,0.7,13.0,515.0,290.22,220.15
2016,5,20,9,45,221.0,388.5,0.7,13.5,568.0,328.84,248.55
2016,5,20,10,0,265.0,400.0,0.7,14.0,621.0,367.61,277.53
2016,5,20,10,15,232.5,420.0,0.65,14.0,618.5,394.66,299.31
2016,5,20,10,30,200.0,440.0,0.6,14.0,616.0,413.45,314.17
2016,5,20,10,45,567.0,278.5,0.6,14.0,793.5,509.23,385.31
2016,5,20,11,0,934.0,117.0,0.6,14.0,971.0,630.87,475.26
2016,5,20,11,15,566.0,297.0,0.6,14.0,816.5,592.69,446.72
2016,5,20,11,30,198.0,477.0,0.6,14.0,662.0,511.32,385.77
2016,5,20,11,45,566.5,300.0,0.6,14.5,835.0,660.89,497.85
2016,5,20,12,0,935.0,123.0,0.6,15.0,1008.0,807.89,602.14
2016,5,20,12,15,934.0,122.5,0.6,15.0,1006.0,842.8,623.33
2016,5,20,12,30,933.0,122.0,0.6,15.0,1004.0,874.54,643.63
2016,5,20,12,45,926.5,125.0,0.6,15.0,993.5,901.28,660.65
2016,5,20,13,0,920.0,128.0,0.6,15.0,983.0,924.41,675.4
2016,5,20,13,15,916.0,127.0,0.6,15.0,966.0,942.54,687.03
2016,5,20,13,30,912.0,126.0,0.6,15.0,949.0,956.87,696.38
2016,5,20,13,45,905.0,125.5,0.65,15.0,925.0,965.03,703.08
2016,5,20,14,0,898.0,125.0,0.7,15.0,901.0,969.28,707.52
2016,5,20,14,15,890.0,123.5,0.7,14.5,870.5,967.75,708.7
2016,5,20,14,30,882.0,122.0,0.7,14.0,840.0,962.35,707.61
2016,5,20,14,45,871.0,120.5,0.7,14.0,803.5,950.37,701.17
2016,5,20,15,0,860.0,119.0,0.7,14.0,767.0,934.77,692.57
2016,5,20,15,15,847.0,116.5,0.7,14.0,726.0,924.88,687.83
2016,5,20,15,30,834.0,114.0,0.7,14.0,685.0,899.16,672.69
2016,5,20,15,45,818.0,111.0,0.7,14.0,639.5,867.1,653.51
2016,5,20,16,0,802.0,108.0,0.7,14.0,594.0,832.25,632.35
2016,5,20,16,15,780.0,104.0,0.65,13.5,545.5,788.78,605.33
2016,5,20,16,30,758.0,100.0,0.6,13.0,497.0,743.4,576.61
2016,5,20,16,45,733.5,94.5,0.6,13.0,447.0,696.8,546.19
2016,5,20,17,0,709.0,89.0,0.6,13.0,397.0,645.29,511.33
2016,5,20,17,15,670.5,83.5,0.6,12.5,345.5,583.51,467.58
2016,5,20,17,30,632.0,78.0,0.6,12.0,294.0,522.67,422.83
2016,5,20,17,45,578.0,71.5,0.6,11.5,244.0,452.77,369.01
2016,5,20,18,0,524.0,65.0,0.6,11.0,194.0,386.18,315.44
2016,5,20,18,15,445.0,56.0,0.55,10.5,148.5,308.32,250.36
2016,5,20,18,30,366.0,47.0,0.5,10.0,103.0,237.55,189.13
2016,5,20,18,45,246.5,34.5,0.5,10.0,66.5,153.78,115.52
2016,5,20,19,0,127.0,22.0,0.5,10.0,30.0,79.25,27.78
2016,5,20,19,15,63.5,11.0,0.5,9.5,15.0,26.25,0.0
2016,5,20,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,7.0,0.3,8.0,7.0,5.3,0.0
2016,5,21,5,30,0.0,14.0,0.3,8.0,14.0,10.64,3.43
2016,5,21,5,45,0.0,24.5,0.3,8.0,24.5,18.67,11.16
2016,5,21,6,0,0.0,35.0,0.3,8.0,35.0,26.72,18.77
2016,5,21,6,15,0.0,47.5,0.3,8.0,47.5,36.34,27.75
2016,5,21,6,30,0.0,60.0,0.3,8.0,60.0,45.94,36.6
2016,5,21,6,45,0.0,72.5,0.3,8.0,72.5,55.22,45.0
2016,5,21,7,0,0.0,85.0,0.3,8.0,85.0,64.45,53.2
2016,5,21,7,15,26.5,136.5,0.3,8.0,149.0,97.02,82.12
2016,5,21,7,30,53.0,188.0,0.3,8.0,213.0,127.92,108.87
2016,5,21,7,45,29.5,181.5,0.3,8.5,196.0,125.18,105.75
2016,5,21,8,0,6.0,175.0,0.3,9.0,179.0,127.06,106.84
2016,5,21,8,15,13.5,203.5,0.3,9.0,212.0,146.06,122.81
2016,5,21,8,30,21.0,232.0,0.3,9.0,245.0,164.72,138.22
2016,5,21,8,45,15.0,222.0,0.35,9.0,232.0,160.45,128.0
2016,5,21,9,0,9.0,212.0,0.4,9.0,219.0,156.24,124.28
2016,5,21,9,15,43.5,285.5,0.4,9.0,319.5,203.87,160.72
2016,5,21,9,30,78.0,359.0,0.4,9.0,420.0,263.13,205.6
2016,5,21,9,45,87.5,380.0,0.4,9.5,451.0,289.51,225.18
2016,5,21,10,0,97.0,401.0,0.4,10.0,482.0,317.45,246.15
2016,5,21,10,15,231.0,397.5,0.4,10.0,599.5,375.44,288.49
2016,5,21,10,30,365.0,394.0,0.4,10.0,717.0,457.2,349.09
2016,5,21,10,45,246.0,426.5,0.4,10.5,646.5,445.49,340.93
2016,5,21,11,0,127.0,459.0,0.4,11.0,576.0,421.67,323.23
2016,5,21,11,15,87.5,439.0,0.4,11.0,520.5,393.57,302.85
2016,5,21,11,30,48.0,419.0,0.4,11.0,465.0,361.46,278.94
2016,5,21,11,45,30.5,335.0,0.4,11.5,364.5,289.17,224.35
2016,5,21,12,0,13.0,251.0,0.4,12.0,264.0,206.09,160.38
2016,5,21,12,15,12.0,237.5,0.4,12.0,249.5,195.84,152.9
2016,5,21,12,30,11.0,224.0,0.4,12.0,235.0,185.25,144.7
2016,5,21,12,45,10.5,217.5,0.45,12.0,228.0,180.43,141.1
2016,5,21,13,0,10.0,211.0,0.5,12.0,221.0,175.44,137.32
2016,5,21,13,15,43.0,320.5,0.5,12.0,360.5,311.07,243.67
2016,5,21,13,30,76.0,430.0,0.5,12.0,500.0,444.67,342.88
2016,5,21,13,45,49.0,372.0,0.5,12.0,416.5,370.34,286.48
2016,5,21,14,0,22.0,314.0,0.5,12.0,333.0,276.27,215.57
2016,5,21,14,15,56.0,350.0,0.5,12.0,396.5,362.77,283.44
2016,5,21,14,30,90.0,386.0,0.5,12.0,460.0,433.24,336.5
2016,5,21,14,45,99.5,371.0,0.5,12.5,449.0,430.6,334.22
2016,5,21,15,0,109.0,356.0,0.5,13.0,438.0,427.27,332.23
2016,5,21,15,15,58.0,277.5,0.5,13.0,321.0,302.98,238.22
2016,5,21,15,30,7.0,199.0,0.5,13.0,204.0,167.45,131.77
2016,5,21,15,45,5.0,185.0,0.5,13.0,188.5,154.07,121.93
2016,5,21,16,0,3.0,171.0,0.5,13.0,173.0,140.73,111.46
2016,5,21,16,15,1.5,144.5,0.5,12.5,145.5,116.81,92.41
2016,5,21,16,30,0.0,118.0,0.5,12.0,118.0,93.1,73.23
2016,5,21,16,45,0.0,109.0,0.5,12.0,109.0,85.88,67.51
2016,5,21,17,0,0.0,100.0,0.5,12.0,100.0,78.7,61.72
2016,5,21,17,15,0.0,87.0,0.45,11.5,87.0,68.04,52.99
2016,5,21,17,30,0.0,74.0,0.4,11.0,74.0,57.39,44.13
2016,5,21,17,45,249.5,71.0,0.4,11.0,133.0,246.24,206.44
2016,5,21,18,0,499.0,68.0,0.4,11.0,192.0,374.96,307.42
2016,5,21,18,15,422.5,58.5,0.35,10.5,147.0,299.1,242.29
2016,5,21,18,30,346.0,49.0,0.3,10.0,102.0,227.42,180.77
2016,5,21,18,45,238.0,36.0,0.3,10.0,66.0,151.89,114.34
2016,5,21,19,0,130.0,23.0,0.3,10.0,30.0,81.77,33.56
2016,5,21,19,15,65.0,11.5,0.3,9.5,15.0,27.03,0.0
2016,5,21,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,22,5,15,130.0,16.5,0.35,8.0,29.0,12.65,0.0
2016,5,22,5,30,260.0,33.0,0.3,8.0,58.0,26.96,17.43
2016,5,22,5,45,354.5,44.0,0.3,8.5,99.5,35.78,26.44
2016,5,22,6,0,449.0,55.0,0.3,9.0,141.0,44.57,34.81
2016,5,22,6,15,513.5,62.5,0.3,9.5,188.5,50.3,40.19
2016,5,22,6,30,578.0,70.0,0.3,10.0,236.0,56.04,45.38
2016,5,22,6,45,320.5,109.5,0.3,10.5,205.0,77.01,64.02
2016,5,22,7,0,63.0,149.0,0.3,11.0,174.0,103.48,87.05
2016,5,22,7,15,79.0,173.5,0.3,11.5,208.5,118.93,99.97
2016,5,22,7,30,95.0,198.0,0.3,12.0,243.0,134.1,112.43
2016,5,22,7,45,99.5,221.0,0.3,12.5,273.0,147.94,123.55
2016,5,22,8,0,104.0,244.0,0.3,13.0,303.0,161.47,134.24
2016,5,22,8,15,256.5,245.5,0.3,13.0,406.0,152.59,126.27
2016,5,22,8,30,409.0,247.0,0.3,13.0,509.0,148.78,122.75
2016,5,22,8,45,339.0,285.5,0.3,13.5,513.0,184.3,138.98
2016,5,22,9,0,269.0,324.0,0.3,14.0,517.0,225.11,165.58
2016,5,22,9,15,300.0,336.0,0.3,14.0,562.0,261.96,190.99
2016,5,22,9,30,331.0,348.0,0.3,14.0,607.0,302.58,221.37
2016,5,22,9,45,291.0,375.0,0.3,14.5,610.0,334.66,248.06
2016,5,22,10,0,251.0,402.0,0.3,15.0,613.0,362.61,270.97
2016,5,22,10,15,182.0,418.0,0.3,15.0,573.5,371.53,279.89
2016,5,22,10,30,113.0,434.0,0.3,15.0,534.0,367.84,278.51
2016,5,22,10,45,65.0,366.5,0.3,15.0,424.5,309.41,236.01
2016,5,22,11,0,17.0,299.0,0.3,15.0,315.0,238.46,182.96
2016,5,22,11,15,15.0,279.0,0.3,15.0,293.5,224.28,172.61
2016,5,22,11,30,13.0,259.0,0.3,15.0,272.0,209.39,161.26
2016,5,22,11,45,30.5,342.0,0.35,15.0,371.5,294.53,226.47
2016,5,22,12,0,48.0,425.0,0.4,15.0,471.0,379.94,289.46
2016,5,22,12,15,105.0,454.0,0.4,15.0,553.5,455.25,344.55
2016,5,22,12,30,162.0,483.0,0.4,15.0,636.0,547.15,410.04
2016,5,22,12,45,151.0,477.0,0.45,15.0,619.0,544.64,407.8
2016,5,22,13,0,140.0,471.0,0.5,15.0,602.0,540.38,405.44
2016,5,22,13,15,120.0,457.5,0.5,15.0,568.5,519.71,390.88
2016,5,22,13,30,100.0,444.0,0.5,15.0,535.0,479.0,362.23
2016,5,22,13,45,228.5,417.5,0.5,15.0,617.5,596.61,449.82
2016,5,22,14,0,357.0,391.0,0.5,15.0,700.0,716.53,534.2
2016,5,22,14,15,413.0,352.0,0.5,14.5,698.0,755.05,561.72
2016,5,22,14,30,469.0,313.0,0.5,14.0,696.0,775.5,578.59
2016,5,22,14,45,334.5,336.5,0.5,14.0,604.0,655.85,495.08
2016,5,22,15,0,200.0,360.0,0.5,14.0,512.0,535.71,409.6
2016,5,22,15,15,367.0,291.5,0.5,14.0,551.0,639.8,490.45
2016,5,22,15,30,534.0,223.0,0.5,14.0,590.0,737.51,561.89
2016,5,22,15,45,497.0,219.0,0.5,14.0,543.0,691.93,529.71
2016,5,22,16,0,460.0,215.0,0.5,14.0,496.0,645.57,498.48
2016,5,22,16,15,432.5,202.5,0.5,13.5,450.0,598.14,467.09
2016,5,22,16,30,405.0,190.0,0.5,13.0,404.0,550.34,434.6
2016,5,22,16,45,427.5,164.5,0.5,13.0,370.0,527.37,419.98
2016,5,22,17,0,450.0,139.0,0.5,13.0,336.0,500.7,401.82
2016,5,22,17,15,411.5,129.5,0.5,12.5,292.5,445.7,361.05
2016,5,22,17,30,373.0,120.0,0.5,12.0,249.0,392.5,320.57
2016,5,22,17,45,344.5,103.5,0.5,12.0,207.5,340.05,278.87
2016,5,22,18,0,316.0,87.0,0.5,12.0,166.0,289.28,237.03
2016,5,22,18,15,267.0,71.0,0.45,11.5,127.5,230.87,187.68
2016,5,22,18,30,218.0,55.0,0.4,11.0,89.0,177.04,140.9
2016,5,22,18,45,146.0,38.5,0.4,10.5,58.0,109.18,81.85
2016,5,22,19,0,74.0,22.0,0.4,10.0,27.0,54.81,23.62
2016,5,22,19,15,37.0,11.0,0.4,9.5,13.5,18.87,0.0
2016,5,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,23,5,15,17.0,16.5,0.35,9.5,18.0,12.8,0.0
2016,5,23,5,30,34.0,33.0,0.3,10.0,36.0,24.74,15.47
2016,5,23,5,45,62.5,52.0,0.3,10.5,62.5,38.14,28.33
2016,5,23,6,0,91.0,71.0,0.3,11.0,89.0,51.36,40.59
2016,5,23,6,15,109.0,92.0,0.25,11.5,119.5,65.46,53.41
2016,5,23,6,30,127.0,113.0,0.2,12.0,150.0,79.3,65.66
2016,5,23,6,45,142.5,133.5,0.2,13.0,182.5,92.54,76.94
2016,5,23,7,0,158.0,154.0,0.2,14.0,215.0,105.49,87.66
2016,5,23,7,15,392.5,130.5,0.15,14.5,309.5,89.85,73.6
2016,5,23,7,30,627.0,107.0,0.1,15.0,404.0,79.12,63.98
2016,5,23,7,45,441.0,172.5,0.1,15.5,392.5,113.76,93.33
2016,5,23,8,0,255.0,238.0,0.1,16.0,381.0,149.51,122.67
2016,5,23,8,15,306.0,250.0,0.1,16.0,436.5,156.14,127.54
2016,5,23,8,30,357.0,262.0,0.1,16.0,492.0,162.59,132.44
2016,5,23,8,45,306.0,295.0,0.15,16.5,501.5,186.92,139.78
2016,5,23,9,0,255.0,328.0,0.2,17.0,511.0,225.16,164.03
2016,5,23,9,15,222.5,352.5,0.2,17.0,518.5,264.87,193.98
2016,5,23,9,30,190.0,377.0,0.2,17.0,526.0,292.22,215.99
2016,5,23,9,45,173.0,395.0,0.2,17.5,535.0,317.06,235.37
2016,5,23,10,0,156.0,413.0,0.2,18.0,544.0,340.15,253.13
2016,5,23,10,15,118.5,417.0,0.2,18.0,518.5,344.35,257.44
2016,5,23,10,30,81.0,421.0,0.2,18.0,493.0,345.93,259.35
2016,5,23,10,45,55.0,392.5,0.2,18.0,442.0,322.52,242.59
2016,5,23,11,0,29.0,364.0,0.2,18.0,391.0,294.55,222.23
2016,5,23,11,15,43.5,399.0,0.2,17.5,440.5,335.58,253.17
2016,5,23,11,30,58.0,434.0,0.2,17.0,490.0,379.06,285.07
2016,5,23,11,45,42.5,403.5,0.25,17.0,445.0,351.72,265.01
2016,5,23,12,0,27.0,373.0,0.3,17.0,400.0,321.61,243.29
2016,5,23,12,15,25.0,362.0,0.3,16.5,386.5,315.75,239.72
2016,5,23,12,30,23.0,351.0,0.3,16.0,373.0,297.36,226.64
2016,5,23,12,45,16.5,276.5,0.3,16.0,292.0,233.12,178.54
2016,5,23,13,0,10.0,202.0,0.3,16.0,211.0,168.08,128.94
2016,5,23,13,15,12.0,233.0,0.3,16.0,244.0,195.69,150.85
2016,5,23,13,30,14.0,264.0,0.3,16.0,277.0,223.92,172.54
2016,5,23,13,45,11.0,226.5,0.3,16.0,236.5,190.71,146.91
2016,5,23,14,0,8.0,189.0,0.3,16.0,196.0,157.32,121.19
2016,5,23,14,15,7.0,184.0,0.3,15.5,190.5,152.53,117.95
2016,5,23,14,30,6.0,179.0,0.3,15.0,185.0,147.68,114.51
2016,5,23,14,45,7.0,193.5,0.3,15.0,200.0,161.05,125.36
2016,5,23,15,0,8.0,208.0,0.3,15.0,215.0,174.8,136.41
2016,5,23,15,15,64.5,264.0,0.3,15.0,309.0,294.89,231.83
2016,5,23,15,30,121.0,320.0,0.3,15.0,403.0,424.74,329.82
2016,5,23,15,45,60.5,173.0,0.3,15.0,214.5,203.99,160.94
2016,5,23,16,0,0.0,26.0,0.3,15.0,26.0,19.92,11.06
2016,5,23,16,15,0.0,37.0,0.3,15.0,37.0,28.34,18.39
2016,5,23,16,30,0.0,48.0,0.3,15.0,48.0,36.78,25.59
2016,5,23,16,45,0.0,32.5,0.35,15.0,32.5,24.84,15.54
2016,5,23,17,0,0.0,17.0,0.4,15.0,17.0,12.96,5.46
2016,5,23,17,15,0.0,14.5,0.4,14.5,14.5,11.04,3.86
2016,5,23,17,30,0.0,12.0,0.4,14.0,12.0,9.12,2.25
2016,5,23,17,45,0.0,10.0,0.4,13.5,10.0,7.59,0.94
2016,5,23,18,0,0.0,8.0,0.4,13.0,8.0,6.07,0.0
2016,5,23,18,15,0.0,6.0,0.4,12.5,6.0,4.54,0.0
2016,5,23,18,30,0.0,4.0,0.4,12.0,4.0,3.02,0.0
2016,5,23,18,45,0.0,2.5,0.4,12.0,2.5,1.89,0.0
2016,5,23,19,0,0.0,1.0,0.4,12.0,1.0,0.75,0.0
2016,5,23,19,15,0.0,0.5,0.4,11.5,0.5,0.39,0.0
2016,5,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,5,15,119.0,17.0,0.35,10.0,29.0,13.0,0.0
2016,5,24,5,30,238.0,34.0,0.3,10.0,58.0,25.9,16.53
2016,5,24,5,45,327.5,45.5,0.3,10.5,98.0,36.79,27.15
2016,5,24,6,0,417.0,57.0,0.3,11.0,138.0,45.85,35.69
2016,5,24,6,15,480.5,65.5,0.3,11.5,185.0,52.24,41.61
