Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,6,30,544.0,74.0,0.3,12.0,232.0,58.58,47.28
2016,5,24,6,45,586.5,81.0,0.3,12.5,281.0,63.46,51.48
2016,5,24,7,0,629.0,88.0,0.3,13.0,330.0,68.25,55.48
2016,5,24,7,15,662.0,93.5,0.25,13.5,380.0,71.74,58.24
2016,5,24,7,30,695.0,99.0,0.2,14.0,430.0,75.15,60.87
2016,5,24,7,45,714.5,105.5,0.2,15.0,477.5,78.8,63.55
2016,5,24,8,0,734.0,112.0,0.2,16.0,525.0,82.25,66.02
2016,5,24,8,15,754.0,116.0,0.15,16.0,571.0,91.11,73.33
2016,5,24,8,30,774.0,120.0,0.1,16.0,617.0,92.86,74.53
2016,5,24,8,45,781.5,127.0,0.1,16.5,658.5,115.54,75.77
2016,5,24,9,0,789.0,134.0,0.1,17.0,700.0,172.77,103.11
2016,5,24,9,15,801.0,136.5,0.1,17.0,738.0,228.47,141.91
2016,5,24,9,30,813.0,139.0,0.1,17.0,776.0,285.04,187.14
2016,5,24,9,45,679.0,222.0,0.1,17.5,769.0,347.86,242.73
2016,5,24,10,0,545.0,305.0,0.1,18.0,762.0,401.23,288.45
2016,5,24,10,15,427.5,361.0,0.1,18.0,727.0,427.56,312.2
2016,5,24,10,30,310.0,417.0,0.1,18.0,692.0,444.51,327.25
2016,5,24,10,45,250.0,440.5,0.1,18.0,665.5,454.9,335.97
2016,5,24,11,0,190.0,464.0,0.1,18.0,639.0,459.31,339.62
2016,5,24,11,15,210.0,468.5,0.1,17.5,664.5,492.37,364.17
2016,5,24,11,30,230.0,473.0,0.1,17.0,690.0,526.73,389.15
2016,5,24,11,45,304.5,449.0,0.1,17.0,738.0,583.77,429.68
2016,5,24,12,0,379.0,425.0,0.1,17.0,786.0,640.93,469.59
2016,5,24,12,15,197.0,354.0,0.1,17.0,542.0,462.48,344.61
2016,5,24,12,30,15.0,283.0,0.1,17.0,298.0,235.71,177.83
2016,5,24,12,45,12.0,237.0,0.15,17.0,248.5,197.28,150.5
2016,5,24,13,0,9.0,191.0,0.2,17.0,199.0,158.32,120.87
2016,5,24,13,15,4.5,117.5,0.2,16.5,121.5,95.84,72.09
2016,5,24,13,30,0.0,44.0,0.2,16.0,44.0,34.1,22.43
2016,5,24,13,45,0.0,63.5,0.2,16.0,63.5,49.22,34.95
2016,5,24,14,0,0.0,83.0,0.2,16.0,83.0,64.37,47.31
2016,5,24,14,15,0.0,55.5,0.2,16.0,55.5,42.92,29.82
2016,5,24,14,30,0.0,28.0,0.2,16.0,28.0,21.59,12.3
2016,5,24,14,45,0.0,34.5,0.25,16.0,34.5,26.59,16.5
2016,5,24,15,0,0.0,41.0,0.3,16.0,41.0,31.58,20.67
2016,5,24,15,15,0.0,94.0,0.3,15.5,94.0,72.63,54.67
2016,5,24,15,30,0.0,147.0,0.3,15.0,147.0,116.2,90.3
2016,5,24,15,45,6.0,175.5,0.3,15.0,179.5,146.37,114.9
2016,5,24,16,0,12.0,204.0,0.3,15.0,212.0,177.92,140.48
2016,5,24,16,15,258.5,184.0,0.3,14.5,322.5,412.69,330.33
2016,5,24,16,30,505.0,164.0,0.3,14.0,433.0,601.55,472.31
2016,5,24,16,45,571.0,129.0,0.35,14.0,404.5,606.71,476.32
2016,5,24,17,0,637.0,94.0,0.4,14.0,376.0,595.27,470.79
2016,5,24,17,15,605.0,91.0,0.4,13.5,332.5,543.92,433.98
2016,5,24,17,30,573.0,88.0,0.4,13.0,289.0,492.92,396.52
2016,5,24,17,45,535.5,78.0,0.4,13.0,242.0,432.02,349.34
2016,5,24,18,0,498.0,68.0,0.4,13.0,195.0,373.08,301.85
2016,5,24,18,15,426.0,58.5,0.4,12.5,150.5,299.85,241.55
2016,5,24,18,30,354.0,49.0,0.4,12.0,106.0,233.02,184.53
2016,5,24,18,45,262.0,36.0,0.4,12.0,70.5,159.81,120.66
2016,5,24,19,0,170.0,23.0,0.4,12.0,35.0,95.67,50.96
2016,5,24,19,15,85.0,11.5,0.4,11.5,17.5,32.46,0.0
2016,5,24,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,138.0,16.0,0.35,10.0,30.0,12.84,0.0
2016,5,25,5,30,276.0,32.0,0.3,10.0,60.0,26.1,16.78
2016,5,25,5,45,371.0,41.5,0.3,10.5,101.5,33.77,24.49
2016,5,25,6,0,466.0,51.0,0.3,11.0,143.0,41.46,31.77
2016,5,25,6,15,239.0,76.0,0.3,11.5,124.0,55.94,44.94
2016,5,25,6,30,12.0,101.0,0.3,12.0,105.0,73.48,60.55
2016,5,25,6,45,18.0,120.5,0.3,12.5,127.0,87.18,72.42
2016,5,25,7,0,24.0,140.0,0.3,13.0,149.0,100.81,83.99
2016,5,25,7,15,16.5,150.0,0.25,14.0,156.5,108.31,89.8
2016,5,25,7,30,9.0,160.0,0.2,15.0,164.0,115.67,95.38
2016,5,25,7,45,22.5,190.0,0.2,16.0,202.0,135.7,111.57
2016,5,25,8,0,36.0,220.0,0.2,17.0,240.0,147.62,120.59
2016,5,25,8,15,38.5,240.0,0.2,17.5,263.5,159.36,129.61
2016,5,25,8,30,41.0,260.0,0.2,18.0,287.0,170.8,138.28
2016,5,25,8,45,46.5,283.5,0.2,18.5,315.5,186.66,143.02
2016,5,25,9,0,52.0,307.0,0.2,19.0,344.0,208.52,157.87
2016,5,25,9,15,104.0,342.5,0.2,19.5,422.5,246.33,183.29
2016,5,25,9,30,156.0,378.0,0.2,20.0,501.0,284.03,208.83
2016,5,25,9,45,225.5,385.5,0.2,20.5,571.0,326.22,237.82
2016,5,25,10,0,295.0,393.0,0.2,21.0,641.0,370.79,269.21
2016,5,25,10,15,612.5,244.0,0.2,21.0,780.0,424.49,305.27
2016,5,25,10,30,930.0,95.0,0.2,21.0,919.0,507.17,365.06
2016,5,25,10,45,934.0,96.0,0.25,21.0,939.5,560.34,406.4
2016,5,25,11,0,938.0,97.0,0.3,21.0,960.0,611.82,445.61
2016,5,25,11,15,940.5,98.0,0.3,21.0,973.5,660.49,481.12
2016,5,25,11,30,943.0,99.0,0.3,21.0,987.0,706.94,514.06
2016,5,25,11,45,943.5,99.5,0.3,21.5,993.0,749.2,542.31
2016,5,25,12,0,944.0,100.0,0.3,22.0,999.0,788.73,567.97
2016,5,25,12,15,944.0,100.0,0.3,22.0,998.0,824.57,590.29
2016,5,25,12,30,944.0,100.0,0.3,22.0,997.0,857.31,610.51
2016,5,25,12,45,931.0,107.5,0.35,22.0,985.5,882.48,626.89
2016,5,25,13,0,918.0,115.0,0.4,22.0,974.0,903.8,641.06
2016,5,25,13,15,915.5,114.5,0.4,22.0,958.5,923.41,653.27
2016,5,25,13,30,913.0,114.0,0.4,22.0,943.0,939.33,663.28
2016,5,25,13,45,908.0,113.5,0.45,22.0,920.5,949.19,670.79
2016,5,25,14,0,903.0,113.0,0.5,22.0,898.0,955.21,676.16
2016,5,25,14,15,896.0,111.5,0.5,21.5,869.0,954.55,677.8
2016,5,25,14,30,889.0,110.0,0.5,21.0,840.0,950.04,677.3
2016,5,25,14,45,879.5,108.5,0.5,21.0,804.5,939.44,671.88
2016,5,25,15,0,870.0,107.0,0.5,21.0,769.0,925.2,664.36
2016,5,25,15,15,858.0,105.0,0.5,20.5,728.5,904.66,654.22
2016,5,25,15,30,846.0,103.0,0.5,20.0,688.0,880.83,642.04
2016,5,25,15,45,827.0,101.5,0.55,20.0,643.0,858.63,630.64
2016,5,25,16,0,808.0,100.0,0.6,20.0,598.0,823.05,610.29
2016,5,25,16,15,787.5,97.0,0.6,19.5,550.0,782.17,586.47
2016,5,25,16,30,767.0,94.0,0.6,19.0,502.0,739.31,560.86
2016,5,25,16,45,732.5,92.0,0.6,18.5,451.0,685.15,526.74
2016,5,25,17,0,698.0,90.0,0.6,18.0,400.0,634.26,493.67
2016,5,25,17,15,660.5,84.5,0.6,17.5,349.0,574.03,451.75
2016,5,25,17,30,623.0,79.0,0.6,17.0,298.0,514.67,408.88
2016,5,25,17,45,562.5,74.0,0.6,16.5,248.0,443.4,354.96
2016,5,25,18,0,502.0,69.0,0.6,16.0,198.0,375.92,301.78
2016,5,25,18,15,426.5,60.0,0.6,15.5,153.0,301.27,240.84
2016,5,25,18,30,351.0,51.0,0.6,15.0,108.0,230.27,180.96
2016,5,25,18,45,244.0,38.0,0.6,14.5,71.5,154.95,116.44
2016,5,25,19,0,137.0,25.0,0.6,14.0,35.0,87.56,48.53
2016,5,25,19,15,68.5,12.5,0.6,13.5,17.5,28.68,0.0
2016,5,25,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,26,5,15,121.5,17.5,0.45,12.0,30.0,13.38,0.52
2016,5,26,5,30,243.0,35.0,0.4,13.0,60.0,26.65,17.04
2016,5,26,5,45,338.0,46.0,0.35,14.0,101.0,37.21,27.13
2016,5,26,6,0,433.0,57.0,0.3,15.0,142.0,45.93,35.18
2016,5,26,6,15,497.0,64.5,0.3,15.5,189.5,51.58,40.35
2016,5,26,6,30,561.0,72.0,0.3,16.0,237.0,57.24,45.33
2016,5,26,6,45,605.0,79.0,0.3,17.0,286.5,62.22,49.45
2016,5,26,7,0,649.0,86.0,0.3,18.0,336.0,67.13,53.37
2016,5,26,7,15,682.5,90.5,0.25,18.5,386.5,70.03,55.57
2016,5,26,7,30,716.0,95.0,0.2,19.0,437.0,72.9,57.7
2016,5,26,7,45,739.5,100.0,0.2,19.5,486.5,82.12,65.21
2016,5,26,8,0,763.0,105.0,0.2,20.0,536.0,85.09,67.32
2016,5,26,8,15,782.5,108.5,0.2,20.0,583.0,86.82,68.55
2016,5,26,8,30,802.0,112.0,0.2,20.0,630.0,88.46,69.71
2016,5,26,8,45,817.0,115.0,0.2,20.5,673.0,108.34,69.05
2016,5,26,9,0,832.0,118.0,0.2,21.0,716.0,165.77,94.79
2016,5,26,9,15,844.0,120.5,0.2,21.5,755.5,223.78,134.28
2016,5,26,9,30,856.0,123.0,0.2,22.0,795.0,287.63,184.03
2016,5,26,9,45,861.0,127.5,0.2,22.5,827.5,344.91,230.9
2016,5,26,10,0,866.0,132.0,0.2,23.0,860.0,401.62,277.2
2016,5,26,10,15,873.5,133.5,0.2,23.0,887.5,456.66,321.75
2016,5,26,10,30,881.0,135.0,0.2,23.0,915.0,510.93,364.42
2016,5,26,10,45,887.0,135.5,0.25,23.0,936.5,562.74,404.51
2016,5,26,11,0,893.0,136.0,0.3,23.0,958.0,613.17,442.48
2016,5,26,11,15,896.5,136.5,0.3,23.0,972.0,660.49,476.65
2016,5,26,11,30,900.0,137.0,0.3,23.0,986.0,705.81,508.49
2016,5,26,11,45,903.0,136.5,0.3,23.5,993.0,747.89,536.34
2016,5,26,12,0,906.0,136.0,0.3,24.0,1000.0,787.57,561.85
2016,5,26,12,15,906.0,136.0,0.3,24.0,998.5,822.75,584.6
2016,5,26,12,30,906.0,136.0,0.3,24.0,997.0,855.0,604.38
2016,5,26,12,45,910.5,131.5,0.35,24.0,990.0,884.22,623.17
2016,5,26,13,0,915.0,127.0,0.4,24.0,983.0,910.17,640.01
2016,5,26,13,15,912.0,126.0,0.4,23.5,967.5,929.11,652.88
2016,5,26,13,30,909.0,125.0,0.4,23.0,952.0,944.33,663.68
2016,5,26,13,45,904.0,124.0,0.45,23.0,929.0,953.94,671.0
2016,5,26,14,0,899.0,123.0,0.5,23.0,906.0,959.68,676.19
2016,5,26,14,15,892.0,121.5,0.5,22.5,876.5,959.23,677.98
2016,5,26,14,30,885.0,120.0,0.5,22.0,847.0,954.94,677.63
2016,5,26,14,45,875.0,118.0,0.5,22.0,811.5,943.61,671.78
2016,5,26,15,0,865.0,116.0,0.5,22.0,776.0,928.63,663.86
2016,5,26,15,15,853.0,114.0,0.5,21.5,735.5,920.04,661.34
2016,5,26,15,30,841.0,112.0,0.5,21.0,695.0,896.0,648.99
2016,5,26,15,45,823.5,109.5,0.5,21.0,650.0,863.42,630.1
2016,5,26,16,0,806.0,107.0,0.5,21.0,605.0,828.12,609.36
2016,5,26,16,15,785.5,103.5,0.5,20.5,556.5,786.79,585.5
2016,5,26,16,30,765.0,100.0,0.5,20.0,508.0,743.45,559.85
2016,5,26,16,45,736.0,96.0,0.55,19.5,457.5,695.1,530.85
2016,5,26,17,0,707.0,92.0,0.6,19.0,407.0,642.42,497.38
2016,5,26,17,15,670.0,87.0,0.6,18.0,356.0,582.79,457.07
2016,5,26,17,30,633.0,82.0,0.6,17.0,305.0,523.92,415.54
2016,5,26,17,45,577.0,76.0,0.6,16.5,255.0,453.78,362.71
2016,5,26,18,0,521.0,70.0,0.6,16.0,205.0,387.01,310.28
2016,5,26,18,15,446.0,61.0,0.6,15.0,159.0,311.69,249.42
2016,5,26,18,30,371.0,52.0,0.6,14.0,113.0,242.89,191.57
2016,5,26,18,45,258.5,39.0,0.6,13.5,75.0,161.49,122.1
2016,5,26,19,0,146.0,26.0,0.6,13.0,37.0,92.12,53.6
2016,5,26,19,15,73.0,13.0,0.6,12.5,18.5,30.3,0.0
2016,5,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,129.0,17.5,0.6,12.0,31.0,13.4,1.05
2016,5,27,5,30,258.0,35.0,0.5,13.0,62.0,26.73,17.15
2016,5,27,5,45,363.5,44.5,0.45,14.0,105.0,36.12,26.19
2016,5,27,6,0,469.0,54.0,0.4,15.0,148.0,43.83,33.32
2016,5,27,6,15,532.5,61.5,0.35,15.5,196.0,49.63,38.62
2016,5,27,6,30,596.0,69.0,0.3,16.0,244.0,55.42,43.73
2016,5,27,6,45,644.0,73.5,0.3,17.0,295.5,58.81,46.46
2016,5,27,7,0,692.0,78.0,0.3,18.0,347.0,62.23,49.12
2016,5,27,7,15,724.0,82.5,0.25,18.5,398.0,70.76,56.21
2016,5,27,7,30,756.0,87.0,0.2,19.0,449.0,74.04,58.67
2016,5,27,7,45,780.5,90.5,0.2,20.0,499.0,76.38,60.2
2016,5,27,8,0,805.0,94.0,0.2,21.0,549.0,78.65,61.65
2016,5,27,8,15,823.0,97.5,0.15,21.5,596.5,80.67,62.99
2016,5,27,8,30,841.0,101.0,0.1,22.0,644.0,82.58,64.22
2016,5,27,8,45,854.0,104.0,0.1,22.5,687.5,111.37,70.69
2016,5,27,9,0,867.0,107.0,0.1,23.0,731.0,169.7,95.78
2016,5,27,9,15,877.5,109.0,0.1,23.0,770.0,228.0,135.05
2016,5,27,9,30,888.0,111.0,0.1,23.0,809.0,286.76,181.05
2016,5,27,9,45,900.5,110.5,0.1,23.5,843.5,344.73,228.18
2016,5,27,10,0,913.0,110.0,0.1,24.0,878.0,402.83,275.33
2016,5,27,10,15,918.5,111.5,0.1,24.5,905.0,459.33,320.35
2016,5,27,10,30,924.0,113.0,0.1,25.0,932.0,514.76,363.04
2016,5,27,10,45,927.5,114.0,0.1,25.5,952.5,567.51,402.28
2016,5,27,11,0,931.0,115.0,0.1,26.0,973.0,618.55,438.82
2016,5,27,11,15,933.5,115.5,0.1,26.0,986.5,666.7,473.01
2016,5,27,11,30,936.0,116.0,0.1,26.0,1000.0,712.66,504.73
2016,5,27,11,45,936.0,117.5,0.15,26.0,1005.5,755.27,534.0
2016,5,27,12,0,936.0,119.0,0.2,26.0,1011.0,795.21,561.02
2016,5,27,12,15,935.5,119.0,0.2,26.0,1010.0,830.73,583.24
2016,5,27,12,30,935.0,119.0,0.2,26.0,1009.0,863.17,602.84
2016,5,27,12,45,925.5,123.5,0.2,26.0,997.5,888.67,618.13
2016,5,27,13,0,916.0,128.0,0.2,26.0,986.0,910.47,631.26
2016,5,27,13,15,912.5,127.5,0.2,26.0,970.0,929.47,642.78
2016,5,27,13,30,909.0,127.0,0.2,26.0,954.0,944.75,652.15
2016,5,27,13,45,898.5,129.0,0.25,26.0,929.5,952.15,657.91
2016,5,27,14,0,888.0,131.0,0.3,26.0,905.0,955.68,661.64
2016,5,27,14,15,880.5,129.0,0.3,25.5,875.5,954.43,662.96
2016,5,27,14,30,873.0,127.0,0.3,25.0,846.0,949.36,662.16
2016,5,27,14,45,857.5,128.0,0.35,25.0,809.0,936.07,656.28
2016,5,27,15,0,842.0,129.0,0.4,25.0,772.0,932.29,656.44
2016,5,27,15,15,829.0,126.0,0.4,24.5,731.5,910.02,645.34
2016,5,27,15,30,816.0,123.0,0.4,24.0,691.0,884.46,632.4
2016,5,27,15,45,797.5,120.5,0.4,24.0,645.5,851.53,613.51
2016,5,27,16,0,779.0,118.0,0.4,24.0,600.0,815.96,592.83
2016,5,27,16,15,757.5,114.0,0.4,23.5,552.0,778.61,571.85
2016,5,27,16,30,736.0,110.0,0.4,23.0,504.0,734.79,546.14
2016,5,27,16,45,708.0,105.0,0.45,22.5,454.0,683.37,515.41
2016,5,27,17,0,680.0,100.0,0.5,22.0,404.0,631.25,482.3
2016,5,27,17,15,642.0,94.0,0.5,21.0,353.5,570.84,441.93
2016,5,27,17,30,604.0,88.0,0.5,20.0,303.0,511.32,400.48
2016,5,27,17,45,552.5,80.5,0.5,19.5,253.5,443.49,350.09
2016,5,27,18,0,501.0,73.0,0.5,19.0,204.0,378.73,299.91
2016,5,27,18,15,428.0,63.0,0.5,18.0,158.5,304.41,240.68
2016,5,27,18,30,355.0,53.0,0.5,17.0,113.0,233.73,182.24
2016,5,27,18,45,252.5,40.0,0.55,16.0,75.5,160.05,120.09
2016,5,27,19,0,150.0,27.0,0.6,15.0,38.0,95.0,56.79
2016,5,27,19,15,75.0,13.5,0.65,14.5,19.0,31.23,0.0
2016,5,27,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,19.0,0.45,12.5,31.0,14.46,2.04
2016,5,28,5,30,229.0,38.0,0.4,13.0,62.0,28.73,18.92
2016,5,28,5,45,320.5,50.0,0.35,14.0,103.5,37.9,27.77
2016,5,28,6,0,412.0,62.0,0.3,15.0,145.0,49.73,38.54
2016,5,28,6,15,476.0,71.0,0.3,15.5,192.5,56.38,44.58
2016,5,28,6,30,540.0,80.0,0.3,16.0,240.0,62.97,50.36
2016,5,28,6,45,459.5,105.0,0.3,16.5,259.0,76.05,61.62
2016,5,28,7,0,379.0,130.0,0.3,17.0,278.0,90.08,73.45
2016,5,28,7,15,546.0,108.0,0.25,18.0,353.0,79.48,63.76
2016,5,28,7,30,713.0,86.0,0.2,19.0,428.0,72.43,57.26
2016,5,28,7,45,732.0,100.5,0.2,20.0,484.0,75.91,59.8
2016,5,28,8,0,751.0,115.0,0.2,21.0,540.0,84.41,66.49
2016,5,28,8,15,771.0,118.5,0.15,21.5,587.0,93.08,73.32
2016,5,28,8,30,791.0,122.0,0.1,22.0,634.0,94.49,74.05
2016,5,28,8,45,806.0,125.5,0.1,23.0,677.5,112.85,72.74
2016,5,28,9,0,821.0,129.0,0.1,24.0,721.0,169.88,97.34
2016,5,28,9,15,716.5,187.0,0.1,24.0,723.5,235.88,147.0
2016,5,28,9,30,612.0,245.0,0.1,24.0,726.0,296.88,197.72
2016,5,28,9,45,593.0,269.5,0.1,24.5,751.5,350.55,240.09
2016,5,28,10,0,574.0,294.0,0.1,25.0,777.0,400.87,279.48
2016,5,28,10,15,543.0,322.0,0.1,25.0,790.5,446.32,315.05
2016,5,28,10,30,512.0,350.0,0.1,25.0,804.0,488.24,346.86
2016,5,28,10,45,523.5,356.5,0.1,25.5,830.5,534.19,379.41
2016,5,28,11,0,535.0,363.0,0.1,26.0,857.0,580.4,411.13
2016,5,28,11,15,711.5,255.0,0.1,26.0,921.5,642.28,454.98
2016,5,28,11,30,888.0,147.0,0.1,26.0,986.0,702.33,497.71
2016,5,28,11,45,889.0,147.5,0.1,26.5,992.0,743.35,524.14
2016,5,28,12,0,890.0,148.0,0.1,27.0,998.0,781.92,548.47
2016,5,28,12,15,889.5,148.0,0.1,27.0,996.5,816.36,570.73
2016,5,28,12,30,889.0,148.0,0.1,27.0,995.0,847.91,589.82
2016,5,28,12,45,888.5,146.0,0.1,27.0,986.5,874.82,605.96
2016,5,28,13,0,888.0,144.0,0.1,27.0,978.0,898.42,620.11
2016,5,28,13,15,884.5,143.0,0.1,27.0,961.5,916.77,631.16
2016,5,28,13,30,881.0,142.0,0.1,27.0,945.0,931.47,640.16
2016,5,28,13,45,876.5,140.0,0.15,27.0,922.5,940.68,646.79
2016,5,28,14,0,872.0,138.0,0.2,27.0,900.0,946.09,651.47
2016,5,28,14,15,864.5,136.0,0.2,26.5,870.5,944.93,652.79
2016,5,28,14,30,857.0,134.0,0.2,26.0,841.0,940.01,652.06
2016,5,28,14,45,848.5,131.0,0.2,26.0,805.5,942.88,654.94
2016,5,28,15,0,840.0,128.0,0.2,26.0,770.0,928.3,647.26
2016,5,28,15,15,827.0,125.5,0.2,26.0,729.5,906.63,635.57
2016,5,28,15,30,814.0,123.0,0.2,26.0,689.0,881.68,621.97
2016,5,28,15,45,799.0,118.5,0.25,26.0,645.0,849.8,604.87
2016,5,28,16,0,784.0,114.0,0.3,26.0,601.0,815.15,585.9
2016,5,28,16,15,762.5,110.5,0.3,25.5,553.0,773.67,562.49
2016,5,28,16,30,741.0,107.0,0.3,25.0,505.0,734.58,540.24
2016,5,28,16,45,715.0,101.5,0.3,24.5,455.5,684.05,509.7
2016,5,28,17,0,689.0,96.0,0.3,24.0,406.0,632.67,477.1
2016,5,28,17,15,652.0,90.5,0.3,23.0,355.5,573.29,438.11
2016,5,28,17,30,615.0,85.0,0.3,22.0,305.0,514.7,397.99
2016,5,28,17,45,564.5,78.0,0.35,21.0,255.5,447.67,350.05
2016,5,28,18,0,514.0,71.0,0.4,20.0,206.0,383.58,301.87
2016,5,28,18,15,441.5,62.0,0.45,19.0,160.5,309.99,243.88
2016,5,28,18,30,369.0,53.0,0.5,18.0,115.0,242.65,188.5
2016,5,28,18,45,264.0,40.0,0.55,17.0,77.0,164.19,122.93
2016,5,28,19,0,159.0,27.0,0.6,16.0,39.0,98.24,60.16
2016,5,28,19,15,79.5,13.5,0.6,15.5,19.5,32.46,0.0
2016,5,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,129.5,18.0,0.5,14.0,32.0,13.78,2.0
2016,5,29,5,30,259.0,36.0,0.4,15.0,64.0,27.46,17.7
2016,5,29,5,45,349.5,47.0,0.35,16.0,105.5,38.03,27.66
2016,5,29,6,0,440.0,58.0,0.3,17.0,147.0,46.73,35.59
2016,5,29,6,15,503.5,66.0,0.25,17.5,194.5,52.76,41.05
2016,5,29,6,30,567.0,74.0,0.2,18.0,242.0,58.76,46.28
2016,5,29,6,45,607.5,81.5,0.2,19.0,291.5,64.02,50.59
2016,5,29,7,0,648.0,89.0,0.2,20.0,341.0,69.17,54.66
2016,5,29,7,15,681.5,94.0,0.15,20.5,391.5,72.34,57.05
2016,5,29,7,30,715.0,99.0,0.1,21.0,442.0,75.45,59.35
2016,5,29,7,45,737.0,104.0,0.1,22.0,490.5,78.23,61.22
2016,5,29,8,0,759.0,109.0,0.1,23.0,539.0,87.65,68.59
2016,5,29,8,15,778.0,112.5,0.1,23.5,586.0,89.27,69.52
2016,5,29,8,30,797.0,116.0,0.1,24.0,633.0,90.79,70.41
2016,5,29,8,45,812.0,119.0,0.1,24.5,676.0,108.28,69.05
2016,5,29,9,0,827.0,122.0,0.1,25.0,719.0,165.23,93.32
2016,5,29,9,15,838.5,124.5,0.1,25.0,757.5,222.69,131.58
2016,5,29,9,30,850.0,127.0,0.1,25.0,796.0,280.92,176.57
2016,5,29,9,45,866.5,124.0,0.1,25.5,831.0,341.33,224.71
2016,5,29,10,0,883.0,121.0,0.1,26.0,866.0,397.38,269.71
2016,5,29,10,15,889.5,122.5,0.1,26.0,893.0,452.65,314.0
2016,5,29,10,30,896.0,124.0,0.1,26.0,920.0,507.01,356.34
2016,5,29,10,45,902.5,124.0,0.15,26.5,941.0,559.22,395.44
2016,5,29,11,0,909.0,124.0,0.2,27.0,962.0,610.04,432.28
2016,5,29,11,15,911.5,124.5,0.2,27.0,975.5,657.21,465.84
2016,5,29,11,30,914.0,125.0,0.2,27.0,989.0,702.26,497.01
2016,5,29,11,45,915.5,125.0,0.2,27.5,995.0,743.96,524.15
2016,5,29,12,0,917.0,125.0,0.2,28.0,1001.0,783.13,548.9
2016,5,29,12,15,916.5,125.0,0.2,27.5,1000.0,818.07,572.1
2016,5,29,12,30,916.0,125.0,0.2,27.0,999.0,850.03,592.55
2016,5,29,12,45,910.0,128.0,0.25,27.0,989.0,876.74,609.47
2016,5,29,13,0,904.0,131.0,0.3,27.0,979.0,899.98,624.42
2016,5,29,13,15,900.5,130.0,0.3,27.0,963.5,918.4,635.6
2016,5,29,13,30,897.0,129.0,0.3,27.0,948.0,933.13,644.68
2016,5,29,13,45,891.5,128.0,0.3,27.0,925.0,942.29,650.54
2016,5,29,14,0,886.0,127.0,0.3,27.0,902.0,947.63,654.31
2016,5,29,14,15,878.5,125.5,0.3,27.0,872.5,946.85,654.57
2016,5,29,14,30,871.0,124.0,0.3,27.0,843.0,942.28,652.77
2016,5,29,14,45,861.0,122.0,0.35,27.0,808.0,931.2,648.23
2016,5,29,15,0,851.0,120.0,0.4,27.0,773.0,916.53,641.66
2016,5,29,15,15,838.5,117.5,0.4,26.5,732.5,907.5,638.91
2016,5,29,15,30,826.0,115.0,0.4,26.0,692.0,882.87,626.44
2016,5,29,15,45,809.0,112.5,0.4,26.0,647.5,851.22,608.47
2016,5,29,16,0,792.0,110.0,0.4,26.0,603.0,816.86,588.7
2016,5,29,16,15,771.0,106.5,0.4,25.5,555.0,775.68,565.39
2016,5,29,16,30,750.0,103.0,0.4,25.0,507.0,732.56,540.38
2016,5,29,16,45,721.0,99.0,0.4,24.5,457.0,685.1,511.82
2016,5,29,17,0,692.0,95.0,0.4,24.0,407.0,633.14,478.7
2016,5,29,17,15,655.0,89.5,0.4,23.0,356.5,573.73,439.55
2016,5,29,17,30,618.0,84.0,0.4,22.0,306.0,515.12,399.28
2016,5,29,17,45,569.0,77.0,0.4,21.5,257.0,448.95,350.75
2016,5,29,18,0,520.0,70.0,0.4,21.0,208.0,385.59,302.27
2016,5,29,18,15,448.0,61.0,0.4,20.0,162.0,312.07,244.38
2016,5,29,18,30,376.0,52.0,0.4,19.0,116.0,244.79,189.22
2016,5,29,18,45,275.5,40.0,0.45,18.0,78.5,168.36,125.65
2016,5,29,19,0,175.0,28.0,0.5,17.0,41.0,105.15,65.75
2016,5,29,19,15,87.5,14.0,0.5,16.5,20.5,35.04,0.0
2016,5,29,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,30,5,15,151.0,17.0,0.5,16.0,33.5,13.65,2.18
2016,5,30,5,30,302.0,34.0,0.4,17.0,67.0,27.8,17.85
2016,5,30,5,45,392.5,43.5,0.35,18.0,109.0,35.45,25.18
2016,5,30,6,0,483.0,53.0,0.3,19.0,151.0,43.11,32.15
2016,5,30,6,15,544.0,60.0,0.25,20.0,198.5,48.56,36.97
2016,5,30,6,30,605.0,67.0,0.2,21.0,246.0,54.02,41.6
2016,5,30,6,45,646.5,72.5,0.15,22.0,296.5,58.1,44.87
2016,5,30,7,0,688.0,78.0,0.1,23.0,347.0,62.14,47.99
2016,5,30,7,15,719.0,82.0,0.05,23.5,397.0,70.26,54.57
2016,5,30,7,30,750.0,86.0,0.0,24.0,447.0,73.16,56.65
2016,5,30,7,45,772.0,90.0,0.0,24.5,496.0,75.81,58.52
2016,5,30,8,0,794.0,94.0,0.0,25.0,545.0,78.35,60.28
2016,5,30,8,15,812.0,97.5,0.0,25.5,592.0,80.35,61.59
2016,5,30,8,30,830.0,101.0,0.0,26.0,639.0,82.23,62.8
2016,5,30,8,45,841.5,104.5,0.05,27.0,681.5,99.89,61.86
2016,5,30,9,0,853.0,108.0,0.1,28.0,724.0,166.23,92.19
2016,5,30,9,15,864.0,110.0,0.1,28.0,762.5,223.59,129.61
2016,5,30,9,30,875.0,112.0,0.1,28.0,801.0,281.48,173.85
2016,5,30,9,45,890.5,109.5,0.1,28.5,836.0,338.09,218.91
2016,5,30,10,0,906.0,107.0,0.1,29.0,871.0,395.13,264.36
2016,5,30,10,15,912.0,108.0,0.1,29.0,898.0,450.9,308.7
2016,5,30,10,30,918.0,109.0,0.1,29.0,925.0,505.66,351.01
2016,5,30,10,45,921.0,111.0,0.15,29.0,945.5,558.38,390.91
2016,5,30,11,0,924.0,113.0,0.2,29.0,966.0,609.37,428.44
2016,5,30,11,15,926.5,113.5,0.2,29.0,979.5,657.06,462.14
2016,5,30,11,30,929.0,114.0,0.2,29.0,993.0,702.58,493.42
2016,5,30,11,45,929.0,115.0,0.2,29.5,998.5,744.42,520.44
2016,5,30,12,0,929.0,116.0,0.2,30.0,1004.0,783.6,544.99
2016,5,30,12,15,929.0,116.0,0.2,30.0,1003.0,819.17,567.1
2016,5,30,12,30,929.0,116.0,0.2,30.0,1002.0,851.75,586.54
2016,5,30,12,45,916.5,123.0,0.2,30.0,990.5,876.66,601.29
2016,5,30,13,0,904.0,130.0,0.2,30.0,979.0,897.83,613.89
2016,5,30,13,15,901.0,129.0,0.2,30.0,963.5,916.69,625.18
2016,5,30,13,30,898.0,128.0,0.2,30.0,948.0,931.88,634.38
2016,5,30,13,45,893.0,127.0,0.2,30.0,925.5,941.52,640.43
2016,5,30,14,0,888.0,126.0,0.2,30.0,903.0,947.35,644.41
2016,5,30,14,15,881.5,124.5,0.2,29.5,874.5,947.52,646.52
2016,5,30,14,30,875.0,123.0,0.2,29.0,846.0,943.91,646.58
2016,5,30,14,45,866.5,120.5,0.25,29.0,811.5,933.74,642.56
2016,5,30,15,0,858.0,118.0,0.3,29.0,777.0,919.93,636.57
2016,5,30,15,15,846.5,116.0,0.3,28.5,737.0,912.15,634.62
2016,5,30,15,30,835.0,114.0,0.3,28.0,697.0,888.9,623.18
2016,5,30,15,45,820.5,110.5,0.35,27.5,653.5,858.23,608.2
2016,5,30,16,0,806.0,107.0,0.4,27.0,610.0,824.73,591.25
2016,5,30,16,15,786.5,103.5,0.4,26.5,562.5,784.51,568.74
2016,5,30,16,30,767.0,100.0,0.4,26.0,515.0,742.22,544.48
2016,5,30,16,45,742.5,95.5,0.4,25.5,465.5,693.29,515.18
2016,5,30,17,0,718.0,91.0,0.4,25.0,416.0,646.83,486.37
2016,5,30,17,15,683.0,86.0,0.4,24.0,365.5,588.45,448.26
2016,5,30,17,30,648.0,81.0,0.4,23.0,315.0,530.64,408.93
2016,5,30,17,45,601.0,74.5,0.4,22.5,265.5,464.99,361.19
2016,5,30,18,0,554.0,68.0,0.4,22.0,216.0,401.89,313.26
2016,5,30,18,15,483.0,59.5,0.4,21.0,169.5,327.81,255.34
2016,5,30,18,30,412.0,51.0,0.4,20.0,123.0,259.79,199.88
2016,5,30,18,45,305.5,39.5,0.4,19.0,83.5,181.93,135.37
2016,5,30,19,0,199.0,28.0,0.4,18.0,44.0,113.4,72.01
2016,5,30,19,15,99.5,14.0,0.4,17.5,22.0,38.34,0.0
2016,5,30,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.05,15.5,4.5,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.0,16.0,9.0,7.08,0.0
2016,5,31,5,15,157.0,22.5,0.8,17.0,38.0,17.15,4.48
2016,5,31,5,30,283.0,36.0,0.6,18.0,67.0,29.37,19.09
2016,5,31,5,45,378.5,45.5,0.45,19.0,109.5,36.97,26.38
2016,5,31,6,0,474.0,55.0,0.3,20.0,152.0,44.6,33.3
2016,5,31,6,15,536.5,62.5,0.25,21.0,200.0,50.38,38.39
2016,5,31,6,30,599.0,70.0,0.2,22.0,248.0,56.16,43.25
2016,5,31,6,45,643.5,75.0,0.2,23.5,298.5,59.83,46.05
2016,5,31,7,0,688.0,80.0,0.2,25.0,349.0,63.52,48.73
2016,5,31,7,15,719.5,84.5,0.15,25.5,400.0,66.6,51.04
2016,5,31,7,30,751.0,89.0,0.1,26.0,451.0,75.32,58.0
2016,5,31,7,45,775.5,92.5,0.05,26.5,501.0,77.61,59.5
2016,5,31,8,0,800.0,96.0,0.0,27.0,551.0,79.82,60.96
2016,5,31,8,15,818.0,99.0,0.0,27.5,598.0,81.46,61.96
2016,5,31,8,30,836.0,102.0,0.0,28.0,645.0,83.01,62.88
2016,5,31,8,45,850.5,104.5,0.0,28.5,688.5,108.37,68.38
2016,5,31,9,0,865.0,107.0,0.0,29.0,732.0,166.08,91.29
2016,5,31,9,15,875.5,109.0,0.0,29.0,771.0,224.01,128.77
2016,5,31,9,30,886.0,111.0,0.0,29.0,810.0,282.4,173.11
2016,5,31,9,45,899.0,110.0,0.05,29.5,844.5,339.83,218.68
2016,5,31,10,0,912.0,109.0,0.1,30.0,879.0,397.44,264.57
2016,5,31,10,15,918.0,110.5,0.1,30.0,906.5,453.88,309.19
2016,5,31,10,30,924.0,112.0,0.1,30.0,934.0,509.3,351.76
2016,5,31,10,45,928.0,113.0,0.1,30.5,955.0,562.14,390.39
2016,5,31,11,0,932.0,114.0,0.1,31.0,976.0,613.32,426.4
2016,5,31,11,15,935.0,114.5,0.1,31.0,989.5,661.67,460.16
2016,5,31,11,30,938.0,115.0,0.1,31.0,1003.0,707.9,491.51
2016,5,31,11,45,939.0,115.5,0.15,31.5,1009.5,750.43,519.21
2016,5,31,12,0,940.0,116.0,0.2,32.0,1016.0,790.34,544.64
2016,5,31,12,15,940.0,116.0,0.2,32.0,1015.0,826.3,566.77
2016,5,31,12,30,940.0,116.0,0.2,32.0,1014.0,859.24,586.22
2016,5,31,12,45,941.0,114.0,0.2,32.0,1006.0,888.11,603.16
2016,5,31,13,0,942.0,112.0,0.2,32.0,998.0,913.56,618.09
2016,5,31,13,15,939.0,111.0,0.2,31.5,982.0,932.84,630.69
2016,5,31,13,30,936.0,110.0,0.2,31.0,966.0,948.32,641.24
2016,5,31,13,45,931.0,109.5,0.25,31.0,943.5,958.6,648.57
2016,5,31,14,0,926.0,109.0,0.3,31.0,921.0,964.96,653.86
2016,5,31,14,15,919.5,108.0,0.3,31.0,891.5,965.53,654.91
2016,5,31,14,30,913.0,107.0,0.3,31.0,862.0,962.21,653.88
2016,5,31,14,45,904.0,105.5,0.3,31.0,827.0,952.24,649.1
2016,5,31,15,0,895.0,104.0,0.3,31.0,792.0,938.55,642.3
2016,5,31,15,15,884.0,102.0,0.3,30.5,751.5,918.93,633.34
2016,5,31,15,30,873.0,100.0,0.3,30.0,711.0,895.91,622.37
2016,5,31,15,45,858.0,97.5,0.3,29.5,666.5,865.66,606.91
2016,5,31,16,0,843.0,95.0,0.3,29.0,622.0,842.01,595.49
2016,5,31,16,15,824.5,92.0,0.3,28.5,574.0,802.3,573.65
2016,5,31,16,30,806.0,89.0,0.3,28.0,526.0,760.39,550.15
2016,5,31,16,45,780.5,85.5,0.3,28.0,475.5,710.68,519.93
2016,5,31,17,0,755.0,82.0,0.3,28.0,425.0,659.86,488.33
2016,5,31,17,15,721.5,77.5,0.3,27.0,374.0,601.71,451.35
2016,5,31,17,30,688.0,73.0,0.3,26.0,323.0,546.69,414.72
2016,5,31,17,45,641.0,67.5,0.35,25.0,272.5,480.6,368.7
2016,5,31,18,0,594.0,62.0,0.4,24.0,222.0,417.01,322.07
2016,5,31,18,15,525.0,55.0,0.4,22.5,174.5,343.79,265.88
2016,5,31,18,30,456.0,48.0,0.4,21.0,127.0,276.33,211.55
2016,5,31,18,45,349.0,37.5,0.4,20.0,87.0,196.98,146.05
2016,5,31,19,0,242.0,27.0,0.4,19.0,47.0,128.96,83.07
2016,5,31,19,15,121.0,13.5,0.4,18.5,23.5,43.85,0.0
2016,5,31,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,4,45,30.0,5.0,1.0,17.5,5.5,0.0,0.0
2016,6,1,5,0,60.0,10.0,1.0,18.0,11.0,7.87,0.0
2016,6,1,5,15,198.5,22.0,0.85,18.5,41.5,17.94,5.18
2016,6,1,5,30,337.0,34.0,0.7,19.0,72.0,27.94,17.83
2016,6,1,5,45,428.5,43.0,0.55,20.0,115.0,35.26,24.8
2016,6,1,6,0,520.0,52.0,0.4,21.0,158.0,42.63,31.45
2016,6,1,6,15,580.0,58.5,0.35,21.5,207.0,47.79,36.06
2016,6,1,6,30,640.0,65.0,0.3,22.0,256.0,52.98,40.51
2016,6,1,6,45,681.0,70.0,0.25,23.0,307.5,56.81,43.57
2016,6,1,7,0,722.0,75.0,0.2,24.0,359.0,65.58,50.7
2016,6,1,7,15,752.5,79.5,0.15,24.5,410.5,69.03,53.3
2016,6,1,7,30,783.0,84.0,0.1,25.0,462.0,72.4,55.79
2016,6,1,7,45,805.5,87.5,0.1,26.0,512.0,74.82,57.35
2016,6,1,8,0,828.0,91.0,0.1,27.0,562.0,77.15,58.81
2016,6,1,8,15,845.0,94.0,0.1,27.0,609.5,78.93,60.06
2016,6,1,8,30,862.0,97.0,0.1,27.0,657.0,89.52,68.51
2016,6,1,8,45,874.5,99.5,0.1,27.5,700.5,105.78,66.93
2016,6,1,9,0,887.0,102.0,0.1,28.0,744.0,164.59,90.02
2016,6,1,9,15,897.5,104.0,0.1,28.5,783.0,223.72,128.07
2016,6,1,9,30,908.0,106.0,0.1,29.0,822.0,283.3,173.04
2016,6,1,9,45,921.5,104.5,0.1,29.5,857.0,341.69,219.34
2016,6,1,10,0,935.0,103.0,0.1,30.0,892.0,400.28,265.87
2016,6,1,10,15,940.5,104.0,0.1,30.0,919.5,457.34,311.04
2016,6,1,10,30,946.0,105.0,0.1,30.0,947.0,513.28,354.07
2016,6,1,10,45,949.5,106.0,0.1,30.0,967.5,566.88,394.06
2016,6,1,11,0,953.0,107.0,0.1,30.0,988.0,618.73,431.49
2016,6,1,11,15,955.5,107.5,0.1,30.0,1001.5,667.65,465.77
2016,6,1,11,30,958.0,108.0,0.1,30.0,1015.0,714.34,497.54
2016,6,1,11,45,958.0,109.0,0.15,30.5,1021.0,757.28,525.58
2016,6,1,12,0,958.0,110.0,0.2,31.0,1027.0,797.47,551.25
2016,6,1,12,15,957.5,110.0,0.2,31.0,1026.0,833.57,573.37
2016,6,1,12,30,957.0,110.0,0.2,31.0,1025.0,866.56,592.87
2016,6,1,12,45,942.0,118.5,0.2,31.0,1012.5,891.45,607.47
2016,6,1,13,0,927.0,127.0,0.2,31.0,1000.0,912.4,619.82
2016,6,1,13,15,923.5,126.5,0.2,30.5,984.0,931.73,632.57
2016,6,1,13,30,920.0,126.0,0.2,30.0,968.0,947.32,643.22
2016,6,1,13,45,916.0,124.5,0.25,30.0,945.5,957.74,650.66
2016,6,1,14,0,912.0,123.0,0.3,30.0,923.0,964.27,656.06
2016,6,1,14,15,905.0,121.5,0.3,30.0,893.5,964.15,656.7
2016,6,1,14,30,898.0,120.0,0.3,30.0,864.0,960.14,655.27
2016,6,1,14,45,891.0,117.0,0.3,30.0,829.0,950.85,650.87
2016,6,1,15,0,884.0,114.0,0.3,30.0,794.0,937.8,644.4
2016,6,1,15,15,872.5,111.5,0.3,29.5,753.5,917.54,635.0
2016,6,1,15,30,861.0,109.0,0.3,29.0,713.0,893.92,623.6
2016,6,1,15,45,848.0,105.5,0.35,28.5,669.0,875.12,616.12
2016,6,1,16,0,835.0,102.0,0.4,28.0,625.0,842.4,599.74
2016,6,1,16,15,816.0,99.0,0.4,27.5,577.0,802.55,577.75
2016,6,1,16,30,797.0,96.0,0.4,27.0,529.0,760.51,553.97
2016,6,1,16,45,774.0,91.5,0.4,26.5,479.0,711.91,525.27
2016,6,1,17,0,751.0,87.0,0.4,26.0,429.0,662.02,494.87
2016,6,1,17,15,717.5,82.0,0.35,25.0,377.5,606.59,458.57
2016,6,1,17,30,684.0,77.0,0.3,24.0,326.0,548.49,418.98
2016,6,1,17,45,640.5,71.0,0.3,23.5,276.0,484.07,372.77
2016,6,1,18,0,597.0,65.0,0.3,23.0,226.0,421.8,326.03
2016,6,1,18,15,528.0,57.5,0.3,22.0,178.5,347.83,268.85
2016,6,1,18,30,459.0,50.0,0.3,21.0,131.0,279.58,213.68
2016,6,1,18,45,355.0,39.5,0.35,20.0,90.5,201.17,149.26
2016,6,1,19,0,251.0,29.0,0.4,19.0,50.0,134.1,87.65
2016,6,1,19,15,125.5,14.5,0.4,18.5,25.0,45.89,0.0
2016,6,1,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,6.0,0.9,13.5,6.0,0.0,0.0
2016,6,2,5,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,6,2,5,15,167.5,24.5,0.75,15.0,43.0,18.64,6.02
2016,6,2,5,30,335.0,37.0,0.6,16.0,74.0,30.43,20.24
2016,6,2,5,45,427.5,46.5,0.5,17.0,118.5,38.09,27.61
2016,6,2,6,0,520.0,56.0,0.4,18.0,163.0,45.78,34.63
2016,6,2,6,15,581.5,63.0,0.35,19.0,212.5,51.24,39.46
2016,6,2,6,30,643.0,70.0,0.3,20.0,262.0,56.7,44.1
2016,6,2,6,45,684.0,75.5,0.3,21.5,314.0,60.78,47.26
2016,6,2,7,0,725.0,81.0,0.3,23.0,366.0,64.82,50.27
2016,6,2,7,15,755.5,85.5,0.25,23.5,418.0,73.51,57.33
2016,6,2,7,30,786.0,90.0,0.2,24.0,470.0,76.74,59.69
2016,6,2,7,45,808.0,94.0,0.2,25.0,520.0,79.36,61.39
2016,6,2,8,0,830.0,98.0,0.2,26.0,570.0,81.87,62.98
2016,6,2,8,15,847.0,101.0,0.2,26.5,618.0,83.49,63.96
2016,6,2,8,30,864.0,104.0,0.2,27.0,666.0,85.02,64.86
2016,6,2,8,45,878.5,105.5,0.2,28.0,710.0,108.53,69.48
2016,6,2,9,0,893.0,107.0,0.2,29.0,754.0,167.28,91.72
2016,6,2,9,15,903.0,109.5,0.15,29.5,793.0,227.02,129.81
2016,6,2,9,30,913.0,112.0,0.1,30.0,832.0,287.16,174.8
2016,6,2,9,45,916.5,116.0,0.1,30.5,864.5,346.56,221.82
2016,6,2,10,0,920.0,120.0,0.1,31.0,897.0,405.16,268.2
2016,6,2,10,15,925.5,121.0,0.1,31.0,924.0,461.59,312.57
2016,6,2,10,30,931.0,122.0,0.1,31.0,951.0,516.93,354.88
2016,6,2,10,45,935.0,123.0,0.1,31.5,971.5,570.21,393.58
2016,6,2,11,0,939.0,124.0,0.1,32.0,992.0,621.82,429.65
2016,6,2,11,15,941.5,124.5,0.1,32.0,1005.5,670.32,463.3
2016,6,2,11,30,944.0,125.0,0.1,32.0,1019.0,716.62,494.52
2016,6,2,11,45,944.5,125.5,0.1,32.5,1025.0,759.2,521.47
2016,6,2,12,0,945.0,126.0,0.1,33.0,1031.0,799.12,545.98
2016,6,2,12,15,944.0,125.5,0.1,33.0,1029.0,834.31,567.72
2016,6,2,12,30,943.0,125.0,0.1,33.0,1027.0,866.39,586.47
2016,6,2,12,45,948.5,119.5,0.15,33.0,1020.0,896.4,604.66
2016,6,2,13,0,954.0,114.0,0.2,33.0,1013.0,923.04,620.98
2016,6,2,13,15,950.5,113.5,0.2,32.5,996.5,942.69,633.71
2016,6,2,13,30,947.0,113.0,0.2,32.0,980.0,958.5,644.4
2016,6,2,13,45,941.5,112.0,0.2,32.0,956.5,968.15,650.34
2016,6,2,14,0,936.0,111.0,0.2,32.0,933.0,973.8,654.17
2016,6,2,14,15,929.5,109.5,0.2,31.5,903.5,974.08,656.37
2016,6,2,14,30,923.0,108.0,0.2,31.0,874.0,970.4,656.47
2016,6,2,14,45,914.0,106.5,0.25,31.0,838.0,960.54,652.77
2016,6,2,15,0,905.0,105.0,0.3,31.0,802.0,946.9,647.05
2016,6,2,15,15,893.5,103.0,0.3,30.5,761.5,926.86,637.88
2016,6,2,15,30,882.0,101.0,0.3,30.0,721.0,903.4,626.7
2016,6,2,15,45,867.5,98.5,0.3,30.0,676.0,873.56,610.35
2016,6,2,16,0,853.0,96.0,0.3,30.0,631.0,850.27,598.03
2016,6,2,16,15,834.5,92.5,0.3,29.5,582.5,809.87,575.94
2016,6,2,16,30,816.0,89.0,0.3,29.0,534.0,767.24,552.17
2016,6,2,16,45,792.0,85.5,0.35,28.5,483.5,718.48,524.59
2016,6,2,17,0,768.0,82.0,0.4,28.0,433.0,668.47,495.29
2016,6,2,17,15,735.0,77.5,0.4,26.5,381.5,610.29,459.23
2016,6,2,17,30,702.0,73.0,0.4,25.0,330.0,555.06,423.2
2016,6,2,17,45,656.5,67.5,0.4,24.0,279.5,489.35,376.83
2016,6,2,18,0,611.0,62.0,0.4,23.0,229.0,425.96,329.89
2016,6,2,18,15,543.5,55.0,0.4,22.0,181.0,352.74,273.14
2016,6,2,18,30,476.0,48.0,0.4,21.0,133.0,285.09,218.27
2016,6,2,18,45,371.0,38.0,0.4,20.0,92.0,205.98,153.04
2016,6,2,19,0,266.0,28.0,0.4,19.0,51.0,138.28,91.37
2016,6,2,19,15,133.0,14.0,0.4,18.5,25.5,60.78,0.0
2016,6,2,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
