Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,3,4,45,36.0,5.0,0.95,15.5,6.0,0.0,0.0
2016,6,3,5,0,72.0,10.0,0.9,16.0,12.0,7.87,0.0
2016,6,3,5,15,213.0,22.0,0.75,17.0,43.0,17.97,5.72
2016,6,3,5,30,354.0,34.0,0.6,18.0,74.0,28.0,18.02
2016,6,3,5,45,445.0,42.5,0.5,19.5,117.5,34.96,24.61
2016,6,3,6,0,536.0,51.0,0.4,21.0,161.0,41.98,30.9
2016,6,3,6,15,595.0,57.0,0.35,22.0,210.0,46.81,35.13
2016,6,3,6,30,654.0,63.0,0.3,23.0,259.0,51.68,39.22
2016,6,3,6,45,694.0,68.0,0.3,24.0,310.0,60.14,46.22
2016,6,3,7,0,734.0,73.0,0.3,25.0,361.0,64.25,49.36
2016,6,3,7,15,763.0,77.0,0.25,25.5,412.5,67.38,51.7
2016,6,3,7,30,792.0,81.0,0.2,26.0,464.0,70.45,53.94
2016,6,3,7,45,812.5,84.5,0.2,27.0,513.5,72.9,55.54
2016,6,3,8,0,833.0,88.0,0.2,28.0,563.0,75.27,57.04
2016,6,3,8,15,849.5,91.0,0.15,28.5,610.0,85.57,65.09
2016,6,3,8,30,866.0,94.0,0.1,29.0,657.0,87.88,66.56
2016,6,3,8,45,878.5,96.5,0.1,30.0,700.5,102.52,64.76
2016,6,3,9,0,891.0,99.0,0.1,31.0,744.0,161.41,86.73
2016,6,3,9,15,901.0,100.5,0.1,31.5,782.5,220.23,123.8
2016,6,3,9,30,911.0,102.0,0.1,32.0,821.0,279.43,167.89
2016,6,3,9,45,925.5,99.5,0.1,32.5,856.0,337.44,213.35
2016,6,3,10,0,940.0,97.0,0.1,33.0,891.0,395.74,259.17
2016,6,3,10,15,945.0,98.0,0.1,33.0,918.5,452.71,303.88
2016,6,3,10,30,950.0,99.0,0.1,33.0,946.0,508.52,346.43
2016,6,3,10,45,953.5,100.0,0.1,33.5,966.0,562.19,385.32
2016,6,3,11,0,957.0,101.0,0.1,34.0,986.0,614.11,421.5
2016,6,3,11,15,959.0,101.5,0.1,34.0,999.5,662.79,455.17
2016,6,3,11,30,961.0,102.0,0.1,34.0,1013.0,709.18,486.34
2016,6,3,11,45,960.0,103.0,0.1,34.0,1018.5,751.45,514.04
2016,6,3,12,0,959.0,104.0,0.1,34.0,1024.0,790.88,539.31
2016,6,3,12,15,958.5,104.5,0.1,34.0,1023.0,827.32,561.32
2016,6,3,12,30,958.0,105.0,0.1,34.0,1022.0,860.66,580.77
2016,6,3,12,45,949.5,109.0,0.15,34.0,1011.0,887.14,596.8
2016,6,3,13,0,941.0,113.0,0.2,34.0,1000.0,909.91,610.88
2016,6,3,13,15,937.5,112.5,0.2,34.0,984.0,929.29,622.22
2016,6,3,13,30,934.0,112.0,0.2,34.0,968.0,944.89,631.46
2016,6,3,13,45,929.0,111.0,0.2,34.0,945.0,954.83,637.55
2016,6,3,14,0,924.0,110.0,0.2,34.0,922.0,960.85,641.55
2016,6,3,14,15,917.5,109.0,0.2,33.5,893.0,961.57,643.98
2016,6,3,14,30,911.0,108.0,0.2,33.0,864.0,958.41,644.36
2016,6,3,14,45,902.0,106.0,0.2,33.0,829.0,948.12,639.43
2016,6,3,15,0,893.0,104.0,0.2,33.0,794.0,934.1,632.5
2016,6,3,15,15,882.0,102.0,0.2,32.5,754.0,914.68,623.75
2016,6,3,15,30,871.0,100.0,0.2,32.0,714.0,891.87,613.02
2016,6,3,15,45,857.0,97.5,0.2,32.0,669.5,862.71,597.18
2016,6,3,16,0,843.0,95.0,0.2,32.0,625.0,840.07,585.33
2016,6,3,16,15,825.0,92.0,0.2,31.5,577.5,800.98,564.21
2016,6,3,16,30,807.0,89.0,0.2,31.0,530.0,759.65,541.45
2016,6,3,16,45,782.0,85.5,0.2,30.5,479.5,710.5,513.09
2016,6,3,17,0,757.0,82.0,0.2,30.0,429.0,660.2,483.22
2016,6,3,17,15,724.5,77.5,0.2,29.0,378.5,602.86,447.25
2016,6,3,17,30,692.0,73.0,0.2,28.0,328.0,548.42,411.51
2016,6,3,17,45,644.0,68.0,0.25,27.0,277.5,482.32,366.07
2016,6,3,18,0,596.0,63.0,0.3,26.0,227.0,418.76,320.12
2016,6,3,18,15,529.0,56.0,0.35,25.0,179.5,346.56,265.23
2016,6,3,18,30,462.0,49.0,0.4,24.0,132.0,279.87,212.03
2016,6,3,18,45,358.5,39.0,0.5,23.0,91.5,202.08,148.84
2016,6,3,19,0,255.0,29.0,0.6,22.0,51.0,135.48,89.48
2016,6,3,19,15,127.5,14.5,0.65,21.5,25.5,60.07,0.0
2016,6,3,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.05,19.0,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.0,19.0,9.0,7.08,0.0
2016,6,4,5,15,78.5,24.0,0.85,19.5,33.0,18.11,5.88
2016,6,4,5,30,157.0,39.0,0.7,20.0,57.0,29.11,18.78
2016,6,4,5,45,202.5,56.0,0.55,20.5,90.5,41.5,30.11
2016,6,4,6,0,248.0,73.0,0.4,21.0,124.0,53.59,40.9
2016,6,4,6,15,278.5,90.0,0.35,22.0,162.0,65.34,51.06
2016,6,4,6,30,309.0,107.0,0.3,23.0,200.0,76.83,60.69
2016,6,4,6,45,339.5,120.5,0.3,24.0,239.5,84.16,66.53
2016,6,4,7,0,370.0,134.0,0.3,25.0,279.0,92.34,72.91
2016,6,4,7,15,324.0,163.5,0.25,25.5,303.5,111.4,88.27
2016,6,4,7,30,278.0,193.0,0.2,26.0,328.0,126.89,100.34
2016,6,4,7,45,326.5,205.5,0.15,26.5,380.0,134.41,105.75
2016,6,4,8,0,375.0,218.0,0.1,27.0,432.0,141.76,110.98
2016,6,4,8,15,268.0,258.0,0.1,27.5,417.5,159.02,124.07
2016,6,4,8,30,161.0,298.0,0.1,28.0,403.0,183.7,142.72
2016,6,4,8,45,236.5,308.5,0.1,28.5,474.0,195.85,142.22
2016,6,4,9,0,312.0,319.0,0.1,29.0,545.0,221.32,151.78
2016,6,4,9,15,200.0,343.5,0.1,28.5,491.5,252.0,176.61
2016,6,4,9,30,88.0,368.0,0.1,28.0,438.0,267.67,192.53
2016,6,4,9,45,177.5,385.5,0.1,28.0,533.5,308.15,218.86
2016,6,4,10,0,267.0,403.0,0.1,28.0,629.0,361.01,254.8
2016,6,4,10,15,181.0,417.5,0.1,28.0,573.5,364.77,259.97
2016,6,4,10,30,95.0,432.0,0.1,28.0,518.0,356.1,255.51
2016,6,4,10,45,207.5,437.5,0.1,28.0,628.5,426.28,304.25
2016,6,4,11,0,320.0,443.0,0.1,28.0,739.0,509.83,361.09
2016,6,4,11,15,240.0,462.5,0.1,28.0,687.0,499.53,353.8
2016,6,4,11,30,160.0,482.0,0.1,28.0,635.0,481.08,341.28
2016,6,4,11,45,98.0,442.5,0.1,28.5,536.5,417.38,297.53
2016,6,4,12,0,36.0,403.0,0.1,29.0,438.0,349.67,250.22
2016,6,4,12,15,55.0,431.0,0.1,29.0,484.0,392.91,281.03
2016,6,4,12,30,74.0,459.0,0.1,29.0,530.0,438.17,311.88
2016,6,4,12,45,61.5,440.5,0.15,29.0,499.0,419.07,298.75
2016,6,4,13,0,49.0,422.0,0.2,29.0,468.0,398.22,284.95
2016,6,4,13,15,114.0,442.0,0.2,29.0,547.5,493.77,351.71
2016,6,4,13,30,179.0,462.0,0.2,29.0,627.0,577.15,407.6
2016,6,4,13,45,177.5,450.0,0.2,29.0,610.0,572.62,404.19
2016,6,4,14,0,176.0,438.0,0.2,29.0,593.0,566.72,400.96
2016,6,4,14,15,127.5,413.0,0.2,29.0,524.0,503.93,358.91
2016,6,4,14,30,79.0,388.0,0.2,29.0,455.0,419.48,301.78
2016,6,4,14,45,68.0,363.5,0.2,29.5,419.5,388.58,280.99
2016,6,4,15,0,57.0,339.0,0.2,30.0,384.0,357.07,259.08
2016,6,4,15,15,41.5,302.5,0.2,29.5,334.0,309.13,226.15
2016,6,4,15,30,26.0,266.0,0.2,29.0,284.0,243.07,179.38
2016,6,4,15,45,178.5,263.0,0.2,29.0,376.5,411.33,305.45
2016,6,4,16,0,331.0,260.0,0.2,29.0,469.0,554.76,406.34
2016,6,4,16,15,245.5,250.0,0.2,28.5,398.0,467.59,345.01
2016,6,4,16,30,160.0,240.0,0.2,28.0,327.0,366.53,274.34
2016,6,4,16,45,160.5,216.5,0.2,28.0,297.0,339.22,256.37
2016,6,4,17,0,161.0,193.0,0.2,28.0,267.0,311.09,236.76
2016,6,4,17,15,371.0,144.5,0.2,27.0,289.0,428.45,327.59
2016,6,4,17,30,581.0,96.0,0.2,26.0,311.0,502.58,383.24
2016,6,4,17,45,537.5,87.0,0.2,25.5,262.5,439.38,336.48
2016,6,4,18,0,494.0,78.0,0.2,25.0,214.0,378.54,291.09
2016,6,4,18,15,426.5,68.0,0.3,24.0,168.5,303.12,233.74
2016,6,4,18,30,359.0,58.0,0.4,23.0,123.0,239.68,183.09
2016,6,4,18,45,271.5,44.5,0.55,22.0,85.5,171.08,126.97
2016,6,4,19,0,184.0,31.0,0.7,21.0,48.0,112.04,74.81
2016,6,4,19,15,92.0,15.5,0.7,20.5,24.0,49.45,0.0
2016,6,4,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,32.5,5.0,0.65,16.0,5.5,0.0,0.0
2016,6,5,5,0,65.0,10.0,0.6,16.0,11.0,7.87,0.0
2016,6,5,5,15,189.5,22.5,0.5,16.5,41.0,18.3,6.3
2016,6,5,5,30,314.0,35.0,0.4,17.0,71.0,28.62,18.68
2016,6,5,5,45,398.0,45.0,0.3,18.0,113.0,36.64,26.27
2016,6,5,6,0,482.0,55.0,0.2,19.0,155.0,44.63,33.51
2016,6,5,6,15,541.0,62.5,0.15,20.0,203.0,50.39,38.58
2016,6,5,6,30,600.0,70.0,0.1,21.0,251.0,56.13,43.43
2016,6,5,6,45,639.0,76.5,0.1,22.0,300.5,60.81,47.19
2016,6,5,7,0,678.0,83.0,0.1,23.0,350.0,65.4,50.75
2016,6,5,7,15,708.5,87.5,0.1,23.5,400.0,68.38,52.97
2016,6,5,7,30,739.0,92.0,0.1,24.0,450.0,77.19,60.05
2016,6,5,7,45,760.0,96.5,0.1,25.0,498.5,80.0,61.88
2016,6,5,8,0,781.0,101.0,0.1,26.0,547.0,82.68,63.6
2016,6,5,8,15,799.0,104.5,0.05,26.5,593.5,84.49,64.71
2016,6,5,8,30,817.0,108.0,0.0,27.0,640.0,86.2,65.73
2016,6,5,8,45,830.0,111.0,0.0,27.5,682.0,98.31,63.72
2016,6,5,9,0,843.0,114.0,0.0,28.0,724.0,155.64,85.44
2016,6,5,9,15,853.5,116.0,0.0,28.5,762.0,219.88,126.95
2016,6,5,9,30,864.0,118.0,0.0,29.0,800.0,276.82,169.48
2016,6,5,9,45,879.5,115.5,0.05,29.5,835.0,332.62,213.56
2016,6,5,10,0,895.0,113.0,0.1,30.0,870.0,388.87,258.35
2016,6,5,10,15,901.0,114.0,0.1,30.0,897.0,443.89,302.02
2016,6,5,10,30,907.0,115.0,0.1,30.0,924.0,497.93,343.75
2016,6,5,10,45,911.5,116.0,0.1,30.5,944.5,550.04,382.03
2016,6,5,11,0,916.0,117.0,0.1,31.0,965.0,600.59,417.78
2016,6,5,11,15,918.0,117.5,0.1,31.0,978.0,647.54,450.78
2016,6,5,11,30,920.0,118.0,0.1,31.0,991.0,692.33,481.39
2016,6,5,11,45,921.5,118.0,0.1,31.5,997.5,734.08,508.21
2016,6,5,12,0,923.0,118.0,0.1,32.0,1004.0,773.32,532.66
2016,6,5,12,15,922.5,118.0,0.1,32.0,1002.5,808.36,554.62
2016,6,5,12,30,922.0,118.0,0.1,32.0,1001.0,840.43,573.61
2016,6,5,12,45,912.5,122.5,0.15,32.0,990.5,865.7,589.16
2016,6,5,13,0,903.0,127.0,0.2,32.0,980.0,887.37,602.78
2016,6,5,13,15,899.5,126.0,0.2,32.0,964.5,905.88,613.8
2016,6,5,13,30,896.0,125.0,0.2,32.0,949.0,920.74,622.74
2016,6,5,13,45,893.0,123.0,0.2,32.0,927.0,931.42,629.36
2016,6,5,14,0,890.0,121.0,0.2,32.0,905.0,938.31,633.91
2016,6,5,14,15,882.5,119.5,0.2,32.0,876.0,937.76,634.26
2016,6,5,14,30,875.0,118.0,0.2,32.0,847.0,933.43,632.6
2016,6,5,14,45,867.5,115.0,0.2,32.0,812.5,923.91,628.04
2016,6,5,15,0,860.0,112.0,0.2,32.0,778.0,910.73,621.48
2016,6,5,15,15,848.0,110.0,0.2,31.5,738.0,890.99,612.33
2016,6,5,15,30,836.0,108.0,0.2,31.0,698.0,878.82,607.86
2016,6,5,15,45,821.5,104.5,0.2,31.0,654.5,848.49,590.97
2016,6,5,16,0,807.0,101.0,0.2,31.0,611.0,815.34,572.46
2016,6,5,16,15,787.5,98.0,0.2,30.5,563.5,776.07,551.0
2016,6,5,16,30,768.0,95.0,0.2,30.0,516.0,734.75,527.85
2016,6,5,16,45,743.0,90.5,0.2,30.0,467.0,685.86,498.19
2016,6,5,17,0,718.0,86.0,0.2,30.0,418.0,635.93,466.98
2016,6,5,17,15,684.5,81.5,0.2,29.0,368.0,582.41,433.08
2016,6,5,17,30,651.0,77.0,0.2,28.0,318.0,526.52,396.09
2016,6,5,17,45,605.0,71.0,0.25,27.0,269.0,462.34,351.78
2016,6,5,18,0,559.0,65.0,0.3,26.0,220.0,400.62,306.98
2016,6,5,18,15,494.0,57.5,0.3,24.5,174.5,330.74,253.94
2016,6,5,18,30,429.0,50.0,0.3,23.0,129.0,266.26,202.64
2016,6,5,18,45,333.5,39.5,0.35,22.0,90.0,192.88,142.76
2016,6,5,19,0,238.0,29.0,0.4,21.0,51.0,129.86,87.3
2016,6,5,19,15,119.0,14.5,0.4,20.5,25.5,55.77,0.0
2016,6,5,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,6,4,45,27.0,5.0,0.65,19.5,5.5,0.0,0.0
2016,6,6,5,0,54.0,10.0,0.6,20.0,11.0,7.87,0.0
2016,6,6,5,15,161.0,23.0,0.5,20.5,38.5,17.54,5.74
2016,6,6,5,30,268.0,36.0,0.4,21.0,66.0,27.53,17.42
2016,6,6,5,45,348.0,46.0,0.3,22.0,105.5,37.1,26.19
2016,6,6,6,0,428.0,56.0,0.2,23.0,145.0,44.93,33.17
2016,6,6,6,15,485.5,64.0,0.15,23.5,190.5,50.93,38.45
2016,6,6,6,30,543.0,72.0,0.1,24.0,236.0,56.88,43.49
2016,6,6,6,45,585.0,78.0,0.1,25.0,283.5,61.08,46.79
2016,6,6,7,0,627.0,84.0,0.1,26.0,331.0,65.23,49.94
2016,6,6,7,15,658.5,89.0,0.05,26.5,379.5,68.45,52.32
2016,6,6,7,30,690.0,94.0,0.0,27.0,428.0,71.59,54.6
2016,6,6,7,45,715.0,97.5,0.0,27.5,475.5,79.68,60.93
2016,6,6,8,0,740.0,101.0,0.0,28.0,523.0,81.68,62.19
2016,6,6,8,15,758.5,104.0,0.0,28.5,568.5,83.11,63.0
2016,6,6,8,30,777.0,107.0,0.0,29.0,614.0,84.45,63.76
2016,6,6,8,45,792.5,109.5,0.05,29.5,656.0,95.02,61.52
2016,6,6,9,0,808.0,112.0,0.1,30.0,698.0,149.92,81.88
2016,6,6,9,15,820.0,114.0,0.1,30.5,736.0,212.33,121.87
2016,6,6,9,30,832.0,116.0,0.1,31.0,774.0,267.52,162.77
2016,6,6,9,45,841.5,117.5,0.1,31.5,806.5,322.17,205.75
2016,6,6,10,0,851.0,119.0,0.1,32.0,839.0,376.77,248.89
2016,6,6,10,15,858.0,120.5,0.1,32.0,866.0,430.11,290.91
2016,6,6,10,30,865.0,122.0,0.1,32.0,893.0,482.67,331.24
2016,6,6,10,45,871.0,122.5,0.15,32.0,914.0,533.07,369.22
2016,6,6,11,0,877.0,123.0,0.2,32.0,935.0,582.16,405.22
2016,6,6,11,15,880.0,123.5,0.2,32.0,949.0,627.93,437.52
2016,6,6,11,30,883.0,124.0,0.2,32.0,963.0,671.74,467.59
2016,6,6,11,45,885.0,124.0,0.2,32.0,969.5,712.39,494.84
2016,6,6,12,0,887.0,124.0,0.2,32.0,976.0,750.68,519.95
2016,6,6,12,15,887.0,124.0,0.2,32.0,975.5,784.95,541.95
2016,6,6,12,30,887.0,124.0,0.2,32.0,975.0,816.41,560.8
2016,6,6,12,45,880.0,127.5,0.2,32.0,965.5,842.02,576.03
2016,6,6,13,0,873.0,131.0,0.2,32.0,956.0,864.25,589.29
2016,6,6,13,15,869.5,130.0,0.2,31.5,940.5,882.25,601.28
2016,6,6,13,30,866.0,129.0,0.2,31.0,925.0,896.7,611.3
2016,6,6,13,45,858.5,129.0,0.25,31.0,902.5,904.85,617.39
2016,6,6,14,0,851.0,129.0,0.3,31.0,880.0,909.32,621.53
2016,6,6,14,15,843.5,127.5,0.3,30.5,851.5,908.75,623.13
2016,6,6,14,30,836.0,126.0,0.3,30.0,823.0,904.55,622.73
2016,6,6,14,45,823.0,126.0,0.35,29.5,788.5,905.99,626.89
2016,6,6,15,0,810.0,126.0,0.4,29.0,754.0,891.08,621.14
2016,6,6,15,15,798.0,123.5,0.4,28.5,715.5,871.15,611.55
2016,6,6,15,30,786.0,121.0,0.4,28.0,677.0,848.06,600.02
2016,6,6,15,45,767.5,118.5,0.45,27.5,633.5,816.35,583.87
2016,6,6,16,0,749.0,116.0,0.5,27.0,590.0,782.13,565.87
2016,6,6,16,15,729.0,112.5,0.45,26.5,544.5,747.51,545.65
2016,6,6,16,30,709.0,109.0,0.4,26.0,499.0,706.95,521.19
2016,6,6,16,45,684.0,104.0,0.4,25.5,451.5,659.38,492.19
2016,6,6,17,0,659.0,99.0,0.4,25.0,404.0,610.97,461.0
2016,6,6,17,15,624.5,93.5,0.4,24.5,355.5,555.02,423.34
2016,6,6,17,30,590.0,88.0,0.4,24.0,307.0,499.7,384.75
2016,6,6,17,45,546.5,80.5,0.4,23.5,260.0,437.93,339.81
2016,6,6,18,0,503.0,73.0,0.4,23.0,213.0,378.49,294.75
2016,6,6,18,15,438.5,64.0,0.4,22.0,168.5,309.87,241.26
2016,6,6,18,30,374.0,55.0,0.4,21.0,124.0,246.68,189.99
2016,6,6,18,45,284.5,43.0,0.4,20.5,86.5,174.14,129.98
2016,6,6,19,0,195.0,31.0,0.4,20.0,49.0,115.35,78.26
2016,6,6,19,15,97.5,15.5,0.35,19.5,24.5,51.28,0.0
2016,6,6,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,0.2,15.5,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,0.2,16.0,11.0,7.87,0.0
2016,6,7,5,15,148.0,24.0,0.2,16.5,39.0,18.23,6.5
2016,6,7,5,30,257.0,38.0,0.2,17.0,67.0,28.9,18.97
2016,6,7,5,45,344.0,48.5,0.2,17.5,108.0,39.1,28.5
2016,6,7,6,0,431.0,59.0,0.2,18.0,149.0,47.33,36.02
2016,6,7,6,15,245.5,87.5,0.15,18.5,141.5,63.43,50.19
2016,6,7,6,30,60.0,116.0,0.1,19.0,134.0,81.8,65.97
2016,6,7,6,45,69.0,136.5,0.1,20.0,161.0,95.3,77.08
2016,6,7,7,0,78.0,157.0,0.1,21.0,188.0,108.62,87.74
2016,6,7,7,15,45.0,161.0,0.1,21.5,179.0,111.88,89.94
2016,6,7,7,30,12.0,165.0,0.1,22.0,170.0,119.06,95.4
2016,6,7,7,45,41.0,203.5,0.1,23.0,226.0,137.87,110.09
2016,6,7,8,0,70.0,242.0,0.1,24.0,282.0,160.06,127.11
2016,6,7,8,15,149.0,267.5,0.1,24.5,362.0,168.6,133.16
2016,6,7,8,30,228.0,293.0,0.1,25.0,442.0,183.28,144.08
2016,6,7,8,45,532.0,202.5,0.15,26.0,580.0,132.5,93.77
2016,6,7,9,0,836.0,112.0,0.2,27.0,718.0,151.87,83.58
2016,6,7,9,15,847.5,114.0,0.2,27.0,756.5,215.88,125.35
2016,6,7,9,30,859.0,116.0,0.2,27.0,795.0,272.57,168.29
2016,6,7,9,45,865.0,119.5,0.25,27.5,828.0,329.05,213.72
2016,6,7,10,0,871.0,123.0,0.3,28.0,861.0,385.09,259.11
2016,6,7,10,15,877.5,125.0,0.3,28.0,888.5,439.7,302.95
2016,6,7,10,30,884.0,127.0,0.3,28.0,916.0,493.47,344.97
2016,6,7,10,45,888.0,128.5,0.3,28.0,936.5,544.59,383.85
2016,6,7,11,0,892.0,130.0,0.3,28.0,957.0,594.18,420.39
2016,6,7,11,15,895.5,131.0,0.3,28.0,971.0,641.42,454.19
2016,6,7,11,30,899.0,132.0,0.3,28.0,985.0,686.72,485.7
2016,6,7,11,45,901.0,131.5,0.35,28.0,992.0,727.81,514.4
2016,6,7,12,0,903.0,131.0,0.4,28.0,999.0,766.49,541.01
2016,6,7,12,15,903.5,131.0,0.4,27.5,998.5,801.86,565.34
2016,6,7,12,30,904.0,131.0,0.4,27.0,998.0,834.42,586.46
2016,6,7,12,45,908.0,127.0,0.4,27.0,991.5,863.6,604.24
2016,6,7,13,0,912.0,123.0,0.4,27.0,985.0,889.59,620.03
2016,6,7,13,15,909.0,122.5,0.4,27.0,970.0,909.15,631.93
2016,6,7,13,30,906.0,122.0,0.4,27.0,955.0,925.06,641.76
2016,6,7,13,45,738.0,220.5,0.4,27.0,888.0,903.71,628.75
2016,6,7,14,0,570.0,319.0,0.4,27.0,821.0,848.31,591.65
2016,6,7,14,15,730.0,216.0,0.4,27.0,838.5,911.79,636.54
2016,6,7,14,30,890.0,113.0,0.4,27.0,856.0,940.83,654.2
2016,6,7,14,45,879.5,112.5,0.4,27.0,821.5,931.03,648.84
2016,6,7,15,0,869.0,112.0,0.4,27.0,787.0,917.65,641.98
2016,6,7,15,15,858.0,109.5,0.4,26.5,747.5,898.33,632.82
2016,6,7,15,30,847.0,107.0,0.4,26.0,708.0,875.68,621.65
2016,6,7,15,45,831.0,105.0,0.4,25.5,664.0,856.35,612.55
2016,6,7,16,0,815.0,103.0,0.4,25.0,620.0,823.52,594.71
2016,6,7,16,15,796.0,100.0,0.4,24.5,573.0,784.57,572.8
2016,6,7,16,30,777.0,97.0,0.4,24.0,526.0,743.51,549.13
2016,6,7,16,45,751.0,93.5,0.4,23.5,476.5,694.76,519.72
2016,6,7,17,0,725.0,90.0,0.4,23.0,427.0,648.13,490.59
2016,6,7,17,15,692.0,85.5,0.4,22.5,377.0,591.93,452.92
2016,6,7,17,30,659.0,81.0,0.4,22.0,327.0,536.07,414.1
2016,6,7,17,45,610.5,75.0,0.4,21.5,277.0,470.04,366.11
2016,6,7,18,0,562.0,69.0,0.4,21.0,227.0,406.64,318.07
2016,6,7,18,15,496.5,61.5,0.4,20.0,180.5,336.28,263.13
2016,6,7,18,30,431.0,54.0,0.4,19.0,134.0,271.23,210.1
2016,6,7,18,45,332.0,43.5,0.4,18.5,94.0,196.18,147.65
2016,6,7,19,0,233.0,33.0,0.4,18.0,54.0,130.53,89.98
2016,6,7,19,15,116.5,16.5,0.4,17.5,27.0,58.05,0.0
2016,6,7,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,8,4,45,37.5,5.5,0.4,14.0,6.5,0.0,0.0
2016,6,8,5,0,75.0,11.0,0.4,14.0,13.0,8.65,0.0
2016,6,8,5,15,204.0,23.5,0.4,14.0,43.5,19.17,7.32
2016,6,8,5,30,333.0,36.0,0.4,14.0,74.0,29.53,19.77
2016,6,8,5,45,416.0,45.0,0.4,14.5,116.0,36.75,26.79
2016,6,8,6,0,499.0,54.0,0.4,15.0,158.0,43.98,33.51
2016,6,8,6,15,408.5,80.0,0.4,15.0,180.0,59.35,47.32
2016,6,8,6,30,318.0,106.0,0.4,15.0,202.0,75.14,61.28
2016,6,8,6,45,345.0,120.0,0.45,15.5,241.5,83.91,68.7
2016,6,8,7,0,372.0,134.0,0.5,16.0,281.0,92.36,75.71
2016,6,8,7,15,393.5,150.5,0.5,16.5,324.5,101.91,83.52
2016,6,8,7,30,415.0,167.0,0.5,17.0,368.0,111.04,90.83
2016,6,8,7,45,318.5,207.0,0.5,17.5,371.5,135.04,110.57
2016,6,8,8,0,222.0,247.0,0.5,18.0,375.0,159.79,130.5
2016,6,8,8,15,304.0,252.5,0.45,18.0,442.0,157.15,127.74
2016,6,8,8,30,386.0,258.0,0.4,18.0,509.0,161.13,130.6
2016,6,8,8,45,406.0,269.5,0.4,18.5,549.5,162.43,121.93
2016,6,8,9,0,426.0,281.0,0.4,19.0,590.0,202.83,140.88
2016,6,8,9,15,315.5,330.0,0.4,19.0,566.0,252.72,180.05
2016,6,8,9,30,205.0,379.0,0.4,19.0,542.0,290.5,212.89
2016,6,8,9,45,376.5,342.5,0.4,19.5,656.0,329.86,236.87
2016,6,8,10,0,548.0,306.0,0.4,20.0,770.0,389.84,278.43
2016,6,8,10,15,520.0,331.5,0.4,20.0,783.0,433.44,313.55
2016,6,8,10,30,492.0,357.0,0.4,20.0,796.0,473.85,345.29
2016,6,8,10,45,696.5,241.0,0.4,20.0,878.0,529.31,386.39
2016,6,8,11,0,901.0,125.0,0.4,20.0,960.0,594.64,435.19
2016,6,8,11,15,904.0,126.0,0.4,19.5,974.0,641.92,470.96
2016,6,8,11,30,907.0,127.0,0.4,19.0,988.0,687.21,504.62
2016,6,8,11,45,685.0,272.0,0.4,19.0,925.5,700.43,511.24
2016,6,8,12,0,463.0,417.0,0.4,19.0,863.0,687.06,499.25
2016,6,8,12,15,430.0,418.0,0.4,19.0,832.0,689.23,501.26
2016,6,8,12,30,397.0,419.0,0.4,19.0,801.0,680.0,495.43
2016,6,8,12,45,357.0,437.0,0.4,19.0,778.5,681.72,496.36
2016,6,8,13,0,317.0,455.0,0.4,19.0,756.0,680.18,494.84
2016,6,8,13,15,260.5,458.0,0.4,19.0,702.5,648.15,472.8
2016,6,8,13,30,204.0,461.0,0.4,19.0,649.0,596.59,437.78
2016,6,8,13,45,312.0,413.5,0.45,19.0,693.0,675.28,495.52
2016,6,8,14,0,420.0,366.0,0.5,19.0,737.0,753.37,550.29
2016,6,8,14,15,452.5,342.0,0.5,18.5,730.5,768.63,562.04
2016,6,8,14,30,485.0,318.0,0.5,18.0,724.0,781.04,572.9
2016,6,8,14,45,455.0,312.5,0.5,18.0,680.5,750.48,553.02
2016,6,8,15,0,425.0,307.0,0.5,18.0,637.0,717.72,532.06
2016,6,8,15,15,385.5,304.0,0.5,18.0,592.0,658.57,493.04
2016,6,8,15,30,346.0,301.0,0.5,18.0,547.0,617.73,465.85
2016,6,8,15,45,430.5,252.0,0.5,18.0,538.5,656.28,496.19
2016,6,8,16,0,515.0,203.0,0.5,18.0,530.0,670.11,508.72
2016,6,8,16,15,646.0,149.5,0.5,18.0,527.5,719.0,546.02
2016,6,8,16,30,777.0,96.0,0.5,18.0,525.0,742.2,563.43
2016,6,8,16,45,753.5,91.5,0.5,18.0,476.0,694.34,531.85
2016,6,8,17,0,730.0,87.0,0.5,18.0,427.0,645.28,499.5
2016,6,8,17,15,681.0,81.0,0.5,17.5,369.5,579.1,453.58
2016,6,8,17,30,632.0,75.0,0.5,17.0,312.0,511.84,405.33
2016,6,8,17,45,601.5,71.0,0.55,16.5,270.0,460.2,367.26
2016,6,8,18,0,571.0,67.0,0.6,16.0,228.0,409.47,327.8
2016,6,8,18,15,508.0,59.5,0.55,15.5,182.0,340.01,271.34
2016,6,8,18,30,445.0,52.0,0.5,15.0,136.0,275.66,217.15
2016,6,8,18,45,346.0,42.0,0.5,14.5,96.0,200.44,153.44
2016,6,8,19,0,247.0,32.0,0.5,14.0,56.0,133.85,94.22
2016,6,8,19,15,123.5,16.0,0.5,13.5,28.0,59.52,2.49
2016,6,8,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,4,45,30.0,5.5,0.5,11.5,6.0,0.0,0.0
2016,6,9,5,0,60.0,11.0,0.5,12.0,12.0,8.65,0.0
2016,6,9,5,15,180.0,24.0,0.5,12.5,42.0,18.33,6.87
2016,6,9,5,30,300.0,37.0,0.5,13.0,72.0,30.2,20.44
2016,6,9,5,45,392.5,46.5,0.5,13.5,114.5,37.8,27.83
2016,6,9,6,0,485.0,56.0,0.5,14.0,157.0,45.43,34.93
2016,6,9,6,15,543.5,63.0,0.45,15.0,204.5,50.79,39.75
2016,6,9,6,30,602.0,70.0,0.4,16.0,252.0,56.15,44.36
2016,6,9,6,45,358.0,115.0,0.4,17.0,228.5,80.9,65.73
2016,6,9,7,0,114.0,160.0,0.4,18.0,205.0,108.33,88.8
2016,6,9,7,15,431.0,125.0,0.4,18.5,329.0,86.97,70.0
2016,6,9,7,30,748.0,90.0,0.4,19.0,453.0,75.93,60.25
2016,6,9,7,45,770.0,94.0,0.4,20.0,502.0,78.48,61.98
2016,6,9,8,0,792.0,98.0,0.4,21.0,551.0,80.92,63.57
2016,6,9,8,15,809.5,101.5,0.35,21.5,597.5,82.81,64.79
2016,6,9,8,30,827.0,105.0,0.3,22.0,644.0,84.58,65.92
2016,6,9,8,45,840.5,108.0,0.3,22.5,687.0,93.43,72.92
2016,6,9,9,0,854.0,111.0,0.3,23.0,730.0,159.27,90.77
2016,6,9,9,15,864.5,113.0,0.3,23.5,768.5,216.19,126.84
2016,6,9,9,30,875.0,115.0,0.3,24.0,807.0,273.59,170.58
2016,6,9,9,45,885.5,115.5,0.3,24.5,841.0,330.33,216.52
2016,6,9,10,0,896.0,116.0,0.3,25.0,875.0,387.05,262.74
2016,6,9,10,15,902.0,117.0,0.3,25.0,902.0,442.08,307.56
2016,6,9,10,30,908.0,118.0,0.3,25.0,929.0,496.15,350.44
2016,6,9,10,45,911.5,119.5,0.3,25.5,949.5,548.14,389.73
2016,6,9,11,0,915.0,121.0,0.3,26.0,970.0,598.5,426.4
2016,6,9,11,15,917.0,122.0,0.3,26.0,983.0,645.8,460.57
2016,6,9,11,30,919.0,123.0,0.3,26.0,996.0,690.98,492.28
2016,6,9,11,45,918.5,124.0,0.35,26.0,1002.0,732.17,521.27
2016,6,9,12,0,918.0,125.0,0.4,26.0,1008.0,770.75,548.0
2016,6,9,12,15,917.0,125.0,0.4,25.5,1006.5,805.43,572.03
2016,6,9,12,30,916.0,125.0,0.4,25.0,1005.0,837.17,592.72
2016,6,9,12,45,921.0,120.0,0.45,25.0,998.0,866.58,611.71
2016,6,9,13,0,926.0,115.0,0.5,25.0,991.0,892.74,628.73
2016,6,9,13,15,922.5,114.5,0.5,25.0,975.5,912.08,640.63
2016,6,9,13,30,919.0,114.0,0.5,25.0,960.0,927.7,650.4
2016,6,9,13,45,915.0,112.5,0.5,25.0,938.0,938.18,657.15
2016,6,9,14,0,911.0,111.0,0.5,25.0,916.0,944.81,661.72
2016,6,9,14,15,904.5,109.5,0.5,24.5,887.5,945.31,664.0
2016,6,9,14,30,898.0,108.0,0.5,24.0,859.0,941.95,664.15
2016,6,9,14,45,889.0,106.5,0.55,24.0,824.0,932.54,660.48
2016,6,9,15,0,880.0,105.0,0.6,24.0,789.0,919.47,654.69
2016,6,9,15,15,869.0,103.0,0.6,23.5,750.0,900.55,645.56
2016,6,9,15,30,858.0,101.0,0.6,23.0,711.0,878.3,634.38
2016,6,9,15,45,841.5,99.5,0.6,22.5,666.5,848.66,618.4
2016,6,9,16,0,825.0,98.0,0.6,22.0,622.0,825.78,606.75
2016,6,9,16,15,807.0,95.0,0.6,21.5,575.5,787.53,584.7
2016,6,9,16,30,789.0,92.0,0.6,21.0,529.0,747.09,560.95
2016,6,9,16,45,763.0,89.0,0.65,20.5,479.5,698.68,531.9
2016,6,9,17,0,737.0,86.0,0.7,20.0,430.0,649.2,501.03
2016,6,9,17,15,705.5,81.5,0.7,19.0,380.0,596.39,465.75
2016,6,9,17,30,674.0,77.0,0.7,18.0,330.0,541.09,427.18
2016,6,9,17,45,627.5,72.0,0.7,17.5,280.5,476.88,379.34
2016,6,9,18,0,581.0,67.0,0.7,17.0,231.0,415.04,331.33
2016,6,9,18,15,518.5,59.5,0.7,16.0,184.5,345.36,275.67
2016,6,9,18,30,456.0,52.0,0.7,15.0,138.0,280.71,221.75
2016,6,9,18,45,364.5,41.5,0.7,14.5,98.0,207.36,159.17
2016,6,9,19,0,273.0,31.0,0.7,14.0,58.0,143.73,101.85
2016,6,9,19,15,136.5,15.5,0.65,13.5,29.0,65.39,7.29
2016,6,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,4.0,0.6,11.5,4.0,0.0,0.0
2016,6,10,5,0,0.0,8.0,0.6,12.0,8.0,6.29,0.0
2016,6,10,5,15,35.0,24.0,0.6,12.0,28.0,18.19,6.83
2016,6,10,5,30,70.0,40.0,0.6,12.0,48.0,29.79,20.17
2016,6,10,5,45,98.5,59.0,0.6,12.5,76.5,43.13,32.65
2016,6,10,6,0,127.0,78.0,0.6,13.0,105.0,56.3,44.73
2016,6,10,6,15,145.5,98.5,0.6,13.5,137.0,70.07,57.09
2016,6,10,6,30,164.0,119.0,0.6,14.0,169.0,83.58,68.94
2016,6,10,6,45,185.5,137.5,0.6,14.5,203.5,95.77,79.36
2016,6,10,7,0,207.0,156.0,0.6,15.0,238.0,104.98,86.96
2016,6,10,7,15,343.0,154.0,0.6,15.5,311.5,106.3,87.62
2016,6,10,7,30,479.0,152.0,0.6,16.0,385.0,103.41,84.66
2016,6,10,7,45,642.0,120.5,0.6,16.5,467.0,86.58,69.8
2016,6,10,8,0,805.0,89.0,0.6,17.0,549.0,75.24,59.75
2016,6,10,8,15,823.5,92.0,0.6,17.5,596.5,77.06,61.01
2016,6,10,8,30,842.0,95.0,0.6,18.0,644.0,87.8,69.81
2016,6,10,8,45,858.0,97.0,0.6,18.5,688.5,95.96,76.32
2016,6,10,9,0,874.0,99.0,0.6,19.0,733.0,153.33,87.26
2016,6,10,9,15,886.5,101.0,0.6,19.5,773.5,211.54,124.83
2016,6,10,9,30,899.0,103.0,0.6,20.0,814.0,270.48,170.68
2016,6,10,9,45,910.0,104.0,0.6,20.5,849.5,328.85,219.06
2016,6,10,10,0,921.0,105.0,0.6,21.0,885.0,387.27,267.84
2016,6,10,10,15,928.0,106.0,0.6,21.0,913.5,443.92,315.1
2016,6,10,10,30,935.0,107.0,0.6,21.0,942.0,499.68,360.42
2016,6,10,10,45,939.5,108.5,0.6,21.5,964.0,553.43,402.09
2016,6,10,11,0,944.0,110.0,0.6,22.0,986.0,605.6,441.06
2016,6,10,11,15,947.5,111.0,0.6,22.0,1000.5,655.02,477.62
2016,6,10,11,30,951.0,112.0,0.6,22.0,1015.0,702.37,511.67
2016,6,10,11,45,953.0,112.0,0.6,22.0,1022.5,745.7,542.11
2016,6,10,12,0,955.0,112.0,0.6,22.0,1030.0,786.47,570.13
2016,6,10,12,15,955.5,111.5,0.6,22.0,1029.5,822.99,594.31
2016,6,10,12,30,956.0,111.0,0.6,22.0,1029.0,856.49,615.28
2016,6,10,12,45,940.5,120.5,0.65,22.5,1017.5,882.05,630.88
2016,6,10,13,0,925.0,130.0,0.7,23.0,1006.0,903.7,644.09
2016,6,10,13,15,922.0,129.0,0.7,23.0,990.5,923.4,656.46
2016,6,10,13,30,919.0,128.0,0.7,23.0,975.0,939.38,666.58
2016,6,10,13,45,917.0,125.5,0.7,23.0,953.5,951.12,674.21
2016,6,10,14,0,915.0,123.0,0.7,23.0,932.0,959.0,679.61
2016,6,10,14,15,908.5,121.5,0.7,22.5,903.0,959.81,682.12
2016,6,10,14,30,902.0,120.0,0.7,22.0,874.0,956.75,682.46
2016,6,10,14,45,894.5,117.0,0.7,22.0,839.5,947.5,677.8
2016,6,10,15,0,887.0,114.0,0.7,22.0,805.0,934.48,670.97
2016,6,10,15,15,876.0,112.0,0.7,22.0,765.0,915.7,660.62
2016,6,10,15,30,865.0,110.0,0.7,22.0,725.0,893.53,648.21
2016,6,10,15,45,849.5,107.5,0.7,22.0,680.5,874.12,637.62
2016,6,10,16,0,834.0,105.0,0.7,22.0,636.0,840.93,618.01
2016,6,10,16,15,815.0,101.5,0.7,21.5,588.0,801.13,595.14
2016,6,10,16,30,796.0,98.0,0.7,21.0,540.0,759.13,570.41
2016,6,10,16,45,769.5,94.5,0.75,20.5,489.5,709.56,540.59
2016,6,10,17,0,743.0,91.0,0.8,20.0,439.0,658.89,508.77
2016,6,10,17,15,710.0,86.5,0.75,19.5,388.0,605.3,471.53
2016,6,10,17,30,677.0,82.0,0.7,19.0,337.0,548.8,430.97
2016,6,10,17,45,630.5,76.0,0.7,18.5,286.5,483.25,382.51
2016,6,10,18,0,584.0,70.0,0.7,18.0,236.0,420.07,333.82
2016,6,10,18,15,518.5,62.5,0.7,17.0,188.5,348.65,277.16
2016,6,10,18,30,453.0,55.0,0.7,16.0,141.0,282.47,222.36
2016,6,10,18,45,357.0,44.5,0.7,15.5,100.0,207.35,158.75
2016,6,10,19,0,261.0,34.0,0.7,15.0,59.0,141.01,99.96
2016,6,10,19,15,130.5,17.0,0.7,14.5,29.5,63.16,10.08
2016,6,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.4,12.0,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.4,12.0,13.0,10.23,0.0
2016,6,11,5,15,170.0,24.5,0.4,12.5,44.5,18.66,7.15
2016,6,11,5,30,340.0,36.0,0.4,13.0,76.0,29.56,19.9
2016,6,11,5,45,439.5,44.0,0.4,13.5,120.5,36.1,26.34
2016,6,11,6,0,539.0,52.0,0.4,14.0,165.0,42.77,32.58
2016,6,11,6,15,597.5,58.5,0.35,15.0,214.0,47.96,37.25
2016,6,11,6,30,656.0,65.0,0.3,16.0,263.0,53.16,41.74
2016,6,11,6,45,703.0,68.5,0.3,17.0,315.5,60.65,48.07
2016,6,11,7,0,750.0,72.0,0.3,18.0,368.0,63.76,50.42
2016,6,11,7,15,780.0,76.0,0.3,19.0,420.5,66.96,52.8
2016,6,11,7,30,810.0,80.0,0.3,20.0,473.0,70.1,55.07
2016,6,11,7,45,834.5,82.5,0.3,21.0,524.5,72.02,56.26
2016,6,11,8,0,859.0,85.0,0.3,22.0,576.0,81.87,64.1
2016,6,11,8,15,876.5,87.5,0.25,22.5,624.5,84.15,65.62
2016,6,11,8,30,894.0,90.0,0.2,23.0,673.0,86.29,67.03
2016,6,11,8,45,908.0,92.0,0.2,23.5,718.0,93.99,73.03
2016,6,11,9,0,922.0,94.0,0.2,24.0,763.0,154.09,84.42
2016,6,11,9,15,932.0,95.5,0.2,24.5,802.5,214.39,122.07
2016,6,11,9,30,942.0,97.0,0.2,25.0,842.0,275.08,167.99
2016,6,11,9,45,938.5,105.0,0.2,25.5,873.5,336.4,217.69
2016,6,11,10,0,935.0,113.0,0.2,26.0,905.0,396.18,266.32
2016,6,11,10,15,941.0,114.5,0.2,26.0,933.0,453.66,312.66
2016,6,11,10,30,947.0,116.0,0.2,26.0,961.0,510.14,356.96
2016,6,11,10,45,950.5,117.0,0.2,26.5,982.0,563.79,397.1
2016,6,11,11,0,954.0,118.0,0.2,27.0,1003.0,615.72,434.51
2016,6,11,11,15,956.0,118.5,0.2,27.0,1017.0,664.48,469.33
2016,6,11,11,30,958.0,119.0,0.2,27.0,1031.0,711.01,501.61
2016,6,11,11,45,958.0,120.0,0.2,27.5,1037.0,754.15,529.73
2016,6,11,12,0,958.0,121.0,0.2,28.0,1043.0,794.6,555.31
2016,6,11,12,15,957.0,121.0,0.2,28.0,1041.5,830.7,578.43
2016,6,11,12,30,956.0,121.0,0.2,28.0,1040.0,863.7,598.19
2016,6,11,12,45,955.5,119.5,0.2,28.5,1031.5,892.63,614.18
2016,6,11,13,0,955.0,118.0,0.2,29.0,1023.0,918.09,628.02
2016,6,11,13,15,951.5,117.0,0.2,29.0,1006.5,937.76,639.68
2016,6,11,13,30,948.0,116.0,0.2,29.0,990.0,953.61,649.21
2016,6,11,13,45,940.5,116.0,0.2,29.0,966.0,962.88,655.0
2016,6,11,14,0,933.0,116.0,0.2,29.0,942.0,968.18,658.65
2016,6,11,14,15,926.0,114.5,0.2,28.5,912.5,968.56,660.89
2016,6,11,14,30,919.0,113.0,0.2,28.0,883.0,965.01,661.0
2016,6,11,14,45,908.5,112.0,0.25,28.0,847.0,954.88,657.04
2016,6,11,15,0,898.0,111.0,0.3,28.0,811.0,941.04,651.07
2016,6,11,15,15,886.5,109.0,0.3,27.5,771.0,921.71,642.14
2016,6,11,15,30,875.0,107.0,0.3,27.0,731.0,898.98,631.18
2016,6,11,15,45,859.5,104.5,0.35,27.0,685.5,879.23,621.8
2016,6,11,16,0,844.0,102.0,0.4,27.0,640.0,845.89,603.76
2016,6,11,16,15,825.0,99.0,0.4,26.5,592.0,806.45,581.98
2016,6,11,16,30,806.0,96.0,0.4,26.0,544.0,764.78,558.37
2016,6,11,16,45,780.0,92.5,0.45,25.5,493.5,715.34,529.81
2016,6,11,17,0,754.0,89.0,0.5,25.0,443.0,664.75,499.4
2016,6,11,17,15,721.5,84.0,0.5,24.0,391.5,610.32,464.26
2016,6,11,17,30,689.0,79.0,0.5,23.0,340.0,553.18,425.7
2016,6,11,17,45,644.0,73.5,0.5,22.5,289.5,488.65,379.13
2016,6,11,18,0,599.0,68.0,0.5,22.0,239.0,426.31,332.18
2016,6,11,18,15,535.5,60.5,0.55,20.5,191.5,355.23,277.84
2016,6,11,18,30,472.0,53.0,0.6,19.0,144.0,289.23,224.72
2016,6,11,18,45,378.0,43.0,0.7,18.0,102.5,214.43,162.64
2016,6,11,19,0,284.0,33.0,0.8,17.0,61.0,149.46,105.61
2016,6,11,19,15,142.0,16.5,0.8,16.5,30.5,68.63,14.29
2016,6,11,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,63.0,5.5,0.75,12.5,7.0,0.0,0.0
2016,6,12,5,0,126.0,11.0,0.7,13.0,14.0,8.65,0.0
2016,6,12,5,15,264.0,22.0,0.6,14.0,46.5,18.09,6.67
2016,6,12,5,30,402.0,33.0,0.5,15.0,79.0,27.38,17.84
2016,6,12,5,45,488.0,40.5,0.4,16.5,123.5,33.63,23.84
2016,6,12,6,0,574.0,48.0,0.3,18.0,168.0,39.97,29.58
2016,6,12,6,15,628.5,53.5,0.25,19.0,217.0,48.24,36.88
2016,6,12,6,30,683.0,59.0,0.2,20.0,266.0,53.15,41.03
2016,6,12,6,45,721.0,63.5,0.15,21.0,317.0,57.04,44.15
2016,6,12,7,0,759.0,68.0,0.1,22.0,368.0,60.91,47.14
2016,6,12,7,15,786.0,71.5,0.1,22.5,419.0,63.8,49.32
2016,6,12,7,30,813.0,75.0,0.1,23.0,470.0,66.64,51.43
2016,6,12,7,45,831.5,78.5,0.1,24.0,519.0,69.23,53.19
2016,6,12,8,0,850.0,82.0,0.1,25.0,568.0,79.77,61.51
2016,6,12,8,15,865.5,84.5,0.05,25.5,614.5,82.03,62.97
2016,6,12,8,30,881.0,87.0,0.0,26.0,661.0,84.14,64.34
2016,6,12,8,45,891.0,90.0,0.0,26.5,704.0,91.32,69.86
2016,6,12,9,0,901.0,93.0,0.0,27.0,747.0,150.54,81.44
2016,6,12,9,15,910.0,94.5,0.0,27.5,785.0,209.37,117.5
2016,6,12,9,30,919.0,96.0,0.0,28.0,823.0,268.48,161.56
2016,6,12,9,45,927.5,97.0,0.05,28.5,856.5,327.19,208.31
2016,6,12,10,0,936.0,98.0,0.1,29.0,890.0,385.64,255.32
2016,6,12,10,15,940.5,99.0,0.1,29.0,917.0,442.04,300.48
2016,6,12,10,30,945.0,100.0,0.1,29.0,944.0,497.26,343.53
2016,6,12,10,45,947.0,101.5,0.1,29.0,964.0,550.21,383.6
2016,6,12,11,0,949.0,103.0,0.1,29.0,984.0,601.3,421.02
2016,6,12,11,15,951.0,103.5,0.1,29.0,997.5,649.62,455.36
2016,6,12,11,30,953.0,104.0,0.1,29.0,1011.0,695.71,487.17
2016,6,12,11,45,952.0,105.5,0.15,29.0,1016.5,738.13,516.3
2016,6,12,12,0,951.0,107.0,0.2,29.0,1022.0,777.81,543.12
2016,6,12,12,15,950.5,107.0,0.2,29.0,1021.0,813.78,565.96
2016,6,12,12,30,950.0,107.0,0.2,29.0,1020.0,846.71,585.71
2016,6,12,12,45,941.5,111.5,0.2,29.0,1009.5,873.69,601.77
2016,6,12,13,0,933.0,116.0,0.2,29.0,999.0,897.06,615.7
2016,6,12,13,15,929.5,115.0,0.2,29.0,983.5,916.26,627.19
2016,6,12,13,30,926.0,114.0,0.2,29.0,968.0,931.71,636.55
2016,6,12,13,45,918.5,114.5,0.25,29.0,945.0,941.15,643.41
2016,6,12,14,0,911.0,115.0,0.3,29.0,922.0,946.72,648.24
2016,6,12,14,15,904.0,114.0,0.3,28.5,893.5,947.48,650.68
2016,6,12,14,30,897.0,113.0,0.3,28.0,865.0,944.41,651.01
2016,6,12,14,45,885.5,112.5,0.3,28.0,829.5,933.97,645.8
2016,6,12,15,0,874.0,112.0,0.3,28.0,794.0,919.93,638.61
2016,6,12,15,15,862.5,110.0,0.3,27.5,754.5,900.91,629.74
2016,6,12,15,30,851.0,108.0,0.3,27.0,715.0,878.58,618.86
2016,6,12,15,45,835.0,105.5,0.35,27.0,670.5,858.95,609.41
2016,6,12,16,0,819.0,103.0,0.4,27.0,626.0,825.77,591.27
2016,6,12,16,15,800.0,100.0,0.4,26.5,579.0,787.01,569.7
2016,6,12,16,30,781.0,97.0,0.4,26.0,532.0,746.12,546.35
2016,6,12,16,45,756.5,93.0,0.4,25.5,483.0,698.11,517.72
2016,6,12,17,0,732.0,89.0,0.4,25.0,434.0,648.95,487.3
2016,6,12,17,15,700.0,84.5,0.4,24.0,383.5,596.33,453.3
2016,6,12,17,30,668.0,80.0,0.4,23.0,333.0,541.01,415.97
2016,6,12,17,45,624.0,74.0,0.4,22.5,283.5,477.46,370.14
2016,6,12,18,0,580.0,68.0,0.4,22.0,234.0,416.08,323.97
2016,6,12,18,15,518.0,60.5,0.4,21.0,187.5,346.71,270.22
2016,6,12,18,30,456.0,53.0,0.4,20.0,141.0,282.29,218.05
2016,6,12,18,45,364.5,43.0,0.4,19.0,100.5,209.33,157.76
2016,6,12,19,0,273.0,33.0,0.4,18.0,60.0,145.93,102.7
2016,6,12,19,15,136.5,16.5,0.4,17.5,30.0,67.36,16.41
2016,6,12,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
