Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,45.5,5.5,0.6,12.5,6.5,0.0,0.0
2016,6,13,5,0,91.0,11.0,0.6,13.0,13.0,8.65,0.0
2016,6,13,5,15,218.5,22.5,0.55,13.5,44.0,18.37,6.87
2016,6,13,5,30,346.0,34.0,0.5,14.0,75.0,27.93,18.39
2016,6,13,5,45,439.0,42.0,0.5,15.0,118.0,34.49,24.74
2016,6,13,6,0,532.0,50.0,0.5,16.0,161.0,41.14,30.86
2016,6,13,6,15,588.5,56.0,0.45,16.5,209.0,45.97,35.25
2016,6,13,6,30,645.0,62.0,0.4,17.0,257.0,50.82,39.5
2016,6,13,6,45,687.5,66.5,0.4,18.0,308.0,58.87,46.31
2016,6,13,7,0,730.0,71.0,0.4,19.0,359.0,62.67,49.28
2016,6,13,7,15,759.0,74.5,0.4,19.5,409.5,65.47,51.41
2016,6,13,7,30,788.0,78.0,0.4,20.0,460.0,68.24,53.48
2016,6,13,7,45,811.5,81.0,0.45,21.0,510.0,70.48,54.97
2016,6,13,8,0,835.0,84.0,0.5,22.0,560.0,72.67,56.39
2016,6,13,8,15,851.5,86.5,0.45,22.5,607.5,82.89,64.63
2016,6,13,8,30,868.0,89.0,0.4,23.0,655.0,84.97,66.0
2016,6,13,8,45,882.5,90.5,0.4,23.5,699.0,90.46,70.2
2016,6,13,9,0,897.0,92.0,0.4,24.0,743.0,148.66,81.68
2016,6,13,9,15,907.0,94.0,0.4,24.0,782.0,207.67,118.66
2016,6,13,9,30,917.0,96.0,0.4,24.0,821.0,267.11,164.16
2016,6,13,9,45,923.0,98.5,0.45,24.5,854.5,325.99,212.33
2016,6,13,10,0,929.0,101.0,0.5,25.0,888.0,384.37,260.6
2016,6,13,10,15,934.5,102.0,0.5,25.0,915.5,440.8,307.0
2016,6,13,10,30,940.0,103.0,0.5,25.0,943.0,496.18,351.37
2016,6,13,10,45,938.0,107.5,0.55,25.5,962.0,549.04,392.23
2016,6,13,11,0,936.0,112.0,0.6,26.0,981.0,599.73,430.12
2016,6,13,11,15,938.5,113.0,0.6,25.5,995.0,648.24,466.52
2016,6,13,11,30,941.0,114.0,0.6,25.0,1009.0,694.61,500.52
2016,6,13,11,45,933.0,120.5,0.6,25.0,1013.0,735.68,529.09
2016,6,13,12,0,925.0,127.0,0.6,25.0,1017.0,773.62,554.88
2016,6,13,12,15,924.5,127.0,0.6,25.0,1016.0,809.08,578.66
2016,6,13,12,30,924.0,127.0,0.6,25.0,1015.0,841.61,598.99
2016,6,13,12,45,918.0,129.5,0.65,25.0,1006.0,868.58,616.55
2016,6,13,13,0,912.0,132.0,0.7,25.0,997.0,892.09,632.04
2016,6,13,13,15,908.0,131.0,0.7,24.5,981.0,910.82,644.97
2016,6,13,13,30,904.0,130.0,0.7,24.0,965.0,925.86,655.77
2016,6,13,13,45,903.5,125.5,0.75,23.5,943.5,937.14,665.38
2016,6,13,14,0,903.0,121.0,0.8,23.0,922.0,944.55,672.77
2016,6,13,14,15,896.0,119.5,0.8,22.5,893.0,944.96,675.02
2016,6,13,14,30,889.0,118.0,0.8,22.0,864.0,941.54,675.09
2016,6,13,14,45,888.5,111.5,0.8,22.0,831.5,935.37,672.31
2016,6,13,15,0,888.0,105.0,0.8,22.0,799.0,925.24,667.18
2016,6,13,15,15,877.5,103.0,0.8,21.5,759.5,906.93,658.23
2016,6,13,15,30,867.0,101.0,0.8,21.0,720.0,885.22,647.21
2016,6,13,15,45,856.5,97.0,0.8,21.0,677.0,858.18,631.48
2016,6,13,16,0,846.0,93.0,0.8,21.0,634.0,828.05,613.69
2016,6,13,16,15,828.5,90.0,0.8,20.0,587.0,799.1,598.84
2016,6,13,16,30,811.0,87.0,0.8,19.0,540.0,758.67,575.82
2016,6,13,16,45,777.0,87.5,0.8,18.5,489.0,707.68,543.92
2016,6,13,17,0,743.0,88.0,0.8,18.0,438.0,655.95,510.54
2016,6,13,17,15,573.5,105.0,0.8,17.0,357.0,532.68,421.77
2016,6,13,17,30,404.0,122.0,0.8,16.0,276.0,409.32,329.39
2016,6,13,17,45,486.0,97.5,0.8,15.5,256.0,413.41,334.45
2016,6,13,18,0,568.0,73.0,0.8,15.0,236.0,415.06,334.91
2016,6,13,18,15,505.0,65.0,0.8,14.5,189.5,345.09,277.58
2016,6,13,18,30,442.0,57.0,0.8,14.0,143.0,280.13,222.78
2016,6,13,18,45,346.0,46.5,0.8,13.5,102.0,205.43,159.06
2016,6,13,19,0,250.0,36.0,0.8,13.0,61.0,139.81,101.0
2016,6,13,19,15,125.0,18.0,0.75,12.5,30.5,63.5,17.86
2016,6,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,44.0,6.0,0.6,9.5,7.0,0.0,0.0
2016,6,14,5,0,88.0,12.0,0.6,10.0,14.0,9.44,0.0
2016,6,14,5,15,218.0,23.5,0.6,10.5,44.5,19.22,7.55
2016,6,14,5,30,348.0,35.0,0.6,11.0,75.0,28.77,19.37
2016,6,14,5,45,444.5,42.0,0.6,11.5,118.5,34.53,25.16
2016,6,14,6,0,541.0,49.0,0.6,12.0,162.0,40.45,30.77
2016,6,14,6,15,596.5,54.5,0.6,12.5,209.5,44.94,34.92
2016,6,14,6,30,652.0,60.0,0.6,13.0,257.0,53.55,42.6
2016,6,14,6,45,512.5,96.5,0.6,13.5,268.5,73.54,60.18
2016,6,14,7,0,373.0,133.0,0.6,14.0,280.0,91.76,75.85
2016,6,14,7,15,315.5,164.0,0.6,14.0,300.5,111.53,92.72
2016,6,14,7,30,258.0,195.0,0.6,14.0,321.0,127.57,106.13
2016,6,14,7,45,299.0,210.0,0.6,14.0,370.5,136.22,113.09
2016,6,14,8,0,340.0,225.0,0.6,14.0,420.0,144.63,119.81
2016,6,14,8,15,360.0,241.5,0.55,14.0,463.0,153.0,126.41
2016,6,14,8,30,380.0,258.0,0.5,14.0,506.0,160.99,132.65
2016,6,14,8,45,384.0,278.0,0.5,14.5,542.5,171.76,140.95
2016,6,14,9,0,388.0,298.0,0.5,15.0,579.0,213.08,153.19
2016,6,14,9,15,476.5,281.0,0.5,15.0,645.0,240.44,166.72
2016,6,14,9,30,565.0,264.0,0.5,15.0,711.0,285.44,198.12
2016,6,14,9,45,477.0,311.5,0.5,15.5,700.0,329.89,237.32
2016,6,14,10,0,389.0,359.0,0.5,16.0,689.0,369.93,271.96
2016,6,14,10,15,395.5,368.5,0.5,16.0,712.5,407.97,302.23
2016,6,14,10,30,402.0,378.0,0.5,16.0,736.0,443.0,329.86
2016,6,14,10,45,339.0,414.5,0.5,16.5,721.5,468.72,349.71
2016,6,14,11,0,276.0,451.0,0.5,17.0,707.0,485.26,361.86
2016,6,14,11,15,345.5,429.5,0.5,17.5,755.0,533.8,396.75
2016,6,14,11,30,415.0,408.0,0.5,18.0,803.0,588.08,434.92
2016,6,14,11,45,431.0,413.0,0.5,18.5,826.0,630.01,463.24
2016,6,14,12,0,447.0,418.0,0.5,19.0,849.0,672.05,491.18
2016,6,14,12,15,694.0,265.5,0.5,19.0,933.0,763.56,557.21
2016,6,14,12,30,941.0,113.0,0.5,19.0,1017.0,842.99,612.67
2016,6,14,12,45,945.5,108.5,0.5,19.5,1011.0,872.96,629.64
2016,6,14,13,0,950.0,104.0,0.5,20.0,1005.0,899.61,645.1
2016,6,14,13,15,947.0,103.5,0.5,20.0,990.0,919.87,657.76
2016,6,14,13,30,944.0,103.0,0.5,20.0,975.0,936.37,668.22
2016,6,14,13,45,940.0,102.0,0.55,20.5,953.5,947.68,675.36
2016,6,14,14,0,936.0,101.0,0.6,21.0,932.0,955.07,680.25
2016,6,14,14,15,930.0,100.0,0.6,20.5,903.5,956.73,683.27
2016,6,14,14,30,924.0,99.0,0.6,20.0,875.0,954.48,684.08
2016,6,14,14,45,914.5,98.5,0.65,20.0,840.0,945.7,680.73
2016,6,14,15,0,905.0,98.0,0.7,20.0,805.0,933.21,675.2
2016,6,14,15,15,894.5,96.0,0.7,19.5,765.5,914.67,666.15
2016,6,14,15,30,884.0,94.0,0.7,19.0,726.0,892.69,654.96
2016,6,14,15,45,870.5,92.0,0.7,19.0,682.5,864.84,638.72
2016,6,14,16,0,857.0,90.0,0.7,19.0,639.0,834.05,620.5
2016,6,14,16,15,839.5,87.0,0.7,18.5,591.5,796.16,598.52
2016,6,14,16,30,822.0,84.0,0.7,18.0,544.0,763.99,580.13
2016,6,14,16,45,798.5,81.5,0.75,18.0,494.5,717.3,550.88
2016,6,14,17,0,775.0,79.0,0.8,18.0,445.0,669.29,520.08
2016,6,14,17,15,745.0,75.0,0.8,17.0,394.5,614.13,483.32
2016,6,14,17,30,715.0,71.0,0.8,16.0,344.0,558.87,444.63
2016,6,14,17,45,663.5,68.0,0.8,15.5,293.0,494.61,396.4
2016,6,14,18,0,612.0,65.0,0.8,15.0,242.0,430.85,346.62
2016,6,14,18,15,550.5,58.5,0.8,14.5,194.5,361.33,290.27
2016,6,14,18,30,489.0,52.0,0.8,14.0,147.0,296.6,235.59
2016,6,14,18,45,381.0,43.5,0.8,13.5,105.0,216.78,167.77
2016,6,14,19,0,273.0,35.0,0.8,13.0,63.0,147.98,107.17
2016,6,14,19,15,136.5,17.5,0.75,12.5,31.5,66.27,20.69
2016,6,14,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,0.6,8.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,0.6,9.0,14.0,11.02,0.0
2016,6,15,5,15,163.0,25.0,0.6,9.0,44.0,19.0,7.42
2016,6,15,5,30,326.0,36.0,0.6,9.0,74.0,29.5,20.18
2016,6,15,5,45,430.5,42.5,0.6,9.5,117.5,34.84,25.65
2016,6,15,6,0,535.0,49.0,0.6,10.0,161.0,40.4,30.99
2016,6,15,6,15,591.5,55.0,0.6,10.5,208.5,45.26,35.51
2016,6,15,6,30,648.0,61.0,0.6,11.0,256.0,50.14,39.88
2016,6,15,6,45,497.5,99.0,0.6,11.5,265.0,72.71,59.93
2016,6,15,7,0,347.0,137.0,0.6,12.0,274.0,93.83,78.27
2016,6,15,7,15,377.5,152.5,0.6,12.5,319.5,102.86,85.7
2016,6,15,7,30,408.0,168.0,0.6,13.0,365.0,111.53,92.73
2016,6,15,7,45,299.0,209.0,0.6,13.5,362.0,135.69,112.92
2016,6,15,8,0,190.0,250.0,0.6,14.0,359.0,160.44,133.18
2016,6,15,8,15,158.0,273.0,0.6,14.5,368.5,171.43,141.59
2016,6,15,8,30,126.0,296.0,0.6,15.0,378.0,181.81,149.47
2016,6,15,8,45,266.0,292.5,0.6,15.5,480.5,174.57,142.76
2016,6,15,9,0,406.0,289.0,0.6,16.0,583.0,201.27,142.99
2016,6,15,9,15,321.5,331.5,0.6,16.0,572.0,251.15,181.21
2016,6,15,9,30,237.0,374.0,0.6,16.0,561.0,292.15,215.82
2016,6,15,9,45,289.0,377.5,0.65,16.5,616.0,322.47,237.53
2016,6,15,10,0,341.0,381.0,0.7,17.0,671.0,366.83,270.72
2016,6,15,10,15,245.5,412.5,0.7,17.0,625.0,376.93,281.87
2016,6,15,10,30,150.0,444.0,0.7,17.0,579.0,381.49,287.53
2016,6,15,10,45,181.0,454.0,0.7,17.0,620.0,419.47,315.8
2016,6,15,11,0,212.0,464.0,0.7,17.0,661.0,460.45,345.85
2016,6,15,11,15,349.0,433.0,0.7,17.0,763.0,537.87,402.3
2016,6,15,11,30,486.0,402.0,0.7,17.0,865.0,628.47,466.95
2016,6,15,11,45,270.5,421.5,0.7,17.0,679.5,524.4,392.45
2016,6,15,12,0,55.0,441.0,0.7,17.0,494.0,391.71,295.29
2016,6,15,12,15,221.5,432.0,0.7,17.0,645.0,533.34,401.44
2016,6,15,12,30,388.0,423.0,0.7,17.0,796.0,672.35,499.53
2016,6,15,12,45,209.5,402.5,0.7,17.0,604.0,528.6,396.13
2016,6,15,13,0,31.0,382.0,0.7,17.0,412.0,346.26,262.21
2016,6,15,13,15,174.5,409.0,0.7,17.0,571.0,513.43,388.75
2016,6,15,13,30,318.0,436.0,0.7,17.0,730.0,687.81,511.05
2016,6,15,13,45,414.0,391.0,0.7,17.0,764.5,757.01,558.29
2016,6,15,14,0,510.0,346.0,0.7,17.0,799.0,814.23,598.39
2016,6,15,14,15,722.0,220.5,0.65,16.5,839.5,904.55,663.18
2016,6,15,14,30,934.0,95.0,0.6,16.0,880.0,959.29,698.3
2016,6,15,14,45,730.5,184.0,0.6,16.0,783.0,883.28,649.68
2016,6,15,15,0,527.0,273.0,0.6,16.0,686.0,776.02,577.21
2016,6,15,15,15,716.5,179.0,0.6,15.5,710.0,858.64,639.94
2016,6,15,15,30,906.0,85.0,0.6,15.0,734.0,902.31,669.97
2016,6,15,15,45,575.0,184.0,0.6,15.0,587.0,720.98,547.6
2016,6,15,16,0,244.0,283.0,0.6,15.0,440.0,502.79,389.07
2016,6,15,16,15,545.0,179.5,0.55,14.5,495.0,657.17,510.81
2016,6,15,16,30,846.0,76.0,0.5,14.0,550.0,766.03,588.97
2016,6,15,16,45,824.0,73.0,0.5,14.0,500.0,719.69,556.98
2016,6,15,17,0,802.0,70.0,0.5,14.0,450.0,678.55,530.37
2016,6,15,17,15,773.0,67.0,0.5,13.5,399.0,624.34,493.75
2016,6,15,17,30,744.0,64.0,0.5,13.0,348.0,569.89,454.86
2016,6,15,17,45,702.5,59.5,0.5,13.0,297.5,506.38,406.69
2016,6,15,18,0,661.0,55.0,0.5,13.0,247.0,444.58,357.94
2016,6,15,18,15,603.0,49.5,0.45,12.5,199.0,375.56,301.76
2016,6,15,18,30,545.0,44.0,0.4,12.0,151.0,313.29,248.76
2016,6,15,18,45,457.5,36.5,0.4,11.5,109.0,239.99,185.79
2016,6,15,19,0,370.0,29.0,0.4,11.0,67.0,175.66,127.59
2016,6,15,19,15,185.0,14.5,0.4,10.5,33.5,79.4,27.71
2016,6,15,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,51.0,5.5,0.2,10.0,7.0,0.0,0.0
2016,6,16,5,0,102.0,11.0,0.2,10.0,14.0,8.65,0.0
2016,6,16,5,15,234.0,21.5,0.2,10.0,44.0,17.58,6.35
2016,6,16,5,30,366.0,32.0,0.2,10.0,74.0,26.39,17.42
2016,6,16,5,45,452.0,39.5,0.2,10.5,116.5,32.59,23.59
2016,6,16,6,0,538.0,47.0,0.2,11.0,159.0,38.88,29.54
2016,6,16,6,15,279.0,77.0,0.2,11.0,136.0,55.93,45.08
2016,6,16,6,30,20.0,107.0,0.2,11.0,113.0,77.58,64.44
2016,6,16,6,45,25.5,126.5,0.2,11.5,135.5,88.98,74.23
2016,6,16,7,0,31.0,146.0,0.2,12.0,158.0,101.68,84.99
2016,6,16,7,15,17.0,149.0,0.2,12.0,156.0,107.9,90.06
2016,6,16,7,30,3.0,152.0,0.2,12.0,154.0,110.67,92.12
2016,6,16,7,45,13.5,181.0,0.2,12.5,189.0,130.18,108.34
2016,6,16,8,0,24.0,210.0,0.2,13.0,224.0,149.36,123.91
2016,6,16,8,15,111.0,252.5,0.2,13.5,324.0,160.32,132.36
2016,6,16,8,30,198.0,295.0,0.2,14.0,424.0,183.34,150.74
2016,6,16,8,45,143.5,312.5,0.2,15.0,409.5,190.61,155.56
2016,6,16,9,0,89.0,330.0,0.2,16.0,395.0,220.74,168.06
2016,6,16,9,15,126.5,355.0,0.2,16.5,452.5,242.56,181.43
2016,6,16,9,30,164.0,380.0,0.2,17.0,510.0,279.45,207.1
2016,6,16,9,45,87.5,308.5,0.2,17.5,379.0,240.39,180.43
2016,6,16,10,0,11.0,237.0,0.2,18.0,248.0,181.04,137.63
2016,6,16,10,15,20.5,295.0,0.2,18.0,314.0,227.74,173.36
2016,6,16,10,30,30.0,353.0,0.2,18.0,380.0,271.64,205.8
2016,6,16,10,45,92.5,410.0,0.25,18.5,495.5,347.95,261.19
2016,6,16,11,0,155.0,467.0,0.3,19.0,611.0,431.25,320.36
2016,6,16,11,15,112.5,459.0,0.3,19.0,564.5,416.29,309.16
2016,6,16,11,30,70.0,451.0,0.3,19.0,518.0,393.35,292.77
2016,6,16,11,45,74.0,449.5,0.3,19.0,521.0,403.55,300.51
2016,6,16,12,0,78.0,448.0,0.3,19.0,524.0,413.62,307.83
2016,6,16,12,15,45.0,341.5,0.3,18.5,385.5,310.0,233.34
2016,6,16,12,30,12.0,235.0,0.3,18.0,247.0,193.92,147.1
2016,6,16,12,45,63.0,354.5,0.35,18.0,414.5,344.64,262.08
2016,6,16,13,0,114.0,474.0,0.4,18.0,582.0,509.69,379.78
2016,6,16,13,15,108.5,464.0,0.35,18.0,566.0,489.82,363.95
2016,6,16,13,30,103.0,454.0,0.3,18.0,550.0,482.43,358.82
2016,6,16,13,45,57.5,348.5,0.3,18.0,402.0,350.75,264.5
2016,6,16,14,0,12.0,243.0,0.3,18.0,254.0,204.99,155.97
2016,6,16,14,15,23.0,292.0,0.3,17.5,312.0,273.17,209.46
2016,6,16,14,30,34.0,341.0,0.3,17.0,370.0,331.03,253.05
2016,6,16,14,45,17.0,221.0,0.3,17.0,235.5,192.65,148.11
2016,6,16,15,0,0.0,101.0,0.3,17.0,101.0,78.36,58.28
2016,6,16,15,15,11.5,182.0,0.3,16.5,190.5,155.3,120.96
2016,6,16,15,30,23.0,263.0,0.3,16.0,280.0,236.84,185.14
2016,6,16,15,45,11.5,197.0,0.3,16.0,205.5,168.93,131.68
2016,6,16,16,0,0.0,131.0,0.3,16.0,131.0,102.94,79.15
2016,6,16,16,15,9.5,165.5,0.3,15.5,171.0,140.75,110.78
2016,6,16,16,30,19.0,200.0,0.3,15.0,211.0,180.43,143.29
2016,6,16,16,45,11.5,175.5,0.3,15.0,182.0,153.15,121.37
2016,6,16,17,0,4.0,151.0,0.3,15.0,153.0,126.29,99.84
2016,6,16,17,15,4.0,138.5,0.25,14.5,140.5,116.24,92.18
2016,6,16,17,30,4.0,126.0,0.2,14.0,128.0,106.24,84.36
2016,6,16,17,45,2.0,108.5,0.2,14.0,109.5,90.29,71.23
2016,6,16,18,0,0.0,91.0,0.2,14.0,91.0,74.47,58.01
2016,6,16,18,15,0.0,73.5,0.15,13.5,73.5,59.77,45.62
2016,6,16,18,30,0.0,56.0,0.1,13.0,56.0,44.95,32.88
2016,6,16,18,45,0.0,40.0,0.1,13.0,40.0,31.44,21.01
2016,6,16,19,0,0.0,24.0,0.1,13.0,24.0,18.32,9.34
2016,6,16,19,15,0.0,12.0,0.05,12.5,12.0,9.12,0.0
2016,6,16,19,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.5,0.2,12.0,1.5,0.0,0.0
2016,6,17,5,0,0.0,3.0,0.2,12.0,3.0,2.36,0.0
2016,6,17,5,15,0.0,10.0,0.2,12.0,10.0,7.59,0.0
2016,6,17,5,30,0.0,17.0,0.2,12.0,17.0,12.92,5.59
2016,6,17,5,45,0.0,27.0,0.2,12.5,27.0,20.58,12.72
2016,6,17,6,0,0.0,37.0,0.2,13.0,37.0,28.25,19.8
2016,6,17,6,15,0.0,48.0,0.2,13.0,48.0,36.72,27.55
2016,6,17,6,30,0.0,59.0,0.2,13.0,59.0,45.2,35.19
2016,6,17,6,45,0.0,70.5,0.2,13.5,70.5,53.95,42.86
2016,6,17,7,0,0.0,82.0,0.2,14.0,82.0,62.48,50.17
2016,6,17,7,15,18.0,133.5,0.2,14.0,142.5,98.09,81.07
2016,6,17,7,30,36.0,185.0,0.2,14.0,203.0,126.32,104.87
2016,6,17,7,45,18.0,171.0,0.25,14.5,180.0,124.04,102.27
2016,6,17,8,0,0.0,157.0,0.3,15.0,157.0,115.51,94.55
2016,6,17,8,15,3.5,174.0,0.3,15.5,176.5,127.36,104.1
2016,6,17,8,30,7.0,191.0,0.3,16.0,196.0,139.09,113.35
2016,6,17,8,45,27.5,247.5,0.3,16.5,267.5,164.8,134.02
2016,6,17,9,0,48.0,304.0,0.3,17.0,339.0,203.47,155.9
2016,6,17,9,15,27.5,248.5,0.3,17.0,269.0,176.43,134.8
2016,6,17,9,30,7.0,193.0,0.3,17.0,199.0,145.85,111.69
2016,6,17,9,45,16.5,257.0,0.35,17.5,271.0,194.38,148.97
2016,6,17,10,0,26.0,321.0,0.4,18.0,343.0,237.19,180.83
2016,6,17,10,15,47.5,368.0,0.4,18.0,410.0,281.94,213.79
2016,6,17,10,30,69.0,415.0,0.4,18.0,477.0,330.31,249.15
2016,6,17,10,45,84.5,435.0,0.4,18.0,512.5,361.02,271.37
2016,6,17,11,0,100.0,455.0,0.4,18.0,548.0,393.76,295.09
2016,6,17,11,15,66.0,421.5,0.4,18.0,483.5,360.18,270.65
2016,6,17,11,30,32.0,388.0,0.4,18.0,419.0,321.44,242.41
2016,6,17,11,45,95.0,439.0,0.4,18.5,530.5,409.45,307.05
2016,6,17,12,0,158.0,490.0,0.4,19.0,642.0,510.4,377.74
2016,6,17,12,15,135.5,485.5,0.4,19.0,616.0,503.68,371.88
2016,6,17,12,30,113.0,481.0,0.4,19.0,590.0,484.28,358.32
2016,6,17,12,45,88.5,462.0,0.4,19.5,547.5,456.83,338.42
2016,6,17,13,0,64.0,443.0,0.4,20.0,505.0,426.81,316.6
2016,6,17,13,15,79.0,446.5,0.4,19.5,521.0,448.62,333.58
2016,6,17,13,30,94.0,450.0,0.4,19.0,537.0,470.73,350.31
2016,6,17,13,45,110.0,444.0,0.4,19.0,544.0,485.11,361.05
2016,6,17,14,0,126.0,438.0,0.4,19.0,551.0,517.53,384.33
2016,6,17,14,15,112.5,419.5,0.4,19.0,518.0,493.11,367.17
2016,6,17,14,30,99.0,401.0,0.4,19.0,485.0,447.91,335.92
2016,6,17,14,45,171.0,384.5,0.4,19.0,522.0,520.67,390.43
2016,6,17,15,0,243.0,368.0,0.4,19.0,559.0,592.07,441.66
2016,6,17,15,15,259.5,344.5,0.4,18.5,539.0,584.39,437.83
2016,6,17,15,30,276.0,321.0,0.4,18.0,519.0,574.6,433.52
2016,6,17,15,45,157.5,288.5,0.4,17.5,400.5,417.08,320.43
2016,6,17,16,0,39.0,256.0,0.4,17.0,282.0,264.36,205.49
2016,6,17,16,15,151.0,245.5,0.4,16.5,332.5,364.99,287.56
2016,6,17,16,30,263.0,235.0,0.4,16.0,383.0,458.32,360.0
2016,6,17,16,45,143.5,204.5,0.4,15.5,284.0,311.67,247.68
2016,6,17,17,0,24.0,174.0,0.4,15.0,185.0,162.38,129.05
2016,6,17,17,15,30.0,159.0,0.35,14.5,171.5,165.31,132.92
2016,6,17,17,30,36.0,144.0,0.3,14.0,158.0,155.09,125.19
2016,6,17,17,45,30.5,124.0,0.3,13.5,135.0,131.92,106.43
2016,6,17,18,0,25.0,104.0,0.3,13.0,112.0,109.06,87.57
2016,6,17,18,15,17.0,85.5,0.3,12.5,90.0,80.31,63.27
2016,6,17,18,30,9.0,67.0,0.3,12.0,68.0,60.13,45.87
2016,6,17,18,45,4.5,48.5,0.3,12.0,49.0,41.9,29.87
2016,6,17,19,0,0.0,30.0,0.3,12.0,30.0,23.73,13.82
2016,6,17,19,15,0.0,15.0,0.3,11.5,15.0,11.43,0.09
2016,6,17,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,6,18,4,45,62.5,5.5,0.4,8.5,7.0,0.0,0.0
2016,6,18,5,0,125.0,11.0,0.4,9.0,14.0,8.65,0.0
2016,6,18,5,15,266.5,21.5,0.35,9.5,46.5,17.69,6.21
2016,6,18,5,30,408.0,32.0,0.3,10.0,79.0,26.6,17.57
2016,6,18,5,45,497.0,39.5,0.3,10.5,123.5,32.91,23.84
2016,6,18,6,0,586.0,47.0,0.3,11.0,168.0,39.31,29.91
2016,6,18,6,15,642.0,52.0,0.3,11.5,217.5,47.17,37.1
2016,6,18,6,30,698.0,57.0,0.3,12.0,267.0,51.75,41.19
2016,6,18,6,45,738.0,61.0,0.35,12.5,319.0,55.37,44.27
2016,6,18,7,0,778.0,65.0,0.4,13.0,371.0,58.99,47.26
2016,6,18,7,15,806.0,68.5,0.35,13.5,423.0,62.01,49.67
2016,6,18,7,30,834.0,72.0,0.3,14.0,475.0,64.98,51.99
2016,6,18,7,45,855.0,75.0,0.3,15.0,525.5,74.89,60.2
2016,6,18,8,0,876.0,78.0,0.3,16.0,576.0,77.85,62.25
2016,6,18,8,15,891.5,80.5,0.3,16.5,624.0,80.21,63.93
2016,6,18,8,30,907.0,83.0,0.3,17.0,672.0,82.43,65.49
2016,6,18,8,45,918.5,85.0,0.3,18.0,716.5,84.09,66.43
2016,6,18,9,0,930.0,87.0,0.3,19.0,761.0,144.27,79.98
2016,6,18,9,15,939.5,89.0,0.25,19.5,800.5,205.07,117.41
2016,6,18,9,30,949.0,91.0,0.2,20.0,840.0,266.23,163.98
2016,6,18,9,45,954.0,93.5,0.2,20.5,873.5,326.65,213.62
2016,6,18,10,0,959.0,96.0,0.2,21.0,907.0,386.43,263.25
2016,6,18,10,15,964.0,97.0,0.2,21.5,934.5,444.32,310.56
2016,6,18,10,30,969.0,98.0,0.2,22.0,962.0,501.07,355.53
2016,6,18,10,45,974.0,97.5,0.2,22.5,983.5,555.37,397.11
2016,6,18,11,0,979.0,97.0,0.2,23.0,1005.0,608.03,435.94
2016,6,18,11,15,981.0,97.5,0.2,23.0,1019.0,657.82,472.26
2016,6,18,11,30,983.0,98.0,0.2,23.0,1033.0,705.31,505.88
2016,6,18,11,45,985.5,97.0,0.2,23.5,1040.0,749.51,535.37
2016,6,18,12,0,988.0,96.0,0.2,24.0,1047.0,791.06,562.26
2016,6,18,12,15,987.5,96.0,0.2,24.0,1046.5,828.37,586.13
2016,6,18,12,30,987.0,96.0,0.2,24.0,1046.0,862.51,606.9
2016,6,18,12,45,985.5,96.0,0.2,24.5,1038.0,892.52,623.81
2016,6,18,13,0,984.0,96.0,0.2,25.0,1030.0,918.97,638.48
2016,6,18,13,15,981.0,95.0,0.2,25.0,1014.5,939.55,650.84
2016,6,18,13,30,978.0,94.0,0.2,25.0,999.0,956.21,660.98
2016,6,18,13,45,972.0,94.5,0.2,25.0,976.0,967.67,668.13
2016,6,18,14,0,966.0,95.0,0.2,25.0,953.0,975.11,673.07
2016,6,18,14,15,960.0,93.5,0.2,25.0,924.0,976.56,674.61
2016,6,18,14,30,954.0,92.0,0.2,25.0,895.0,973.97,673.95
2016,6,18,14,45,943.5,92.0,0.2,25.0,859.5,964.86,669.56
2016,6,18,15,0,933.0,92.0,0.2,25.0,824.0,951.95,663.08
2016,6,18,15,15,923.0,90.5,0.2,24.5,784.0,934.24,655.08
2016,6,18,15,30,913.0,89.0,0.2,24.0,744.0,912.98,644.97
2016,6,18,15,45,898.0,87.5,0.2,24.0,699.0,884.01,628.84
2016,6,18,16,0,883.0,86.0,0.2,24.0,654.0,852.07,610.82
2016,6,18,16,15,866.0,83.5,0.2,23.5,606.0,814.63,590.27
2016,6,18,16,30,849.0,81.0,0.2,23.0,558.0,774.82,567.86
2016,6,18,16,45,826.0,78.0,0.2,23.0,507.5,735.13,544.01
2016,6,18,17,0,803.0,75.0,0.2,23.0,457.0,686.11,513.36
2016,6,18,17,15,773.5,71.5,0.2,22.0,406.0,630.96,478.82
2016,6,18,17,30,744.0,68.0,0.2,21.0,355.0,575.58,441.96
2016,6,18,17,45,702.5,63.5,0.2,20.5,304.0,512.03,396.58
2016,6,18,18,0,661.0,59.0,0.2,20.0,253.0,450.12,350.38
2016,6,18,18,15,602.0,53.0,0.25,19.5,204.5,382.38,297.9
2016,6,18,18,30,543.0,47.0,0.3,19.0,156.0,316.91,244.82
2016,6,18,18,45,453.0,39.0,0.4,18.5,113.0,241.95,182.82
2016,6,18,19,0,363.0,31.0,0.5,18.0,70.0,176.15,125.53
2016,6,18,19,15,181.5,15.5,0.6,17.5,35.0,80.51,31.61
2016,6,18,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,63.0,5.5,1.05,11.5,7.0,0.0,0.0
2016,6,19,5,0,126.0,11.0,1.0,12.0,14.0,8.65,0.0
2016,6,19,5,15,269.0,21.5,0.8,13.0,46.5,17.71,5.89
2016,6,19,5,30,412.0,32.0,0.6,14.0,79.0,26.63,17.21
2016,6,19,5,45,499.5,39.5,0.4,15.5,123.5,32.93,23.31
2016,6,19,6,0,587.0,47.0,0.2,17.0,168.0,39.32,29.15
2016,6,19,6,15,641.5,52.5,0.15,17.5,217.5,47.57,36.54
2016,6,19,6,30,696.0,58.0,0.1,18.0,267.0,52.53,40.85
2016,6,19,6,45,735.5,61.5,0.1,19.0,318.5,55.72,43.4
2016,6,19,7,0,775.0,65.0,0.1,20.0,370.0,58.94,45.87
2016,6,19,7,15,802.0,68.5,0.05,20.5,421.0,61.93,48.17
2016,6,19,7,30,829.0,72.0,0.0,21.0,472.0,64.88,50.39
2016,6,19,7,45,848.5,75.0,0.0,22.0,522.0,74.74,58.29
2016,6,19,8,0,868.0,78.0,0.0,23.0,572.0,77.65,60.23
2016,6,19,8,15,883.5,80.5,0.0,23.5,619.5,80.0,61.84
2016,6,19,8,30,899.0,83.0,0.0,24.0,667.0,82.21,63.33
2016,6,19,8,45,911.5,84.5,0.05,24.5,710.5,83.59,64.16
2016,6,19,9,0,924.0,86.0,0.1,25.0,754.0,142.27,76.77
2016,6,19,9,15,932.5,87.5,0.1,25.0,793.0,202.21,112.8
2016,6,19,9,30,941.0,89.0,0.1,25.0,832.0,262.41,157.96
2016,6,19,9,45,950.0,89.5,0.1,25.5,866.5,322.08,205.88
2016,6,19,10,0,959.0,90.0,0.1,26.0,901.0,381.54,254.17
2016,6,19,10,15,964.0,91.0,0.1,26.0,928.5,439.36,301.1
2016,6,19,10,30,969.0,92.0,0.1,26.0,956.0,496.04,345.9
2016,6,19,10,45,970.0,94.5,0.15,26.5,976.5,550.48,387.3
2016,6,19,11,0,971.0,97.0,0.2,27.0,997.0,602.97,425.89
2016,6,19,11,15,973.0,97.5,0.2,27.0,1011.5,652.41,461.46
2016,6,19,11,30,975.0,98.0,0.2,27.0,1026.0,699.58,494.41
2016,6,19,11,45,974.0,100.0,0.2,27.0,1032.0,743.44,524.23
2016,6,19,12,0,973.0,102.0,0.2,27.0,1038.0,784.52,551.49
2016,6,19,12,15,972.5,102.0,0.2,27.0,1037.5,821.45,575.1
2016,6,19,12,30,972.0,102.0,0.2,27.0,1037.0,855.27,595.48
2016,6,19,12,45,966.5,104.5,0.25,27.0,1028.5,883.89,613.48
2016,6,19,13,0,961.0,107.0,0.3,27.0,1020.0,908.92,629.43
2016,6,19,13,15,958.0,106.5,0.3,26.5,1005.0,929.74,643.22
2016,6,19,13,30,955.0,106.0,0.3,26.0,990.0,946.77,654.87
2016,6,19,13,45,951.5,104.5,0.3,26.0,968.0,958.56,662.23
2016,6,19,14,0,948.0,103.0,0.3,26.0,946.0,966.38,667.4
2016,6,19,14,15,942.0,102.0,0.3,26.0,917.5,968.44,669.29
2016,6,19,14,30,936.0,101.0,0.3,26.0,889.0,966.54,669.03
2016,6,19,14,45,928.0,99.5,0.35,26.0,854.5,958.41,666.26
2016,6,19,15,0,920.0,98.0,0.4,26.0,820.0,946.47,661.38
2016,6,19,15,15,910.0,96.0,0.4,25.5,780.5,928.51,653.14
2016,6,19,15,30,900.0,94.0,0.4,25.0,741.0,907.03,642.81
2016,6,19,15,45,888.0,91.5,0.4,24.5,697.5,879.91,628.94
2016,6,19,16,0,876.0,89.0,0.4,24.0,654.0,849.71,613.03
2016,6,19,16,15,812.0,93.5,0.4,23.5,586.5,790.51,578.09
2016,6,19,16,30,748.0,98.0,0.4,23.0,519.0,722.31,536.54
2016,6,19,16,45,752.0,85.5,0.4,23.0,476.0,687.89,515.89
2016,6,19,17,0,756.0,73.0,0.4,23.0,433.0,650.12,492.09
2016,6,19,17,15,743.0,65.5,0.4,22.0,387.0,603.43,462.62
2016,6,19,17,30,730.0,58.0,0.4,21.0,341.0,555.3,430.35
2016,6,19,17,45,701.5,59.0,0.4,20.5,299.0,506.82,395.13
2016,6,19,18,0,673.0,60.0,0.4,20.0,257.0,458.28,358.17
2016,6,19,18,15,615.5,54.0,0.4,19.0,208.5,390.78,305.74
2016,6,19,18,30,558.0,48.0,0.4,18.0,160.0,325.23,252.52
2016,6,19,18,45,471.5,40.0,0.4,17.0,117.0,250.77,190.54
2016,6,19,19,0,385.0,32.0,0.4,16.0,74.0,185.0,132.87
2016,6,19,19,15,237.0,21.0,0.4,15.5,43.0,102.83,43.37
2016,6,19,19,30,89.0,10.0,0.4,15.0,12.0,28.22,0.0
2016,6,19,19,45,44.5,5.0,0.45,14.5,6.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,20,4,45,70.5,5.5,0.6,11.5,7.0,0.0,0.0
2016,6,20,5,0,141.0,11.0,0.6,12.0,14.0,8.65,0.0
2016,6,20,5,15,282.5,20.5,0.55,13.0,46.5,16.91,5.22
2016,6,20,5,30,424.0,30.0,0.5,14.0,79.0,25.05,15.85
2016,6,20,5,45,511.0,36.5,0.5,15.0,123.0,33.24,23.62
2016,6,20,6,0,598.0,43.0,0.5,16.0,167.0,39.36,29.27
2016,6,20,6,15,651.0,48.0,0.45,16.5,215.5,43.99,33.5
2016,6,20,6,30,704.0,53.0,0.4,17.0,264.0,48.66,37.59
2016,6,20,6,45,743.5,56.0,0.4,18.0,315.0,51.61,39.97
2016,6,20,7,0,783.0,59.0,0.4,19.0,366.0,54.61,42.3
2016,6,20,7,15,809.0,62.0,0.35,20.0,417.0,63.71,49.82
2016,6,20,7,30,835.0,65.0,0.3,21.0,468.0,67.1,52.3
2016,6,20,7,45,856.0,67.0,0.3,22.0,517.5,69.6,54.0
2016,6,20,8,0,877.0,69.0,0.3,23.0,567.0,72.02,55.6
2016,6,20,8,15,891.5,71.0,0.3,23.5,614.0,74.17,57.09
2016,6,20,8,30,906.0,73.0,0.3,24.0,661.0,76.2,58.47
2016,6,20,8,45,918.0,74.5,0.3,25.0,704.5,77.73,59.31
2016,6,20,9,0,930.0,76.0,0.3,26.0,748.0,135.73,71.62
2016,6,20,9,15,938.5,77.5,0.3,26.0,786.5,195.86,107.67
2016,6,20,9,30,947.0,79.0,0.3,26.0,825.0,256.26,153.05
2016,6,20,9,45,949.5,82.5,0.3,26.5,858.0,316.43,201.71
2016,6,20,10,0,952.0,86.0,0.3,27.0,891.0,375.72,250.19
2016,6,20,10,15,957.5,87.0,0.3,27.0,918.5,433.3,297.07
2016,6,20,10,30,963.0,88.0,0.3,27.0,946.0,489.81,341.91
2016,6,20,10,45,966.5,88.5,0.3,27.5,967.0,543.69,382.71
2016,6,20,11,0,970.0,89.0,0.3,28.0,988.0,595.83,420.72
2016,6,20,11,15,972.0,89.5,0.3,28.0,1002.0,645.14,456.29
2016,6,20,11,30,974.0,90.0,0.3,28.0,1016.0,692.18,489.24
2016,6,20,11,45,974.5,90.5,0.3,28.5,1023.0,735.76,517.97
2016,6,20,12,0,975.0,91.0,0.3,29.0,1030.0,776.62,544.08
2016,6,20,12,15,975.0,91.0,0.3,29.0,1029.5,813.82,567.6
2016,6,20,12,30,975.0,91.0,0.3,29.0,1029.0,847.93,588.13
2016,6,20,12,45,968.5,94.0,0.35,29.0,1020.0,876.11,605.88
2016,6,20,13,0,962.0,97.0,0.4,29.0,1011.0,900.66,621.55
2016,6,20,13,15,959.0,96.5,0.4,28.5,996.0,921.33,635.24
2016,6,20,13,30,956.0,96.0,0.4,28.0,981.0,938.21,646.79
2016,6,20,13,45,953.0,94.5,0.4,28.0,959.5,950.27,654.32
2016,6,20,14,0,950.0,93.0,0.4,28.0,938.0,958.38,659.65
2016,6,20,14,15,944.5,92.0,0.4,27.5,909.5,960.76,663.03
2016,6,20,14,30,939.0,91.0,0.4,27.0,881.0,959.18,664.25
2016,6,20,14,45,930.5,90.0,0.45,27.0,847.0,950.97,661.41
2016,6,20,15,0,922.0,89.0,0.5,27.0,813.0,938.97,656.45
2016,6,20,15,15,912.0,87.5,0.5,26.5,773.5,921.42,648.42
2016,6,20,15,30,902.0,86.0,0.5,26.0,734.0,900.37,638.29
2016,6,20,15,45,887.0,85.0,0.55,25.5,690.0,872.2,624.64
2016,6,20,16,0,872.0,84.0,0.6,25.0,646.0,841.1,608.96
2016,6,20,16,15,856.0,81.5,0.6,24.0,599.0,804.81,589.88
2016,6,20,16,30,840.0,79.0,0.6,23.0,552.0,766.13,568.81
2016,6,20,16,45,818.0,76.0,0.6,22.5,502.5,727.48,546.17
2016,6,20,17,0,796.0,73.0,0.6,22.0,453.0,679.55,516.58
2016,6,20,17,15,767.5,69.5,0.6,21.0,402.5,625.43,482.01
2016,6,20,17,30,739.0,66.0,0.6,20.0,352.0,571.02,445.04
2016,6,20,17,45,700.0,62.0,0.6,19.5,302.0,509.82,400.46
2016,6,20,18,0,661.0,58.0,0.6,19.0,252.0,450.02,354.97
2016,6,20,18,15,604.5,52.5,0.6,18.5,204.5,383.96,302.55
2016,6,20,18,30,548.0,47.0,0.6,18.0,157.0,320.04,249.64
2016,6,20,18,45,462.5,39.0,0.6,17.5,114.5,246.5,187.68
2016,6,20,19,0,377.0,31.0,0.6,17.0,72.0,181.61,130.42
2016,6,20,19,15,236.0,20.5,0.6,16.5,42.0,102.43,44.17
2016,6,20,19,30,95.0,10.0,0.6,16.0,12.0,29.66,0.0
2016,6,20,19,45,47.5,5.0,0.6,16.0,6.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,45,75.5,5.5,0.8,14.5,7.0,0.0,0.0
2016,6,21,5,0,151.0,11.0,0.8,15.0,14.0,8.65,0.0
2016,6,21,5,15,292.0,20.5,0.7,16.0,46.5,16.95,4.92
2016,6,21,5,30,433.0,30.0,0.6,17.0,79.0,25.1,15.62
2016,6,21,5,45,516.0,36.5,0.5,18.0,122.5,33.28,23.32
2016,6,21,6,0,599.0,43.0,0.4,19.0,166.0,39.37,28.89
2016,6,21,6,15,652.0,47.5,0.35,20.0,214.5,43.59,32.64
2016,6,21,6,30,705.0,52.0,0.3,21.0,263.0,47.88,36.28
2016,6,21,6,45,740.5,56.0,0.25,22.0,313.5,51.56,39.25
2016,6,21,7,0,776.0,60.0,0.2,23.0,364.0,55.23,42.11
2016,6,21,7,15,802.0,63.0,0.2,23.5,414.5,57.97,44.2
2016,6,21,7,30,828.0,66.0,0.2,24.0,465.0,67.62,52.08
2016,6,21,7,45,846.5,69.0,0.2,25.0,514.5,70.72,54.23
2016,6,21,8,0,865.0,72.0,0.2,26.0,564.0,73.69,56.26
2016,6,21,8,15,880.0,74.5,0.2,26.5,610.5,76.11,57.93
2016,6,21,8,30,895.0,77.0,0.2,27.0,657.0,78.4,59.49
2016,6,21,8,45,907.5,78.5,0.2,28.0,700.5,79.86,60.25
2016,6,21,9,0,920.0,80.0,0.2,29.0,744.0,136.55,71.82
2016,6,21,9,15,929.0,81.5,0.2,29.0,783.0,196.23,106.89
2016,6,21,9,30,938.0,83.0,0.2,29.0,822.0,256.24,151.23
2016,6,21,9,45,940.5,87.0,0.2,29.5,854.5,316.27,199.0
2016,6,21,10,0,943.0,91.0,0.2,30.0,887.0,375.46,246.62
2016,6,21,10,15,948.5,92.0,0.2,30.0,915.0,432.62,292.47
2016,6,21,10,30,954.0,93.0,0.2,30.0,943.0,488.75,336.33
2016,6,21,10,45,955.0,95.5,0.2,30.5,963.5,542.47,376.38
2016,6,21,11,0,956.0,98.0,0.2,31.0,984.0,594.28,413.54
2016,6,21,11,15,958.5,98.5,0.2,31.0,998.5,643.39,448.4
2016,6,21,11,30,961.0,99.0,0.2,31.0,1013.0,690.31,480.75
2016,6,21,11,45,960.0,101.0,0.25,31.5,1019.5,733.67,509.53
2016,6,21,12,0,959.0,103.0,0.3,32.0,1026.0,774.3,535.84
2016,6,21,12,15,959.0,103.0,0.3,31.5,1025.5,811.2,560.37
2016,6,21,12,30,959.0,103.0,0.3,31.0,1025.0,845.09,581.74
2016,6,21,12,45,956.0,103.5,0.3,31.0,1017.5,873.78,598.76
2016,6,21,13,0,953.0,104.0,0.3,31.0,1010.0,898.97,613.69
2016,6,21,13,15,950.5,103.5,0.3,31.0,995.0,920.09,626.23
2016,6,21,13,30,948.0,103.0,0.3,31.0,980.0,937.47,636.64
2016,6,21,13,45,945.5,101.0,0.3,31.0,959.0,949.61,644.08
2016,6,21,14,0,943.0,99.0,0.3,31.0,938.0,957.83,649.37
2016,6,21,14,15,937.5,98.0,0.3,30.5,910.0,960.34,652.8
2016,6,21,14,30,932.0,97.0,0.3,30.0,882.0,958.92,654.11
2016,6,21,14,45,925.5,95.0,0.35,30.0,848.5,951.68,651.89
2016,6,21,15,0,919.0,93.0,0.4,30.0,815.0,940.62,647.57
2016,6,21,15,15,909.5,91.0,0.4,29.5,776.0,923.13,639.73
2016,6,21,15,30,900.0,89.0,0.4,29.0,737.0,902.11,629.83
2016,6,21,15,45,888.5,86.5,0.4,28.5,693.5,875.45,616.43
2016,6,21,16,0,877.0,84.0,0.4,28.0,650.0,845.68,601.02
2016,6,21,16,15,861.5,81.5,0.4,27.5,603.5,809.72,581.49
2016,6,21,16,30,846.0,79.0,0.4,27.0,557.0,771.31,560.09
2016,6,21,16,45,826.0,76.0,0.45,26.5,507.5,734.03,539.78
2016,6,21,17,0,806.0,73.0,0.5,26.0,458.0,687.3,512.45
2016,6,21,17,15,779.0,69.5,0.5,25.0,407.5,633.84,479.24
2016,6,21,17,30,752.0,66.0,0.5,24.0,357.0,579.94,443.5
2016,6,21,17,45,715.5,61.5,0.5,23.5,307.0,519.1,400.19
2016,6,21,18,0,679.0,57.0,0.5,23.0,257.0,459.44,355.78
2016,6,21,18,15,623.5,51.5,0.5,22.0,209.0,390.65,302.99
2016,6,21,18,30,568.0,46.0,0.5,21.0,161.0,328.44,252.7
2016,6,21,18,45,482.0,38.5,0.5,20.0,117.5,254.16,191.35
2016,6,21,19,0,396.0,31.0,0.5,19.0,74.0,188.51,134.3
2016,6,21,19,15,250.0,20.5,0.5,18.0,43.0,106.81,46.8
2016,6,21,19,30,104.0,10.0,0.5,17.0,12.0,31.81,0.0
2016,6,21,19,45,52.0,5.0,0.55,16.5,6.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,4,45,57.0,5.5,0.7,13.0,7.0,0.0,0.0
2016,6,22,5,0,114.0,11.0,0.7,13.0,14.0,8.65,0.0
2016,6,22,5,15,258.0,21.5,0.65,13.5,45.5,17.7,5.26
2016,6,22,5,30,402.0,32.0,0.6,14.0,77.0,26.6,17.12
2016,6,22,5,45,488.0,39.5,0.6,15.0,121.0,32.86,23.26
2016,6,22,6,0,574.0,47.0,0.6,16.0,165.0,39.21,29.12
2016,6,22,6,15,629.5,52.5,0.6,16.5,213.5,47.45,36.54
2016,6,22,6,30,685.0,58.0,0.6,17.0,262.0,52.39,40.87
2016,6,22,6,45,722.0,62.5,0.6,18.0,313.0,56.3,44.06
2016,6,22,7,0,759.0,67.0,0.6,19.0,364.0,60.17,47.13
2016,6,22,7,15,786.5,70.5,0.6,19.5,415.0,63.1,49.39
2016,6,22,7,30,814.0,74.0,0.6,20.0,466.0,65.98,51.58
2016,6,22,7,45,834.0,77.5,0.6,21.0,515.5,68.64,53.43
2016,6,22,8,0,854.0,81.0,0.6,22.0,565.0,79.19,61.92
2016,6,22,8,15,870.0,83.5,0.55,22.5,612.5,81.5,63.49
2016,6,22,8,30,886.0,86.0,0.5,23.0,660.0,83.66,64.95
2016,6,22,8,45,899.0,87.5,0.5,24.0,703.5,85.0,65.6
2016,6,22,9,0,912.0,89.0,0.5,25.0,747.0,140.62,76.85
2016,6,22,9,15,921.5,91.0,0.45,25.5,786.5,200.37,112.26
2016,6,22,9,30,931.0,93.0,0.4,26.0,826.0,260.52,156.93
2016,6,22,9,45,938.5,94.0,0.4,26.5,860.0,319.64,204.53
2016,6,22,10,0,946.0,95.0,0.4,27.0,894.0,378.42,252.5
2016,6,22,10,15,951.5,96.5,0.4,27.0,922.5,436.18,299.57
2016,6,22,10,30,957.0,98.0,0.4,27.0,951.0,492.91,344.62
2016,6,22,10,45,961.0,98.5,0.4,27.5,972.5,546.92,385.58
2016,6,22,11,0,965.0,99.0,0.4,28.0,994.0,599.26,423.81
2016,6,22,11,15,967.5,100.0,0.4,28.0,1008.5,649.22,459.89
2016,6,22,11,30,970.0,101.0,0.4,28.0,1023.0,696.99,493.37
2016,6,22,11,45,971.0,101.0,0.4,28.0,1030.0,740.61,523.23
2016,6,22,12,0,972.0,101.0,0.4,28.0,1037.0,781.56,550.62
2016,6,22,12,15,972.5,101.0,0.4,28.0,1037.0,819.32,574.93
2016,6,22,12,30,973.0,101.0,0.4,28.0,1037.0,854.05,595.96
2016,6,22,12,45,970.5,101.5,0.45,28.0,1029.5,883.57,614.66
2016,6,22,13,0,968.0,102.0,0.5,28.0,1022.0,909.57,631.3
2016,6,22,13,15,965.5,101.5,0.5,28.0,1007.5,931.03,644.27
2016,6,22,13,30,963.0,101.0,0.5,28.0,993.0,948.69,655.04
2016,6,22,13,45,960.0,100.0,0.5,28.0,971.5,961.57,663.05
2016,6,22,14,0,957.0,99.0,0.5,28.0,950.0,970.48,668.86
2016,6,22,14,15,951.5,97.5,0.5,27.5,922.0,972.65,672.13
2016,6,22,14,30,946.0,96.0,0.5,27.0,894.0,970.81,673.22
2016,6,22,14,45,938.5,95.0,0.55,27.0,860.0,963.71,671.08
2016,6,22,15,0,931.0,94.0,0.6,27.0,826.0,952.76,666.75
2016,6,22,15,15,921.5,92.0,0.6,26.5,786.5,935.23,658.75
2016,6,22,15,30,912.0,90.0,0.6,26.0,747.0,914.12,648.62
2016,6,22,15,45,898.5,88.5,0.65,25.5,702.5,886.67,635.46
2016,6,22,16,0,885.0,87.0,0.7,25.0,658.0,856.17,620.19
2016,6,22,16,15,869.0,84.5,0.7,24.5,610.5,819.68,599.89
2016,6,22,16,30,853.0,82.0,0.7,24.0,563.0,780.74,577.66
2016,6,22,16,45,830.5,79.0,0.7,23.5,513.0,741.49,554.79
2016,6,22,17,0,808.0,76.0,0.7,23.0,463.0,692.78,524.85
2016,6,22,17,15,779.0,72.5,0.7,22.0,411.5,637.86,489.94
2016,6,22,17,30,750.0,69.0,0.7,21.0,360.0,582.62,452.58
2016,6,22,17,45,708.0,65.0,0.7,20.5,309.0,519.04,406.47
2016,6,22,18,0,666.0,61.0,0.7,20.0,258.0,459.5,361.32
2016,6,22,18,15,608.5,55.0,0.7,19.0,209.0,389.91,307.04
2016,6,22,18,30,551.0,49.0,0.7,18.0,160.0,324.59,253.62
2016,6,22,18,45,455.5,41.5,0.7,17.0,116.5,247.21,189.05
2016,6,22,19,0,360.0,34.0,0.7,16.0,73.0,179.33,129.87
2016,6,22,19,15,217.5,22.0,0.7,15.5,42.5,99.18,44.68
2016,6,22,19,30,75.0,10.0,0.7,15.0,12.0,25.2,0.0
2016,6,22,19,45,37.5,5.0,0.7,14.5,6.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
