Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,23,4,45,79.0,5.0,0.6,11.5,7.0,0.0,0.0
2016,6,23,5,0,158.0,10.0,0.6,12.0,14.0,7.87,0.0
2016,6,23,5,15,302.5,19.5,0.55,12.5,46.5,16.15,4.1
2016,6,23,5,30,447.0,29.0,0.5,13.0,79.0,26.48,17.08
2016,6,23,5,45,531.0,35.5,0.5,14.0,123.0,32.52,23.06
2016,6,23,6,0,615.0,42.0,0.5,15.0,167.0,38.67,28.77
2016,6,23,6,15,664.5,46.5,0.5,16.0,215.0,42.91,32.6
2016,6,23,6,30,714.0,51.0,0.5,17.0,263.0,47.2,36.3
2016,6,23,6,45,748.5,54.5,0.5,18.0,313.0,50.53,39.03
2016,6,23,7,0,783.0,58.0,0.5,19.0,363.0,53.86,41.65
2016,6,23,7,15,807.0,61.0,0.5,19.5,413.0,62.93,49.26
2016,6,23,7,30,831.0,64.0,0.5,20.0,463.0,66.29,51.85
2016,6,23,7,45,849.0,66.0,0.5,21.0,511.0,68.74,53.52
2016,6,23,8,0,867.0,68.0,0.5,22.0,559.0,71.09,55.09
2016,6,23,8,15,880.5,70.5,0.5,22.5,605.0,73.54,56.84
2016,6,23,8,30,894.0,73.0,0.5,23.0,651.0,75.86,58.47
2016,6,23,8,45,903.5,75.0,0.5,23.5,693.5,77.61,59.63
2016,6,23,9,0,913.0,77.0,0.5,24.0,736.0,132.51,71.07
2016,6,23,9,15,921.0,78.5,0.5,24.5,774.0,191.58,106.17
2016,6,23,9,30,929.0,80.0,0.5,25.0,812.0,250.88,150.69
2016,6,23,9,45,932.0,83.0,0.5,25.5,843.5,309.86,198.77
2016,6,23,10,0,935.0,86.0,0.5,26.0,875.0,368.04,246.88
2016,6,23,10,15,939.5,87.0,0.5,26.0,902.0,424.36,293.38
2016,6,23,10,30,944.0,88.0,0.5,26.0,929.0,479.54,337.83
2016,6,23,10,45,948.0,88.0,0.5,26.0,949.5,532.4,379.23
2016,6,23,11,0,952.0,88.0,0.5,26.0,970.0,583.6,418.07
2016,6,23,11,15,954.0,88.5,0.5,26.0,983.5,632.15,453.82
2016,6,23,11,30,956.0,89.0,0.5,26.0,997.0,678.49,486.95
2016,6,23,11,45,957.0,88.5,0.55,26.0,1003.5,720.96,517.33
2016,6,23,12,0,958.0,88.0,0.6,26.0,1010.0,760.78,545.33
2016,6,23,12,15,957.5,88.0,0.6,26.0,1009.5,797.07,569.03
2016,6,23,12,30,957.0,88.0,0.6,26.0,1009.0,830.3,589.67
2016,6,23,12,45,953.0,89.5,0.65,26.0,1000.5,858.77,608.13
2016,6,23,13,0,949.0,91.0,0.7,26.0,992.0,883.75,624.47
2016,6,23,13,15,946.0,90.5,0.7,25.5,977.5,904.16,638.39
2016,6,23,13,30,943.0,90.0,0.7,25.0,963.0,920.82,650.12
2016,6,23,13,45,941.5,87.0,0.7,25.0,942.0,932.61,657.72
2016,6,23,14,0,940.0,84.0,0.7,25.0,921.0,940.46,663.05
2016,6,23,14,15,934.5,83.0,0.7,24.5,893.5,942.74,666.41
2016,6,23,14,30,929.0,82.0,0.7,24.0,866.0,941.11,667.56
2016,6,23,14,45,923.0,80.5,0.7,23.5,833.0,934.66,665.88
2016,6,23,15,0,917.0,79.0,0.7,23.0,800.0,924.41,661.98
2016,6,23,15,15,908.0,77.5,0.7,22.5,761.5,907.77,654.17
2016,6,23,15,30,899.0,76.0,0.7,22.0,723.0,887.63,644.22
2016,6,23,15,45,886.0,75.0,0.7,22.0,680.5,861.24,629.02
2016,6,23,16,0,873.0,74.0,0.7,22.0,638.0,831.86,611.88
2016,6,23,16,15,858.5,71.5,0.7,21.5,592.0,796.75,591.96
2016,6,23,16,30,844.0,69.0,0.7,21.0,546.0,759.16,570.09
2016,6,23,16,45,822.0,67.5,0.7,20.5,497.5,714.83,543.15
2016,6,23,17,0,800.0,66.0,0.7,20.0,449.0,669.1,514.62
2016,6,23,17,15,774.0,63.0,0.7,19.5,400.0,623.8,485.2
2016,6,23,17,30,748.0,60.0,0.7,19.0,351.0,571.47,448.4
2016,6,23,17,45,707.5,57.0,0.7,18.5,301.0,510.27,403.44
2016,6,23,18,0,667.0,54.0,0.7,18.0,251.0,450.59,357.7
2016,6,23,18,15,613.5,48.5,0.65,17.0,204.0,383.48,304.46
2016,6,23,18,30,560.0,43.0,0.6,16.0,157.0,320.16,251.89
2016,6,23,18,45,470.5,36.5,0.6,15.5,114.5,248.18,190.65
2016,6,23,19,0,381.0,30.0,0.6,15.0,72.0,183.06,132.9
2016,6,23,19,15,240.5,20.0,0.6,14.5,42.0,104.26,47.81
2016,6,23,19,30,100.0,10.0,0.6,14.0,12.0,31.07,0.0
2016,6,23,19,45,50.0,5.0,0.6,14.0,6.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.5,0.6,10.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,11.0,0.6,11.0,13.0,8.65,0.0
2016,6,24,5,15,262.5,21.0,0.55,11.5,45.0,17.3,4.53
2016,6,24,5,30,412.0,31.0,0.5,12.0,77.0,25.83,16.58
2016,6,24,5,45,499.0,38.5,0.5,13.0,121.5,32.15,22.83
2016,6,24,6,0,586.0,46.0,0.5,14.0,166.0,38.55,28.79
2016,6,24,6,15,642.5,51.5,0.45,14.5,215.5,46.78,36.26
2016,6,24,6,30,699.0,57.0,0.4,15.0,265.0,51.78,40.68
2016,6,24,6,45,737.5,61.5,0.4,16.0,316.5,55.75,43.97
2016,6,24,7,0,776.0,66.0,0.4,17.0,368.0,59.71,47.13
2016,6,24,7,15,803.5,69.5,0.4,18.0,419.5,62.69,49.36
2016,6,24,7,30,831.0,73.0,0.4,19.0,471.0,65.63,51.5
2016,6,24,7,45,852.5,75.5,0.4,20.0,521.5,75.11,59.18
2016,6,24,8,0,874.0,78.0,0.4,21.0,572.0,77.75,60.94
2016,6,24,8,15,889.5,80.5,0.35,21.5,620.0,80.13,62.58
2016,6,24,8,30,905.0,83.0,0.3,22.0,668.0,82.36,64.11
2016,6,24,8,45,917.0,85.0,0.3,23.0,712.5,84.04,65.05
2016,6,24,9,0,929.0,87.0,0.3,24.0,757.0,139.34,76.03
2016,6,24,9,15,938.5,89.0,0.3,24.5,796.5,200.12,111.73
2016,6,24,9,30,948.0,91.0,0.3,25.0,836.0,261.29,157.14
2016,6,24,9,45,958.0,90.5,0.3,26.0,871.5,321.1,204.81
2016,6,24,10,0,968.0,90.0,0.3,27.0,907.0,380.78,252.93
2016,6,24,10,15,973.5,91.0,0.3,27.0,935.0,439.43,300.6
2016,6,24,10,30,979.0,92.0,0.3,27.0,963.0,496.99,346.2
2016,6,24,10,45,983.0,92.5,0.3,27.5,985.0,552.15,387.87
2016,6,24,11,0,987.0,93.0,0.3,28.0,1007.0,605.59,426.72
2016,6,24,11,15,989.0,93.5,0.3,28.0,1021.5,655.94,462.94
2016,6,24,11,30,991.0,94.0,0.3,28.0,1036.0,703.99,496.49
2016,6,24,11,45,992.0,94.5,0.3,28.5,1043.0,748.88,525.96
2016,6,24,12,0,993.0,95.0,0.3,29.0,1050.0,791.04,552.79
2016,6,24,12,15,992.5,95.0,0.3,29.0,1050.0,828.8,576.66
2016,6,24,12,30,992.0,95.0,0.3,29.0,1050.0,863.38,597.36
2016,6,24,12,45,978.5,102.5,0.35,29.0,1039.0,890.52,614.4
2016,6,24,13,0,965.0,110.0,0.4,29.0,1028.0,913.72,629.22
2016,6,24,13,15,962.0,109.5,0.4,29.0,1013.0,934.97,641.97
2016,6,24,13,30,959.0,109.0,0.4,29.0,998.0,952.43,652.5
2016,6,24,13,45,954.5,108.0,0.4,29.0,975.5,964.2,659.78
2016,6,24,14,0,950.0,107.0,0.4,29.0,953.0,971.98,664.88
2016,6,24,14,15,944.0,106.0,0.4,29.0,924.5,974.42,666.98
2016,6,24,14,30,938.0,105.0,0.4,29.0,896.0,972.88,666.93
2016,6,24,14,45,929.5,103.5,0.4,29.0,861.0,964.64,663.06
2016,6,24,15,0,921.0,102.0,0.4,29.0,826.0,952.57,657.11
2016,6,24,15,15,910.5,100.0,0.4,28.5,786.5,934.47,648.94
2016,6,24,15,30,900.0,98.0,0.4,28.0,747.0,912.84,638.69
2016,6,24,15,45,886.5,96.0,0.4,28.0,702.5,885.25,623.53
2016,6,24,16,0,873.0,94.0,0.4,28.0,658.0,854.62,606.44
2016,6,24,16,15,856.0,91.0,0.4,27.5,610.0,817.21,586.09
2016,6,24,16,30,839.0,88.0,0.4,27.0,562.0,785.61,569.2
2016,6,24,16,45,816.5,84.5,0.45,26.5,512.0,738.3,542.36
2016,6,24,17,0,794.0,81.0,0.5,26.0,462.0,689.5,513.84
2016,6,24,17,15,764.0,77.0,0.5,25.0,410.5,633.81,478.93
2016,6,24,17,30,734.0,73.0,0.5,24.0,359.0,577.9,441.86
2016,6,24,17,45,693.5,68.5,0.5,23.5,308.0,515.26,397.3
2016,6,24,18,0,653.0,64.0,0.5,23.0,257.0,456.93,353.9
2016,6,24,18,15,593.5,57.5,0.5,21.5,208.5,386.25,300.39
2016,6,24,18,30,534.0,51.0,0.5,20.0,160.0,320.07,247.67
2016,6,24,18,45,444.0,42.5,0.5,19.0,116.5,244.52,185.34
2016,6,24,19,0,354.0,34.0,0.5,18.0,73.0,178.02,127.95
2016,6,24,19,15,212.5,22.5,0.5,17.5,42.5,98.79,45.12
2016,6,24,19,30,71.0,11.0,0.5,17.0,12.0,25.19,0.0
2016,6,24,19,45,35.5,5.5,0.5,16.5,6.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,45,53.5,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,25,5,0,107.0,10.0,1.1,15.0,12.0,7.87,0.0
2016,6,25,5,15,255.0,20.5,0.9,16.0,43.5,16.87,3.74
2016,6,25,5,30,403.0,31.0,0.7,17.0,75.0,25.8,16.09
2016,6,25,5,45,492.0,38.5,0.5,18.0,119.5,32.1,22.26
2016,6,25,6,0,581.0,46.0,0.3,19.0,164.0,38.51,28.13
2016,6,25,6,15,637.0,51.5,0.25,20.0,213.0,46.72,35.37
2016,6,25,6,30,693.0,57.0,0.2,21.0,262.0,51.7,39.6
2016,6,25,6,45,732.0,61.5,0.2,22.0,313.5,55.67,42.8
2016,6,25,7,0,771.0,66.0,0.2,23.0,365.0,59.63,45.87
2016,6,25,7,15,798.5,69.5,0.2,24.0,416.5,62.6,48.03
2016,6,25,7,30,826.0,73.0,0.2,25.0,468.0,65.53,50.1
2016,6,25,7,45,846.5,75.5,0.2,26.0,518.0,74.96,57.54
2016,6,25,8,0,867.0,78.0,0.2,27.0,568.0,77.57,59.22
2016,6,25,8,15,882.5,80.5,0.2,27.5,615.5,79.94,60.82
2016,6,25,8,30,898.0,83.0,0.2,28.0,663.0,82.16,62.3
2016,6,25,8,45,910.0,85.0,0.2,28.5,707.0,83.84,63.34
2016,6,25,9,0,922.0,87.0,0.2,29.0,751.0,138.01,73.8
2016,6,25,9,15,931.0,88.5,0.2,29.5,790.0,197.99,108.08
2016,6,25,9,30,940.0,90.0,0.2,30.0,829.0,258.31,151.84
2016,6,25,9,45,941.5,94.5,0.2,30.5,861.5,318.71,199.53
2016,6,25,10,0,943.0,99.0,0.2,31.0,894.0,378.15,247.1
2016,6,25,10,15,948.5,100.5,0.2,31.0,922.0,435.9,293.12
2016,6,25,10,30,954.0,102.0,0.2,31.0,950.0,492.62,337.19
2016,6,25,10,45,957.0,103.0,0.2,31.5,971.5,546.51,377.16
2016,6,25,11,0,960.0,104.0,0.2,32.0,993.0,598.67,414.39
2016,6,25,11,15,962.0,104.5,0.2,32.0,1007.0,647.93,449.21
2016,6,25,11,30,964.0,105.0,0.2,32.0,1021.0,694.96,481.48
2016,6,25,11,45,964.0,106.0,0.25,32.0,1028.0,738.63,511.36
2016,6,25,12,0,964.0,107.0,0.3,32.0,1035.0,779.62,538.93
2016,6,25,12,15,963.5,107.0,0.3,32.0,1034.5,816.6,562.48
2016,6,25,12,30,963.0,107.0,0.3,32.0,1034.0,850.53,582.63
2016,6,25,12,45,963.5,105.5,0.3,32.0,1027.0,880.79,600.48
2016,6,25,13,0,964.0,104.0,0.3,32.0,1020.0,907.63,616.27
2016,6,25,13,15,961.0,103.5,0.3,32.0,1005.0,928.79,628.71
2016,6,25,13,30,958.0,103.0,0.3,32.0,990.0,946.14,639.03
2016,6,25,13,45,953.5,102.0,0.3,32.0,968.0,957.81,646.14
2016,6,25,14,0,949.0,101.0,0.3,32.0,946.0,965.52,651.11
2016,6,25,14,15,943.0,100.0,0.3,31.5,917.5,967.88,654.45
2016,6,25,14,30,937.0,99.0,0.3,31.0,889.0,966.27,655.68
2016,6,25,14,45,928.5,97.5,0.35,31.0,855.0,957.97,652.86
2016,6,25,15,0,920.0,96.0,0.4,31.0,821.0,945.85,647.96
2016,6,25,15,15,910.0,94.5,0.4,30.5,781.5,928.68,640.39
2016,6,25,15,30,900.0,93.0,0.4,30.0,742.0,907.99,630.77
2016,6,25,15,45,887.5,90.5,0.45,29.5,698.0,880.69,618.05
2016,6,25,16,0,875.0,88.0,0.5,29.0,654.0,850.3,603.27
2016,6,25,16,15,858.5,85.5,0.5,28.5,606.5,813.76,583.41
2016,6,25,16,30,842.0,83.0,0.5,28.0,559.0,774.81,561.7
2016,6,25,16,45,820.5,79.5,0.5,27.5,509.5,736.23,539.79
2016,6,25,17,0,799.0,76.0,0.5,27.0,460.0,688.08,510.89
2016,6,25,17,15,770.5,72.5,0.5,26.0,409.0,633.87,477.33
2016,6,25,17,30,742.0,69.0,0.5,25.0,358.0,579.32,441.33
2016,6,25,17,45,703.0,64.5,0.5,24.5,307.5,517.33,397.42
2016,6,25,18,0,664.0,60.0,0.5,24.0,257.0,456.71,352.56
2016,6,25,18,15,607.0,54.0,0.5,23.0,208.5,389.71,301.36
2016,6,25,18,30,550.0,48.0,0.5,22.0,160.0,324.65,249.26
2016,6,25,18,45,462.0,40.0,0.5,21.0,117.0,249.64,187.72
2016,6,25,19,0,374.0,32.0,0.5,20.0,74.0,183.49,130.84
2016,6,25,19,15,233.0,21.0,0.5,19.0,43.0,103.69,47.4
2016,6,25,19,30,92.0,10.0,0.5,18.0,12.0,29.38,0.0
2016,6,25,19,45,46.0,5.0,0.55,17.5,6.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,26,4,45,53.0,5.0,0.95,15.5,5.5,0.0,0.0
2016,6,26,5,0,106.0,10.0,0.9,16.0,11.0,7.87,0.0
2016,6,26,5,15,246.5,20.0,0.8,17.0,41.5,16.44,3.07
2016,6,26,5,30,387.0,30.0,0.7,18.0,72.0,24.91,15.23
2016,6,26,5,45,473.5,37.5,0.6,19.0,115.0,31.19,21.34
2016,6,26,6,0,560.0,45.0,0.5,20.0,158.0,37.55,27.15
2016,6,26,6,15,615.0,50.5,0.45,21.0,206.0,45.67,34.28
2016,6,26,6,30,670.0,56.0,0.4,22.0,254.0,50.62,38.47
2016,6,26,6,45,708.5,60.5,0.4,23.0,304.0,54.56,41.65
2016,6,26,7,0,747.0,65.0,0.4,24.0,354.0,58.48,44.7
2016,6,26,7,15,774.5,68.5,0.35,25.0,404.5,61.43,46.85
2016,6,26,7,30,802.0,72.0,0.3,26.0,455.0,64.34,48.9
2016,6,26,7,45,822.5,75.0,0.3,27.0,504.0,66.69,50.46
2016,6,26,8,0,843.0,78.0,0.3,28.0,553.0,76.99,58.53
2016,6,26,8,15,858.5,80.0,0.3,28.5,599.5,79.0,59.82
2016,6,26,8,30,874.0,82.0,0.3,29.0,646.0,80.88,61.03
2016,6,26,8,45,885.0,84.5,0.3,29.5,689.0,82.81,62.27
2016,6,26,9,0,896.0,87.0,0.3,30.0,732.0,135.12,72.35
2016,6,26,9,15,905.0,89.0,0.3,30.5,770.5,193.86,105.8
2016,6,26,9,30,914.0,91.0,0.3,31.0,809.0,252.97,148.59
2016,6,26,9,45,922.0,92.0,0.3,31.5,842.5,311.29,194.45
2016,6,26,10,0,930.0,93.0,0.3,32.0,876.0,369.35,240.84
2016,6,26,10,15,935.0,94.0,0.3,32.0,903.5,425.79,286.0
2016,6,26,10,30,940.0,95.0,0.3,32.0,931.0,481.16,329.22
2016,6,26,10,45,708.0,239.0,0.35,32.5,877.5,521.37,360.98
2016,6,26,11,0,476.0,383.0,0.4,33.0,824.0,541.07,375.72
2016,6,26,11,15,712.0,241.0,0.4,33.0,911.5,608.16,422.94
2016,6,26,11,30,948.0,99.0,0.4,33.0,999.0,680.04,473.3
2016,6,26,11,45,948.0,99.5,0.4,33.0,1006.0,722.6,501.73
2016,6,26,12,0,948.0,100.0,0.4,33.0,1013.0,762.5,528.06
2016,6,26,12,15,948.0,100.0,0.4,32.5,1012.5,799.19,552.58
2016,6,26,12,30,948.0,100.0,0.4,32.0,1012.0,832.91,573.93
2016,6,26,12,45,932.5,109.0,0.4,32.0,1000.5,858.53,589.17
2016,6,26,13,0,917.0,118.0,0.4,32.0,989.0,880.29,602.16
2016,6,26,13,15,914.0,117.5,0.4,32.0,975.0,900.76,614.43
2016,6,26,13,30,911.0,117.0,0.4,32.0,961.0,917.61,624.6
2016,6,26,13,45,908.0,115.0,0.45,32.0,940.5,929.38,632.88
2016,6,26,14,0,905.0,113.0,0.5,32.0,920.0,937.34,639.09
2016,6,26,14,15,899.5,112.0,0.5,31.5,892.5,940.15,642.69
2016,6,26,14,30,894.0,111.0,0.5,31.0,865.0,939.16,644.21
2016,6,26,14,45,887.5,108.5,0.5,31.0,832.0,932.01,640.93
2016,6,26,15,0,881.0,106.0,0.5,31.0,799.0,921.14,635.58
2016,6,26,15,15,871.0,104.0,0.5,30.5,761.0,904.01,627.84
2016,6,26,15,30,861.0,102.0,0.5,30.0,723.0,883.48,618.1
2016,6,26,15,45,849.5,99.0,0.55,29.5,680.5,857.36,605.79
2016,6,26,16,0,838.0,96.0,0.6,29.0,638.0,837.66,597.42
2016,6,26,16,15,821.5,93.0,0.6,28.5,592.0,801.05,577.14
2016,6,26,16,30,805.0,90.0,0.6,28.0,546.0,762.09,555.17
2016,6,26,16,45,785.0,86.0,0.6,27.5,497.5,717.23,528.81
2016,6,26,17,0,765.0,82.0,0.6,27.0,449.0,670.81,500.78
2016,6,26,17,15,736.0,78.0,0.55,26.0,399.0,616.91,466.11
2016,6,26,17,30,707.0,74.0,0.5,25.0,349.0,562.79,429.6
2016,6,26,17,45,669.0,68.5,0.5,24.5,300.0,504.23,387.94
2016,6,26,18,0,631.0,63.0,0.5,24.0,251.0,444.77,343.82
2016,6,26,18,15,574.0,57.0,0.5,23.0,203.5,376.96,291.97
2016,6,26,18,30,517.0,51.0,0.5,22.0,156.0,313.4,241.02
2016,6,26,18,45,433.0,42.0,0.5,21.5,114.0,240.52,180.81
2016,6,26,19,0,349.0,33.0,0.5,21.0,72.0,176.15,125.3
2016,6,26,19,15,216.0,21.5,0.5,20.0,42.0,99.48,45.38
2016,6,26,19,30,83.0,10.0,0.5,19.0,12.0,27.35,0.0
2016,6,26,19,45,41.5,5.0,0.5,18.5,6.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,5,15,187.5,15.0,0.55,18.0,35.0,12.13,0.44
2016,6,27,5,30,375.0,30.0,0.5,19.0,70.0,24.86,15.09
2016,6,27,5,45,463.0,37.5,0.5,20.5,112.5,31.12,21.13
2016,6,27,6,0,551.0,45.0,0.5,22.0,155.0,37.48,26.83
2016,6,27,6,15,606.5,50.5,0.45,22.5,203.0,45.58,33.97
2016,6,27,6,30,662.0,56.0,0.4,23.0,251.0,50.52,38.22
2016,6,27,6,45,702.0,60.0,0.4,24.0,301.0,54.08,41.06
2016,6,27,7,0,742.0,64.0,0.4,25.0,351.0,57.65,43.8
2016,6,27,7,15,770.0,67.5,0.35,26.0,401.0,60.63,45.97
2016,6,27,7,30,798.0,71.0,0.3,27.0,451.0,63.56,48.04
2016,6,27,7,45,819.0,74.0,0.3,28.0,500.5,73.34,55.74
2016,6,27,8,0,840.0,77.0,0.3,29.0,550.0,76.27,57.67
2016,6,27,8,15,856.0,79.0,0.3,29.5,596.5,78.3,59.0
2016,6,27,8,30,872.0,81.0,0.3,30.0,643.0,80.21,60.22
2016,6,27,8,45,884.5,83.0,0.3,30.5,686.5,81.9,61.27
2016,6,27,9,0,897.0,85.0,0.3,31.0,730.0,133.31,70.86
2016,6,27,9,15,906.5,87.0,0.3,31.0,769.0,192.18,104.31
2016,6,27,9,30,916.0,89.0,0.3,31.0,808.0,251.48,147.4
2016,6,27,9,45,915.0,95.0,0.35,31.5,839.5,310.85,194.49
2016,6,27,10,0,914.0,101.0,0.4,32.0,871.0,369.04,241.41
2016,6,27,10,15,920.0,102.5,0.4,32.0,899.0,425.44,286.56
2016,6,27,10,30,926.0,104.0,0.4,32.0,927.0,480.93,329.88
2016,6,27,10,45,930.5,104.5,0.4,32.5,948.5,533.84,369.36
2016,6,27,11,0,935.0,105.0,0.4,33.0,970.0,585.22,406.27
2016,6,27,11,15,938.0,106.0,0.4,33.0,984.5,634.34,441.2
2016,6,27,11,30,941.0,107.0,0.4,33.0,999.0,681.41,473.69
2016,6,27,11,45,942.5,107.0,0.4,33.0,1007.0,724.48,502.73
2016,6,27,12,0,944.0,107.0,0.4,33.0,1015.0,765.02,529.43
2016,6,27,12,15,944.5,107.0,0.4,33.0,1015.0,802.13,553.23
2016,6,27,12,30,945.0,107.0,0.4,33.0,1015.0,836.31,573.65
2016,6,27,12,45,948.5,103.5,0.4,33.0,1009.5,866.88,591.77
2016,6,27,13,0,952.0,100.0,0.4,33.0,1004.0,894.15,607.89
2016,6,27,13,15,949.5,99.5,0.4,32.5,990.0,915.49,621.76
2016,6,27,13,30,947.0,99.0,0.4,32.0,976.0,933.09,633.57
2016,6,27,13,45,944.5,97.0,0.45,32.0,955.5,945.45,642.19
2016,6,27,14,0,942.0,95.0,0.5,32.0,935.0,953.89,648.68
2016,6,27,14,15,937.0,94.0,0.5,31.5,907.5,957.1,652.52
2016,6,27,14,30,932.0,93.0,0.5,31.0,880.0,956.38,654.24
2016,6,27,14,45,926.5,91.0,0.5,31.0,847.0,950.28,651.61
2016,6,27,15,0,921.0,89.0,0.5,31.0,814.0,940.34,646.87
2016,6,27,15,15,912.0,87.5,0.5,30.5,775.5,924.03,639.72
2016,6,27,15,30,903.0,86.0,0.5,30.0,737.0,904.18,630.5
2016,6,27,15,45,892.0,83.5,0.55,30.0,694.0,878.09,617.18
2016,6,27,16,0,881.0,81.0,0.6,30.0,651.0,848.84,601.8
2016,6,27,16,15,866.0,78.5,0.6,29.5,604.5,813.35,582.56
2016,6,27,16,30,851.0,76.0,0.6,29.0,558.0,775.35,561.44
2016,6,27,16,45,832.0,73.0,0.6,28.5,509.0,731.48,536.01
2016,6,27,17,0,813.0,70.0,0.6,28.0,460.0,692.65,513.39
2016,6,27,17,15,786.0,66.5,0.55,27.0,410.0,639.0,479.9
2016,6,27,17,30,759.0,63.0,0.5,26.0,360.0,584.89,443.79
2016,6,27,17,45,722.0,59.0,0.5,25.5,309.5,524.04,400.92
2016,6,27,18,0,685.0,55.0,0.5,25.0,259.0,464.36,356.96
2016,6,27,18,15,631.0,50.0,0.5,24.0,210.5,396.48,305.36
2016,6,27,18,30,577.0,45.0,0.5,23.0,162.0,332.28,254.07
2016,6,27,18,45,492.5,37.5,0.5,22.0,119.0,260.24,194.88
2016,6,27,19,0,408.0,30.0,0.5,21.0,76.0,194.19,137.92
2016,6,27,19,15,266.5,20.0,0.5,20.5,44.5,113.11,51.77
2016,6,27,19,30,125.0,10.0,0.5,20.0,13.0,37.32,0.0
2016,6,27,19,45,62.5,5.0,0.5,19.5,6.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,5,15,203.5,15.0,0.55,17.0,36.5,12.18,0.1
2016,6,28,5,30,407.0,30.0,0.5,18.0,73.0,25.02,15.25
2016,6,28,5,45,500.5,36.5,0.5,19.5,117.5,30.58,20.75
2016,6,28,6,0,594.0,43.0,0.5,21.0,162.0,39.34,28.55
2016,6,28,6,15,649.5,48.5,0.45,21.5,211.0,44.39,33.08
2016,6,28,6,30,705.0,54.0,0.4,22.0,260.0,49.46,37.47
2016,6,28,6,45,744.0,57.5,0.4,23.0,311.5,52.76,40.11
2016,6,28,7,0,783.0,61.0,0.4,24.0,363.0,56.08,42.66
2016,6,28,7,15,810.0,64.0,0.35,25.0,414.0,58.82,44.65
2016,6,28,7,30,837.0,67.0,0.3,26.0,465.0,68.37,52.29
2016,6,28,7,45,857.5,69.5,0.3,27.0,515.5,71.21,54.2
2016,6,28,8,0,878.0,72.0,0.3,28.0,566.0,73.93,56.01
2016,6,28,8,15,893.0,74.5,0.3,28.5,613.5,76.39,57.7
2016,6,28,8,30,908.0,77.0,0.3,29.0,661.0,78.72,59.28
2016,6,28,8,45,919.0,79.0,0.3,30.0,705.0,80.48,60.27
2016,6,28,9,0,930.0,81.0,0.3,31.0,749.0,132.91,69.81
2016,6,28,9,15,939.0,82.5,0.3,31.0,788.5,193.35,103.94
2016,6,28,9,30,948.0,84.0,0.3,31.0,828.0,254.14,148.05
2016,6,28,9,45,954.0,86.0,0.3,31.5,861.5,314.57,195.6
2016,6,28,10,0,960.0,88.0,0.3,32.0,895.0,374.51,243.51
2016,6,28,10,15,965.0,89.0,0.3,32.0,923.5,432.65,289.98
2016,6,28,10,30,970.0,90.0,0.3,32.0,952.0,489.68,334.43
2016,6,28,10,45,972.5,91.5,0.3,32.5,973.0,544.52,375.16
2016,6,28,11,0,975.0,93.0,0.3,33.0,994.0,597.55,413.06
2016,6,28,11,15,977.5,93.5,0.3,33.0,1008.5,647.82,448.61
2016,6,28,11,30,980.0,94.0,0.3,33.0,1023.0,695.87,481.57
2016,6,28,11,45,980.0,95.0,0.3,33.0,1030.5,740.22,511.22
2016,6,28,12,0,980.0,96.0,0.3,33.0,1038.0,781.83,538.37
2016,6,28,12,15,980.0,96.0,0.3,33.0,1038.0,819.73,562.1
2016,6,28,12,30,980.0,96.0,0.3,33.0,1038.0,854.53,582.65
2016,6,28,12,45,972.0,100.0,0.35,33.0,1029.0,883.03,600.27
2016,6,28,13,0,964.0,104.0,0.4,33.0,1020.0,907.83,615.8
2016,6,28,13,15,961.0,103.5,0.4,32.5,1005.5,929.15,629.66
2016,6,28,13,30,958.0,103.0,0.4,32.0,991.0,946.68,641.4
2016,6,28,13,45,955.0,102.0,0.4,32.0,970.0,959.86,649.43
2016,6,28,14,0,952.0,101.0,0.4,32.0,949.0,969.1,655.3
2016,6,28,14,15,946.5,99.5,0.4,31.5,921.0,971.61,658.72
2016,6,28,14,30,941.0,98.0,0.4,31.0,893.0,970.11,660.01
2016,6,28,14,45,935.0,96.0,0.4,31.0,859.5,963.71,657.25
2016,6,28,15,0,929.0,94.0,0.4,31.0,826.0,953.42,652.37
2016,6,28,15,15,919.5,92.5,0.4,30.5,787.0,936.71,645.1
2016,6,28,15,30,910.0,91.0,0.4,30.0,748.0,916.43,635.76
2016,6,28,15,45,898.5,88.5,0.45,30.0,704.5,889.91,622.36
2016,6,28,16,0,887.0,86.0,0.5,30.0,661.0,860.21,606.91
2016,6,28,16,15,871.5,83.5,0.5,29.5,613.5,824.25,587.6
2016,6,28,16,30,856.0,81.0,0.5,29.0,566.0,785.78,566.4
2016,6,28,16,45,836.5,77.5,0.5,28.5,516.5,748.3,545.42
2016,6,28,17,0,817.0,74.0,0.5,28.0,467.0,701.09,517.43
2016,6,28,17,15,790.0,70.5,0.5,27.0,416.0,647.25,484.72
2016,6,28,17,30,763.0,67.0,0.5,26.0,365.0,592.91,449.23
2016,6,28,17,45,725.5,62.5,0.55,25.5,314.0,530.9,406.17
2016,6,28,18,0,688.0,58.0,0.6,25.0,263.0,470.08,361.82
2016,6,28,18,15,632.5,52.5,0.55,24.0,214.0,400.57,308.67
2016,6,28,18,30,577.0,47.0,0.5,23.0,165.0,337.73,258.16
2016,6,28,18,45,491.0,39.5,0.5,22.0,121.0,262.44,196.57
2016,6,28,19,0,405.0,32.0,0.5,21.0,77.0,195.68,139.13
2016,6,28,19,15,258.0,21.5,0.5,20.0,45.0,112.39,51.53
2016,6,28,19,30,111.0,11.0,0.5,19.0,13.0,34.92,0.0
2016,6,28,19,45,55.5,5.5,0.55,18.5,6.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,29,5,15,177.0,16.0,0.55,17.0,35.0,12.94,0.0
2016,6,29,5,30,354.0,32.0,0.5,18.0,70.0,26.46,16.4
2016,6,29,5,45,448.5,40.5,0.45,19.0,113.0,33.47,23.27
2016,6,29,6,0,543.0,49.0,0.4,20.0,156.0,40.55,29.73
2016,6,29,6,15,602.5,55.0,0.4,20.5,205.0,45.44,34.14
2016,6,29,6,30,662.0,61.0,0.4,21.0,254.0,50.37,38.42
2016,6,29,6,45,701.5,66.0,0.4,22.0,304.5,58.76,45.46
2016,6,29,7,0,741.0,71.0,0.4,23.0,355.0,62.93,48.7
2016,6,29,7,15,770.0,74.5,0.35,24.0,406.5,65.76,50.72
2016,6,29,7,30,799.0,78.0,0.3,25.0,458.0,68.54,52.65
2016,6,29,7,45,820.0,81.5,0.3,26.0,507.5,71.11,54.36
2016,6,29,8,0,841.0,85.0,0.3,27.0,557.0,73.58,55.97
2016,6,29,8,15,857.5,88.0,0.3,27.5,604.5,83.9,64.12
2016,6,29,8,30,874.0,91.0,0.3,28.0,652.0,86.31,65.72
2016,6,29,8,45,886.5,93.5,0.3,29.0,696.0,88.15,66.73
2016,6,29,9,0,899.0,96.0,0.3,30.0,740.0,138.87,75.74
2016,6,29,9,15,908.5,98.0,0.3,30.0,779.5,198.11,109.16
2016,6,29,9,30,918.0,100.0,0.3,30.0,819.0,257.78,152.43
2016,6,29,9,45,925.0,102.0,0.3,30.5,853.0,316.98,198.97
2016,6,29,10,0,932.0,104.0,0.3,31.0,887.0,375.82,246.01
2016,6,29,10,15,937.5,105.0,0.3,31.0,915.0,432.85,291.66
2016,6,29,10,30,943.0,106.0,0.3,31.0,943.0,488.86,335.41
2016,6,29,10,45,946.0,107.5,0.3,31.5,964.5,542.78,375.56
2016,6,29,11,0,949.0,109.0,0.3,32.0,986.0,594.99,412.99
2016,6,29,11,15,951.5,109.5,0.3,32.0,1000.5,644.3,447.99
2016,6,29,11,30,954.0,110.0,0.3,32.0,1015.0,691.46,480.49
2016,6,29,11,45,954.0,111.0,0.3,32.5,1022.0,735.0,508.7
2016,6,29,12,0,954.0,112.0,0.3,33.0,1029.0,775.89,534.38
2016,6,29,12,15,954.0,112.0,0.3,33.0,1029.0,813.2,558.21
2016,6,29,12,30,954.0,112.0,0.3,33.0,1029.0,847.53,578.53
2016,6,29,12,45,952.0,112.0,0.35,33.0,1021.5,877.08,596.82
2016,6,29,13,0,950.0,112.0,0.4,33.0,1014.0,903.2,613.14
2016,6,29,13,15,947.0,111.0,0.4,32.5,999.5,924.01,626.69
2016,6,29,13,30,944.0,110.0,0.4,32.0,985.0,941.04,638.16
2016,6,29,13,45,940.0,109.0,0.4,32.0,963.5,953.33,645.68
2016,6,29,14,0,936.0,108.0,0.4,32.0,942.0,961.71,651.06
2016,6,29,14,15,930.0,106.5,0.4,31.5,914.0,963.85,654.26
2016,6,29,14,30,924.0,105.0,0.4,31.0,886.0,962.04,655.36
2016,6,29,14,45,917.5,103.0,0.4,31.0,852.0,955.38,652.44
2016,6,29,15,0,911.0,101.0,0.4,31.0,818.0,944.9,647.42
2016,6,29,15,15,901.0,99.0,0.4,30.5,779.0,927.53,639.71
2016,6,29,15,30,891.0,97.0,0.4,30.0,740.0,906.65,629.95
2016,6,29,15,45,879.0,94.5,0.45,30.0,696.5,880.14,616.49
2016,6,29,16,0,867.0,92.0,0.5,30.0,653.0,850.54,601.01
2016,6,29,16,15,850.5,89.0,0.5,29.5,606.0,813.78,581.09
2016,6,29,16,30,834.0,86.0,0.5,29.0,559.0,782.83,564.64
2016,6,29,16,45,813.5,82.5,0.5,29.0,509.5,737.29,537.17
2016,6,29,17,0,793.0,79.0,0.5,29.0,460.0,690.12,508.21
2016,6,29,17,15,763.5,75.5,0.5,28.0,409.0,635.4,474.62
2016,6,29,17,30,734.0,72.0,0.5,27.0,358.0,580.39,438.67
2016,6,29,17,45,694.0,67.0,0.5,26.0,307.5,517.45,395.28
2016,6,29,18,0,654.0,62.0,0.5,25.0,257.0,458.58,352.68
2016,6,29,18,15,595.5,56.0,0.5,24.0,208.0,388.76,299.7
2016,6,29,18,30,537.0,50.0,0.5,23.0,159.0,323.3,247.6
2016,6,29,18,45,446.0,42.0,0.5,22.0,116.0,247.34,185.65
2016,6,29,19,0,355.0,34.0,0.5,21.0,73.0,180.46,128.56
2016,6,29,19,15,215.0,22.0,0.5,20.5,42.5,100.41,45.47
2016,6,29,19,30,75.0,10.0,0.5,20.0,12.0,25.69,0.0
2016,6,29,19,45,37.5,5.0,0.55,19.5,6.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,5,15,152.0,16.5,0.45,19.0,32.0,13.3,0.0
2016,6,30,5,30,304.0,33.0,0.4,20.0,64.0,27.09,16.7
2016,6,30,5,45,396.0,42.0,0.35,21.0,105.5,34.36,23.81
2016,6,30,6,0,488.0,51.0,0.3,22.0,147.0,41.68,30.43
2016,6,30,6,15,548.5,58.0,0.3,22.5,194.5,47.18,35.34
2016,6,30,6,30,609.0,65.0,0.3,23.0,242.0,52.68,40.08
2016,6,30,6,45,652.5,70.0,0.3,24.0,292.0,56.48,43.12
2016,6,30,7,0,696.0,75.0,0.3,25.0,342.0,60.28,46.04
2016,6,30,7,15,727.0,79.5,0.25,26.0,392.5,68.68,52.73
2016,6,30,7,30,758.0,84.0,0.2,27.0,443.0,72.02,55.07
2016,6,30,7,45,782.0,87.0,0.2,28.0,492.5,74.09,56.33
2016,6,30,8,0,806.0,90.0,0.2,29.0,542.0,76.11,57.52
2016,6,30,8,15,824.0,93.0,0.2,29.5,589.0,77.91,58.66
2016,6,30,8,30,842.0,96.0,0.2,30.0,636.0,79.61,59.73
2016,6,30,8,45,855.5,98.5,0.2,30.5,679.5,90.14,67.87
2016,6,30,9,0,869.0,101.0,0.2,31.0,723.0,138.8,76.34
2016,6,30,9,15,879.5,103.0,0.2,31.5,762.5,196.49,108.33
2016,6,30,9,30,890.0,105.0,0.2,32.0,802.0,254.73,149.8
2016,6,30,9,45,899.0,106.5,0.2,32.5,836.0,312.59,194.71
2016,6,30,10,0,908.0,108.0,0.2,33.0,870.0,370.35,240.32
2016,6,30,10,15,914.0,109.0,0.2,33.0,898.5,426.32,284.67
2016,6,30,10,30,920.0,110.0,0.2,33.0,927.0,481.36,327.23
2016,6,30,10,45,923.5,112.0,0.25,33.0,948.5,534.76,367.75
2016,6,30,11,0,927.0,114.0,0.3,33.0,970.0,586.57,405.96
2016,6,30,11,15,929.5,114.5,0.3,33.0,984.5,634.94,440.25
2016,6,30,11,30,932.0,115.0,0.3,33.0,999.0,681.22,472.11
2016,6,30,11,45,933.0,116.0,0.3,33.0,1006.5,724.63,501.21
2016,6,30,12,0,934.0,117.0,0.3,33.0,1014.0,765.53,527.98
2016,6,30,12,15,934.0,117.0,0.3,33.0,1014.5,802.26,551.58
2016,6,30,12,30,934.0,117.0,0.3,33.0,1015.0,836.07,571.78
2016,6,30,12,45,934.0,115.5,0.3,33.0,1008.0,865.57,589.19
2016,6,30,13,0,934.0,114.0,0.3,33.0,1001.0,891.75,604.6
2016,6,30,13,15,931.0,113.5,0.3,32.5,986.5,912.73,618.21
2016,6,30,13,30,928.0,113.0,0.3,32.0,972.0,930.02,629.8
2016,6,30,13,45,924.0,112.0,0.35,32.0,951.0,942.19,638.25
2016,6,30,14,0,920.0,111.0,0.4,32.0,930.0,950.51,644.64
2016,6,30,14,15,914.0,109.5,0.4,31.5,902.0,952.64,647.83
2016,6,30,14,30,908.0,108.0,0.4,31.0,874.0,950.89,648.93
2016,6,30,14,45,899.5,106.5,0.4,31.0,840.5,943.03,645.26
2016,6,30,15,0,891.0,105.0,0.4,31.0,807.0,931.43,639.56
2016,6,30,15,15,880.5,103.0,0.4,30.5,768.0,913.9,631.68
2016,6,30,15,30,870.0,101.0,0.4,30.0,729.0,892.93,621.79
2016,6,30,15,45,856.0,99.0,0.45,30.0,685.5,865.65,607.73
2016,6,30,16,0,842.0,97.0,0.5,30.0,642.0,845.0,597.75
2016,6,30,16,15,824.5,94.0,0.5,29.5,595.0,807.55,577.2
2016,6,30,16,30,807.0,91.0,0.5,29.0,548.0,767.77,554.99
2016,6,30,16,45,783.0,88.0,0.5,28.5,498.5,720.94,527.65
2016,6,30,17,0,759.0,85.0,0.5,28.0,449.0,672.78,498.76
2016,6,30,17,15,728.0,80.5,0.5,27.5,398.5,617.1,462.9
2016,6,30,17,30,697.0,76.0,0.5,27.0,348.0,564.0,427.11
2016,6,30,17,45,653.5,71.5,0.55,26.5,298.0,501.19,383.24
2016,6,30,18,0,610.0,67.0,0.6,26.0,248.0,440.31,338.73
2016,6,30,18,15,550.0,60.0,0.6,25.0,200.5,370.56,285.73
2016,6,30,18,30,490.0,53.0,0.6,24.0,153.0,305.41,233.9
2016,6,30,18,45,397.5,44.0,0.6,23.0,111.0,230.08,172.61
2016,6,30,19,0,305.0,35.0,0.6,22.0,69.0,164.12,116.73
2016,6,30,19,15,178.5,22.5,0.6,21.0,40.0,88.47,39.26
2016,6,30,19,30,52.0,10.0,0.6,20.0,11.0,20.28,0.0
2016,6,30,19,45,26.0,5.0,0.6,19.5,5.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,1,5,15,149.5,16.0,0.5,19.0,31.0,12.89,0.0
2016,7,1,5,30,299.0,32.0,0.4,20.0,62.0,26.25,15.94
2016,7,1,5,45,389.5,41.0,0.35,21.5,103.0,33.53,23.02
2016,7,1,6,0,480.0,50.0,0.3,23.0,144.0,40.84,29.56
2016,7,1,6,15,540.0,57.0,0.25,23.5,190.5,46.34,34.46
2016,7,1,6,30,600.0,64.0,0.2,24.0,237.0,51.84,39.18
2016,7,1,6,45,642.0,69.0,0.2,25.0,286.0,55.63,42.2
2016,7,1,7,0,684.0,74.0,0.2,26.0,335.0,59.4,45.1
2016,7,1,7,15,714.5,78.5,0.15,26.5,385.0,67.72,51.81
2016,7,1,7,30,745.0,83.0,0.1,27.0,435.0,71.06,54.25
2016,7,1,7,45,768.0,86.5,0.1,28.0,483.5,73.45,55.78
2016,7,1,8,0,791.0,90.0,0.1,29.0,532.0,75.76,57.22
2016,7,1,8,15,809.0,93.0,0.1,29.5,579.0,77.54,58.34
2016,7,1,8,30,827.0,96.0,0.1,30.0,626.0,79.22,59.38
2016,7,1,8,45,839.5,99.0,0.1,30.5,669.0,89.96,67.69
2016,7,1,9,0,852.0,102.0,0.1,31.0,712.0,137.48,75.94
2016,7,1,9,15,863.0,104.5,0.1,31.0,751.0,194.56,107.68
2016,7,1,9,30,874.0,107.0,0.1,31.0,790.0,252.28,149.03
2016,7,1,9,45,881.0,109.5,0.1,31.5,823.5,309.37,193.48
2016,7,1,10,0,888.0,112.0,0.1,32.0,857.0,366.19,238.48
2016,7,1,10,15,894.5,113.0,0.1,32.0,885.0,421.32,282.22
2016,7,1,10,30,901.0,114.0,0.1,32.0,913.0,475.62,324.29
2016,7,1,10,45,904.0,116.0,0.1,32.5,934.0,527.87,362.9
2016,7,1,11,0,907.0,118.0,0.1,33.0,955.0,578.53,398.96
2016,7,1,11,15,910.0,118.5,0.1,33.0,970.0,626.35,432.69
2016,7,1,11,30,913.0,119.0,0.1,33.0,985.0,672.17,464.08
2016,7,1,11,45,913.5,120.5,0.15,33.0,992.0,714.92,493.16
2016,7,1,12,0,914.0,122.0,0.2,33.0,999.0,755.19,520.11
2016,7,1,12,15,913.5,122.0,0.2,33.0,999.5,790.96,543.09
2016,7,1,12,30,913.0,122.0,0.2,33.0,1000.0,823.86,562.91
2016,7,1,12,45,902.0,128.0,0.2,33.0,990.0,850.08,578.36
2016,7,1,13,0,891.0,134.0,0.2,33.0,980.0,872.74,591.74
2016,7,1,13,15,888.0,133.0,0.2,33.0,966.0,892.82,603.64
2016,7,1,13,30,885.0,132.0,0.2,33.0,952.0,909.34,613.51
2016,7,1,13,45,879.5,131.5,0.25,33.0,930.5,920.43,621.21
2016,7,1,14,0,874.0,131.0,0.3,33.0,909.0,927.79,626.96
2016,7,1,14,15,867.5,129.5,0.3,32.5,881.5,929.6,629.92
2016,7,1,14,30,861.0,128.0,0.3,32.0,854.0,927.67,630.87
2016,7,1,14,45,851.5,126.0,0.3,32.0,820.5,918.84,626.61
2016,7,1,15,0,842.0,124.0,0.3,32.0,787.0,918.93,627.88
2016,7,1,15,15,830.5,121.5,0.3,31.5,748.5,900.34,619.19
2016,7,1,15,30,819.0,119.0,0.3,31.0,710.0,878.41,608.73
2016,7,1,15,45,804.5,116.0,0.35,31.0,667.5,850.18,594.09
2016,7,1,16,0,790.0,113.0,0.4,31.0,625.0,819.09,577.58
2016,7,1,16,15,771.0,109.5,0.4,30.5,578.5,781.11,556.76
2016,7,1,16,30,752.0,106.0,0.4,30.0,532.0,741.0,534.23
2016,7,1,16,45,728.0,101.5,0.4,29.5,483.5,697.82,509.18
2016,7,1,17,0,704.0,97.0,0.4,29.0,435.0,649.81,479.86
2016,7,1,17,15,671.5,92.0,0.4,28.5,386.0,594.51,443.95
2016,7,1,17,30,639.0,87.0,0.4,28.0,337.0,539.46,406.9
2016,7,1,17,45,596.5,80.5,0.45,27.5,288.0,477.29,363.61
2016,7,1,18,0,554.0,74.0,0.5,27.0,239.0,417.09,319.77
2016,7,1,18,15,493.0,66.0,0.5,26.0,192.5,348.23,267.63
2016,7,1,18,30,432.0,58.0,0.5,25.0,146.0,284.13,216.92
2016,7,1,18,45,345.5,47.5,0.5,24.0,105.5,212.56,158.95
2016,7,1,19,0,259.0,37.0,0.5,23.0,65.0,148.37,105.03
2016,7,1,19,15,146.0,23.0,0.5,22.0,37.5,79.64,34.46
2016,7,1,19,30,33.0,9.0,0.5,21.0,10.0,14.99,0.0
2016,7,1,19,45,16.5,4.5,0.5,20.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,2,5,15,128.5,17.0,0.65,19.5,29.5,13.01,0.0
2016,7,2,5,30,257.0,34.0,0.5,20.0,59.0,25.97,15.63
2016,7,2,5,45,348.5,44.5,0.35,21.0,99.5,36.16,25.3
2016,7,2,6,0,440.0,55.0,0.2,22.0,140.0,44.52,32.85
2016,7,2,6,15,503.0,62.5,0.15,23.0,186.5,50.22,37.87
2016,7,2,6,30,566.0,70.0,0.1,24.0,233.0,55.93,42.68
2016,7,2,6,45,610.0,76.5,0.1,25.0,282.0,60.61,46.43
2016,7,2,7,0,654.0,83.0,0.1,26.0,331.0,65.24,49.99
2016,7,2,7,15,686.5,88.0,0.1,26.5,381.0,68.55,52.48
2016,7,2,7,30,719.0,93.0,0.1,27.0,431.0,71.79,54.87
2016,7,2,7,45,743.5,97.0,0.1,27.5,480.0,80.29,61.54
2016,7,2,8,0,768.0,101.0,0.1,28.0,529.0,82.69,63.13
2016,7,2,8,15,786.5,104.5,0.1,28.5,575.5,84.51,64.26
2016,7,2,8,30,805.0,108.0,0.1,29.0,622.0,86.23,65.3
2016,7,2,8,45,819.5,110.5,0.1,29.5,665.5,87.11,65.67
2016,7,2,9,0,834.0,113.0,0.1,30.0,709.0,133.7,74.07
2016,7,2,9,15,845.5,115.5,0.1,30.0,748.0,198.14,111.55
2016,7,2,9,30,857.0,118.0,0.1,30.0,787.0,255.12,152.33
2016,7,2,9,45,859.5,123.0,0.15,30.5,819.0,311.77,196.78
2016,7,2,10,0,862.0,128.0,0.2,31.0,851.0,367.69,241.52
2016,7,2,10,15,868.5,130.0,0.2,31.0,879.0,422.27,284.95
2016,7,2,10,30,875.0,132.0,0.2,31.0,907.0,476.09,326.77
2016,7,2,10,45,879.5,133.0,0.2,31.5,928.0,527.31,364.81
2016,7,2,11,0,884.0,134.0,0.2,32.0,949.0,577.12,400.47
2016,7,2,11,15,886.5,135.0,0.2,32.0,963.5,624.17,433.86
2016,7,2,11,30,889.0,136.0,0.2,32.0,978.0,669.27,464.96
2016,7,2,11,45,889.5,136.5,0.25,32.0,985.0,710.56,493.43
2016,7,2,12,0,890.0,137.0,0.3,32.0,992.0,749.45,519.81
2016,7,2,12,15,890.0,137.0,0.3,32.0,992.0,785.05,542.88
2016,7,2,12,30,890.0,137.0,0.3,32.0,992.0,817.9,563.29
2016,7,2,12,45,890.5,135.5,0.3,32.0,985.5,847.06,580.68
2016,7,2,13,0,891.0,134.0,0.3,32.0,979.0,873.09,596.17
2016,7,2,13,15,887.5,133.0,0.3,32.0,964.5,892.79,607.89
2016,7,2,13,30,884.0,132.0,0.3,32.0,950.0,908.92,617.61
2016,7,2,13,45,878.0,131.5,0.3,32.0,928.5,919.59,624.21
2016,7,2,14,0,872.0,131.0,0.3,32.0,907.0,926.53,628.78
2016,7,2,14,15,865.0,129.5,0.3,31.5,879.5,927.91,631.49
2016,7,2,14,30,858.0,128.0,0.3,31.0,852.0,925.56,632.19
2016,7,2,14,45,847.0,127.0,0.3,31.0,818.0,916.35,627.69
2016,7,2,15,0,836.0,126.0,0.3,31.0,784.0,916.29,628.87
2016,7,2,15,15,824.0,123.5,0.3,30.5,745.5,897.34,619.91
2016,7,2,15,30,812.0,121.0,0.3,30.0,707.0,875.09,609.19
2016,7,2,15,45,796.0,118.5,0.35,30.0,664.0,846.21,594.07
2016,7,2,16,0,780.0,116.0,0.4,30.0,621.0,814.56,577.11
2016,7,2,16,15,760.5,112.5,0.4,29.5,575.0,776.41,556.04
2016,7,2,16,30,741.0,109.0,0.4,29.0,529.0,740.2,535.9
2016,7,2,16,45,717.0,104.5,0.4,28.5,481.0,693.64,508.44
2016,7,2,17,0,693.0,100.0,0.4,28.0,433.0,645.97,479.08
2016,7,2,17,15,660.5,94.5,0.4,27.5,383.5,590.47,442.86
2016,7,2,17,30,628.0,89.0,0.4,27.0,334.0,535.24,405.51
2016,7,2,17,45,587.5,82.0,0.4,26.5,285.5,474.15,362.38
2016,7,2,18,0,547.0,75.0,0.4,26.0,237.0,414.89,318.77
2016,7,2,18,15,486.0,67.0,0.4,25.0,191.0,346.26,266.74
2016,7,2,18,30,425.0,59.0,0.4,24.0,145.0,282.38,216.15
2016,7,2,18,45,341.5,48.0,0.4,23.0,105.0,211.81,158.85
2016,7,2,19,0,258.0,37.0,0.4,22.0,65.0,148.42,105.39
2016,7,2,19,15,146.5,23.0,0.4,21.5,37.5,79.96,34.11
2016,7,2,19,30,35.0,9.0,0.4,21.0,10.0,15.5,0.0
