Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,19,45,17.5,4.5,0.4,20.5,5.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,3,5,15,142.0,16.0,0.35,17.0,30.0,12.9,0.0
2016,7,3,5,30,284.0,32.0,0.3,18.0,60.0,26.23,15.95
2016,7,3,5,45,383.0,40.5,0.25,19.0,101.0,33.12,22.91
2016,7,3,6,0,482.0,49.0,0.2,20.0,142.0,40.1,29.32
2016,7,3,6,15,542.5,55.5,0.15,21.0,188.5,45.25,33.91
2016,7,3,6,30,603.0,62.0,0.1,22.0,235.0,50.42,38.32
2016,7,3,6,45,648.5,66.5,0.1,23.0,284.5,53.95,41.15
2016,7,3,7,0,694.0,71.0,0.1,24.0,334.0,62.21,47.9
2016,7,3,7,15,724.0,75.0,0.1,24.5,383.5,65.33,50.24
2016,7,3,7,30,754.0,79.0,0.1,25.0,433.0,68.4,52.52
2016,7,3,7,45,778.0,82.0,0.1,26.0,482.0,70.58,53.9
2016,7,3,8,0,802.0,85.0,0.1,27.0,531.0,72.7,55.23
2016,7,3,8,15,819.0,87.5,0.1,27.5,577.5,74.27,56.19
2016,7,3,8,30,836.0,90.0,0.1,28.0,624.0,84.67,64.36
2016,7,3,8,45,850.0,92.0,0.15,28.5,667.5,86.23,65.28
2016,7,3,9,0,864.0,94.0,0.2,29.0,711.0,132.74,73.07
2016,7,3,9,15,874.5,96.0,0.2,29.0,749.5,190.11,105.06
2016,7,3,9,30,885.0,98.0,0.2,29.0,788.0,248.06,146.99
2016,7,3,9,45,897.0,97.0,0.2,29.5,823.0,304.8,191.6
2016,7,3,10,0,909.0,96.0,0.2,30.0,858.0,361.72,237.25
2016,7,3,10,15,915.0,97.0,0.2,30.0,885.5,417.72,282.32
2016,7,3,10,30,921.0,98.0,0.2,30.0,913.0,472.82,325.59
2016,7,3,10,45,925.0,99.0,0.25,30.0,934.5,525.82,366.49
2016,7,3,11,0,929.0,100.0,0.3,30.0,956.0,577.26,405.08
2016,7,3,11,15,931.5,100.5,0.3,30.0,970.5,625.71,439.97
2016,7,3,11,30,934.0,101.0,0.3,30.0,985.0,672.05,472.39
2016,7,3,11,45,935.0,101.5,0.3,30.0,992.5,715.13,501.75
2016,7,3,12,0,936.0,102.0,0.3,30.0,1000.0,755.66,528.73
2016,7,3,12,15,936.0,102.0,0.3,30.0,1000.0,792.34,552.42
2016,7,3,12,30,936.0,102.0,0.3,30.0,1000.0,826.09,572.79
2016,7,3,12,45,923.5,108.5,0.35,30.0,990.0,852.1,589.23
2016,7,3,13,0,911.0,115.0,0.4,30.0,980.0,874.38,603.57
2016,7,3,13,15,908.0,114.5,0.4,29.5,965.5,895.02,617.29
2016,7,3,13,30,905.0,114.0,0.4,29.0,951.0,912.05,628.93
2016,7,3,13,45,901.5,112.5,0.4,29.0,930.5,924.04,636.42
2016,7,3,14,0,898.0,111.0,0.4,29.0,910.0,932.24,641.79
2016,7,3,14,15,891.5,109.5,0.4,28.5,882.5,933.89,644.68
2016,7,3,14,30,885.0,108.0,0.4,28.0,855.0,931.74,645.5
2016,7,3,14,45,878.5,105.5,0.4,28.0,822.0,924.84,642.33
2016,7,3,15,0,872.0,103.0,0.4,28.0,789.0,914.23,637.08
2016,7,3,15,15,861.5,101.0,0.4,27.5,751.0,896.93,629.11
2016,7,3,15,30,851.0,99.0,0.4,27.0,713.0,876.26,619.14
2016,7,3,15,45,839.0,96.0,0.4,27.0,670.5,850.01,604.48
2016,7,3,16,0,827.0,93.0,0.4,27.0,628.0,820.79,587.92
2016,7,3,16,15,810.0,90.0,0.4,26.5,582.0,793.54,573.66
2016,7,3,16,30,793.0,87.0,0.4,26.0,536.0,754.6,551.5
2016,7,3,16,45,772.0,83.5,0.4,25.5,488.0,709.96,525.23
2016,7,3,17,0,751.0,80.0,0.4,25.0,440.0,663.86,497.33
2016,7,3,17,15,721.5,76.0,0.4,24.5,391.0,610.09,462.6
2016,7,3,17,30,692.0,72.0,0.4,24.0,342.0,556.17,425.89
2016,7,3,17,45,652.5,67.0,0.4,23.5,293.0,497.66,384.19
2016,7,3,18,0,613.0,62.0,0.4,23.0,244.0,438.52,340.25
2016,7,3,18,15,555.5,55.5,0.4,22.0,197.5,370.42,288.12
2016,7,3,18,30,498.0,49.0,0.4,21.0,151.0,306.71,237.0
2016,7,3,18,45,412.0,40.5,0.4,20.5,109.5,234.02,176.84
2016,7,3,19,0,326.0,32.0,0.4,20.0,68.0,170.09,121.53
2016,7,3,19,15,197.5,20.5,0.35,19.5,39.5,94.58,40.37
2016,7,3,19,30,69.0,9.0,0.3,19.0,11.0,23.76,0.0
2016,7,3,19,45,34.5,4.5,0.3,18.5,5.5,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,4,5,15,140.0,16.0,0.25,15.5,29.5,12.91,0.0
2016,7,4,5,30,280.0,32.0,0.2,16.0,59.0,26.24,16.04
2016,7,4,5,45,379.0,41.0,0.2,17.0,100.0,33.52,23.47
2016,7,4,6,0,478.0,50.0,0.2,18.0,141.0,40.88,30.25
2016,7,4,6,15,539.0,56.5,0.2,18.5,187.5,45.99,34.93
2016,7,4,6,30,600.0,63.0,0.2,19.0,234.0,51.14,39.44
2016,7,4,6,45,647.5,67.0,0.2,20.0,283.5,54.3,42.0
2016,7,4,7,0,695.0,71.0,0.2,21.0,333.0,62.24,48.56
2016,7,4,7,15,725.0,75.0,0.2,21.5,383.0,65.36,50.94
2016,7,4,7,30,755.0,79.0,0.2,22.0,433.0,68.43,53.25
2016,7,4,7,45,781.0,81.0,0.2,23.0,482.0,69.96,54.12
2016,7,4,8,0,807.0,83.0,0.2,24.0,531.0,71.5,54.98
2016,7,4,8,15,824.0,85.5,0.2,24.0,577.5,81.48,63.09
2016,7,4,8,30,841.0,88.0,0.2,24.0,624.0,83.6,64.61
2016,7,4,8,45,855.0,90.0,0.25,24.5,667.0,85.2,65.62
2016,7,4,9,0,869.0,92.0,0.3,25.0,710.0,131.49,73.45
2016,7,4,9,15,879.0,93.5,0.3,25.5,749.0,188.79,105.6
2016,7,4,9,30,889.0,95.0,0.3,26.0,788.0,246.6,147.8
2016,7,4,9,45,889.0,101.0,0.3,26.5,819.5,305.02,194.7
2016,7,4,10,0,889.0,107.0,0.3,27.0,851.0,362.42,241.57
2016,7,4,10,15,895.0,108.5,0.3,27.0,879.0,417.84,286.73
2016,7,4,10,30,901.0,110.0,0.3,27.0,907.0,472.4,330.14
2016,7,4,10,45,905.5,111.0,0.3,27.5,928.5,524.81,369.97
2016,7,4,11,0,910.0,112.0,0.3,28.0,950.0,575.75,407.27
2016,7,4,11,15,913.0,112.5,0.3,28.0,965.0,623.8,442.12
2016,7,4,11,30,916.0,113.0,0.3,28.0,980.0,669.86,474.56
2016,7,4,11,45,917.0,113.5,0.3,28.0,987.5,712.41,503.8
2016,7,4,12,0,918.0,114.0,0.3,28.0,995.0,752.49,530.7
2016,7,4,12,15,918.0,114.0,0.3,28.0,995.5,788.8,554.61
2016,7,4,12,30,918.0,114.0,0.3,28.0,996.0,822.24,575.04
2016,7,4,12,45,921.5,110.5,0.35,28.0,990.5,852.57,594.3
2016,7,4,13,0,925.0,107.0,0.4,28.0,985.0,879.71,611.66
2016,7,4,13,15,922.5,106.5,0.4,28.0,971.0,900.97,624.53
2016,7,4,13,30,920.0,106.0,0.4,28.0,957.0,918.6,635.31
2016,7,4,13,45,915.5,105.5,0.4,28.0,936.0,930.71,642.88
2016,7,4,14,0,911.0,105.0,0.4,28.0,915.0,939.0,648.33
2016,7,4,14,15,905.0,103.5,0.4,28.0,888.0,941.13,650.23
2016,7,4,14,30,899.0,102.0,0.4,28.0,861.0,939.4,650.02
2016,7,4,14,45,890.5,101.0,0.4,28.0,827.5,932.09,646.62
2016,7,4,15,0,882.0,100.0,0.4,28.0,794.0,921.09,641.17
2016,7,4,15,15,871.5,98.0,0.4,27.5,755.5,903.68,633.17
2016,7,4,15,30,861.0,96.0,0.4,27.0,717.0,882.86,623.15
2016,7,4,15,45,848.0,94.0,0.4,27.0,674.5,856.62,608.54
2016,7,4,16,0,835.0,92.0,0.4,27.0,632.0,827.43,592.06
2016,7,4,16,15,817.5,89.0,0.4,26.5,586.0,799.55,577.45
2016,7,4,16,30,800.0,86.0,0.4,26.0,540.0,760.0,554.97
2016,7,4,16,45,778.0,83.0,0.4,25.5,491.0,714.94,528.49
2016,7,4,17,0,756.0,80.0,0.4,25.0,442.0,668.45,500.41
2016,7,4,17,15,726.5,76.0,0.4,24.5,392.5,614.47,465.67
2016,7,4,17,30,697.0,72.0,0.4,24.0,343.0,560.32,428.85
2016,7,4,17,45,655.5,67.0,0.45,23.5,294.0,500.33,386.62
2016,7,4,18,0,614.0,62.0,0.5,23.0,245.0,439.88,342.05
2016,7,4,18,15,556.0,56.0,0.45,22.0,198.0,371.97,289.62
2016,7,4,18,30,498.0,50.0,0.4,21.0,151.0,308.46,238.35
2016,7,4,18,45,406.5,41.5,0.4,20.5,109.5,233.35,176.38
2016,7,4,19,0,315.0,33.0,0.4,20.0,68.0,167.56,119.73
2016,7,4,19,15,185.5,21.5,0.4,19.0,39.5,92.05,38.34
2016,7,4,19,30,56.0,10.0,0.4,18.0,11.0,21.46,0.0
2016,7,4,19,45,28.0,5.0,0.45,17.5,5.5,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,5,5,15,151.5,15.0,0.45,16.0,30.0,12.11,0.0
2016,7,5,5,30,303.0,30.0,0.4,17.0,60.0,24.68,14.54
2016,7,5,5,45,401.5,39.5,0.35,18.0,101.5,32.46,22.39
2016,7,5,6,0,500.0,49.0,0.3,19.0,143.0,40.28,29.57
2016,7,5,6,15,563.0,55.5,0.3,20.0,191.0,45.48,34.23
2016,7,5,6,30,626.0,62.0,0.3,21.0,239.0,50.72,38.73
2016,7,5,6,45,670.5,67.0,0.3,22.0,290.0,54.64,41.92
2016,7,5,7,0,715.0,72.0,0.3,23.0,341.0,63.34,49.08
2016,7,5,7,15,528.5,122.0,0.25,23.5,336.5,87.2,68.97
2016,7,5,7,30,342.0,172.0,0.2,24.0,332.0,116.56,92.91
2016,7,5,7,45,584.0,129.5,0.2,25.0,438.5,91.99,71.82
2016,7,5,8,0,826.0,87.0,0.2,26.0,545.0,74.64,57.04
2016,7,5,8,15,844.0,90.0,0.2,26.5,593.0,76.55,58.36
2016,7,5,8,30,862.0,93.0,0.2,27.0,641.0,87.16,66.72
2016,7,5,8,45,875.5,95.5,0.2,27.5,685.5,89.0,67.84
2016,7,5,9,0,889.0,98.0,0.2,28.0,730.0,136.21,75.66
2016,7,5,9,15,899.5,99.5,0.2,28.0,769.5,194.98,108.21
2016,7,5,9,30,910.0,101.0,0.2,28.0,809.0,254.28,151.12
2016,7,5,9,45,920.0,101.5,0.2,28.5,844.0,313.13,197.47
2016,7,5,10,0,930.0,102.0,0.2,29.0,879.0,371.95,244.69
2016,7,5,10,15,935.0,103.0,0.2,29.0,907.0,428.98,290.67
2016,7,5,10,30,940.0,104.0,0.2,29.0,935.0,484.95,334.7
2016,7,5,10,45,944.0,105.0,0.2,29.5,956.5,539.17,375.34
2016,7,5,11,0,948.0,106.0,0.2,30.0,978.0,591.79,413.29
2016,7,5,11,15,950.0,106.5,0.2,30.0,992.5,641.09,448.5
2016,7,5,11,30,952.0,107.0,0.2,30.0,1007.0,688.19,481.17
2016,7,5,11,45,952.5,107.5,0.25,30.0,1014.0,731.93,511.4
2016,7,5,12,0,953.0,108.0,0.3,30.0,1021.0,773.04,539.34
2016,7,5,12,15,952.0,108.0,0.3,30.0,1020.5,809.84,563.05
2016,7,5,12,30,951.0,108.0,0.3,30.0,1020.0,843.59,583.29
2016,7,5,12,45,946.0,109.5,0.3,30.0,1011.5,872.13,600.28
2016,7,5,13,0,941.0,111.0,0.3,30.0,1003.0,897.15,615.16
2016,7,5,13,15,937.5,110.5,0.3,29.5,988.5,918.06,628.88
2016,7,5,13,30,934.0,110.0,0.3,29.0,974.0,935.23,640.5
2016,7,5,13,45,930.0,108.5,0.35,29.0,952.0,947.21,648.93
2016,7,5,14,0,926.0,107.0,0.4,29.0,930.0,955.28,655.25
2016,7,5,14,15,919.0,106.0,0.4,28.5,902.0,957.17,658.32
2016,7,5,14,30,912.0,105.0,0.4,28.0,874.0,955.16,659.27
2016,7,5,14,45,904.0,103.0,0.4,28.0,840.0,947.37,655.62
2016,7,5,15,0,896.0,101.0,0.4,28.0,806.0,935.81,649.88
2016,7,5,15,15,884.5,99.0,0.4,27.5,766.5,917.41,641.37
2016,7,5,15,30,873.0,97.0,0.4,27.0,727.0,895.57,630.83
2016,7,5,15,45,859.5,94.5,0.45,27.0,683.0,868.18,616.57
2016,7,5,16,0,846.0,92.0,0.5,27.0,639.0,837.8,600.32
2016,7,5,16,15,828.0,89.5,0.5,26.5,592.0,809.84,585.69
2016,7,5,16,30,810.0,87.0,0.5,26.0,545.0,770.16,563.15
2016,7,5,16,45,786.5,84.0,0.5,25.5,495.5,723.62,535.69
2016,7,5,17,0,763.0,81.0,0.5,25.0,446.0,675.7,506.65
2016,7,5,17,15,732.5,77.0,0.5,24.0,396.0,620.71,472.13
2016,7,5,17,30,702.0,73.0,0.5,23.0,346.0,565.59,435.34
2016,7,5,17,45,658.0,68.5,0.55,22.5,296.0,504.52,392.04
2016,7,5,18,0,614.0,64.0,0.6,22.0,246.0,443.01,346.39
2016,7,5,18,15,555.0,57.5,0.6,21.0,198.5,373.89,293.02
2016,7,5,18,30,496.0,51.0,0.6,20.0,151.0,309.27,240.73
2016,7,5,18,45,404.5,42.5,0.6,19.5,109.5,234.1,178.16
2016,7,5,19,0,313.0,34.0,0.6,19.0,68.0,168.17,120.87
2016,7,5,19,15,184.0,22.0,0.6,18.0,39.0,92.14,37.37
2016,7,5,19,30,55.0,10.0,0.6,17.0,10.0,21.27,0.0
2016,7,5,19,45,27.5,5.0,0.6,16.5,5.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,6,5,15,160.5,14.0,0.45,15.5,29.0,11.32,0.0
2016,7,6,5,30,321.0,28.0,0.4,16.0,58.0,23.09,13.22
2016,7,6,5,45,413.0,36.5,0.4,16.5,98.5,30.1,20.49
2016,7,6,6,0,505.0,45.0,0.4,17.0,139.0,37.17,27.09
2016,7,6,6,15,565.0,51.0,0.35,18.0,186.0,42.07,31.54
2016,7,6,6,30,625.0,57.0,0.3,19.0,233.0,47.01,35.84
2016,7,6,6,45,665.5,61.5,0.3,20.0,282.0,54.78,42.42
2016,7,6,7,0,706.0,66.0,0.3,21.0,331.0,58.62,45.44
2016,7,6,7,15,735.5,70.0,0.25,21.5,381.0,61.87,47.99
2016,7,6,7,30,765.0,74.0,0.2,22.0,431.0,65.07,50.43
2016,7,6,7,45,786.5,77.5,0.2,23.0,479.5,67.68,52.22
2016,7,6,8,0,808.0,81.0,0.2,24.0,528.0,70.21,53.92
2016,7,6,8,15,825.0,83.5,0.2,24.5,574.0,80.26,61.96
2016,7,6,8,30,842.0,86.0,0.2,25.0,620.0,82.41,63.38
2016,7,6,8,45,854.5,88.5,0.2,25.5,663.0,84.3,64.6
2016,7,6,9,0,867.0,91.0,0.2,26.0,706.0,129.94,72.24
2016,7,6,9,15,877.0,93.0,0.2,26.5,745.0,187.51,104.23
2016,7,6,9,30,887.0,95.0,0.2,27.0,784.0,245.61,146.31
2016,7,6,9,45,895.5,96.0,0.2,27.5,818.0,302.98,191.86
2016,7,6,10,0,904.0,97.0,0.2,28.0,852.0,360.2,238.19
2016,7,6,10,15,909.5,98.5,0.2,28.0,880.0,416.26,283.68
2016,7,6,10,30,915.0,100.0,0.2,28.0,908.0,471.39,327.32
2016,7,6,10,45,920.0,100.5,0.25,28.5,929.5,524.42,367.83
2016,7,6,11,0,925.0,101.0,0.3,29.0,951.0,575.99,405.93
2016,7,6,11,15,928.0,101.5,0.3,29.0,966.0,624.74,441.17
2016,7,6,11,30,931.0,102.0,0.3,29.0,981.0,671.45,473.95
2016,7,6,11,45,933.0,101.5,0.35,29.0,989.0,714.49,504.14
2016,7,6,12,0,935.0,101.0,0.4,29.0,997.0,755.05,532.1
2016,7,6,12,15,935.5,101.0,0.4,28.5,998.0,792.23,557.36
2016,7,6,12,30,936.0,101.0,0.4,28.0,999.0,826.51,579.41
2016,7,6,12,45,932.5,102.5,0.45,28.0,991.5,855.74,598.05
2016,7,6,13,0,929.0,104.0,0.5,28.0,984.0,881.57,614.68
2016,7,6,13,15,927.0,103.5,0.5,28.0,970.5,903.39,627.98
2016,7,6,13,30,925.0,103.0,0.5,28.0,957.0,921.58,639.13
2016,7,6,13,45,923.0,100.5,0.5,28.0,937.5,934.15,647.01
2016,7,6,14,0,921.0,98.0,0.5,28.0,918.0,942.85,652.71
2016,7,6,14,15,916.0,97.0,0.5,27.5,891.0,946.39,656.77
2016,7,6,14,30,911.0,96.0,0.5,27.0,864.0,946.07,658.69
2016,7,6,14,45,905.5,94.0,0.55,27.0,831.5,940.43,657.32
2016,7,6,15,0,900.0,92.0,0.6,27.0,799.0,931.0,653.79
2016,7,6,15,15,890.5,90.0,0.6,26.5,761.0,914.24,646.11
2016,7,6,15,30,881.0,88.0,0.6,26.0,723.0,893.98,636.36
2016,7,6,15,45,869.5,85.5,0.6,25.5,680.5,868.08,623.04
2016,7,6,16,0,858.0,83.0,0.6,25.0,638.0,839.09,607.69
2016,7,6,16,15,842.5,80.5,0.6,24.5,592.0,803.89,588.13
2016,7,6,16,30,827.0,78.0,0.6,24.0,546.0,766.27,566.69
2016,7,6,16,45,806.5,75.0,0.6,23.5,497.5,729.55,545.44
2016,7,6,17,0,786.0,72.0,0.6,23.0,449.0,683.22,517.07
2016,7,6,17,15,758.0,68.5,0.6,22.5,399.0,629.75,482.84
2016,7,6,17,30,730.0,65.0,0.6,22.0,349.0,575.94,445.84
2016,7,6,17,45,691.0,61.0,0.6,21.5,299.5,514.79,401.84
2016,7,6,18,0,652.0,57.0,0.6,21.0,250.0,455.02,356.92
2016,7,6,18,15,596.0,51.5,0.6,20.0,202.0,388.98,305.65
2016,7,6,18,30,540.0,46.0,0.6,19.0,154.0,324.98,253.56
2016,7,6,18,45,452.0,38.0,0.6,18.5,112.0,249.56,190.37
2016,7,6,19,0,364.0,30.0,0.6,18.0,70.0,183.11,131.8
2016,7,6,19,15,182.0,15.0,0.6,17.5,35.0,83.97,32.1
2016,7,6,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,5,15,155.5,13.5,0.45,15.5,28.0,10.9,0.0
2016,7,7,5,30,311.0,27.0,0.4,16.0,56.0,22.24,12.4
2016,7,7,5,45,406.0,35.5,0.35,17.0,96.5,29.26,19.7
2016,7,7,6,0,501.0,44.0,0.3,18.0,137.0,36.36,26.26
2016,7,7,6,15,561.0,50.0,0.25,19.0,183.0,41.28,30.71
2016,7,7,6,30,621.0,56.0,0.2,20.0,229.0,46.23,35.01
2016,7,7,6,45,663.5,60.0,0.2,21.0,278.5,53.58,41.21
2016,7,7,7,0,706.0,64.0,0.2,22.0,328.0,57.11,43.96
2016,7,7,7,15,735.5,68.0,0.15,22.5,377.5,60.41,46.54
2016,7,7,7,30,765.0,72.0,0.1,23.0,427.0,63.65,49.01
2016,7,7,7,45,787.5,75.0,0.1,24.0,476.0,65.99,50.57
2016,7,7,8,0,810.0,78.0,0.1,25.0,525.0,68.27,52.06
2016,7,7,8,15,827.0,80.5,0.1,25.0,571.0,78.42,60.29
2016,7,7,8,30,844.0,83.0,0.1,25.0,617.0,80.63,61.88
2016,7,7,8,45,857.0,85.0,0.15,25.5,660.5,82.29,62.94
2016,7,7,9,0,870.0,87.0,0.2,26.0,704.0,127.4,70.32
2016,7,7,9,15,880.5,88.5,0.2,26.0,743.0,184.89,102.36
2016,7,7,9,30,891.0,90.0,0.2,26.0,782.0,242.96,144.8
2016,7,7,9,45,898.0,92.0,0.2,26.5,815.5,300.81,191.0
2016,7,7,10,0,905.0,94.0,0.2,27.0,849.0,358.38,237.85
2016,7,7,10,15,911.0,95.0,0.2,27.0,877.0,414.36,283.5
2016,7,7,10,30,917.0,96.0,0.2,27.0,905.0,469.46,327.34
2016,7,7,10,45,921.5,97.0,0.25,27.5,926.5,522.71,368.21
2016,7,7,11,0,926.0,98.0,0.3,28.0,948.0,574.47,406.63
2016,7,7,11,15,928.5,98.5,0.3,28.0,963.0,623.0,441.89
2016,7,7,11,30,931.0,99.0,0.3,28.0,978.0,669.44,474.65
2016,7,7,11,45,932.5,99.0,0.35,28.0,986.0,712.56,505.01
2016,7,7,12,0,934.0,99.0,0.4,28.0,994.0,753.15,533.12
2016,7,7,12,15,934.0,99.0,0.4,28.0,994.5,789.95,557.07
2016,7,7,12,30,934.0,99.0,0.4,28.0,995.0,823.8,577.77
2016,7,7,12,45,927.5,102.5,0.4,28.0,986.5,852.26,595.04
2016,7,7,13,0,921.0,106.0,0.4,28.0,978.0,877.24,610.19
2016,7,7,13,15,918.5,105.5,0.4,27.5,964.5,898.54,624.36
2016,7,7,13,30,916.0,105.0,0.4,27.0,951.0,916.21,636.45
2016,7,7,13,45,913.5,102.5,0.4,27.0,930.5,928.29,644.03
2016,7,7,14,0,911.0,100.0,0.4,27.0,910.0,936.52,649.47
2016,7,7,14,15,905.5,99.0,0.4,27.0,883.0,939.61,651.96
2016,7,7,14,30,900.0,98.0,0.4,27.0,856.0,938.86,652.33
2016,7,7,14,45,895.0,95.0,0.4,27.0,824.0,932.73,649.62
2016,7,7,15,0,890.0,92.0,0.4,27.0,792.0,922.81,644.78
2016,7,7,15,15,880.0,90.5,0.4,26.5,753.5,906.24,637.26
2016,7,7,15,30,870.0,89.0,0.4,26.0,715.0,886.23,627.71
2016,7,7,15,45,860.5,85.5,0.45,26.0,673.5,861.19,614.77
2016,7,7,16,0,851.0,82.0,0.5,26.0,632.0,832.99,599.74
2016,7,7,16,15,835.0,79.5,0.5,25.5,586.0,797.53,580.11
2016,7,7,16,30,819.0,77.0,0.5,25.0,540.0,759.69,558.65
2016,7,7,16,45,801.0,73.5,0.5,25.0,492.0,724.52,537.52
2016,7,7,17,0,783.0,70.0,0.5,25.0,444.0,679.62,509.35
2016,7,7,17,15,755.5,66.5,0.5,24.0,394.5,626.6,476.8
2016,7,7,17,30,728.0,63.0,0.5,23.0,345.0,573.22,441.28
2016,7,7,17,45,692.5,58.5,0.5,22.5,296.0,513.73,398.8
2016,7,7,18,0,657.0,54.0,0.5,22.0,247.0,455.36,355.22
2016,7,7,18,15,602.0,48.5,0.5,21.0,200.0,387.23,302.73
2016,7,7,18,30,547.0,43.0,0.5,20.0,153.0,325.45,252.6
2016,7,7,18,45,462.5,36.0,0.55,19.0,111.0,252.25,191.87
2016,7,7,19,0,378.0,29.0,0.6,18.0,69.0,187.61,134.86
2016,7,7,19,15,189.0,14.5,0.6,17.5,34.5,85.56,31.08
2016,7,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,13.0,0.45,15.5,28.0,10.51,0.0
2016,7,8,5,30,327.0,26.0,0.4,16.0,56.0,21.48,11.66
2016,7,8,5,45,417.0,34.0,0.4,17.0,95.5,28.13,18.69
2016,7,8,6,0,507.0,42.0,0.4,18.0,135.0,34.85,24.92
2016,7,8,6,15,565.5,47.5,0.4,18.5,181.0,39.43,29.14
2016,7,8,6,30,624.0,53.0,0.4,19.0,227.0,47.7,36.43
2016,7,8,6,45,532.0,82.0,0.4,20.0,251.0,63.74,50.19
2016,7,8,7,0,440.0,111.0,0.4,21.0,275.0,79.34,63.24
2016,7,8,7,15,598.5,90.5,0.4,21.5,348.0,68.84,53.92
2016,7,8,7,30,757.0,70.0,0.4,22.0,421.0,62.08,47.88
2016,7,8,7,45,697.5,99.0,0.4,22.5,450.0,74.58,58.2
2016,7,8,8,0,638.0,128.0,0.4,23.0,479.0,90.56,71.22
2016,7,8,8,15,628.5,147.0,0.4,23.5,518.0,100.42,78.97
2016,7,8,8,30,619.0,166.0,0.4,24.0,557.0,109.57,86.06
2016,7,8,8,45,737.0,127.0,0.4,24.5,625.0,95.27,73.88
2016,7,8,9,0,855.0,88.0,0.4,25.0,693.0,126.55,70.57
2016,7,8,9,15,865.5,89.5,0.4,25.0,731.5,183.2,102.37
2016,7,8,9,30,876.0,91.0,0.4,25.0,770.0,240.44,144.54
2016,7,8,9,45,884.0,92.5,0.4,25.5,803.5,297.39,190.43
2016,7,8,10,0,892.0,94.0,0.4,26.0,837.0,354.19,237.12
2016,7,8,10,15,898.5,95.0,0.4,26.0,865.0,409.69,282.84
2016,7,8,10,30,905.0,96.0,0.4,26.0,893.0,464.37,326.84
2016,7,8,10,45,912.0,95.0,0.4,26.5,915.5,516.81,367.18
2016,7,8,11,0,919.0,94.0,0.4,27.0,938.0,567.98,405.11
2016,7,8,11,15,921.5,94.5,0.4,27.0,953.0,616.18,440.48
2016,7,8,11,30,924.0,95.0,0.4,27.0,968.0,662.3,473.36
2016,7,8,11,45,926.5,95.0,0.45,27.5,976.0,705.78,503.26
2016,7,8,12,0,929.0,95.0,0.5,28.0,984.0,746.84,530.82
2016,7,8,12,15,929.5,95.0,0.5,28.0,984.5,783.81,554.92
2016,7,8,12,30,930.0,95.0,0.5,28.0,985.0,817.87,575.9
2016,7,8,12,45,923.0,98.5,0.55,28.0,977.0,845.8,593.84
2016,7,8,13,0,916.0,102.0,0.6,28.0,969.0,870.22,609.71
2016,7,8,13,15,913.0,101.5,0.6,27.5,955.0,890.93,623.68
2016,7,8,13,30,910.0,101.0,0.6,27.0,941.0,908.0,635.55
2016,7,8,13,45,906.5,99.5,0.6,27.0,920.5,919.98,643.18
2016,7,8,14,0,903.0,98.0,0.6,27.0,900.0,928.16,648.64
2016,7,8,14,15,897.0,97.0,0.6,26.5,873.0,930.72,652.12
2016,7,8,14,30,891.0,96.0,0.6,26.0,846.0,929.48,653.47
2016,7,8,14,45,884.0,94.0,0.6,26.0,813.5,922.53,650.2
2016,7,8,15,0,877.0,92.0,0.6,26.0,781.0,911.88,644.82
2016,7,8,15,15,867.0,90.0,0.6,25.5,743.5,894.9,636.88
2016,7,8,15,30,857.0,88.0,0.6,25.0,706.0,874.53,626.88
2016,7,8,15,45,846.0,85.5,0.6,24.5,664.0,849.48,613.9
2016,7,8,16,0,835.0,83.0,0.6,24.0,622.0,821.41,598.91
2016,7,8,16,15,819.0,80.5,0.55,23.5,576.5,786.35,578.32
2016,7,8,16,30,803.0,78.0,0.5,23.0,531.0,748.96,556.01
2016,7,8,16,45,784.0,74.0,0.5,23.0,483.5,712.98,534.05
2016,7,8,17,0,765.0,70.0,0.5,23.0,436.0,667.31,504.99
2016,7,8,17,15,736.5,67.0,0.5,22.5,387.0,614.84,471.4
2016,7,8,17,30,708.0,64.0,0.5,22.0,338.0,562.12,435.12
2016,7,8,17,45,671.5,59.0,0.5,21.5,289.5,502.25,392.05
2016,7,8,18,0,635.0,54.0,0.5,21.0,241.0,443.65,348.02
2016,7,8,18,15,579.5,48.5,0.45,20.0,194.5,376.26,295.46
2016,7,8,18,30,524.0,43.0,0.4,19.0,148.0,315.38,245.6
2016,7,8,18,45,441.5,35.5,0.4,18.5,107.5,243.55,185.35
2016,7,8,19,0,359.0,28.0,0.4,18.0,67.0,180.19,129.09
2016,7,8,19,15,179.5,14.0,0.4,17.5,33.5,82.11,27.72
2016,7,8,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,9,5,15,159.5,12.0,0.3,14.5,26.5,9.69,0.0
2016,7,9,5,30,319.0,24.0,0.3,15.0,53.0,19.81,10.24
2016,7,9,5,45,408.5,32.0,0.35,15.5,92.0,26.48,17.38
2016,7,9,6,0,498.0,40.0,0.4,16.0,131.0,33.22,23.71
2016,7,9,6,15,556.5,45.5,0.4,16.5,176.0,37.84,27.99
2016,7,9,6,30,615.0,51.0,0.4,17.0,221.0,45.99,35.24
2016,7,9,6,45,431.0,95.0,0.4,17.5,226.0,69.3,55.59
2016,7,9,7,0,247.0,139.0,0.4,18.0,231.0,95.69,78.12
2016,7,9,7,15,233.0,163.5,0.4,18.5,260.0,109.73,89.63
2016,7,9,7,30,219.0,188.0,0.4,19.0,289.0,126.99,103.68
2016,7,9,7,45,183.0,213.5,0.4,19.5,304.5,140.6,114.42
2016,7,9,8,0,147.0,239.0,0.4,20.0,320.0,153.55,124.44
2016,7,9,8,15,491.5,157.5,0.4,20.5,462.0,104.04,82.77
2016,7,9,8,30,836.0,76.0,0.4,21.0,604.0,76.06,59.12
2016,7,9,8,45,481.5,201.5,0.4,21.5,510.5,124.83,99.38
2016,7,9,9,0,127.0,327.0,0.4,22.0,417.0,208.97,155.67
2016,7,9,9,15,245.0,329.0,0.4,22.0,514.5,232.91,166.47
2016,7,9,9,30,363.0,331.0,0.4,22.0,612.0,280.37,196.6
2016,7,9,9,45,343.0,354.0,0.45,22.5,629.0,317.95,226.09
2016,7,9,10,0,323.0,377.0,0.5,23.0,646.0,353.55,254.26
2016,7,9,10,15,622.0,234.0,0.5,23.0,774.0,395.42,281.28
2016,7,9,10,30,921.0,91.0,0.5,23.0,902.0,467.8,333.8
2016,7,9,10,45,931.5,90.0,0.5,23.0,927.5,522.76,377.1
2016,7,9,11,0,942.0,89.0,0.5,23.0,953.0,576.79,418.44
2016,7,9,11,15,947.5,89.5,0.5,23.0,970.5,627.85,456.39
2016,7,9,11,30,953.0,90.0,0.5,23.0,988.0,677.05,491.89
2016,7,9,11,45,958.0,89.5,0.55,23.0,999.0,723.06,524.97
2016,7,9,12,0,963.0,89.0,0.6,23.0,1010.0,766.74,555.8
2016,7,9,12,15,965.0,89.0,0.6,22.5,1012.5,806.04,582.69
2016,7,9,12,30,967.0,89.0,0.6,22.0,1015.0,842.43,606.68
2016,7,9,12,45,965.0,91.0,0.6,22.0,1009.5,874.21,626.49
2016,7,9,13,0,963.0,93.0,0.6,22.0,1004.0,902.56,644.11
2016,7,9,13,15,961.5,93.0,0.6,22.0,991.0,925.96,658.64
2016,7,9,13,30,960.0,93.0,0.6,22.0,978.0,945.63,670.94
2016,7,9,13,45,957.0,92.0,0.65,22.0,958.0,959.18,680.63
2016,7,9,14,0,954.0,91.0,0.7,22.0,938.0,968.76,688.07
2016,7,9,14,15,949.5,90.0,0.7,21.5,911.0,972.97,692.66
2016,7,9,14,30,945.0,89.0,0.7,21.0,884.0,973.19,694.98
2016,7,9,14,45,938.0,88.0,0.7,21.0,851.0,967.15,692.27
2016,7,9,15,0,931.0,87.0,0.7,21.0,818.0,957.22,687.34
2016,7,9,15,15,922.5,85.5,0.7,20.5,779.5,941.62,680.28
2016,7,9,15,30,914.0,84.0,0.7,20.0,741.0,922.37,671.02
2016,7,9,15,45,903.0,82.0,0.7,20.0,698.0,896.89,656.53
2016,7,9,16,0,892.0,80.0,0.7,20.0,655.0,868.17,639.95
2016,7,9,16,15,877.0,77.5,0.7,19.5,608.5,832.52,619.88
2016,7,9,16,30,862.0,75.0,0.7,19.0,562.0,794.28,597.81
2016,7,9,16,45,844.5,72.0,0.7,18.5,513.0,751.19,571.99
2016,7,9,17,0,827.0,69.0,0.7,18.0,464.0,706.23,544.28
2016,7,9,17,15,800.5,65.5,0.7,17.5,412.5,659.15,514.26
2016,7,9,17,30,774.0,62.0,0.7,17.0,361.0,604.51,476.4
2016,7,9,17,45,736.5,58.0,0.7,16.5,310.0,542.25,430.96
2016,7,9,18,0,699.0,54.0,0.7,16.0,259.0,481.15,384.31
2016,7,9,18,15,643.5,49.0,0.7,15.0,210.0,411.07,329.04
2016,7,9,18,30,588.0,44.0,0.7,14.0,161.0,344.76,274.02
2016,7,9,18,45,498.5,36.5,0.7,13.5,116.5,269.18,209.14
2016,7,9,19,0,409.0,29.0,0.7,13.0,72.0,199.95,146.17
2016,7,9,19,15,204.5,14.5,0.7,12.5,36.0,90.58,29.38
2016,7,9,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,181.5,12.5,0.6,12.5,28.5,10.15,0.0
2016,7,10,5,30,363.0,25.0,0.6,13.0,57.0,20.82,10.98
2016,7,10,5,45,461.0,32.5,0.6,13.5,99.0,27.19,18.12
2016,7,10,6,0,559.0,40.0,0.6,14.0,141.0,36.54,26.83
2016,7,10,6,15,618.5,45.0,0.55,14.5,189.0,41.2,31.2
2016,7,10,6,30,678.0,50.0,0.5,15.0,237.0,45.92,35.47
2016,7,10,6,45,720.0,54.0,0.5,16.0,288.0,49.68,38.64
2016,7,10,7,0,762.0,58.0,0.5,17.0,339.0,53.46,41.72
2016,7,10,7,15,790.5,61.0,0.5,17.5,390.0,56.26,43.95
2016,7,10,7,30,819.0,64.0,0.5,18.0,441.0,65.68,51.86
2016,7,10,7,45,841.0,66.5,0.5,18.5,491.0,68.59,54.05
2016,7,10,8,0,863.0,69.0,0.5,19.0,541.0,71.4,56.14
2016,7,10,8,15,879.0,71.0,0.5,19.5,589.0,73.62,57.71
2016,7,10,8,30,895.0,73.0,0.5,20.0,637.0,75.73,59.19
2016,7,10,8,45,907.5,74.5,0.5,21.0,681.0,77.32,60.09
2016,7,10,9,0,920.0,76.0,0.5,22.0,725.0,123.56,67.55
2016,7,10,9,15,929.5,77.5,0.5,22.0,765.0,183.95,101.73
2016,7,10,9,30,939.0,79.0,0.5,22.0,805.0,244.8,147.2
2016,7,10,9,45,943.0,82.5,0.5,22.5,839.0,305.79,197.15
2016,7,10,10,0,947.0,86.0,0.5,23.0,873.0,366.15,247.53
2016,7,10,10,15,952.5,87.0,0.5,23.0,902.0,424.43,296.18
2016,7,10,10,30,958.0,88.0,0.5,23.0,931.0,481.7,342.83
2016,7,10,10,45,961.5,89.5,0.5,23.5,953.0,537.13,385.91
2016,7,10,11,0,965.0,91.0,0.5,24.0,975.0,590.89,426.13
2016,7,10,11,15,967.5,91.5,0.5,24.0,990.5,641.43,463.52
2016,7,10,11,30,970.0,92.0,0.5,24.0,1006.0,689.78,498.24
2016,7,10,11,45,970.5,93.0,0.55,24.0,1014.0,734.8,530.44
2016,7,10,12,0,971.0,94.0,0.6,24.0,1022.0,777.12,560.18
2016,7,10,12,15,971.0,94.0,0.6,24.0,1022.5,815.39,585.2
2016,7,10,12,30,971.0,94.0,0.6,24.0,1023.0,850.58,607.07
2016,7,10,12,45,960.0,100.5,0.65,24.0,1013.5,879.18,625.63
2016,7,10,13,0,949.0,107.0,0.7,24.0,1004.0,903.99,641.91
2016,7,10,13,15,946.0,106.5,0.7,24.0,990.0,925.68,655.39
2016,7,10,13,30,943.0,106.0,0.7,24.0,976.0,943.6,666.61
2016,7,10,13,45,939.0,105.0,0.7,24.0,955.0,956.32,674.74
2016,7,10,14,0,935.0,104.0,0.7,24.0,934.0,965.11,680.62
2016,7,10,14,15,929.0,103.0,0.7,24.0,906.0,968.11,683.12
2016,7,10,14,30,923.0,102.0,0.7,24.0,878.0,967.16,683.41
2016,7,10,14,45,916.0,100.0,0.7,24.0,844.5,960.38,680.27
2016,7,10,15,0,909.0,98.0,0.7,24.0,811.0,949.74,674.96
2016,7,10,15,15,899.0,96.0,0.7,23.5,772.0,932.63,667.03
2016,7,10,15,30,889.0,94.0,0.7,23.0,733.0,911.97,656.97
2016,7,10,15,45,877.0,91.5,0.7,23.0,689.5,885.63,642.04
2016,7,10,16,0,865.0,89.0,0.7,23.0,646.0,856.16,625.1
2016,7,10,16,15,848.0,86.0,0.65,22.5,599.0,819.04,603.35
2016,7,10,16,30,831.0,83.0,0.6,22.0,552.0,787.86,585.36
2016,7,10,16,45,810.5,79.5,0.6,22.0,502.5,742.32,557.06
2016,7,10,17,0,790.0,76.0,0.6,22.0,453.0,695.13,527.22
2016,7,10,17,15,761.0,72.5,0.6,21.5,402.0,640.62,492.35
2016,7,10,17,30,732.0,69.0,0.6,21.0,351.0,585.77,454.66
2016,7,10,17,45,693.5,64.0,0.6,20.5,300.5,523.39,409.79
2016,7,10,18,0,655.0,59.0,0.6,20.0,250.0,462.33,363.88
2016,7,10,18,15,596.5,53.0,0.6,19.0,201.5,394.31,310.97
2016,7,10,18,30,538.0,47.0,0.6,18.0,153.0,328.15,257.03
2016,7,10,18,45,450.5,38.5,0.6,17.5,110.5,252.01,192.94
2016,7,10,19,0,363.0,30.0,0.6,17.0,68.0,184.84,132.87
2016,7,10,19,15,181.5,15.0,0.6,16.5,34.0,84.3,23.73
2016,7,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,11,5,15,182.0,12.0,0.35,14.0,27.5,9.44,0.0
2016,7,11,5,30,364.0,24.0,0.3,15.0,55.0,20.0,10.05
2016,7,11,5,45,459.0,31.5,0.3,16.0,96.5,28.66,19.17
2016,7,11,6,0,554.0,39.0,0.3,17.0,138.0,35.65,25.7
2016,7,11,6,15,614.0,44.5,0.3,18.0,186.0,40.74,30.34
2016,7,11,6,30,674.0,50.0,0.3,19.0,234.0,45.87,34.83
2016,7,11,6,45,713.5,54.0,0.3,20.0,284.0,49.59,37.92
2016,7,11,7,0,753.0,58.0,0.3,21.0,334.0,53.31,40.89
2016,7,11,7,15,781.5,61.5,0.25,21.5,385.0,56.47,43.39
2016,7,11,7,30,810.0,65.0,0.2,22.0,436.0,66.16,51.4
2016,7,11,7,45,831.0,67.5,0.2,23.0,486.0,69.03,53.38
2016,7,11,8,0,852.0,70.0,0.2,24.0,536.0,71.78,55.26
2016,7,11,8,15,868.5,72.5,0.2,24.5,583.5,74.32,57.05
2016,7,11,8,30,885.0,75.0,0.2,25.0,631.0,76.72,58.73
2016,7,11,8,45,897.5,77.0,0.2,25.5,675.0,78.57,59.94
2016,7,11,9,0,910.0,79.0,0.2,26.0,719.0,124.49,67.37
2016,7,11,9,15,919.5,80.5,0.2,26.5,759.0,184.39,100.31
2016,7,11,9,30,929.0,82.0,0.2,27.0,799.0,244.74,144.03
2016,7,11,9,45,931.0,87.0,0.25,27.5,832.5,305.75,192.85
2016,7,11,10,0,933.0,92.0,0.3,28.0,866.0,365.92,241.98
2016,7,11,10,15,939.0,93.0,0.3,28.0,895.0,423.75,288.99
2016,7,11,10,30,945.0,94.0,0.3,28.0,924.0,480.65,334.11
2016,7,11,10,45,949.5,95.0,0.3,28.5,946.5,535.65,375.71
2016,7,11,11,0,954.0,96.0,0.3,29.0,969.0,589.11,414.6
2016,7,11,11,15,956.5,96.5,0.3,29.0,984.5,639.27,450.71
2016,7,11,11,30,959.0,97.0,0.3,29.0,1000.0,687.25,484.24
2016,7,11,11,45,960.0,97.5,0.3,29.5,1008.0,731.88,513.59
2016,7,11,12,0,961.0,98.0,0.3,30.0,1016.0,773.88,540.35
2016,7,11,12,15,960.5,98.0,0.3,29.5,1016.0,811.54,565.31
2016,7,11,12,30,960.0,98.0,0.3,29.0,1016.0,846.11,587.25
2016,7,11,12,45,958.0,98.0,0.35,29.0,1008.5,876.22,606.16
2016,7,11,13,0,956.0,98.0,0.4,29.0,1001.0,902.85,623.05
2016,7,11,13,15,953.0,97.5,0.4,29.0,986.5,924.54,636.05
2016,7,11,13,30,950.0,97.0,0.4,29.0,972.0,942.44,646.87
2016,7,11,13,45,945.0,96.5,0.45,29.0,950.5,954.68,655.49
2016,7,11,14,0,940.0,96.0,0.5,29.0,929.0,962.96,661.97
2016,7,11,14,15,934.0,94.5,0.5,28.5,901.0,965.36,665.37
2016,7,11,14,30,928.0,93.0,0.5,28.0,873.0,963.78,666.59
2016,7,11,14,45,920.0,92.0,0.5,28.0,839.5,956.94,663.52
2016,7,11,15,0,912.0,91.0,0.5,28.0,806.0,946.29,658.32
2016,7,11,15,15,902.0,89.0,0.5,27.5,767.0,929.04,650.53
2016,7,11,15,30,892.0,87.0,0.5,27.0,728.0,908.23,640.64
2016,7,11,15,45,880.0,85.0,0.55,26.5,685.0,882.28,628.52
2016,7,11,16,0,868.0,83.0,0.6,26.0,642.0,853.21,614.28
2016,7,11,16,15,852.0,80.5,0.6,25.5,595.0,817.32,594.51
2016,7,11,16,30,836.0,78.0,0.6,25.0,548.0,778.98,572.85
2016,7,11,16,45,816.0,74.5,0.6,24.5,499.0,741.8,551.54
2016,7,11,17,0,796.0,71.0,0.6,24.0,450.0,694.79,522.99
2016,7,11,17,15,768.0,67.5,0.6,23.0,399.5,640.77,489.77
2016,7,11,17,30,740.0,64.0,0.6,22.0,349.0,586.35,453.62
2016,7,11,17,45,703.0,59.5,0.6,21.5,299.0,525.16,409.76
2016,7,11,18,0,666.0,55.0,0.6,21.0,249.0,465.17,364.77
2016,7,11,18,15,609.5,49.5,0.6,20.0,201.0,395.42,310.77
2016,7,11,18,30,553.0,44.0,0.6,19.0,153.0,332.54,259.42
2016,7,11,18,45,465.0,36.5,0.6,18.5,110.5,256.5,195.51
2016,7,11,19,0,377.0,29.0,0.6,18.0,68.0,189.45,135.31
2016,7,11,19,15,188.5,14.5,0.6,17.5,34.0,85.87,20.77
2016,7,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,12,5,15,173.5,12.5,0.55,13.5,27.0,9.83,0.0
2016,7,12,5,30,347.0,25.0,0.5,14.0,54.0,20.79,10.48
2016,7,12,5,45,447.0,33.0,0.5,14.5,96.0,27.53,18.27
2016,7,12,6,0,547.0,41.0,0.5,15.0,138.0,34.4,24.79
2016,7,12,6,15,609.0,46.5,0.5,16.0,186.5,42.36,32.02
2016,7,12,6,30,671.0,52.0,0.5,17.0,235.0,47.46,36.51
2016,7,12,6,45,712.0,57.0,0.5,18.0,286.0,51.92,40.27
2016,7,12,7,0,753.0,62.0,0.5,19.0,337.0,56.34,43.88
2016,7,12,7,15,782.5,65.5,0.5,20.0,388.5,59.42,46.21
2016,7,12,7,30,812.0,69.0,0.5,21.0,440.0,62.46,48.46
2016,7,12,7,45,834.0,71.5,0.5,22.0,490.5,71.74,55.96
2016,7,12,8,0,856.0,74.0,0.5,23.0,541.0,74.48,57.81
2016,7,12,8,15,872.5,76.5,0.45,23.5,589.0,76.97,59.56
2016,7,12,8,30,889.0,79.0,0.4,24.0,637.0,79.33,61.18
2016,7,12,8,45,902.0,81.0,0.4,25.0,681.5,81.14,62.23
2016,7,12,9,0,915.0,83.0,0.4,26.0,726.0,127.21,69.5
2016,7,12,9,15,925.0,85.0,0.35,26.5,766.5,187.95,102.98
2016,7,12,9,30,935.0,87.0,0.3,27.0,807.0,249.21,147.31
2016,7,12,9,45,945.5,86.5,0.3,27.5,842.5,309.21,195.02
2016,7,12,10,0,956.0,86.0,0.3,28.0,878.0,369.2,243.71
2016,7,12,10,15,961.5,87.0,0.3,28.0,907.0,428.15,291.65
2016,7,12,10,30,967.0,88.0,0.3,28.0,936.0,486.07,337.57
2016,7,12,10,45,970.5,89.0,0.3,28.5,958.5,541.76,379.69
2016,7,12,11,0,974.0,90.0,0.3,29.0,981.0,595.76,418.96
2016,7,12,11,15,976.5,90.5,0.3,29.0,996.0,646.88,455.7
2016,7,12,11,30,979.0,91.0,0.3,29.0,1011.0,695.78,489.78
2016,7,12,11,45,978.5,92.0,0.3,29.5,1019.0,740.64,519.21
2016,7,12,12,0,978.0,93.0,0.3,30.0,1027.0,782.7,545.93
2016,7,12,12,15,978.0,93.5,0.3,30.0,1027.0,821.75,570.38
2016,7,12,12,30,978.0,94.0,0.3,30.0,1027.0,857.72,591.86
2016,7,12,12,45,965.0,101.0,0.35,30.0,1017.0,885.44,609.18
2016,7,12,13,0,952.0,108.0,0.4,30.0,1007.0,909.25,624.31
2016,7,12,13,15,949.0,107.5,0.4,30.0,992.5,931.12,637.37
2016,7,12,13,30,946.0,107.0,0.4,30.0,978.0,949.21,648.24
2016,7,12,13,45,941.0,106.0,0.4,30.0,956.5,961.17,655.6
2016,7,12,14,0,936.0,105.0,0.4,30.0,935.0,969.16,660.79
2016,7,12,14,15,930.0,104.0,0.4,29.5,907.0,972.25,664.58
2016,7,12,14,30,924.0,103.0,0.4,29.0,879.0,971.38,666.24
2016,7,12,14,45,916.5,101.0,0.45,29.0,845.0,964.19,664.07
2016,7,12,15,0,909.0,99.0,0.5,29.0,811.0,953.15,659.77
2016,7,12,15,15,899.0,97.0,0.5,28.5,772.0,936.08,652.17
2016,7,12,15,30,889.0,95.0,0.5,28.0,733.0,915.45,642.49
2016,7,12,15,45,877.0,92.5,0.5,27.5,689.5,889.12,629.28
2016,7,12,16,0,865.0,90.0,0.5,27.0,646.0,859.65,614.04
2016,7,12,16,15,848.5,87.0,0.5,26.5,598.5,822.93,593.99
2016,7,12,16,30,832.0,84.0,0.5,26.0,551.0,792.22,577.57
2016,7,12,16,45,811.0,80.5,0.5,25.5,501.5,746.19,550.63
2016,7,12,17,0,790.0,77.0,0.5,25.0,452.0,698.54,522.08
2016,7,12,17,15,760.5,73.0,0.5,24.5,401.0,642.99,487.19
2016,7,12,17,30,731.0,69.0,0.5,24.0,350.0,587.15,449.45
2016,7,12,17,45,691.5,64.0,0.5,23.5,299.5,524.06,404.78
2016,7,12,18,0,652.0,59.0,0.5,23.0,249.0,465.02,360.99
2016,7,12,18,15,592.0,53.0,0.5,22.0,200.5,393.63,306.39
2016,7,12,18,30,532.0,47.0,0.5,21.0,152.0,326.81,252.7
2016,7,12,18,45,439.5,38.5,0.5,20.0,109.0,248.66,188.28
2016,7,12,19,0,347.0,30.0,0.5,19.0,66.0,180.05,127.72
2016,7,12,19,15,173.5,15.0,0.5,18.5,33.0,81.96,15.73
2016,7,12,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
