Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,13,5,15,160.0,12.5,0.65,17.0,25.5,9.83,0.0
2016,7,13,5,30,320.0,25.0,0.5,18.0,51.0,20.71,9.92
2016,7,13,5,45,421.5,33.5,0.4,19.5,92.0,27.81,18.04
2016,7,13,6,0,523.0,42.0,0.3,21.0,133.0,35.02,24.65
2016,7,13,6,15,586.5,48.0,0.25,21.5,181.0,40.04,29.25
2016,7,13,6,30,650.0,54.0,0.2,22.0,229.0,48.84,36.94
2016,7,13,6,45,693.5,58.5,0.2,23.0,280.0,52.85,40.22
2016,7,13,7,0,737.0,63.0,0.2,24.0,331.0,56.86,43.39
2016,7,13,7,15,767.5,66.5,0.2,24.5,382.5,59.9,45.73
2016,7,13,7,30,798.0,70.0,0.2,25.0,434.0,62.91,48.0
2016,7,13,7,45,821.5,73.0,0.2,26.0,484.5,65.38,49.67
2016,7,13,8,0,845.0,76.0,0.2,27.0,535.0,75.51,57.65
2016,7,13,8,15,862.0,78.5,0.2,27.5,583.5,77.97,59.31
2016,7,13,8,30,879.0,81.0,0.2,28.0,632.0,80.29,60.89
2016,7,13,8,45,893.0,83.0,0.2,28.5,676.5,82.1,62.03
2016,7,13,9,0,907.0,85.0,0.2,29.0,721.0,127.72,69.17
2016,7,13,9,15,917.0,87.0,0.2,29.5,761.5,188.08,101.94
2016,7,13,9,30,927.0,89.0,0.2,30.0,802.0,248.97,145.42
2016,7,13,9,45,926.5,95.5,0.2,30.5,835.0,310.42,193.81
2016,7,13,10,0,926.0,102.0,0.2,31.0,868.0,370.78,242.13
2016,7,13,10,15,932.0,103.0,0.2,31.0,897.0,428.51,288.27
2016,7,13,10,30,938.0,104.0,0.2,31.0,926.0,485.32,332.55
2016,7,13,10,45,943.0,105.0,0.2,31.5,949.0,540.49,373.5
2016,7,13,11,0,948.0,106.0,0.2,32.0,972.0,594.18,411.83
2016,7,13,11,15,950.5,106.5,0.2,32.0,987.5,644.34,447.3
2016,7,13,11,30,953.0,107.0,0.2,32.0,1003.0,692.35,480.24
2016,7,13,11,45,954.5,107.5,0.25,32.5,1011.0,737.36,509.96
2016,7,13,12,0,956.0,108.0,0.3,33.0,1019.0,779.8,537.29
2016,7,13,12,15,956.0,108.0,0.3,33.0,1020.0,817.97,561.28
2016,7,13,12,30,956.0,108.0,0.3,33.0,1021.0,853.11,582.04
2016,7,13,12,45,958.0,105.5,0.3,33.0,1015.0,884.55,600.48
2016,7,13,13,0,960.0,103.0,0.3,33.0,1009.0,912.63,616.89
2016,7,13,13,15,957.5,102.5,0.3,32.5,995.0,935.05,631.26
2016,7,13,13,30,955.0,102.0,0.3,32.0,981.0,953.68,643.57
2016,7,13,13,45,950.5,101.5,0.3,32.0,959.5,966.64,651.39
2016,7,13,14,0,946.0,101.0,0.3,32.0,938.0,975.61,657.08
2016,7,13,14,15,940.5,99.5,0.3,31.5,910.5,978.69,660.83
2016,7,13,14,30,935.0,98.0,0.3,31.0,883.0,977.75,662.45
2016,7,13,14,45,927.0,97.0,0.35,31.0,849.0,971.05,660.61
2016,7,13,15,0,919.0,96.0,0.4,31.0,815.0,960.48,656.68
2016,7,13,15,15,909.5,94.0,0.4,30.5,776.0,943.73,649.43
2016,7,13,15,30,900.0,92.0,0.4,30.0,737.0,923.38,640.1
2016,7,13,15,45,888.0,89.5,0.45,30.0,693.5,896.81,626.74
2016,7,13,16,0,876.0,87.0,0.5,30.0,650.0,867.07,611.34
2016,7,13,16,15,859.5,84.5,0.5,29.5,602.5,830.59,591.79
2016,7,13,16,30,843.0,82.0,0.5,29.0,555.0,791.64,570.36
2016,7,13,16,45,823.0,78.5,0.5,28.5,505.5,754.42,549.64
2016,7,13,17,0,803.0,75.0,0.5,28.0,456.0,707.07,521.63
2016,7,13,17,15,774.5,71.5,0.5,27.0,404.5,652.28,488.79
2016,7,13,17,30,746.0,68.0,0.5,26.0,353.0,597.08,453.0
2016,7,13,17,45,707.5,63.0,0.5,25.5,302.5,533.9,408.74
2016,7,13,18,0,669.0,58.0,0.5,25.0,252.0,472.0,363.37
2016,7,13,18,15,610.5,52.0,0.5,24.0,203.0,403.06,311.02
2016,7,13,18,30,552.0,46.0,0.5,23.0,154.0,335.95,257.5
2016,7,13,18,45,461.0,38.0,0.5,22.0,110.5,257.81,193.49
2016,7,13,19,0,370.0,30.0,0.5,21.0,67.0,188.98,132.56
2016,7,13,19,15,185.0,15.0,0.5,20.0,33.5,85.54,11.75
2016,7,13,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,7,14,5,15,166.5,12.0,0.35,18.0,25.5,9.44,0.0
2016,7,14,5,30,333.0,24.0,0.3,19.0,51.0,19.93,9.01
2016,7,14,5,45,436.0,32.5,0.3,20.5,92.5,27.09,17.31
2016,7,14,6,0,539.0,41.0,0.3,22.0,134.0,34.35,23.94
2016,7,14,6,15,602.5,46.5,0.25,23.0,182.5,42.31,30.99
2016,7,14,6,30,666.0,52.0,0.2,24.0,231.0,47.4,35.37
2016,7,14,6,45,708.5,56.5,0.2,25.0,282.0,51.48,38.7
2016,7,14,7,0,751.0,61.0,0.2,26.0,333.0,55.55,41.9
2016,7,14,7,15,781.0,64.5,0.15,26.5,384.5,58.66,44.29
2016,7,14,7,30,811.0,68.0,0.1,27.0,436.0,61.73,46.59
2016,7,14,7,45,833.0,71.0,0.1,28.0,486.5,71.34,54.16
2016,7,14,8,0,855.0,74.0,0.1,29.0,537.0,74.42,56.21
2016,7,14,8,15,871.5,76.5,0.1,29.5,585.0,76.92,57.92
2016,7,14,8,30,888.0,79.0,0.1,30.0,633.0,79.28,59.5
2016,7,14,8,45,901.0,80.5,0.1,30.5,677.5,80.8,60.41
2016,7,14,9,0,914.0,82.0,0.1,31.0,722.0,126.32,67.29
2016,7,14,9,15,923.5,84.0,0.1,31.5,762.5,187.06,99.95
2016,7,14,9,30,933.0,86.0,0.1,32.0,803.0,248.27,143.27
2016,7,14,9,45,939.0,88.0,0.1,32.5,837.5,308.8,190.37
2016,7,14,10,0,945.0,90.0,0.1,33.0,872.0,368.9,238.01
2016,7,14,10,15,950.5,91.5,0.1,33.0,900.5,427.78,284.65
2016,7,14,10,30,956.0,93.0,0.1,33.0,929.0,485.67,329.32
2016,7,14,10,45,959.5,94.0,0.1,33.5,951.5,541.0,370.05
2016,7,14,11,0,963.0,95.0,0.1,34.0,974.0,594.66,408.02
2016,7,14,11,15,965.5,95.5,0.1,34.0,989.5,645.47,443.57
2016,7,14,11,30,968.0,96.0,0.1,34.0,1005.0,694.08,476.55
2016,7,14,11,45,969.0,96.5,0.15,34.5,1013.0,739.3,505.96
2016,7,14,12,0,970.0,97.0,0.2,35.0,1021.0,781.85,532.96
2016,7,14,12,15,969.5,97.0,0.2,35.0,1021.5,820.02,556.32
2016,7,14,12,30,969.0,97.0,0.2,35.0,1022.0,855.06,576.76
2016,7,14,12,45,960.0,102.5,0.2,35.0,1013.0,884.63,593.86
2016,7,14,13,0,951.0,108.0,0.2,35.0,1004.0,910.48,608.79
2016,7,14,13,15,948.5,107.0,0.2,34.5,990.0,932.39,622.75
2016,7,14,13,30,946.0,106.0,0.2,34.0,976.0,950.53,634.64
2016,7,14,13,45,942.0,105.0,0.25,34.0,955.0,963.44,643.32
2016,7,14,14,0,938.0,104.0,0.3,34.0,934.0,972.4,649.96
2016,7,14,14,15,932.0,103.0,0.3,33.5,906.0,975.54,653.73
2016,7,14,14,30,926.0,102.0,0.3,33.0,878.0,974.7,655.41
2016,7,14,14,45,919.0,100.0,0.3,33.0,844.5,967.99,652.52
2016,7,14,15,0,912.0,98.0,0.3,33.0,811.0,957.4,647.55
2016,7,14,15,15,902.0,96.0,0.3,32.5,771.5,940.29,640.18
2016,7,14,15,30,892.0,94.0,0.3,32.0,732.0,919.61,630.79
2016,7,14,15,45,880.5,91.0,0.35,31.5,688.5,893.1,618.84
2016,7,14,16,0,869.0,88.0,0.4,31.0,645.0,863.39,604.82
2016,7,14,16,15,852.5,85.5,0.4,30.5,598.0,827.07,585.51
2016,7,14,16,30,836.0,83.0,0.4,30.0,551.0,796.77,569.76
2016,7,14,16,45,816.5,79.0,0.4,29.5,501.5,751.13,543.7
2016,7,14,17,0,797.0,75.0,0.4,29.0,452.0,703.76,515.99
2016,7,14,17,15,768.0,71.0,0.4,28.0,401.0,648.21,482.85
2016,7,14,17,30,739.0,67.0,0.4,27.0,350.0,592.32,446.88
2016,7,14,17,45,700.5,62.0,0.4,26.5,299.0,529.39,403.09
2016,7,14,18,0,662.0,57.0,0.4,26.0,248.0,467.78,358.19
2016,7,14,18,15,602.5,51.5,0.4,25.0,199.5,399.11,306.33
2016,7,14,18,30,543.0,46.0,0.4,24.0,151.0,332.43,253.45
2016,7,14,18,45,451.5,37.5,0.4,23.0,108.0,253.91,189.51
2016,7,14,19,0,360.0,29.0,0.4,22.0,65.0,184.86,128.53
2016,7,14,19,15,180.0,14.5,0.4,21.5,32.5,83.38,5.71
2016,7,14,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,0.65,19.0,24.0,9.83,0.0
2016,7,15,5,30,290.0,25.0,0.5,20.0,48.0,20.66,9.11
2016,7,15,5,45,394.5,34.5,0.35,21.0,88.5,28.52,18.42
2016,7,15,6,0,499.0,44.0,0.2,22.0,129.0,36.46,25.74
2016,7,15,6,15,566.0,50.5,0.15,22.5,177.0,41.79,30.61
2016,7,15,6,30,633.0,57.0,0.1,23.0,225.0,47.17,35.34
2016,7,15,6,45,677.0,62.0,0.1,24.0,276.0,55.42,42.25
2016,7,15,7,0,721.0,67.0,0.1,25.0,327.0,59.7,45.61
2016,7,15,7,15,753.5,71.0,0.05,26.0,378.5,63.01,48.04
2016,7,15,7,30,786.0,75.0,0.0,27.0,430.0,66.29,50.37
2016,7,15,7,45,809.0,78.5,0.0,28.0,480.5,68.96,52.15
2016,7,15,8,0,832.0,82.0,0.0,29.0,531.0,71.55,53.85
2016,7,15,8,15,850.0,85.0,0.0,29.5,579.5,81.73,61.81
2016,7,15,8,30,868.0,88.0,0.0,30.0,628.0,84.28,63.49
2016,7,15,8,45,881.0,90.5,0.05,30.5,672.5,86.24,64.75
2016,7,15,9,0,894.0,93.0,0.1,31.0,717.0,131.54,71.78
2016,7,15,9,15,904.5,95.0,0.1,31.0,757.5,191.46,104.16
2016,7,15,9,30,915.0,97.0,0.1,31.0,798.0,251.98,147.25
2016,7,15,9,45,921.5,99.5,0.1,31.5,833.0,312.14,194.1
2016,7,15,10,0,928.0,102.0,0.1,32.0,868.0,371.94,241.53
2016,7,15,10,15,934.0,103.0,0.1,32.0,897.0,429.95,287.57
2016,7,15,10,30,940.0,104.0,0.1,32.0,926.0,487.03,331.74
2016,7,15,10,45,943.0,105.5,0.1,32.5,948.0,541.85,372.18
2016,7,15,11,0,946.0,107.0,0.1,33.0,970.0,595.0,409.88
2016,7,15,11,15,773.0,220.0,0.1,33.0,932.5,632.67,435.49
2016,7,15,11,30,600.0,333.0,0.1,33.0,895.0,651.75,447.37
2016,7,15,11,45,776.5,221.5,0.15,33.5,956.0,719.33,493.14
2016,7,15,12,0,953.0,110.0,0.2,34.0,1017.0,780.98,534.63
2016,7,15,12,15,953.0,110.0,0.2,34.0,1017.5,819.2,558.16
2016,7,15,12,30,953.0,110.0,0.2,34.0,1018.0,854.39,578.77
2016,7,15,12,45,946.0,113.5,0.2,34.0,1009.5,883.63,595.74
2016,7,15,13,0,939.0,117.0,0.2,34.0,1001.0,909.25,610.61
2016,7,15,13,15,936.0,116.5,0.2,34.0,987.0,931.14,623.34
2016,7,15,13,30,933.0,116.0,0.2,34.0,973.0,949.3,633.98
2016,7,15,13,45,929.5,114.0,0.2,34.0,952.0,961.78,641.45
2016,7,15,14,0,926.0,112.0,0.2,34.0,931.0,970.32,646.82
2016,7,15,14,15,920.0,111.0,0.2,33.5,903.0,973.55,650.63
2016,7,15,14,30,914.0,110.0,0.2,33.0,875.0,972.85,652.38
2016,7,15,14,45,907.0,107.5,0.25,33.0,841.5,965.8,650.28
2016,7,15,15,0,900.0,105.0,0.3,33.0,808.0,954.9,646.15
2016,7,15,15,15,889.5,103.0,0.3,32.5,768.5,937.56,638.64
2016,7,15,15,30,879.0,101.0,0.3,32.0,729.0,916.69,629.11
2016,7,15,15,45,866.5,97.5,0.3,32.0,685.5,889.06,614.27
2016,7,15,16,0,854.0,94.0,0.3,32.0,642.0,858.31,597.51
2016,7,15,16,15,836.0,91.5,0.3,31.5,594.0,830.43,583.59
2016,7,15,16,30,818.0,89.0,0.3,31.0,546.0,790.33,561.7
2016,7,15,16,45,797.0,84.5,0.35,30.5,496.5,743.46,535.91
2016,7,15,17,0,776.0,80.0,0.4,30.0,447.0,695.0,508.28
2016,7,15,17,15,745.0,76.0,0.4,29.0,395.5,638.7,474.6
2016,7,15,17,30,714.0,72.0,0.4,28.0,344.0,582.24,438.07
2016,7,15,17,45,675.5,66.5,0.4,27.5,294.0,522.49,396.53
2016,7,15,18,0,637.0,61.0,0.4,27.0,244.0,461.56,352.22
2016,7,15,18,15,575.0,54.5,0.4,26.0,195.5,388.93,297.67
2016,7,15,18,30,513.0,48.0,0.4,25.0,147.0,321.09,244.13
2016,7,15,18,45,422.5,39.0,0.4,24.0,105.0,243.85,181.41
2016,7,15,19,0,332.0,30.0,0.4,23.0,63.0,176.02,121.46
2016,7,15,19,15,166.0,15.0,0.4,22.5,31.5,79.63,0.0
2016,7,15,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,16,5,15,150.0,12.0,0.65,17.5,23.5,9.44,0.0
2016,7,16,5,30,300.0,24.0,0.5,18.0,47.0,19.87,8.25
2016,7,16,5,45,409.5,32.5,0.4,19.0,88.0,26.98,17.25
2016,7,16,6,0,519.0,41.0,0.3,20.0,129.0,34.22,24.02
2016,7,16,6,15,584.5,47.5,0.25,21.0,177.0,39.66,28.95
2016,7,16,6,30,650.0,54.0,0.2,22.0,225.0,48.87,36.95
2016,7,16,6,45,695.5,58.0,0.2,23.0,276.5,52.5,39.92
2016,7,16,7,0,741.0,62.0,0.2,24.0,328.0,56.17,42.81
2016,7,16,7,15,772.0,66.0,0.2,24.5,379.5,59.62,45.51
2016,7,16,7,30,803.0,70.0,0.2,25.0,431.0,63.01,48.11
2016,7,16,7,45,826.5,72.5,0.2,25.5,482.0,65.15,49.61
2016,7,16,8,0,850.0,75.0,0.2,26.0,533.0,74.92,57.43
2016,7,16,8,15,867.0,77.5,0.15,26.5,581.5,77.41,59.12
2016,7,16,8,30,884.0,80.0,0.1,27.0,630.0,79.77,60.71
2016,7,16,8,45,897.5,82.0,0.1,27.5,675.0,81.6,61.88
2016,7,16,9,0,911.0,84.0,0.1,28.0,720.0,127.34,69.06
2016,7,16,9,15,921.5,86.0,0.1,28.5,760.5,188.22,102.19
2016,7,16,9,30,932.0,88.0,0.1,29.0,801.0,249.69,146.19
2016,7,16,9,45,938.0,90.5,0.15,29.5,836.0,310.69,194.36
2016,7,16,10,0,944.0,93.0,0.2,30.0,871.0,371.27,243.19
2016,7,16,10,15,950.0,94.0,0.2,30.0,900.0,430.14,290.46
2016,7,16,10,30,956.0,95.0,0.2,30.0,929.0,488.06,335.78
2016,7,16,10,45,959.5,96.0,0.2,30.5,951.5,543.58,377.22
2016,7,16,11,0,963.0,97.0,0.2,31.0,974.0,597.43,415.86
2016,7,16,11,15,965.5,98.0,0.2,31.0,989.5,648.8,452.26
2016,7,16,11,30,968.0,99.0,0.2,31.0,1005.0,697.99,486.06
2016,7,16,11,45,968.5,99.5,0.2,31.0,1013.0,743.07,516.25
2016,7,16,12,0,969.0,100.0,0.2,31.0,1021.0,785.43,543.93
2016,7,16,12,15,968.5,100.5,0.2,31.0,1021.5,824.15,567.99
2016,7,16,12,30,968.0,101.0,0.2,31.0,1022.0,859.77,589.07
2016,7,16,12,45,965.5,101.5,0.25,31.0,1015.0,890.47,607.97
2016,7,16,13,0,963.0,102.0,0.3,31.0,1008.0,917.65,624.88
2016,7,16,13,15,960.0,101.5,0.3,31.0,994.0,939.81,637.92
2016,7,16,13,30,957.0,101.0,0.3,31.0,980.0,958.14,648.81
2016,7,16,13,45,953.0,100.0,0.3,31.0,958.5,971.18,656.7
2016,7,16,14,0,949.0,99.0,0.3,31.0,937.0,980.21,662.44
2016,7,16,14,15,943.0,98.0,0.3,30.5,909.0,983.37,666.26
2016,7,16,14,30,937.0,97.0,0.3,30.0,881.0,982.52,667.94
2016,7,16,14,45,929.0,96.0,0.35,30.0,847.0,975.83,666.12
2016,7,16,15,0,921.0,95.0,0.4,30.0,813.0,965.26,662.2
2016,7,16,15,15,910.5,93.0,0.4,29.5,773.5,947.56,654.37
2016,7,16,15,30,900.0,91.0,0.4,29.0,734.0,926.26,644.47
2016,7,16,15,45,886.5,89.0,0.4,29.0,690.0,898.87,629.59
2016,7,16,16,0,873.0,87.0,0.4,29.0,646.0,868.36,612.77
2016,7,16,16,15,856.5,84.5,0.4,28.5,598.0,831.88,593.25
2016,7,16,16,30,840.0,82.0,0.4,28.0,550.0,801.42,577.32
2016,7,16,16,45,817.5,79.0,0.4,27.5,500.0,754.4,550.19
2016,7,16,17,0,795.0,76.0,0.4,27.0,450.0,705.82,521.5
2016,7,16,17,15,765.5,72.0,0.4,26.5,399.0,649.86,486.89
2016,7,16,17,30,736.0,68.0,0.4,26.0,348.0,593.59,449.63
2016,7,16,17,45,695.0,63.5,0.45,25.5,296.5,529.6,405.4
2016,7,16,18,0,654.0,59.0,0.5,25.0,245.0,469.99,362.01
2016,7,16,18,15,592.5,53.0,0.5,24.0,196.5,397.33,306.85
2016,7,16,18,30,531.0,47.0,0.5,23.0,148.0,329.35,252.59
2016,7,16,18,45,435.5,38.5,0.5,22.0,105.0,249.46,187.14
2016,7,16,19,0,340.0,30.0,0.5,21.0,62.0,179.45,124.32
2016,7,16,19,15,170.0,15.0,0.5,20.0,31.0,80.84,0.0
2016,7,16,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,5,15,150.5,11.5,0.55,15.5,22.5,9.05,0.0
2016,7,17,5,30,301.0,23.0,0.5,16.0,45.0,19.05,7.32
2016,7,17,5,45,413.0,31.0,0.5,16.5,86.0,25.78,16.39
2016,7,17,6,0,525.0,39.0,0.5,17.0,127.0,32.69,22.98
2016,7,17,6,15,590.0,45.0,0.45,18.0,175.0,40.95,30.45
2016,7,17,6,30,655.0,51.0,0.4,19.0,223.0,46.47,35.32
2016,7,17,6,45,698.0,55.5,0.4,20.0,273.5,50.55,38.76
2016,7,17,7,0,741.0,60.0,0.4,21.0,324.0,54.64,42.06
2016,7,17,7,15,771.0,63.5,0.4,21.5,375.0,57.75,44.51
2016,7,17,7,30,801.0,67.0,0.4,22.0,426.0,60.83,46.89
2016,7,17,7,45,823.5,69.5,0.4,22.5,476.5,70.06,54.45
2016,7,17,8,0,846.0,72.0,0.4,23.0,527.0,72.84,56.45
2016,7,17,8,15,862.5,74.5,0.4,23.5,574.5,75.36,58.24
2016,7,17,8,30,879.0,77.0,0.4,24.0,622.0,77.75,59.91
2016,7,17,8,45,891.0,79.5,0.4,24.5,666.5,79.88,61.36
2016,7,17,9,0,903.0,82.0,0.4,25.0,711.0,125.56,68.93
2016,7,17,9,15,913.0,83.5,0.4,25.5,750.5,185.59,102.19
2016,7,17,9,30,923.0,85.0,0.4,26.0,790.0,246.16,146.45
2016,7,17,9,45,928.0,88.0,0.4,26.5,824.5,306.73,195.16
2016,7,17,10,0,933.0,91.0,0.4,27.0,859.0,366.8,244.35
2016,7,17,10,15,938.5,92.0,0.4,27.0,887.5,424.89,291.94
2016,7,17,10,30,944.0,93.0,0.4,27.0,916.0,482.0,337.56
2016,7,17,10,45,948.0,94.0,0.4,27.0,938.5,537.17,380.34
2016,7,17,11,0,952.0,95.0,0.4,27.0,961.0,590.74,420.5
2016,7,17,11,15,954.5,95.5,0.4,27.0,976.5,641.23,457.23
2016,7,17,11,30,957.0,96.0,0.4,27.0,992.0,689.56,491.34
2016,7,17,11,45,957.5,97.0,0.4,27.0,999.5,734.57,522.27
2016,7,17,12,0,958.0,98.0,0.4,27.0,1007.0,776.91,550.67
2016,7,17,12,15,957.5,98.0,0.4,27.0,1008.0,814.82,574.81
2016,7,17,12,30,957.0,98.0,0.4,27.0,1009.0,849.64,596.0
2016,7,17,12,45,948.5,102.5,0.45,27.0,1000.0,878.54,614.41
2016,7,17,13,0,940.0,107.0,0.5,27.0,991.0,903.76,630.65
2016,7,17,13,15,937.5,106.5,0.5,26.5,977.5,925.96,645.42
2016,7,17,13,30,935.0,106.0,0.5,26.0,964.0,944.44,658.03
2016,7,17,13,45,930.5,105.5,0.55,26.0,942.5,957.29,667.15
2016,7,17,14,0,926.0,105.0,0.6,26.0,921.0,966.23,674.11
2016,7,17,14,15,920.0,103.5,0.6,25.5,894.0,968.86,677.68
2016,7,17,14,30,914.0,102.0,0.6,25.0,867.0,967.53,679.07
2016,7,17,14,45,632.0,220.5,0.6,25.0,739.5,846.37,603.73
2016,7,17,15,0,350.0,339.0,0.6,25.0,612.0,673.28,487.55
2016,7,17,15,15,613.5,217.5,0.6,24.5,667.0,822.45,595.65
2016,7,17,15,30,877.0,96.0,0.6,24.0,722.0,912.2,654.52
2016,7,17,15,45,863.5,94.0,0.65,23.5,678.5,885.24,639.9
2016,7,17,16,0,850.0,92.0,0.7,23.0,635.0,855.25,624.81
2016,7,17,16,15,833.0,89.0,0.7,22.5,588.0,827.62,610.16
2016,7,17,16,30,816.0,86.0,0.7,22.0,541.0,787.78,587.13
2016,7,17,16,45,794.0,82.5,0.7,21.5,491.5,741.26,559.22
2016,7,17,17,0,772.0,79.0,0.7,21.0,442.0,693.21,529.58
2016,7,17,17,15,741.5,75.0,0.7,20.0,391.0,637.3,494.42
2016,7,17,17,30,711.0,71.0,0.7,19.0,340.0,581.21,456.35
2016,7,17,17,45,667.5,66.5,0.7,18.5,289.5,519.51,411.28
2016,7,17,18,0,624.0,62.0,0.7,18.0,239.0,457.08,363.66
2016,7,17,18,15,561.5,55.5,0.65,17.5,191.0,384.58,305.78
2016,7,17,18,30,499.0,49.0,0.6,17.0,143.0,316.91,249.41
2016,7,17,18,45,397.5,40.0,0.6,16.5,101.0,235.41,180.72
2016,7,17,19,0,296.0,31.0,0.6,16.0,59.0,164.46,115.66
2016,7,17,19,15,148.0,15.5,0.6,15.5,29.5,74.44,0.0
2016,7,17,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,0.5,12.5,20.5,9.05,0.0
2016,7,18,5,30,256.0,23.0,0.5,13.0,41.0,18.93,6.85
2016,7,18,5,45,367.5,32.0,0.5,13.5,80.5,26.39,17.1
2016,7,18,6,0,479.0,41.0,0.5,14.0,120.0,33.96,24.4
2016,7,18,6,15,546.0,47.5,0.5,14.5,166.5,39.32,29.46
2016,7,18,6,30,613.0,54.0,0.5,15.0,213.0,44.73,34.38
2016,7,18,6,45,660.5,58.5,0.5,16.0,263.5,52.45,41.1
2016,7,18,7,0,708.0,63.0,0.5,17.0,314.0,56.45,44.37
2016,7,18,7,15,739.5,66.5,0.45,17.5,364.5,59.44,46.76
2016,7,18,7,30,771.0,70.0,0.4,18.0,415.0,62.41,49.08
2016,7,18,7,45,796.0,73.0,0.4,19.0,465.0,64.87,50.8
2016,7,18,8,0,821.0,76.0,0.4,20.0,515.0,74.86,58.92
2016,7,18,8,15,838.5,78.5,0.4,20.5,562.5,77.32,60.64
2016,7,18,8,30,856.0,81.0,0.4,21.0,610.0,79.64,62.26
2016,7,18,8,45,870.5,82.5,0.4,21.5,654.5,81.14,63.19
2016,7,18,9,0,885.0,84.0,0.4,22.0,699.0,125.56,70.28
2016,7,18,9,15,895.5,85.5,0.4,22.5,739.0,184.67,103.46
2016,7,18,9,30,906.0,87.0,0.4,23.0,779.0,244.38,147.61
2016,7,18,9,45,913.5,89.0,0.4,23.5,813.5,304.01,196.07
2016,7,18,10,0,921.0,91.0,0.4,24.0,848.0,363.42,245.26
2016,7,18,10,15,927.0,92.0,0.4,24.0,877.0,421.09,293.07
2016,7,18,10,30,933.0,93.0,0.4,24.0,906.0,477.86,338.96
2016,7,18,10,45,939.5,92.5,0.4,24.5,928.5,532.62,381.2
2016,7,18,11,0,946.0,92.0,0.4,25.0,951.0,586.02,420.85
2016,7,18,11,15,949.0,92.5,0.4,25.0,966.5,636.54,457.92
2016,7,18,11,30,952.0,93.0,0.4,25.0,982.0,684.95,492.39
2016,7,18,11,45,955.0,92.0,0.45,25.0,990.5,729.85,524.31
2016,7,18,12,0,958.0,91.0,0.5,25.0,999.0,772.21,553.9
2016,7,18,12,15,958.0,91.0,0.5,25.0,1000.0,810.43,578.36
2016,7,18,12,30,958.0,91.0,0.5,25.0,1001.0,845.57,600.05
2016,7,18,12,45,956.0,91.0,0.5,25.0,994.0,875.82,618.59
2016,7,18,13,0,954.0,91.0,0.5,25.0,987.0,902.57,634.94
2016,7,18,13,15,951.5,90.5,0.5,25.0,973.5,924.77,648.53
2016,7,18,13,30,949.0,90.0,0.5,25.0,960.0,943.2,659.9
2016,7,18,13,45,947.5,88.0,0.5,25.0,939.5,957.2,668.69
2016,7,18,14,0,946.0,86.0,0.5,25.0,919.0,967.24,675.24
2016,7,18,14,15,941.0,85.0,0.5,24.5,892.0,971.07,679.51
2016,7,18,14,30,936.0,84.0,0.5,24.0,865.0,970.9,681.59
2016,7,18,14,45,930.5,81.5,0.5,24.0,832.0,964.69,678.85
2016,7,18,15,0,925.0,79.0,0.5,24.0,799.0,954.54,673.91
2016,7,18,15,15,916.0,77.5,0.5,23.5,760.5,938.42,666.72
2016,7,18,15,30,907.0,76.0,0.5,23.0,722.0,918.68,657.38
2016,7,18,15,45,896.5,74.0,0.5,23.0,679.0,893.56,643.42
2016,7,18,16,0,886.0,72.0,0.5,23.0,636.0,865.19,627.41
2016,7,18,16,15,870.5,69.5,0.5,22.5,589.0,828.95,607.38
2016,7,18,16,30,855.0,67.0,0.5,22.0,542.0,790.15,585.41
2016,7,18,16,45,835.5,64.5,0.5,21.5,493.0,745.93,559.32
2016,7,18,17,0,816.0,62.0,0.5,21.0,444.0,699.99,531.45
2016,7,18,17,15,789.0,59.0,0.5,20.5,393.5,646.7,497.57
2016,7,18,17,30,762.0,56.0,0.5,20.0,343.0,598.96,465.93
2016,7,18,17,45,723.0,52.5,0.5,19.5,292.5,536.38,420.84
2016,7,18,18,0,684.0,49.0,0.5,19.0,242.0,475.17,374.72
2016,7,18,18,15,627.0,44.0,0.5,18.0,194.0,404.37,319.54
2016,7,18,18,30,570.0,39.0,0.5,17.0,146.0,337.66,264.74
2016,7,18,18,45,475.0,32.0,0.5,16.5,103.0,257.21,196.59
2016,7,18,19,0,380.0,25.0,0.5,16.0,60.0,190.28,132.51
2016,7,18,19,15,190.0,12.5,0.5,15.5,30.0,83.94,0.0
2016,7,18,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,19,5,15,161.0,10.0,0.4,12.5,21.5,7.87,0.0
2016,7,19,5,30,322.0,20.0,0.4,13.0,43.0,18.1,5.69
2016,7,19,5,45,434.0,27.5,0.4,13.5,83.5,25.06,15.91
2016,7,19,6,0,546.0,35.0,0.4,14.0,124.0,32.18,22.82
2016,7,19,6,15,609.0,40.5,0.4,15.0,171.5,37.36,27.66
2016,7,19,6,30,672.0,46.0,0.4,16.0,219.0,42.6,32.35
2016,7,19,6,45,716.5,49.0,0.4,17.0,269.5,45.68,34.98
2016,7,19,7,0,761.0,52.0,0.4,18.0,320.0,48.85,37.55
2016,7,19,7,15,790.0,55.0,0.35,18.5,371.5,57.62,45.0
2016,7,19,7,30,819.0,58.0,0.3,19.0,423.0,61.21,47.84
2016,7,19,7,45,840.0,60.5,0.3,20.0,473.0,64.21,50.03
2016,7,19,8,0,861.0,63.0,0.3,21.0,523.0,67.11,52.09
2016,7,19,8,15,877.0,65.0,0.3,21.5,570.5,69.45,53.77
2016,7,19,8,30,893.0,67.0,0.3,22.0,618.0,71.69,55.35
2016,7,19,8,45,903.0,70.5,0.3,23.0,662.0,74.59,57.36
2016,7,19,9,0,913.0,74.0,0.3,24.0,706.0,121.51,65.67
2016,7,19,9,15,922.5,75.5,0.3,24.0,746.0,182.11,99.66
2016,7,19,9,30,932.0,77.0,0.3,24.0,786.0,243.17,144.91
2016,7,19,9,45,936.5,80.0,0.3,24.5,820.5,304.22,194.41
2016,7,19,10,0,941.0,83.0,0.3,25.0,855.0,364.69,244.31
2016,7,19,10,15,946.5,84.0,0.3,25.0,884.0,423.29,292.61
2016,7,19,10,30,952.0,85.0,0.3,25.0,913.0,480.9,338.87
2016,7,19,10,45,955.0,86.5,0.35,25.0,935.0,536.43,382.61
2016,7,19,11,0,958.0,88.0,0.4,25.0,957.0,590.26,423.77
2016,7,19,11,15,961.0,88.5,0.4,25.0,972.5,641.39,461.24
2016,7,19,11,30,964.0,89.0,0.4,25.0,988.0,690.37,496.05
2016,7,19,11,45,965.5,88.5,0.4,25.0,996.5,735.18,527.13
2016,7,19,12,0,967.0,88.0,0.4,25.0,1005.0,777.31,555.66
2016,7,19,12,15,967.0,88.0,0.4,25.0,1005.5,815.87,580.04
2016,7,19,12,30,967.0,88.0,0.4,25.0,1006.0,851.31,601.77
2016,7,19,12,45,953.5,96.0,0.4,25.5,996.5,879.46,617.67
2016,7,19,13,0,940.0,104.0,0.4,26.0,987.0,903.67,631.14
2016,7,19,13,15,937.5,103.5,0.4,26.0,973.0,925.88,644.64
2016,7,19,13,30,935.0,103.0,0.4,26.0,959.0,944.35,655.94
2016,7,19,13,45,935.5,99.0,0.45,26.0,939.0,958.38,665.74
2016,7,19,14,0,936.0,95.0,0.5,26.0,919.0,968.44,673.35
2016,7,19,14,15,930.5,94.0,0.5,25.5,891.5,971.93,677.42
2016,7,19,14,30,925.0,93.0,0.5,25.0,864.0,971.44,679.31
2016,7,19,14,45,921.0,89.5,0.5,25.0,831.0,965.8,676.94
2016,7,19,15,0,917.0,86.0,0.5,25.0,798.0,956.18,672.33
2016,7,19,15,15,907.0,84.5,0.5,24.5,759.0,939.33,664.73
2016,7,19,15,30,897.0,83.0,0.5,24.0,720.0,918.9,655.02
2016,7,19,15,45,889.0,79.0,0.5,24.0,677.5,894.0,641.28
2016,7,19,16,0,881.0,75.0,0.5,24.0,635.0,865.71,625.38
2016,7,19,16,15,865.0,72.5,0.5,23.5,588.0,829.18,605.26
2016,7,19,16,30,849.0,70.0,0.5,23.0,541.0,790.13,583.21
2016,7,19,16,45,831.5,66.5,0.5,22.5,492.0,746.46,557.61
2016,7,19,17,0,814.0,63.0,0.5,22.0,443.0,700.93,530.12
2016,7,19,17,15,786.5,60.0,0.5,21.5,392.5,653.89,500.76
2016,7,19,17,30,759.0,57.0,0.5,21.0,342.0,599.3,464.37
2016,7,19,17,45,723.0,52.5,0.5,20.5,291.5,537.42,420.09
2016,7,19,18,0,687.0,48.0,0.5,20.0,241.0,476.67,374.5
2016,7,19,18,15,630.0,43.0,0.5,19.0,193.0,405.65,319.33
2016,7,19,18,30,573.0,38.0,0.5,18.0,145.0,338.75,264.52
2016,7,19,18,45,481.5,31.0,0.5,17.5,102.5,259.58,197.46
2016,7,19,19,0,390.0,24.0,0.5,17.0,60.0,189.65,130.28
2016,7,19,19,15,195.0,12.0,0.5,16.5,30.0,84.83,0.0
2016,7,19,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,5,15,152.0,10.5,0.45,13.5,20.5,8.26,0.0
2016,7,20,5,30,304.0,21.0,0.4,14.0,41.0,17.42,4.5
2016,7,20,5,45,420.0,28.5,0.4,15.0,81.5,23.81,14.67
2016,7,20,6,0,536.0,36.0,0.4,16.0,122.0,32.98,23.29
2016,7,20,6,15,601.5,41.5,0.35,17.0,170.0,38.13,28.08
2016,7,20,6,30,667.0,47.0,0.3,18.0,218.0,43.35,32.74
2016,7,20,6,45,713.5,51.0,0.3,19.0,269.5,47.2,36.01
2016,7,20,7,0,760.0,55.0,0.3,20.0,321.0,51.1,39.19
2016,7,20,7,15,790.0,58.0,0.25,20.5,372.5,54.0,41.5
2016,7,20,7,30,820.0,61.0,0.2,21.0,424.0,63.3,49.24
2016,7,20,7,45,843.5,63.0,0.2,22.0,475.0,65.98,51.1
2016,7,20,8,0,867.0,65.0,0.2,23.0,526.0,68.58,52.88
2016,7,20,8,15,883.5,67.5,0.15,23.5,574.5,71.25,54.8
2016,7,20,8,30,900.0,70.0,0.1,24.0,623.0,73.8,56.6
2016,7,20,8,45,913.5,71.5,0.1,25.0,668.5,75.5,57.58
2016,7,20,9,0,927.0,73.0,0.1,26.0,714.0,122.13,65.04
2016,7,20,9,15,936.5,74.5,0.1,26.5,754.5,183.65,98.99
2016,7,20,9,30,946.0,76.0,0.1,27.0,795.0,245.65,144.03
2016,7,20,9,45,945.0,82.5,0.1,27.5,829.0,308.61,194.34
2016,7,20,10,0,944.0,89.0,0.1,28.0,863.0,370.4,244.45
2016,7,20,10,15,950.0,90.0,0.1,28.0,892.5,429.54,292.21
2016,7,20,10,30,956.0,91.0,0.1,28.0,922.0,487.74,337.99
2016,7,20,10,45,962.0,91.0,0.15,28.5,945.0,544.01,380.54
2016,7,20,11,0,968.0,91.0,0.2,29.0,968.0,598.82,420.57
2016,7,20,11,15,970.5,91.5,0.2,29.0,984.0,650.28,457.32
2016,7,20,11,30,973.0,92.0,0.2,29.0,1000.0,699.52,491.41
2016,7,20,11,45,975.5,92.0,0.25,29.0,1009.0,745.94,523.39
2016,7,20,12,0,978.0,92.0,0.3,29.0,1018.0,789.75,553.03
2016,7,20,12,15,978.0,92.0,0.3,29.0,1018.5,828.86,577.16
2016,7,20,12,30,978.0,92.0,0.3,29.0,1019.0,864.82,598.68
2016,7,20,12,45,977.5,91.5,0.3,29.0,1012.5,896.61,617.54
2016,7,20,13,0,977.0,91.0,0.3,29.0,1006.0,924.86,634.26
2016,7,20,13,15,974.5,90.5,0.3,28.5,992.0,947.68,649.04
2016,7,20,13,30,972.0,90.0,0.3,28.0,978.0,966.63,661.68
2016,7,20,13,45,969.5,88.5,0.35,28.0,957.5,980.63,671.3
2016,7,20,14,0,967.0,87.0,0.4,28.0,937.0,990.58,678.75
2016,7,20,14,15,961.5,86.0,0.4,27.5,909.0,994.15,682.86
2016,7,20,14,30,956.0,85.0,0.4,27.0,881.0,993.63,684.77
2016,7,20,14,45,950.5,83.0,0.45,27.0,847.5,987.99,683.6
2016,7,20,15,0,945.0,81.0,0.5,27.0,814.0,978.33,680.2
2016,7,20,15,15,936.0,79.5,0.5,26.5,775.0,962.06,673.16
2016,7,20,15,30,927.0,78.0,0.5,26.0,736.0,942.08,663.96
2016,7,20,15,45,917.0,75.5,0.5,26.0,692.0,916.49,650.05
2016,7,20,16,0,907.0,73.0,0.5,26.0,648.0,887.53,634.04
2016,7,20,16,15,891.5,71.0,0.5,25.0,600.5,851.32,615.72
2016,7,20,16,30,876.0,69.0,0.5,24.0,553.0,812.48,595.35
2016,7,20,16,45,857.5,65.5,0.5,23.5,503.0,767.1,569.01
2016,7,20,17,0,839.0,62.0,0.5,23.0,453.0,719.83,540.75
2016,7,20,17,15,812.0,59.0,0.5,22.5,401.5,665.54,506.77
2016,7,20,17,30,785.0,56.0,0.5,22.0,350.0,616.77,475.09
2016,7,20,17,45,747.5,52.0,0.5,21.5,298.5,553.34,429.98
2016,7,20,18,0,710.0,48.0,0.5,21.0,247.0,491.08,383.62
2016,7,20,18,15,652.5,43.0,0.5,20.0,197.5,418.54,327.66
2016,7,20,18,30,595.0,38.0,0.5,19.0,148.0,350.11,271.91
2016,7,20,18,45,501.0,31.0,0.5,18.0,104.0,268.52,203.51
2016,7,20,19,0,407.0,24.0,0.5,17.0,60.0,196.4,133.5
2016,7,20,19,15,203.5,12.0,0.5,16.5,30.0,86.39,0.0
2016,7,20,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,158.0,10.0,0.45,14.5,20.0,7.87,0.0
2016,7,21,5,30,316.0,20.0,0.4,15.0,40.0,16.63,3.17
2016,7,21,5,45,430.0,27.5,0.4,15.5,81.0,25.06,15.62
2016,7,21,6,0,544.0,35.0,0.4,16.0,122.0,32.17,22.55
2016,7,21,6,15,609.0,40.5,0.4,16.5,169.5,37.35,27.44
2016,7,21,6,30,674.0,46.0,0.4,17.0,217.0,42.61,32.21
2016,7,21,6,45,719.0,49.5,0.4,18.0,268.5,46.09,35.18
2016,7,21,7,0,764.0,53.0,0.4,19.0,320.0,49.63,38.07
2016,7,21,7,15,794.0,56.0,0.4,19.5,371.5,58.32,45.43
2016,7,21,7,30,824.0,59.0,0.4,20.0,423.0,61.94,48.28
2016,7,21,7,45,847.0,61.5,0.4,21.0,474.0,64.99,50.49
2016,7,21,8,0,870.0,64.0,0.4,22.0,525.0,67.94,52.59
2016,7,21,8,15,887.0,66.0,0.35,22.5,573.5,70.32,54.29
2016,7,21,8,30,904.0,68.0,0.3,23.0,622.0,72.59,55.88
2016,7,21,8,45,917.0,69.5,0.3,23.5,667.5,74.32,57.02
2016,7,21,9,0,930.0,71.0,0.3,24.0,713.0,121.31,64.89
2016,7,21,9,15,940.0,72.5,0.3,24.5,754.0,183.14,99.52
2016,7,21,9,30,950.0,74.0,0.3,25.0,795.0,245.51,145.43
2016,7,21,9,45,955.0,77.5,0.3,25.5,830.5,308.26,196.09
2016,7,21,10,0,960.0,81.0,0.3,26.0,866.0,370.49,247.14
2016,7,21,10,15,966.0,82.0,0.3,26.0,895.5,430.51,296.31
2016,7,21,10,30,972.0,83.0,0.3,26.0,925.0,489.57,343.42
2016,7,21,10,45,976.0,84.0,0.35,26.5,948.5,546.44,387.13
2016,7,21,11,0,980.0,85.0,0.4,27.0,972.0,601.65,428.1
2016,7,21,11,15,983.0,85.5,0.4,27.0,988.0,653.98,465.99
2016,7,21,11,30,986.0,86.0,0.4,27.0,1004.0,704.1,501.18
2016,7,21,11,45,987.0,86.5,0.45,27.0,1012.5,750.45,533.64
2016,7,21,12,0,988.0,87.0,0.5,27.0,1021.0,794.04,563.6
2016,7,21,12,15,988.5,87.0,0.5,26.5,1022.0,833.87,589.53
2016,7,21,12,30,989.0,87.0,0.5,26.0,1023.0,870.54,613.05
2016,7,21,12,45,981.0,91.5,0.5,26.0,1015.0,900.89,631.4
2016,7,21,13,0,973.0,96.0,0.5,26.0,1007.0,927.44,647.44
2016,7,21,13,15,971.0,95.5,0.5,26.0,993.5,950.75,661.55
2016,7,21,13,30,969.0,95.0,0.5,26.0,980.0,970.22,673.4
2016,7,21,13,45,968.0,92.5,0.5,26.0,959.5,984.71,682.38
2016,7,21,14,0,967.0,90.0,0.5,26.0,939.0,995.13,689.09
2016,7,21,14,15,962.0,89.0,0.5,25.5,911.0,999.25,693.55
2016,7,21,14,30,957.0,88.0,0.5,25.0,883.0,999.27,695.8
2016,7,21,14,45,952.5,85.0,0.5,25.0,849.5,993.56,693.44
2016,7,21,15,0,948.0,82.0,0.5,25.0,816.0,983.77,688.82
2016,7,21,15,15,938.5,80.5,0.5,24.5,776.5,967.02,681.44
2016,7,21,15,30,929.0,79.0,0.5,24.0,737.0,946.54,671.9
2016,7,21,15,45,919.0,76.0,0.5,24.0,693.0,920.34,657.52
2016,7,21,16,0,909.0,73.0,0.5,24.0,649.0,890.73,641.02
2016,7,21,16,15,893.5,71.0,0.5,23.5,601.0,854.43,621.33
2016,7,21,16,30,878.0,69.0,0.5,23.0,553.0,815.49,599.65
2016,7,21,16,45,858.5,66.0,0.5,22.5,502.5,769.81,573.04
2016,7,21,17,0,839.0,63.0,0.5,22.0,452.0,722.33,544.56
2016,7,21,17,15,811.5,60.0,0.5,21.5,400.0,667.63,510.19
2016,7,21,17,30,784.0,57.0,0.5,21.0,348.0,618.5,478.16
2016,7,21,17,45,744.5,53.0,0.5,20.5,296.0,553.74,431.93
2016,7,21,18,0,705.0,49.0,0.5,20.0,244.0,490.33,384.53
2016,7,21,18,15,646.0,44.0,0.5,19.0,194.5,417.08,327.78
2016,7,21,18,30,587.0,39.0,0.5,18.0,145.0,348.04,271.31
2016,7,21,18,45,489.5,31.5,0.5,17.5,101.5,264.65,200.81
2016,7,21,19,0,392.0,24.0,0.5,17.0,58.0,191.13,128.31
2016,7,21,19,15,196.0,12.0,0.5,16.5,29.0,71.18,0.0
2016,7,21,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.0,9.5,0.45,14.0,19.5,7.47,0.0
2016,7,22,5,30,320.0,19.0,0.4,15.0,39.0,17.23,2.45
2016,7,22,5,45,435.5,27.5,0.4,16.0,80.5,25.1,15.53
2016,7,22,6,0,551.0,36.0,0.4,17.0,122.0,33.09,23.22
2016,7,22,6,15,617.5,41.5,0.35,18.0,170.5,38.27,28.04
2016,7,22,6,30,684.0,47.0,0.3,19.0,219.0,43.53,32.73
2016,7,22,6,45,728.0,51.0,0.3,20.0,271.0,47.38,36.0
2016,7,22,7,0,772.0,55.0,0.3,21.0,323.0,51.26,39.16
2016,7,22,7,15,802.5,58.5,0.25,22.0,375.5,54.56,41.72
2016,7,22,7,30,833.0,62.0,0.2,23.0,428.0,64.16,49.57
2016,7,22,7,45,855.0,64.5,0.2,24.0,479.5,67.18,51.69
2016,7,22,8,0,877.0,67.0,0.2,25.0,531.0,70.09,53.7
2016,7,22,8,15,893.5,69.5,0.2,25.5,580.0,72.76,55.6
2016,7,22,8,30,910.0,72.0,0.2,26.0,629.0,75.31,57.39
2016,7,22,8,45,923.0,73.5,0.2,27.0,674.5,77.0,58.34
2016,7,22,9,0,936.0,75.0,0.2,28.0,720.0,124.64,66.03
2016,7,22,9,15,945.5,76.5,0.2,28.5,761.0,186.95,100.37
2016,7,22,9,30,955.0,78.0,0.2,29.0,802.0,249.71,145.76
2016,7,22,9,45,962.0,79.5,0.2,29.5,837.5,312.04,195.12
2016,7,22,10,0,969.0,81.0,0.2,30.0,873.0,374.02,245.03
2016,7,22,10,15,974.5,82.0,0.2,30.0,902.5,434.47,293.62
2016,7,22,10,30,980.0,83.0,0.2,30.0,932.0,493.88,340.09
2016,7,22,10,45,983.5,84.5,0.2,30.5,954.5,551.41,382.91
2016,7,22,11,0,987.0,86.0,0.2,31.0,977.0,607.21,422.79
2016,7,22,11,15,989.0,86.5,0.2,31.0,993.0,659.4,459.67
2016,7,22,11,30,991.0,87.0,0.2,31.0,1009.0,709.26,493.83
2016,7,22,11,45,991.5,87.5,0.25,31.5,1017.0,755.57,524.36
2016,7,22,12,0,992.0,88.0,0.3,32.0,1025.0,799.06,552.32
2016,7,22,12,15,992.0,88.0,0.3,32.0,1026.0,838.75,576.21
2016,7,22,12,30,992.0,88.0,0.3,32.0,1027.0,875.22,597.69
2016,7,22,12,45,985.0,92.0,0.3,32.0,1018.5,906.1,615.72
2016,7,22,13,0,978.0,96.0,0.3,32.0,1010.0,933.2,631.52
2016,7,22,13,15,975.0,95.5,0.3,31.5,996.0,955.79,646.0
2016,7,22,13,30,972.0,95.0,0.3,31.0,982.0,974.46,658.34
2016,7,22,13,45,967.5,94.5,0.3,31.0,960.0,987.77,666.37
2016,7,22,14,0,963.0,94.0,0.3,31.0,938.0,997.01,672.21
2016,7,22,14,15,957.0,93.0,0.3,31.0,910.0,1000.26,674.74
2016,7,22,14,30,951.0,92.0,0.3,31.0,882.0,999.4,675.12
2016,7,22,14,45,942.5,91.0,0.35,31.0,847.5,992.15,673.05
2016,7,22,15,0,934.0,90.0,0.4,31.0,813.0,980.95,668.87
2016,7,22,15,15,924.0,88.5,0.4,30.5,773.0,963.98,661.63
2016,7,22,15,30,914.0,87.0,0.4,30.0,733.0,943.34,652.3
2016,7,22,15,45,900.0,85.0,0.4,30.0,688.0,915.05,637.05
2016,7,22,16,0,886.0,83.0,0.4,30.0,643.0,883.6,619.87
2016,7,22,16,15,869.0,80.5,0.4,29.5,595.0,846.1,599.98
2016,7,22,16,30,852.0,78.0,0.4,29.0,547.0,806.09,578.2
2016,7,22,16,45,829.0,75.5,0.45,28.5,496.0,767.12,557.44
2016,7,22,17,0,806.0,73.0,0.5,28.0,445.0,718.04,529.28
2016,7,22,17,15,775.5,69.0,0.5,27.0,393.0,660.53,494.73
2016,7,22,17,30,745.0,65.0,0.5,26.0,341.0,602.78,457.83
