Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,17,45,701.0,60.5,0.5,25.5,289.0,536.02,410.96
2016,7,22,18,0,657.0,56.0,0.5,25.0,237.0,471.02,363.14
2016,7,22,18,15,592.5,50.0,0.5,24.0,188.0,398.97,308.14
2016,7,22,18,30,528.0,44.0,0.5,23.0,139.0,329.06,252.06
2016,7,22,18,45,423.5,35.0,0.5,22.0,96.0,244.3,182.34
2016,7,22,19,0,319.0,26.0,0.5,21.0,53.0,170.0,110.75
2016,7,22,19,15,159.5,13.0,0.5,20.0,26.5,60.61,0.0
2016,7,22,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,23,5,15,146.0,9.5,0.45,17.0,18.0,7.47,0.0
2016,7,23,5,30,292.0,19.0,0.4,18.0,36.0,15.76,0.52
2016,7,23,5,45,410.0,27.5,0.4,19.5,77.0,22.98,13.41
2016,7,23,6,0,528.0,36.0,0.4,21.0,118.0,32.95,22.64
2016,7,23,6,15,597.0,42.0,0.35,22.0,166.5,38.51,27.73
2016,7,23,6,30,666.0,48.0,0.3,23.0,215.0,44.15,32.68
2016,7,23,6,45,712.0,52.5,0.3,24.0,266.5,48.36,36.2
2016,7,23,7,0,758.0,57.0,0.3,25.0,318.0,52.58,39.6
2016,7,23,7,15,789.5,60.5,0.25,26.0,370.5,55.82,42.05
2016,7,23,7,30,821.0,64.0,0.2,27.0,423.0,65.28,49.64
2016,7,23,7,45,844.0,66.5,0.2,28.0,474.5,68.28,51.7
2016,7,23,8,0,867.0,69.0,0.2,29.0,526.0,71.18,53.66
2016,7,23,8,15,884.0,71.5,0.2,29.5,575.0,73.82,55.5
2016,7,23,8,30,901.0,74.0,0.2,30.0,624.0,76.34,57.23
2016,7,23,8,45,914.0,76.0,0.2,30.5,669.5,78.3,58.5
2016,7,23,9,0,927.0,78.0,0.2,31.0,715.0,126.21,66.5
2016,7,23,9,15,937.0,79.5,0.2,31.5,756.0,188.18,100.33
2016,7,23,9,30,947.0,81.0,0.2,32.0,797.0,250.67,145.0
2016,7,23,9,45,951.0,84.5,0.2,32.5,831.5,313.26,194.02
2016,7,23,10,0,955.0,88.0,0.2,33.0,866.0,375.2,243.28
2016,7,23,10,15,960.5,89.0,0.2,33.0,895.5,435.03,290.76
2016,7,23,10,30,966.0,90.0,0.2,33.0,925.0,493.85,336.19
2016,7,23,10,45,969.5,91.0,0.25,33.5,948.0,550.42,378.24
2016,7,23,11,0,973.0,92.0,0.3,34.0,971.0,605.29,417.6
2016,7,23,11,15,975.5,92.5,0.3,34.0,986.5,657.25,453.99
2016,7,23,11,30,978.0,93.0,0.3,34.0,1002.0,706.96,487.75
2016,7,23,11,45,978.5,94.0,0.3,34.5,1010.0,753.28,517.29
2016,7,23,12,0,979.0,95.0,0.3,35.0,1018.0,796.83,544.17
2016,7,23,12,15,979.0,95.0,0.3,35.0,1019.0,836.22,567.74
2016,7,23,12,30,979.0,95.0,0.3,35.0,1020.0,872.43,588.83
2016,7,23,12,45,973.0,98.0,0.35,35.0,1012.0,902.99,607.43
2016,7,23,13,0,967.0,101.0,0.4,35.0,1004.0,929.84,623.95
2016,7,23,13,15,964.5,100.5,0.4,34.5,989.5,952.75,638.54
2016,7,23,13,30,962.0,100.0,0.4,34.0,975.0,971.8,651.03
2016,7,23,13,45,957.5,99.0,0.4,34.0,953.5,984.59,658.7
2016,7,23,14,0,953.0,98.0,0.4,34.0,932.0,993.32,664.22
2016,7,23,14,15,947.0,97.0,0.4,33.5,904.0,996.57,668.11
2016,7,23,14,30,941.0,96.0,0.4,33.0,876.0,995.75,669.87
2016,7,23,14,45,933.0,94.5,0.4,33.0,841.5,988.52,666.72
2016,7,23,15,0,925.0,93.0,0.4,33.0,807.0,977.34,661.48
2016,7,23,15,15,914.5,91.5,0.4,32.5,767.0,960.01,654.09
2016,7,23,15,30,904.0,90.0,0.4,32.0,727.0,939.06,644.64
2016,7,23,15,45,890.0,88.0,0.4,32.0,682.5,910.94,629.6
2016,7,23,16,0,876.0,86.0,0.4,32.0,638.0,879.7,612.66
2016,7,23,16,15,859.0,83.0,0.4,31.5,590.0,841.86,592.69
2016,7,23,16,30,842.0,80.0,0.4,31.0,542.0,801.53,570.84
2016,7,23,16,45,818.0,77.5,0.4,30.5,491.0,762.12,549.11
2016,7,23,17,0,794.0,75.0,0.4,30.0,440.0,712.56,520.12
2016,7,23,17,15,762.5,71.0,0.4,29.0,388.0,654.69,485.68
2016,7,23,17,30,731.0,67.0,0.4,28.0,336.0,596.66,448.86
2016,7,23,17,45,686.0,62.0,0.45,27.5,284.0,529.16,402.44
2016,7,23,18,0,641.0,57.0,0.5,27.0,232.0,466.73,357.19
2016,7,23,18,15,575.0,50.5,0.5,25.5,183.5,391.01,300.46
2016,7,23,18,30,509.0,44.0,0.5,24.0,135.0,320.57,244.73
2016,7,23,18,45,401.0,35.0,0.5,23.0,93.0,235.19,174.73
2016,7,23,19,0,293.0,26.0,0.5,22.0,51.0,159.9,101.69
2016,7,23,19,15,146.5,13.0,0.5,21.5,25.5,56.64,0.0
2016,7,23,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,24,5,15,127.5,9.5,0.75,19.0,16.5,7.47,0.0
2016,7,24,5,30,255.0,19.0,0.6,20.0,33.0,15.68,0.0
2016,7,24,5,45,372.5,28.5,0.5,21.0,72.5,23.65,13.75
2016,7,24,6,0,490.0,38.0,0.4,22.0,112.0,31.72,21.45
2016,7,24,6,15,561.5,44.5,0.35,23.0,159.5,37.19,26.45
2016,7,24,6,30,633.0,51.0,0.3,24.0,207.0,46.27,34.34
2016,7,24,6,45,680.0,55.5,0.3,25.0,258.0,50.34,37.73
2016,7,24,7,0,727.0,60.0,0.3,26.0,309.0,54.44,41.0
2016,7,24,7,15,760.0,64.0,0.25,26.5,361.0,57.94,43.75
2016,7,24,7,30,793.0,68.0,0.2,27.0,413.0,61.41,46.4
2016,7,24,7,45,817.0,71.0,0.2,28.0,464.0,63.94,48.12
2016,7,24,8,0,841.0,74.0,0.2,29.0,515.0,73.88,55.9
2016,7,24,8,15,859.0,76.5,0.2,29.5,564.0,76.44,57.64
2016,7,24,8,30,877.0,79.0,0.2,30.0,613.0,78.87,59.28
2016,7,24,8,45,891.5,81.0,0.2,30.5,658.5,80.76,60.49
2016,7,24,9,0,906.0,83.0,0.2,31.0,704.0,128.16,68.42
2016,7,24,9,15,916.5,85.0,0.2,31.0,745.0,189.4,102.24
2016,7,24,9,30,927.0,87.0,0.2,31.0,786.0,251.26,146.85
2016,7,24,9,45,935.0,88.0,0.2,31.5,821.5,312.14,194.66
2016,7,24,10,0,943.0,89.0,0.2,32.0,857.0,372.8,243.07
2016,7,24,10,15,949.0,90.5,0.2,32.0,886.5,432.6,290.66
2016,7,24,10,30,955.0,92.0,0.2,32.0,916.0,491.46,336.24
2016,7,24,10,45,959.5,92.5,0.25,32.5,939.0,547.66,378.19
2016,7,24,11,0,964.0,93.0,0.3,33.0,962.0,602.27,417.54
2016,7,24,11,15,966.5,94.0,0.3,33.0,978.0,654.27,454.09
2016,7,24,11,30,969.0,95.0,0.3,33.0,994.0,704.05,488.02
2016,7,24,11,45,970.5,95.5,0.3,33.5,1002.5,750.35,517.69
2016,7,24,12,0,972.0,96.0,0.3,34.0,1011.0,793.97,544.76
2016,7,24,12,15,972.0,96.0,0.3,33.5,1011.5,833.16,569.47
2016,7,24,12,30,972.0,96.0,0.3,33.0,1012.0,869.2,591.82
2016,7,24,12,45,964.5,99.5,0.3,33.0,1004.0,898.8,609.06
2016,7,24,13,0,957.0,103.0,0.3,33.0,996.0,924.63,624.11
2016,7,24,13,15,954.5,102.5,0.3,33.0,981.5,947.37,637.38
2016,7,24,13,30,952.0,102.0,0.3,33.0,967.0,966.29,648.5
2016,7,24,13,45,947.0,101.5,0.35,33.0,945.5,979.0,657.19
2016,7,24,14,0,942.0,101.0,0.4,33.0,924.0,987.69,663.8
2016,7,24,14,15,936.0,100.0,0.4,32.5,896.5,990.92,667.69
2016,7,24,14,30,930.0,99.0,0.4,32.0,869.0,990.11,669.44
2016,7,24,14,45,922.5,97.5,0.4,32.0,834.5,983.4,666.58
2016,7,24,15,0,915.0,96.0,0.4,32.0,800.0,972.77,661.61
2016,7,24,15,15,904.5,94.0,0.4,31.5,760.5,955.01,653.9
2016,7,24,15,30,894.0,92.0,0.4,31.0,721.0,933.64,644.13
2016,7,24,15,45,881.5,89.5,0.4,30.5,677.0,906.48,630.84
2016,7,24,16,0,869.0,87.0,0.4,30.0,633.0,876.14,615.54
2016,7,24,16,15,852.0,84.0,0.4,29.5,585.5,838.44,595.43
2016,7,24,16,30,835.0,81.0,0.4,29.0,538.0,806.99,579.03
2016,7,24,16,45,814.0,77.5,0.45,28.5,487.5,760.26,553.11
2016,7,24,17,0,793.0,74.0,0.5,28.0,437.0,711.88,525.4
2016,7,24,17,15,762.5,70.0,0.5,27.0,385.5,654.7,490.94
2016,7,24,17,30,732.0,66.0,0.5,26.0,334.0,597.28,454.16
2016,7,24,17,45,690.5,61.0,0.5,25.5,283.0,531.89,408.17
2016,7,24,18,0,649.0,56.0,0.5,25.0,232.0,468.06,361.08
2016,7,24,18,15,584.0,49.5,0.5,24.0,183.0,395.52,305.55
2016,7,24,18,30,519.0,43.0,0.5,23.0,134.0,325.04,248.88
2016,7,24,18,45,415.0,34.0,0.5,22.0,92.0,240.76,179.22
2016,7,24,19,0,311.0,25.0,0.5,21.0,50.0,165.38,103.08
2016,7,24,19,15,155.5,12.5,0.5,20.5,25.0,59.24,0.0
2016,7,24,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,5,15,116.5,9.5,0.85,18.0,16.0,7.47,0.0
2016,7,25,5,30,233.0,19.0,0.7,19.0,32.0,15.66,0.0
2016,7,25,5,45,364.0,28.5,0.55,20.0,71.5,23.63,13.7
2016,7,25,6,0,495.0,38.0,0.4,21.0,111.0,31.77,21.57
2016,7,25,6,15,567.5,44.5,0.35,22.0,159.5,37.24,26.61
2016,7,25,6,30,640.0,51.0,0.3,23.0,208.0,46.36,34.56
2016,7,25,6,45,689.0,55.5,0.25,24.5,259.5,50.46,37.92
2016,7,25,7,0,738.0,60.0,0.2,26.0,311.0,54.6,41.14
2016,7,25,7,15,771.0,63.5,0.15,26.5,363.5,57.75,43.59
2016,7,25,7,30,804.0,67.0,0.1,27.0,416.0,60.89,45.96
2016,7,25,7,45,828.5,70.0,0.1,28.0,467.5,63.47,47.73
2016,7,25,8,0,853.0,73.0,0.1,29.0,519.0,73.46,55.54
2016,7,25,8,15,870.5,75.5,0.1,29.5,568.0,76.05,57.3
2016,7,25,8,30,888.0,78.0,0.1,30.0,617.0,78.51,58.96
2016,7,25,8,45,902.0,80.0,0.1,31.0,662.5,80.42,60.06
2016,7,25,9,0,916.0,82.0,0.1,32.0,708.0,128.74,68.08
2016,7,25,9,15,926.0,83.5,0.05,32.0,749.0,190.29,101.86
2016,7,25,9,30,936.0,85.0,0.0,32.0,790.0,252.36,146.35
2016,7,25,9,45,941.5,88.0,0.0,32.5,825.0,314.57,194.88
2016,7,25,10,0,947.0,91.0,0.0,33.0,860.0,376.31,243.72
2016,7,25,10,15,952.5,92.0,0.0,33.5,889.5,435.9,290.18
2016,7,25,10,30,958.0,93.0,0.0,34.0,919.0,494.49,334.42
2016,7,25,10,45,962.0,94.0,0.05,34.5,941.5,551.09,375.79
2016,7,25,11,0,966.0,95.0,0.1,35.0,964.0,606.04,414.59
2016,7,25,11,15,968.5,95.5,0.1,35.0,980.0,657.86,450.45
2016,7,25,11,30,971.0,96.0,0.1,35.0,996.0,707.44,483.72
2016,7,25,11,45,971.5,97.0,0.1,35.5,1004.0,753.63,512.81
2016,7,25,12,0,972.0,98.0,0.1,36.0,1012.0,797.07,539.28
2016,7,25,12,15,972.0,98.0,0.1,36.0,1012.5,836.36,562.49
2016,7,25,12,30,972.0,98.0,0.1,36.0,1013.0,872.48,583.28
2016,7,25,12,45,968.0,99.0,0.15,36.0,1006.0,902.85,601.33
2016,7,25,13,0,964.0,100.0,0.2,36.0,999.0,929.55,617.43
2016,7,25,13,15,961.5,99.5,0.2,36.0,984.5,952.41,630.52
2016,7,25,13,30,959.0,99.0,0.2,36.0,970.0,971.41,641.48
2016,7,25,13,45,954.0,99.0,0.2,36.0,948.5,984.67,649.29
2016,7,25,14,0,949.0,99.0,0.2,36.0,927.0,993.9,654.99
2016,7,25,14,15,943.0,97.5,0.2,35.5,898.5,996.63,658.55
2016,7,25,14,30,937.0,96.0,0.2,35.0,870.0,995.28,660.0
2016,7,25,14,45,928.0,95.0,0.2,35.0,835.5,987.6,656.67
2016,7,25,15,0,919.0,94.0,0.2,35.0,801.0,976.01,651.29
2016,7,25,15,15,908.0,92.5,0.2,34.5,761.0,958.24,643.79
2016,7,25,15,30,897.0,91.0,0.2,34.0,721.0,936.86,634.28
2016,7,25,15,45,882.5,89.0,0.2,34.0,676.0,908.35,619.26
2016,7,25,16,0,868.0,87.0,0.2,34.0,631.0,876.74,602.38
2016,7,25,16,15,850.0,84.5,0.2,33.5,583.0,838.72,582.64
2016,7,25,16,30,832.0,82.0,0.2,33.0,535.0,807.1,566.58
2016,7,25,16,45,808.0,78.5,0.25,32.5,484.0,758.0,539.77
2016,7,25,17,0,784.0,75.0,0.3,32.0,433.0,707.46,511.35
2016,7,25,17,15,752.0,71.0,0.3,31.0,381.0,649.43,477.15
2016,7,25,17,30,720.0,67.0,0.3,30.0,329.0,591.32,440.67
2016,7,25,17,45,674.0,62.0,0.3,29.5,278.0,523.44,393.91
2016,7,25,18,0,628.0,57.0,0.3,29.0,227.0,460.97,348.68
2016,7,25,18,15,561.0,50.5,0.3,27.5,178.0,385.13,292.5
2016,7,25,18,30,494.0,44.0,0.3,26.0,129.0,314.68,237.37
2016,7,25,18,45,387.0,34.5,0.35,24.5,88.0,229.75,168.76
2016,7,25,19,0,280.0,25.0,0.4,23.0,47.0,153.26,91.66
2016,7,25,19,15,140.0,12.5,0.4,22.5,23.5,54.43,0.0
2016,7,25,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,26,5,15,108.5,9.0,0.5,20.0,14.5,7.08,0.0
2016,7,26,5,30,217.0,18.0,0.4,21.0,29.0,14.79,0.0
2016,7,26,5,45,337.5,28.0,0.35,22.5,67.5,23.12,13.0
2016,7,26,6,0,458.0,38.0,0.3,24.0,106.0,31.55,21.05
2016,7,26,6,15,532.5,45.5,0.25,25.0,153.0,37.74,26.65
2016,7,26,6,30,607.0,53.0,0.2,26.0,200.0,43.98,32.07
2016,7,26,6,45,655.5,58.5,0.2,27.0,251.0,52.47,39.19
2016,7,26,7,0,704.0,64.0,0.2,28.0,302.0,57.24,42.98
2016,7,26,7,15,738.5,68.0,0.15,29.0,354.0,60.61,45.48
2016,7,26,7,30,773.0,72.0,0.1,30.0,406.0,63.97,47.89
2016,7,26,7,45,798.0,75.5,0.1,31.0,457.0,66.74,49.75
2016,7,26,8,0,823.0,79.0,0.1,32.0,508.0,69.45,51.54
2016,7,26,8,15,841.5,82.0,0.05,32.5,556.5,79.48,59.3
2016,7,26,8,30,860.0,85.0,0.0,33.0,605.0,82.14,61.04
2016,7,26,8,45,874.5,87.5,0.0,34.0,650.5,84.23,62.23
2016,7,26,9,0,889.0,90.0,0.0,35.0,696.0,132.12,70.22
2016,7,26,9,15,900.0,92.0,0.0,35.5,737.0,192.7,103.02
2016,7,26,9,30,911.0,94.0,0.0,36.0,778.0,253.95,146.0
2016,7,26,9,45,921.5,94.5,0.0,36.5,814.5,314.5,192.3
2016,7,26,10,0,932.0,95.0,0.0,37.0,851.0,375.11,239.35
2016,7,26,10,15,938.0,96.0,0.0,37.0,880.5,434.18,285.22
2016,7,26,10,30,944.0,97.0,0.0,37.0,910.0,492.32,329.14
2016,7,26,10,45,948.5,98.5,0.05,37.5,933.0,548.91,369.94
2016,7,26,11,0,953.0,100.0,0.1,38.0,956.0,603.96,408.26
2016,7,26,11,15,955.5,100.5,0.1,38.0,971.5,655.28,443.34
2016,7,26,11,30,958.0,101.0,0.1,38.0,987.0,704.4,475.9
2016,7,26,11,45,959.5,101.5,0.1,38.0,995.5,750.45,505.6
2016,7,26,12,0,961.0,102.0,0.1,38.0,1004.0,793.85,532.9
2016,7,26,12,15,961.0,102.0,0.1,38.0,1005.0,832.84,555.82
2016,7,26,12,30,961.0,102.0,0.1,38.0,1006.0,868.72,576.32
2016,7,26,12,45,950.0,107.5,0.15,38.0,996.5,896.96,593.03
2016,7,26,13,0,939.0,113.0,0.2,38.0,987.0,921.34,607.71
2016,7,26,13,15,936.0,112.5,0.2,38.0,972.5,943.47,620.35
2016,7,26,13,30,933.0,112.0,0.2,38.0,958.0,961.81,630.89
2016,7,26,13,45,928.0,111.5,0.2,38.0,936.5,974.45,638.32
2016,7,26,14,0,923.0,111.0,0.2,38.0,915.0,983.13,643.68
2016,7,26,14,15,916.0,109.5,0.2,37.5,886.5,984.96,646.71
2016,7,26,14,30,909.0,108.0,0.2,37.0,858.0,982.79,647.7
2016,7,26,14,45,900.0,106.5,0.25,37.0,823.5,974.8,645.18
2016,7,26,15,0,891.0,105.0,0.3,37.0,789.0,962.98,640.69
2016,7,26,15,15,879.5,103.0,0.3,36.5,749.0,944.59,632.81
2016,7,26,15,30,868.0,101.0,0.3,36.0,709.0,922.7,622.97
2016,7,26,15,45,853.5,98.5,0.3,36.0,664.5,894.21,607.94
2016,7,26,16,0,839.0,96.0,0.3,36.0,620.0,873.01,597.28
2016,7,26,16,15,820.0,93.0,0.3,35.5,572.0,833.73,576.68
2016,7,26,16,30,801.0,90.0,0.3,35.0,524.0,792.11,554.44
2016,7,26,16,45,777.0,86.0,0.3,34.5,474.0,743.3,527.11
2016,7,26,17,0,753.0,82.0,0.3,34.0,424.0,693.1,498.16
2016,7,26,17,15,719.5,77.5,0.3,33.0,372.5,634.39,463.53
2016,7,26,17,30,686.0,73.0,0.3,32.0,321.0,579.3,428.79
2016,7,26,17,45,642.5,66.5,0.3,31.5,270.5,512.79,383.2
2016,7,26,18,0,599.0,60.0,0.3,31.0,220.0,448.34,336.89
2016,7,26,18,15,530.5,52.5,0.3,29.5,172.0,371.74,280.47
2016,7,26,18,30,462.0,45.0,0.3,28.0,124.0,300.8,225.3
2016,7,26,18,45,360.0,34.5,0.35,27.0,84.0,218.57,158.74
2016,7,26,19,0,258.0,24.0,0.4,26.0,44.0,143.57,81.34
2016,7,26,19,15,129.0,12.0,0.4,25.0,22.0,50.65,0.0
2016,7,26,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,27,5,15,124.0,8.5,0.9,22.0,14.5,6.69,0.0
2016,7,27,5,30,248.0,17.0,0.7,23.0,29.0,14.03,0.0
2016,7,27,5,45,367.0,26.5,0.5,24.0,67.5,22.02,11.86
2016,7,27,6,0,486.0,36.0,0.3,25.0,106.0,30.12,19.71
2016,7,27,6,15,558.0,42.5,0.25,26.0,153.0,38.64,27.26
2016,7,27,6,30,630.0,49.0,0.2,27.0,200.0,44.61,32.44
2016,7,27,6,45,674.5,54.0,0.15,28.0,250.5,49.09,36.16
2016,7,27,7,0,719.0,59.0,0.1,29.0,301.0,53.56,39.71
2016,7,27,7,15,752.0,63.0,0.05,29.5,352.5,57.07,42.43
2016,7,27,7,30,785.0,67.0,0.0,30.0,404.0,60.54,45.05
2016,7,27,7,45,806.0,71.0,0.0,31.0,454.0,63.73,47.29
2016,7,27,8,0,827.0,75.0,0.0,32.0,504.0,66.81,49.38
2016,7,27,8,15,845.0,77.5,0.0,32.5,552.5,76.68,57.05
2016,7,27,8,30,863.0,80.0,0.0,33.0,601.0,79.09,58.62
2016,7,27,8,45,874.0,83.5,0.0,34.0,645.0,81.79,60.31
2016,7,27,9,0,885.0,87.0,0.0,35.0,689.0,130.48,68.95
2016,7,27,9,15,895.5,89.0,0.0,35.5,729.5,190.77,101.77
2016,7,27,9,30,906.0,91.0,0.0,36.0,770.0,251.68,144.66
2016,7,27,9,45,894.5,103.0,0.05,36.5,800.0,313.86,192.92
2016,7,27,10,0,883.0,115.0,0.1,37.0,830.0,373.67,239.94
2016,7,27,10,15,889.5,116.5,0.1,37.0,859.0,430.84,284.25
2016,7,27,10,30,896.0,118.0,0.1,37.0,888.0,487.21,326.8
2016,7,27,10,45,899.0,120.5,0.1,37.5,910.0,541.53,365.82
2016,7,27,11,0,902.0,123.0,0.1,38.0,932.0,594.28,402.23
2016,7,27,11,15,904.5,123.5,0.1,38.0,947.0,643.5,435.93
2016,7,27,11,30,907.0,124.0,0.1,38.0,962.0,690.66,467.27
2016,7,27,11,45,907.5,125.0,0.15,38.0,970.0,734.59,496.26
2016,7,27,12,0,908.0,126.0,0.2,38.0,978.0,775.96,523.11
2016,7,27,12,15,907.5,126.0,0.2,38.0,978.0,813.06,545.77
2016,7,27,12,30,907.0,126.0,0.2,38.0,978.0,847.19,565.49
2016,7,27,12,45,907.5,124.0,0.2,38.0,972.0,877.34,582.79
2016,7,27,13,0,908.0,122.0,0.2,38.0,966.0,904.18,598.15
2016,7,27,13,15,904.5,121.5,0.2,38.0,951.5,925.34,610.26
2016,7,27,13,30,901.0,121.0,0.2,38.0,937.0,942.8,620.37
2016,7,27,13,45,898.0,119.0,0.2,38.0,916.0,955.55,627.92
2016,7,27,14,0,895.0,117.0,0.2,38.0,895.0,964.44,633.43
2016,7,27,14,15,888.0,115.5,0.2,37.5,867.0,966.17,636.37
2016,7,27,14,30,881.0,114.0,0.2,37.0,839.0,963.99,637.32
2016,7,27,14,45,875.5,110.5,0.25,37.0,806.0,957.37,635.52
2016,7,27,15,0,870.0,107.0,0.3,37.0,773.0,946.91,631.72
2016,7,27,15,15,858.0,104.5,0.3,36.5,733.5,927.7,623.25
2016,7,27,15,30,846.0,102.0,0.3,36.0,694.0,905.05,612.87
2016,7,27,15,45,835.5,98.0,0.3,35.5,651.0,889.67,606.81
2016,7,27,16,0,825.0,94.0,0.3,35.0,608.0,859.8,591.9
2016,7,27,16,15,806.0,91.0,0.3,34.5,560.5,820.8,571.35
2016,7,27,16,30,787.0,88.0,0.3,34.0,513.0,779.52,549.07
2016,7,27,16,45,767.5,82.5,0.3,33.5,464.5,732.94,522.88
2016,7,27,17,0,748.0,77.0,0.3,33.0,416.0,684.75,494.94
2016,7,27,17,15,715.0,73.0,0.3,32.0,365.0,627.16,460.72
2016,7,27,17,30,682.0,69.0,0.3,31.0,314.0,569.65,424.27
2016,7,27,17,45,642.5,62.5,0.35,30.5,264.5,508.9,382.79
2016,7,27,18,0,603.0,56.0,0.4,30.0,215.0,446.82,338.13
2016,7,27,18,15,536.5,49.0,0.4,29.0,168.0,371.69,281.64
2016,7,27,18,30,470.0,42.0,0.4,28.0,121.0,302.08,226.56
2016,7,27,18,45,372.0,32.0,0.4,27.0,81.5,221.68,160.7
2016,7,27,19,0,274.0,22.0,0.4,26.0,42.0,147.24,79.2
2016,7,27,19,15,137.0,11.0,0.4,25.0,21.0,52.53,0.0
2016,7,27,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,28,5,15,108.0,8.0,0.65,22.0,13.0,6.29,0.0
2016,7,28,5,30,216.0,16.0,0.5,23.0,26.0,13.14,0.0
2016,7,28,5,45,334.0,25.5,0.35,24.0,62.5,21.08,10.97
2016,7,28,6,0,452.0,35.0,0.2,25.0,99.0,29.12,18.86
2016,7,28,6,15,525.0,41.5,0.15,25.5,145.0,34.58,23.88
2016,7,28,6,30,598.0,48.0,0.1,26.0,191.0,43.46,31.63
2016,7,28,6,45,645.5,53.0,0.1,27.0,240.5,47.94,35.36
2016,7,28,7,0,693.0,58.0,0.1,28.0,290.0,52.41,38.94
2016,7,28,7,15,727.0,62.0,0.05,29.0,340.5,55.91,41.58
2016,7,28,7,30,761.0,66.0,0.0,30.0,391.0,59.38,44.11
2016,7,28,7,45,785.5,69.5,0.0,31.0,441.5,62.26,46.1
2016,7,28,8,0,810.0,73.0,0.0,32.0,492.0,65.07,47.99
2016,7,28,8,15,829.0,75.5,0.0,32.5,540.0,75.0,55.7
2016,7,28,8,30,848.0,78.0,0.0,33.0,588.0,77.43,57.31
2016,7,28,8,45,862.0,80.5,0.05,33.5,632.5,79.61,58.74
2016,7,28,9,0,876.0,83.0,0.1,34.0,677.0,127.83,67.41
2016,7,28,9,15,887.5,84.5,0.1,34.5,717.5,187.39,100.14
2016,7,28,9,30,899.0,86.0,0.1,35.0,758.0,247.69,142.95
2016,7,28,9,45,908.0,87.5,0.1,35.5,794.0,307.82,189.42
2016,7,28,10,0,917.0,89.0,0.1,36.0,830.0,367.9,236.49
2016,7,28,10,15,923.5,90.0,0.1,36.0,859.5,426.36,282.24
2016,7,28,10,30,930.0,91.0,0.1,36.0,889.0,483.98,326.09
2016,7,28,10,45,934.5,92.0,0.1,36.5,911.5,539.51,366.31
2016,7,28,11,0,939.0,93.0,0.1,37.0,934.0,593.51,403.89
2016,7,28,11,15,942.0,93.5,0.1,37.0,950.0,644.46,438.96
2016,7,28,11,30,945.0,94.0,0.1,37.0,966.0,693.29,471.55
2016,7,28,11,45,946.5,94.5,0.15,37.5,974.5,738.76,500.63
2016,7,28,12,0,948.0,95.0,0.2,38.0,983.0,781.61,527.37
2016,7,28,12,15,948.0,95.0,0.2,38.0,983.5,820.06,549.9
2016,7,28,12,30,948.0,95.0,0.2,38.0,984.0,855.42,570.27
2016,7,28,12,45,933.5,103.0,0.2,38.0,973.5,882.53,585.74
2016,7,28,13,0,919.0,111.0,0.2,38.0,963.0,905.65,598.97
2016,7,28,13,15,916.0,110.5,0.2,38.0,949.0,927.29,611.41
2016,7,28,13,30,913.0,110.0,0.2,38.0,935.0,945.21,621.77
2016,7,28,13,45,909.0,108.5,0.2,38.0,914.0,957.45,629.02
2016,7,28,14,0,905.0,107.0,0.2,38.0,893.0,965.79,634.22
2016,7,28,14,15,898.5,105.5,0.2,37.5,865.0,967.84,637.36
2016,7,28,14,30,892.0,104.0,0.2,37.0,837.0,965.97,638.48
2016,7,28,14,45,884.5,102.0,0.25,37.0,803.0,958.76,636.36
2016,7,28,15,0,877.0,100.0,0.3,37.0,769.0,947.76,632.26
2016,7,28,15,15,865.5,98.0,0.3,36.5,730.0,929.33,624.27
2016,7,28,15,30,854.0,96.0,0.3,36.0,691.0,907.45,614.34
2016,7,28,15,45,841.5,92.5,0.3,35.5,647.5,879.72,600.9
2016,7,28,16,0,829.0,89.0,0.3,35.0,604.0,848.93,585.52
2016,7,28,16,15,810.0,86.0,0.3,34.5,556.5,819.77,570.96
2016,7,28,16,30,791.0,83.0,0.3,34.0,509.0,778.33,548.43
2016,7,28,16,45,769.0,79.0,0.3,33.5,460.0,731.31,521.93
2016,7,28,17,0,747.0,75.0,0.3,33.0,411.0,682.84,493.79
2016,7,28,17,15,714.5,70.5,0.3,32.0,360.5,625.02,459.37
2016,7,28,17,30,682.0,66.0,0.3,31.0,310.0,567.28,422.85
2016,7,28,17,45,639.5,60.5,0.3,30.5,260.5,505.48,380.04
2016,7,28,18,0,597.0,55.0,0.3,30.0,211.0,442.93,334.61
2016,7,28,18,15,530.0,48.0,0.3,29.0,164.5,367.75,278.14
2016,7,28,18,30,463.0,41.0,0.3,28.0,118.0,298.18,223.15
2016,7,28,18,45,362.0,31.5,0.3,27.0,79.0,217.35,156.88
2016,7,28,19,0,261.0,22.0,0.3,26.0,40.0,141.84,70.98
2016,7,28,19,15,130.5,11.0,0.3,25.0,20.0,50.56,0.0
2016,7,28,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,5,15,90.0,7.5,0.7,23.0,11.5,5.9,0.0
2016,7,29,5,30,180.0,15.0,0.5,24.0,23.0,12.24,0.0
2016,7,29,5,45,294.5,26.0,0.35,25.0,58.5,21.36,10.95
2016,7,29,6,0,409.0,37.0,0.2,26.0,94.0,30.5,19.88
2016,7,29,6,15,483.5,44.5,0.15,26.5,138.5,36.61,25.46
2016,7,29,6,30,558.0,52.0,0.1,27.0,183.0,42.76,30.87
2016,7,29,6,45,606.5,58.0,0.05,28.0,232.0,47.52,34.85
2016,7,29,7,0,655.0,64.0,0.0,29.0,281.0,52.26,38.64
2016,7,29,7,15,690.5,68.0,0.0,29.5,331.5,59.87,44.78
2016,7,29,7,30,726.0,72.0,0.0,30.0,382.0,63.15,47.21
2016,7,29,7,45,752.0,76.0,0.05,31.0,431.5,66.21,49.33
2016,7,29,8,0,778.0,80.0,0.1,32.0,481.0,69.19,51.35
2016,7,29,8,15,798.0,83.0,0.1,32.5,529.0,71.27,52.72
2016,7,29,8,30,818.0,86.0,0.1,33.0,577.0,73.27,54.02
2016,7,29,8,45,833.5,88.5,0.1,33.5,621.5,83.7,62.04
2016,7,29,9,0,849.0,91.0,0.1,34.0,666.0,131.3,70.58
2016,7,29,9,15,861.0,93.0,0.1,34.0,706.5,189.82,103.14
2016,7,29,9,30,873.0,95.0,0.1,34.0,747.0,249.16,145.66
2016,7,29,9,45,879.5,98.5,0.1,34.5,781.5,308.64,191.8
2016,7,29,10,0,886.0,102.0,0.1,35.0,816.0,367.84,238.3
2016,7,29,10,15,893.0,103.5,0.1,35.0,846.0,425.34,283.34
2016,7,29,10,30,900.0,105.0,0.1,35.0,876.0,482.1,326.61
2016,7,29,10,45,907.5,105.0,0.1,35.5,899.5,537.05,366.45
2016,7,29,11,0,915.0,105.0,0.1,36.0,923.0,590.8,403.93
2016,7,29,11,15,918.5,105.5,0.1,36.0,939.0,641.12,438.67
2016,7,29,11,30,922.0,106.0,0.1,36.0,955.0,689.42,471.03
2016,7,29,11,45,925.0,106.0,0.15,36.5,964.0,734.78,500.16
2016,7,29,12,0,928.0,106.0,0.2,37.0,973.0,777.68,527.05
2016,7,29,12,15,928.5,106.0,0.2,36.5,974.5,816.02,551.03
2016,7,29,12,30,929.0,106.0,0.2,36.0,976.0,851.36,572.74
2016,7,29,12,45,930.5,104.0,0.2,36.0,970.0,882.61,590.79
2016,7,29,13,0,932.0,102.0,0.2,36.0,964.0,910.5,606.85
2016,7,29,13,15,929.5,101.5,0.2,36.0,950.5,932.71,619.64
2016,7,29,13,30,927.0,101.0,0.2,36.0,937.0,951.17,630.38
2016,7,29,13,45,923.5,99.5,0.2,36.0,916.0,963.89,637.94
2016,7,29,14,0,920.0,98.0,0.2,36.0,895.0,972.66,643.43
2016,7,29,14,15,914.0,96.5,0.2,35.5,867.5,975.09,646.8
2016,7,29,14,30,908.0,95.0,0.2,35.0,840.0,973.55,648.12
2016,7,29,14,45,901.5,93.0,0.25,35.0,806.5,967.08,646.42
2016,7,29,15,0,895.0,91.0,0.3,35.0,773.0,956.74,642.7
2016,7,29,15,15,885.0,89.0,0.3,34.5,734.0,939.36,635.29
2016,7,29,15,30,875.0,87.0,0.3,34.0,695.0,918.42,625.88
2016,7,29,15,45,863.5,84.0,0.3,34.0,652.0,891.6,611.69
2016,7,29,16,0,852.0,81.0,0.3,34.0,609.0,861.61,595.58
2016,7,29,16,15,834.5,78.5,0.3,33.5,561.5,824.09,575.88
2016,7,29,16,30,817.0,76.0,0.3,33.0,514.0,784.21,554.41
2016,7,29,16,45,796.0,72.0,0.3,32.5,465.0,745.81,533.4
2016,7,29,17,0,775.0,68.0,0.3,32.0,416.0,697.1,505.06
2016,7,29,17,15,744.0,64.5,0.3,31.5,365.0,640.48,470.59
2016,7,29,17,30,713.0,61.0,0.3,31.0,314.0,583.76,434.4
2016,7,29,17,45,671.5,56.0,0.3,30.5,264.0,518.81,389.61
2016,7,29,18,0,630.0,51.0,0.3,30.0,214.0,455.57,343.77
2016,7,29,18,15,564.0,44.5,0.3,28.5,166.5,379.5,287.24
2016,7,29,18,30,498.0,38.0,0.3,27.0,119.0,312.52,234.32
2016,7,29,18,45,393.0,29.0,0.3,26.0,79.5,228.6,164.96
2016,7,29,19,0,288.0,20.0,0.3,25.0,40.0,149.6,68.44
2016,7,29,19,15,144.0,10.0,0.3,24.5,20.0,54.23,0.0
2016,7,29,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,30,5,15,106.0,7.5,0.5,20.0,12.0,5.9,0.0
2016,7,30,5,30,212.0,15.0,0.4,21.0,24.0,11.8,0.0
2016,7,30,5,45,339.0,24.5,0.3,22.0,61.0,20.3,10.13
2016,7,30,6,0,466.0,34.0,0.2,23.0,98.0,28.42,18.39
2016,7,30,6,15,541.0,41.0,0.15,24.0,145.0,37.25,26.3
2016,7,30,6,30,616.0,48.0,0.1,25.0,192.0,43.66,31.92
2016,7,30,6,45,667.0,52.5,0.1,26.0,242.5,47.8,35.41
2016,7,30,7,0,718.0,57.0,0.1,27.0,293.0,51.99,38.77
2016,7,30,7,15,751.5,61.0,0.1,27.5,345.0,55.56,41.58
2016,7,30,7,30,785.0,65.0,0.1,28.0,397.0,59.09,44.3
2016,7,30,7,45,811.0,67.5,0.1,29.0,448.5,61.37,45.81
2016,7,30,8,0,837.0,70.0,0.1,30.0,500.0,70.98,53.32
2016,7,30,8,15,855.5,72.5,0.1,30.5,548.5,73.63,55.13
2016,7,30,8,30,874.0,75.0,0.1,31.0,597.0,76.16,56.85
2016,7,30,8,45,889.0,76.5,0.15,31.5,642.5,77.84,57.91
2016,7,30,9,0,904.0,78.0,0.2,32.0,688.0,128.14,67.12
2016,7,30,9,15,914.5,79.5,0.2,32.0,729.0,189.41,101.72
2016,7,30,9,30,925.0,81.0,0.2,32.0,770.0,251.28,146.74
2016,7,30,9,45,934.0,82.0,0.2,32.5,806.0,312.76,195.05
2016,7,30,10,0,943.0,83.0,0.2,33.0,842.0,374.14,243.89
2016,7,30,10,15,949.0,84.5,0.2,33.0,871.5,434.38,291.65
2016,7,30,10,30,955.0,86.0,0.2,33.0,901.0,493.68,337.34
2016,7,30,10,45,958.5,87.0,0.25,33.5,924.0,550.18,379.25
2016,7,30,11,0,962.0,88.0,0.3,34.0,947.0,604.97,418.48
2016,7,30,11,15,964.5,88.5,0.3,34.0,962.5,656.85,454.74
2016,7,30,11,30,967.0,89.0,0.3,34.0,978.0,706.48,488.37
2016,7,30,11,45,967.0,90.0,0.35,34.0,986.0,752.35,519.38
2016,7,30,12,0,967.0,91.0,0.4,34.0,994.0,795.41,547.87
2016,7,30,12,15,967.0,91.0,0.4,33.5,994.5,834.61,572.3
2016,7,30,12,30,967.0,91.0,0.4,33.0,995.0,870.62,594.74
2016,7,30,12,45,959.0,95.0,0.4,33.0,986.5,900.21,612.06
2016,7,30,13,0,951.0,99.0,0.4,33.0,978.0,926.0,627.16
2016,7,30,13,15,948.0,98.0,0.4,33.0,963.5,947.7,639.89
2016,7,30,13,30,945.0,97.0,0.4,33.0,949.0,965.52,650.45
2016,7,30,13,45,941.0,96.0,0.4,33.0,927.5,978.46,658.29
2016,7,30,14,0,937.0,95.0,0.4,33.0,906.0,987.4,663.98
2016,7,30,14,15,930.5,94.0,0.4,32.5,877.5,989.93,667.47
2016,7,30,14,30,924.0,93.0,0.4,32.0,849.0,988.43,668.85
2016,7,30,14,45,917.0,91.0,0.4,31.5,815.0,981.41,667.18
2016,7,30,15,0,910.0,89.0,0.4,31.0,781.0,970.46,663.37
2016,7,30,15,15,899.5,87.0,0.4,30.5,741.5,952.4,655.45
2016,7,30,15,30,889.0,85.0,0.4,30.0,702.0,930.74,645.47
2016,7,30,15,45,877.0,82.5,0.4,30.0,658.0,903.71,630.95
2016,7,30,16,0,865.0,80.0,0.4,30.0,614.0,873.5,614.46
2016,7,30,16,15,847.5,77.5,0.4,29.5,566.0,835.58,594.2
2016,7,30,16,30,830.0,75.0,0.4,29.0,518.0,795.25,572.1
2016,7,30,16,45,808.5,71.5,0.4,28.5,468.0,756.57,550.57
2016,7,30,17,0,787.0,68.0,0.4,28.0,418.0,707.57,521.59
2016,7,30,17,15,755.5,64.0,0.35,27.5,366.5,649.41,484.83
2016,7,30,17,30,724.0,60.0,0.3,27.0,315.0,591.18,446.59
2016,7,30,17,45,680.5,55.5,0.3,26.5,264.5,524.95,400.21
2016,7,30,18,0,637.0,51.0,0.3,26.0,214.0,460.56,352.81
2016,7,30,18,15,570.0,44.5,0.3,25.0,166.5,383.44,294.01
2016,7,30,18,30,503.0,38.0,0.3,24.0,119.0,315.7,239.21
2016,7,30,18,45,394.0,29.0,0.3,23.0,78.5,229.67,167.03
2016,7,30,19,0,285.0,20.0,0.3,22.0,38.0,148.0,59.86
2016,7,30,19,15,142.5,10.0,0.3,21.5,19.0,53.87,0.0
2016,7,30,19,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,31,5,15,98.0,7.5,0.2,16.0,11.0,5.9,0.0
2016,7,31,5,30,196.0,15.0,0.2,17.0,22.0,11.8,0.0
2016,7,31,5,45,322.5,25.0,0.2,18.0,59.0,20.68,10.44
2016,7,31,6,0,449.0,35.0,0.2,19.0,96.0,29.15,19.35
2016,7,31,6,15,525.5,42.5,0.2,19.5,142.5,35.4,25.22
2016,7,31,6,30,602.0,50.0,0.2,20.0,189.0,41.69,30.93
2016,7,31,6,45,650.0,55.5,0.2,21.0,239.0,50.03,38.14
2016,7,31,7,0,698.0,61.0,0.2,22.0,289.0,54.85,42.11
2016,7,31,7,15,732.5,65.0,0.2,22.5,340.5,58.29,44.87
2016,7,31,7,30,767.0,69.0,0.2,23.0,392.0,61.7,47.53
2016,7,31,7,45,790.5,73.0,0.2,23.5,442.5,64.86,49.92
2016,7,31,8,0,814.0,77.0,0.2,24.0,493.0,67.93,52.2
2016,7,31,8,15,832.5,79.5,0.2,24.5,541.0,77.59,59.95
2016,7,31,8,30,851.0,82.0,0.2,25.0,589.0,79.98,61.57
2016,7,31,8,45,864.5,84.5,0.25,25.5,634.0,82.11,63.01
2016,7,31,9,0,878.0,87.0,0.3,26.0,679.0,132.49,72.85
2016,7,31,9,15,889.0,89.0,0.3,26.5,719.5,192.8,107.8
2016,7,31,9,30,900.0,91.0,0.3,27.0,760.0,253.8,152.94
2016,7,31,9,45,907.0,93.0,0.3,27.5,795.0,314.18,201.47
2016,7,31,10,0,914.0,95.0,0.3,28.0,830.0,374.27,250.35
2016,7,31,10,15,920.5,96.5,0.3,28.0,859.0,433.28,298.12
2016,7,31,10,30,927.0,98.0,0.3,28.0,888.0,491.46,343.91
2016,7,31,10,45,931.5,99.0,0.3,28.5,911.0,547.18,385.7
2016,7,31,11,0,936.0,100.0,0.3,29.0,934.0,601.37,424.76
2016,7,31,11,15,939.0,100.5,0.3,29.0,949.5,652.51,461.2
2016,7,31,11,30,942.0,101.0,0.3,29.0,965.0,701.52,495.08
2016,7,31,11,45,943.5,101.0,0.35,29.5,973.5,746.76,525.26
2016,7,31,12,0,945.0,101.0,0.4,30.0,982.0,789.34,552.99
2016,7,31,12,15,945.0,101.0,0.4,30.0,983.0,827.94,576.46
2016,7,31,12,30,945.0,101.0,0.4,30.0,984.0,863.43,597.73
2016,7,31,12,45,941.5,102.5,0.4,30.0,976.5,894.05,615.94
2016,7,31,13,0,938.0,104.0,0.4,30.0,969.0,921.11,632.0
2016,7,31,13,15,935.0,103.5,0.4,30.0,955.0,943.08,645.06
2016,7,31,13,30,932.0,103.0,0.4,30.0,941.0,961.25,655.97
2016,7,31,13,45,929.5,101.0,0.4,30.0,920.0,974.53,664.12
2016,7,31,14,0,927.0,99.0,0.4,30.0,899.0,983.83,670.09
2016,7,31,14,15,921.0,98.0,0.4,29.5,871.0,986.83,673.87
2016,7,31,14,30,915.0,97.0,0.4,29.0,843.0,985.83,675.53
2016,7,31,14,45,908.5,94.5,0.4,29.0,809.5,978.8,672.46
2016,7,31,15,0,902.0,92.0,0.4,29.0,776.0,967.85,667.26
2016,7,31,15,15,892.0,90.0,0.4,28.5,736.5,950.35,659.59
2016,7,31,15,30,882.0,88.0,0.4,28.0,697.0,929.25,649.83
2016,7,31,15,45,870.0,85.0,0.4,28.0,653.5,901.76,634.9
2016,7,31,16,0,858.0,82.0,0.4,28.0,610.0,871.1,617.98
2016,7,31,16,15,840.5,79.5,0.4,27.5,562.5,833.31,597.62
2016,7,31,16,30,823.0,77.0,0.4,27.0,515.0,801.98,581.11
2016,7,31,16,45,801.0,73.5,0.4,26.5,465.0,754.31,553.44
2016,7,31,17,0,779.0,70.0,0.4,26.0,415.0,705.11,524.15
2016,7,31,17,15,747.5,66.0,0.35,25.5,363.5,647.13,487.18
2016,7,31,17,30,716.0,62.0,0.3,25.0,312.0,589.09,448.64
2016,7,31,17,45,671.5,57.0,0.3,24.5,261.5,521.82,401.09
2016,7,31,18,0,627.0,52.0,0.3,24.0,211.0,456.49,352.57
2016,7,31,18,15,558.5,45.0,0.3,23.0,163.5,381.98,295.05
2016,7,31,18,30,490.0,38.0,0.3,22.0,116.0,310.01,236.61
2016,7,31,18,45,379.0,29.0,0.3,21.5,76.0,223.73,162.94
2016,7,31,19,0,268.0,20.0,0.3,21.0,36.0,140.98,46.35
2016,7,31,19,15,134.0,10.0,0.3,20.5,18.0,51.24,0.0
2016,7,31,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,5,15,72.5,7.5,0.35,16.0,10.0,5.9,0.0
2016,8,1,5,30,145.0,15.0,0.3,17.0,20.0,11.8,0.0
2016,8,1,5,45,277.5,26.5,0.25,18.0,56.0,21.81,11.0
2016,8,1,6,0,410.0,38.0,0.2,19.0,92.0,31.41,21.23
2016,8,1,6,15,491.0,45.5,0.2,19.5,138.0,37.52,27.04
2016,8,1,6,30,572.0,53.0,0.2,20.0,184.0,43.71,32.67
2016,8,1,6,45,630.0,58.0,0.2,21.0,235.5,47.83,36.23
2016,8,1,7,0,688.0,63.0,0.2,22.0,287.0,56.29,43.37
2016,8,1,7,15,724.5,67.5,0.2,22.5,339.0,60.07,46.4
2016,8,1,7,30,761.0,72.0,0.2,23.0,391.0,63.82,49.33
2016,8,1,7,45,791.5,74.0,0.2,24.0,442.5,65.61,50.44
2016,8,1,8,0,822.0,76.0,0.2,25.0,494.0,67.43,51.56
2016,8,1,8,15,841.5,79.0,0.2,25.5,543.5,77.46,59.6
2016,8,1,8,30,861.0,82.0,0.2,26.0,593.0,80.22,61.51
2016,8,1,8,45,877.5,83.5,0.2,27.0,639.0,81.84,62.37
2016,8,1,9,0,894.0,85.0,0.2,28.0,685.0,133.28,72.08
2016,8,1,9,15,905.5,86.5,0.2,28.0,726.5,194.41,107.5
2016,8,1,9,30,917.0,88.0,0.2,28.0,768.0,256.26,153.3
2016,8,1,9,45,924.0,90.5,0.25,28.5,803.5,318.07,202.85
2016,8,1,10,0,931.0,93.0,0.3,29.0,839.0,379.59,252.82
2016,8,1,10,15,937.5,94.5,0.3,29.0,869.0,439.67,301.18
2016,8,1,10,30,944.0,96.0,0.3,29.0,899.0,498.87,347.51
2016,8,1,10,45,948.0,97.0,0.3,29.5,922.5,555.33,389.59
2016,8,1,11,0,952.0,98.0,0.3,30.0,946.0,610.16,428.86
2016,8,1,11,15,955.5,99.0,0.3,30.0,962.0,662.84,466.08
2016,8,1,11,30,959.0,100.0,0.3,30.0,978.0,713.4,500.71
2016,8,1,11,45,959.0,101.0,0.3,30.0,986.5,759.22,531.3
2016,8,1,12,0,959.0,102.0,0.3,30.0,995.0,802.24,559.34
2016,8,1,12,15,959.5,102.0,0.3,30.0,996.0,841.83,583.11
2016,8,1,12,30,960.0,102.0,0.3,30.0,997.0,878.29,604.76
2016,8,1,12,45,957.0,103.0,0.35,30.0,989.5,909.4,624.04
2016,8,1,13,0,954.0,104.0,0.4,30.0,982.0,936.9,641.27
2016,8,1,13,15,951.0,103.5,0.4,30.0,968.0,959.27,654.5
2016,8,1,13,30,948.0,103.0,0.4,30.0,954.0,977.76,665.54
2016,8,1,13,45,945.0,101.5,0.4,30.0,932.5,991.32,673.81
2016,8,1,14,0,942.0,100.0,0.4,30.0,911.0,1000.84,679.89
2016,8,1,14,15,936.0,99.0,0.4,29.5,883.0,1003.96,683.77
2016,8,1,14,30,930.0,98.0,0.4,29.0,855.0,1003.01,685.49
2016,8,1,14,45,922.5,96.0,0.4,29.0,820.5,995.55,682.21
2016,8,1,15,0,915.0,94.0,0.4,29.0,786.0,984.13,676.8
2016,8,1,15,15,904.5,92.0,0.4,28.5,746.0,966.03,668.87
2016,8,1,15,30,894.0,90.0,0.4,28.0,706.0,944.29,658.85
2016,8,1,15,45,881.5,87.0,0.4,28.0,661.5,916.13,643.62
