Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,16,0,869.0,84.0,0.4,28.0,617.0,884.75,626.39
2016,8,1,16,15,850.5,81.5,0.4,27.5,568.5,845.79,605.44
2016,8,1,16,30,832.0,79.0,0.4,27.0,520.0,813.39,588.39
2016,8,1,16,45,809.0,75.5,0.4,26.5,469.0,764.53,560.11
2016,8,1,17,0,786.0,72.0,0.4,26.0,418.0,714.16,530.19
2016,8,1,17,15,753.5,68.0,0.4,25.0,366.0,655.05,494.22
2016,8,1,17,30,721.0,64.0,0.4,24.0,314.0,595.89,456.32
2016,8,1,17,45,674.0,58.5,0.4,23.5,262.5,526.03,406.63
2016,8,1,18,0,627.0,53.0,0.4,23.0,211.0,461.92,358.58
2016,8,1,18,15,555.0,46.5,0.4,22.0,162.5,382.69,297.16
2016,8,1,18,30,483.0,40.0,0.4,21.0,114.0,309.51,237.32
2016,8,1,18,45,362.5,30.0,0.4,20.5,74.0,218.15,158.84
2016,8,1,19,0,242.0,20.0,0.4,20.0,34.0,130.41,29.8
2016,8,1,19,15,121.0,10.0,0.4,19.5,17.0,47.13,0.0
2016,8,1,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,2,5,15,77.5,7.0,0.45,16.0,9.5,0.0,0.0
2016,8,2,5,30,155.0,14.0,0.4,17.0,19.0,11.02,0.0
2016,8,2,5,45,300.0,24.5,0.4,18.0,56.0,20.23,9.44
2016,8,2,6,0,445.0,35.0,0.4,19.0,93.0,29.16,19.24
2016,8,2,6,15,526.5,42.5,0.35,20.0,140.0,35.43,25.13
2016,8,2,6,30,608.0,50.0,0.3,21.0,187.0,41.77,30.82
2016,8,2,6,45,662.5,54.5,0.25,22.0,238.5,49.38,37.4
2016,8,2,7,0,717.0,59.0,0.2,23.0,290.0,53.55,40.82
2016,8,2,7,15,752.5,63.0,0.2,24.0,343.0,57.09,43.57
2016,8,2,7,30,788.0,67.0,0.2,25.0,396.0,60.62,46.21
2016,8,2,7,45,815.0,70.0,0.2,26.0,448.0,63.22,48.02
2016,8,2,8,0,842.0,73.0,0.2,27.0,500.0,72.99,55.74
2016,8,2,8,15,861.0,75.5,0.2,27.5,549.5,75.64,57.57
2016,8,2,8,30,880.0,78.0,0.2,28.0,599.0,78.16,59.31
2016,8,2,8,45,895.0,80.0,0.2,29.0,645.0,80.14,60.47
2016,8,2,9,0,910.0,82.0,0.2,30.0,691.0,133.49,70.91
2016,8,2,9,15,921.0,83.5,0.2,30.5,733.0,195.6,106.61
2016,8,2,9,30,932.0,85.0,0.2,31.0,775.0,258.36,152.45
2016,8,2,9,45,939.0,87.5,0.2,31.5,810.5,321.14,202.03
2016,8,2,10,0,946.0,90.0,0.2,32.0,846.0,383.62,251.83
2016,8,2,10,15,952.0,91.0,0.2,32.0,876.0,444.06,299.8
2016,8,2,10,30,958.0,92.0,0.2,32.0,906.0,503.53,345.66
2016,8,2,10,45,962.0,93.5,0.2,32.5,929.5,561.16,387.85
2016,8,2,11,0,966.0,95.0,0.2,33.0,953.0,617.14,427.2
2016,8,2,11,15,969.0,95.5,0.2,33.0,969.0,669.85,463.82
2016,8,2,11,30,972.0,96.0,0.2,33.0,985.0,720.35,497.82
2016,8,2,11,45,973.0,96.5,0.2,33.5,993.5,767.02,527.34
2016,8,2,12,0,974.0,97.0,0.2,34.0,1002.0,810.91,554.04
2016,8,2,12,15,974.0,97.0,0.2,34.0,1003.0,850.63,577.28
2016,8,2,12,30,974.0,97.0,0.2,34.0,1004.0,887.13,598.44
2016,8,2,12,45,964.5,102.5,0.25,34.0,994.5,917.18,616.62
2016,8,2,13,0,955.0,108.0,0.3,34.0,985.0,943.33,632.66
2016,8,2,13,15,952.0,107.0,0.3,34.0,970.5,965.36,645.41
2016,8,2,13,30,949.0,106.0,0.3,34.0,956.0,983.47,655.99
2016,8,2,13,45,944.5,105.5,0.3,34.0,934.5,996.68,663.88
2016,8,2,14,0,940.0,105.0,0.3,34.0,913.0,1005.86,669.64
2016,8,2,14,15,934.0,103.5,0.3,34.0,884.5,1008.53,671.85
2016,8,2,14,30,928.0,102.0,0.3,34.0,856.0,1007.11,671.95
2016,8,2,14,45,919.5,100.5,0.3,34.0,821.0,999.27,668.56
2016,8,2,15,0,911.0,99.0,0.3,34.0,786.0,987.49,663.1
2016,8,2,15,15,900.5,97.0,0.3,33.5,746.0,969.47,655.48
2016,8,2,15,30,890.0,95.0,0.3,33.0,706.0,947.81,645.83
2016,8,2,15,45,875.5,92.5,0.3,33.0,661.0,918.48,630.3
2016,8,2,16,0,861.0,90.0,0.3,33.0,616.0,886.04,612.9
2016,8,2,16,15,842.5,87.0,0.3,32.5,567.0,856.42,598.3
2016,8,2,16,30,824.0,84.0,0.3,32.0,518.0,814.08,575.44
2016,8,2,16,45,799.0,80.5,0.35,31.5,467.0,763.74,547.89
2016,8,2,17,0,774.0,77.0,0.4,31.0,416.0,712.01,518.51
2016,8,2,17,15,739.5,72.5,0.4,30.0,363.5,651.12,482.05
2016,8,2,17,30,705.0,68.0,0.4,29.0,311.0,590.33,443.57
2016,8,2,17,45,655.5,62.5,0.4,28.0,259.0,523.19,397.36
2016,8,2,18,0,606.0,57.0,0.4,27.0,207.0,455.1,347.92
2016,8,2,18,15,530.0,49.5,0.4,25.5,158.5,373.26,286.02
2016,8,2,18,30,454.0,42.0,0.4,24.0,110.0,297.88,225.71
2016,8,2,18,45,330.0,31.0,0.4,23.0,70.5,205.33,147.05
2016,8,2,19,0,206.0,20.0,0.4,22.0,31.0,115.88,10.41
2016,8,2,19,15,103.0,10.0,0.4,21.5,15.5,41.37,0.0
2016,8,2,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,3,5,15,82.0,6.5,0.6,19.0,9.0,0.0,0.0
2016,8,3,5,30,164.0,13.0,0.5,20.0,18.0,10.23,0.0
2016,8,3,5,45,302.5,23.5,0.45,21.0,54.0,19.42,8.28
2016,8,3,6,0,441.0,34.0,0.4,22.0,90.0,28.34,18.22
2016,8,3,6,15,522.0,41.5,0.35,23.0,137.5,34.61,24.06
2016,8,3,6,30,603.0,49.0,0.3,24.0,185.0,40.96,29.7
2016,8,3,6,45,654.5,55.0,0.25,25.0,236.0,49.7,37.17
2016,8,3,7,0,706.0,61.0,0.2,26.0,287.0,54.98,41.49
2016,8,3,7,15,742.0,65.0,0.15,26.5,339.5,58.46,44.23
2016,8,3,7,30,778.0,69.0,0.1,27.0,392.0,61.92,46.89
2016,8,3,7,45,803.5,72.5,0.1,28.0,443.5,64.79,48.89
2016,8,3,8,0,829.0,76.0,0.1,29.0,495.0,67.6,50.79
2016,8,3,8,15,848.0,79.0,0.05,29.5,544.0,77.57,58.62
2016,8,3,8,30,867.0,82.0,0.0,30.0,593.0,80.34,60.49
2016,8,3,8,45,881.0,84.5,0.0,30.5,639.0,82.53,61.91
2016,8,3,9,0,895.0,87.0,0.0,31.0,685.0,136.3,72.78
2016,8,3,9,15,906.0,89.0,0.0,31.5,726.0,197.99,108.23
2016,8,3,9,30,917.0,91.0,0.0,32.0,767.0,260.36,153.49
2016,8,3,9,45,918.5,96.0,0.05,32.5,801.5,322.64,202.52
2016,8,3,10,0,920.0,101.0,0.1,33.0,836.0,384.02,251.35
2016,8,3,10,15,926.5,102.5,0.1,33.0,865.5,443.76,298.32
2016,8,3,10,30,933.0,104.0,0.1,33.0,895.0,502.63,343.28
2016,8,3,10,45,937.0,105.5,0.15,33.5,918.0,559.15,384.72
2016,8,3,11,0,941.0,107.0,0.2,34.0,941.0,614.07,423.57
2016,8,3,11,15,944.0,107.5,0.2,34.0,957.0,665.79,459.36
2016,8,3,11,30,947.0,108.0,0.2,34.0,973.0,715.36,492.61
2016,8,3,11,45,947.5,109.0,0.2,34.0,981.0,761.24,522.57
2016,8,3,12,0,948.0,110.0,0.2,34.0,989.0,804.38,550.07
2016,8,3,12,15,948.0,110.5,0.2,34.0,990.0,843.82,573.34
2016,8,3,12,30,948.0,111.0,0.2,34.0,991.0,880.14,594.46
2016,8,3,12,45,946.0,111.0,0.25,34.0,983.5,911.04,613.17
2016,8,3,13,0,944.0,111.0,0.3,34.0,976.0,938.39,629.93
2016,8,3,13,15,941.0,110.0,0.3,33.5,961.5,960.21,643.87
2016,8,3,13,30,938.0,109.0,0.3,33.0,947.0,978.16,655.74
2016,8,3,13,45,933.0,108.5,0.35,33.0,925.0,990.78,664.42
2016,8,3,14,0,928.0,108.0,0.4,33.0,903.0,999.39,671.02
2016,8,3,14,15,921.5,106.5,0.4,32.5,874.5,1001.52,674.32
2016,8,3,14,30,915.0,105.0,0.4,32.0,846.0,999.6,675.51
2016,8,3,14,45,907.0,103.0,0.4,32.0,811.5,991.73,672.04
2016,8,3,15,0,899.0,101.0,0.4,32.0,777.0,979.95,666.49
2016,8,3,15,15,888.0,99.0,0.4,31.5,737.0,961.54,658.49
2016,8,3,15,30,877.0,97.0,0.4,31.0,697.0,939.56,648.44
2016,8,3,15,45,865.0,93.5,0.45,30.5,653.0,911.57,635.77
2016,8,3,16,0,853.0,90.0,0.5,30.0,609.0,880.4,620.98
2016,8,3,16,15,834.5,87.0,0.5,29.0,560.5,850.93,607.26
2016,8,3,16,30,816.0,84.0,0.5,28.0,512.0,808.74,585.02
2016,8,3,16,45,795.0,79.5,0.5,27.5,462.0,760.62,557.28
2016,8,3,17,0,774.0,75.0,0.5,27.0,412.0,710.87,527.68
2016,8,3,17,15,740.0,70.5,0.5,26.0,359.5,650.27,490.57
2016,8,3,17,30,706.0,66.0,0.5,25.0,307.0,589.77,451.54
2016,8,3,17,45,662.0,60.0,0.5,24.5,256.0,525.25,405.46
2016,8,3,18,0,618.0,54.0,0.5,24.0,205.0,459.53,356.13
2016,8,3,18,15,543.5,46.5,0.45,23.0,157.0,377.91,292.47
2016,8,3,18,30,469.0,39.0,0.4,22.0,109.0,302.72,230.78
2016,8,3,18,45,349.0,28.5,0.4,21.0,69.5,211.7,151.44
2016,8,3,19,0,229.0,18.0,0.4,20.0,30.0,122.3,0.0
2016,8,3,19,15,114.5,9.0,0.4,19.5,15.0,44.42,0.0
2016,8,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,4,5,15,47.5,6.5,0.5,15.0,8.0,0.0,0.0
2016,8,4,5,30,95.0,13.0,0.5,16.0,16.0,10.23,0.0
2016,8,4,5,45,244.5,25.0,0.5,17.0,51.0,20.53,8.81
2016,8,4,6,0,394.0,37.0,0.5,18.0,86.0,30.59,20.43
2016,8,4,6,15,481.0,45.5,0.45,18.5,133.0,37.52,27.06
2016,8,4,6,30,568.0,54.0,0.4,19.0,180.0,44.5,33.45
2016,8,4,6,45,630.0,59.0,0.35,20.0,232.5,48.62,37.05
2016,8,4,7,0,692.0,64.0,0.3,21.0,285.0,57.18,44.32
2016,8,4,7,15,729.5,69.0,0.25,22.0,337.5,61.34,47.61
2016,8,4,7,30,767.0,74.0,0.2,23.0,390.0,65.45,50.74
2016,8,4,7,45,796.0,77.0,0.2,24.0,442.5,67.89,52.39
2016,8,4,8,0,825.0,80.0,0.2,25.0,495.0,70.3,53.99
2016,8,4,8,15,845.0,83.0,0.2,25.5,544.5,72.48,55.48
2016,8,4,8,30,865.0,86.0,0.2,26.0,594.0,82.76,63.65
2016,8,4,8,45,879.5,88.5,0.2,27.0,640.0,84.91,64.9
2016,8,4,9,0,894.0,91.0,0.2,28.0,686.0,139.63,76.18
2016,8,4,9,15,905.5,93.0,0.2,28.0,727.5,201.53,112.72
2016,8,4,9,30,917.0,95.0,0.2,28.0,769.0,264.15,159.33
2016,8,4,9,45,926.0,96.0,0.2,28.5,805.0,325.89,208.62
2016,8,4,10,0,935.0,97.0,0.2,29.0,841.0,387.52,258.25
2016,8,4,10,15,940.5,98.5,0.2,29.0,871.0,447.77,306.54
2016,8,4,10,30,946.0,100.0,0.2,29.0,901.0,507.02,352.64
2016,8,4,10,45,950.0,101.0,0.25,29.0,923.5,563.9,395.99
2016,8,4,11,0,954.0,102.0,0.3,29.0,946.0,619.13,436.81
2016,8,4,11,15,956.0,102.5,0.3,29.0,961.0,670.89,473.45
2016,8,4,11,30,958.0,103.0,0.3,29.0,976.0,720.35,507.41
2016,8,4,11,45,958.5,103.5,0.35,29.0,984.0,766.28,538.89
2016,8,4,12,0,959.0,104.0,0.4,29.0,992.0,809.42,567.83
2016,8,4,12,15,958.5,104.0,0.4,29.0,992.0,848.38,591.32
2016,8,4,12,30,958.0,104.0,0.4,29.0,992.0,884.12,612.68
2016,8,4,12,45,950.0,107.5,0.4,29.0,983.0,913.27,629.95
2016,8,4,13,0,942.0,111.0,0.4,29.0,974.0,938.59,644.97
2016,8,4,13,15,939.0,110.5,0.4,28.5,959.0,960.84,659.52
2016,8,4,13,30,936.0,110.0,0.4,28.0,944.0,979.23,671.9
2016,8,4,13,45,933.5,107.5,0.4,28.0,922.5,992.21,679.91
2016,8,4,14,0,931.0,105.0,0.4,28.0,901.0,1001.15,685.71
2016,8,4,14,15,924.0,103.5,0.4,27.5,872.0,1002.73,688.72
2016,8,4,14,30,917.0,102.0,0.4,27.0,843.0,1000.25,689.57
2016,8,4,14,45,909.5,99.5,0.4,27.0,808.5,992.22,685.95
2016,8,4,15,0,902.0,97.0,0.4,27.0,774.0,980.25,680.17
2016,8,4,15,15,890.5,95.0,0.4,26.5,733.5,961.21,671.6
2016,8,4,15,30,879.0,93.0,0.4,26.0,693.0,938.6,660.94
2016,8,4,15,45,865.5,90.0,0.4,26.0,648.0,909.64,645.08
2016,8,4,16,0,852.0,87.0,0.4,26.0,603.0,877.55,627.24
2016,8,4,16,15,833.0,84.0,0.4,25.5,554.5,847.48,611.73
2016,8,4,16,30,814.0,81.0,0.4,25.0,506.0,804.83,587.77
2016,8,4,16,45,791.0,77.0,0.4,24.5,455.5,755.67,559.06
2016,8,4,17,0,768.0,73.0,0.4,24.0,405.0,705.04,528.57
2016,8,4,17,15,733.5,68.5,0.4,23.0,353.0,644.23,490.89
2016,8,4,17,30,699.0,64.0,0.4,22.0,301.0,583.61,451.4
2016,8,4,17,45,651.0,58.5,0.4,21.5,250.0,513.7,400.95
2016,8,4,18,0,603.0,53.0,0.4,21.0,199.0,450.16,352.55
2016,8,4,18,15,528.0,45.5,0.4,20.0,151.5,368.94,288.7
2016,8,4,18,30,453.0,38.0,0.4,19.0,104.0,294.28,226.81
2016,8,4,18,45,328.0,27.5,0.4,18.5,65.5,201.93,144.28
2016,8,4,19,0,203.0,17.0,0.4,18.0,27.0,110.74,0.0
2016,8,4,19,15,101.5,8.5,0.4,17.5,13.5,39.87,0.0
2016,8,4,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,5,5,15,43.0,5.5,0.6,13.5,6.5,0.0,0.0
2016,8,5,5,30,86.0,11.0,0.5,14.0,13.0,8.65,0.0
2016,8,5,5,45,215.0,24.5,0.4,15.0,46.5,20.05,7.99
2016,8,5,6,0,344.0,38.0,0.3,16.0,80.0,31.21,21.11
2016,8,5,6,15,430.0,48.0,0.25,16.5,125.5,39.2,28.77
2016,8,5,6,30,516.0,58.0,0.2,17.0,171.0,47.18,36.1
2016,8,5,6,45,265.0,84.5,0.2,17.5,143.5,60.71,48.06
2016,8,5,7,0,14.0,111.0,0.2,18.0,116.0,80.38,65.05
2016,8,5,7,15,19.5,130.5,0.2,18.5,138.0,94.06,76.49
2016,8,5,7,30,25.0,150.0,0.2,19.0,160.0,107.66,87.64
2016,8,5,7,45,119.0,180.5,0.2,20.0,238.5,120.93,98.09
2016,8,5,8,0,213.0,211.0,0.2,21.0,317.0,139.83,112.97
2016,8,5,8,15,131.5,225.5,0.15,21.5,293.5,146.37,117.56
2016,8,5,8,30,50.0,240.0,0.1,22.0,270.0,158.99,127.09
2016,8,5,8,45,235.0,247.5,0.1,23.0,402.0,152.48,120.88
2016,8,5,9,0,420.0,255.0,0.1,24.0,534.0,185.53,126.87
2016,8,5,9,15,646.0,182.0,0.1,24.5,642.0,208.97,130.19
2016,8,5,9,30,872.0,109.0,0.1,25.0,750.0,264.96,163.43
2016,8,5,9,45,872.0,116.5,0.15,26.0,783.5,326.09,212.55
2016,8,5,10,0,872.0,124.0,0.2,27.0,817.0,386.22,261.03
2016,8,5,10,15,879.5,125.5,0.2,27.0,846.5,444.08,307.52
2016,8,5,10,30,887.0,127.0,0.2,27.0,876.0,501.26,352.18
2016,8,5,10,45,892.0,128.5,0.2,27.5,899.0,556.26,393.06
2016,8,5,11,0,897.0,130.0,0.2,28.0,922.0,609.85,431.35
2016,8,5,11,15,900.5,131.0,0.2,28.0,938.0,660.55,467.19
2016,8,5,11,30,904.0,132.0,0.2,28.0,954.0,709.27,500.61
2016,8,5,11,45,905.5,132.0,0.25,28.5,962.0,753.66,529.99
2016,8,5,12,0,907.0,132.0,0.3,29.0,970.0,795.49,557.05
2016,8,5,12,15,907.0,132.5,0.3,29.0,970.5,833.83,580.82
2016,8,5,12,30,907.0,133.0,0.3,29.0,971.0,869.18,601.97
2016,8,5,12,45,903.5,133.5,0.3,29.0,963.5,898.43,619.31
2016,8,5,13,0,900.0,134.0,0.3,29.0,956.0,924.18,634.59
2016,8,5,13,15,896.0,133.0,0.3,28.5,941.0,944.55,648.0
2016,8,5,13,30,892.0,132.0,0.3,28.0,926.0,961.15,659.33
2016,8,5,13,45,886.5,130.5,0.3,28.0,903.5,972.06,666.14
2016,8,5,14,0,881.0,129.0,0.3,28.0,881.0,979.05,670.82
2016,8,5,14,15,873.0,127.5,0.3,28.0,852.5,979.73,671.95
2016,8,5,14,30,865.0,126.0,0.3,28.0,824.0,976.51,671.0
2016,8,5,14,45,855.5,123.5,0.35,28.0,789.0,967.02,667.57
2016,8,5,15,0,846.0,121.0,0.4,28.0,754.0,967.2,670.16
2016,8,5,15,15,833.0,118.5,0.4,27.5,713.5,946.59,660.41
2016,8,5,15,30,820.0,116.0,0.4,27.0,673.0,922.53,648.84
2016,8,5,15,45,804.0,112.0,0.4,27.0,628.5,890.78,631.21
2016,8,5,16,0,788.0,108.0,0.4,27.0,584.0,856.11,611.7
2016,8,5,16,15,766.5,104.5,0.4,26.5,536.0,814.51,588.7
2016,8,5,16,30,745.0,101.0,0.4,26.0,488.0,775.62,567.06
2016,8,5,16,45,718.0,95.5,0.4,25.5,437.5,723.5,536.02
2016,8,5,17,0,691.0,90.0,0.4,25.0,387.0,670.43,503.54
2016,8,5,17,15,652.5,84.5,0.4,24.0,336.0,608.32,464.41
2016,8,5,17,30,614.0,79.0,0.4,23.0,285.0,546.96,422.91
2016,8,5,17,45,561.0,71.5,0.45,22.5,235.0,475.14,371.17
2016,8,5,18,0,508.0,64.0,0.5,22.0,185.0,406.39,319.04
2016,8,5,18,15,427.5,54.0,0.5,21.0,139.5,323.58,253.61
2016,8,5,18,30,347.0,44.0,0.5,20.0,94.0,247.97,191.0
2016,8,5,18,45,228.0,30.5,0.5,19.5,58.0,159.49,111.9
2016,8,5,19,0,109.0,17.0,0.5,19.0,22.0,72.47,0.0
2016,8,5,19,15,54.5,8.5,0.5,18.5,11.0,24.55,0.0
2016,8,5,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,6,5,15,31.0,5.0,0.5,15.5,6.0,0.0,0.0
2016,8,6,5,30,62.0,10.0,0.5,16.0,12.0,7.87,0.0
2016,8,6,5,45,197.0,23.5,0.5,17.0,44.5,19.19,6.61
2016,8,6,6,0,332.0,37.0,0.5,18.0,77.0,30.35,20.1
2016,8,6,6,15,420.0,47.0,0.45,19.0,122.0,38.35,27.66
2016,8,6,6,30,508.0,57.0,0.4,20.0,167.0,46.35,34.87
2016,8,6,6,45,569.0,63.5,0.35,21.0,217.5,51.37,39.25
2016,8,6,7,0,630.0,70.0,0.3,22.0,268.0,56.41,43.46
2016,8,6,7,15,670.5,75.5,0.25,22.5,319.5,60.45,46.75
2016,8,6,7,30,711.0,81.0,0.2,23.0,371.0,64.44,49.9
2016,8,6,7,45,740.5,85.5,0.2,24.0,422.5,73.04,56.76
2016,8,6,8,0,770.0,90.0,0.2,25.0,474.0,76.22,58.93
2016,8,6,8,15,792.0,93.5,0.15,25.5,523.0,78.45,60.42
2016,8,6,8,30,814.0,97.0,0.1,26.0,572.0,80.6,61.83
2016,8,6,8,45,830.0,100.0,0.1,26.5,617.5,82.18,62.79
2016,8,6,9,0,846.0,103.0,0.1,27.0,663.0,137.34,75.6
2016,8,6,9,15,858.5,105.5,0.1,27.5,704.5,204.64,117.01
2016,8,6,9,30,871.0,108.0,0.1,28.0,746.0,265.3,161.88
2016,8,6,9,45,888.0,106.0,0.1,28.5,783.5,324.84,209.04
2016,8,6,10,0,905.0,104.0,0.1,29.0,821.0,385.14,257.22
2016,8,6,10,15,911.5,105.5,0.1,29.0,851.0,444.31,304.45
2016,8,6,10,30,918.0,107.0,0.1,29.0,881.0,502.63,349.64
2016,8,6,10,45,921.5,109.0,0.1,29.5,903.5,558.72,390.95
2016,8,6,11,0,925.0,111.0,0.1,30.0,926.0,613.19,429.48
2016,8,6,11,15,928.0,111.5,0.1,30.0,941.5,664.37,465.31
2016,8,6,11,30,931.0,112.0,0.1,30.0,957.0,713.42,498.62
2016,8,6,11,45,931.5,113.5,0.15,30.5,965.0,759.21,528.4
2016,8,6,12,0,932.0,115.0,0.2,31.0,973.0,802.31,555.78
2016,8,6,12,15,932.0,115.0,0.2,31.0,974.0,840.9,578.79
2016,8,6,12,30,932.0,115.0,0.2,31.0,975.0,876.39,599.71
2016,8,6,12,45,925.5,117.5,0.2,31.0,966.5,905.29,616.6
2016,8,6,13,0,919.0,120.0,0.2,31.0,958.0,930.51,631.35
2016,8,6,13,15,915.5,119.5,0.2,31.0,943.5,951.93,643.92
2016,8,6,13,30,912.0,119.0,0.2,31.0,929.0,969.55,654.36
2016,8,6,13,45,907.5,117.5,0.25,31.0,907.0,981.41,662.58
2016,8,6,14,0,903.0,116.0,0.3,31.0,885.0,989.3,668.76
2016,8,6,14,15,896.0,114.5,0.3,30.5,856.5,990.82,671.71
2016,8,6,14,30,889.0,113.0,0.3,30.0,828.0,988.37,672.57
2016,8,6,14,45,880.0,111.0,0.35,29.5,793.0,979.57,670.96
2016,8,6,15,0,871.0,109.0,0.4,29.0,758.0,966.95,667.26
2016,8,6,15,15,859.0,106.5,0.4,28.5,718.0,947.25,658.32
2016,8,6,15,30,847.0,104.0,0.4,28.0,678.0,935.93,654.58
2016,8,6,15,45,832.5,101.0,0.45,28.0,633.5,906.11,639.15
2016,8,6,16,0,818.0,98.0,0.5,28.0,589.0,873.24,621.88
2016,8,6,16,15,797.5,94.5,0.5,27.0,540.5,831.73,600.28
2016,8,6,16,30,777.0,91.0,0.5,26.0,492.0,788.0,576.74
2016,8,6,16,45,753.5,85.5,0.55,25.5,442.0,737.64,547.76
2016,8,6,17,0,730.0,80.0,0.6,25.0,392.0,685.93,516.86
2016,8,6,17,15,693.5,75.0,0.6,24.0,340.5,628.12,480.72
2016,8,6,17,30,657.0,70.0,0.6,23.0,289.0,567.16,439.96
2016,8,6,17,45,610.5,63.0,0.6,22.5,239.0,498.29,389.8
2016,8,6,18,0,564.0,56.0,0.6,22.0,189.0,431.92,338.94
2016,8,6,18,15,484.0,47.5,0.6,21.0,142.0,348.4,272.82
2016,8,6,18,30,404.0,39.0,0.6,20.0,95.0,272.05,209.17
2016,8,6,18,45,281.5,27.5,0.65,19.0,58.5,182.35,126.26
2016,8,6,19,0,159.0,16.0,0.7,18.0,22.0,73.48,0.0
2016,8,6,19,15,79.5,8.0,0.7,17.5,11.0,6.29,0.0
2016,8,6,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,7,5,15,57.0,5.0,0.6,13.5,6.0,0.0,0.0
2016,8,7,5,30,114.0,10.0,0.6,14.0,12.0,7.87,0.0
2016,8,7,5,45,269.0,21.0,0.6,15.0,46.5,17.31,4.74
2016,8,7,6,0,424.0,32.0,0.6,16.0,81.0,26.69,17.09
2016,8,7,6,15,511.0,39.5,0.55,17.0,128.0,32.99,23.22
2016,8,7,6,30,598.0,47.0,0.5,18.0,175.0,42.72,31.99
2016,8,7,6,45,656.0,52.0,0.5,19.0,227.0,47.3,36.04
2016,8,7,7,0,714.0,57.0,0.5,20.0,279.0,51.95,39.96
2016,8,7,7,15,751.0,61.0,0.45,21.0,332.0,55.55,42.84
2016,8,7,7,30,788.0,65.0,0.4,22.0,385.0,59.15,45.61
2016,8,7,7,45,815.5,68.0,0.35,23.0,437.5,61.82,47.52
2016,8,7,8,0,843.0,71.0,0.3,24.0,490.0,71.52,55.3
2016,8,7,8,15,862.5,73.5,0.25,24.5,540.0,74.24,57.23
2016,8,7,8,30,882.0,76.0,0.2,25.0,590.0,76.83,59.04
2016,8,7,8,45,896.5,78.5,0.2,26.0,636.5,79.17,60.52
2016,8,7,9,0,911.0,81.0,0.2,27.0,683.0,137.77,73.7
2016,8,7,9,15,922.0,83.0,0.2,27.5,724.5,200.77,111.65
2016,8,7,9,30,933.0,85.0,0.2,28.0,766.0,264.44,159.29
2016,8,7,9,45,940.5,87.0,0.2,28.5,802.0,327.56,209.94
2016,8,7,10,0,948.0,89.0,0.2,29.0,838.0,390.4,260.63
2016,8,7,10,15,954.5,90.0,0.2,29.5,868.5,451.58,309.01
2016,8,7,10,30,961.0,91.0,0.2,30.0,899.0,511.82,355.0
2016,8,7,10,45,964.5,92.0,0.2,30.5,922.0,569.36,397.32
2016,8,7,11,0,968.0,93.0,0.2,31.0,945.0,625.16,436.71
2016,8,7,11,15,971.0,93.5,0.2,31.0,960.5,678.27,473.73
2016,8,7,11,30,974.0,94.0,0.2,31.0,976.0,729.13,508.09
2016,8,7,11,45,975.0,94.5,0.2,31.0,984.5,776.12,538.99
2016,8,7,12,0,976.0,95.0,0.2,31.0,993.0,820.28,566.71
2016,8,7,12,15,976.0,95.0,0.2,31.0,993.5,860.21,590.29
2016,8,7,12,30,976.0,95.0,0.2,31.0,994.0,896.86,611.75
2016,8,7,12,45,970.5,97.0,0.25,31.0,985.5,927.23,630.29
2016,8,7,13,0,965.0,99.0,0.3,31.0,977.0,953.78,646.74
2016,8,7,13,15,962.0,98.5,0.3,31.0,962.0,976.29,659.89
2016,8,7,13,30,959.0,98.0,0.3,31.0,947.0,994.85,670.84
2016,8,7,13,45,953.5,97.5,0.35,31.0,924.5,1007.03,679.33
2016,8,7,14,0,948.0,97.0,0.4,31.0,902.0,1015.07,685.68
2016,8,7,14,15,941.5,95.5,0.4,30.5,873.0,1016.99,688.92
2016,8,7,14,30,935.0,94.0,0.4,30.0,844.0,1014.76,689.97
2016,8,7,14,45,926.0,93.0,0.4,30.0,808.5,1006.59,686.36
2016,8,7,15,0,917.0,92.0,0.4,30.0,773.0,994.46,680.64
2016,8,7,15,15,906.0,90.0,0.4,29.5,732.5,975.49,672.33
2016,8,7,15,30,895.0,88.0,0.4,29.0,692.0,952.87,661.94
2016,8,7,15,45,880.0,85.5,0.45,29.0,646.5,922.52,646.57
2016,8,7,16,0,865.0,83.0,0.5,29.0,601.0,889.07,629.18
2016,8,7,16,15,845.5,80.5,0.5,28.5,551.5,848.84,607.51
2016,8,7,16,30,826.0,78.0,0.5,28.0,502.0,815.41,589.85
2016,8,7,16,45,799.5,74.5,0.55,27.5,450.5,763.34,560.26
2016,8,7,17,0,773.0,71.0,0.6,27.0,399.0,710.01,528.95
2016,8,7,17,15,737.5,67.0,0.6,26.0,346.5,648.55,491.0
2016,8,7,17,30,702.0,63.0,0.6,25.0,294.0,587.32,451.36
2016,8,7,17,45,649.5,57.5,0.6,24.5,242.5,513.97,398.47
2016,8,7,18,0,597.0,52.0,0.6,24.0,191.0,447.76,348.02
2016,8,7,18,15,515.5,44.5,0.55,23.0,143.0,362.94,281.16
2016,8,7,18,30,434.0,37.0,0.5,22.0,95.0,285.39,216.71
2016,8,7,18,45,217.0,29.0,0.5,21.0,58.0,153.4,102.27
2016,8,7,19,0,0.0,21.0,0.5,20.0,21.0,16.52,0.0
2016,8,7,19,15,0.0,10.5,0.5,19.5,10.5,8.26,0.0
2016,8,7,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,5,45,199.0,16.0,0.55,17.0,38.5,12.97,1.38
2016,8,8,6,0,398.0,32.0,0.5,18.0,77.0,26.58,16.77
2016,8,8,6,15,486.0,39.5,0.45,19.0,123.0,32.83,22.84
2016,8,8,6,30,574.0,47.0,0.4,20.0,169.0,39.19,28.64
2016,8,8,6,45,632.5,52.0,0.4,21.0,219.5,47.05,35.51
2016,8,8,7,0,691.0,57.0,0.4,22.0,270.0,51.65,39.36
2016,8,8,7,15,728.0,61.0,0.35,22.5,322.0,55.21,42.27
2016,8,8,7,30,765.0,65.0,0.3,23.0,374.0,58.76,45.08
2016,8,8,7,45,793.5,68.0,0.3,24.0,425.5,61.4,46.96
2016,8,8,8,0,822.0,71.0,0.3,25.0,477.0,71.05,54.68
2016,8,8,8,15,841.5,73.5,0.3,25.5,526.5,73.73,56.58
2016,8,8,8,30,861.0,76.0,0.3,26.0,576.0,76.29,58.37
2016,8,8,8,45,876.0,78.0,0.3,27.0,621.5,78.3,59.58
2016,8,8,9,0,891.0,80.0,0.3,28.0,667.0,136.48,72.79
2016,8,8,9,15,902.5,82.0,0.3,28.0,708.5,198.36,110.53
2016,8,8,9,30,914.0,84.0,0.3,28.0,750.0,260.99,157.89
2016,8,8,9,45,923.5,85.0,0.3,28.5,786.0,322.85,207.73
2016,8,8,10,0,933.0,86.0,0.3,29.0,822.0,384.66,257.8
2016,8,8,10,15,939.5,87.0,0.3,29.0,852.0,444.98,306.35
2016,8,8,10,30,946.0,88.0,0.3,29.0,882.0,504.4,352.74
2016,8,8,10,45,951.0,89.0,0.3,29.5,905.5,561.89,395.37
2016,8,8,11,0,956.0,90.0,0.3,30.0,929.0,617.83,435.19
2016,8,8,11,15,959.0,90.5,0.3,30.0,945.0,670.34,472.14
2016,8,8,11,30,962.0,91.0,0.3,30.0,961.0,720.63,506.46
2016,8,8,11,45,964.0,91.0,0.35,30.0,969.5,767.35,538.29
2016,8,8,12,0,966.0,91.0,0.4,30.0,978.0,811.33,566.96
2016,8,8,12,15,966.0,91.5,0.4,30.0,978.5,851.26,590.93
2016,8,8,12,30,966.0,92.0,0.4,30.0,979.0,887.96,612.76
2016,8,8,12,45,964.5,91.5,0.45,30.0,972.0,919.05,632.12
2016,8,8,13,0,963.0,91.0,0.5,30.0,965.0,946.48,649.37
2016,8,8,13,15,960.0,90.5,0.5,30.0,950.5,968.75,662.59
2016,8,8,13,30,957.0,90.0,0.5,30.0,936.0,987.07,673.58
2016,8,8,13,45,952.0,89.5,0.55,30.0,913.5,999.48,682.35
2016,8,8,14,0,947.0,89.0,0.6,30.0,891.0,1007.79,688.92
2016,8,8,14,15,940.5,88.0,0.6,29.5,862.0,1010.01,692.36
2016,8,8,14,30,934.0,87.0,0.6,29.0,833.0,1008.11,693.6
2016,8,8,14,45,925.5,85.5,0.6,29.0,798.0,999.68,689.77
2016,8,8,15,0,917.0,84.0,0.6,29.0,763.0,987.28,683.78
2016,8,8,15,15,906.0,82.5,0.6,28.5,722.5,968.66,675.52
2016,8,8,15,30,895.0,81.0,0.6,28.0,682.0,946.42,665.14
2016,8,8,15,45,881.0,78.5,0.6,27.5,637.0,916.78,650.18
2016,8,8,16,0,867.0,76.0,0.6,27.0,592.0,884.01,633.16
2016,8,8,16,15,848.5,73.5,0.6,26.5,543.5,844.42,611.54
2016,8,8,16,30,830.0,71.0,0.6,26.0,495.0,802.48,588.0
2016,8,8,16,45,805.5,67.5,0.6,25.5,444.0,760.74,564.03
2016,8,8,17,0,781.0,64.0,0.6,25.0,393.0,708.73,532.36
2016,8,8,17,15,746.5,60.5,0.6,24.0,341.0,648.32,494.77
2016,8,8,17,30,712.0,57.0,0.6,23.0,289.0,588.13,455.59
2016,8,8,17,45,662.0,52.0,0.6,22.5,238.0,516.64,403.73
2016,8,8,18,0,612.0,47.0,0.6,22.0,187.0,447.71,350.83
2016,8,8,18,15,532.5,40.0,0.6,21.0,140.0,367.45,286.89
2016,8,8,18,30,453.0,33.0,0.6,20.0,93.0,290.92,222.37
2016,8,8,18,45,315.0,23.0,0.6,19.5,56.0,191.07,124.79
2016,8,8,19,0,177.0,13.0,0.6,19.0,19.0,78.23,0.0
2016,8,8,19,15,88.5,6.5,0.6,18.5,9.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,9,5,45,192.0,15.5,0.4,18.0,37.0,12.55,0.31
2016,8,9,6,0,384.0,31.0,0.4,19.0,74.0,25.71,15.88
2016,8,9,6,15,472.5,39.0,0.35,19.5,119.0,32.36,22.36
2016,8,9,6,30,561.0,47.0,0.3,20.0,164.0,39.09,28.54
2016,8,9,6,45,616.5,53.0,0.3,21.0,214.5,44.03,32.89
2016,8,9,7,0,672.0,59.0,0.3,22.0,265.0,53.0,40.54
2016,8,9,7,15,710.5,63.5,0.25,23.0,317.0,56.87,43.61
2016,8,9,7,30,749.0,68.0,0.2,24.0,369.0,60.72,46.56
2016,8,9,7,45,776.0,72.0,0.2,25.0,420.0,63.95,48.91
2016,8,9,8,0,803.0,76.0,0.2,26.0,471.0,67.11,51.15
2016,8,9,8,15,823.5,79.0,0.15,26.5,520.0,69.36,52.7
2016,8,9,8,30,844.0,82.0,0.1,27.0,569.0,79.66,60.87
2016,8,9,8,45,858.5,84.5,0.1,28.0,614.5,81.86,62.16
2016,8,9,9,0,873.0,87.0,0.1,29.0,660.0,140.53,75.71
2016,8,9,9,15,885.0,89.0,0.1,29.5,701.5,201.59,112.63
2016,8,9,9,30,897.0,91.0,0.1,30.0,743.0,263.46,158.65
2016,8,9,9,45,905.0,93.0,0.1,30.5,778.5,324.78,207.41
2016,8,9,10,0,913.0,95.0,0.1,31.0,814.0,385.92,256.21
2016,8,9,10,15,919.5,96.5,0.1,31.0,843.5,445.66,303.54
2016,8,9,10,30,926.0,98.0,0.1,31.0,873.0,504.54,348.77
2016,8,9,10,45,929.5,99.5,0.1,31.5,895.5,560.78,389.84
2016,8,9,11,0,933.0,101.0,0.1,32.0,918.0,615.36,428.11
2016,8,9,11,15,936.0,102.0,0.1,32.0,934.0,667.36,464.12
2016,8,9,11,30,939.0,103.0,0.1,32.0,950.0,717.2,497.6
2016,8,9,11,45,938.5,104.5,0.15,32.0,957.5,762.63,527.92
2016,8,9,12,0,938.0,106.0,0.2,32.0,965.0,805.24,555.53
2016,8,9,12,15,938.0,106.0,0.2,32.0,965.5,843.97,578.44
2016,8,9,12,30,938.0,106.0,0.2,32.0,966.0,879.54,599.31
2016,8,9,12,45,933.0,107.5,0.25,32.0,958.0,908.87,617.28
2016,8,9,13,0,928.0,109.0,0.3,32.0,950.0,934.53,633.23
2016,8,9,13,15,924.5,108.5,0.3,32.0,935.0,955.89,645.75
2016,8,9,13,30,921.0,108.0,0.3,32.0,920.0,973.4,656.14
2016,8,9,13,45,914.0,108.0,0.3,32.0,897.5,984.19,662.75
2016,8,9,14,0,907.0,108.0,0.3,32.0,875.0,990.98,667.25
2016,8,9,14,15,900.0,107.0,0.3,31.5,846.5,992.75,670.38
2016,8,9,14,30,893.0,106.0,0.3,31.0,818.0,990.55,671.41
2016,8,9,14,45,881.0,105.5,0.3,31.0,782.0,980.13,666.46
2016,8,9,15,0,869.0,105.0,0.3,31.0,746.0,965.96,659.53
2016,8,9,15,15,856.5,103.0,0.3,30.5,706.0,946.08,650.64
2016,8,9,15,30,844.0,101.0,0.3,30.0,666.0,934.55,646.87
2016,8,9,15,45,826.5,98.5,0.35,30.0,620.5,902.34,630.16
2016,8,9,16,0,809.0,96.0,0.4,30.0,575.0,867.21,611.73
2016,8,9,16,15,787.5,93.0,0.4,29.5,527.0,825.35,589.0
2016,8,9,16,30,766.0,90.0,0.4,29.0,479.0,781.35,564.46
2016,8,9,16,45,734.5,86.5,0.45,28.5,427.5,726.76,533.08
2016,8,9,17,0,703.0,83.0,0.5,28.0,376.0,675.81,503.07
2016,8,9,17,15,663.5,77.5,0.5,27.0,325.0,612.15,463.2
2016,8,9,17,30,624.0,72.0,0.5,26.0,274.0,549.38,421.32
2016,8,9,17,45,565.0,65.5,0.5,25.5,223.5,474.05,366.7
2016,8,9,18,0,506.0,59.0,0.5,25.0,173.0,402.37,312.12
2016,8,9,18,15,420.5,49.5,0.5,24.0,127.5,317.09,245.04
2016,8,9,18,30,335.0,40.0,0.5,23.0,82.0,239.61,180.78
2016,8,9,18,45,210.5,26.5,0.5,22.0,48.5,145.76,89.65
2016,8,9,19,0,86.0,13.0,0.5,21.0,15.0,43.32,0.0
2016,8,9,19,15,43.0,6.5,0.5,20.0,7.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,5,45,167.0,16.5,0.4,18.0,34.5,13.33,0.0
2016,8,10,6,0,334.0,33.0,0.3,19.0,69.0,27.18,17.01
2016,8,10,6,15,425.5,42.0,0.25,20.0,113.5,34.48,24.11
2016,8,10,6,30,517.0,51.0,0.2,21.0,158.0,41.84,30.78
2016,8,10,6,45,575.5,58.0,0.2,22.0,208.0,47.36,35.62
2016,8,10,7,0,634.0,65.0,0.2,23.0,258.0,52.88,40.26
2016,8,10,7,15,675.0,70.0,0.15,23.5,309.5,56.7,43.37
2016,8,10,7,30,716.0,75.0,0.1,24.0,361.0,65.44,50.56
2016,8,10,7,45,745.0,79.5,0.1,25.0,412.0,68.84,53.0
2016,8,10,8,0,774.0,84.0,0.1,26.0,463.0,72.16,55.33
2016,8,10,8,15,796.0,87.5,0.1,26.5,512.0,74.55,56.98
2016,8,10,8,30,818.0,91.0,0.1,27.0,561.0,76.85,58.55
2016,8,10,8,45,834.0,93.5,0.1,28.0,607.0,78.27,59.25
2016,8,10,9,0,850.0,96.0,0.1,29.0,653.0,145.29,79.81
2016,8,10,9,15,863.0,98.5,0.1,29.5,694.0,205.67,116.51
2016,8,10,9,30,876.0,101.0,0.1,30.0,735.0,266.99,162.1
2016,8,10,9,45,887.5,101.5,0.15,30.5,771.5,327.24,210.03
2016,8,10,10,0,899.0,102.0,0.2,31.0,808.0,387.68,258.43
2016,8,10,10,15,906.0,103.5,0.2,31.0,838.0,447.0,305.45
2016,8,10,10,30,913.0,105.0,0.2,31.0,868.0,505.53,350.44
2016,8,10,10,45,917.5,106.5,0.2,31.5,891.0,561.74,391.5
2016,8,10,11,0,922.0,108.0,0.2,32.0,914.0,616.42,429.86
2016,8,10,11,15,925.5,108.5,0.2,32.0,929.5,667.95,465.63
2016,8,10,11,30,929.0,109.0,0.2,32.0,945.0,717.38,498.92
2016,8,10,11,45,930.0,110.0,0.2,32.0,953.0,763.15,528.93
2016,8,10,12,0,931.0,111.0,0.2,32.0,961.0,806.24,556.19
2016,8,10,12,15,930.5,111.0,0.2,32.0,961.5,844.42,578.77
2016,8,10,12,30,930.0,111.0,0.2,32.0,962.0,879.43,599.31
2016,8,10,12,45,928.5,110.5,0.25,32.0,954.5,909.81,617.91
2016,8,10,13,0,927.0,110.0,0.3,32.0,947.0,936.64,634.53
2016,8,10,13,15,923.5,109.5,0.3,32.0,932.5,957.98,647.03
2016,8,10,13,30,920.0,109.0,0.3,32.0,918.0,975.47,657.4
2016,8,10,13,45,914.5,108.0,0.3,32.0,895.5,986.66,664.24
2016,8,10,14,0,909.0,107.0,0.3,32.0,873.0,993.84,668.97
2016,8,10,14,15,902.0,105.5,0.3,31.5,844.0,995.05,671.77
2016,8,10,14,30,895.0,104.0,0.3,31.0,815.0,992.25,672.47
2016,8,10,14,45,886.0,102.0,0.3,31.0,780.5,983.04,668.25
2016,8,10,15,0,877.0,100.0,0.3,31.0,746.0,969.98,661.98
2016,8,10,15,15,865.0,98.0,0.3,30.5,705.5,950.35,653.25
2016,8,10,15,30,853.0,96.0,0.3,30.0,665.0,927.25,642.52
2016,8,10,15,45,838.0,93.0,0.3,30.0,620.0,908.02,632.88
2016,8,10,16,0,823.0,90.0,0.3,30.0,575.0,874.23,614.21
2016,8,10,16,15,802.5,87.0,0.3,29.5,526.5,832.82,591.94
2016,8,10,16,30,782.0,84.0,0.3,29.0,478.0,789.2,567.84
2016,8,10,16,45,755.0,79.5,0.3,28.5,427.5,736.59,537.23
2016,8,10,17,0,728.0,75.0,0.3,28.0,377.0,682.89,504.99
2016,8,10,17,15,689.5,70.5,0.3,27.0,325.5,619.93,466.07
2016,8,10,17,30,651.0,66.0,0.3,26.0,274.0,561.8,428.29
2016,8,10,17,45,596.5,59.5,0.3,25.5,223.5,488.24,375.4
2016,8,10,18,0,542.0,53.0,0.3,25.0,173.0,417.99,322.28
2016,8,10,18,15,456.5,44.5,0.3,24.0,127.5,332.18,255.16
2016,8,10,18,30,371.0,36.0,0.3,23.0,82.0,254.29,190.48
2016,8,10,18,45,234.5,23.5,0.35,22.0,48.0,153.9,88.98
2016,8,10,19,0,98.0,11.0,0.4,21.0,14.0,46.42,0.0
2016,8,10,19,15,49.0,5.5,0.35,20.5,7.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,11,5,45,167.5,16.0,0.55,19.0,34.0,12.94,0.0
2016,8,11,6,0,335.0,32.0,0.4,20.0,68.0,26.38,16.14
2016,8,11,6,15,427.5,42.0,0.3,21.0,113.0,34.52,23.99
2016,8,11,6,30,520.0,52.0,0.2,22.0,158.0,42.68,31.34
2016,8,11,6,45,577.0,59.5,0.15,23.0,208.0,48.54,36.47
2016,8,11,7,0,634.0,67.0,0.1,24.0,258.0,54.38,41.36
2016,8,11,7,15,675.0,72.5,0.1,24.5,310.0,58.5,44.71
2016,8,11,7,30,716.0,78.0,0.1,25.0,362.0,62.58,47.93
2016,8,11,7,45,744.0,82.5,0.1,26.0,413.0,71.05,54.64
2016,8,11,8,0,772.0,87.0,0.1,27.0,464.0,74.28,56.85
2016,8,11,8,15,794.0,90.5,0.1,27.5,513.0,76.6,58.42
2016,8,11,8,30,816.0,94.0,0.1,28.0,562.0,78.83,59.91
2016,8,11,8,45,831.5,97.5,0.1,28.5,607.5,81.26,61.56
2016,8,11,9,0,847.0,101.0,0.1,29.0,653.0,141.99,77.06
2016,8,11,9,15,860.0,103.5,0.1,29.5,695.0,209.7,119.64
2016,8,11,9,30,873.0,106.0,0.1,30.0,737.0,271.03,165.25
2016,8,11,9,45,889.5,104.5,0.1,30.5,774.5,331.35,212.87
2016,8,11,10,0,906.0,103.0,0.1,31.0,812.0,392.37,261.22
2016,8,11,10,15,913.0,104.5,0.1,31.5,842.5,452.21,307.82
2016,8,11,10,30,920.0,106.0,0.1,32.0,873.0,511.24,352.18
2016,8,11,10,45,924.5,107.5,0.15,32.5,896.0,567.93,393.61
2016,8,11,11,0,929.0,109.0,0.2,33.0,919.0,623.07,432.48
2016,8,11,11,15,932.0,110.0,0.2,33.0,935.0,675.11,468.35
2016,8,11,11,30,935.0,111.0,0.2,33.0,951.0,725.0,501.7
2016,8,11,11,45,936.0,111.5,0.2,33.0,959.0,770.71,531.47
2016,8,11,12,0,937.0,112.0,0.2,33.0,967.0,813.69,558.43
2016,8,11,12,15,937.0,112.5,0.2,33.0,967.5,852.97,581.52
2016,8,11,12,30,937.0,113.0,0.2,33.0,968.0,889.11,602.58
2016,8,11,12,45,923.5,120.0,0.2,33.0,957.5,916.14,618.16
2016,8,11,13,0,910.0,127.0,0.2,33.0,947.0,939.14,631.49
2016,8,11,13,15,907.0,126.0,0.2,33.0,932.0,960.41,643.89
2016,8,11,13,30,904.0,125.0,0.2,33.0,917.0,977.89,654.17
2016,8,11,13,45,898.0,124.0,0.2,33.0,895.0,988.65,660.71
2016,8,11,14,0,892.0,123.0,0.2,33.0,873.0,995.44,665.17
2016,8,11,14,15,885.0,121.5,0.2,32.5,843.5,996.79,668.06
2016,8,11,14,30,878.0,120.0,0.2,32.0,814.0,994.18,668.89
2016,8,11,14,45,867.5,118.0,0.25,32.0,779.0,983.77,665.02
2016,8,11,15,0,857.0,116.0,0.3,32.0,744.0,982.87,666.99
2016,8,11,15,15,844.0,113.0,0.3,31.5,703.0,961.12,656.95
2016,8,11,15,30,831.0,110.0,0.3,31.0,662.0,935.87,645.1
2016,8,11,15,45,813.5,107.0,0.3,31.0,616.5,903.13,627.38
2016,8,11,16,0,796.0,104.0,0.3,31.0,571.0,867.49,607.81
2016,8,11,16,15,773.5,100.0,0.3,30.0,522.0,823.67,585.24
2016,8,11,16,30,751.0,96.0,0.3,29.0,473.0,777.78,560.77
2016,8,11,16,45,720.5,91.5,0.35,28.5,422.0,727.99,532.64
2016,8,11,17,0,690.0,87.0,0.4,28.0,371.0,672.73,499.79
2016,8,11,17,15,648.5,81.0,0.4,27.0,319.0,607.2,458.72
