Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,17,30,607.0,75.0,0.4,26.0,267.0,542.73,415.5
2016,8,11,17,45,547.0,67.5,0.4,25.5,216.5,465.99,359.85
2016,8,11,18,0,487.0,60.0,0.4,25.0,166.0,393.04,304.25
2016,8,11,18,15,398.5,49.5,0.4,24.0,121.0,305.69,235.49
2016,8,11,18,30,310.0,39.0,0.4,23.0,76.0,226.62,169.56
2016,8,11,18,45,183.0,24.5,0.4,22.0,43.5,129.52,68.04
2016,8,11,19,0,56.0,10.0,0.4,21.0,11.0,29.48,0.0
2016,8,11,19,15,28.0,5.0,0.35,20.5,5.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,12,5,45,141.5,17.0,0.45,18.0,31.5,13.75,0.0
2016,8,12,6,0,283.0,34.0,0.3,19.0,63.0,27.88,17.34
2016,8,12,6,15,377.5,45.0,0.25,20.0,107.0,36.69,25.93
2016,8,12,6,30,472.0,56.0,0.2,21.0,151.0,45.48,33.88
2016,8,12,6,45,535.5,63.5,0.15,22.0,201.0,51.2,38.91
2016,8,12,7,0,599.0,71.0,0.1,23.0,251.0,56.93,43.73
2016,8,12,7,15,642.5,77.5,0.1,24.0,302.5,61.63,47.48
2016,8,12,7,30,686.0,84.0,0.1,25.0,354.0,66.27,51.04
2016,8,12,7,45,718.0,88.5,0.1,26.0,405.5,69.26,53.14
2016,8,12,8,0,750.0,93.0,0.1,27.0,457.0,78.17,60.09
2016,8,12,8,15,773.5,97.0,0.1,27.5,506.5,80.68,61.78
2016,8,12,8,30,797.0,101.0,0.1,28.0,556.0,83.11,63.41
2016,8,12,8,45,815.0,104.0,0.1,29.0,602.5,86.23,65.45
2016,8,12,9,0,833.0,107.0,0.1,30.0,649.0,146.0,79.93
2016,8,12,9,15,846.5,109.5,0.1,30.0,690.5,206.72,117.68
2016,8,12,9,30,860.0,112.0,0.1,30.0,732.0,273.52,167.7
2016,8,12,9,45,876.0,111.0,0.1,30.5,769.5,333.47,214.97
2016,8,12,10,0,892.0,110.0,0.1,31.0,807.0,394.1,262.93
2016,8,12,10,15,899.5,111.5,0.1,31.0,837.0,453.51,309.72
2016,8,12,10,30,907.0,113.0,0.1,31.0,867.0,512.19,354.52
2016,8,12,10,45,912.5,114.0,0.15,31.5,890.5,568.49,395.76
2016,8,12,11,0,918.0,115.0,0.2,32.0,914.0,623.34,434.54
2016,8,12,11,15,921.5,115.5,0.2,32.0,929.5,674.9,470.2
2016,8,12,11,30,925.0,116.0,0.2,32.0,945.0,724.37,503.39
2016,8,12,11,45,927.0,116.5,0.2,32.0,953.5,770.47,533.51
2016,8,12,12,0,929.0,117.0,0.2,32.0,962.0,813.95,560.93
2016,8,12,12,15,929.5,117.0,0.2,32.0,962.5,853.01,583.97
2016,8,12,12,30,930.0,117.0,0.2,32.0,963.0,888.96,605.0
2016,8,12,12,45,932.5,114.0,0.2,32.0,957.0,920.66,623.42
2016,8,12,13,0,935.0,111.0,0.2,32.0,951.0,948.9,639.79
2016,8,12,13,15,932.0,110.5,0.2,31.5,936.5,970.87,653.86
2016,8,12,13,30,929.0,110.0,0.2,31.0,922.0,988.97,665.86
2016,8,12,13,45,925.5,108.5,0.2,31.0,900.0,1001.66,673.55
2016,8,12,14,0,922.0,107.0,0.2,31.0,878.0,1010.31,679.09
2016,8,12,14,15,915.5,105.5,0.2,31.0,849.5,1012.0,680.81
2016,8,12,14,30,909.0,104.0,0.2,31.0,821.0,1009.62,680.43
2016,8,12,14,45,900.5,102.0,0.25,31.0,786.0,1000.76,677.52
2016,8,12,15,0,892.0,100.0,0.3,31.0,751.0,987.99,672.56
2016,8,12,15,15,880.5,97.5,0.3,30.5,710.0,968.0,663.74
2016,8,12,15,30,869.0,95.0,0.3,30.0,669.0,944.43,652.87
2016,8,12,15,45,854.5,92.0,0.3,30.0,624.0,914.13,636.61
2016,8,12,16,0,840.0,89.0,0.3,30.0,579.0,891.35,624.96
2016,8,12,16,15,819.5,86.0,0.3,29.5,530.0,849.31,602.33
2016,8,12,16,30,799.0,83.0,0.3,29.0,481.0,805.0,578.0
2016,8,12,16,45,773.0,78.5,0.3,29.0,429.5,752.43,546.56
2016,8,12,17,0,747.0,74.0,0.3,29.0,378.0,698.64,513.52
2016,8,12,17,15,708.5,69.0,0.3,28.0,326.0,634.13,473.92
2016,8,12,17,30,670.0,64.0,0.3,27.0,274.0,574.39,435.55
2016,8,12,17,45,615.0,57.5,0.3,26.5,223.0,499.44,381.91
2016,8,12,18,0,560.0,51.0,0.3,26.0,172.0,427.84,327.89
2016,8,12,18,15,472.0,42.5,0.3,24.5,125.0,339.58,259.51
2016,8,12,18,30,384.0,34.0,0.3,23.0,78.0,259.58,192.67
2016,8,12,18,45,239.5,21.5,0.35,22.0,44.5,151.93,70.21
2016,8,12,19,0,95.0,9.0,0.4,21.0,11.0,43.79,0.0
2016,8,12,19,15,47.5,4.5,0.4,20.5,5.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,13,5,45,175.5,15.0,0.75,20.5,32.5,12.17,0.0
2016,8,13,6,0,351.0,30.0,0.6,21.0,65.0,24.84,14.53
2016,8,13,6,15,446.5,39.0,0.45,22.0,110.5,32.27,21.88
2016,8,13,6,30,542.0,48.0,0.3,23.0,156.0,39.76,28.65
2016,8,13,6,45,601.5,54.5,0.2,24.5,206.5,45.04,33.22
2016,8,13,7,0,661.0,61.0,0.1,26.0,257.0,50.34,37.57
2016,8,13,7,15,701.5,66.0,0.05,26.5,309.5,58.73,44.52
2016,8,13,7,30,742.0,71.0,0.0,27.0,362.0,62.91,47.78
2016,8,13,7,45,771.0,75.0,0.0,28.0,413.5,66.09,50.04
2016,8,13,8,0,800.0,79.0,0.0,29.0,465.0,69.22,52.2
2016,8,13,8,15,821.0,82.0,0.0,29.5,514.5,71.41,53.67
2016,8,13,8,30,842.0,85.0,0.0,30.0,564.0,73.54,55.09
2016,8,13,8,45,858.5,87.5,0.05,30.5,610.5,86.47,65.24
2016,8,13,9,0,875.0,90.0,0.1,31.0,657.0,147.57,79.11
2016,8,13,9,15,887.0,92.0,0.1,31.5,698.5,209.25,117.18
2016,8,13,9,30,899.0,94.0,0.1,32.0,740.0,271.71,163.72
2016,8,13,9,45,913.5,93.0,0.1,32.5,777.0,333.32,212.26
2016,8,13,10,0,928.0,92.0,0.1,33.0,814.0,395.4,261.22
2016,8,13,10,15,934.5,93.0,0.1,33.0,844.0,455.94,308.69
2016,8,13,10,30,941.0,94.0,0.1,33.0,874.0,515.56,353.97
2016,8,13,10,45,945.5,95.0,0.15,33.5,897.0,572.98,395.74
2016,8,13,11,0,950.0,96.0,0.2,34.0,920.0,628.77,434.87
2016,8,13,11,15,953.0,96.5,0.2,34.0,936.0,681.36,470.93
2016,8,13,11,30,956.0,97.0,0.2,34.0,952.0,731.71,504.4
2016,8,13,11,45,957.5,97.5,0.2,34.5,960.0,778.53,533.61
2016,8,13,12,0,959.0,98.0,0.2,35.0,968.0,822.59,559.26
2016,8,13,12,15,959.0,98.0,0.2,35.0,968.5,862.04,582.18
2016,8,13,12,30,959.0,98.0,0.2,35.0,969.0,898.23,603.03
2016,8,13,12,45,944.0,106.0,0.2,35.0,958.0,925.45,618.55
2016,8,13,13,0,929.0,114.0,0.2,35.0,947.0,948.47,631.75
2016,8,13,13,15,926.0,113.5,0.2,34.5,932.0,970.34,645.69
2016,8,13,13,30,923.0,113.0,0.2,34.0,917.0,988.35,657.53
2016,8,13,13,45,919.5,111.0,0.2,34.0,895.0,1000.47,664.8
2016,8,13,14,0,916.0,109.0,0.2,34.0,873.0,1008.55,669.97
2016,8,13,14,15,909.0,107.5,0.2,33.5,844.0,1009.69,672.75
2016,8,13,14,30,902.0,106.0,0.2,33.0,815.0,1006.79,673.46
2016,8,13,14,45,895.0,103.0,0.25,33.0,780.5,998.29,670.78
2016,8,13,15,0,888.0,100.0,0.3,33.0,746.0,985.85,666.05
2016,8,13,15,15,876.0,98.0,0.3,32.5,705.0,965.89,657.33
2016,8,13,15,30,864.0,96.0,0.3,32.0,664.0,942.41,646.61
2016,8,13,15,45,851.5,92.0,0.3,32.0,619.5,912.83,630.91
2016,8,13,16,0,839.0,88.0,0.3,32.0,575.0,890.67,619.71
2016,8,13,16,15,818.5,85.0,0.3,31.5,526.0,848.56,597.22
2016,8,13,16,30,798.0,82.0,0.3,31.0,477.0,804.17,573.05
2016,8,13,16,45,774.0,77.0,0.3,30.5,426.0,752.58,543.55
2016,8,13,17,0,750.0,72.0,0.3,30.0,375.0,699.65,512.26
2016,8,13,17,15,711.0,67.5,0.3,29.0,322.5,635.14,472.81
2016,8,13,17,30,672.0,63.0,0.3,28.0,270.0,575.42,434.62
2016,8,13,17,45,619.5,56.0,0.35,27.5,219.5,501.28,382.21
2016,8,13,18,0,567.0,49.0,0.4,27.0,169.0,430.33,329.03
2016,8,13,18,15,475.5,41.0,0.4,25.5,122.5,340.34,259.24
2016,8,13,18,30,384.0,33.0,0.4,24.0,76.0,258.97,190.71
2016,8,13,18,45,192.0,16.5,0.4,23.0,38.0,124.11,45.05
2016,8,13,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,14,5,45,201.0,14.0,0.7,20.0,33.5,11.41,0.0
2016,8,14,6,0,402.0,28.0,0.6,21.0,67.0,23.41,13.21
2016,8,14,6,15,498.5,36.0,0.5,22.0,113.5,30.19,20.08
2016,8,14,6,30,595.0,44.0,0.4,23.0,160.0,40.21,29.01
2016,8,14,6,45,654.5,49.5,0.3,24.0,212.5,45.27,33.47
2016,8,14,7,0,714.0,55.0,0.2,25.0,265.0,50.37,37.76
2016,8,14,7,15,753.0,59.0,0.2,26.0,318.5,54.05,40.67
2016,8,14,7,30,792.0,63.0,0.2,27.0,372.0,57.72,43.47
2016,8,14,7,45,820.0,66.0,0.2,28.0,424.5,60.46,45.4
2016,8,14,8,0,848.0,69.0,0.2,29.0,477.0,70.02,52.93
2016,8,14,8,15,868.0,72.0,0.2,29.5,527.5,73.16,55.17
2016,8,14,8,30,888.0,75.0,0.2,30.0,578.0,76.16,57.29
2016,8,14,8,45,903.0,77.0,0.2,30.5,625.0,82.49,62.09
2016,8,14,9,0,918.0,79.0,0.2,31.0,672.0,145.86,76.15
2016,8,14,9,15,929.5,80.5,0.2,31.5,714.0,209.74,116.0
2016,8,14,9,30,941.0,82.0,0.2,32.0,756.0,274.3,164.48
2016,8,14,9,45,942.5,87.5,0.2,32.5,791.0,339.33,216.24
2016,8,14,10,0,944.0,93.0,0.2,33.0,826.0,403.42,267.09
2016,8,14,10,15,950.5,94.5,0.2,33.0,856.5,465.39,315.62
2016,8,14,10,30,957.0,96.0,0.2,33.0,887.0,526.42,361.88
2016,8,14,10,45,962.5,96.0,0.2,33.5,910.5,584.57,403.73
2016,8,14,11,0,968.0,96.0,0.2,34.0,934.0,641.11,442.78
2016,8,14,11,15,971.0,96.5,0.2,34.0,950.0,694.67,479.33
2016,8,14,11,30,974.0,97.0,0.2,34.0,966.0,745.94,513.24
2016,8,14,11,45,976.5,97.0,0.25,34.0,974.5,793.91,544.89
2016,8,14,12,0,979.0,97.0,0.3,34.0,983.0,839.1,573.03
2016,8,14,12,15,979.0,97.0,0.3,34.0,983.5,879.32,596.46
2016,8,14,12,30,979.0,97.0,0.3,34.0,984.0,916.2,617.75
2016,8,14,12,45,971.0,100.5,0.3,34.0,974.5,945.92,634.77
2016,8,14,13,0,963.0,104.0,0.3,34.0,965.0,971.66,649.53
2016,8,14,13,15,960.0,103.0,0.3,33.5,949.5,993.62,663.53
2016,8,14,13,30,957.0,102.0,0.3,33.0,934.0,1011.56,675.37
2016,8,14,13,45,950.5,102.0,0.35,33.0,911.0,1023.08,683.46
2016,8,14,14,0,944.0,102.0,0.4,33.0,888.0,1030.45,689.42
2016,8,14,14,15,937.0,101.0,0.4,32.5,858.0,1032.12,692.59
2016,8,14,14,30,930.0,100.0,0.4,32.0,828.0,1029.66,693.6
2016,8,14,14,45,918.0,99.5,0.4,32.0,791.5,1018.78,688.53
2016,8,14,15,0,906.0,99.0,0.4,32.0,755.0,1003.99,681.42
2016,8,14,15,15,894.0,96.5,0.4,31.5,713.5,983.2,672.27
2016,8,14,15,30,882.0,94.0,0.4,31.0,672.0,958.8,661.03
2016,8,14,15,45,863.5,92.5,0.4,30.5,625.0,926.08,644.73
2016,8,14,16,0,845.0,91.0,0.4,30.0,578.0,901.18,633.12
2016,8,14,16,15,823.5,87.5,0.4,29.5,528.0,857.31,609.38
2016,8,14,16,30,802.0,84.0,0.4,29.0,478.0,811.19,583.91
2016,8,14,16,45,771.5,80.5,0.4,28.5,425.5,755.75,551.63
2016,8,14,17,0,741.0,77.0,0.4,28.0,373.0,699.34,517.68
2016,8,14,17,15,700.0,71.5,0.4,27.0,320.0,636.74,479.05
2016,8,14,17,30,659.0,66.0,0.4,26.0,267.0,570.94,435.87
2016,8,14,17,45,598.0,59.5,0.4,25.5,215.5,492.25,378.93
2016,8,14,18,0,537.0,53.0,0.4,25.0,164.0,417.44,321.82
2016,8,14,18,15,440.5,43.5,0.4,23.5,117.5,324.15,248.78
2016,8,14,18,30,344.0,34.0,0.4,22.0,71.0,240.11,177.1
2016,8,14,18,45,172.0,17.0,0.4,21.0,35.5,115.03,27.24
2016,8,14,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,15,5,45,150.0,16.0,0.7,17.5,30.0,13.01,0.0
2016,8,15,6,0,300.0,32.0,0.6,18.0,60.0,26.4,15.66
2016,8,15,6,15,402.0,43.0,0.45,19.0,105.5,35.33,24.74
2016,8,15,6,30,504.0,54.0,0.3,20.0,151.0,44.26,32.9
2016,8,15,6,45,555.5,64.0,0.2,21.5,201.0,51.91,39.58
2016,8,15,7,0,607.0,74.0,0.1,23.0,251.0,59.4,45.84
2016,8,15,7,15,652.0,80.5,0.1,24.0,304.0,64.06,49.55
2016,8,15,7,30,697.0,87.0,0.1,25.0,357.0,68.67,53.08
2016,8,15,7,45,716.0,96.0,0.1,26.0,407.0,74.45,57.5
2016,8,15,8,0,735.0,105.0,0.1,27.0,457.0,79.95,61.57
2016,8,15,8,15,759.5,110.0,0.1,27.5,507.5,82.69,63.46
2016,8,15,8,30,784.0,115.0,0.1,28.0,558.0,85.34,65.25
2016,8,15,8,45,789.5,124.0,0.1,29.0,601.5,95.07,72.64
2016,8,15,9,0,795.0,133.0,0.1,30.0,645.0,164.13,94.05
2016,8,15,9,15,809.5,137.0,0.1,30.0,687.0,224.19,132.01
2016,8,15,9,30,824.0,141.0,0.1,30.0,729.0,285.64,178.1
2016,8,15,9,45,878.0,122.5,0.1,30.5,777.5,343.48,222.54
2016,8,15,10,0,932.0,104.0,0.1,31.0,826.0,408.96,273.02
2016,8,15,10,15,938.5,105.5,0.1,31.5,856.0,470.49,320.65
2016,8,15,10,30,945.0,107.0,0.1,32.0,886.0,531.09,365.86
2016,8,15,10,45,938.0,114.5,0.15,32.5,906.0,588.0,407.18
2016,8,15,11,0,931.0,122.0,0.2,33.0,926.0,642.18,445.09
2016,8,15,11,15,934.5,122.5,0.2,33.0,941.5,694.69,480.98
2016,8,15,11,30,938.0,123.0,0.2,33.0,957.0,745.05,514.35
2016,8,15,11,45,920.5,134.5,0.2,33.0,959.5,786.74,541.11
2016,8,15,12,0,903.0,146.0,0.2,33.0,962.0,824.3,564.68
2016,8,15,12,15,903.0,146.0,0.2,33.0,962.0,862.57,587.4
2016,8,15,12,30,903.0,146.0,0.2,33.0,962.0,897.76,607.86
2016,8,15,12,45,891.0,151.5,0.2,33.5,951.0,923.95,621.66
2016,8,15,13,0,879.0,157.0,0.2,34.0,940.0,961.66,642.19
2016,8,15,13,15,874.5,156.0,0.2,34.0,924.5,981.83,653.61
2016,8,15,13,30,870.0,155.0,0.2,34.0,909.0,998.06,663.1
2016,8,15,13,45,854.0,158.5,0.2,34.0,883.0,1003.73,666.71
2016,8,15,14,0,838.0,162.0,0.2,34.0,857.0,1005.16,668.19
2016,8,15,14,15,829.0,159.5,0.2,33.5,827.0,1003.38,669.41
2016,8,15,14,30,820.0,157.0,0.2,33.0,797.0,997.62,668.5
2016,8,15,14,45,798.0,158.5,0.2,33.0,758.0,979.17,659.07
2016,8,15,15,0,776.0,160.0,0.2,33.0,719.0,966.64,653.34
2016,8,15,15,15,759.5,155.5,0.2,32.5,677.5,940.49,640.89
2016,8,15,15,30,743.0,151.0,0.2,32.0,636.0,911.11,626.6
2016,8,15,15,45,715.5,148.5,0.2,32.0,588.5,870.67,604.21
2016,8,15,16,0,688.0,146.0,0.2,32.0,541.0,827.89,580.22
2016,8,15,16,15,661.0,139.5,0.2,31.5,491.5,779.34,553.3
2016,8,15,16,30,634.0,133.0,0.2,31.0,442.0,729.24,524.73
2016,8,15,16,45,596.0,125.0,0.2,30.5,390.5,667.35,487.48
2016,8,15,17,0,558.0,117.0,0.2,30.0,339.0,598.38,443.75
2016,8,15,17,15,512.0,106.5,0.2,28.5,288.0,530.1,399.94
2016,8,15,17,30,466.0,96.0,0.2,27.0,237.0,463.98,355.18
2016,8,15,17,45,404.5,83.0,0.25,26.0,188.0,387.44,299.74
2016,8,15,18,0,343.0,70.0,0.3,25.0,139.0,315.8,245.01
2016,8,15,18,15,263.0,52.5,0.3,23.5,96.5,233.86,179.84
2016,8,15,18,30,183.0,35.0,0.3,22.0,54.0,159.95,116.54
2016,8,15,18,45,91.5,17.5,0.35,21.0,27.0,75.98,2.61
2016,8,15,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,45,106.0,15.5,1.05,22.5,25.5,11.82,0.0
2016,8,16,6,0,212.0,31.0,1.0,23.0,51.0,23.58,12.8
2016,8,16,6,15,306.5,45.0,0.8,24.0,93.0,34.23,23.18
2016,8,16,6,30,401.0,59.0,0.6,25.0,135.0,47.53,34.88
2016,8,16,6,45,468.5,68.5,0.4,26.0,184.0,54.6,41.04
2016,8,16,7,0,536.0,78.0,0.2,27.0,233.0,61.62,46.89
2016,8,16,7,15,582.5,85.5,0.15,27.5,284.0,66.78,51.07
2016,8,16,7,30,629.0,93.0,0.1,28.0,335.0,71.87,55.04
2016,8,16,7,45,665.0,98.5,0.05,28.5,386.5,75.29,57.54
2016,8,16,8,0,701.0,104.0,0.0,29.0,438.0,78.64,59.94
2016,8,16,8,15,726.0,108.5,0.0,29.5,487.0,81.04,61.54
2016,8,16,8,30,751.0,113.0,0.0,30.0,536.0,83.36,63.06
2016,8,16,8,45,771.5,116.5,0.0,31.0,582.0,98.35,74.6
2016,8,16,9,0,792.0,120.0,0.0,32.0,628.0,156.44,87.23
2016,8,16,9,15,806.5,123.0,0.0,32.5,669.5,215.6,124.41
2016,8,16,9,30,821.0,126.0,0.0,33.0,711.0,276.1,169.26
2016,8,16,9,45,829.5,129.5,0.05,33.5,746.0,336.3,216.35
2016,8,16,10,0,838.0,133.0,0.1,34.0,781.0,396.6,263.47
2016,8,16,10,15,846.0,135.0,0.1,34.5,810.5,455.43,308.18
2016,8,16,10,30,854.0,137.0,0.1,35.0,840.0,513.74,350.93
2016,8,16,10,45,860.5,138.5,0.1,35.5,863.0,566.99,388.74
2016,8,16,11,0,867.0,140.0,0.1,36.0,886.0,620.67,425.31
2016,8,16,11,15,870.5,141.0,0.1,36.0,902.0,670.66,459.09
2016,8,16,11,30,874.0,142.0,0.1,36.0,918.0,718.69,490.6
2016,8,16,11,45,876.5,142.0,0.15,36.0,926.0,763.06,519.61
2016,8,16,12,0,879.0,142.0,0.2,36.0,934.0,804.97,546.61
2016,8,16,12,15,879.0,142.0,0.2,36.0,934.0,842.23,568.47
2016,8,16,12,30,879.0,142.0,0.2,36.0,934.0,876.49,588.29
2016,8,16,12,45,877.0,141.5,0.2,36.0,926.5,905.43,604.91
2016,8,16,13,0,875.0,141.0,0.2,36.0,919.0,930.94,619.57
2016,8,16,13,15,871.5,140.5,0.2,35.5,904.0,951.52,632.74
2016,8,16,13,30,868.0,140.0,0.2,35.0,889.0,968.41,643.96
2016,8,16,13,45,862.5,138.0,0.2,35.0,867.0,978.21,649.95
2016,8,16,14,0,857.0,136.0,0.2,35.0,845.0,999.24,662.58
2016,8,16,14,15,849.0,134.0,0.2,34.5,816.0,998.73,664.21
2016,8,16,14,30,841.0,132.0,0.2,34.0,787.0,994.24,664.02
2016,8,16,14,45,831.0,129.5,0.25,34.0,751.5,983.34,659.97
2016,8,16,15,0,821.0,127.0,0.3,34.0,716.0,968.65,653.94
2016,8,16,15,15,806.5,124.0,0.3,33.5,675.0,945.42,643.27
2016,8,16,15,30,792.0,121.0,0.3,33.0,634.0,918.79,630.64
2016,8,16,15,45,774.5,117.0,0.3,33.0,589.0,885.11,612.4
2016,8,16,16,0,757.0,113.0,0.3,33.0,544.0,854.7,596.08
2016,8,16,16,15,732.0,108.5,0.3,32.5,495.0,808.58,570.87
2016,8,16,16,30,707.0,104.0,0.3,32.0,446.0,760.72,544.11
2016,8,16,16,45,675.5,98.0,0.35,31.5,395.5,704.36,511.73
2016,8,16,17,0,644.0,92.0,0.4,31.0,345.0,647.49,477.77
2016,8,16,17,15,599.0,85.0,0.4,30.0,293.5,579.28,434.58
2016,8,16,17,30,554.0,78.0,0.4,29.0,242.0,512.52,389.3
2016,8,16,17,45,491.5,68.5,0.4,28.0,193.0,433.57,332.49
2016,8,16,18,0,429.0,59.0,0.4,27.0,144.0,358.86,275.75
2016,8,16,18,15,335.0,46.5,0.4,26.0,101.0,268.91,204.51
2016,8,16,18,30,241.0,34.0,0.4,25.0,58.0,188.57,134.65
2016,8,16,18,45,120.5,17.0,0.4,24.0,29.0,87.63,0.0
2016,8,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,17,5,45,125.5,14.5,0.45,22.0,26.0,11.41,0.0
2016,8,17,6,0,251.0,29.0,0.4,23.0,52.0,23.75,12.71
2016,8,17,6,15,350.0,40.5,0.3,23.5,94.5,33.04,22.23
2016,8,17,6,30,449.0,52.0,0.2,24.0,137.0,42.29,30.6
2016,8,17,6,45,513.0,60.5,0.15,25.0,185.5,48.84,36.34
2016,8,17,7,0,577.0,69.0,0.1,26.0,234.0,55.34,41.8
2016,8,17,7,15,622.0,75.5,0.05,27.0,285.5,60.06,45.54
2016,8,17,7,30,667.0,82.0,0.0,28.0,337.0,64.73,49.11
2016,8,17,7,45,699.0,87.0,0.0,29.0,388.0,68.07,51.48
2016,8,17,8,0,731.0,92.0,0.0,30.0,439.0,71.34,53.74
2016,8,17,8,15,755.5,96.0,0.0,30.5,488.0,79.81,60.3
2016,8,17,8,30,780.0,100.0,0.0,31.0,537.0,82.27,61.91
2016,8,17,8,45,797.5,103.5,0.05,32.0,582.5,91.92,60.22
2016,8,17,9,0,815.0,107.0,0.1,33.0,628.0,151.38,82.1
2016,8,17,9,15,829.5,110.0,0.1,33.5,669.5,211.95,120.47
2016,8,17,9,30,844.0,113.0,0.1,34.0,711.0,273.81,166.49
2016,8,17,9,45,862.0,111.5,0.1,34.5,749.5,338.03,216.18
2016,8,17,10,0,880.0,110.0,0.1,35.0,788.0,398.63,263.22
2016,8,17,10,15,887.5,111.5,0.1,35.0,817.5,457.72,308.9
2016,8,17,10,30,895.0,113.0,0.1,35.0,847.0,516.08,352.59
2016,8,17,10,45,900.0,114.5,0.15,35.0,870.0,572.15,393.63
2016,8,17,11,0,905.0,116.0,0.2,35.0,893.0,626.74,432.39
2016,8,17,11,15,908.5,117.0,0.2,35.0,909.0,678.29,467.45
2016,8,17,11,30,912.0,118.0,0.2,35.0,925.0,727.77,500.09
2016,8,17,11,45,913.5,118.5,0.2,35.5,933.0,773.11,528.18
2016,8,17,12,0,915.0,119.0,0.2,36.0,941.0,815.79,553.22
2016,8,17,12,15,915.0,119.0,0.2,36.0,941.5,854.0,575.39
2016,8,17,12,30,915.0,119.0,0.2,36.0,942.0,889.06,595.59
2016,8,17,12,45,907.0,122.5,0.2,36.0,932.5,917.01,611.56
2016,8,17,13,0,899.0,126.0,0.2,36.0,923.0,941.2,625.42
2016,8,17,13,15,895.5,125.0,0.2,35.5,907.5,961.55,638.46
2016,8,17,13,30,892.0,124.0,0.2,35.0,892.0,978.09,649.47
2016,8,17,13,45,887.5,122.5,0.25,35.0,870.0,989.31,657.26
2016,8,17,14,0,883.0,121.0,0.3,35.0,848.0,996.59,663.06
2016,8,17,14,15,875.0,119.0,0.3,34.5,818.5,995.98,664.86
2016,8,17,14,30,867.0,117.0,0.3,34.0,789.0,991.42,664.63
2016,8,17,14,45,858.5,114.0,0.3,34.0,754.0,981.43,660.09
2016,8,17,15,0,850.0,111.0,0.3,34.0,719.0,980.82,661.2
2016,8,17,15,15,836.5,108.5,0.3,33.5,678.0,958.67,651.05
2016,8,17,15,30,823.0,106.0,0.3,33.0,637.0,933.05,639.11
2016,8,17,15,45,808.0,101.5,0.3,32.5,592.0,900.46,622.9
2016,8,17,16,0,793.0,97.0,0.3,32.0,547.0,864.89,604.71
2016,8,17,16,15,770.0,93.5,0.3,31.5,498.0,820.66,580.78
2016,8,17,16,30,747.0,90.0,0.3,31.0,449.0,774.41,555.07
2016,8,17,16,45,719.5,84.5,0.35,30.5,398.5,725.2,527.45
2016,8,17,17,0,692.0,79.0,0.4,30.0,348.0,670.56,495.09
2016,8,17,17,15,648.5,73.5,0.4,29.0,296.5,603.5,453.0
2016,8,17,17,30,605.0,68.0,0.4,28.0,245.0,537.75,409.15
2016,8,17,17,45,544.5,60.0,0.4,27.0,195.5,459.68,352.99
2016,8,17,18,0,484.0,52.0,0.4,26.0,146.0,385.67,296.61
2016,8,17,18,15,384.0,41.5,0.35,25.0,102.0,291.81,221.84
2016,8,17,18,30,284.0,31.0,0.3,24.0,58.0,208.1,146.78
2016,8,17,18,45,142.0,15.5,0.3,23.5,29.0,96.94,0.0
2016,8,17,19,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,18,5,45,121.5,14.5,0.7,21.5,25.0,11.41,0.0
2016,8,18,6,0,243.0,29.0,0.6,22.0,50.0,23.77,12.49
2016,8,18,6,15,344.5,40.5,0.45,23.0,92.5,33.05,22.23
2016,8,18,6,30,446.0,52.0,0.3,24.0,135.0,42.31,30.58
2016,8,18,6,45,510.0,60.5,0.2,25.0,183.5,48.84,36.33
2016,8,18,7,0,574.0,69.0,0.1,26.0,232.0,55.34,41.79
2016,8,18,7,15,619.0,75.5,0.1,26.5,283.0,60.05,45.65
2016,8,18,7,30,664.0,82.0,0.1,27.0,334.0,64.71,49.34
2016,8,18,7,45,694.0,87.5,0.1,28.0,384.5,68.35,51.98
2016,8,18,8,0,724.0,93.0,0.1,29.0,435.0,71.9,54.47
2016,8,18,8,15,748.5,97.0,0.1,29.5,483.5,80.41,61.1
2016,8,18,8,30,773.0,101.0,0.1,30.0,532.0,82.83,62.7
2016,8,18,8,45,788.0,105.5,0.1,30.5,577.0,94.34,61.76
2016,8,18,9,0,803.0,110.0,0.1,31.0,622.0,153.74,84.74
2016,8,18,9,15,817.0,113.0,0.1,31.5,663.0,213.59,123.23
2016,8,18,9,30,831.0,116.0,0.1,32.0,704.0,274.69,169.16
2016,8,18,9,45,840.0,119.0,0.15,32.5,739.0,335.32,217.14
2016,8,18,10,0,849.0,122.0,0.2,33.0,774.0,396.07,265.07
2016,8,18,10,15,856.5,123.5,0.2,33.0,803.5,455.35,311.15
2016,8,18,10,30,864.0,125.0,0.2,33.0,833.0,512.19,354.11
2016,8,18,10,45,865.5,129.0,0.2,33.5,854.0,566.77,393.26
2016,8,18,11,0,867.0,133.0,0.2,34.0,875.0,619.64,429.68
2016,8,18,11,15,870.5,133.5,0.2,34.0,890.5,669.21,463.58
2016,8,18,11,30,874.0,134.0,0.2,34.0,906.0,716.79,495.18
2016,8,18,11,45,871.5,137.0,0.2,34.5,912.5,759.82,521.95
2016,8,18,12,0,869.0,140.0,0.2,35.0,919.0,800.05,546.22
2016,8,18,12,15,868.5,140.0,0.2,35.0,919.0,836.48,567.6
2016,8,18,12,30,868.0,140.0,0.2,35.0,919.0,869.9,587.06
2016,8,18,12,45,848.0,150.5,0.2,35.0,905.5,906.28,608.18
2016,8,18,13,0,828.0,161.0,0.2,35.0,892.0,926.03,619.44
2016,8,18,13,15,823.5,160.0,0.2,35.0,877.0,944.92,630.49
2016,8,18,13,30,819.0,159.0,0.2,35.0,862.0,960.04,639.44
2016,8,18,13,45,809.5,158.5,0.2,35.0,838.5,967.04,643.86
2016,8,18,14,0,800.0,158.0,0.2,35.0,815.0,970.11,646.27
2016,8,18,14,15,791.0,155.5,0.2,34.5,785.5,967.79,647.08
2016,8,18,14,30,782.0,153.0,0.2,34.0,756.0,961.63,645.88
2016,8,18,14,45,768.0,150.5,0.2,34.0,720.5,946.81,638.47
2016,8,18,15,0,754.0,148.0,0.2,34.0,685.0,936.81,634.11
2016,8,18,15,15,738.5,144.5,0.2,33.5,644.5,912.63,622.64
2016,8,18,15,30,723.0,141.0,0.2,33.0,604.0,885.33,609.42
2016,8,18,15,45,703.0,136.0,0.25,33.0,559.5,849.21,590.36
2016,8,18,16,0,683.0,131.0,0.3,33.0,515.0,810.64,569.6
2016,8,18,16,15,656.0,125.0,0.3,32.5,467.5,762.57,542.7
2016,8,18,16,30,629.0,119.0,0.3,32.0,420.0,713.07,514.25
2016,8,18,16,45,596.5,111.5,0.3,31.5,370.5,656.32,480.11
2016,8,18,17,0,564.0,104.0,0.3,31.0,321.0,599.3,444.5
2016,8,18,17,15,517.0,95.0,0.3,30.0,271.5,529.99,398.92
2016,8,18,17,30,470.0,86.0,0.3,29.0,222.0,457.08,348.63
2016,8,18,17,45,408.5,74.0,0.35,28.0,175.0,381.26,293.56
2016,8,18,18,0,347.0,62.0,0.4,27.0,128.0,310.44,239.15
2016,8,18,18,15,258.0,47.0,0.35,26.0,87.5,226.2,171.39
2016,8,18,18,30,169.0,32.0,0.3,25.0,47.0,151.74,103.95
2016,8,18,18,45,84.5,16.0,0.3,24.0,23.5,50.07,0.0
2016,8,18,19,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,5,45,66.0,14.5,0.35,19.5,20.0,11.41,0.0
2016,8,19,6,0,132.0,29.0,0.3,20.0,40.0,21.82,10.82
2016,8,19,6,15,215.5,46.5,0.2,21.0,79.0,34.74,23.85
2016,8,19,6,30,299.0,64.0,0.1,22.0,118.0,47.51,35.31
2016,8,19,6,45,360.0,77.5,0.05,23.0,164.0,57.21,43.81
2016,8,19,7,0,421.0,91.0,0.0,24.0,210.0,66.76,51.86
2016,8,19,7,15,469.0,101.5,0.0,25.0,259.0,74.03,57.72
2016,8,19,7,30,517.0,112.0,0.0,26.0,308.0,81.16,63.28
2016,8,19,7,45,550.0,121.5,0.05,27.0,356.5,87.26,67.85
2016,8,19,8,0,583.0,131.0,0.1,28.0,405.0,94.95,73.64
2016,8,19,8,15,611.0,138.0,0.1,28.5,452.5,98.23,75.86
2016,8,19,8,30,639.0,145.0,0.1,29.0,500.0,101.37,77.97
2016,8,19,8,45,658.0,151.5,0.1,30.0,544.0,113.23,76.72
2016,8,19,9,0,677.0,158.0,0.1,31.0,588.0,167.45,99.15
2016,8,19,9,15,694.0,163.0,0.1,31.0,628.5,222.73,135.12
2016,8,19,9,30,711.0,168.0,0.1,31.0,669.0,279.88,178.0
2016,8,19,9,45,722.5,172.5,0.15,31.5,704.0,336.7,222.44
2016,8,19,10,0,734.0,177.0,0.2,32.0,739.0,394.21,267.25
2016,8,19,10,15,744.0,179.5,0.2,32.0,768.5,450.08,310.26
2016,8,19,10,30,754.0,182.0,0.2,32.0,798.0,505.9,351.95
2016,8,19,10,45,759.5,185.5,0.2,32.5,820.0,559.83,390.2
2016,8,19,11,0,765.0,189.0,0.2,33.0,842.0,612.77,426.35
2016,8,19,11,15,769.5,190.5,0.2,33.0,857.5,658.95,457.89
2016,8,19,11,30,774.0,192.0,0.2,33.0,873.0,705.62,488.83
2016,8,19,11,45,776.5,192.5,0.2,33.5,881.0,748.22,515.36
2016,8,19,12,0,779.0,193.0,0.2,34.0,889.0,788.6,539.8
2016,8,19,12,15,779.5,193.0,0.2,34.0,889.5,824.5,562.08
2016,8,19,12,30,780.0,193.0,0.2,34.0,890.0,857.61,582.35
2016,8,19,12,45,794.0,182.5,0.2,34.0,887.0,890.4,601.57
2016,8,19,13,0,808.0,172.0,0.2,34.0,884.0,920.31,618.97
2016,8,19,13,15,803.5,171.0,0.2,33.5,869.0,938.85,631.02
2016,8,19,13,30,799.0,170.0,0.2,33.0,854.0,953.67,641.18
2016,8,19,13,45,790.5,169.0,0.2,33.0,831.0,960.88,645.78
2016,8,19,14,0,782.0,168.0,0.2,33.0,808.0,964.22,648.37
2016,8,19,14,15,772.5,165.5,0.2,32.5,779.0,961.28,648.8
2016,8,19,14,30,763.0,163.0,0.2,32.0,750.0,963.89,652.72
2016,8,19,14,45,749.5,160.0,0.2,32.0,714.5,949.16,645.18
2016,8,19,15,0,736.0,157.0,0.2,32.0,679.0,930.9,635.89
2016,8,19,15,15,720.0,153.0,0.2,31.5,638.5,905.77,623.82
2016,8,19,15,30,704.0,149.0,0.2,31.0,598.0,877.57,609.89
2016,8,19,15,45,683.0,143.5,0.25,31.0,553.5,840.17,589.81
2016,8,19,16,0,662.0,138.0,0.3,31.0,509.0,800.4,568.04
2016,8,19,16,15,635.0,131.5,0.3,30.0,461.0,752.13,541.73
2016,8,19,16,30,608.0,125.0,0.3,29.0,413.0,702.45,513.73
2016,8,19,16,45,573.5,117.0,0.35,28.5,363.5,643.96,478.45
2016,8,19,17,0,539.0,109.0,0.4,28.0,314.0,585.35,441.26
2016,8,19,17,15,491.5,99.0,0.4,27.0,265.0,509.23,389.96
2016,8,19,17,30,444.0,89.0,0.4,26.0,216.0,443.26,343.38
2016,8,19,17,45,380.0,76.0,0.4,25.5,169.0,365.79,284.95
2016,8,19,18,0,316.0,63.0,0.4,25.0,122.0,293.64,227.97
2016,8,19,18,15,232.5,46.5,0.4,24.0,82.5,212.22,161.76
2016,8,19,18,30,149.0,30.0,0.4,23.0,43.0,138.8,93.03
2016,8,19,18,45,74.5,15.0,0.4,22.5,21.5,44.87,0.0
2016,8,19,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,20,5,45,64.0,14.0,0.25,18.0,19.0,11.02,0.0
2016,8,20,6,0,128.0,28.0,0.2,19.0,38.0,21.08,9.95
2016,8,20,6,15,210.5,45.0,0.15,20.0,76.5,33.65,23.0
2016,8,20,6,30,293.0,62.0,0.1,21.0,115.0,46.08,34.22
2016,8,20,6,45,360.5,75.5,0.1,22.0,161.5,55.86,42.83
2016,8,20,7,0,428.0,89.0,0.1,23.0,208.0,65.52,51.04
2016,8,20,7,15,476.0,99.0,0.05,24.0,257.0,72.51,56.71
2016,8,20,7,30,524.0,109.0,0.0,25.0,306.0,79.38,62.08
2016,8,20,7,45,563.0,116.5,0.0,26.0,355.5,86.4,67.43
2016,8,20,8,0,602.0,124.0,0.0,27.0,405.0,90.57,70.32
2016,8,20,8,15,629.5,130.5,0.0,27.5,452.5,93.7,72.47
2016,8,20,8,30,657.0,137.0,0.0,28.0,500.0,96.72,74.5
2016,8,20,8,45,681.0,141.0,0.05,29.0,545.5,108.85,72.7
2016,8,20,9,0,705.0,145.0,0.1,30.0,591.0,163.44,95.36
2016,8,20,9,15,721.5,149.0,0.1,30.5,631.5,219.69,132.12
2016,8,20,9,30,738.0,153.0,0.1,31.0,672.0,277.66,175.64
2016,8,20,9,45,776.0,143.0,0.1,31.5,713.5,337.51,221.62
2016,8,20,10,0,814.0,133.0,0.1,32.0,755.0,395.61,266.52
2016,8,20,10,15,822.5,135.0,0.1,32.0,784.5,453.5,311.44
2016,8,20,10,30,831.0,137.0,0.1,32.0,814.0,510.96,354.62
2016,8,20,10,45,838.0,138.5,0.15,32.5,837.0,566.55,394.67
2016,8,20,11,0,845.0,140.0,0.2,33.0,860.0,621.04,432.58
2016,8,20,11,15,849.0,141.0,0.2,33.0,875.0,665.48,463.3
2016,8,20,11,30,853.0,142.0,0.2,33.0,890.0,712.96,494.98
2016,8,20,11,45,855.5,142.0,0.2,33.0,898.0,756.47,523.28
2016,8,20,12,0,858.0,142.0,0.2,33.0,906.0,797.55,549.39
2016,8,20,12,15,858.5,142.0,0.2,33.0,906.5,834.41,571.21
2016,8,20,12,30,859.0,142.0,0.2,33.0,907.0,868.34,591.15
2016,8,20,12,45,837.5,153.0,0.2,33.0,894.0,903.79,611.9
2016,8,20,13,0,816.0,164.0,0.2,33.0,881.0,922.24,622.53
2016,8,20,13,15,812.0,163.0,0.2,33.0,866.0,941.26,633.79
2016,8,20,13,30,808.0,162.0,0.2,33.0,851.0,956.57,642.94
2016,8,20,13,45,802.0,159.5,0.25,33.0,828.5,964.71,649.05
2016,8,20,14,0,796.0,157.0,0.3,33.0,806.0,968.99,653.21
2016,8,20,14,15,787.0,155.0,0.3,32.5,777.0,966.97,654.19
2016,8,20,14,30,778.0,153.0,0.3,32.0,748.0,961.14,653.15
2016,8,20,14,45,767.0,149.5,0.3,32.0,713.0,948.08,646.69
2016,8,20,15,0,756.0,146.0,0.3,32.0,678.0,939.76,643.27
2016,8,20,15,15,740.0,142.0,0.3,31.5,637.5,914.3,630.88
2016,8,20,15,30,724.0,138.0,0.3,31.0,597.0,885.73,616.74
2016,8,20,15,45,704.5,133.0,0.35,30.5,552.5,849.86,598.88
2016,8,20,16,0,685.0,128.0,0.4,30.0,508.0,811.52,579.14
2016,8,20,16,15,658.0,122.0,0.4,29.5,460.0,763.19,551.6
2016,8,20,16,30,631.0,116.0,0.4,29.0,412.0,713.44,522.49
2016,8,20,16,45,596.5,108.5,0.45,28.5,362.5,654.76,487.12
2016,8,20,17,0,562.0,101.0,0.5,28.0,313.0,595.98,450.26
2016,8,20,17,15,514.0,92.0,0.5,27.0,263.5,525.82,402.97
2016,8,20,17,30,466.0,83.0,0.5,26.0,214.0,452.11,350.85
2016,8,20,17,45,401.5,71.0,0.5,25.0,167.5,374.37,292.63
2016,8,20,18,0,337.0,59.0,0.5,24.0,121.0,302.0,235.53
2016,8,20,18,15,247.5,43.5,0.5,23.0,81.0,217.26,166.05
2016,8,20,18,30,158.0,28.0,0.5,22.0,41.0,139.25,90.18
2016,8,20,18,45,79.0,14.0,0.5,21.5,20.5,46.11,0.0
2016,8,20,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,21,5,45,76.5,13.5,0.3,17.0,19.5,10.62,0.0
2016,8,21,6,0,153.0,27.0,0.3,18.0,39.0,20.43,9.06
2016,8,21,6,15,244.0,43.0,0.3,18.5,79.0,32.41,22.03
2016,8,21,6,30,335.0,59.0,0.3,19.0,119.0,44.33,32.94
2016,8,21,6,45,394.5,72.5,0.3,20.0,165.0,54.16,41.7
2016,8,21,7,0,454.0,86.0,0.3,21.0,211.0,63.84,50.04
2016,8,21,7,15,379.5,110.5,0.25,22.0,230.0,78.66,62.49
2016,8,21,7,30,305.0,135.0,0.2,23.0,249.0,94.26,75.23
2016,8,21,7,45,351.5,149.0,0.2,24.0,298.5,103.5,82.35
2016,8,21,8,0,398.0,163.0,0.2,25.0,348.0,109.0,86.24
2016,8,21,8,15,263.5,203.0,0.2,25.5,331.0,131.88,104.46
2016,8,21,8,30,129.0,243.0,0.2,26.0,314.0,155.1,122.51
2016,8,21,8,45,235.5,251.5,0.2,27.0,395.0,161.27,118.0
2016,8,21,9,0,342.0,260.0,0.2,28.0,476.0,200.38,136.89
2016,8,21,9,15,343.5,279.5,0.15,28.5,508.5,241.65,164.71
2016,8,21,9,30,345.0,299.0,0.1,29.0,541.0,283.49,195.33
2016,8,21,9,45,390.5,298.5,0.1,29.5,585.5,326.15,226.07
2016,8,21,10,0,436.0,298.0,0.1,30.0,630.0,373.28,260.39
2016,8,21,10,15,583.0,248.0,0.1,30.0,710.5,434.94,304.1
2016,8,21,10,30,730.0,198.0,0.1,30.0,791.0,510.6,357.83
2016,8,21,10,45,738.5,199.5,0.15,30.5,813.5,563.67,395.7
2016,8,21,11,0,747.0,201.0,0.2,31.0,836.0,616.05,432.09
2016,8,21,11,15,751.5,202.5,0.2,31.0,851.0,664.93,465.42
2016,8,21,11,30,756.0,204.0,0.2,31.0,866.0,712.21,496.79
2016,8,21,11,45,759.5,204.0,0.2,31.5,874.0,755.66,523.92
2016,8,21,12,0,763.0,204.0,0.2,32.0,882.0,796.91,548.97
2016,8,21,12,15,408.0,302.0,0.2,32.0,665.0,626.2,436.79
2016,8,21,12,30,53.0,400.0,0.2,32.0,448.0,387.83,273.74
2016,8,21,12,45,55.5,396.0,0.2,32.0,446.0,392.6,279.3
2016,8,21,13,0,58.0,392.0,0.2,32.0,444.0,397.08,282.61
2016,8,21,13,15,420.0,285.5,0.2,31.5,643.5,697.8,491.07
2016,8,21,13,30,782.0,179.0,0.2,31.0,843.0,949.94,648.25
2016,8,21,13,45,775.5,176.5,0.25,31.0,821.0,957.36,650.22
2016,8,21,14,0,769.0,174.0,0.3,31.0,799.0,960.95,654.01
2016,8,21,14,15,759.5,171.5,0.3,30.5,769.5,967.85,660.26
2016,8,21,14,30,750.0,169.0,0.3,30.0,740.0,961.14,658.55
2016,8,21,14,45,737.0,165.0,0.35,30.0,704.5,945.68,651.66
2016,8,21,15,0,724.0,161.0,0.4,30.0,669.0,926.71,642.84
2016,8,21,15,15,707.5,157.0,0.4,29.5,628.5,901.02,630.2
2016,8,21,15,30,691.0,153.0,0.4,29.0,588.0,872.28,615.66
