Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,15,45,670.5,147.0,0.45,28.5,543.5,834.8,596.39
2016,8,21,16,0,650.0,141.0,0.5,28.0,499.0,794.95,575.23
2016,8,21,16,15,523.0,152.0,0.5,27.0,423.5,667.07,494.68
2016,8,21,16,30,396.0,163.0,0.5,26.0,348.0,555.19,419.94
2016,8,21,16,45,436.0,135.5,0.5,25.5,317.0,544.56,416.74
2016,8,21,17,0,476.0,108.0,0.5,25.0,286.0,528.39,408.0
2016,8,21,17,15,412.5,102.5,0.5,24.0,240.0,455.88,356.22
2016,8,21,17,30,349.0,97.0,0.5,23.0,194.0,387.36,305.57
2016,8,21,17,45,294.5,81.0,0.5,22.5,150.5,317.08,250.94
2016,8,21,18,0,240.0,65.0,0.5,22.0,107.0,251.41,197.6
2016,8,21,18,15,168.5,46.0,0.5,21.0,71.0,165.23,126.5
2016,8,21,18,30,97.0,27.0,0.5,20.0,35.0,94.84,57.17
2016,8,21,18,45,48.5,13.5,0.5,19.5,17.5,32.18,0.0
2016,8,21,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,22,5,45,74.5,13.0,0.35,16.5,18.5,10.23,0.0
2016,8,22,6,0,149.0,26.0,0.3,17.0,37.0,19.69,8.05
2016,8,22,6,15,240.5,42.0,0.25,17.5,76.5,31.68,21.45
2016,8,22,6,30,332.0,58.0,0.2,18.0,116.0,43.6,32.45
2016,8,22,6,45,400.5,69.5,0.2,19.0,163.0,52.18,40.16
2016,8,22,7,0,469.0,81.0,0.2,20.0,210.0,60.69,47.53
2016,8,22,7,15,517.5,90.5,0.15,21.0,259.5,70.01,55.34
2016,8,22,7,30,566.0,100.0,0.1,22.0,309.0,76.33,60.34
2016,8,22,7,45,602.0,107.0,0.1,23.0,359.0,80.5,63.41
2016,8,22,8,0,638.0,114.0,0.1,24.0,409.0,84.57,66.31
2016,8,22,8,15,451.5,172.5,0.1,25.0,392.5,114.5,90.5
2016,8,22,8,30,265.0,231.0,0.1,26.0,376.0,146.36,115.47
2016,8,22,8,45,248.5,256.0,0.1,27.5,401.0,164.86,119.97
2016,8,22,9,0,232.0,281.0,0.1,29.0,426.0,206.65,144.7
2016,8,22,9,15,284.0,290.5,0.1,29.5,480.5,238.84,164.26
2016,8,22,9,30,336.0,300.0,0.1,30.0,535.0,283.09,194.69
2016,8,22,9,45,573.5,218.5,0.1,30.5,644.0,329.53,222.8
2016,8,22,10,0,811.0,137.0,0.1,31.0,753.0,401.39,272.26
2016,8,22,10,15,819.5,139.0,0.1,31.0,782.0,459.3,317.13
2016,8,22,10,30,828.0,141.0,0.1,31.0,811.0,516.78,360.36
2016,8,22,10,45,831.5,144.0,0.15,31.5,832.5,571.71,399.99
2016,8,22,11,0,835.0,147.0,0.2,32.0,854.0,625.21,437.27
2016,8,22,11,15,838.0,148.0,0.2,32.0,869.0,675.08,471.34
2016,8,22,11,30,841.0,149.0,0.2,32.0,884.0,722.97,503.13
2016,8,22,11,45,840.5,151.0,0.2,32.0,890.5,766.97,531.6
2016,8,22,12,0,840.0,153.0,0.2,32.0,897.0,808.32,557.77
2016,8,22,12,15,839.5,153.0,0.2,32.0,896.5,845.01,579.97
2016,8,22,12,30,839.0,153.0,0.2,32.0,896.0,878.63,599.75
2016,8,22,12,45,817.5,164.0,0.25,32.0,882.5,900.78,613.53
2016,8,22,13,0,796.0,175.0,0.3,32.0,869.0,918.48,624.96
2016,8,22,13,15,791.0,173.5,0.3,31.5,853.5,935.68,636.56
2016,8,22,13,30,786.0,172.0,0.3,31.0,838.0,949.17,646.09
2016,8,22,13,45,781.5,169.0,0.3,31.0,816.0,957.95,651.71
2016,8,22,14,0,777.0,166.0,0.3,31.0,794.0,962.94,655.3
2016,8,22,14,15,767.0,163.0,0.3,30.5,764.5,958.71,654.95
2016,8,22,14,30,757.0,160.0,0.3,30.0,735.0,959.94,658.11
2016,8,22,14,45,747.5,155.5,0.35,30.0,700.5,947.2,652.74
2016,8,22,15,0,738.0,151.0,0.4,30.0,666.0,930.92,645.52
2016,8,22,15,15,721.5,147.0,0.4,29.5,625.5,904.97,632.72
2016,8,22,15,30,705.0,143.0,0.4,29.0,585.0,875.97,618.06
2016,8,22,15,45,688.0,136.5,0.4,29.0,541.0,840.88,598.24
2016,8,22,16,0,671.0,130.0,0.4,29.0,497.0,803.27,576.65
2016,8,22,16,15,643.5,124.0,0.4,28.0,449.5,754.6,549.72
2016,8,22,16,30,616.0,118.0,0.4,27.0,402.0,704.55,521.11
2016,8,22,16,45,583.5,109.5,0.4,26.5,353.0,646.67,485.12
2016,8,22,17,0,551.0,101.0,0.4,26.0,304.0,588.59,447.67
2016,8,22,17,15,502.0,91.5,0.4,25.0,255.0,517.31,399.11
2016,8,22,17,30,453.0,82.0,0.4,24.0,206.0,443.24,346.16
2016,8,22,17,45,388.5,70.0,0.4,23.5,160.0,366.04,287.14
2016,8,22,18,0,324.0,58.0,0.4,23.0,114.0,294.36,229.57
2016,8,22,18,15,232.5,42.0,0.4,22.0,75.0,208.68,158.6
2016,8,22,18,30,141.0,26.0,0.4,21.0,36.0,125.83,70.47
2016,8,22,18,45,70.5,13.0,0.4,20.5,18.0,41.59,0.0
2016,8,22,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,8,23,5,45,76.5,13.0,0.2,16.0,18.5,10.23,0.0
2016,8,23,6,0,153.0,26.0,0.2,17.0,37.0,19.69,7.4
2016,8,23,6,15,248.0,41.5,0.15,17.5,76.5,31.36,21.12
2016,8,23,6,30,343.0,57.0,0.1,18.0,116.0,42.98,31.9
2016,8,23,6,45,418.0,67.5,0.1,19.0,164.0,50.98,39.11
2016,8,23,7,0,493.0,78.0,0.1,20.0,212.0,61.55,48.28
2016,8,23,7,15,354.0,110.5,0.1,21.0,217.0,78.37,62.5
2016,8,23,7,30,215.0,143.0,0.1,22.0,222.0,97.51,78.26
2016,8,23,7,45,445.0,123.5,0.1,23.0,318.5,86.77,68.61
2016,8,23,8,0,675.0,104.0,0.1,24.0,415.0,78.55,61.25
2016,8,23,8,15,701.5,109.0,0.1,24.5,463.5,81.27,63.21
2016,8,23,8,30,728.0,114.0,0.1,25.0,512.0,83.91,65.03
2016,8,23,8,45,753.5,116.0,0.1,26.0,558.5,100.68,63.99
2016,8,23,9,0,779.0,118.0,0.1,27.0,605.0,164.75,94.21
2016,8,23,9,15,794.0,121.0,0.1,27.5,646.0,223.8,134.04
2016,8,23,9,30,809.0,124.0,0.1,28.0,687.0,284.25,180.65
2016,8,23,9,45,821.0,126.0,0.15,28.5,722.5,344.2,228.81
2016,8,23,10,0,833.0,128.0,0.2,29.0,758.0,404.62,277.01
2016,8,23,10,15,841.0,130.0,0.2,29.0,787.5,463.54,323.3
2016,8,23,10,30,849.0,132.0,0.2,29.0,817.0,521.93,367.68
2016,8,23,10,45,858.0,131.5,0.2,29.5,840.5,574.96,406.16
2016,8,23,11,0,867.0,131.0,0.2,30.0,864.0,628.72,443.62
2016,8,23,11,15,871.0,132.0,0.2,30.0,879.0,679.15,478.41
2016,8,23,11,30,875.0,133.0,0.2,30.0,894.0,727.61,510.9
2016,8,23,11,45,879.0,132.0,0.2,30.5,902.5,772.27,539.07
2016,8,23,12,0,883.0,131.0,0.2,31.0,911.0,814.5,564.32
2016,8,23,12,15,883.0,131.0,0.2,31.0,910.5,851.68,586.37
2016,8,23,12,30,883.0,131.0,0.2,31.0,910.0,885.78,606.47
2016,8,23,12,45,875.0,134.0,0.25,31.0,900.5,912.28,622.87
2016,8,23,13,0,867.0,137.0,0.3,31.0,891.0,935.06,637.28
2016,8,23,13,15,863.0,136.0,0.3,30.5,875.5,954.15,649.93
2016,8,23,13,30,859.0,135.0,0.3,30.0,860.0,969.48,660.54
2016,8,23,13,45,854.0,133.5,0.3,30.0,837.5,994.52,675.7
2016,8,23,14,0,849.0,132.0,0.3,30.0,815.0,1000.85,679.82
2016,8,23,14,15,840.5,130.0,0.3,29.5,785.5,999.2,681.06
2016,8,23,14,30,832.0,128.0,0.3,29.0,756.0,993.59,680.24
2016,8,23,14,45,820.5,125.5,0.35,29.0,720.5,980.57,674.95
2016,8,23,15,0,809.0,123.0,0.4,29.0,685.0,963.8,667.62
2016,8,23,15,15,794.5,119.5,0.4,28.5,644.0,939.41,655.97
2016,8,23,15,30,780.0,116.0,0.4,28.0,603.0,911.68,642.31
2016,8,23,15,45,761.5,112.0,0.4,27.5,557.5,876.5,623.88
2016,8,23,16,0,743.0,108.0,0.4,27.0,512.0,844.82,607.47
2016,8,23,16,15,718.0,103.0,0.4,26.5,463.5,797.7,580.72
2016,8,23,16,30,693.0,98.0,0.4,26.0,415.0,748.95,552.35
2016,8,23,16,45,663.0,91.5,0.4,25.5,365.5,692.96,518.19
2016,8,23,17,0,633.0,85.0,0.4,25.0,316.0,636.46,482.45
2016,8,23,17,15,585.5,77.5,0.4,24.0,265.0,565.53,435.69
2016,8,23,17,30,538.0,70.0,0.4,23.0,214.0,496.42,386.92
2016,8,23,17,45,477.5,59.5,0.4,22.5,167.0,417.88,327.26
2016,8,23,18,0,417.0,49.0,0.4,22.0,120.0,343.74,267.82
2016,8,23,18,15,310.5,36.5,0.4,21.0,79.0,247.45,187.81
2016,8,23,18,30,204.0,24.0,0.4,20.0,38.0,154.19,76.67
2016,8,23,18,45,102.0,12.0,0.45,19.5,19.0,54.84,0.0
2016,8,23,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,24,5,45,143.0,11.5,0.65,15.0,21.5,9.05,0.0
2016,8,24,6,0,286.0,23.0,0.5,16.0,43.0,19.04,6.23
2016,8,24,6,15,401.0,33.0,0.4,17.0,87.0,27.37,17.68
2016,8,24,6,30,516.0,43.0,0.3,18.0,131.0,35.8,25.61
2016,8,24,6,45,587.5,50.0,0.25,19.5,182.5,41.6,30.86
2016,8,24,7,0,659.0,57.0,0.2,21.0,234.0,51.41,39.33
2016,8,24,7,15,703.5,62.0,0.2,22.0,287.0,55.76,42.9
2016,8,24,7,30,748.0,67.0,0.2,23.0,340.0,60.1,46.34
2016,8,24,7,45,781.5,70.5,0.2,24.0,393.0,63.1,48.54
2016,8,24,8,0,815.0,74.0,0.2,25.0,446.0,66.1,50.67
2016,8,24,8,15,837.0,77.0,0.2,25.5,496.5,68.48,52.36
2016,8,24,8,30,859.0,80.0,0.2,26.0,547.0,78.4,60.29
2016,8,24,8,45,877.5,81.5,0.2,27.0,594.5,99.25,60.04
2016,8,24,9,0,896.0,83.0,0.2,28.0,642.0,162.2,87.37
2016,8,24,9,15,908.5,85.5,0.2,28.5,684.0,226.59,131.2
2016,8,24,9,30,921.0,88.0,0.2,29.0,726.0,291.81,181.96
2016,8,24,9,45,930.5,89.0,0.2,29.5,762.5,355.58,233.47
2016,8,24,10,0,940.0,90.0,0.2,30.0,799.0,419.23,284.32
2016,8,24,10,15,947.0,91.5,0.2,30.0,829.0,481.82,333.54
2016,8,24,10,30,954.0,93.0,0.2,30.0,859.0,543.49,380.36
2016,8,24,10,45,958.5,94.0,0.2,30.5,882.0,602.22,422.62
2016,8,24,11,0,963.0,95.0,0.2,31.0,905.0,659.22,461.96
2016,8,24,11,15,965.5,95.5,0.2,31.0,920.5,712.54,498.39
2016,8,24,11,30,968.0,96.0,0.2,31.0,936.0,763.46,532.14
2016,8,24,11,45,969.0,96.5,0.2,31.5,943.5,810.66,561.18
2016,8,24,12,0,970.0,97.0,0.2,32.0,951.0,854.92,586.16
2016,8,24,12,15,969.5,97.0,0.2,31.5,950.5,894.34,610.36
2016,8,24,12,30,969.0,97.0,0.2,31.0,950.0,930.34,632.49
2016,8,24,12,45,959.0,101.5,0.25,31.0,939.5,958.68,649.77
2016,8,24,13,0,949.0,106.0,0.3,31.0,929.0,982.92,664.87
2016,8,24,13,15,945.5,105.0,0.3,31.0,912.5,1003.69,677.01
2016,8,24,13,30,942.0,104.0,0.3,31.0,896.0,1020.41,686.93
2016,8,24,13,45,936.5,103.0,0.3,31.0,872.5,1031.09,693.53
2016,8,24,14,0,931.0,102.0,0.3,31.0,849.0,1037.61,697.95
2016,8,24,14,15,923.0,100.5,0.3,30.5,818.0,1036.95,699.86
2016,8,24,14,30,915.0,99.0,0.3,30.0,787.0,1032.14,699.63
2016,8,24,14,45,906.0,96.5,0.35,29.5,750.5,1021.16,697.13
2016,8,24,15,0,897.0,94.0,0.4,29.0,714.0,1006.21,692.48
2016,8,24,15,15,883.5,92.0,0.4,28.5,671.5,983.62,682.21
2016,8,24,15,30,870.0,90.0,0.4,28.0,629.0,957.51,669.88
2016,8,24,15,45,854.5,86.5,0.45,28.0,582.5,935.67,659.88
2016,8,24,16,0,839.0,83.0,0.5,28.0,536.0,899.02,640.48
2016,8,24,16,15,815.5,79.5,0.5,27.0,485.5,852.41,616.02
2016,8,24,16,30,792.0,76.0,0.5,26.0,435.0,803.74,589.52
2016,8,24,16,45,763.5,71.0,0.5,25.5,383.0,747.39,555.8
2016,8,24,17,0,735.0,66.0,0.5,25.0,331.0,690.09,520.19
2016,8,24,17,15,689.0,61.0,0.5,24.0,278.5,619.08,474.2
2016,8,24,17,30,643.0,56.0,0.5,23.0,226.0,554.41,430.23
2016,8,24,17,45,576.5,48.5,0.5,22.5,175.5,470.81,367.28
2016,8,24,18,0,510.0,41.0,0.5,22.0,125.0,392.11,304.24
2016,8,24,18,15,392.0,31.0,0.5,21.0,82.0,287.63,216.85
2016,8,24,18,30,274.0,21.0,0.5,20.0,39.0,185.11,74.17
2016,8,24,18,45,137.0,10.5,0.5,19.0,19.5,69.28,0.0
2016,8,24,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,25,5,45,136.0,11.0,0.55,17.0,20.0,8.65,0.0
2016,8,25,6,0,272.0,22.0,0.5,18.0,40.0,18.18,4.69
2016,8,25,6,15,389.0,32.0,0.4,19.0,83.0,26.51,16.71
2016,8,25,6,30,506.0,42.0,0.3,20.0,126.0,34.95,24.61
2016,8,25,6,45,574.5,49.0,0.25,21.0,176.5,40.72,29.87
2016,8,25,7,0,643.0,56.0,0.2,22.0,227.0,46.54,34.94
2016,8,25,7,15,689.0,61.0,0.15,22.5,280.0,54.78,41.98
2016,8,25,7,30,735.0,66.0,0.1,23.0,333.0,59.14,45.53
2016,8,25,7,45,767.0,70.5,0.1,24.0,385.5,62.86,48.34
2016,8,25,8,0,799.0,75.0,0.1,25.0,438.0,66.53,51.03
2016,8,25,8,15,822.5,78.0,0.1,25.5,488.5,68.88,52.69
2016,8,25,8,30,846.0,81.0,0.1,26.0,539.0,71.19,54.3
2016,8,25,8,45,863.0,84.0,0.1,27.0,586.0,101.82,61.37
2016,8,25,9,0,880.0,87.0,0.1,28.0,633.0,164.83,89.62
2016,8,25,9,15,893.5,89.0,0.1,28.0,675.5,228.2,133.15
2016,8,25,9,30,907.0,91.0,0.1,28.0,718.0,292.5,183.62
2016,8,25,9,45,917.0,93.0,0.1,28.5,754.5,356.42,235.24
2016,8,25,10,0,927.0,95.0,0.1,29.0,791.0,420.32,286.2
2016,8,25,10,15,934.5,96.0,0.1,29.5,821.5,482.11,334.14
2016,8,25,10,30,942.0,97.0,0.1,30.0,852.0,543.03,379.56
2016,8,25,10,45,947.0,98.0,0.1,30.5,875.5,601.47,421.43
2016,8,25,11,0,952.0,99.0,0.1,31.0,899.0,658.26,460.46
2016,8,25,11,15,956.0,100.0,0.1,31.0,915.0,712.51,497.31
2016,8,25,11,30,960.0,101.0,0.1,31.0,931.0,764.55,531.58
2016,8,25,11,45,962.0,101.0,0.15,31.5,939.0,811.78,561.2
2016,8,25,12,0,964.0,101.0,0.2,32.0,947.0,856.15,586.98
2016,8,25,12,15,964.0,101.0,0.2,32.0,946.5,895.83,610.09
2016,8,25,12,30,964.0,101.0,0.2,32.0,946.0,932.12,631.06
2016,8,25,12,45,958.0,103.5,0.2,32.0,936.5,961.94,648.18
2016,8,25,13,0,952.0,106.0,0.2,32.0,927.0,987.85,663.07
2016,8,25,13,15,948.0,105.0,0.2,32.0,910.5,1008.16,674.81
2016,8,25,13,30,944.0,104.0,0.2,32.0,894.0,1024.39,684.36
2016,8,25,13,45,938.5,103.0,0.2,32.0,870.5,1035.03,690.89
2016,8,25,14,0,933.0,102.0,0.2,32.0,847.0,1041.49,695.25
2016,8,25,14,15,924.5,100.5,0.2,31.5,815.5,1040.26,696.84
2016,8,25,14,30,916.0,99.0,0.2,31.0,784.0,1034.88,696.32
2016,8,25,14,45,905.0,97.0,0.25,31.0,747.0,1022.38,691.53
2016,8,25,15,0,894.0,95.0,0.3,31.0,710.0,1005.95,684.7
2016,8,25,15,15,880.0,93.0,0.3,30.5,667.0,982.82,674.29
2016,8,25,15,30,866.0,91.0,0.3,30.0,624.0,956.2,661.83
2016,8,25,15,45,846.5,88.0,0.3,29.5,576.5,931.24,650.33
2016,8,25,16,0,827.0,85.0,0.3,29.0,529.0,891.6,629.59
2016,8,25,16,15,802.5,81.5,0.3,28.5,478.0,844.28,603.77
2016,8,25,16,30,778.0,78.0,0.3,28.0,427.0,795.0,576.05
2016,8,25,16,45,742.5,74.0,0.35,27.5,374.5,734.36,540.7
2016,8,25,17,0,707.0,70.0,0.4,27.0,322.0,673.24,503.53
2016,8,25,17,15,658.5,64.0,0.4,26.0,269.0,605.17,459.8
2016,8,25,17,30,610.0,58.0,0.4,25.0,216.0,534.27,411.46
2016,8,25,17,45,534.5,50.5,0.4,24.0,166.0,446.13,345.9
2016,8,25,18,0,459.0,43.0,0.4,23.0,116.0,363.71,280.83
2016,8,25,18,15,339.0,31.5,0.4,22.0,75.0,259.04,193.0
2016,8,25,18,30,219.0,20.0,0.4,21.0,34.0,154.87,38.57
2016,8,25,18,45,109.5,10.0,0.4,20.0,17.0,56.67,0.0
2016,8,25,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,26,5,45,124.0,10.5,0.4,16.0,18.5,8.26,0.0
2016,8,26,6,0,248.0,21.0,0.3,17.0,37.0,17.3,3.17
2016,8,26,6,15,363.5,32.0,0.25,18.0,79.0,26.42,16.65
2016,8,26,6,30,479.0,43.0,0.2,19.0,121.0,35.58,25.26
2016,8,26,6,45,551.5,50.0,0.15,20.0,171.5,41.3,30.51
2016,8,26,7,0,624.0,57.0,0.1,21.0,222.0,47.09,35.58
2016,8,26,7,15,318.5,91.5,0.1,21.5,176.0,65.59,51.49
2016,8,26,7,30,13.0,126.0,0.1,22.0,130.0,91.06,72.9
2016,8,26,7,45,23.5,149.0,0.1,23.0,159.0,106.89,85.55
2016,8,26,8,0,34.0,172.0,0.1,24.0,188.0,118.06,94.09
2016,8,26,8,15,52.5,200.0,0.1,24.5,227.0,135.06,107.43
2016,8,26,8,30,71.0,228.0,0.1,25.0,266.0,151.61,120.16
2016,8,26,8,45,239.5,232.5,0.15,25.5,378.0,155.03,112.68
2016,8,26,9,0,408.0,237.0,0.2,26.0,490.0,195.69,131.58
2016,8,26,9,15,651.5,165.5,0.2,26.5,600.0,228.69,144.3
2016,8,26,9,30,895.0,94.0,0.2,27.0,710.0,293.65,186.19
2016,8,26,9,45,904.5,96.0,0.2,27.5,746.5,356.8,237.53
2016,8,26,10,0,914.0,98.0,0.2,28.0,783.0,419.87,288.16
2016,8,26,10,15,921.5,99.5,0.2,28.0,813.0,481.38,336.8
2016,8,26,10,30,929.0,101.0,0.2,28.0,843.0,542.05,383.12
2016,8,26,10,45,935.0,101.5,0.2,28.5,866.5,600.01,425.07
2016,8,26,11,0,941.0,102.0,0.2,29.0,890.0,656.44,464.27
2016,8,26,11,15,944.5,102.5,0.2,29.0,905.5,709.46,500.72
2016,8,26,11,30,948.0,103.0,0.2,29.0,921.0,760.22,534.6
2016,8,26,11,45,950.0,103.5,0.25,29.5,928.5,807.39,564.68
2016,8,26,12,0,952.0,104.0,0.3,30.0,936.0,851.75,590.92
2016,8,26,12,15,951.5,104.0,0.3,30.0,935.5,890.59,613.85
2016,8,26,12,30,951.0,104.0,0.3,30.0,935.0,926.04,634.64
2016,8,26,12,45,949.0,103.5,0.3,30.0,926.5,956.14,652.19
2016,8,26,13,0,947.0,103.0,0.3,30.0,918.0,982.47,667.55
2016,8,26,13,15,943.0,102.0,0.3,29.5,901.5,1002.54,680.67
2016,8,26,13,30,939.0,101.0,0.3,29.0,885.0,1018.53,691.64
2016,8,26,13,45,932.5,100.5,0.3,29.0,861.0,1028.51,697.91
2016,8,26,14,0,926.0,100.0,0.3,29.0,837.0,1034.32,701.99
2016,8,26,14,15,918.0,98.5,0.3,28.5,806.0,1033.41,703.77
2016,8,26,14,30,910.0,97.0,0.3,28.0,775.0,1028.38,703.39
2016,8,26,14,45,899.0,95.5,0.3,28.0,737.5,1016.32,697.7
2016,8,26,15,0,888.0,94.0,0.3,28.0,700.0,1000.38,689.92
2016,8,26,15,15,874.0,91.5,0.3,27.5,657.5,976.61,678.92
2016,8,26,15,30,860.0,89.0,0.3,27.0,615.0,949.36,665.88
2016,8,26,15,45,842.0,86.0,0.3,27.0,568.0,925.75,653.72
2016,8,26,16,0,824.0,83.0,0.3,27.0,521.0,887.48,632.29
2016,8,26,16,15,799.0,79.5,0.3,26.5,471.0,839.69,605.86
2016,8,26,16,30,774.0,76.0,0.3,26.0,421.0,789.99,577.57
2016,8,26,16,45,741.0,71.5,0.3,25.5,368.5,730.88,542.04
2016,8,26,17,0,708.0,67.0,0.3,25.0,316.0,671.19,504.78
2016,8,26,17,15,659.5,61.5,0.3,24.0,264.0,603.32,460.86
2016,8,26,17,30,611.0,56.0,0.3,23.0,212.0,533.01,412.6
2016,8,26,17,45,538.0,48.5,0.3,22.0,162.5,446.46,347.79
2016,8,26,18,0,465.0,41.0,0.3,21.0,113.0,365.49,283.21
2016,8,26,18,15,344.0,30.0,0.3,20.0,72.0,260.6,193.33
2016,8,26,18,30,223.0,19.0,0.3,19.0,31.0,154.27,5.98
2016,8,26,18,45,111.5,9.5,0.3,18.5,15.5,57.21,0.0
2016,8,26,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,27,5,45,107.0,10.5,0.3,15.0,17.0,8.26,0.0
2016,8,27,6,0,214.0,21.0,0.3,16.0,34.0,17.24,1.85
2016,8,27,6,15,329.0,33.0,0.25,16.5,75.0,27.12,17.28
2016,8,27,6,30,444.0,45.0,0.2,17.0,116.0,36.99,26.69
2016,8,27,6,45,222.0,54.5,0.2,18.0,90.0,40.27,29.85
2016,8,27,7,0,0.0,64.0,0.2,19.0,64.0,48.35,36.99
2016,8,27,7,15,0.0,79.5,0.2,19.5,79.5,59.65,46.77
2016,8,27,7,30,0.0,95.0,0.2,20.0,95.0,70.87,56.25
2016,8,27,7,45,0.5,118.5,0.2,21.0,118.5,87.26,69.8
2016,8,27,8,0,1.0,142.0,0.2,22.0,142.0,103.4,82.8
2016,8,27,8,15,2.5,154.0,0.2,22.5,155.5,112.1,89.52
2016,8,27,8,30,4.0,166.0,0.2,23.0,169.0,120.73,96.11
2016,8,27,8,45,102.5,222.0,0.2,24.0,285.5,149.56,111.66
2016,8,27,9,0,201.0,278.0,0.2,25.0,402.0,204.81,146.97
2016,8,27,9,15,536.5,188.5,0.2,25.5,549.5,223.97,146.08
2016,8,27,9,30,872.0,99.0,0.2,26.0,697.0,293.47,187.9
2016,8,27,9,45,889.0,97.5,0.2,26.5,734.5,355.13,238.02
2016,8,27,10,0,906.0,96.0,0.2,27.0,772.0,417.5,288.17
2016,8,27,10,15,913.0,97.5,0.2,27.0,801.5,478.33,336.51
2016,8,27,10,30,920.0,99.0,0.2,27.0,831.0,538.27,382.51
2016,8,27,10,45,926.0,99.0,0.2,27.5,854.0,595.32,424.03
2016,8,27,11,0,932.0,99.0,0.2,28.0,877.0,650.82,462.82
2016,8,27,11,15,935.0,100.0,0.2,28.0,892.0,703.44,499.19
2016,8,27,11,30,938.0,101.0,0.2,28.0,907.0,753.79,532.96
2016,8,27,11,45,940.0,100.5,0.25,28.5,914.5,799.58,562.23
2016,8,27,12,0,942.0,100.0,0.3,29.0,922.0,842.54,587.81
2016,8,27,12,15,942.0,100.5,0.3,29.0,921.5,881.76,611.17
2016,8,27,12,30,942.0,101.0,0.3,29.0,921.0,917.68,632.39
2016,8,27,12,45,935.5,103.0,0.3,29.0,911.5,945.8,648.88
2016,8,27,13,0,929.0,105.0,0.3,29.0,902.0,970.03,663.15
2016,8,27,13,15,925.0,104.5,0.3,28.5,885.5,990.15,676.42
2016,8,27,13,30,921.0,104.0,0.3,28.0,869.0,1006.3,687.54
2016,8,27,13,45,916.0,102.5,0.35,28.0,845.5,1016.4,695.07
2016,8,27,14,0,911.0,101.0,0.4,28.0,822.0,1022.4,700.46
2016,8,27,14,15,903.0,99.5,0.4,27.5,792.0,1021.33,702.13
2016,8,27,14,30,895.0,98.0,0.4,27.0,762.0,1016.19,701.65
2016,8,27,14,45,885.0,96.0,0.4,27.0,725.0,1004.51,696.1
2016,8,27,15,0,875.0,94.0,0.4,27.0,688.0,988.98,688.45
2016,8,27,15,15,861.0,91.5,0.4,26.5,646.0,965.24,677.29
2016,8,27,15,30,847.0,89.0,0.4,26.0,604.0,938.08,664.08
2016,8,27,15,45,829.0,86.0,0.4,26.0,558.0,914.64,651.84
2016,8,27,16,0,811.0,83.0,0.4,26.0,512.0,876.56,630.24
2016,8,27,16,15,786.5,79.5,0.4,25.5,462.0,829.45,603.86
2016,8,27,16,30,762.0,76.0,0.4,25.0,412.0,780.45,575.6
2016,8,27,16,45,728.0,71.5,0.4,24.5,360.5,720.79,539.21
2016,8,27,17,0,694.0,67.0,0.4,24.0,309.0,660.68,501.12
2016,8,27,17,15,645.5,61.5,0.4,23.0,257.0,593.47,457.02
2016,8,27,17,30,597.0,56.0,0.4,22.0,205.0,523.68,408.42
2016,8,27,17,45,520.5,48.0,0.4,21.5,156.0,434.77,340.3
2016,8,27,18,0,444.0,40.0,0.4,21.0,107.0,351.9,273.08
2016,8,27,18,15,321.0,28.5,0.4,20.0,67.0,246.58,180.95
2016,8,27,18,30,198.0,17.0,0.4,19.0,27.0,138.26,0.0
2016,8,27,18,45,99.0,8.5,0.4,18.5,13.5,50.88,0.0
2016,8,27,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,28,5,45,128.5,10.0,0.3,14.5,17.5,7.87,0.0
2016,8,28,6,0,257.0,20.0,0.3,15.0,35.0,16.53,0.0
2016,8,28,6,15,377.0,30.5,0.25,16.0,77.5,25.29,15.68
2016,8,28,6,30,497.0,41.0,0.2,17.0,120.0,34.14,24.18
2016,8,28,6,45,248.5,59.5,0.2,18.0,99.0,43.96,33.06
2016,8,28,7,0,0.0,78.0,0.2,19.0,78.0,57.64,45.07
2016,8,28,7,15,0.0,97.0,0.15,20.0,97.0,71.1,56.54
2016,8,28,7,30,0.0,116.0,0.1,21.0,116.0,84.46,67.58
2016,8,28,7,45,0.0,120.5,0.05,22.0,120.5,88.49,70.45
2016,8,28,8,0,0.0,125.0,0.0,23.0,125.0,92.35,73.12
2016,8,28,8,15,0.5,142.0,0.0,23.5,142.5,104.3,82.62
2016,8,28,8,30,1.0,159.0,0.0,24.0,160.0,116.13,91.84
2016,8,28,8,45,35.0,211.5,0.05,25.0,233.5,145.93,109.48
2016,8,28,9,0,69.0,264.0,0.1,26.0,307.0,187.03,137.89
2016,8,28,9,15,287.0,248.5,0.1,26.5,442.5,220.2,152.77
2016,8,28,9,30,505.0,233.0,0.1,27.0,578.0,287.69,195.47
2016,8,28,9,45,723.0,160.0,0.1,27.5,682.5,344.98,233.99
2016,8,28,10,0,941.0,87.0,0.1,28.0,787.0,425.78,292.04
2016,8,28,10,15,947.5,88.5,0.1,28.0,817.0,488.38,341.23
2016,8,28,10,30,954.0,90.0,0.1,28.0,847.0,549.97,388.07
2016,8,28,10,45,959.0,90.5,0.15,28.5,869.5,608.65,430.79
2016,8,28,11,0,964.0,91.0,0.2,29.0,892.0,665.6,470.77
2016,8,28,11,15,966.5,91.5,0.2,29.0,907.0,718.97,507.38
2016,8,28,11,30,969.0,92.0,0.2,29.0,922.0,769.9,541.27
2016,8,28,11,45,970.0,92.5,0.2,29.5,929.0,817.06,569.92
2016,8,28,12,0,971.0,93.0,0.2,30.0,936.0,861.23,595.02
2016,8,28,12,15,970.5,93.0,0.2,30.0,935.0,900.52,618.07
2016,8,28,12,30,970.0,93.0,0.2,30.0,934.0,936.34,638.92
2016,8,28,12,45,963.5,95.0,0.2,30.0,924.5,965.15,655.58
2016,8,28,13,0,957.0,97.0,0.2,30.0,915.0,989.96,669.98
2016,8,28,13,15,953.0,96.5,0.2,29.5,898.0,1010.51,683.35
2016,8,28,13,30,949.0,96.0,0.2,29.0,881.0,1026.96,694.53
2016,8,28,13,45,944.0,95.0,0.25,29.0,857.0,1037.77,702.32
2016,8,28,14,0,939.0,94.0,0.3,29.0,833.0,1044.38,707.98
2016,8,28,14,15,931.0,92.5,0.3,28.5,802.0,1043.26,709.66
2016,8,28,14,30,923.0,91.0,0.3,28.0,771.0,1037.95,709.18
2016,8,28,14,45,912.5,89.5,0.3,28.0,734.0,1026.06,703.63
2016,8,28,15,0,902.0,88.0,0.3,28.0,697.0,1010.23,695.98
2016,8,28,15,15,888.5,85.5,0.3,27.5,654.0,986.47,685.08
2016,8,28,15,30,875.0,83.0,0.3,27.0,611.0,959.18,672.1
2016,8,28,15,45,856.0,80.5,0.3,27.0,563.5,923.36,652.5
2016,8,28,16,0,837.0,78.0,0.3,27.0,516.0,895.37,637.66
2016,8,28,16,15,812.5,75.0,0.3,26.5,465.5,848.1,611.5
2016,8,28,16,30,788.0,72.0,0.3,26.0,415.0,798.87,583.58
2016,8,28,16,45,753.0,68.0,0.3,25.5,362.5,738.05,546.99
2016,8,28,17,0,718.0,64.0,0.3,25.0,310.0,676.78,508.67
2016,8,28,17,15,668.5,58.5,0.3,24.0,257.5,602.79,460.39
2016,8,28,17,30,619.0,53.0,0.3,23.0,205.0,535.92,414.37
2016,8,28,17,45,540.5,45.5,0.35,22.0,155.5,445.29,346.71
2016,8,28,18,0,462.0,38.0,0.4,21.0,106.0,360.93,279.16
2016,8,28,18,15,330.0,27.5,0.4,20.0,66.0,250.93,180.77
2016,8,28,18,30,198.0,17.0,0.4,19.0,26.0,136.55,0.0
2016,8,28,18,45,99.0,8.5,0.4,18.5,13.0,6.69,0.0
2016,8,28,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,29,5,45,114.5,9.5,0.5,15.5,15.5,7.47,0.0
2016,8,29,6,0,229.0,19.0,0.5,16.0,31.0,15.64,0.0
2016,8,29,6,15,336.0,30.0,0.45,16.5,70.5,24.72,15.02
2016,8,29,6,30,443.0,41.0,0.4,17.0,110.0,33.81,23.83
2016,8,29,6,45,508.0,49.0,0.4,18.0,157.0,40.2,29.74
2016,8,29,7,0,573.0,57.0,0.4,19.0,204.0,46.58,35.4
2016,8,29,7,15,626.5,59.5,0.35,19.5,253.0,48.77,37.29
2016,8,29,7,30,680.0,62.0,0.3,20.0,302.0,55.27,42.81
2016,8,29,7,45,569.5,101.5,0.3,21.0,323.5,76.59,60.8
2016,8,29,8,0,459.0,141.0,0.3,22.0,345.0,97.31,77.8
2016,8,29,8,15,366.5,180.5,0.3,22.5,355.5,121.79,97.71
2016,8,29,8,30,274.0,220.0,0.3,23.0,366.0,141.0,112.87
2016,8,29,8,45,570.5,150.5,0.3,23.5,488.0,123.24,81.57
2016,8,29,9,0,867.0,81.0,0.3,24.0,610.0,166.45,92.09
2016,8,29,9,15,880.0,83.5,0.3,24.0,652.0,229.44,137.64
2016,8,29,9,30,893.0,86.0,0.3,24.0,694.0,293.33,189.39
2016,8,29,9,45,909.5,84.0,0.3,24.0,731.5,355.57,241.32
2016,8,29,10,0,926.0,82.0,0.3,24.0,769.0,418.41,293.25
2016,8,29,10,15,804.0,149.5,0.3,24.0,762.5,475.35,340.63
2016,8,29,10,30,682.0,217.0,0.3,24.0,756.0,518.24,374.87
2016,8,29,10,45,817.5,151.5,0.3,24.5,815.5,585.41,423.63
2016,8,29,11,0,953.0,86.0,0.3,25.0,875.0,656.97,474.47
2016,8,29,11,15,746.5,202.0,0.3,25.0,827.0,679.06,488.07
2016,8,29,11,30,540.0,318.0,0.3,25.0,779.0,669.53,479.88
2016,8,29,11,45,750.5,203.5,0.3,25.0,849.5,766.45,547.83
2016,8,29,12,0,961.0,89.0,0.3,25.0,920.0,851.86,603.68
2016,8,29,12,15,696.5,222.5,0.3,24.5,825.0,812.25,576.58
2016,8,29,12,30,432.0,356.0,0.3,24.0,730.0,729.31,519.93
2016,8,29,12,45,477.0,339.5,0.35,24.0,748.5,776.58,553.77
2016,8,29,13,0,522.0,323.0,0.4,24.0,767.0,823.42,585.34
2016,8,29,13,15,436.5,346.5,0.4,24.0,713.5,782.93,557.67
2016,8,29,13,30,351.0,370.0,0.4,24.0,660.0,719.77,516.41
2016,8,29,13,45,351.0,358.5,0.4,24.0,641.5,719.3,517.82
2016,8,29,14,0,351.0,347.0,0.4,24.0,623.0,716.7,517.08
2016,8,29,14,15,468.5,289.0,0.4,24.0,641.5,803.16,576.99
2016,8,29,14,30,586.0,231.0,0.4,24.0,660.0,865.64,619.83
2016,8,29,14,45,303.5,237.5,0.45,24.0,459.0,566.38,419.23
2016,8,29,15,0,21.0,244.0,0.5,24.0,258.0,227.04,170.94
2016,8,29,15,15,10.5,180.0,0.5,23.5,187.0,157.85,120.16
2016,8,29,15,30,0.0,116.0,0.5,23.0,116.0,91.18,68.04
2016,8,29,15,45,241.5,142.5,0.5,23.0,268.0,394.53,310.42
2016,8,29,16,0,483.0,169.0,0.5,23.0,420.0,670.34,508.83
2016,8,29,16,15,500.0,146.0,0.5,22.5,383.5,647.33,492.53
2016,8,29,16,30,517.0,123.0,0.5,22.0,347.0,620.56,476.85
2016,8,29,16,45,485.5,113.5,0.5,21.5,302.5,566.26,440.44
2016,8,29,17,0,454.0,104.0,0.5,21.0,258.0,512.46,402.94
2016,8,29,17,15,421.0,89.5,0.5,20.5,213.5,452.26,359.09
2016,8,29,17,30,388.0,75.0,0.5,20.0,169.0,393.51,314.16
2016,8,29,17,45,403.0,57.5,0.5,19.5,134.0,367.9,292.56
2016,8,29,18,0,418.0,40.0,0.5,19.0,99.0,336.56,263.1
2016,8,29,18,15,287.0,28.0,0.5,18.5,60.5,227.79,161.27
2016,8,29,18,30,156.0,16.0,0.5,18.0,22.0,90.55,0.0
2016,8,29,18,45,78.0,8.0,0.55,17.5,11.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,135.5,8.5,0.6,16.0,16.0,6.69,0.0
2016,8,30,6,0,271.0,17.0,0.6,16.0,32.0,14.06,0.0
2016,8,30,6,15,396.5,26.5,0.55,16.5,74.0,22.12,12.73
2016,8,30,6,30,522.0,36.0,0.5,17.0,116.0,32.92,23.01
2016,8,30,6,45,600.0,41.5,0.5,18.0,167.0,38.12,27.89
2016,8,30,7,0,678.0,47.0,0.5,19.0,218.0,43.46,32.66
2016,8,30,7,15,723.5,51.5,0.5,20.0,271.0,47.72,36.28
2016,8,30,7,30,769.0,56.0,0.5,21.0,324.0,51.99,39.78
2016,8,30,7,45,802.0,59.0,0.5,22.0,377.5,54.93,42.02
2016,8,30,8,0,835.0,62.0,0.5,23.0,431.0,64.23,49.63
2016,8,30,8,15,857.0,64.5,0.45,23.5,481.5,67.24,51.86
2016,8,30,8,30,879.0,67.0,0.4,24.0,532.0,70.13,53.99
2016,8,30,8,45,896.0,68.5,0.4,25.0,578.5,101.98,57.1
2016,8,30,9,0,913.0,70.0,0.4,26.0,625.0,166.21,89.29
2016,8,30,9,15,925.0,72.0,0.4,26.5,667.0,231.48,136.26
2016,8,30,9,30,937.0,74.0,0.4,27.0,709.0,297.47,189.25
2016,8,30,9,45,946.0,75.0,0.4,27.5,745.0,362.2,242.58
2016,8,30,10,0,955.0,76.0,0.4,28.0,781.0,426.71,294.87
2016,8,30,10,15,960.5,77.0,0.4,28.0,810.5,489.19,344.7
2016,8,30,10,30,966.0,78.0,0.4,28.0,840.0,550.5,391.87
2016,8,30,10,45,971.5,78.0,0.4,28.5,862.0,609.51,434.82
2016,8,30,11,0,977.0,78.0,0.4,29.0,884.0,666.8,474.83
2016,8,30,11,15,979.0,78.5,0.4,29.0,898.5,720.27,511.78
2016,8,30,11,30,981.0,79.0,0.4,29.0,913.0,771.19,545.94
2016,8,30,11,45,982.5,78.5,0.4,29.5,920.0,818.04,574.05
2016,8,30,12,0,984.0,78.0,0.4,30.0,927.0,861.85,599.16
2016,8,30,12,15,983.0,78.0,0.4,30.0,925.5,900.84,622.25
2016,8,30,12,30,982.0,78.0,0.4,30.0,924.0,936.26,643.07
2016,8,30,12,45,974.5,81.5,0.4,30.0,914.0,965.72,660.28
2016,8,30,13,0,967.0,85.0,0.4,30.0,904.0,991.12,675.16
2016,8,30,13,15,963.0,84.5,0.4,29.5,887.5,1011.5,688.55
2016,8,30,13,30,959.0,84.0,0.4,29.0,871.0,1027.74,699.72
2016,8,30,13,45,954.5,82.5,0.4,29.0,846.5,1038.2,706.32
2016,8,30,14,0,950.0,81.0,0.4,29.0,822.0,1044.42,710.68
2016,8,30,14,15,942.5,79.5,0.4,28.5,791.0,1043.39,712.44
2016,8,30,14,30,935.0,78.0,0.4,28.0,760.0,1038.14,712.0
2016,8,30,14,45,926.5,76.0,0.45,28.0,723.0,1027.16,708.18
2016,8,30,15,0,918.0,74.0,0.5,28.0,686.0,1012.14,702.13
2016,8,30,15,15,905.0,72.0,0.5,27.5,643.5,988.82,691.39
2016,8,30,15,30,892.0,70.0,0.5,27.0,601.0,961.9,678.53
2016,8,30,15,45,876.0,67.5,0.5,27.0,554.5,928.13,660.04
2016,8,30,16,0,860.0,65.0,0.5,27.0,508.0,891.38,639.54
2016,8,30,16,15,837.0,62.5,0.5,26.0,457.5,845.65,615.38
2016,8,30,16,30,814.0,60.0,0.5,25.0,407.0,798.0,589.22
2016,8,30,16,45,782.5,56.5,0.5,24.5,355.0,749.08,560.05
2016,8,30,17,0,751.0,53.0,0.5,24.0,303.0,690.21,522.76
2016,8,30,17,15,703.5,48.5,0.45,23.0,251.0,617.74,474.35
2016,8,30,17,30,656.0,44.0,0.4,22.0,199.0,546.94,424.39
2016,8,30,17,45,578.5,38.0,0.4,21.5,149.5,456.64,355.77
2016,8,30,18,0,501.0,32.0,0.4,21.0,100.0,371.98,286.02
2016,8,30,18,15,363.0,22.5,0.4,20.5,60.5,255.71,173.18
2016,8,30,18,30,225.0,13.0,0.4,20.0,21.0,122.68,0.0
2016,8,30,18,45,112.5,6.5,0.4,19.5,10.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,5,45,133.5,8.5,0.6,14.5,15.0,6.69,0.0
2016,8,31,6,0,267.0,17.0,0.6,15.0,30.0,14.08,0.0
2016,8,31,6,15,394.0,26.0,0.6,15.5,71.5,23.62,13.9
2016,8,31,6,30,521.0,35.0,0.6,16.0,113.0,32.04,22.31
2016,8,31,6,45,593.0,41.0,0.6,17.0,163.0,37.64,27.57
2016,8,31,7,0,665.0,47.0,0.6,18.0,213.0,43.32,32.66
2016,8,31,7,15,710.5,51.5,0.55,19.0,265.5,47.55,36.29
2016,8,31,7,30,756.0,56.0,0.5,20.0,318.0,51.79,39.78
2016,8,31,7,45,787.5,59.0,0.5,21.0,370.0,54.68,42.0
2016,8,31,8,0,819.0,62.0,0.5,22.0,422.0,63.88,49.55
2016,8,31,8,15,841.5,64.5,0.5,22.5,472.0,66.87,51.79
2016,8,31,8,30,864.0,67.0,0.5,23.0,522.0,69.75,53.92
2016,8,31,8,45,880.5,69.0,0.5,24.0,568.0,103.26,57.88
2016,8,31,9,0,897.0,71.0,0.5,25.0,614.0,166.87,90.68
2016,8,31,9,15,909.5,73.0,0.45,25.5,656.0,231.28,137.52
2016,8,31,9,30,922.0,75.0,0.4,26.0,698.0,296.5,190.1
2016,8,31,9,45,930.0,77.0,0.4,26.5,733.5,360.82,243.33
2016,8,31,10,0,938.0,79.0,0.4,27.0,769.0,424.85,295.4
2016,8,31,10,15,944.5,80.5,0.4,27.0,798.5,487.25,345.24
2016,8,31,10,30,951.0,82.0,0.4,27.0,828.0,548.64,392.53
2016,8,31,10,45,956.0,82.5,0.4,27.5,850.5,607.07,435.18
2016,8,31,11,0,961.0,83.0,0.4,28.0,873.0,663.76,474.91
2016,8,31,11,15,963.5,83.5,0.4,28.0,888.0,716.84,511.72
2016,8,31,11,30,966.0,84.0,0.4,28.0,903.0,767.46,545.82
2016,8,31,11,45,967.0,84.5,0.45,28.0,910.0,814.28,576.13
2016,8,31,12,0,968.0,85.0,0.5,28.0,917.0,858.1,603.63
2016,8,31,12,15,967.5,85.0,0.5,28.0,915.5,897.01,627.0
2016,8,31,12,30,967.0,85.0,0.5,28.0,914.0,932.43,648.13
2016,8,31,12,45,959.0,88.0,0.5,28.0,904.0,960.52,664.78
2016,8,31,13,0,951.0,91.0,0.5,28.0,894.0,984.54,679.08
2016,8,31,13,15,947.0,90.5,0.5,27.5,877.0,1004.61,692.5
2016,8,31,13,30,943.0,90.0,0.5,27.0,860.0,1020.6,703.67
2016,8,31,13,45,939.0,88.0,0.55,27.0,836.5,1030.83,711.43
2016,8,31,14,0,935.0,86.0,0.6,27.0,813.0,1036.86,716.94
2016,8,31,14,15,927.0,85.0,0.6,26.5,782.0,1035.82,718.71
2016,8,31,14,30,919.0,84.0,0.6,26.0,751.0,1030.65,718.27
2016,8,31,14,45,910.0,81.5,0.65,26.0,714.0,1018.65,713.68
