Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,15,0,901.0,79.0,0.7,26.0,677.0,1002.66,706.83
2016,8,31,15,15,888.0,77.0,0.7,25.5,634.5,979.53,695.94
2016,8,31,15,30,875.0,75.0,0.7,25.0,592.0,952.87,682.91
2016,8,31,15,45,858.0,72.5,0.7,25.0,545.5,918.49,663.61
2016,8,31,16,0,841.0,70.0,0.7,25.0,499.0,881.24,642.33
2016,8,31,16,15,817.0,67.0,0.7,24.0,449.0,844.43,623.41
2016,8,31,16,30,793.0,64.0,0.7,23.0,399.0,795.26,595.57
2016,8,31,16,45,760.5,60.0,0.7,22.5,347.5,736.12,558.82
2016,8,31,17,0,728.0,56.0,0.7,22.0,296.0,676.46,520.19
2016,8,31,17,15,678.5,51.0,0.65,21.5,244.0,602.6,468.79
2016,8,31,17,30,629.0,46.0,0.6,21.0,192.0,530.59,416.08
2016,8,31,17,45,550.0,39.5,0.6,20.5,143.0,439.68,345.61
2016,8,31,18,0,471.0,33.0,0.6,20.0,94.0,361.56,279.26
2016,8,31,18,15,326.0,23.0,0.6,19.0,56.0,240.51,155.89
2016,8,31,18,30,181.0,13.0,0.6,18.0,18.0,100.71,0.0
2016,8,31,18,45,90.5,6.5,0.6,17.5,9.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,5,45,81.0,8.5,0.65,15.5,12.0,6.69,0.0
2016,9,1,6,0,162.0,17.0,0.6,16.0,24.0,13.89,0.0
2016,9,1,6,15,284.5,29.5,0.5,17.0,63.0,24.19,14.09
2016,9,1,6,30,407.0,42.0,0.4,18.0,102.0,34.49,24.19
2016,9,1,6,45,477.0,52.0,0.35,19.0,149.5,42.39,31.45
2016,9,1,7,0,547.0,62.0,0.3,20.0,197.0,50.22,38.38
2016,9,1,7,15,598.5,69.0,0.25,20.5,248.5,55.48,42.95
2016,9,1,7,30,650.0,76.0,0.2,21.0,300.0,60.71,47.32
2016,9,1,7,45,683.0,82.5,0.2,22.0,350.5,65.23,50.85
2016,9,1,8,0,716.0,89.0,0.2,23.0,401.0,69.63,54.19
2016,9,1,8,15,742.5,93.0,0.2,23.5,450.5,72.14,55.98
2016,9,1,8,30,769.0,97.0,0.2,24.0,500.0,80.72,62.83
2016,9,1,8,45,788.0,101.0,0.2,24.5,545.5,114.29,67.68
2016,9,1,9,0,807.0,105.0,0.2,25.0,591.0,175.12,100.17
2016,9,1,9,15,822.0,107.5,0.2,25.5,632.5,236.24,144.39
2016,9,1,9,30,837.0,110.0,0.2,26.0,674.0,298.66,194.12
2016,9,1,9,45,850.0,111.5,0.2,26.5,710.0,360.72,244.56
2016,9,1,10,0,863.0,113.0,0.2,27.0,746.0,424.42,295.28
2016,9,1,10,15,871.0,115.0,0.2,27.0,775.0,484.04,342.25
2016,9,1,10,30,879.0,117.0,0.2,27.0,804.0,542.96,387.1
2016,9,1,10,45,884.0,118.5,0.25,27.5,826.0,598.85,427.96
2016,9,1,11,0,889.0,120.0,0.3,28.0,848.0,653.21,466.34
2016,9,1,11,15,892.0,121.0,0.3,28.0,863.0,704.08,501.46
2016,9,1,11,30,895.0,122.0,0.3,28.0,878.0,752.76,534.13
2016,9,1,11,45,895.5,123.0,0.3,28.0,884.5,797.17,563.13
2016,9,1,12,0,896.0,124.0,0.3,28.0,891.0,838.77,588.35
2016,9,1,12,15,758.0,203.5,0.3,28.0,852.5,852.59,595.36
2016,9,1,12,30,620.0,283.0,0.3,28.0,814.0,835.27,582.01
2016,9,1,12,45,766.5,196.5,0.3,28.5,846.0,915.49,633.81
2016,9,1,13,0,913.0,110.0,0.3,29.0,878.0,970.48,664.53
2016,9,1,13,15,909.0,109.0,0.3,28.5,861.0,989.51,676.7
2016,9,1,13,30,905.0,108.0,0.3,28.0,844.0,1004.57,687.24
2016,9,1,13,45,897.0,108.0,0.35,28.0,819.5,1012.75,693.68
2016,9,1,14,0,889.0,108.0,0.4,28.0,795.0,1016.87,698.04
2016,9,1,14,15,880.0,106.5,0.4,27.5,764.0,1014.34,698.91
2016,9,1,14,30,871.0,105.0,0.4,27.0,733.0,1007.83,697.65
2016,9,1,14,45,856.0,104.0,0.45,27.0,695.0,991.97,690.77
2016,9,1,15,0,841.0,103.0,0.5,27.0,657.0,985.59,689.83
2016,9,1,15,15,825.0,100.5,0.5,26.5,614.5,959.48,677.03
2016,9,1,15,30,809.0,98.0,0.5,26.0,572.0,930.03,662.34
2016,9,1,15,45,615.5,138.0,0.5,26.0,482.0,784.73,571.99
2016,9,1,16,0,422.0,178.0,0.5,26.0,392.0,626.67,467.49
2016,9,1,16,15,469.5,148.0,0.5,25.5,363.5,624.85,471.9
2016,9,1,16,30,517.0,118.0,0.5,25.0,335.0,616.93,469.55
2016,9,1,16,45,479.0,109.5,0.55,24.5,289.5,558.23,430.63
2016,9,1,17,0,441.0,101.0,0.6,24.0,244.0,500.6,390.77
2016,9,1,17,15,402.5,86.5,0.6,23.0,199.0,436.65,344.64
2016,9,1,17,30,364.0,72.0,0.6,22.0,154.0,374.76,297.56
2016,9,1,17,45,303.0,57.0,0.6,21.5,113.0,300.0,237.17
2016,9,1,18,0,242.0,42.0,0.6,21.0,72.0,230.94,178.15
2016,9,1,18,15,121.0,26.5,0.6,20.0,41.5,127.34,74.38
2016,9,1,18,30,0.0,11.0,0.6,19.0,11.0,8.65,0.0
2016,9,1,18,45,0.0,5.5,0.6,18.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,12.0,0.6,14.5,12.0,9.44,0.0
2016,9,2,6,0,0.0,24.0,0.6,15.0,24.0,17.16,0.0
2016,9,2,6,15,225.0,30.5,0.55,15.5,63.0,23.28,13.25
2016,9,2,6,30,450.0,37.0,0.5,16.0,102.0,30.71,21.09
2016,9,2,6,45,531.0,44.0,0.5,17.0,151.0,36.56,26.59
2016,9,2,7,0,612.0,51.0,0.5,18.0,200.0,46.07,35.07
2016,9,2,7,15,660.0,56.0,0.45,19.0,251.0,50.5,38.87
2016,9,2,7,30,708.0,61.0,0.4,20.0,302.0,54.95,42.54
2016,9,2,7,45,744.5,63.5,0.4,21.0,353.5,57.32,44.28
2016,9,2,8,0,781.0,66.0,0.4,22.0,405.0,59.74,46.02
2016,9,2,8,15,804.0,69.5,0.4,22.5,454.0,62.63,48.21
2016,9,2,8,30,827.0,73.0,0.4,23.0,503.0,72.84,56.55
2016,9,2,8,45,843.5,75.5,0.4,23.5,548.5,109.07,61.87
2016,9,2,9,0,860.0,78.0,0.4,24.0,594.0,170.94,95.28
2016,9,2,9,15,873.5,80.0,0.4,24.5,635.0,233.46,141.38
2016,9,2,9,30,887.0,82.0,0.4,25.0,676.0,296.9,192.92
2016,9,2,9,45,898.0,82.5,0.4,25.5,711.5,359.07,244.52
2016,9,2,10,0,909.0,83.0,0.4,26.0,747.0,421.28,295.25
2016,9,2,10,15,917.0,84.0,0.35,26.5,776.5,482.35,343.1
2016,9,2,10,30,925.0,85.0,0.3,27.0,806.0,542.59,388.26
2016,9,2,10,45,932.5,84.5,0.3,27.5,829.0,600.19,430.13
2016,9,2,11,0,940.0,84.0,0.3,28.0,852.0,656.34,469.33
2016,9,2,11,15,943.5,84.5,0.3,28.0,867.0,709.02,505.74
2016,9,2,11,30,947.0,85.0,0.3,28.0,882.0,759.39,539.55
2016,9,2,11,45,949.5,85.0,0.3,28.5,889.5,806.0,567.56
2016,9,2,12,0,952.0,85.0,0.3,29.0,897.0,849.76,592.78
2016,9,2,12,15,952.5,85.0,0.3,29.0,896.5,888.81,616.0
2016,9,2,12,30,953.0,85.0,0.3,29.0,896.0,924.48,637.07
2016,9,2,12,45,946.5,88.0,0.35,29.0,887.0,953.37,655.05
2016,9,2,13,0,940.0,91.0,0.4,29.0,878.0,978.33,670.88
2016,9,2,13,15,937.5,90.5,0.4,29.0,862.0,999.43,683.45
2016,9,2,13,30,935.0,90.0,0.4,29.0,846.0,1016.55,693.8
2016,9,2,13,45,929.0,89.5,0.4,29.0,822.5,1026.16,699.93
2016,9,2,14,0,923.0,89.0,0.4,29.0,799.0,1031.63,703.9
2016,9,2,14,15,915.5,88.0,0.4,28.5,768.5,1030.9,705.85
2016,9,2,14,30,908.0,87.0,0.4,28.0,738.0,1026.08,705.65
2016,9,2,14,45,892.5,87.5,0.45,27.5,700.5,1010.99,700.72
2016,9,2,15,0,877.0,88.0,0.5,27.0,663.0,992.16,693.72
2016,9,2,15,15,863.0,86.0,0.5,26.5,620.5,968.28,682.53
2016,9,2,15,30,849.0,84.0,0.5,26.0,578.0,941.01,669.25
2016,9,2,15,45,824.5,82.5,0.55,25.5,530.0,912.49,656.12
2016,9,2,16,0,800.0,81.0,0.6,25.0,482.0,869.72,633.54
2016,9,2,16,15,773.0,77.5,0.6,24.5,432.0,819.98,604.98
2016,9,2,16,30,746.0,74.0,0.6,24.0,382.0,768.55,574.47
2016,9,2,16,45,708.5,69.5,0.6,23.5,330.5,705.83,535.07
2016,9,2,17,0,671.0,65.0,0.6,23.0,279.0,648.31,497.66
2016,9,2,17,15,615.5,59.0,0.6,22.0,228.0,571.08,444.82
2016,9,2,17,30,560.0,53.0,0.6,21.0,177.0,496.54,390.75
2016,9,2,17,45,477.5,44.0,0.6,20.5,130.0,403.84,317.35
2016,9,2,18,0,395.0,35.0,0.6,20.0,83.0,318.14,244.2
2016,9,2,18,15,197.5,23.5,0.6,19.0,47.5,165.17,86.15
2016,9,2,18,30,0.0,12.0,0.6,18.0,12.0,9.44,0.0
2016,9,2,18,45,0.0,6.0,0.6,17.5,6.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,0.55,13.5,10.5,8.26,0.0
2016,9,3,6,0,0.0,21.0,0.5,14.0,21.0,16.52,0.0
2016,9,3,6,15,194.5,31.5,0.45,14.5,59.0,23.87,13.57
2016,9,3,6,30,389.0,42.0,0.4,15.0,97.0,34.47,24.42
2016,9,3,6,45,476.0,50.0,0.4,16.0,145.5,40.87,30.48
2016,9,3,7,0,563.0,58.0,0.4,17.0,194.0,47.37,36.35
2016,9,3,7,15,435.5,89.0,0.35,18.0,209.0,65.58,52.23
2016,9,3,7,30,308.0,120.0,0.3,19.0,224.0,85.08,68.79
2016,9,3,7,45,432.0,117.0,0.3,20.0,289.0,82.88,66.4
2016,9,3,8,0,556.0,114.0,0.3,21.0,354.0,84.14,67.0
2016,9,3,8,15,554.0,131.0,0.25,21.5,393.5,94.11,75.03
2016,9,3,8,30,552.0,148.0,0.2,22.0,433.0,101.91,81.08
2016,9,3,8,45,480.5,188.0,0.2,23.0,452.5,147.05,100.19
2016,9,3,9,0,409.0,228.0,0.2,24.0,472.0,200.92,136.08
2016,9,3,9,15,637.0,163.0,0.2,24.5,573.5,238.48,154.22
2016,9,3,9,30,865.0,98.0,0.2,25.0,675.0,304.93,199.13
2016,9,3,9,45,883.5,96.5,0.2,25.5,713.0,367.1,249.92
2016,9,3,10,0,902.0,95.0,0.2,26.0,751.0,430.13,300.51
2016,9,3,10,15,910.0,96.5,0.2,26.0,781.0,491.45,349.05
2016,9,3,10,30,918.0,98.0,0.2,26.0,811.0,551.97,395.26
2016,9,3,10,45,922.0,99.5,0.2,26.5,833.0,609.2,436.65
2016,9,3,11,0,926.0,101.0,0.2,27.0,855.0,664.67,475.18
2016,9,3,11,15,930.0,102.0,0.2,27.0,870.5,717.74,511.67
2016,9,3,11,30,934.0,103.0,0.2,27.0,886.0,768.6,545.62
2016,9,3,11,45,933.5,104.5,0.25,27.5,892.5,814.06,574.01
2016,9,3,12,0,933.0,106.0,0.3,28.0,899.0,856.52,599.31
2016,9,3,12,15,933.5,106.0,0.3,28.0,898.5,895.25,622.4
2016,9,3,12,30,934.0,106.0,0.3,28.0,898.0,930.66,643.36
2016,9,3,12,45,923.5,111.0,0.35,28.0,887.0,957.56,660.2
2016,9,3,13,0,913.0,116.0,0.4,28.0,876.0,980.41,674.86
2016,9,3,13,15,909.5,115.0,0.4,27.5,860.0,999.9,687.91
2016,9,3,13,30,906.0,114.0,0.4,27.0,844.0,1015.43,698.8
2016,9,3,13,45,899.0,113.0,0.45,27.0,820.0,1023.51,705.29
2016,9,3,14,0,892.0,112.0,0.5,27.0,796.0,1027.49,709.64
2016,9,3,14,15,884.0,110.5,0.5,26.5,765.0,1025.89,711.1
2016,9,3,14,30,876.0,109.0,0.5,26.0,734.0,1020.27,710.41
2016,9,3,14,45,862.0,108.0,0.55,26.0,696.0,1018.91,712.27
2016,9,3,15,0,848.0,107.0,0.6,26.0,658.0,999.91,703.53
2016,9,3,15,15,832.0,104.0,0.6,25.5,615.0,972.92,690.38
2016,9,3,15,30,816.0,101.0,0.6,25.0,572.0,942.53,675.1
2016,9,3,15,45,791.0,98.5,0.65,25.0,524.5,900.98,652.31
2016,9,3,16,0,766.0,96.0,0.7,25.0,477.0,856.89,627.49
2016,9,3,16,15,736.5,91.5,0.7,24.0,426.5,810.52,602.0
2016,9,3,16,30,707.0,87.0,0.7,23.0,376.0,756.84,570.64
2016,9,3,16,45,664.0,81.5,0.7,22.5,323.5,689.68,527.59
2016,9,3,17,0,621.0,76.0,0.7,22.0,271.0,622.97,483.03
2016,9,3,17,15,561.0,68.0,0.7,21.0,219.5,541.46,426.08
2016,9,3,17,30,501.0,60.0,0.7,20.0,168.0,463.0,367.37
2016,9,3,17,45,404.0,49.5,0.7,19.0,121.0,361.2,286.43
2016,9,3,18,0,307.0,39.0,0.7,18.0,74.0,267.54,206.37
2016,9,3,18,15,153.5,19.5,0.7,17.5,37.0,131.1,54.17
2016,9,3,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,4,5,45,77.0,7.5,0.5,11.5,10.0,0.0,0.0
2016,9,4,6,0,154.0,15.0,0.5,12.0,20.0,11.8,0.0
2016,9,4,6,15,288.0,27.5,0.5,13.0,59.5,22.64,12.4
2016,9,4,6,30,422.0,40.0,0.5,14.0,99.0,33.05,23.24
2016,9,4,6,45,519.0,47.0,0.5,15.0,150.0,38.86,28.81
2016,9,4,7,0,616.0,54.0,0.5,16.0,201.0,44.86,34.28
2016,9,4,7,15,667.0,60.0,0.45,16.5,254.0,49.72,38.6
2016,9,4,7,30,718.0,66.0,0.4,17.0,307.0,59.02,46.68
2016,9,4,7,45,759.5,69.0,0.4,18.0,361.0,61.73,48.71
2016,9,4,8,0,801.0,72.0,0.4,19.0,415.0,64.5,50.74
2016,9,4,8,15,825.0,75.0,0.4,19.5,465.5,66.95,52.56
2016,9,4,8,30,849.0,78.0,0.4,20.0,516.0,69.37,54.33
2016,9,4,8,45,868.5,80.0,0.4,20.5,563.0,117.35,67.15
2016,9,4,9,0,888.0,82.0,0.4,21.0,610.0,181.22,103.04
2016,9,4,9,15,900.5,84.5,0.35,21.5,651.5,245.98,151.73
2016,9,4,9,30,913.0,87.0,0.3,22.0,693.0,311.53,205.4
2016,9,4,9,45,921.0,89.5,0.3,22.5,728.5,376.13,259.31
2016,9,4,10,0,929.0,92.0,0.3,23.0,764.0,440.42,311.85
2016,9,4,10,15,935.5,93.0,0.3,23.5,793.5,502.28,360.81
2016,9,4,10,30,942.0,94.0,0.3,24.0,823.0,563.09,407.01
2016,9,4,10,45,945.0,96.0,0.3,24.5,844.5,621.45,449.57
2016,9,4,11,0,948.0,98.0,0.3,25.0,866.0,677.92,489.08
2016,9,4,11,15,950.5,98.5,0.3,25.0,880.5,730.62,525.63
2016,9,4,11,30,953.0,99.0,0.3,25.0,895.0,780.87,559.49
2016,9,4,11,45,951.5,100.5,0.35,25.5,900.5,826.33,587.93
2016,9,4,12,0,950.0,102.0,0.4,26.0,906.0,868.64,613.38
2016,9,4,12,15,949.5,102.0,0.4,26.0,904.5,907.05,636.48
2016,9,4,12,30,949.0,102.0,0.4,26.0,903.0,942.02,657.35
2016,9,4,12,45,943.5,103.0,0.4,26.0,892.5,969.85,673.88
2016,9,4,13,0,938.0,104.0,0.4,26.0,882.0,993.73,688.13
2016,9,4,13,15,934.0,103.0,0.4,26.0,865.0,1012.97,699.72
2016,9,4,13,30,930.0,102.0,0.4,26.0,848.0,1028.14,709.05
2016,9,4,13,45,921.0,102.0,0.4,26.0,822.5,1035.33,713.85
2016,9,4,14,0,912.0,102.0,0.4,26.0,797.0,1038.33,716.45
2016,9,4,14,15,903.0,100.5,0.4,25.5,765.0,1035.54,717.26
2016,9,4,14,30,894.0,99.0,0.4,25.0,733.0,1028.66,715.87
2016,9,4,14,45,879.5,98.0,0.4,25.0,694.5,1012.85,707.92
2016,9,4,15,0,865.0,97.0,0.4,25.0,656.0,993.3,697.94
2016,9,4,15,15,849.0,94.5,0.4,24.5,613.0,979.44,692.89
2016,9,4,15,30,833.0,92.0,0.4,24.0,570.0,949.29,677.72
2016,9,4,15,45,808.5,89.5,0.45,24.0,521.5,907.85,655.25
2016,9,4,16,0,784.0,87.0,0.5,24.0,473.0,863.88,630.8
2016,9,4,16,15,755.0,83.0,0.5,23.5,422.5,811.84,600.65
2016,9,4,16,30,726.0,79.0,0.5,23.0,372.0,763.73,572.24
2016,9,4,16,45,683.0,74.0,0.5,22.5,319.5,696.58,529.57
2016,9,4,17,0,640.0,69.0,0.5,22.0,267.0,629.96,485.49
2016,9,4,17,15,580.0,62.0,0.5,21.0,216.0,549.04,429.41
2016,9,4,17,30,520.0,55.0,0.5,20.0,165.0,471.22,371.84
2016,9,4,17,45,423.5,45.0,0.5,19.0,118.0,369.73,291.46
2016,9,4,18,0,327.0,35.0,0.5,18.0,71.0,276.73,211.07
2016,9,4,18,15,163.5,17.5,0.5,17.0,35.5,136.27,34.99
2016,9,4,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,6.5,0.4,13.0,9.0,0.0,0.0
2016,9,5,6,0,152.0,13.0,0.4,14.0,18.0,10.23,0.0
2016,9,5,6,15,282.0,25.5,0.35,15.0,56.0,20.97,10.66
2016,9,5,6,30,412.0,38.0,0.3,16.0,94.0,31.38,21.56
2016,9,5,6,45,491.5,47.0,0.3,17.0,142.5,38.67,28.39
2016,9,5,7,0,571.0,56.0,0.3,18.0,191.0,45.96,34.95
2016,9,5,7,15,623.5,62.5,0.25,19.0,242.5,51.06,39.37
2016,9,5,7,30,676.0,69.0,0.2,20.0,294.0,56.14,43.6
2016,9,5,7,45,713.0,74.0,0.2,21.0,346.0,64.82,50.77
2016,9,5,8,0,750.0,79.0,0.2,22.0,398.0,68.77,53.74
2016,9,5,8,15,776.5,83.0,0.2,22.5,448.0,71.74,55.93
2016,9,5,8,30,803.0,87.0,0.2,23.0,498.0,74.64,58.05
2016,9,5,8,45,823.5,89.5,0.2,24.0,544.5,116.01,65.49
2016,9,5,9,0,844.0,92.0,0.2,25.0,591.0,178.49,100.71
2016,9,5,9,15,859.0,94.5,0.2,25.5,633.0,242.09,147.9
2016,9,5,9,30,874.0,97.0,0.2,26.0,675.0,310.68,202.8
2016,9,5,9,45,888.0,97.5,0.2,26.5,711.5,373.54,254.04
2016,9,5,10,0,902.0,98.0,0.2,27.0,748.0,436.78,304.57
2016,9,5,10,15,909.5,99.5,0.2,27.0,777.5,498.01,352.72
2016,9,5,10,30,917.0,101.0,0.2,27.0,807.0,558.37,398.49
2016,9,5,10,45,921.0,103.0,0.2,27.5,829.0,616.03,439.85
2016,9,5,11,0,925.0,105.0,0.2,28.0,851.0,671.95,478.36
2016,9,5,11,15,928.5,105.5,0.2,28.0,866.0,724.27,514.1
2016,9,5,11,30,932.0,106.0,0.2,28.0,881.0,774.3,547.31
2016,9,5,11,45,931.0,108.0,0.2,28.5,887.0,819.75,574.62
2016,9,5,12,0,930.0,110.0,0.2,29.0,893.0,862.17,598.8
2016,9,5,12,15,929.5,110.0,0.2,29.0,892.0,899.93,621.08
2016,9,5,12,30,929.0,110.0,0.2,29.0,891.0,934.31,641.25
2016,9,5,12,45,920.5,112.5,0.25,29.0,880.0,960.36,657.39
2016,9,5,13,0,912.0,115.0,0.3,29.0,869.0,982.41,671.43
2016,9,5,13,15,908.0,114.0,0.3,29.0,851.5,1001.21,682.64
2016,9,5,13,30,904.0,113.0,0.3,29.0,834.0,1016.05,691.67
2016,9,5,13,45,896.0,112.5,0.3,29.0,809.5,1023.43,696.53
2016,9,5,14,0,888.0,112.0,0.3,29.0,785.0,1026.73,699.27
2016,9,5,14,15,879.0,110.0,0.3,29.0,753.5,1023.35,698.32
2016,9,5,14,30,870.0,108.0,0.3,29.0,722.0,1015.96,695.28
2016,9,5,14,45,856.5,106.5,0.3,29.0,684.0,1014.28,695.82
2016,9,5,15,0,843.0,105.0,0.3,29.0,646.0,995.01,686.0
2016,9,5,15,15,826.5,102.0,0.3,28.5,603.0,967.35,672.8
2016,9,5,15,30,810.0,99.0,0.3,28.0,560.0,936.33,657.56
2016,9,5,15,45,786.5,95.5,0.3,28.0,512.5,894.93,634.43
2016,9,5,16,0,763.0,92.0,0.3,28.0,465.0,850.99,609.45
2016,9,5,16,15,733.0,87.5,0.3,27.0,414.5,803.76,584.12
2016,9,5,16,30,703.0,83.0,0.3,26.0,364.0,749.61,553.26
2016,9,5,16,45,659.5,77.5,0.35,25.5,312.0,682.04,511.66
2016,9,5,17,0,616.0,72.0,0.4,25.0,260.0,615.05,468.41
2016,9,5,17,15,554.0,64.0,0.45,23.5,209.0,532.19,412.67
2016,9,5,17,30,492.0,56.0,0.5,22.0,158.0,452.68,354.9
2016,9,5,17,45,396.5,45.0,0.6,21.0,112.0,351.98,275.76
2016,9,5,18,0,301.0,34.0,0.7,20.0,66.0,259.97,195.36
2016,9,5,18,15,150.5,17.0,0.7,19.0,33.0,126.69,1.95
2016,9,5,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,5,45,59.5,6.0,0.85,15.5,8.0,0.0,0.0
2016,9,6,6,0,119.0,12.0,0.8,16.0,16.0,9.44,0.0
2016,9,6,6,15,244.5,25.5,0.65,17.0,52.0,20.87,10.07
2016,9,6,6,30,370.0,39.0,0.5,18.0,88.0,32.01,21.81
2016,9,6,6,45,458.5,48.0,0.4,19.5,136.0,39.24,28.52
2016,9,6,7,0,547.0,57.0,0.3,21.0,184.0,46.52,34.96
2016,9,6,7,15,599.5,63.5,0.25,21.5,234.5,51.54,39.35
2016,9,6,7,30,652.0,70.0,0.2,22.0,285.0,56.55,43.57
2016,9,6,7,45,695.0,73.5,0.2,23.0,337.0,59.28,45.61
2016,9,6,8,0,738.0,77.0,0.2,24.0,389.0,67.1,51.89
2016,9,6,8,15,764.0,80.5,0.2,25.0,438.0,69.72,53.66
2016,9,6,8,30,790.0,84.0,0.2,26.0,487.0,72.29,55.38
2016,9,6,8,45,812.0,86.0,0.2,27.0,533.0,114.69,63.28
2016,9,6,9,0,834.0,88.0,0.2,28.0,579.0,176.27,98.08
2016,9,6,9,15,849.0,90.5,0.2,28.5,620.5,244.05,148.15
2016,9,6,9,30,864.0,93.0,0.2,29.0,662.0,307.19,198.46
2016,9,6,9,45,878.0,93.5,0.2,29.5,698.5,369.36,248.69
2016,9,6,10,0,892.0,94.0,0.2,30.0,735.0,431.94,298.17
2016,9,6,10,15,900.0,95.5,0.2,30.0,764.5,492.74,345.46
2016,9,6,10,30,908.0,97.0,0.2,30.0,794.0,552.74,390.47
2016,9,6,10,45,916.0,97.0,0.2,30.5,817.0,610.42,431.4
2016,9,6,11,0,924.0,97.0,0.2,31.0,840.0,666.72,469.77
2016,9,6,11,15,927.5,98.0,0.2,31.0,855.0,719.27,505.26
2016,9,6,11,30,931.0,99.0,0.2,31.0,870.0,769.53,538.26
2016,9,6,11,45,934.5,98.0,0.25,31.0,877.5,815.46,567.23
2016,9,6,12,0,938.0,97.0,0.3,31.0,885.0,858.6,593.76
2016,9,6,12,15,938.0,97.0,0.3,31.0,884.0,896.77,616.23
2016,9,6,12,30,938.0,97.0,0.3,31.0,883.0,931.55,636.59
2016,9,6,12,45,934.0,98.5,0.3,31.0,873.5,960.69,653.54
2016,9,6,13,0,930.0,100.0,0.3,31.0,864.0,986.01,668.32
2016,9,6,13,15,926.0,99.0,0.3,31.0,847.0,1004.81,679.39
2016,9,6,13,30,922.0,98.0,0.3,31.0,830.0,1019.57,688.3
2016,9,6,13,45,917.0,96.5,0.35,31.0,806.0,1028.71,695.29
2016,9,6,14,0,912.0,95.0,0.4,31.0,782.0,1033.73,700.16
2016,9,6,14,15,903.0,93.5,0.4,30.5,750.5,1030.59,700.76
2016,9,6,14,30,894.0,92.0,0.4,30.0,719.0,1023.38,699.25
2016,9,6,14,45,883.0,89.5,0.4,30.0,681.5,1009.0,692.32
2016,9,6,15,0,872.0,87.0,0.4,30.0,644.0,990.78,683.3
2016,9,6,15,15,856.5,85.0,0.4,29.5,600.5,965.05,671.22
2016,9,6,15,30,841.0,83.0,0.4,29.0,557.0,947.77,664.31
2016,9,6,15,45,820.0,80.0,0.4,29.0,509.5,908.69,642.51
2016,9,6,16,0,799.0,77.0,0.4,29.0,462.0,866.95,619.01
2016,9,6,16,15,770.5,73.0,0.4,28.5,412.0,814.83,589.54
2016,9,6,16,30,742.0,69.0,0.4,28.0,362.0,761.2,558.2
2016,9,6,16,45,701.5,64.5,0.4,27.5,310.0,695.78,517.63
2016,9,6,17,0,661.0,60.0,0.4,27.0,258.0,630.51,475.29
2016,9,6,17,15,600.5,54.0,0.4,25.5,207.0,554.99,424.89
2016,9,6,17,30,540.0,48.0,0.4,24.0,156.0,477.54,369.46
2016,9,6,17,45,443.0,39.0,0.4,23.0,110.5,376.29,290.2
2016,9,6,18,0,346.0,30.0,0.4,22.0,65.0,284.01,207.61
2016,9,6,18,15,173.0,15.0,0.4,21.0,32.5,135.05,0.0
2016,9,6,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,69.5,6.0,0.4,16.5,8.0,0.0,0.0
2016,9,7,6,0,139.0,12.0,0.4,17.0,16.0,9.44,0.0
2016,9,7,6,15,275.0,24.0,0.35,18.0,53.0,19.75,8.77
2016,9,7,6,30,411.0,36.0,0.3,19.0,90.0,29.8,19.79
2016,9,7,6,45,496.5,44.0,0.3,20.0,138.0,36.38,25.97
2016,9,7,7,0,582.0,52.0,0.3,21.0,186.0,43.03,31.93
2016,9,7,7,15,634.5,58.0,0.25,22.0,237.5,47.88,36.11
2016,9,7,7,30,687.0,64.0,0.2,23.0,289.0,57.06,43.83
2016,9,7,7,45,725.0,68.0,0.2,24.0,341.0,60.46,46.42
2016,9,7,8,0,763.0,72.0,0.2,25.0,393.0,63.85,48.93
2016,9,7,8,15,788.5,75.5,0.15,25.5,442.5,66.63,50.97
2016,9,7,8,30,814.0,79.0,0.1,26.0,492.0,69.35,52.93
2016,9,7,8,45,834.0,81.5,0.1,27.0,538.0,115.01,62.22
2016,9,7,9,0,854.0,84.0,0.1,28.0,584.0,183.95,102.91
2016,9,7,9,15,868.0,86.5,0.1,28.5,625.5,247.04,149.52
2016,9,7,9,30,882.0,89.0,0.1,29.0,667.0,311.11,200.65
2016,9,7,9,45,889.0,92.0,0.1,30.0,702.0,373.97,251.01
2016,9,7,10,0,896.0,95.0,0.1,31.0,737.0,436.45,299.68
2016,9,7,10,15,903.5,96.5,0.1,31.0,766.0,497.31,346.65
2016,9,7,10,30,911.0,98.0,0.1,31.0,795.0,557.3,391.27
2016,9,7,10,45,917.0,99.0,0.1,31.5,817.0,614.89,431.76
2016,9,7,11,0,923.0,100.0,0.1,32.0,839.0,670.91,469.58
2016,9,7,11,15,926.0,100.5,0.1,32.0,853.0,722.67,504.27
2016,9,7,11,30,929.0,101.0,0.1,32.0,867.0,772.08,536.46
2016,9,7,11,45,930.0,101.5,0.1,32.5,873.5,817.4,562.88
2016,9,7,12,0,931.0,102.0,0.1,33.0,880.0,859.79,586.58
2016,9,7,12,15,931.0,102.0,0.1,33.0,879.0,897.75,608.58
2016,9,7,12,30,931.0,102.0,0.1,33.0,878.0,932.35,628.5
2016,9,7,12,45,910.5,111.5,0.15,33.0,863.5,954.2,641.74
2016,9,7,13,0,890.0,121.0,0.2,33.0,849.0,971.51,652.73
2016,9,7,13,15,885.5,120.0,0.2,33.0,832.0,989.3,663.25
2016,9,7,13,30,881.0,119.0,0.2,33.0,815.0,1003.18,671.61
2016,9,7,13,45,874.5,117.5,0.2,33.0,790.5,1010.6,676.43
2016,9,7,14,0,868.0,116.0,0.2,33.0,766.0,1014.03,679.21
2016,9,7,14,15,858.0,114.0,0.2,32.5,734.5,1023.6,687.13
2016,9,7,14,30,848.0,112.0,0.2,32.0,703.0,1014.89,684.58
2016,9,7,14,45,835.5,109.5,0.2,32.0,665.5,999.14,676.97
2016,9,7,15,0,823.0,107.0,0.2,32.0,628.0,979.63,667.33
2016,9,7,15,15,805.5,104.0,0.2,31.5,585.0,950.97,653.68
2016,9,7,15,30,788.0,101.0,0.2,31.0,542.0,919.07,638.04
2016,9,7,15,45,766.0,97.0,0.2,31.0,495.0,878.69,615.75
2016,9,7,16,0,744.0,93.0,0.2,31.0,448.0,841.88,595.42
2016,9,7,16,15,712.5,88.0,0.2,30.5,398.0,787.33,564.46
2016,9,7,16,30,681.0,83.0,0.2,30.0,348.0,731.68,531.91
2016,9,7,16,45,638.0,77.0,0.2,29.5,297.0,664.47,490.24
2016,9,7,17,0,595.0,71.0,0.2,29.0,246.0,597.9,447.07
2016,9,7,17,15,529.0,63.0,0.25,27.5,196.0,512.73,390.28
2016,9,7,17,30,463.0,55.0,0.3,26.0,146.0,431.28,331.54
2016,9,7,17,45,361.5,43.5,0.35,24.5,101.5,327.4,251.11
2016,9,7,18,0,260.0,32.0,0.4,23.0,57.0,233.13,166.59
2016,9,7,18,15,130.0,16.0,0.4,22.0,28.5,84.36,0.0
2016,9,7,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,5,45,48.5,5.5,0.45,18.0,7.0,0.0,0.0
2016,9,8,6,0,97.0,11.0,0.5,18.0,14.0,8.65,0.0
2016,9,8,6,15,235.5,24.0,0.35,18.5,49.5,19.65,8.16
2016,9,8,6,30,374.0,37.0,0.2,19.0,85.0,30.46,20.31
2016,9,8,6,45,459.5,46.5,0.1,20.0,132.5,38.12,27.48
2016,9,8,7,0,545.0,56.0,0.0,21.0,180.0,45.79,34.35
2016,9,8,7,15,600.0,62.5,0.0,22.0,230.5,50.85,38.7
2016,9,8,7,30,655.0,69.0,0.0,23.0,281.0,55.92,42.87
2016,9,8,7,45,692.0,74.0,0.05,24.0,332.0,59.63,45.72
2016,9,8,8,0,729.0,79.0,0.1,25.0,383.0,68.49,52.84
2016,9,8,8,15,756.5,83.0,0.1,25.5,432.5,71.44,54.99
2016,9,8,8,30,784.0,87.0,0.1,26.0,482.0,74.34,57.07
2016,9,8,8,45,803.5,90.5,0.1,26.5,527.5,121.14,67.39
2016,9,8,9,0,823.0,94.0,0.1,27.0,573.0,183.15,103.87
2016,9,8,9,15,838.0,96.5,0.1,27.5,614.0,245.62,150.43
2016,9,8,9,30,853.0,99.0,0.1,28.0,655.0,309.33,201.4
2016,9,8,9,45,869.5,98.5,0.1,28.5,692.0,374.53,253.71
2016,9,8,10,0,886.0,98.0,0.1,29.0,729.0,437.0,302.96
2016,9,8,10,15,894.0,99.0,0.1,29.5,758.0,497.17,349.04
2016,9,8,10,30,902.0,100.0,0.1,30.0,787.0,556.52,392.65
2016,9,8,10,45,907.0,101.5,0.1,30.5,808.5,613.49,432.85
2016,9,8,11,0,912.0,103.0,0.1,31.0,830.0,668.83,470.34
2016,9,8,11,15,915.5,104.0,0.1,31.0,844.5,720.86,505.31
2016,9,8,11,30,919.0,105.0,0.1,31.0,859.0,770.62,537.82
2016,9,8,11,45,921.0,105.0,0.15,31.5,866.0,815.85,565.0
2016,9,8,12,0,923.0,105.0,0.2,32.0,873.0,858.23,589.66
2016,9,8,12,15,922.5,105.0,0.2,32.0,871.5,895.47,611.42
2016,9,8,12,30,922.0,105.0,0.2,32.0,870.0,929.34,631.09
2016,9,8,12,45,905.5,112.0,0.2,32.0,856.5,952.04,644.17
2016,9,8,13,0,889.0,119.0,0.2,32.0,843.0,970.43,654.94
2016,9,8,13,15,884.0,118.0,0.2,31.5,825.5,987.59,666.48
2016,9,8,13,30,879.0,117.0,0.2,31.0,808.0,1000.82,675.9
2016,9,8,13,45,871.5,116.0,0.2,31.0,783.5,1007.62,680.42
2016,9,8,14,0,864.0,115.0,0.2,31.0,759.0,1010.42,682.87
2016,9,8,14,15,854.0,113.0,0.2,30.5,727.0,1019.8,690.76
2016,9,8,14,30,844.0,111.0,0.2,30.0,695.0,1010.97,688.1
2016,9,8,14,45,830.0,109.0,0.25,30.0,657.5,994.19,680.83
2016,9,8,15,0,816.0,107.0,0.3,30.0,620.0,973.68,671.56
2016,9,8,15,15,798.0,104.0,0.3,29.5,577.0,944.5,657.36
2016,9,8,15,30,780.0,101.0,0.3,29.0,534.0,912.11,641.17
2016,9,8,15,45,756.5,97.0,0.3,29.0,487.0,870.34,617.67
2016,9,8,16,0,733.0,93.0,0.3,29.0,440.0,832.39,596.29
2016,9,8,16,15,701.0,88.0,0.3,28.0,390.0,777.61,565.75
2016,9,8,16,30,669.0,83.0,0.3,27.0,340.0,721.79,533.47
2016,9,8,16,45,625.0,76.5,0.35,26.5,289.5,653.44,490.79
2016,9,8,17,0,581.0,70.0,0.4,26.0,239.0,585.89,446.45
2016,9,8,17,15,515.0,62.0,0.4,25.0,189.0,501.26,387.25
2016,9,8,17,30,449.0,54.0,0.4,24.0,139.0,420.38,326.49
2016,9,8,17,45,347.5,42.0,0.4,23.5,95.5,316.72,243.63
2016,9,8,18,0,246.0,30.0,0.4,23.0,52.0,223.02,154.9
2016,9,8,18,15,123.0,15.0,0.4,22.0,26.0,79.69,0.0
2016,9,8,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,9,5,45,42.0,5.0,0.65,16.5,6.0,0.0,0.0
2016,9,9,6,0,84.0,10.0,0.6,17.0,12.0,7.87,0.0
2016,9,9,6,15,224.0,23.5,0.5,18.0,47.5,19.23,7.27
2016,9,9,6,30,364.0,37.0,0.4,19.0,83.0,30.44,20.21
2016,9,9,6,45,451.5,46.5,0.3,20.5,130.0,38.09,27.33
2016,9,9,7,0,539.0,56.0,0.2,22.0,177.0,45.76,34.12
2016,9,9,7,15,595.5,63.0,0.15,22.5,228.0,51.2,38.89
2016,9,9,7,30,652.0,70.0,0.1,23.0,279.0,56.63,43.46
2016,9,9,7,45,691.0,75.0,0.1,24.0,330.5,60.35,46.34
2016,9,9,8,0,730.0,80.0,0.1,25.0,382.0,69.3,53.53
2016,9,9,8,15,757.5,84.0,0.1,25.5,431.5,72.22,55.65
2016,9,9,8,30,785.0,88.0,0.1,26.0,481.0,75.1,57.72
2016,9,9,8,45,805.5,91.0,0.1,27.0,527.0,123.59,68.51
2016,9,9,9,0,826.0,94.0,0.1,28.0,573.0,185.6,105.1
2016,9,9,9,15,841.5,96.5,0.1,28.5,614.0,248.43,151.94
2016,9,9,9,30,857.0,99.0,0.1,29.0,655.0,312.56,203.07
2016,9,9,9,45,871.0,99.5,0.1,30.0,691.5,377.89,254.81
2016,9,9,10,0,885.0,100.0,0.1,31.0,728.0,440.3,303.09
2016,9,9,10,15,893.0,101.5,0.1,31.5,757.0,500.88,348.98
2016,9,9,10,30,901.0,103.0,0.1,32.0,786.0,560.65,392.41
2016,9,9,10,45,907.5,103.5,0.1,32.5,808.5,617.65,432.22
2016,9,9,11,0,914.0,104.0,0.1,33.0,831.0,673.13,469.43
2016,9,9,11,15,917.5,105.0,0.1,33.0,845.5,725.26,504.13
2016,9,9,11,30,921.0,106.0,0.1,33.0,860.0,775.12,536.37
2016,9,9,11,45,923.5,106.0,0.1,33.0,866.5,820.81,563.99
2016,9,9,12,0,926.0,106.0,0.1,33.0,873.0,863.68,589.11
2016,9,9,12,15,925.5,106.0,0.1,33.0,871.5,901.0,610.71
2016,9,9,12,30,925.0,106.0,0.1,33.0,870.0,934.93,630.24
2016,9,9,12,45,908.5,113.5,0.15,33.5,857.0,958.16,642.98
2016,9,9,13,0,892.0,121.0,0.2,34.0,844.0,977.05,653.51
2016,9,9,13,15,887.5,120.0,0.2,34.0,826.5,994.72,663.9
2016,9,9,13,30,883.0,119.0,0.2,34.0,809.0,1008.47,672.15
2016,9,9,13,45,876.5,117.0,0.2,34.0,784.5,1015.21,676.57
2016,9,9,14,0,870.0,115.0,0.2,34.0,760.0,1017.92,678.95
2016,9,9,14,15,860.5,113.0,0.2,33.5,728.0,1027.76,687.04
2016,9,9,14,30,851.0,111.0,0.2,33.0,696.0,1019.34,684.71
2016,9,9,14,45,838.0,108.5,0.2,33.0,658.5,1002.85,676.73
2016,9,9,15,0,825.0,106.0,0.2,33.0,621.0,982.59,666.74
2016,9,9,15,15,807.0,103.0,0.2,32.5,577.5,953.18,652.75
2016,9,9,15,30,789.0,100.0,0.2,32.0,534.0,920.54,636.78
2016,9,9,15,45,765.5,96.0,0.2,31.5,486.5,878.47,614.8
2016,9,9,16,0,742.0,92.0,0.2,31.0,439.0,840.21,594.8
2016,9,9,16,15,709.5,87.0,0.2,30.0,389.0,784.62,564.25
2016,9,9,16,30,677.0,82.0,0.2,29.0,339.0,728.02,531.95
2016,9,9,16,45,631.5,76.0,0.2,28.5,287.5,658.68,488.47
2016,9,9,17,0,586.0,70.0,0.2,28.0,236.0,590.18,443.49
2016,9,9,17,15,517.0,61.5,0.2,26.5,186.0,502.38,383.61
2016,9,9,17,30,448.0,53.0,0.2,25.0,136.0,418.65,322.02
2016,9,9,17,45,341.0,41.0,0.25,24.0,92.5,311.42,237.61
2016,9,9,18,0,234.0,29.0,0.3,23.0,49.0,211.88,140.92
2016,9,9,18,15,117.0,14.5,0.3,22.0,24.5,75.97,0.0
2016,9,9,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,5.0,0.75,16.5,5.5,0.0,0.0
2016,9,10,6,0,66.0,10.0,0.7,17.0,11.0,7.87,0.0
2016,9,10,6,15,207.5,24.0,0.5,18.0,45.5,19.65,6.78
2016,9,10,6,30,349.0,38.0,0.3,19.0,80.0,31.25,20.82
2016,9,10,6,45,438.0,47.5,0.2,20.0,127.0,38.84,28.02
2016,9,10,7,0,527.0,57.0,0.1,21.0,174.0,46.47,34.88
2016,9,10,7,15,584.5,64.0,0.05,22.0,225.0,51.86,39.55
2016,9,10,7,30,642.0,71.0,0.0,23.0,276.0,57.26,44.01
2016,9,10,7,45,680.0,76.5,0.0,24.0,327.0,61.26,47.12
2016,9,10,8,0,718.0,82.0,0.0,25.0,378.0,65.23,50.09
2016,9,10,8,15,745.5,86.5,0.0,25.5,427.0,73.86,57.02
2016,9,10,8,30,773.0,91.0,0.0,26.0,476.0,77.02,59.29
2016,9,10,8,45,791.5,95.0,0.05,27.0,521.0,127.35,71.27
2016,9,10,9,0,810.0,99.0,0.1,28.0,566.0,189.02,108.28
2016,9,10,9,15,825.0,101.5,0.1,28.5,606.5,250.85,154.54
2016,9,10,9,30,840.0,104.0,0.1,29.0,647.0,313.93,204.87
2016,9,10,9,45,848.0,107.5,0.1,29.5,681.5,376.43,255.12
2016,9,10,10,0,856.0,111.0,0.1,30.0,716.0,438.79,304.0
2016,9,10,10,15,864.0,113.0,0.1,30.0,744.5,498.76,350.14
2016,9,10,10,30,872.0,115.0,0.1,30.0,773.0,557.47,393.76
2016,9,10,10,45,874.5,117.5,0.15,30.5,793.5,612.44,432.89
2016,9,10,11,0,877.0,120.0,0.2,31.0,814.0,665.59,469.45
2016,9,10,11,15,880.5,120.5,0.2,31.0,827.5,715.7,503.26
2016,9,10,11,30,884.0,121.0,0.2,31.0,841.0,763.62,534.7
2016,9,10,11,45,883.0,122.5,0.2,31.5,846.5,806.56,560.36
2016,9,10,12,0,882.0,124.0,0.2,32.0,852.0,846.58,582.97
2016,9,10,12,15,881.0,124.0,0.2,32.0,850.0,882.12,603.85
2016,9,10,12,30,880.0,124.0,0.2,32.0,848.0,914.39,622.7
2016,9,10,12,45,869.5,127.5,0.2,32.0,836.0,937.91,636.38
2016,9,10,13,0,859.0,131.0,0.2,32.0,824.0,971.43,656.05
2016,9,10,13,15,853.5,130.0,0.2,31.5,806.0,987.98,667.02
2016,9,10,13,30,848.0,129.0,0.2,31.0,788.0,1000.57,676.08
2016,9,10,13,45,839.5,127.5,0.2,31.0,763.0,1005.62,679.62
2016,9,10,14,0,831.0,126.0,0.2,31.0,738.0,1006.61,681.06
2016,9,10,14,15,820.0,124.0,0.2,30.5,706.5,1000.52,679.96
2016,9,10,14,30,809.0,122.0,0.2,30.0,675.0,990.5,676.8
2016,9,10,14,45,794.5,119.0,0.25,30.0,637.0,972.0,668.43
2016,9,10,15,0,780.0,116.0,0.3,30.0,599.0,949.88,658.08
2016,9,10,15,15,760.5,112.5,0.3,29.5,556.5,918.8,642.56
2016,9,10,15,30,741.0,109.0,0.3,29.0,514.0,891.81,629.5
2016,9,10,15,45,716.0,104.5,0.3,28.5,467.0,848.75,606.07
2016,9,10,16,0,691.0,100.0,0.3,28.0,420.0,803.57,580.94
2016,9,10,16,15,656.5,94.5,0.3,27.5,371.0,746.8,547.47
2016,9,10,16,30,622.0,89.0,0.3,27.0,322.0,689.24,512.36
2016,9,10,16,45,574.5,82.0,0.35,26.5,272.0,618.66,467.36
2016,9,10,17,0,527.0,75.0,0.4,26.0,222.0,549.15,420.75
2016,9,10,17,15,457.5,65.0,0.4,25.0,173.5,461.43,358.01
2016,9,10,17,30,388.0,55.0,0.4,24.0,125.0,377.95,293.99
2016,9,10,17,45,285.0,41.5,0.4,23.0,83.5,273.6,209.87
2016,9,10,18,0,182.0,28.0,0.4,22.0,42.0,177.56,111.18
2016,9,10,18,15,91.0,14.0,0.4,21.5,21.0,61.22,0.0
2016,9,10,18,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
