Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,18,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,11,6,15,135.0,20.0,0.35,16.5,36.0,15.26,3.33
2016,9,11,6,30,270.0,40.0,0.3,17.0,72.0,30.39,20.21
2016,9,11,6,45,362.0,52.0,0.3,18.0,117.5,39.63,28.92
2016,9,11,7,0,454.0,64.0,0.3,19.0,163.0,51.39,39.43
2016,9,11,7,15,513.5,72.5,0.25,19.5,212.5,57.61,44.94
2016,9,11,7,30,573.0,81.0,0.2,20.0,262.0,63.79,50.22
2016,9,11,7,45,618.5,86.5,0.2,21.0,312.5,67.52,53.11
2016,9,11,8,0,664.0,92.0,0.2,22.0,363.0,71.26,55.91
2016,9,11,8,15,694.0,97.0,0.2,23.0,411.5,74.36,58.1
2016,9,11,8,30,724.0,102.0,0.2,24.0,460.0,77.39,60.19
2016,9,11,8,45,750.0,104.5,0.2,25.0,506.0,127.1,72.52
2016,9,11,9,0,776.0,107.0,0.2,26.0,552.0,192.01,112.97
2016,9,11,9,15,792.5,110.0,0.2,26.5,593.0,252.48,158.7
2016,9,11,9,30,809.0,113.0,0.2,27.0,634.0,314.46,208.51
2016,9,11,9,45,834.0,109.5,0.2,27.5,672.0,375.43,257.6
2016,9,11,10,0,859.0,106.0,0.2,28.0,710.0,438.79,307.39
2016,9,11,10,15,867.5,107.5,0.2,28.0,738.5,498.2,353.65
2016,9,11,10,30,876.0,109.0,0.2,28.0,767.0,556.88,397.75
2016,9,11,10,45,885.0,109.0,0.2,28.5,789.5,613.64,438.08
2016,9,11,11,0,894.0,109.0,0.2,29.0,812.0,669.16,476.01
2016,9,11,11,15,897.5,109.5,0.2,29.0,826.5,719.89,510.45
2016,9,11,11,30,901.0,110.0,0.2,29.0,841.0,768.38,542.48
2016,9,11,11,45,905.0,109.0,0.25,29.0,848.0,813.42,571.12
2016,9,11,12,0,909.0,108.0,0.3,29.0,855.0,855.78,597.45
2016,9,11,12,15,909.0,108.0,0.3,29.0,853.5,892.81,619.48
2016,9,11,12,30,909.0,108.0,0.3,29.0,852.0,926.53,639.44
2016,9,11,12,45,908.5,106.5,0.3,29.0,843.0,954.83,656.12
2016,9,11,13,0,908.0,105.0,0.3,29.0,834.0,979.46,670.69
2016,9,11,13,15,904.5,104.5,0.3,28.5,817.0,998.46,683.4
2016,9,11,13,30,901.0,104.0,0.3,28.0,800.0,1013.54,694.02
2016,9,11,13,45,897.0,101.5,0.3,28.0,776.0,1021.95,699.56
2016,9,11,14,0,893.0,99.0,0.3,28.0,752.0,1026.29,702.96
2016,9,11,14,15,884.5,97.5,0.3,27.5,721.0,1023.14,703.57
2016,9,11,14,30,876.0,96.0,0.3,27.0,690.0,1016.0,702.09
2016,9,11,14,45,866.5,93.0,0.35,27.0,653.5,1002.19,696.58
2016,9,11,15,0,857.0,90.0,0.4,27.0,617.0,984.57,688.97
2016,9,11,15,15,841.5,87.5,0.4,26.5,574.0,970.28,683.69
2016,9,11,15,30,826.0,85.0,0.4,26.0,531.0,939.97,668.5
2016,9,11,15,45,807.5,81.0,0.45,25.5,484.5,901.77,649.39
2016,9,11,16,0,789.0,77.0,0.5,25.0,438.0,860.85,628.07
2016,9,11,16,15,759.0,73.0,0.5,24.0,388.0,807.12,597.83
2016,9,11,16,30,729.0,69.0,0.5,23.0,338.0,751.98,565.48
2016,9,11,16,45,687.0,64.0,0.5,22.5,286.5,684.58,521.98
2016,9,11,17,0,645.0,59.0,0.5,22.0,235.0,623.84,481.0
2016,9,11,17,15,578.0,52.0,0.5,21.0,184.5,537.22,419.3
2016,9,11,17,30,511.0,45.0,0.5,20.0,134.0,454.6,356.57
2016,9,11,17,45,387.5,35.5,0.5,19.0,89.5,336.74,260.39
2016,9,11,18,0,264.0,26.0,0.5,18.0,45.0,221.97,128.82
2016,9,11,18,15,132.0,13.0,0.5,17.5,22.5,83.04,0.0
2016,9,11,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,12,6,15,203.5,17.5,0.55,13.5,41.0,14.22,1.94
2016,9,12,6,30,407.0,35.0,0.5,14.0,82.0,29.11,19.3
2016,9,12,6,45,512.0,43.0,0.45,15.0,133.0,35.8,25.9
2016,9,12,7,0,617.0,51.0,0.4,16.0,184.0,42.67,32.24
2016,9,12,7,15,456.5,82.5,0.4,16.5,195.5,61.55,48.98
2016,9,12,7,30,296.0,114.0,0.4,17.0,207.0,81.02,65.89
2016,9,12,7,45,316.0,131.0,0.4,18.0,245.5,91.96,74.92
2016,9,12,8,0,336.0,148.0,0.4,19.0,284.0,102.58,83.46
2016,9,12,8,15,602.0,111.0,0.35,19.5,392.5,82.25,65.66
2016,9,12,8,30,868.0,74.0,0.3,20.0,501.0,73.94,58.28
2016,9,12,8,45,886.0,76.5,0.3,20.5,548.0,131.95,72.91
2016,9,12,9,0,904.0,79.0,0.3,21.0,595.0,197.67,114.39
2016,9,12,9,15,917.0,81.0,0.3,21.5,636.5,263.64,165.95
2016,9,12,9,30,930.0,83.0,0.3,22.0,678.0,330.37,221.36
2016,9,12,9,45,939.0,85.0,0.3,22.5,714.0,396.23,276.25
2016,9,12,10,0,948.0,87.0,0.3,23.0,750.0,461.81,329.45
2016,9,12,10,15,955.0,88.0,0.25,23.0,779.0,525.09,379.27
2016,9,12,10,30,962.0,89.0,0.2,23.0,808.0,587.29,426.25
2016,9,12,10,45,966.5,90.0,0.2,23.5,830.0,646.68,469.04
2016,9,12,11,0,971.0,91.0,0.2,24.0,852.0,704.2,508.8
2016,9,12,11,15,973.5,91.5,0.2,24.0,865.5,757.76,545.51
2016,9,12,11,30,976.0,92.0,0.2,24.0,879.0,808.76,579.19
2016,9,12,11,45,975.0,93.0,0.25,24.5,884.5,854.73,606.89
2016,9,12,12,0,974.0,94.0,0.3,25.0,890.0,897.43,632.33
2016,9,12,12,15,972.5,93.5,0.3,25.0,887.5,934.78,654.59
2016,9,12,12,30,971.0,93.0,0.3,25.0,885.0,968.46,674.56
2016,9,12,12,45,961.5,96.0,0.3,25.0,872.5,994.61,690.0
2016,9,12,13,0,952.0,99.0,0.3,25.0,860.0,1016.54,703.06
2016,9,12,13,15,947.0,98.5,0.3,25.0,841.0,1034.86,714.12
2016,9,12,13,30,942.0,98.0,0.3,25.0,822.0,1049.02,722.88
2016,9,12,13,45,931.5,98.0,0.3,25.0,795.0,1054.05,726.47
2016,9,12,14,0,921.0,98.0,0.3,25.0,768.0,1054.8,727.86
2016,9,12,14,15,911.0,96.5,0.3,24.5,735.0,1050.16,727.72
2016,9,12,14,30,901.0,95.0,0.3,24.0,702.0,1041.4,725.36
2016,9,12,14,45,883.5,94.0,0.3,24.0,661.5,1021.65,715.21
2016,9,12,15,0,866.0,93.0,0.3,24.0,621.0,1011.0,710.81
2016,9,12,15,15,847.5,90.5,0.3,23.5,576.5,980.87,695.81
2016,9,12,15,30,829.0,88.0,0.3,23.0,532.0,947.41,678.88
2016,9,12,15,45,800.5,85.5,0.3,23.0,482.5,901.33,652.44
2016,9,12,16,0,772.0,83.0,0.3,23.0,433.0,852.93,624.14
2016,9,12,16,15,738.0,78.5,0.3,22.0,382.0,795.23,591.24
2016,9,12,16,30,704.0,74.0,0.3,21.0,331.0,742.53,560.39
2016,9,12,16,45,651.5,69.0,0.3,20.5,278.0,667.61,511.37
2016,9,12,17,0,599.0,64.0,0.3,20.0,225.0,594.04,460.96
2016,9,12,17,15,525.0,56.0,0.3,19.0,175.0,502.54,394.98
2016,9,12,17,30,451.0,48.0,0.3,18.0,125.0,415.6,327.74
2016,9,12,17,45,323.0,36.5,0.3,17.5,82.0,295.24,228.02
2016,9,12,18,0,195.0,25.0,0.3,17.0,39.0,177.45,86.92
2016,9,12,18,15,97.5,12.5,0.3,16.0,19.5,63.6,0.0
2016,9,12,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,13,6,15,133.5,19.5,0.5,12.5,34.5,14.87,1.19
2016,9,13,6,30,267.0,39.0,0.4,13.0,69.0,29.63,19.75
2016,9,13,6,45,356.0,51.5,0.35,14.0,114.0,39.21,28.99
2016,9,13,7,0,445.0,64.0,0.3,15.0,159.0,51.44,40.11
2016,9,13,7,15,245.5,92.0,0.25,15.5,146.5,66.28,53.32
2016,9,13,7,30,46.0,120.0,0.2,16.0,134.0,84.04,68.75
2016,9,13,7,45,54.0,140.5,0.2,17.0,160.5,97.48,79.92
2016,9,13,8,0,62.0,161.0,0.2,18.0,187.0,110.69,90.61
2016,9,13,8,15,203.0,174.5,0.2,18.5,271.5,119.07,97.17
2016,9,13,8,30,344.0,188.0,0.2,19.0,356.0,125.5,102.02
2016,9,13,8,45,551.5,152.0,0.2,20.0,451.5,145.04,93.83
2016,9,13,9,0,759.0,116.0,0.2,21.0,547.0,194.81,118.04
2016,9,13,9,15,776.0,119.5,0.2,21.5,587.5,260.19,168.78
2016,9,13,9,30,793.0,123.0,0.2,22.0,628.0,321.88,219.2
2016,9,13,9,45,816.5,120.5,0.25,22.5,665.5,382.42,269.01
2016,9,13,10,0,840.0,118.0,0.3,23.0,703.0,444.59,319.09
2016,9,13,10,15,849.0,119.5,0.3,23.0,731.5,504.6,366.54
2016,9,13,10,30,858.0,121.0,0.3,23.0,760.0,564.03,411.86
2016,9,13,10,45,865.5,122.0,0.3,23.5,782.0,621.28,453.19
2016,9,13,11,0,873.0,123.0,0.3,24.0,804.0,671.9,488.61
2016,9,13,11,15,876.5,123.5,0.3,24.0,818.0,721.81,523.25
2016,9,13,11,30,880.0,124.0,0.3,24.0,832.0,769.51,555.46
2016,9,13,11,45,883.0,124.0,0.3,24.5,838.0,813.98,582.76
2016,9,13,12,0,886.0,124.0,0.3,25.0,844.0,855.78,607.2
2016,9,13,12,15,885.5,123.5,0.3,25.0,842.0,891.26,628.64
2016,9,13,12,30,885.0,123.0,0.3,25.0,840.0,923.44,648.03
2016,9,13,12,45,887.0,120.0,0.3,25.0,831.5,952.04,665.22
2016,9,13,13,0,889.0,117.0,0.3,25.0,823.0,977.11,680.32
2016,9,13,13,15,884.0,116.0,0.3,25.0,805.0,993.8,690.48
2016,9,13,13,30,879.0,115.0,0.3,25.0,787.0,1006.55,698.53
2016,9,13,13,45,868.0,115.0,0.3,25.0,761.0,1010.41,701.47
2016,9,13,14,0,857.0,115.0,0.3,25.0,735.0,1024.5,710.83
2016,9,13,14,15,846.5,113.0,0.3,25.0,703.0,1018.62,708.26
2016,9,13,14,30,836.0,111.0,0.3,25.0,671.0,1008.74,703.78
2016,9,13,14,45,819.5,109.5,0.35,25.0,632.5,989.48,694.94
2016,9,13,15,0,803.0,108.0,0.4,25.0,594.0,966.56,684.03
2016,9,13,15,15,784.0,104.5,0.4,24.5,551.0,935.38,668.2
2016,9,13,15,30,765.0,101.0,0.4,24.0,508.0,901.06,650.29
2016,9,13,15,45,739.0,97.0,0.4,23.5,460.5,863.29,629.87
2016,9,13,16,0,713.0,93.0,0.4,23.0,413.0,817.03,603.43
2016,9,13,16,15,678.5,88.0,0.4,22.5,363.0,760.07,569.11
2016,9,13,16,30,644.0,83.0,0.4,22.0,313.0,702.28,533.03
2016,9,13,16,45,597.0,75.5,0.4,21.5,263.0,630.61,485.48
2016,9,13,17,0,550.0,68.0,0.4,21.0,213.0,560.06,436.35
2016,9,13,17,15,476.0,59.0,0.35,20.0,164.5,469.12,369.38
2016,9,13,17,30,402.0,50.0,0.3,19.0,116.0,382.72,301.15
2016,9,13,17,45,288.0,36.5,0.3,18.5,75.0,271.97,208.04
2016,9,13,18,0,174.0,23.0,0.3,18.0,34.0,159.94,56.62
2016,9,13,18,15,87.0,11.5,0.3,17.0,17.0,57.01,0.0
2016,9,13,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,9,14,6,15,186.0,16.5,0.15,13.0,36.5,13.39,0.0
2016,9,14,6,30,372.0,33.0,0.1,14.0,73.0,27.34,17.65
2016,9,14,6,45,468.5,41.5,0.1,15.0,120.5,34.34,24.61
2016,9,14,7,0,565.0,50.0,0.1,16.0,168.0,41.45,31.18
2016,9,14,7,15,622.5,56.0,0.1,16.5,219.5,46.35,35.63
2016,9,14,7,30,680.0,62.0,0.1,17.0,271.0,55.5,43.65
2016,9,14,7,45,720.0,66.5,0.1,18.0,323.0,59.34,46.73
2016,9,14,8,0,760.0,71.0,0.1,19.0,375.0,63.17,49.7
2016,9,14,8,15,787.0,74.5,0.1,19.5,424.5,66.0,51.85
2016,9,14,8,30,814.0,78.0,0.1,20.0,474.0,68.79,53.94
2016,9,14,8,45,835.0,80.5,0.1,21.0,520.0,128.39,70.42
2016,9,14,9,0,856.0,83.0,0.1,22.0,566.0,197.42,115.46
2016,9,14,9,15,870.5,85.0,0.1,22.5,607.0,260.77,164.88
2016,9,14,9,30,885.0,87.0,0.1,23.0,648.0,325.09,217.9
2016,9,14,9,45,899.5,87.0,0.15,23.5,684.0,388.55,270.48
2016,9,14,10,0,914.0,87.0,0.2,24.0,720.0,452.37,322.11
2016,9,14,10,15,921.0,88.5,0.2,24.0,748.5,514.03,370.8
2016,9,14,10,30,928.0,90.0,0.2,24.0,777.0,574.68,416.93
2016,9,14,10,45,933.0,90.5,0.2,24.5,798.5,632.01,458.2
2016,9,14,11,0,938.0,91.0,0.2,25.0,820.0,687.57,496.61
2016,9,14,11,15,941.0,92.0,0.2,25.0,833.5,740.19,532.68
2016,9,14,11,30,944.0,93.0,0.2,25.0,847.0,790.4,565.78
2016,9,14,11,45,943.5,93.5,0.25,25.5,852.5,834.76,592.57
2016,9,14,12,0,943.0,94.0,0.3,26.0,858.0,875.97,617.21
2016,9,14,12,15,942.5,94.0,0.3,26.0,855.5,913.37,639.61
2016,9,14,12,30,942.0,94.0,0.3,26.0,853.0,947.29,659.81
2016,9,14,12,45,935.5,95.5,0.3,26.0,841.5,973.62,675.41
2016,9,14,13,0,929.0,97.0,0.3,26.0,830.0,995.94,688.76
2016,9,14,13,15,924.0,96.0,0.3,26.0,812.0,1012.99,699.09
2016,9,14,13,30,919.0,95.0,0.3,26.0,794.0,1025.94,707.19
2016,9,14,13,45,910.5,94.5,0.3,26.0,768.0,1031.83,711.33
2016,9,14,14,0,902.0,94.0,0.3,26.0,742.0,1033.57,713.29
2016,9,14,14,15,892.0,92.5,0.3,25.5,709.5,1028.54,712.86
2016,9,14,14,30,882.0,91.0,0.3,25.0,677.0,1019.49,710.29
2016,9,14,14,45,868.0,89.5,0.35,25.0,638.5,1002.48,702.88
2016,9,14,15,0,854.0,88.0,0.4,25.0,600.0,981.79,693.4
2016,9,14,15,15,836.0,85.0,0.4,24.5,556.5,964.03,685.99
2016,9,14,15,30,818.0,82.0,0.4,24.0,513.0,930.41,668.58
2016,9,14,15,45,794.0,79.0,0.4,24.0,465.0,888.08,644.31
2016,9,14,16,0,770.0,76.0,0.4,24.0,417.0,843.34,618.1
2016,9,14,16,15,737.0,72.0,0.4,23.5,367.0,787.14,584.77
2016,9,14,16,30,704.0,68.0,0.4,23.0,317.0,729.79,549.48
2016,9,14,16,45,657.0,62.5,0.4,22.5,265.5,664.16,506.73
2016,9,14,17,0,610.0,57.0,0.4,22.0,214.0,594.28,458.62
2016,9,14,17,15,537.5,49.5,0.4,21.0,165.0,504.28,393.52
2016,9,14,17,30,465.0,42.0,0.4,20.0,116.0,419.01,327.46
2016,9,14,17,45,345.0,31.0,0.4,19.0,74.5,304.48,230.32
2016,9,14,18,0,225.0,20.0,0.4,18.0,33.0,185.75,29.73
2016,9,14,18,15,112.5,10.0,0.4,17.5,16.5,69.88,0.0
2016,9,14,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,6,15,189.0,15.5,0.7,15.0,35.5,12.59,0.0
2016,9,15,6,30,378.0,31.0,0.5,16.0,71.0,25.73,15.94
2016,9,15,6,45,472.0,39.5,0.35,17.0,118.0,32.78,22.95
2016,9,15,7,0,566.0,48.0,0.2,18.0,165.0,39.92,29.53
2016,9,15,7,15,623.5,54.0,0.15,18.5,216.0,44.86,34.0
2016,9,15,7,30,681.0,60.0,0.1,19.0,267.0,53.93,41.91
2016,9,15,7,45,719.5,64.5,0.1,20.0,318.0,57.8,45.0
2016,9,15,8,0,758.0,69.0,0.1,21.0,369.0,61.65,47.98
2016,9,15,8,15,785.0,72.5,0.05,22.0,418.5,64.52,50.05
2016,9,15,8,30,812.0,76.0,0.0,23.0,468.0,67.54,52.2
2016,9,15,8,45,831.5,78.5,0.0,24.0,513.5,128.64,69.34
2016,9,15,9,0,851.0,81.0,0.0,25.0,559.0,197.21,114.01
2016,9,15,9,15,865.5,83.5,0.0,25.5,600.0,260.59,163.04
2016,9,15,9,30,880.0,86.0,0.0,26.0,641.0,324.97,215.49
2016,9,15,9,45,889.0,88.5,0.05,26.5,675.5,388.19,267.18
2016,9,15,10,0,898.0,91.0,0.1,27.0,710.0,451.2,317.41
2016,9,15,10,15,906.0,92.0,0.1,27.0,738.5,512.04,364.75
2016,9,15,10,30,914.0,93.0,0.1,27.0,767.0,571.98,409.67
2016,9,15,10,45,919.0,94.5,0.1,27.5,788.5,629.45,450.36
2016,9,15,11,0,924.0,96.0,0.1,28.0,810.0,685.21,488.27
2016,9,15,11,15,927.0,96.5,0.1,28.0,823.5,736.74,523.09
2016,9,15,11,30,930.0,97.0,0.1,28.0,837.0,785.86,555.11
2016,9,15,11,45,930.0,98.0,0.15,28.5,842.5,830.49,581.57
2016,9,15,12,0,930.0,99.0,0.2,29.0,848.0,872.08,605.98
2016,9,15,12,15,929.0,99.0,0.2,29.0,846.0,908.6,627.53
2016,9,15,12,30,928.0,99.0,0.2,29.0,844.0,941.64,646.93
2016,9,15,12,45,918.5,102.0,0.2,29.0,832.0,966.33,661.36
2016,9,15,13,0,909.0,105.0,0.2,29.0,820.0,986.96,673.56
2016,9,15,13,15,904.5,104.0,0.2,29.0,801.5,1004.14,683.86
2016,9,15,13,30,900.0,103.0,0.2,29.0,783.0,1017.32,691.99
2016,9,15,13,45,893.0,101.5,0.25,29.0,758.0,1023.4,697.24
2016,9,15,14,0,886.0,100.0,0.3,29.0,733.0,1025.41,700.45
2016,9,15,14,15,876.0,98.5,0.3,28.5,700.5,1020.32,700.0
2016,9,15,14,30,866.0,97.0,0.3,28.0,668.0,1011.28,697.47
2016,9,15,14,45,852.5,94.5,0.3,28.0,629.5,1006.76,696.44
2016,9,15,15,0,839.0,92.0,0.3,28.0,591.0,985.17,685.27
2016,9,15,15,15,821.0,89.0,0.3,27.5,548.0,954.9,670.43
2016,9,15,15,30,803.0,86.0,0.3,27.0,505.0,921.43,653.54
2016,9,15,15,45,778.5,82.5,0.35,26.5,457.5,878.17,631.18
2016,9,15,16,0,754.0,79.0,0.4,26.0,410.0,832.56,606.73
2016,9,15,16,15,720.0,74.5,0.4,25.5,359.5,775.13,572.67
2016,9,15,16,30,686.0,70.0,0.4,25.0,309.0,722.68,540.74
2016,9,15,16,45,636.5,64.5,0.4,24.5,258.0,650.13,493.23
2016,9,15,17,0,587.0,59.0,0.4,24.0,207.0,578.89,444.21
2016,9,15,17,15,510.5,51.0,0.4,22.5,158.0,486.08,377.77
2016,9,15,17,30,434.0,43.0,0.4,21.0,109.0,398.3,310.01
2016,9,15,17,45,307.0,31.0,0.4,20.0,68.5,279.66,208.29
2016,9,15,18,0,180.0,19.0,0.4,19.0,28.0,155.17,0.0
2016,9,15,18,15,90.0,9.5,0.4,18.0,14.0,57.08,0.0
2016,9,15,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,6,15,198.5,14.5,0.65,16.0,35.0,11.8,0.0
2016,9,16,6,30,397.0,29.0,0.5,17.0,70.0,24.18,14.44
2016,9,16,6,45,492.0,37.5,0.4,18.5,117.5,31.32,21.5
2016,9,16,7,0,587.0,46.0,0.3,20.0,165.0,38.56,28.05
2016,9,16,7,15,644.5,51.5,0.25,21.0,216.5,46.79,35.28
2016,9,16,7,30,702.0,57.0,0.2,22.0,268.0,51.81,39.51
2016,9,16,7,45,739.5,61.5,0.15,23.5,320.0,55.78,42.6
2016,9,16,8,0,777.0,66.0,0.1,25.0,372.0,59.72,45.54
2016,9,16,8,15,804.0,69.5,0.05,25.5,421.5,62.7,47.78
2016,9,16,8,30,831.0,73.0,0.0,26.0,471.0,67.79,51.74
2016,9,16,8,45,850.0,75.5,0.0,27.0,517.0,136.09,73.19
2016,9,16,9,0,869.0,78.0,0.0,28.0,563.0,199.81,113.81
2016,9,16,9,15,883.5,80.5,0.0,28.5,604.5,264.34,163.38
2016,9,16,9,30,898.0,83.0,0.0,29.0,646.0,329.86,216.18
2016,9,16,9,45,907.5,85.0,0.0,30.0,681.0,393.95,267.29
2016,9,16,10,0,917.0,87.0,0.0,31.0,716.0,457.85,316.55
2016,9,16,10,15,925.0,88.0,0.0,31.0,745.0,519.74,363.78
2016,9,16,10,30,933.0,89.0,0.0,31.0,774.0,580.7,408.56
2016,9,16,10,45,937.5,90.0,0.05,31.5,795.0,638.4,448.83
2016,9,16,11,0,942.0,91.0,0.1,32.0,816.0,694.27,486.51
2016,9,16,11,15,945.0,92.0,0.1,32.0,830.0,747.02,521.47
2016,9,16,11,30,948.0,93.0,0.1,32.0,844.0,797.34,553.35
2016,9,16,11,45,948.5,93.5,0.1,32.5,849.5,842.55,578.92
2016,9,16,12,0,949.0,94.0,0.1,33.0,855.0,884.67,602.27
2016,9,16,12,15,948.5,94.0,0.1,33.0,852.5,922.15,623.87
2016,9,16,12,30,948.0,94.0,0.1,33.0,850.0,956.12,643.34
2016,9,16,12,45,942.0,95.5,0.15,33.0,839.0,982.93,659.45
2016,9,16,13,0,936.0,97.0,0.2,33.0,828.0,1005.74,673.53
2016,9,16,13,15,931.5,96.0,0.2,32.5,809.5,1023.24,685.17
2016,9,16,13,30,927.0,95.0,0.2,32.0,791.0,1036.62,694.68
2016,9,16,13,45,919.5,94.0,0.2,32.0,765.5,1042.87,698.91
2016,9,16,14,0,912.0,93.0,0.2,32.0,740.0,1044.93,701.02
2016,9,16,14,15,902.5,91.5,0.2,32.0,707.5,1040.23,699.48
2016,9,16,14,30,893.0,90.0,0.2,32.0,675.0,1031.48,695.86
2016,9,16,14,45,879.5,88.0,0.2,32.0,636.0,1014.11,687.45
2016,9,16,15,0,866.0,86.0,0.2,32.0,597.0,993.01,677.04
2016,9,16,15,15,848.0,83.5,0.2,31.5,553.0,975.46,670.17
2016,9,16,15,30,830.0,81.0,0.2,31.0,509.0,942.08,653.7
2016,9,16,15,45,804.5,78.0,0.25,30.5,461.0,897.86,631.44
2016,9,16,16,0,779.0,75.0,0.3,30.0,413.0,851.27,607.14
2016,9,16,16,15,745.0,71.0,0.3,29.0,362.0,793.71,575.11
2016,9,16,16,30,711.0,67.0,0.3,28.0,311.0,735.04,540.92
2016,9,16,16,45,658.5,62.0,0.3,27.0,259.0,665.39,497.32
2016,9,16,17,0,606.0,57.0,0.3,26.0,207.0,591.61,448.12
2016,9,16,17,15,527.5,49.0,0.3,25.0,157.5,496.52,380.14
2016,9,16,17,30,449.0,41.0,0.3,24.0,108.0,406.71,311.13
2016,9,16,17,45,315.0,29.5,0.35,23.0,67.0,283.55,204.81
2016,9,16,18,0,181.0,18.0,0.4,22.0,26.0,152.41,0.0
2016,9,16,18,15,90.5,9.0,0.4,21.0,13.0,7.08,0.0
2016,9,16,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,17,6,15,190.0,14.0,0.65,17.5,33.5,11.38,0.0
2016,9,17,6,30,380.0,28.0,0.5,19.0,67.0,23.3,13.42
2016,9,17,6,45,476.5,36.5,0.4,20.5,113.5,30.44,20.49
2016,9,17,7,0,573.0,45.0,0.3,22.0,160.0,37.67,27.0
2016,9,17,7,15,630.0,50.5,0.25,22.5,210.5,45.83,34.2
2016,9,17,7,30,687.0,56.0,0.2,23.0,261.0,50.83,38.49
2016,9,17,7,45,725.5,60.0,0.15,24.0,311.5,54.42,41.35
2016,9,17,8,0,764.0,64.0,0.1,25.0,362.0,58.01,44.1
2016,9,17,8,15,714.0,83.0,0.05,26.0,390.5,65.58,50.1
2016,9,17,8,30,664.0,102.0,0.0,27.0,419.0,80.08,61.71
2016,9,17,8,45,662.0,116.0,0.0,28.0,458.0,138.65,80.87
2016,9,17,9,0,660.0,130.0,0.0,29.0,497.0,197.22,119.95
2016,9,17,9,15,772.0,104.5,0.0,29.5,564.0,255.89,160.86
2016,9,17,9,30,884.0,79.0,0.0,30.0,631.0,324.76,212.47
2016,9,17,9,45,894.5,80.5,0.0,31.0,665.5,387.83,262.64
2016,9,17,10,0,905.0,82.0,0.0,32.0,700.0,450.83,311.1
2016,9,17,10,15,912.5,83.5,0.0,32.0,728.5,512.08,357.73
2016,9,17,10,30,920.0,85.0,0.0,32.0,757.0,572.37,401.93
2016,9,17,10,45,924.0,86.0,0.05,32.5,777.5,628.94,441.37
2016,9,17,11,0,928.0,87.0,0.1,33.0,798.0,683.66,478.25
2016,9,17,11,15,931.5,88.0,0.1,33.0,812.0,735.93,512.86
2016,9,17,11,30,935.0,89.0,0.1,33.0,826.0,785.85,544.32
2016,9,17,11,45,935.0,90.0,0.1,33.5,831.0,830.44,569.53
2016,9,17,12,0,935.0,91.0,0.1,34.0,836.0,871.95,592.56
2016,9,17,12,15,934.5,91.0,0.1,34.0,834.0,908.77,613.79
2016,9,17,12,30,934.0,91.0,0.1,34.0,832.0,942.13,632.93
2016,9,17,12,45,920.5,96.5,0.15,34.0,819.0,965.65,647.15
2016,9,17,13,0,907.0,102.0,0.2,34.0,806.0,984.94,659.26
2016,9,17,13,15,735.0,176.5,0.2,33.5,738.5,940.83,635.13
2016,9,17,13,30,563.0,251.0,0.2,33.0,671.0,855.37,584.87
2016,9,17,13,45,722.0,174.5,0.2,33.0,695.0,956.78,649.29
2016,9,17,14,0,881.0,98.0,0.2,33.0,719.0,1020.33,685.67
2016,9,17,14,15,871.0,96.5,0.2,33.0,687.0,1014.99,682.74
2016,9,17,14,30,861.0,95.0,0.2,33.0,655.0,1005.71,678.78
2016,9,17,14,45,847.5,92.5,0.25,33.0,616.5,1000.9,678.66
2016,9,17,15,0,834.0,90.0,0.3,33.0,578.0,979.13,668.67
2016,9,17,15,15,815.0,87.5,0.3,32.5,534.5,948.35,653.82
2016,9,17,15,30,796.0,85.0,0.3,32.0,491.0,914.43,636.98
2016,9,17,15,45,770.0,81.5,0.3,31.5,443.5,869.67,613.12
2016,9,17,16,0,744.0,78.0,0.3,31.0,396.0,822.68,587.33
2016,9,17,16,15,708.5,73.5,0.3,30.0,346.0,764.0,554.19
2016,9,17,16,30,673.0,69.0,0.3,29.0,296.0,710.71,523.17
2016,9,17,16,45,621.0,63.0,0.3,28.5,245.5,635.76,474.54
2016,9,17,17,0,569.0,57.0,0.3,28.0,195.0,562.43,424.45
2016,9,17,17,15,488.5,49.0,0.35,26.5,147.0,467.38,357.32
2016,9,17,17,30,408.0,41.0,0.4,25.0,99.0,377.8,288.59
2016,9,17,17,45,276.0,28.5,0.5,24.0,60.5,257.19,181.13
2016,9,17,18,0,144.0,16.0,0.6,23.0,22.0,99.1,0.0
2016,9,17,18,15,72.0,8.0,0.6,22.0,11.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,13.5,0.75,21.0,32.0,10.98,0.0
2016,9,18,6,30,380.0,27.0,0.6,22.0,64.0,22.49,12.38
2016,9,18,6,45,476.0,34.5,0.45,23.0,109.5,28.84,18.86
2016,9,18,7,0,572.0,42.0,0.3,24.0,155.0,38.31,27.28
2016,9,18,7,15,629.0,47.5,0.25,25.0,205.0,43.35,31.69
2016,9,18,7,30,686.0,53.0,0.2,26.0,255.0,48.43,35.94
2016,9,18,7,45,724.0,56.5,0.15,27.0,305.0,51.7,38.5
2016,9,18,8,0,762.0,60.0,0.1,28.0,355.0,54.99,40.99
2016,9,18,8,15,788.0,63.0,0.1,28.5,403.5,57.7,43.01
2016,9,18,8,30,814.0,66.0,0.1,29.0,452.0,72.96,55.38
2016,9,18,8,45,833.5,68.5,0.1,30.0,496.5,133.44,69.96
2016,9,18,9,0,853.0,71.0,0.1,31.0,541.0,196.05,110.4
2016,9,18,9,15,867.0,72.5,0.1,31.5,581.0,258.54,158.44
2016,9,18,9,30,881.0,74.0,0.1,32.0,621.0,321.92,209.36
2016,9,18,9,45,893.5,74.5,0.15,32.5,656.0,384.57,259.75
2016,9,18,10,0,906.0,75.0,0.2,33.0,691.0,447.36,308.91
2016,9,18,10,15,913.5,76.0,0.2,33.0,719.0,508.07,355.27
2016,9,18,10,30,921.0,77.0,0.2,33.0,747.0,567.81,399.2
2016,9,18,10,45,926.0,78.0,0.2,33.5,767.5,624.84,438.79
2016,9,18,11,0,931.0,79.0,0.2,34.0,788.0,680.1,475.64
2016,9,18,11,15,934.5,79.5,0.2,34.0,801.5,731.85,509.94
2016,9,18,11,30,938.0,80.0,0.2,34.0,815.0,781.2,540.75
2016,9,18,11,45,939.0,80.0,0.25,34.0,821.0,825.46,567.78
2016,9,18,12,0,940.0,80.0,0.3,34.0,827.0,866.68,592.87
2016,9,18,12,15,939.5,80.0,0.3,34.0,824.5,903.37,614.25
2016,9,18,12,30,939.0,80.0,0.3,34.0,822.0,936.58,633.49
2016,9,18,12,45,935.5,80.5,0.3,34.0,811.5,963.92,649.29
2016,9,18,13,0,932.0,81.0,0.3,34.0,801.0,987.39,662.93
2016,9,18,13,15,928.0,80.5,0.3,33.5,783.5,1005.3,674.85
2016,9,18,13,30,924.0,80.0,0.3,33.0,766.0,1019.15,684.66
2016,9,18,13,45,917.5,79.0,0.3,33.0,740.5,1025.82,689.16
2016,9,18,14,0,911.0,78.0,0.3,33.0,715.0,1028.35,691.55
2016,9,18,14,15,902.0,76.5,0.3,33.0,683.5,1023.63,689.98
2016,9,18,14,30,893.0,75.0,0.3,33.0,652.0,1014.86,686.33
2016,9,18,14,45,880.5,73.5,0.3,33.0,614.0,998.61,678.5
2016,9,18,15,0,868.0,72.0,0.3,33.0,576.0,978.65,668.67
2016,9,18,15,15,851.5,70.0,0.3,32.5,533.0,950.54,655.39
2016,9,18,15,30,835.0,68.0,0.3,32.0,490.0,919.26,640.13
2016,9,18,15,45,812.5,65.0,0.35,31.5,443.0,878.0,619.41
2016,9,18,16,0,790.0,62.0,0.4,31.0,396.0,844.94,603.31
2016,9,18,16,15,757.5,58.5,0.4,30.5,346.0,789.1,570.86
2016,9,18,16,30,725.0,55.0,0.4,30.0,296.0,732.22,536.6
2016,9,18,16,45,677.5,50.5,0.4,29.5,245.5,660.87,490.71
2016,9,18,17,0,630.0,46.0,0.4,29.0,195.0,590.52,442.86
2016,9,18,17,15,553.5,39.5,0.4,28.0,147.0,497.47,376.31
2016,9,18,17,30,477.0,33.0,0.4,27.0,99.0,409.12,308.19
2016,9,18,17,45,339.5,23.5,0.4,26.0,60.0,291.56,196.07
2016,9,18,18,0,202.0,14.0,0.4,25.0,21.0,132.3,0.0
2016,9,18,18,15,101.0,7.0,0.4,24.0,10.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,6,15,206.5,12.0,0.65,19.5,31.5,10.67,0.0
2016,9,19,6,30,413.0,24.0,0.5,20.0,63.0,21.92,11.88
2016,9,19,6,45,507.0,31.0,0.4,21.0,109.0,28.48,18.7
2016,9,19,7,0,601.0,38.0,0.3,22.0,155.0,35.17,24.81
2016,9,19,7,15,657.0,43.0,0.3,23.0,205.5,39.96,29.05
2016,9,19,7,30,713.0,48.0,0.3,24.0,256.0,44.79,33.14
2016,9,19,7,45,749.5,51.5,0.3,25.0,306.0,48.22,35.89
2016,9,19,8,0,786.0,55.0,0.3,26.0,356.0,57.19,43.25
2016,9,19,8,15,811.5,57.5,0.25,26.5,405.0,60.35,45.65
2016,9,19,8,30,837.0,60.0,0.2,27.0,454.0,71.27,45.85
2016,9,19,8,45,855.5,62.0,0.2,28.0,499.0,132.68,68.86
2016,9,19,9,0,874.0,64.0,0.2,29.0,544.0,196.06,110.68
2016,9,19,9,15,887.5,66.0,0.2,29.5,584.0,260.04,160.63
2016,9,19,9,30,901.0,68.0,0.2,30.0,624.0,324.87,213.36
2016,9,19,9,45,908.5,71.0,0.2,30.5,658.5,388.98,265.27
2016,9,19,10,0,916.0,74.0,0.2,31.0,693.0,452.69,315.27
2016,9,19,10,15,923.5,75.0,0.2,31.0,721.0,513.97,362.34
2016,9,19,10,30,931.0,76.0,0.2,31.0,749.0,574.25,406.92
2016,9,19,10,45,935.5,77.0,0.2,31.5,770.0,631.49,446.9
2016,9,19,11,0,940.0,78.0,0.2,32.0,791.0,686.88,484.06
2016,9,19,11,15,943.5,78.5,0.2,32.0,804.5,739.02,518.81
2016,9,19,11,30,947.0,79.0,0.2,32.0,818.0,788.72,549.88
2016,9,19,11,45,947.5,80.0,0.25,32.0,823.5,833.92,577.64
2016,9,19,12,0,948.0,81.0,0.3,32.0,829.0,876.03,603.41
2016,9,19,12,15,947.5,81.0,0.3,32.0,827.0,912.97,625.03
2016,9,19,12,30,947.0,81.0,0.3,32.0,825.0,946.39,644.5
2016,9,19,12,45,939.0,84.0,0.3,32.0,813.5,972.45,659.63
2016,9,19,13,0,931.0,87.0,0.3,32.0,802.0,994.46,672.53
2016,9,19,13,15,927.0,86.0,0.3,32.0,784.0,1011.82,682.85
2016,9,19,13,30,923.0,85.0,0.3,32.0,766.0,1025.11,691.0
2016,9,19,13,45,918.0,83.5,0.3,32.0,741.5,1032.72,696.07
2016,9,19,14,0,913.0,82.0,0.3,32.0,717.0,1036.19,699.01
2016,9,19,14,15,904.5,80.5,0.3,31.5,685.0,1031.98,699.14
2016,9,19,14,30,896.0,79.0,0.3,31.0,653.0,1023.72,697.19
2016,9,19,14,45,885.0,77.0,0.35,31.0,615.5,1008.35,690.99
2016,9,19,15,0,874.0,75.0,0.4,31.0,578.0,989.21,682.72
2016,9,19,15,15,857.5,72.5,0.4,30.5,534.5,960.35,668.87
2016,9,19,15,30,841.0,70.0,0.4,30.0,491.0,928.28,653.0
2016,9,19,15,45,818.0,67.0,0.4,29.5,443.5,897.43,637.62
2016,9,19,16,0,795.0,64.0,0.4,29.0,396.0,852.69,613.0
2016,9,19,16,15,761.5,60.5,0.4,28.0,345.5,795.71,580.89
2016,9,19,16,30,728.0,57.0,0.4,27.0,295.0,737.69,546.61
2016,9,19,16,45,679.5,52.0,0.4,26.5,244.0,664.59,498.93
2016,9,19,17,0,631.0,47.0,0.4,26.0,193.0,592.51,449.16
2016,9,19,17,15,551.0,40.5,0.4,25.0,144.5,496.54,379.48
2016,9,19,17,30,471.0,34.0,0.4,24.0,96.0,414.3,314.34
2016,9,19,17,45,328.5,23.5,0.4,23.0,57.0,281.71,181.71
2016,9,19,18,0,186.0,13.0,0.4,22.0,18.0,121.85,0.0
2016,9,19,18,15,93.0,6.5,0.4,21.0,9.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,6,15,170.5,14.0,0.45,15.5,29.5,11.02,0.0
2016,9,20,6,30,341.0,28.0,0.4,16.0,59.0,23.22,12.96
2016,9,20,6,45,451.5,36.5,0.4,17.0,105.5,30.34,20.63
2016,9,20,7,0,562.0,45.0,0.4,18.0,152.0,37.61,27.38
2016,9,20,7,15,622.5,51.0,0.4,18.5,203.0,46.2,35.09
2016,9,20,7,30,683.0,57.0,0.4,19.0,254.0,51.61,39.84
2016,9,20,7,45,727.5,60.0,0.4,20.0,305.5,54.46,42.12
2016,9,20,8,0,772.0,63.0,0.4,21.0,357.0,57.4,44.38
2016,9,20,8,15,799.0,66.5,0.4,21.5,406.0,60.44,46.75
2016,9,20,8,30,826.0,70.0,0.4,22.0,455.0,73.37,47.38
2016,9,20,8,45,847.5,71.5,0.4,23.0,501.0,140.73,76.75
2016,9,20,9,0,869.0,73.0,0.4,24.0,547.0,204.04,119.66
2016,9,20,9,15,883.0,75.0,0.4,24.5,587.5,268.09,170.86
2016,9,20,9,30,897.0,77.0,0.4,25.0,628.0,333.01,224.84
2016,9,20,9,45,908.0,78.5,0.4,25.5,662.5,397.07,277.81
2016,9,20,10,0,919.0,80.0,0.4,26.0,697.0,461.09,329.13
2016,9,20,10,15,926.0,81.0,0.4,26.0,725.0,522.43,377.36
2016,9,20,10,30,933.0,82.0,0.4,26.0,753.0,582.7,422.99
2016,9,20,10,45,937.5,83.0,0.4,26.5,774.0,640.14,464.09
2016,9,20,11,0,942.0,84.0,0.4,27.0,795.0,695.73,502.3
2016,9,20,11,15,945.0,84.5,0.4,27.0,808.0,747.69,537.8
2016,9,20,11,30,948.0,85.0,0.4,27.0,821.0,797.17,569.61
2016,9,20,11,45,947.0,86.0,0.45,27.0,825.5,841.28,597.49
2016,9,20,12,0,946.0,87.0,0.5,27.0,830.0,882.18,623.26
2016,9,20,12,15,945.0,87.0,0.5,27.0,827.0,918.67,645.24
2016,9,20,12,30,944.0,87.0,0.5,27.0,824.0,951.61,664.98
2016,9,20,12,45,939.0,87.5,0.5,27.0,813.0,977.68,680.57
2016,9,20,13,0,934.0,88.0,0.5,27.0,802.0,999.78,693.9
2016,9,20,13,15,929.5,87.5,0.5,26.5,783.5,1017.21,705.96
2016,9,20,13,30,925.0,87.0,0.5,26.0,765.0,1030.56,715.81
2016,9,20,13,45,916.5,86.5,0.55,26.0,738.5,1035.78,720.84
2016,9,20,14,0,908.0,86.0,0.6,26.0,712.0,1036.84,723.68
2016,9,20,14,15,898.0,84.5,0.6,25.5,680.0,1031.07,722.88
2016,9,20,14,30,888.0,83.0,0.6,25.0,648.0,1021.27,719.88
2016,9,20,14,45,875.0,81.0,0.6,25.0,609.0,1003.9,711.04
2016,9,20,15,0,862.0,79.0,0.6,25.0,570.0,982.83,700.1
2016,9,20,15,15,844.0,76.5,0.6,24.5,526.5,952.64,684.86
2016,9,20,15,30,826.0,74.0,0.6,24.0,483.0,930.93,674.91
2016,9,20,15,45,804.0,70.5,0.6,23.5,436.0,889.14,651.74
2016,9,20,16,0,782.0,67.0,0.6,23.0,389.0,844.9,626.59
2016,9,20,16,15,747.5,63.0,0.6,22.5,338.5,786.6,591.12
2016,9,20,16,30,713.0,59.0,0.6,22.0,288.0,727.34,553.56
2016,9,20,16,45,662.0,54.0,0.6,21.5,237.5,652.52,502.96
2016,9,20,17,0,611.0,49.0,0.6,21.0,187.0,578.8,450.19
2016,9,20,17,15,528.0,41.5,0.6,20.0,138.5,487.82,381.73
2016,9,20,17,30,445.0,34.0,0.6,19.0,90.0,396.23,306.88
2016,9,20,17,45,291.5,23.0,0.6,18.5,52.5,254.24,154.21
2016,9,20,18,0,138.0,12.0,0.6,18.0,15.0,92.22,0.0
2016,9,20,18,15,69.0,6.0,0.6,17.5,7.5,0.0,0.0
2016,9,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
