Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,21,6,15,143.5,15.0,0.6,14.0,28.0,11.8,0.0
2016,9,21,6,30,287.0,30.0,0.6,14.0,56.0,24.76,14.01
2016,9,21,6,45,395.5,41.0,0.6,14.0,101.5,33.73,23.81
2016,9,21,7,0,504.0,52.0,0.6,14.0,147.0,42.74,32.35
2016,9,21,7,15,571.5,59.0,0.6,14.5,198.0,48.27,37.51
2016,9,21,7,30,639.0,66.0,0.6,15.0,249.0,53.86,42.5
2016,9,21,7,45,690.0,70.0,0.65,15.5,301.5,57.07,45.23
2016,9,21,8,0,741.0,74.0,0.7,16.0,354.0,65.29,52.27
2016,9,21,8,15,772.5,78.0,0.7,16.5,404.0,68.47,54.77
2016,9,21,8,30,804.0,82.0,0.7,17.0,454.0,83.3,55.58
2016,9,21,8,45,836.5,81.5,0.7,17.5,502.5,143.36,80.76
2016,9,21,9,0,869.0,81.0,0.7,18.0,551.0,211.91,129.19
2016,9,21,9,15,712.0,134.0,0.7,18.5,538.5,268.09,182.21
2016,9,21,9,30,555.0,187.0,0.7,19.0,526.0,309.48,223.39
2016,9,21,9,45,751.0,133.5,0.7,19.5,619.5,383.39,279.18
2016,9,21,10,0,947.0,80.0,0.7,20.0,713.0,474.89,349.0
2016,9,21,10,15,955.5,81.0,0.7,20.0,742.5,538.62,400.23
2016,9,21,10,30,964.0,82.0,0.7,20.0,772.0,601.39,449.06
2016,9,21,10,45,971.5,82.0,0.7,20.5,794.5,661.39,493.22
2016,9,21,11,0,979.0,82.0,0.7,21.0,817.0,719.72,534.49
2016,9,21,11,15,982.0,82.5,0.7,21.0,830.5,773.46,572.25
2016,9,21,11,30,985.0,83.0,0.7,21.0,844.0,824.59,605.81
2016,9,21,11,45,984.5,84.0,0.75,21.5,849.0,870.63,634.45
2016,9,21,12,0,984.0,85.0,0.8,22.0,854.0,913.36,660.74
2016,9,21,12,15,982.5,85.0,0.8,21.5,850.5,950.71,685.09
2016,9,21,12,30,981.0,85.0,0.8,21.0,847.0,984.33,707.14
2016,9,21,12,45,972.0,88.0,0.8,21.0,834.0,1010.36,723.16
2016,9,21,13,0,963.0,91.0,0.8,21.0,821.0,1032.15,736.71
2016,9,21,13,15,957.5,90.0,0.8,20.5,802.0,1048.64,748.58
2016,9,21,13,30,952.0,89.0,0.8,20.0,783.0,1060.87,758.08
2016,9,21,13,45,946.0,87.0,0.85,20.0,756.5,1067.16,763.91
2016,9,21,14,0,940.0,85.0,0.9,20.0,730.0,1069.15,767.36
2016,9,21,14,15,930.5,83.5,0.9,19.5,696.5,1063.91,766.9
2016,9,21,14,30,921.0,82.0,0.9,19.0,663.0,1054.51,764.12
2016,9,21,14,45,908.5,79.5,0.9,19.0,623.5,1036.77,754.84
2016,9,21,15,0,896.0,77.0,0.9,19.0,584.0,1015.15,743.31
2016,9,21,15,15,878.0,74.5,0.9,18.5,539.0,984.39,727.35
2016,9,21,15,30,860.0,72.0,0.9,18.0,494.0,950.41,709.17
2016,9,21,15,45,837.0,68.5,0.9,17.5,445.0,918.37,691.94
2016,9,21,16,0,814.0,65.0,0.9,17.0,396.0,872.29,664.73
2016,9,21,16,15,779.0,61.5,0.9,16.5,344.5,813.22,627.75
2016,9,21,16,30,744.0,58.0,0.9,16.0,293.0,753.09,588.47
2016,9,21,16,45,693.5,52.5,0.9,15.5,241.0,676.89,535.35
2016,9,21,17,0,643.0,47.0,0.9,15.0,189.0,601.76,479.84
2016,9,21,17,15,555.5,39.5,0.85,14.0,139.0,498.35,399.36
2016,9,21,17,30,468.0,32.0,0.8,13.0,89.0,410.11,323.64
2016,9,21,17,45,297.5,21.5,0.8,12.5,51.0,253.85,138.1
2016,9,21,18,0,127.0,11.0,0.8,12.0,13.0,84.81,0.0
2016,9,21,18,15,63.5,5.5,0.8,11.5,6.5,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,181.0,13.0,0.7,11.0,28.5,10.23,0.0
2016,9,22,6,30,362.0,26.0,0.7,11.0,57.0,21.68,11.41
2016,9,22,6,45,473.0,34.0,0.7,11.5,104.0,28.47,19.41
2016,9,22,7,0,584.0,42.0,0.7,12.0,151.0,38.45,28.78
2016,9,22,7,15,646.0,48.0,0.65,12.5,202.5,43.95,33.95
2016,9,22,7,30,708.0,54.0,0.6,13.0,254.0,49.5,38.97
2016,9,22,7,45,753.0,57.0,0.6,14.0,306.5,52.48,41.45
2016,9,22,8,0,798.0,60.0,0.6,15.0,359.0,55.54,43.89
2016,9,22,8,15,824.5,63.0,0.55,15.5,408.5,58.33,46.12
2016,9,22,8,30,851.0,66.0,0.5,16.0,458.0,81.49,52.49
2016,9,22,8,45,871.0,68.0,0.5,16.5,504.0,144.36,80.15
2016,9,22,9,0,891.0,70.0,0.5,17.0,550.0,209.34,126.54
2016,9,22,9,15,905.0,72.0,0.5,17.5,590.5,274.8,180.73
2016,9,22,9,30,919.0,74.0,0.5,18.0,631.0,341.11,237.55
2016,9,22,9,45,928.0,76.0,0.5,18.5,666.0,406.19,292.98
2016,9,22,10,0,937.0,78.0,0.5,19.0,701.0,470.97,346.41
2016,9,22,10,15,944.0,79.0,0.5,19.5,729.0,533.31,395.99
2016,9,22,10,30,951.0,80.0,0.5,20.0,757.0,594.52,442.64
2016,9,22,10,45,955.0,81.0,0.5,20.5,777.5,652.56,485.14
2016,9,22,11,0,959.0,82.0,0.5,21.0,798.0,708.62,524.59
2016,9,22,11,15,961.5,83.0,0.5,21.0,811.5,761.43,561.49
2016,9,22,11,30,964.0,84.0,0.5,21.0,825.0,811.66,594.27
2016,9,22,11,45,963.5,85.0,0.55,21.5,829.5,856.72,622.23
2016,9,22,12,0,963.0,86.0,0.6,22.0,834.0,898.55,647.9
2016,9,22,12,15,962.0,86.0,0.6,22.0,831.0,935.49,670.59
2016,9,22,12,30,961.0,86.0,0.6,22.0,828.0,968.81,690.96
2016,9,22,12,45,952.5,88.5,0.6,22.0,816.0,994.1,706.39
2016,9,22,13,0,944.0,91.0,0.6,22.0,804.0,1015.24,719.43
2016,9,22,13,15,939.0,90.5,0.6,22.0,785.0,1032.27,730.12
2016,9,22,13,30,934.0,90.0,0.6,22.0,766.0,1045.16,738.49
2016,9,22,13,45,925.5,89.0,0.6,22.0,739.5,1049.79,742.06
2016,9,22,14,0,917.0,88.0,0.6,22.0,713.0,1050.19,743.37
2016,9,22,14,15,907.0,86.5,0.6,21.5,679.5,1044.32,742.53
2016,9,22,14,30,897.0,85.0,0.6,21.0,646.0,1034.38,739.44
2016,9,22,14,45,880.5,84.0,0.65,21.0,606.5,1014.52,730.18
2016,9,22,15,0,864.0,83.0,0.7,21.0,567.0,991.04,718.75
2016,9,22,15,15,844.5,80.5,0.7,20.5,522.5,971.35,709.95
2016,9,22,15,30,825.0,78.0,0.7,20.0,478.0,935.99,690.92
2016,9,22,15,45,797.5,74.5,0.7,20.0,429.0,888.77,662.65
2016,9,22,16,0,770.0,71.0,0.7,20.0,380.0,839.34,632.34
2016,9,22,16,15,732.5,66.5,0.7,19.5,329.0,777.78,593.89
2016,9,22,16,30,695.0,62.0,0.7,19.0,278.0,715.43,553.22
2016,9,22,16,45,639.5,56.0,0.7,18.5,227.0,642.68,502.79
2016,9,22,17,0,584.0,50.0,0.7,18.0,176.0,565.92,446.29
2016,9,22,17,15,491.5,42.0,0.65,17.0,128.0,461.51,365.5
2016,9,22,17,30,399.0,34.0,0.6,16.0,80.0,364.03,282.36
2016,9,22,17,45,199.5,17.0,0.6,15.5,40.0,181.8,75.49
2016,9,22,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,171.5,12.0,0.7,11.5,26.0,9.44,0.0
2016,9,23,6,30,343.0,24.0,0.6,12.0,52.0,19.96,9.62
2016,9,23,6,45,448.5,32.0,0.5,13.0,96.5,26.73,17.72
2016,9,23,7,0,554.0,40.0,0.4,14.0,141.0,36.51,26.82
2016,9,23,7,15,614.5,46.0,0.35,15.0,190.5,41.99,31.86
2016,9,23,7,30,675.0,52.0,0.3,16.0,240.0,47.5,36.73
2016,9,23,7,45,716.0,55.5,0.3,17.0,290.0,50.8,39.47
2016,9,23,8,0,757.0,59.0,0.3,18.0,340.0,54.13,42.14
2016,9,23,8,15,783.5,62.0,0.3,18.5,387.5,56.87,44.3
2016,9,23,8,30,810.0,65.0,0.3,19.0,435.0,81.14,50.79
2016,9,23,8,45,698.0,105.5,0.3,20.0,447.5,145.6,86.28
2016,9,23,9,0,586.0,146.0,0.3,21.0,460.0,207.21,135.59
2016,9,23,9,15,731.0,110.0,0.3,21.5,531.5,258.24,171.48
2016,9,23,9,30,876.0,74.0,0.3,22.0,603.0,330.18,226.7
2016,9,23,9,45,884.5,76.5,0.3,22.5,636.5,392.78,278.97
2016,9,23,10,0,893.0,79.0,0.3,23.0,670.0,455.08,329.42
2016,9,23,10,15,901.0,80.0,0.3,23.5,697.5,515.27,376.36
2016,9,23,10,30,909.0,81.0,0.3,24.0,725.0,574.53,420.69
2016,9,23,10,45,912.0,83.0,0.3,24.5,745.0,630.54,460.94
2016,9,23,11,0,915.0,85.0,0.3,25.0,765.0,684.61,498.3
2016,9,23,11,15,918.0,86.0,0.3,24.5,777.5,735.57,534.34
2016,9,23,11,30,921.0,87.0,0.3,24.0,790.0,784.12,566.83
2016,9,23,11,45,920.0,88.0,0.35,24.0,794.5,826.88,594.19
2016,9,23,12,0,919.0,89.0,0.4,24.0,799.0,866.51,619.49
2016,9,23,12,15,918.0,89.0,0.4,24.0,796.5,901.81,641.05
2016,9,23,12,30,917.0,89.0,0.4,24.0,794.0,933.64,660.4
2016,9,23,12,45,716.0,179.0,0.4,24.0,724.5,889.54,632.8
2016,9,23,13,0,515.0,269.0,0.4,24.0,655.0,802.41,575.32
2016,9,23,13,15,542.5,251.5,0.4,24.0,649.5,828.02,594.51
2016,9,23,13,30,570.0,234.0,0.4,24.0,644.0,851.29,610.61
2016,9,23,13,45,580.5,216.5,0.45,24.5,621.0,854.69,613.75
2016,9,23,14,0,591.0,199.0,0.5,25.0,598.0,864.39,621.04
2016,9,23,14,15,724.5,141.5,0.5,24.5,607.5,944.39,673.67
2016,9,23,14,30,858.0,84.0,0.5,24.0,617.0,993.89,705.74
2016,9,23,14,45,841.5,82.5,0.55,23.5,578.0,973.48,696.43
2016,9,23,15,0,825.0,81.0,0.6,23.0,539.0,962.0,693.78
2016,9,23,15,15,805.0,78.0,0.6,22.5,495.5,929.09,676.33
2016,9,23,15,30,785.0,75.0,0.6,22.0,452.0,893.2,656.97
2016,9,23,15,45,765.0,69.5,0.6,22.0,406.0,851.29,632.03
2016,9,23,16,0,745.0,64.0,0.6,22.0,360.0,807.0,604.95
2016,9,23,16,15,707.5,60.0,0.6,21.5,310.5,746.91,567.32
2016,9,23,16,30,670.0,56.0,0.6,21.0,261.0,686.25,527.7
2016,9,23,16,45,622.5,49.5,0.6,20.5,212.5,613.98,477.5
2016,9,23,17,0,575.0,43.0,0.6,20.0,164.0,543.01,425.16
2016,9,23,17,15,485.5,36.0,0.55,19.0,118.0,449.0,352.17
2016,9,23,17,30,396.0,29.0,0.5,18.0,72.0,356.41,271.83
2016,9,23,17,45,198.0,14.5,0.5,17.5,36.0,174.77,41.15
2016,9,23,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,11.0,0.35,14.0,26.0,8.65,0.0
2016,9,24,6,30,380.0,22.0,0.3,15.0,52.0,20.06,9.07
2016,9,24,6,45,485.5,30.0,0.3,16.0,98.0,27.5,18.1
2016,9,24,7,0,591.0,38.0,0.3,17.0,144.0,35.08,25.19
2016,9,24,7,15,652.0,43.0,0.3,18.0,194.5,39.86,29.58
2016,9,24,7,30,713.0,48.0,0.3,19.0,245.0,44.72,33.83
2016,9,24,7,45,752.5,52.0,0.3,20.0,296.0,48.57,37.03
2016,9,24,8,0,792.0,56.0,0.3,21.0,347.0,52.41,40.12
2016,9,24,8,15,819.0,58.5,0.3,21.5,396.0,60.85,47.16
2016,9,24,8,30,846.0,61.0,0.3,22.0,445.0,81.47,48.81
2016,9,24,8,45,865.5,63.0,0.3,23.0,490.0,143.87,77.16
2016,9,24,9,0,885.0,65.0,0.3,24.0,535.0,208.31,122.46
2016,9,24,9,15,898.5,67.0,0.25,24.5,575.5,273.16,174.76
2016,9,24,9,30,912.0,69.0,0.2,25.0,616.0,338.8,229.16
2016,9,24,9,45,923.5,69.5,0.2,26.0,650.5,402.94,281.41
2016,9,24,10,0,935.0,70.0,0.2,27.0,685.0,467.01,331.68
2016,9,24,10,15,942.0,71.0,0.15,27.5,712.5,529.01,378.61
2016,9,24,10,30,949.0,72.0,0.1,28.0,740.0,589.87,422.61
2016,9,24,10,45,953.0,72.5,0.1,28.5,760.0,647.06,462.68
2016,9,24,11,0,957.0,73.0,0.1,29.0,780.0,702.26,499.83
2016,9,24,11,15,959.5,73.5,0.1,29.5,792.5,754.18,533.49
2016,9,24,11,30,962.0,74.0,0.1,30.0,805.0,803.49,562.66
2016,9,24,11,45,962.0,74.5,0.1,30.5,809.5,848.0,588.02
2016,9,24,12,0,962.0,75.0,0.1,31.0,814.0,889.29,611.11
2016,9,24,12,15,960.5,75.0,0.1,31.0,811.0,925.35,632.08
2016,9,24,12,30,959.0,75.0,0.1,31.0,808.0,957.75,650.85
2016,9,24,12,45,947.0,80.0,0.15,31.5,795.0,982.16,664.44
2016,9,24,13,0,935.0,85.0,0.2,32.0,782.0,1002.3,675.81
2016,9,24,13,15,930.0,84.0,0.2,32.0,763.0,1018.25,685.32
2016,9,24,13,30,925.0,83.0,0.2,32.0,744.0,1030.08,692.65
2016,9,24,13,45,916.5,82.5,0.2,32.0,717.5,1034.83,696.12
2016,9,24,14,0,908.0,82.0,0.2,32.0,691.0,1035.43,697.49
2016,9,24,14,15,897.5,80.5,0.2,32.0,658.0,1028.68,694.84
2016,9,24,14,30,887.0,79.0,0.2,32.0,625.0,1017.92,690.12
2016,9,24,14,45,872.5,77.0,0.2,32.0,586.0,998.59,680.57
2016,9,24,15,0,858.0,75.0,0.2,32.0,547.0,975.61,669.03
2016,9,24,15,15,839.0,72.5,0.2,31.5,503.0,944.08,653.71
2016,9,24,15,30,820.0,70.0,0.2,31.0,459.0,921.02,643.42
2016,9,24,15,45,789.5,68.0,0.2,30.5,411.0,872.94,617.27
2016,9,24,16,0,759.0,66.0,0.2,30.0,363.0,822.86,589.37
2016,9,24,16,15,721.0,62.0,0.25,29.0,313.0,761.79,555.07
2016,9,24,16,30,683.0,58.0,0.3,28.0,263.0,700.05,518.38
2016,9,24,16,45,619.5,52.5,0.4,27.5,212.0,621.42,467.14
2016,9,24,17,0,556.0,47.0,0.5,27.0,161.0,539.97,410.18
2016,9,24,17,15,461.0,38.5,0.55,26.0,115.0,434.5,331.54
2016,9,24,17,30,366.0,30.0,0.6,25.0,69.0,336.86,247.87
2016,9,24,17,45,183.0,15.0,0.7,24.0,34.5,164.08,0.0
2016,9,24,18,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,6,15,177.0,11.5,0.45,19.5,24.5,9.05,0.0
2016,9,25,6,30,354.0,23.0,0.4,20.0,49.0,19.2,7.61
2016,9,25,6,45,463.5,31.5,0.4,21.0,95.0,28.73,18.61
2016,9,25,7,0,573.0,40.0,0.4,22.0,141.0,36.67,25.93
2016,9,25,7,15,636.5,45.5,0.35,23.0,191.5,41.79,30.54
2016,9,25,7,30,700.0,51.0,0.3,24.0,242.0,46.98,35.0
2016,9,25,7,45,740.0,55.5,0.3,25.0,293.0,51.12,38.38
2016,9,25,8,0,780.0,60.0,0.3,26.0,344.0,55.24,41.63
2016,9,25,8,15,808.0,63.0,0.3,26.5,393.5,58.02,43.76
2016,9,25,8,30,836.0,66.0,0.3,27.0,443.0,86.4,50.82
2016,9,25,8,45,854.5,69.0,0.3,28.0,488.0,148.98,79.66
2016,9,25,9,0,873.0,72.0,0.3,29.0,533.0,213.52,124.47
2016,9,25,9,15,887.5,74.0,0.25,29.5,573.5,278.03,175.46
2016,9,25,9,30,902.0,76.0,0.2,30.0,614.0,343.44,228.47
2016,9,25,9,45,912.5,77.5,0.2,30.5,648.5,407.62,280.09
2016,9,25,10,0,923.0,79.0,0.2,31.0,683.0,471.64,329.89
2016,9,25,10,15,930.5,80.5,0.2,31.5,711.0,533.78,376.39
2016,9,25,10,30,938.0,82.0,0.2,32.0,739.0,594.88,420.16
2016,9,25,10,45,930.5,89.0,0.2,32.5,756.5,650.73,458.54
2016,9,25,11,0,923.0,96.0,0.2,33.0,774.0,703.57,493.4
2016,9,25,11,15,926.0,96.5,0.2,33.5,786.5,754.58,525.94
2016,9,25,11,30,929.0,97.0,0.2,34.0,799.0,803.12,554.89
2016,9,25,11,45,920.0,102.0,0.2,34.5,801.5,843.86,577.66
2016,9,25,12,0,911.0,107.0,0.2,35.0,804.0,880.9,597.99
2016,9,25,12,15,910.0,107.0,0.15,35.0,800.5,916.14,617.5
2016,9,25,12,30,909.0,107.0,0.1,35.0,797.0,947.92,634.94
2016,9,25,12,45,907.5,106.0,0.1,35.5,786.5,974.63,648.85
2016,9,25,13,0,906.0,105.0,0.1,36.0,776.0,997.59,660.67
2016,9,25,13,15,900.5,103.5,0.1,36.0,757.0,1012.24,669.24
2016,9,25,13,30,895.0,102.0,0.1,36.0,738.0,1022.85,675.77
2016,9,25,13,45,875.0,105.5,0.1,36.0,708.5,1020.42,675.13
2016,9,25,14,0,855.0,109.0,0.1,36.0,679.0,1027.8,680.43
2016,9,25,14,15,843.0,107.0,0.1,35.5,645.5,1019.07,677.99
2016,9,25,14,30,831.0,105.0,0.1,35.0,612.0,1006.37,673.65
2016,9,25,14,45,813.0,102.5,0.1,35.0,572.5,983.13,661.97
2016,9,25,15,0,795.0,100.0,0.1,35.0,533.0,956.31,648.33
2016,9,25,15,15,772.5,96.5,0.1,34.5,489.0,920.49,630.6
2016,9,25,15,30,750.0,93.0,0.1,34.0,445.0,888.75,615.12
2016,9,25,15,45,730.0,86.0,0.1,33.5,398.5,845.67,592.2
2016,9,25,16,0,710.0,79.0,0.1,33.0,352.0,800.35,567.26
2016,9,25,16,15,667.5,73.5,0.1,32.0,302.0,734.89,529.4
2016,9,25,16,30,625.0,68.0,0.1,31.0,252.0,669.33,489.61
2016,9,25,16,45,578.0,59.0,0.15,30.5,204.0,596.0,441.47
2016,9,25,17,0,531.0,50.0,0.2,30.0,156.0,524.24,391.17
2016,9,25,17,15,430.5,40.5,0.3,29.0,109.5,414.29,310.69
2016,9,25,17,30,330.0,31.0,0.4,28.0,63.0,312.59,223.13
2016,9,25,17,45,165.0,15.5,0.55,27.0,31.5,151.04,0.0
2016,9,25,18,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,124.5,12.0,0.45,18.0,21.0,9.44,0.0
2016,9,26,6,30,249.0,24.0,0.4,19.0,42.0,19.75,7.33
2016,9,26,6,45,359.0,35.5,0.35,20.5,85.0,29.19,18.98
2016,9,26,7,0,469.0,47.0,0.3,22.0,128.0,38.65,27.6
2016,9,26,7,15,538.0,55.0,0.25,23.0,177.0,45.01,33.29
2016,9,26,7,30,607.0,63.0,0.2,24.0,226.0,51.38,38.77
2016,9,26,7,45,651.5,69.0,0.2,25.0,276.0,55.95,42.5
2016,9,26,8,0,696.0,75.0,0.2,26.0,326.0,60.49,46.07
2016,9,26,8,15,728.0,79.0,0.2,27.0,374.5,68.62,52.55
2016,9,26,8,30,760.0,83.0,0.2,28.0,423.0,91.66,55.01
2016,9,26,8,45,781.5,87.0,0.2,29.0,467.5,151.31,83.57
2016,9,26,9,0,803.0,91.0,0.2,30.0,512.0,213.54,126.72
2016,9,26,9,15,820.5,94.0,0.2,30.5,552.5,276.33,175.91
2016,9,26,9,30,838.0,97.0,0.2,31.0,593.0,340.62,227.48
2016,9,26,9,45,848.5,100.0,0.2,31.5,627.0,403.55,277.5
2016,9,26,10,0,859.0,103.0,0.2,32.0,661.0,466.54,325.92
2016,9,26,10,15,868.5,104.5,0.2,32.5,689.0,527.51,371.05
2016,9,26,10,30,878.0,106.0,0.2,33.0,717.0,585.0,412.05
2016,9,26,10,45,883.0,108.0,0.2,33.5,737.5,640.86,450.29
2016,9,26,11,0,888.0,110.0,0.2,34.0,758.0,695.05,485.95
2016,9,26,11,15,891.5,110.5,0.2,34.0,771.0,744.9,518.69
2016,9,26,11,30,895.0,111.0,0.2,34.0,784.0,792.43,548.61
2016,9,26,11,45,895.0,112.0,0.2,34.0,788.5,835.13,573.86
2016,9,26,12,0,895.0,113.0,0.2,34.0,793.0,874.84,597.11
2016,9,26,12,15,894.0,112.5,0.2,34.0,789.5,909.04,616.95
2016,9,26,12,30,893.0,112.0,0.2,34.0,786.0,939.82,634.76
2016,9,26,12,45,908.0,103.0,0.2,34.5,779.5,973.1,652.69
2016,9,26,13,0,923.0,94.0,0.2,35.0,773.0,1003.0,668.5
2016,9,26,13,15,917.5,93.0,0.2,34.5,754.0,1018.22,678.74
2016,9,26,13,30,912.0,92.0,0.2,34.0,735.0,1029.35,687.04
2016,9,26,13,45,904.0,91.0,0.2,34.0,708.5,1033.86,690.38
2016,9,26,14,0,896.0,90.0,0.2,34.0,682.0,1034.27,691.64
2016,9,26,14,15,885.0,88.5,0.2,33.5,649.0,1026.96,690.12
2016,9,26,14,30,874.0,87.0,0.2,33.0,616.0,1015.7,686.56
2016,9,26,14,45,858.5,84.5,0.2,33.0,576.5,994.79,676.14
2016,9,26,15,0,843.0,82.0,0.2,33.0,537.0,982.72,671.1
2016,9,26,15,15,822.5,79.5,0.2,32.5,493.0,949.49,654.71
2016,9,26,15,30,802.0,77.0,0.2,32.0,449.0,913.2,636.48
2016,9,26,15,45,774.0,73.0,0.2,32.0,401.0,865.02,609.22
2016,9,26,16,0,746.0,69.0,0.2,32.0,353.0,814.78,580.02
2016,9,26,16,15,705.5,64.5,0.2,31.0,302.5,750.96,543.17
2016,9,26,16,30,665.0,60.0,0.2,30.0,252.0,693.26,508.44
2016,9,26,16,45,605.0,53.5,0.2,29.0,202.0,611.12,454.48
2016,9,26,17,0,545.0,47.0,0.2,28.0,152.0,531.5,398.68
2016,9,26,17,15,446.0,37.5,0.2,26.5,106.5,422.31,317.78
2016,9,26,17,30,347.0,28.0,0.2,25.0,61.0,321.75,226.26
2016,9,26,17,45,173.5,14.0,0.25,23.5,30.5,123.14,0.0
2016,9,26,18,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,27,6,15,131.0,11.0,0.5,19.0,20.5,8.65,0.0
2016,9,27,6,30,262.0,22.0,0.4,20.0,41.0,18.13,5.4
2016,9,27,6,45,372.5,33.0,0.35,21.5,83.5,27.23,17.17
2016,9,27,7,0,483.0,44.0,0.3,23.0,126.0,36.37,25.5
2016,9,27,7,15,551.0,51.5,0.25,24.0,174.5,42.43,30.93
2016,9,27,7,30,619.0,59.0,0.2,25.0,223.0,48.52,36.15
2016,9,27,7,45,663.5,64.5,0.15,26.0,273.0,52.85,39.69
2016,9,27,8,0,708.0,70.0,0.1,27.0,323.0,61.85,47.02
2016,9,27,8,15,739.0,74.0,0.1,27.5,371.0,65.06,49.45
2016,9,27,8,30,770.0,78.0,0.1,28.0,419.0,90.14,52.75
2016,9,27,8,45,793.0,81.0,0.1,29.0,464.0,149.81,81.67
2016,9,27,9,0,816.0,84.0,0.1,30.0,509.0,212.2,125.13
2016,9,27,9,15,832.5,86.5,0.1,30.5,549.0,275.07,174.56
2016,9,27,9,30,849.0,89.0,0.1,31.0,589.0,339.26,226.15
2016,9,27,9,45,870.5,87.0,0.1,32.0,625.5,403.7,276.51
2016,9,27,10,0,892.0,85.0,0.1,33.0,662.0,467.09,324.41
2016,9,27,10,15,900.5,86.5,0.1,33.0,689.5,527.95,370.14
2016,9,27,10,30,909.0,88.0,0.1,33.0,717.0,587.93,413.54
2016,9,27,10,45,915.0,88.5,0.1,33.5,737.5,644.33,452.1
2016,9,27,11,0,921.0,89.0,0.1,34.0,758.0,699.04,488.05
2016,9,27,11,15,924.0,90.0,0.1,34.0,771.0,750.15,521.5
2016,9,27,11,30,927.0,91.0,0.1,34.0,784.0,798.82,551.25
2016,9,27,11,45,928.5,91.0,0.1,34.5,788.5,842.64,575.84
2016,9,27,12,0,930.0,91.0,0.1,35.0,793.0,883.44,598.32
2016,9,27,12,15,929.5,91.0,0.1,35.0,790.0,919.3,618.91
2016,9,27,12,30,929.0,91.0,0.1,35.0,787.0,951.68,637.43
2016,9,27,12,45,927.0,90.0,0.15,35.0,776.5,977.94,653.24
2016,9,27,13,0,925.0,89.0,0.2,35.0,766.0,1000.36,667.11
2016,9,27,13,15,920.5,88.0,0.2,35.0,747.0,1016.4,676.56
2016,9,27,13,30,916.0,87.0,0.2,35.0,728.0,1028.37,683.91
2016,9,27,13,45,908.0,86.0,0.2,35.0,702.0,1032.73,687.15
2016,9,27,14,0,900.0,85.0,0.2,35.0,676.0,1032.98,688.32
2016,9,27,14,15,889.5,83.5,0.2,34.5,643.0,1026.0,687.01
2016,9,27,14,30,879.0,82.0,0.2,34.0,610.0,1015.06,683.66
2016,9,27,14,45,864.5,80.0,0.2,34.0,571.0,995.59,674.11
2016,9,27,15,0,850.0,78.0,0.2,34.0,532.0,972.53,662.62
2016,9,27,15,15,830.0,75.0,0.2,33.5,488.0,951.25,653.51
2016,9,27,15,30,810.0,72.0,0.2,33.0,444.0,914.6,634.97
2016,9,27,15,45,782.5,68.5,0.2,32.5,396.0,867.34,609.61
2016,9,27,16,0,755.0,65.0,0.2,32.0,348.0,818.02,582.19
2016,9,27,16,15,715.0,60.5,0.2,31.0,298.0,754.43,545.45
2016,9,27,16,30,675.0,56.0,0.2,30.0,248.0,690.35,506.39
2016,9,27,16,45,614.5,50.0,0.2,29.0,198.0,607.39,451.7
2016,9,27,17,0,554.0,44.0,0.2,28.0,148.0,534.64,400.35
2016,9,27,17,15,452.5,35.0,0.2,26.5,102.5,424.08,317.95
2016,9,27,17,30,351.0,26.0,0.2,25.0,57.0,321.53,219.05
2016,9,27,17,45,175.5,13.0,0.25,24.0,28.5,123.56,0.0
2016,9,27,18,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,6,15,164.0,10.5,0.75,18.0,21.0,8.26,0.0
2016,9,28,6,30,328.0,21.0,0.6,19.0,42.0,17.5,4.05
2016,9,28,6,45,442.5,29.5,0.45,20.0,86.5,26.89,16.92
2016,9,28,7,0,557.0,38.0,0.3,21.0,131.0,34.85,24.4
2016,9,28,7,15,623.0,44.0,0.25,22.0,181.0,40.42,29.46
2016,9,28,7,30,689.0,50.0,0.2,23.0,231.0,46.04,34.34
2016,9,28,7,45,730.5,54.0,0.2,24.0,281.5,49.8,37.44
2016,9,28,8,0,772.0,58.0,0.2,25.0,332.0,53.57,40.43
2016,9,28,8,15,800.5,61.0,0.2,26.0,380.5,56.39,42.52
2016,9,28,8,30,829.0,64.0,0.2,27.0,429.0,89.96,50.94
2016,9,28,8,45,849.0,66.5,0.2,28.0,474.0,151.92,81.36
2016,9,28,9,0,869.0,69.0,0.2,29.0,519.0,215.98,126.64
2016,9,28,9,15,884.0,71.0,0.2,29.0,559.0,280.29,178.25
2016,9,28,9,30,899.0,73.0,0.2,29.0,599.0,345.57,231.97
2016,9,28,9,45,908.0,75.5,0.2,29.5,633.0,409.74,283.79
2016,9,28,10,0,917.0,78.0,0.2,30.0,667.0,473.61,333.58
2016,9,28,10,15,924.5,79.0,0.2,30.0,694.5,534.83,380.29
2016,9,28,10,30,932.0,80.0,0.2,30.0,722.0,594.98,424.48
2016,9,28,10,45,937.0,81.0,0.2,30.5,742.0,652.29,464.2
2016,9,28,11,0,942.0,82.0,0.2,31.0,762.0,707.76,501.14
2016,9,28,11,15,944.5,82.5,0.2,31.0,774.5,758.87,535.04
2016,9,28,11,30,947.0,83.0,0.2,31.0,787.0,807.4,564.75
2016,9,28,11,45,948.0,83.5,0.25,31.0,791.5,851.95,592.15
2016,9,28,12,0,949.0,84.0,0.3,31.0,796.0,893.39,617.58
2016,9,28,12,15,947.5,84.0,0.3,30.5,792.5,928.83,639.63
2016,9,28,12,30,946.0,84.0,0.3,30.0,789.0,960.66,659.6
2016,9,28,12,45,936.5,86.5,0.3,30.0,776.0,984.03,673.29
2016,9,28,13,0,927.0,89.0,0.3,30.0,763.0,1003.25,684.73
2016,9,28,13,15,921.5,88.5,0.3,29.5,744.0,1018.83,695.59
2016,9,28,13,30,916.0,88.0,0.3,29.0,725.0,1030.32,704.28
2016,9,28,13,45,909.5,86.0,0.3,29.0,698.5,1034.94,707.78
2016,9,28,14,0,903.0,84.0,0.3,29.0,672.0,1035.42,709.13
2016,9,28,14,15,892.5,82.5,0.3,28.5,639.0,1028.35,707.68
2016,9,28,14,30,882.0,81.0,0.3,28.0,606.0,1017.3,704.13
2016,9,28,14,45,868.5,78.5,0.3,28.0,567.0,998.09,694.48
2016,9,28,15,0,855.0,76.0,0.3,28.0,528.0,975.25,682.78
2016,9,28,15,15,835.0,73.0,0.3,27.5,484.0,953.74,673.23
2016,9,28,15,30,815.0,70.0,0.3,27.0,440.0,916.93,654.01
2016,9,28,15,45,788.0,66.5,0.3,27.0,392.0,869.99,626.84
2016,9,28,16,0,761.0,63.0,0.3,27.0,344.0,820.95,597.64
2016,9,28,16,15,720.5,59.0,0.3,26.0,294.0,757.38,559.91
2016,9,28,16,30,680.0,55.0,0.3,25.0,244.0,693.3,519.75
2016,9,28,16,45,618.0,49.0,0.35,24.5,194.0,608.91,462.29
2016,9,28,17,0,556.0,43.0,0.4,24.0,144.0,534.95,408.31
2016,9,28,17,15,448.5,34.0,0.4,23.0,99.0,419.97,319.62
2016,9,28,17,30,341.0,25.0,0.4,22.0,54.0,310.33,205.25
2016,9,28,17,45,170.5,12.5,0.4,21.0,27.0,119.87,0.0
2016,9,28,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,29,6,15,138.5,10.5,0.6,14.5,19.5,8.26,0.0
2016,9,29,6,30,277.0,21.0,0.6,15.0,39.0,17.39,2.88
2016,9,29,6,45,399.0,30.5,0.6,16.0,82.0,25.36,15.86
2016,9,29,7,0,521.0,40.0,0.6,17.0,125.0,33.48,23.6
2016,9,29,7,15,288.0,69.5,0.55,17.5,119.0,51.15,39.41
2016,9,29,7,30,55.0,99.0,0.5,18.0,113.0,70.18,56.16
2016,9,29,7,45,62.5,119.5,0.5,19.0,139.0,83.81,67.75
2016,9,29,8,0,70.0,140.0,0.5,20.0,165.0,97.19,78.83
2016,9,29,8,15,440.5,104.0,0.45,20.5,293.5,74.69,59.21
2016,9,29,8,30,811.0,68.0,0.4,21.0,422.0,88.14,50.25
2016,9,29,8,45,834.0,70.5,0.4,22.0,467.5,150.02,82.45
2016,9,29,9,0,857.0,73.0,0.4,23.0,513.0,218.67,132.85
2016,9,29,9,15,872.0,75.0,0.35,23.5,553.0,282.33,184.9
2016,9,29,9,30,887.0,77.0,0.3,24.0,593.0,346.94,238.71
2016,9,29,9,45,899.0,78.0,0.3,24.5,627.0,410.27,290.94
2016,9,29,10,0,911.0,79.0,0.3,25.0,661.0,473.61,341.41
2016,9,29,10,15,919.0,80.5,0.3,25.0,688.5,535.15,389.36
2016,9,29,10,30,927.0,82.0,0.3,25.0,716.0,595.72,434.79
2016,9,29,10,45,933.0,82.5,0.3,25.5,736.5,652.88,475.32
2016,9,29,11,0,939.0,83.0,0.3,26.0,757.0,708.29,513.11
2016,9,29,11,15,941.5,83.5,0.3,26.0,769.0,759.21,547.69
2016,9,29,11,30,944.0,84.0,0.3,26.0,781.0,807.55,577.96
2016,9,29,11,45,944.5,84.0,0.35,26.0,785.5,850.99,605.4
2016,9,29,12,0,945.0,84.0,0.4,26.0,790.0,891.28,630.8
2016,9,29,12,15,943.5,84.0,0.4,25.5,786.0,926.5,653.26
2016,9,29,12,30,942.0,84.0,0.4,25.0,782.0,958.1,673.58
2016,9,29,12,45,932.0,87.0,0.45,25.0,768.5,981.35,688.7
2016,9,29,13,0,922.0,90.0,0.5,25.0,755.0,1000.47,701.57
2016,9,29,13,15,916.0,89.0,0.5,24.5,735.5,1014.81,711.98
2016,9,29,13,30,910.0,88.0,0.5,24.0,716.0,1025.05,720.16
2016,9,29,13,45,900.5,87.0,0.5,24.0,689.0,1027.66,722.58
2016,9,29,14,0,891.0,86.0,0.5,24.0,662.0,1026.16,722.8
2016,9,29,14,15,879.0,84.5,0.5,23.5,628.5,1017.47,720.28
2016,9,29,14,30,867.0,83.0,0.5,23.0,595.0,1004.86,715.61
2016,9,29,14,45,850.0,81.0,0.5,22.5,555.5,982.78,705.19
2016,9,29,15,0,833.0,79.0,0.5,22.0,516.0,969.54,700.42
2016,9,29,15,15,811.5,76.0,0.5,21.5,472.0,934.55,681.72
2016,9,29,15,30,790.0,73.0,0.5,21.0,428.0,896.62,661.06
2016,9,29,15,45,760.0,69.5,0.5,20.5,380.0,847.27,632.34
2016,9,29,16,0,730.0,66.0,0.5,20.0,332.0,796.04,601.46
2016,9,29,16,15,687.0,61.5,0.5,19.5,282.5,730.33,559.21
2016,9,29,16,30,644.0,57.0,0.5,19.0,233.0,671.13,519.49
2016,9,29,16,45,578.0,50.5,0.5,18.5,184.0,584.87,457.49
2016,9,29,17,0,512.0,44.0,0.5,18.0,135.0,501.74,394.04
2016,9,29,17,15,402.5,34.5,0.5,17.0,91.0,386.58,301.71
2016,9,29,17,30,293.0,25.0,0.5,16.0,47.0,273.66,173.34
2016,9,29,17,45,146.5,12.5,0.5,15.5,23.5,104.32,0.0
2016,9,29,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,30,6,15,78.5,10.5,0.6,12.0,15.5,8.26,0.0
2016,9,30,6,30,157.0,21.0,0.6,12.0,31.0,16.02,0.82
2016,9,30,6,45,244.5,36.0,0.6,12.5,67.5,27.38,17.76
2016,9,30,7,0,332.0,51.0,0.6,13.0,104.0,38.68,28.58
2016,9,30,7,15,385.5,64.0,0.6,13.5,146.5,48.25,37.48
2016,9,30,7,30,439.0,77.0,0.6,14.0,189.0,57.67,46.0
2016,9,30,7,45,489.0,83.5,0.6,14.5,233.5,64.9,52.37
2016,9,30,8,0,539.0,90.0,0.6,15.0,278.0,69.24,56.02
2016,9,30,8,15,433.0,127.5,0.6,15.5,292.0,89.44,73.42
2016,9,30,8,30,327.0,165.0,0.6,16.0,306.0,126.21,92.73
2016,9,30,8,45,528.5,131.0,0.6,16.5,387.5,154.04,100.04
2016,9,30,9,0,730.0,97.0,0.6,17.0,469.0,208.11,133.4
2016,9,30,9,15,611.5,147.0,0.6,17.0,475.0,269.46,189.85
2016,9,30,9,30,493.0,197.0,0.6,17.0,481.0,311.37,229.98
2016,9,30,9,45,694.0,143.0,0.6,17.5,569.0,386.3,286.71
2016,9,30,10,0,895.0,89.0,0.6,18.0,657.0,476.98,356.07
2016,9,30,10,15,904.0,90.5,0.6,18.0,685.5,538.26,405.17
2016,9,30,10,30,913.0,92.0,0.6,18.0,714.0,598.69,452.09
2016,9,30,10,45,754.5,158.0,0.6,18.5,682.0,620.35,467.73
2016,9,30,11,0,596.0,224.0,0.6,19.0,650.0,613.57,462.17
2016,9,30,11,15,598.5,227.5,0.6,18.5,661.0,654.72,493.07
2016,9,30,11,30,601.0,231.0,0.6,18.0,672.0,699.35,525.09
2016,9,30,11,45,587.5,239.0,0.65,18.0,672.5,723.6,542.42
2016,9,30,12,0,574.0,247.0,0.7,18.0,673.0,749.87,561.0
2016,9,30,12,15,574.5,245.0,0.7,17.5,670.0,775.62,579.78
2016,9,30,12,30,575.0,243.0,0.7,17.0,667.0,798.92,596.84
2016,9,30,12,45,569.5,240.0,0.7,17.0,654.0,813.0,606.59
2016,9,30,13,0,564.0,237.0,0.7,17.0,641.0,824.11,614.49
2016,9,30,13,15,587.0,221.0,0.7,16.5,632.0,846.45,631.91
2016,9,30,13,30,610.0,205.0,0.7,16.0,623.0,875.08,653.17
2016,9,30,13,45,575.0,206.5,0.7,16.0,588.5,843.94,632.8
2016,9,30,14,0,540.0,208.0,0.7,16.0,554.0,818.26,616.58
2016,9,30,14,15,569.5,186.0,0.65,16.0,534.0,828.87,625.24
2016,9,30,14,30,599.0,164.0,0.6,16.0,514.0,846.93,637.61
2016,9,30,14,45,476.0,184.0,0.6,16.0,450.5,734.05,560.99
2016,9,30,15,0,353.0,204.0,0.6,16.0,387.0,607.63,472.54
2016,9,30,15,15,423.0,170.5,0.6,15.5,371.5,659.48,515.12
2016,9,30,15,30,493.0,137.0,0.6,15.0,356.0,682.12,534.61
2016,9,30,15,45,463.5,128.0,0.6,15.0,315.5,634.17,501.21
2016,9,30,16,0,434.0,119.0,0.6,15.0,275.0,585.66,467.37
2016,9,30,16,15,410.0,103.5,0.6,14.5,233.0,533.63,430.5
2016,9,30,16,30,386.0,88.0,0.6,14.0,191.0,481.37,391.72
2016,9,30,16,45,340.5,73.0,0.6,14.0,150.0,412.26,336.7
2016,9,30,17,0,295.0,58.0,0.6,14.0,109.0,345.75,281.16
2016,9,30,17,15,224.0,41.5,0.55,13.5,72.5,261.5,207.82
2016,9,30,17,30,153.0,25.0,0.5,13.0,36.0,172.73,98.31
2016,9,30,17,45,76.5,12.5,0.5,12.5,18.0,59.15,0.0
2016,9,30,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
