Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,107.0,10.5,0.45,9.0,16.5,8.26,0.0
2016,10,1,6,30,214.0,21.0,0.4,10.0,33.0,17.3,0.0
2016,10,1,6,45,344.5,32.0,0.35,11.0,75.5,26.41,16.95
2016,10,1,7,0,475.0,43.0,0.3,12.0,118.0,35.64,26.01
2016,10,1,7,15,550.0,50.5,0.3,12.5,167.0,41.75,31.85
2016,10,1,7,30,625.0,58.0,0.3,13.0,216.0,47.92,37.53
2016,10,1,7,45,677.0,62.5,0.35,14.0,267.0,51.63,40.73
2016,10,1,8,0,729.0,67.0,0.4,15.0,318.0,59.92,47.84
2016,10,1,8,15,761.0,71.0,0.35,15.5,366.5,63.25,50.55
2016,10,1,8,30,793.0,75.0,0.3,16.0,415.0,96.01,56.66
2016,10,1,8,45,818.5,77.0,0.3,16.5,460.5,156.8,90.01
2016,10,1,9,0,844.0,79.0,0.3,17.0,506.0,220.55,138.11
2016,10,1,9,15,860.5,81.5,0.3,17.5,546.0,285.15,192.22
2016,10,1,9,30,877.0,84.0,0.3,18.0,586.0,352.97,249.7
2016,10,1,9,45,893.0,83.5,0.3,18.5,621.5,416.07,302.66
2016,10,1,10,0,909.0,83.0,0.3,19.0,657.0,479.57,354.22
2016,10,1,10,15,917.5,84.5,0.3,19.0,684.5,541.27,403.21
2016,10,1,10,30,926.0,86.0,0.3,19.0,712.0,602.02,449.68
2016,10,1,10,45,931.5,87.0,0.3,19.5,732.5,659.28,491.09
2016,10,1,11,0,937.0,88.0,0.3,20.0,753.0,714.74,529.69
2016,10,1,11,15,940.0,88.5,0.3,20.0,765.5,765.89,565.12
2016,10,1,11,30,943.0,89.0,0.3,20.0,778.0,814.51,596.24
2016,10,1,11,45,943.0,90.0,0.35,20.5,782.0,858.49,623.44
2016,10,1,12,0,943.0,91.0,0.4,21.0,786.0,899.32,648.44
2016,10,1,12,15,942.0,90.5,0.4,21.0,782.0,934.35,669.88
2016,10,1,12,30,941.0,90.0,0.4,21.0,778.0,965.78,689.09
2016,10,1,12,45,937.5,90.0,0.45,21.0,766.5,991.71,706.09
2016,10,1,13,0,934.0,90.0,0.5,21.0,755.0,1013.71,720.88
2016,10,1,13,15,928.5,89.0,0.5,20.5,735.0,1028.61,731.73
2016,10,1,13,30,923.0,88.0,0.5,20.0,715.0,1039.38,740.34
2016,10,1,13,45,914.0,87.0,0.5,20.0,688.0,1042.48,743.11
2016,10,1,14,0,905.0,86.0,0.5,20.0,661.0,1041.43,743.64
2016,10,1,14,15,894.0,84.0,0.5,19.5,627.5,1033.03,741.3
2016,10,1,14,30,883.0,82.0,0.5,19.0,594.0,1020.65,736.73
2016,10,1,14,45,866.5,80.0,0.55,19.0,554.5,998.84,726.23
2016,10,1,15,0,850.0,78.0,0.6,19.0,515.0,985.75,721.34
2016,10,1,15,15,828.0,75.5,0.6,18.5,470.0,950.55,702.31
2016,10,1,15,30,806.0,73.0,0.6,18.0,425.0,912.35,681.25
2016,10,1,15,45,774.5,69.5,0.6,18.0,376.5,861.08,649.67
2016,10,1,16,0,743.0,66.0,0.6,18.0,328.0,807.92,615.95
2016,10,1,16,15,698.5,61.0,0.6,17.5,278.0,739.72,571.44
2016,10,1,16,30,654.0,56.0,0.6,17.0,228.0,678.48,529.61
2016,10,1,16,45,583.0,49.5,0.6,16.5,178.0,587.74,463.29
2016,10,1,17,0,512.0,43.0,0.6,16.0,128.0,500.47,395.45
2016,10,1,17,15,390.5,33.0,0.6,15.0,84.5,376.05,293.1
2016,10,1,17,30,269.0,23.0,0.6,14.0,41.0,248.75,117.73
2016,10,1,17,45,134.5,11.5,0.6,13.5,20.5,95.69,0.0
2016,10,1,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,42.0,9.5,0.4,11.0,12.0,7.47,0.0
2016,10,2,6,30,84.0,19.0,0.4,11.0,24.0,14.37,0.0
2016,10,2,6,45,148.5,36.0,0.45,11.5,55.0,26.93,17.18
2016,10,2,7,0,213.0,53.0,0.5,12.0,86.0,39.28,29.15
2016,10,2,7,15,250.0,71.0,0.5,12.0,123.5,51.87,40.89
2016,10,2,7,30,287.0,89.0,0.5,12.0,161.0,64.67,52.6
2016,10,2,7,45,313.0,104.0,0.5,12.0,198.0,73.89,60.89
2016,10,2,8,0,339.0,119.0,0.5,12.0,235.0,83.36,69.23
2016,10,2,8,15,169.5,95.0,0.5,12.0,153.0,67.61,55.1
2016,10,2,8,30,0.0,71.0,0.5,12.0,71.0,54.48,41.26
2016,10,2,8,45,153.5,137.5,0.5,12.5,215.0,118.79,88.49
2016,10,2,9,0,307.0,204.0,0.5,13.0,359.0,205.29,151.6
2016,10,2,9,15,560.0,153.0,0.5,13.5,462.0,260.69,187.51
2016,10,2,9,30,813.0,102.0,0.5,14.0,565.0,347.67,252.5
2016,10,2,9,45,435.0,186.0,0.5,14.5,435.5,321.36,244.62
2016,10,2,10,0,57.0,270.0,0.5,15.0,306.0,236.74,185.09
2016,10,2,10,15,469.0,185.5,0.5,15.0,499.5,402.66,312.92
2016,10,2,10,30,881.0,101.0,0.5,15.0,693.0,592.02,453.48
2016,10,2,10,45,590.5,211.0,0.5,15.5,613.0,563.74,430.87
2016,10,2,11,0,300.0,321.0,0.5,16.0,533.0,492.73,377.16
2016,10,2,11,15,413.5,288.0,0.5,16.0,585.0,578.65,441.95
2016,10,2,11,30,527.0,255.0,0.5,16.0,637.0,662.64,502.53
2016,10,2,11,45,299.0,295.5,0.55,16.0,512.5,530.77,406.12
2016,10,2,12,0,71.0,336.0,0.6,16.0,388.0,360.55,278.18
2016,10,2,12,15,291.0,298.0,0.6,16.0,510.0,561.34,432.6
2016,10,2,12,30,511.0,260.0,0.6,16.0,632.0,759.49,572.96
2016,10,2,12,45,255.5,147.0,0.6,16.0,333.0,419.34,327.96
2016,10,2,13,0,0.0,34.0,0.6,16.0,34.0,26.13,15.89
2016,10,2,13,15,61.5,176.5,0.6,16.0,218.0,217.01,173.55
2016,10,2,13,30,123.0,319.0,0.6,16.0,402.0,457.41,356.34
2016,10,2,13,45,221.0,296.0,0.65,16.0,438.5,537.47,416.57
2016,10,2,14,0,319.0,273.0,0.7,16.0,475.0,642.77,494.66
2016,10,2,14,15,159.5,193.5,0.7,15.5,294.5,367.3,291.21
2016,10,2,14,30,0.0,114.0,0.7,15.0,114.0,89.93,68.96
2016,10,2,14,45,156.0,160.5,0.7,15.0,239.5,330.58,269.56
2016,10,2,15,0,312.0,207.0,0.7,15.0,365.0,571.68,453.46
2016,10,2,15,15,354.5,180.0,0.7,14.5,344.5,579.98,460.4
2016,10,2,15,30,397.0,153.0,0.7,14.0,324.0,608.69,484.44
2016,10,2,15,45,380.5,138.0,0.7,14.0,287.0,568.11,455.38
2016,10,2,16,0,364.0,123.0,0.7,14.0,250.0,526.48,425.55
2016,10,2,16,15,502.5,89.5,0.65,13.5,235.5,598.64,482.12
2016,10,2,16,30,641.0,56.0,0.6,13.0,221.0,667.29,531.12
2016,10,2,16,45,572.0,49.0,0.6,13.0,172.0,578.0,461.78
2016,10,2,17,0,503.0,42.0,0.6,13.0,123.0,492.12,392.85
2016,10,2,17,15,378.5,32.0,0.6,12.5,80.0,366.08,285.97
2016,10,2,17,30,254.0,22.0,0.6,12.0,37.0,234.35,77.46
2016,10,2,17,45,127.0,11.0,0.6,11.5,18.5,90.43,0.0
2016,10,2,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.0,0.25,8.5,3.0,2.36,0.0
2016,10,3,6,30,0.0,6.0,0.2,9.0,6.0,4.54,0.0
2016,10,3,6,45,0.0,14.0,0.15,9.5,14.0,10.64,3.4
2016,10,3,7,0,0.0,22.0,0.1,10.0,22.0,16.74,9.37
2016,10,3,7,15,0.0,31.5,0.1,10.0,31.5,24.02,16.21
2016,10,3,7,30,0.0,41.0,0.1,10.0,41.0,31.32,23.01
2016,10,3,7,45,0.0,50.5,0.15,10.5,50.5,38.63,29.64
2016,10,3,8,0,0.0,60.0,0.2,11.0,60.0,45.97,36.16
2016,10,3,8,15,0.0,76.0,0.2,11.0,76.0,58.11,46.96
2016,10,3,8,30,0.0,92.0,0.2,11.0,92.0,69.84,54.58
2016,10,3,8,45,38.0,152.0,0.25,11.5,171.0,115.34,90.8
2016,10,3,9,0,76.0,212.0,0.3,12.0,250.0,167.62,131.41
2016,10,3,9,15,38.0,134.5,0.3,12.0,153.5,112.34,87.5
2016,10,3,9,30,0.0,57.0,0.3,12.0,57.0,43.74,31.62
2016,10,3,9,45,0.0,107.5,0.35,12.5,107.5,82.71,64.28
2016,10,3,10,0,0.0,158.0,0.4,13.0,158.0,121.67,95.97
2016,10,3,10,15,5.0,186.5,0.4,13.0,190.0,146.9,116.12
2016,10,3,10,30,10.0,215.0,0.4,13.0,222.0,173.32,137.13
2016,10,3,10,45,5.5,186.5,0.45,13.5,190.5,149.15,117.27
2016,10,3,11,0,1.0,158.0,0.5,14.0,159.0,124.05,96.79
2016,10,3,11,15,10.0,209.0,0.5,14.0,216.5,172.61,136.04
2016,10,3,11,30,19.0,260.0,0.5,14.0,274.0,223.88,176.43
2016,10,3,11,45,14.0,238.0,0.5,14.0,248.5,202.96,159.58
2016,10,3,12,0,9.0,216.0,0.5,14.0,223.0,181.3,142.45
2016,10,3,12,15,45.5,275.5,0.5,14.0,309.0,285.38,225.19
2016,10,3,12,30,82.0,335.0,0.5,14.0,395.0,384.04,300.33
2016,10,3,12,45,42.5,253.0,0.5,14.0,284.0,268.62,211.13
2016,10,3,13,0,3.0,171.0,0.5,14.0,173.0,140.21,109.45
2016,10,3,13,15,1.5,140.5,0.5,13.5,141.5,112.84,88.05
2016,10,3,13,30,0.0,110.0,0.5,13.0,110.0,85.75,66.11
2016,10,3,13,45,0.0,89.5,0.5,13.0,89.5,69.0,52.4
2016,10,3,14,0,0.0,69.0,0.5,13.0,69.0,53.07,39.23
2016,10,3,14,15,0.0,84.0,0.45,13.0,84.0,64.67,49.07
2016,10,3,14,30,0.0,99.0,0.4,13.0,99.0,76.94,59.42
2016,10,3,14,45,0.0,61.0,0.4,13.0,61.0,46.81,34.22
2016,10,3,15,0,0.0,23.0,0.4,13.0,23.0,17.56,9.44
2016,10,3,15,15,0.0,19.5,0.4,12.5,19.5,14.87,7.2
2016,10,3,15,30,0.0,16.0,0.4,12.0,16.0,12.19,4.93
2016,10,3,15,45,343.0,42.5,0.4,12.0,160.5,411.19,343.8
2016,10,3,16,0,686.0,69.0,0.4,12.0,305.0,765.14,603.76
2016,10,3,16,15,638.5,64.0,0.35,12.0,256.5,696.48,548.9
2016,10,3,16,30,591.0,59.0,0.3,12.0,208.0,628.26,498.93
2016,10,3,16,45,515.0,51.5,0.3,12.0,160.0,534.23,427.52
2016,10,3,17,0,439.0,44.0,0.3,12.0,112.0,444.09,355.04
2016,10,3,17,15,313.0,32.5,0.3,11.5,72.0,318.01,246.42
2016,10,3,17,30,187.0,21.0,0.3,11.0,32.0,184.06,19.84
2016,10,3,17,45,93.5,10.5,0.3,11.0,16.0,68.44,0.0
2016,10,3,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,4,6,15,98.5,9.0,0.4,9.5,13.5,7.08,0.0
2016,10,4,6,30,197.0,18.0,0.4,10.0,27.0,14.81,0.0
2016,10,4,6,45,332.5,29.0,0.4,10.5,68.0,23.97,14.4
2016,10,4,7,0,468.0,40.0,0.4,11.0,109.0,33.25,23.86
2016,10,4,7,15,546.0,47.5,0.4,11.0,157.5,39.43,29.89
2016,10,4,7,30,624.0,55.0,0.4,11.0,206.0,45.68,35.78
2016,10,4,7,45,676.0,59.5,0.4,11.5,257.0,53.54,42.86
2016,10,4,8,0,728.0,64.0,0.4,12.0,308.0,57.6,46.38
2016,10,4,8,15,548.0,107.5,0.4,12.5,306.5,81.37,67.25
2016,10,4,8,30,368.0,151.0,0.4,13.0,305.0,122.06,88.1
2016,10,4,8,45,606.0,114.0,0.4,13.5,400.0,159.19,101.68
2016,10,4,9,0,844.0,77.0,0.4,14.0,495.0,224.11,143.17
2016,10,4,9,15,861.0,79.5,0.35,14.5,535.0,288.77,198.18
2016,10,4,9,30,878.0,82.0,0.3,15.0,575.0,356.51,256.13
2016,10,4,9,45,893.0,82.5,0.3,16.0,610.0,420.02,309.39
2016,10,4,10,0,908.0,83.0,0.3,17.0,645.0,483.85,360.87
2016,10,4,10,15,916.5,84.0,0.3,17.5,672.0,544.9,408.89
2016,10,4,10,30,925.0,85.0,0.3,18.0,699.0,604.99,454.21
2016,10,4,10,45,932.5,85.5,0.3,18.5,719.5,662.75,496.06
2016,10,4,11,0,940.0,86.0,0.3,19.0,740.0,718.89,535.2
2016,10,4,11,15,943.0,86.5,0.3,19.0,752.5,769.93,570.63
2016,10,4,11,30,946.0,87.0,0.3,19.0,765.0,818.42,601.51
2016,10,4,11,45,947.0,87.0,0.35,19.5,769.0,862.03,628.57
2016,10,4,12,0,948.0,87.0,0.4,20.0,773.0,902.49,653.45
2016,10,4,12,15,947.0,86.5,0.4,20.0,769.0,937.35,674.88
2016,10,4,12,30,946.0,86.0,0.4,20.0,765.0,968.59,694.05
2016,10,4,12,45,933.0,90.5,0.45,20.5,750.5,990.43,707.26
2016,10,4,13,0,920.0,95.0,0.5,21.0,736.0,1008.01,718.09
2016,10,4,13,15,914.0,94.0,0.5,20.5,716.5,1021.98,728.48
2016,10,4,13,30,908.0,93.0,0.5,20.0,697.0,1031.87,736.59
2016,10,4,13,45,895.5,93.0,0.55,20.0,669.0,1032.3,738.98
2016,10,4,14,0,883.0,93.0,0.6,20.0,641.0,1028.63,739.17
2016,10,4,14,15,870.5,91.0,0.6,19.5,607.0,1031.66,743.94
2016,10,4,14,30,858.0,89.0,0.6,19.0,573.0,1017.54,738.09
2016,10,4,14,45,835.0,88.0,0.6,19.0,532.5,990.17,722.82
2016,10,4,15,0,812.0,87.0,0.6,19.0,492.0,959.29,705.44
2016,10,4,15,15,787.5,83.5,0.6,18.5,447.0,920.59,684.1
2016,10,4,15,30,763.0,80.0,0.6,18.0,402.0,879.07,660.48
2016,10,4,15,45,722.5,77.0,0.65,18.0,353.0,827.46,629.06
2016,10,4,16,0,682.0,74.0,0.7,18.0,304.0,768.36,591.3
2016,10,4,16,15,630.0,68.5,0.65,17.5,254.5,694.91,541.2
2016,10,4,16,30,578.0,63.0,0.6,17.0,205.0,622.03,489.08
2016,10,4,16,45,493.5,54.5,0.6,16.5,156.5,519.89,412.63
2016,10,4,17,0,409.0,46.0,0.6,16.0,108.0,422.11,334.94
2016,10,4,17,15,274.5,33.5,0.6,15.0,68.0,289.85,220.17
2016,10,4,17,30,140.0,21.0,0.6,14.0,28.0,150.24,0.0
2016,10,4,17,45,70.0,10.5,0.6,13.5,14.0,53.29,0.0
2016,10,4,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,5,6,15,122.0,8.0,0.5,8.5,13.5,6.29,0.0
2016,10,5,6,30,244.0,16.0,0.5,9.0,27.0,13.22,0.0
2016,10,5,6,45,384.0,26.0,0.5,10.0,69.0,21.7,12.31
2016,10,5,7,0,524.0,36.0,0.5,11.0,111.0,32.98,23.56
2016,10,5,7,15,599.0,42.0,0.5,11.5,160.5,38.55,29.0
2016,10,5,7,30,674.0,48.0,0.5,12.0,210.0,44.23,34.31
2016,10,5,7,45,720.0,52.5,0.5,13.0,260.0,48.44,38.03
2016,10,5,8,0,766.0,57.0,0.5,14.0,310.0,52.66,41.62
2016,10,5,8,15,796.5,60.5,0.45,14.5,358.5,55.89,44.3
2016,10,5,8,30,827.0,64.0,0.4,15.0,407.0,96.29,53.44
2016,10,5,8,45,849.0,66.5,0.4,16.0,451.5,163.58,93.98
2016,10,5,9,0,871.0,69.0,0.4,17.0,496.0,228.12,143.73
2016,10,5,9,15,886.0,71.0,0.4,17.5,536.0,292.55,198.4
2016,10,5,9,30,901.0,73.0,0.4,18.0,576.0,357.88,254.49
2016,10,5,9,45,911.5,74.5,0.4,18.5,609.5,421.7,308.4
2016,10,5,10,0,922.0,76.0,0.4,19.0,643.0,485.31,360.25
2016,10,5,10,15,929.5,77.5,0.4,19.0,670.0,546.93,409.31
2016,10,5,10,30,937.0,79.0,0.4,19.0,697.0,607.47,455.72
2016,10,5,10,45,942.5,79.5,0.4,19.5,716.5,664.46,497.05
2016,10,5,11,0,948.0,80.0,0.4,20.0,736.0,719.58,535.53
2016,10,5,11,15,950.5,80.5,0.4,20.0,748.0,770.45,570.7
2016,10,5,11,30,953.0,81.0,0.4,20.0,760.0,818.7,601.37
2016,10,5,11,45,954.0,81.5,0.4,20.5,764.0,862.91,627.9
2016,10,5,12,0,955.0,82.0,0.4,21.0,768.0,903.99,652.1
2016,10,5,12,15,953.5,81.5,0.4,21.0,763.5,938.45,673.19
2016,10,5,12,30,952.0,81.0,0.4,21.0,759.0,969.24,692.02
2016,10,5,12,45,938.0,85.5,0.4,21.0,745.0,990.19,704.82
2016,10,5,13,0,924.0,90.0,0.4,21.0,731.0,1006.8,715.23
2016,10,5,13,15,918.5,89.0,0.4,21.0,711.0,1021.15,724.43
2016,10,5,13,30,913.0,88.0,0.4,21.0,691.0,1031.41,731.34
2016,10,5,13,45,902.0,87.5,0.45,21.0,663.5,1032.65,734.21
2016,10,5,14,0,891.0,87.0,0.5,21.0,636.0,1029.78,734.9
2016,10,5,14,15,878.5,85.0,0.5,20.5,602.0,1019.52,731.44
2016,10,5,14,30,866.0,83.0,0.5,20.0,568.0,1005.37,725.79
2016,10,5,14,45,846.5,81.5,0.5,20.0,528.0,993.56,720.37
2016,10,5,15,0,827.0,80.0,0.5,20.0,488.0,965.47,704.67
2016,10,5,15,15,803.0,77.0,0.5,19.5,443.0,927.67,684.12
2016,10,5,15,30,779.0,74.0,0.5,19.0,398.0,887.04,661.33
2016,10,5,15,45,740.5,71.0,0.55,19.0,349.5,830.05,626.66
2016,10,5,16,0,702.0,68.0,0.6,19.0,301.0,778.56,594.49
2016,10,5,16,15,651.0,62.5,0.6,18.5,251.5,705.56,545.76
2016,10,5,16,30,600.0,57.0,0.6,18.0,202.0,633.24,494.92
2016,10,5,16,45,512.0,50.0,0.6,17.5,153.0,529.69,417.69
2016,10,5,17,0,424.0,43.0,0.6,17.0,104.0,430.7,339.12
2016,10,5,17,15,286.5,30.5,0.6,16.0,64.5,296.32,220.01
2016,10,5,17,30,149.0,18.0,0.6,15.0,25.0,149.59,0.0
2016,10,5,17,45,74.5,9.0,0.6,14.0,12.5,7.08,0.0
2016,10,5,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,6,6,15,119.5,7.5,0.45,9.0,12.5,5.9,0.0
2016,10,6,6,30,239.0,15.0,0.4,10.0,25.0,11.8,0.0
2016,10,6,6,45,378.5,24.5,0.4,11.0,66.0,22.26,12.44
2016,10,6,7,0,518.0,34.0,0.4,12.0,107.0,31.19,21.84
2016,10,6,7,15,593.0,40.5,0.35,12.5,155.5,37.23,27.69
2016,10,6,7,30,668.0,47.0,0.3,13.0,204.0,43.34,33.38
2016,10,6,7,45,714.5,51.0,0.3,14.0,254.0,47.16,36.75
2016,10,6,8,0,761.0,55.0,0.3,15.0,304.0,51.03,40.02
2016,10,6,8,15,791.5,58.5,0.25,16.0,352.0,54.29,42.65
2016,10,6,8,30,822.0,62.0,0.2,17.0,400.0,96.08,52.31
2016,10,6,8,45,844.0,64.5,0.2,18.0,444.5,162.96,92.69
2016,10,6,9,0,866.0,67.0,0.2,19.0,489.0,227.11,141.81
2016,10,6,9,15,881.0,69.0,0.15,19.5,528.0,291.14,195.44
2016,10,6,9,30,896.0,71.0,0.1,20.0,567.0,356.08,250.24
2016,10,6,9,45,910.0,71.0,0.1,21.0,601.0,419.51,302.39
2016,10,6,10,0,924.0,71.0,0.1,22.0,635.0,483.09,352.58
2016,10,6,10,15,931.5,72.0,0.1,22.0,661.5,544.2,400.32
2016,10,6,10,30,939.0,73.0,0.1,22.0,688.0,604.19,445.44
2016,10,6,10,45,943.5,74.0,0.1,22.5,707.5,660.96,485.75
2016,10,6,11,0,948.0,75.0,0.1,23.0,727.0,715.77,523.2
2016,10,6,11,15,950.5,75.5,0.1,23.5,738.5,766.46,556.22
2016,10,6,11,30,953.0,76.0,0.1,24.0,750.0,814.52,584.94
2016,10,6,11,45,954.0,75.5,0.1,24.5,753.5,857.47,609.98
2016,10,6,12,0,955.0,75.0,0.1,25.0,757.0,897.23,632.75
2016,10,6,12,15,953.5,75.0,0.1,25.0,752.5,932.0,653.52
2016,10,6,12,30,952.0,75.0,0.1,25.0,748.0,963.12,672.07
2016,10,6,12,45,936.0,80.5,0.15,25.0,733.5,983.2,684.86
2016,10,6,13,0,920.0,86.0,0.2,25.0,719.0,998.88,695.43
2016,10,6,13,15,914.0,85.5,0.2,25.0,699.0,1013.06,704.36
2016,10,6,13,30,908.0,85.0,0.2,25.0,679.0,1023.2,711.04
2016,10,6,13,45,897.5,84.0,0.2,25.0,652.0,1024.13,712.47
2016,10,6,14,0,887.0,83.0,0.2,25.0,625.0,1020.98,711.78
2016,10,6,14,15,874.5,81.0,0.2,25.0,591.0,1010.54,706.95
2016,10,6,14,30,862.0,79.0,0.2,25.0,557.0,996.24,700.02
2016,10,6,14,45,844.0,77.5,0.2,25.0,517.5,985.74,695.56
2016,10,6,15,0,826.0,76.0,0.2,25.0,478.0,959.15,681.21
2016,10,6,15,15,802.5,73.0,0.2,24.5,434.0,921.83,661.56
2016,10,6,15,30,779.0,70.0,0.2,24.0,390.0,881.69,639.77
2016,10,6,15,45,744.0,66.5,0.25,23.5,342.0,827.47,608.98
2016,10,6,16,0,709.0,63.0,0.3,23.0,294.0,771.65,575.87
2016,10,6,16,15,659.0,58.0,0.35,22.0,245.0,699.37,530.56
2016,10,6,16,30,609.0,53.0,0.4,21.0,196.0,635.45,488.12
2016,10,6,16,45,528.5,45.5,0.5,20.5,148.5,537.4,417.02
2016,10,6,17,0,448.0,38.0,0.6,20.0,101.0,443.96,343.96
2016,10,6,17,15,308.0,27.0,0.65,19.0,62.0,309.05,221.08
2016,10,6,17,30,168.0,16.0,0.7,18.0,23.0,128.16,0.0
2016,10,6,17,45,84.0,8.0,0.75,17.5,11.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,11.0,0.85,13.5,11.0,0.0,0.0
2016,10,7,6,30,0.0,22.0,0.7,14.0,22.0,17.31,0.0
2016,10,7,6,45,232.0,28.5,0.6,14.5,60.5,23.3,12.67
2016,10,7,7,0,464.0,35.0,0.5,15.0,99.0,29.23,19.77
2016,10,7,7,15,541.0,42.0,0.4,16.0,146.0,35.12,25.38
2016,10,7,7,30,618.0,49.0,0.3,17.0,193.0,44.52,33.83
2016,10,7,7,45,667.0,53.5,0.25,18.0,241.5,48.61,37.39
2016,10,7,8,0,716.0,58.0,0.2,19.0,290.0,52.75,40.85
2016,10,7,8,15,748.5,61.5,0.15,20.0,336.5,55.89,43.32
2016,10,7,8,30,781.0,65.0,0.1,21.0,383.0,97.42,53.06
2016,10,7,8,45,803.5,68.0,0.1,22.0,426.5,157.7,88.53
2016,10,7,9,0,826.0,71.0,0.1,23.0,470.0,220.54,136.13
2016,10,7,9,15,842.5,73.0,0.1,23.5,509.0,285.95,189.94
2016,10,7,9,30,859.0,75.0,0.1,24.0,548.0,349.0,242.43
2016,10,7,9,45,866.5,78.5,0.1,24.5,580.0,410.76,293.07
2016,10,7,10,0,874.0,82.0,0.1,25.0,612.0,472.09,341.52
2016,10,7,10,15,724.5,142.0,0.1,25.0,594.5,505.7,369.37
2016,10,7,10,30,575.0,202.0,0.1,25.0,577.0,514.8,377.86
2016,10,7,10,45,569.0,212.0,0.1,25.5,592.0,557.53,408.27
2016,10,7,11,0,563.0,222.0,0.1,26.0,607.0,598.46,436.01
2016,10,7,11,15,737.5,154.5,0.1,26.0,667.5,702.14,508.07
2016,10,7,11,30,912.0,87.0,0.1,26.0,728.0,795.62,569.56
2016,10,7,11,45,914.0,86.5,0.1,26.5,732.0,837.8,593.43
2016,10,7,12,0,916.0,86.0,0.1,27.0,736.0,877.02,615.88
2016,10,7,12,15,915.0,86.0,0.1,27.0,732.0,910.99,636.17
2016,10,7,12,30,914.0,86.0,0.1,27.0,728.0,941.5,654.35
2016,10,7,12,45,898.5,91.0,0.1,27.5,713.5,960.42,664.31
2016,10,7,13,0,883.0,96.0,0.1,28.0,699.0,975.11,671.96
2016,10,7,13,15,746.5,143.5,0.1,28.0,643.0,934.9,648.26
2016,10,7,13,30,610.0,191.0,0.1,28.0,587.0,864.56,606.71
2016,10,7,13,45,732.5,140.5,0.1,28.0,597.0,944.85,657.86
2016,10,7,14,0,855.0,90.0,0.1,28.0,607.0,1010.16,696.79
2016,10,7,14,15,842.0,88.0,0.1,28.0,574.0,999.18,690.51
2016,10,7,14,30,829.0,86.0,0.1,28.0,541.0,984.36,683.34
2016,10,7,14,45,740.0,98.5,0.15,28.0,483.0,913.36,642.88
2016,10,7,15,0,651.0,111.0,0.2,28.0,425.0,834.6,597.26
2016,10,7,15,15,530.0,125.0,0.2,27.5,365.0,712.24,521.78
2016,10,7,15,30,409.0,139.0,0.2,27.0,305.0,605.05,452.54
2016,10,7,15,45,389.0,125.0,0.2,27.0,267.0,561.79,424.86
2016,10,7,16,0,369.0,111.0,0.2,27.0,229.0,517.71,394.82
2016,10,7,16,15,474.5,82.0,0.3,26.0,208.0,564.76,431.91
2016,10,7,16,30,580.0,53.0,0.4,25.0,187.0,610.48,464.71
2016,10,7,16,45,499.5,45.5,0.5,24.0,140.5,513.54,394.09
2016,10,7,17,0,419.0,38.0,0.6,23.0,94.0,421.19,322.51
2016,10,7,17,15,280.5,26.5,0.65,22.0,57.0,285.3,194.58
2016,10,7,17,30,142.0,15.0,0.7,21.0,20.0,109.4,0.0
2016,10,7,17,45,71.0,7.5,0.75,20.5,10.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,6,15,78.0,7.0,0.45,15.0,9.5,0.0,0.0
2016,10,8,6,30,156.0,14.0,0.4,16.0,19.0,11.02,0.0
2016,10,8,6,45,292.5,25.5,0.35,17.0,56.5,21.02,10.37
2016,10,8,7,0,429.0,37.0,0.3,18.0,94.0,30.69,20.71
2016,10,8,7,15,509.5,44.5,0.25,18.5,140.5,36.87,26.59
2016,10,8,7,30,590.0,52.0,0.2,19.0,187.0,43.12,32.3
2016,10,8,7,45,638.5,57.5,0.2,20.0,234.5,47.58,36.17
2016,10,8,8,0,687.0,63.0,0.2,21.0,282.0,56.32,43.59
2016,10,8,8,15,721.0,67.0,0.15,22.0,329.0,59.7,46.21
2016,10,8,8,30,755.0,71.0,0.1,23.0,376.0,101.91,56.43
2016,10,8,8,45,704.0,90.5,0.1,24.0,399.5,159.8,93.51
2016,10,8,9,0,653.0,110.0,0.1,25.0,423.0,215.67,138.35
2016,10,8,9,15,744.5,96.5,0.05,25.5,481.5,278.92,186.51
2016,10,8,9,30,836.0,83.0,0.0,26.0,540.0,348.23,240.54
2016,10,8,9,45,853.5,83.0,0.0,26.5,573.5,410.97,291.01
2016,10,8,10,0,871.0,83.0,0.0,27.0,607.0,472.94,339.28
2016,10,8,10,15,880.0,84.5,0.0,27.5,633.5,532.32,383.9
2016,10,8,10,30,889.0,86.0,0.0,28.0,660.0,590.87,426.08
2016,10,8,10,45,895.0,86.5,0.0,28.5,679.5,645.53,463.99
2016,10,8,11,0,901.0,87.0,0.0,29.0,699.0,698.47,499.37
2016,10,8,11,15,904.5,87.5,0.0,29.0,711.0,747.69,532.17
2016,10,8,11,30,908.0,88.0,0.0,29.0,723.0,794.51,560.81
2016,10,8,11,45,911.0,87.5,0.05,29.0,727.0,837.28,586.89
2016,10,8,12,0,914.0,87.0,0.1,29.0,731.0,877.17,611.3
2016,10,8,12,15,913.0,86.5,0.1,29.0,727.0,910.46,631.01
2016,10,8,12,30,912.0,86.0,0.1,29.0,723.0,940.27,648.66
2016,10,8,12,45,910.5,84.5,0.1,29.5,711.5,964.86,661.91
2016,10,8,13,0,909.0,83.0,0.1,30.0,700.0,985.67,673.01
2016,10,8,13,15,903.5,82.0,0.1,30.0,680.5,999.31,681.37
2016,10,8,13,30,898.0,81.0,0.1,30.0,661.0,1008.94,687.64
2016,10,8,13,45,889.0,80.0,0.1,30.0,634.0,1011.04,689.74
2016,10,8,14,0,880.0,79.0,0.1,30.0,607.0,1009.13,689.77
2016,10,8,14,15,867.5,77.5,0.1,29.5,574.0,999.09,686.62
2016,10,8,14,30,855.0,76.0,0.1,29.0,541.0,985.26,681.43
2016,10,8,14,45,837.0,74.0,0.15,29.0,502.0,961.56,669.89
2016,10,8,15,0,819.0,72.0,0.2,29.0,463.0,946.56,663.81
2016,10,8,15,15,795.0,69.0,0.2,28.5,419.5,908.74,643.84
2016,10,8,15,30,771.0,66.0,0.2,28.0,376.0,868.21,621.97
2016,10,8,15,45,736.0,62.5,0.2,27.5,328.5,814.18,590.66
2016,10,8,16,0,701.0,59.0,0.2,27.0,281.0,758.66,557.14
2016,10,8,16,15,650.5,54.0,0.25,26.0,233.0,686.3,512.11
2016,10,8,16,30,600.0,49.0,0.3,25.0,185.0,621.91,469.53
2016,10,8,16,45,519.0,42.0,0.35,24.0,138.0,524.77,399.88
2016,10,8,17,0,438.0,35.0,0.4,23.0,91.0,432.48,327.86
2016,10,8,17,15,295.0,24.0,0.45,22.0,54.0,290.24,186.87
2016,10,8,17,30,152.0,13.0,0.5,21.0,17.0,114.62,0.0
2016,10,8,17,45,76.0,6.5,0.6,20.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.0,6.5,0.75,14.5,9.0,0.0,0.0
2016,10,9,6,30,176.0,13.0,0.6,15.0,18.0,10.23,0.0
2016,10,9,6,45,318.5,23.5,0.5,16.0,56.0,19.47,8.78
2016,10,9,7,0,461.0,34.0,0.4,17.0,94.0,28.44,18.8
2016,10,9,7,15,541.5,41.0,0.3,18.0,141.0,34.36,24.43
2016,10,9,7,30,622.0,48.0,0.2,19.0,188.0,43.74,32.83
2016,10,9,7,45,671.5,53.0,0.15,20.5,237.0,48.28,36.69
2016,10,9,8,0,721.0,58.0,0.1,22.0,286.0,52.83,40.4
2016,10,9,8,15,754.5,62.0,0.1,22.5,333.5,56.37,43.28
2016,10,9,8,30,788.0,66.0,0.1,23.0,381.0,101.62,54.76
2016,10,9,8,45,811.0,69.0,0.15,24.0,424.5,162.46,91.14
2016,10,9,9,0,834.0,72.0,0.2,25.0,468.0,225.91,139.29
2016,10,9,9,15,851.0,74.0,0.2,25.5,507.5,291.76,193.24
2016,10,9,9,30,868.0,76.0,0.2,26.0,547.0,355.5,245.96
2016,10,9,9,45,881.5,77.5,0.2,26.5,580.5,418.34,296.97
2016,10,9,10,0,895.0,79.0,0.2,27.0,614.0,481.37,346.28
2016,10,9,10,15,903.5,80.5,0.2,27.0,641.0,541.77,392.56
2016,10,9,10,30,912.0,82.0,0.2,27.0,668.0,601.23,436.44
2016,10,9,10,45,917.0,83.0,0.2,27.5,687.0,656.84,475.23
2016,10,9,11,0,922.0,84.0,0.2,28.0,706.0,710.61,511.33
2016,10,9,11,15,925.5,84.5,0.2,28.0,718.0,760.71,544.71
2016,10,9,11,30,929.0,85.0,0.2,28.0,730.0,808.35,573.97
2016,10,9,11,45,929.0,86.0,0.2,28.5,733.5,851.03,598.61
2016,10,9,12,0,929.0,87.0,0.2,29.0,737.0,890.58,621.04
2016,10,9,12,15,928.0,86.5,0.2,29.0,733.0,924.33,641.02
2016,10,9,12,30,927.0,86.0,0.2,29.0,729.0,954.53,658.88
2016,10,9,12,45,922.5,86.5,0.2,29.0,716.5,978.92,673.32
2016,10,9,13,0,918.0,87.0,0.2,29.0,704.0,999.44,685.62
2016,10,9,13,15,912.0,86.0,0.2,28.5,684.5,1012.77,695.24
2016,10,9,13,30,906.0,85.0,0.2,28.0,665.0,1022.05,702.76
2016,10,9,13,45,894.5,84.5,0.2,28.0,637.5,1022.35,703.83
2016,10,9,14,0,883.0,84.0,0.2,28.0,610.0,1018.6,702.82
2016,10,9,14,15,786.0,102.0,0.2,27.5,550.5,959.35,670.09
2016,10,9,14,30,689.0,120.0,0.2,27.0,491.0,890.92,631.73
2016,10,9,14,45,707.5,104.5,0.2,27.0,461.0,888.41,632.78
2016,10,9,15,0,726.0,89.0,0.2,27.0,431.0,874.81,625.91
2016,10,9,15,15,737.0,76.5,0.2,26.5,395.5,861.06,620.29
2016,10,9,15,30,748.0,64.0,0.2,26.0,360.0,842.92,611.68
2016,10,9,15,45,723.5,63.0,0.2,25.5,320.0,802.74,588.38
2016,10,9,16,0,699.0,62.0,0.2,25.0,280.0,760.27,562.77
2016,10,9,16,15,646.5,56.5,0.2,24.0,231.0,692.78,519.66
2016,10,9,16,30,594.0,51.0,0.2,23.0,182.0,619.6,469.86
2016,10,9,16,45,512.0,43.0,0.2,22.0,135.5,520.41,397.68
2016,10,9,17,0,430.0,35.0,0.2,21.0,89.0,426.18,322.8
2016,10,9,17,15,215.0,25.0,0.2,20.0,52.0,229.06,136.01
2016,10,9,17,30,0.0,15.0,0.2,19.0,15.0,11.8,0.0
2016,10,9,17,45,0.0,7.5,0.25,18.0,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,7.0,0.4,14.0,7.0,0.0,0.0
2016,10,10,6,30,0.0,14.0,0.3,14.0,14.0,11.02,0.0
2016,10,10,6,45,144.0,28.0,0.25,14.5,46.0,21.12,9.5
2016,10,10,7,0,288.0,42.0,0.2,15.0,78.0,31.93,21.95
2016,10,10,7,15,351.0,55.5,0.15,15.5,119.5,42.01,31.41
2016,10,10,7,30,414.0,69.0,0.1,16.0,161.0,51.96,40.48
2016,10,10,7,45,457.5,80.0,0.1,17.0,204.0,59.89,47.44
2016,10,10,8,0,501.0,91.0,0.1,18.0,247.0,67.68,54.03
2016,10,10,8,15,542.5,95.5,0.1,18.5,289.5,73.16,58.55
2016,10,10,8,30,584.0,100.0,0.1,19.0,332.0,110.49,68.54
2016,10,10,8,45,335.5,151.0,0.15,20.0,287.5,154.19,106.13
2016,10,10,9,0,87.0,202.0,0.2,21.0,243.0,165.14,124.49
2016,10,10,9,15,241.5,204.0,0.2,21.0,331.0,221.34,163.4
2016,10,10,9,30,396.0,206.0,0.2,21.0,419.0,294.58,217.0
2016,10,10,9,45,625.5,149.0,0.2,21.5,509.5,379.18,278.68
2016,10,10,10,0,855.0,92.0,0.2,22.0,600.0,477.12,351.0
2016,10,10,10,15,864.5,93.5,0.2,22.5,626.5,537.01,396.43
2016,10,10,10,30,874.0,95.0,0.2,23.0,653.0,593.0,437.75
2016,10,10,10,45,879.5,97.0,0.2,23.5,672.0,648.02,476.75
2016,10,10,11,0,885.0,99.0,0.2,24.0,691.0,701.38,513.15
2016,10,10,11,15,888.5,99.5,0.2,24.0,702.5,749.95,546.25
2016,10,10,11,30,892.0,100.0,0.2,24.0,714.0,796.15,575.54
2016,10,10,11,45,892.0,100.5,0.2,24.0,717.5,836.97,600.75
2016,10,10,12,0,892.0,101.0,0.2,24.0,721.0,874.76,623.9
2016,10,10,12,15,891.0,101.0,0.2,24.0,717.0,907.98,644.09
2016,10,10,12,30,890.0,101.0,0.2,24.0,713.0,937.8,662.2
2016,10,10,12,45,884.5,101.0,0.25,24.0,700.5,959.88,676.61
2016,10,10,13,0,879.0,101.0,0.3,24.0,688.0,978.16,689.01
2016,10,10,13,15,872.5,100.0,0.3,23.5,668.5,990.47,698.26
2016,10,10,13,30,866.0,99.0,0.3,23.0,649.0,1011.87,713.33
2016,10,10,13,45,853.5,98.0,0.3,23.0,621.5,1010.47,713.18
2016,10,10,14,0,841.0,97.0,0.3,23.0,594.0,1005.0,711.12
2016,10,10,14,15,827.0,95.0,0.3,22.5,560.5,992.81,706.51
2016,10,10,14,30,813.0,93.0,0.3,22.0,527.0,976.8,699.73
2016,10,10,14,45,535.5,143.5,0.35,22.0,421.0,749.37,556.06
2016,10,10,15,0,258.0,194.0,0.4,22.0,315.0,506.99,388.07
2016,10,10,15,15,245.5,178.0,0.4,21.5,284.0,475.46,369.6
2016,10,10,15,30,233.0,162.0,0.4,21.0,253.0,443.18,347.73
2016,10,10,15,45,441.0,115.5,0.4,20.5,260.0,599.87,468.43
2016,10,10,16,0,649.0,69.0,0.4,20.0,267.0,730.57,559.64
2016,10,10,16,15,593.0,62.5,0.35,19.5,219.0,653.28,503.51
2016,10,10,16,30,537.0,56.0,0.3,19.0,171.0,577.1,448.14
2016,10,10,16,45,452.0,46.5,0.3,18.5,126.0,475.38,370.95
2016,10,10,17,0,367.0,37.0,0.3,18.0,81.0,378.8,291.21
2016,10,10,17,15,223.0,23.5,0.3,17.0,46.5,230.5,122.25
2016,10,10,17,30,79.0,10.0,0.3,16.0,12.0,62.05,0.0
2016,10,10,17,45,39.5,5.0,0.35,15.5,6.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
