Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,11,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,42.0,5.5,0.3,11.0,6.5,0.0,0.0
2016,10,11,6,30,84.0,11.0,0.3,12.0,13.0,8.65,0.0
2016,10,11,6,45,224.0,24.5,0.3,13.0,48.0,20.08,8.1
2016,10,11,7,0,364.0,38.0,0.3,14.0,83.0,31.31,21.41
2016,10,11,7,15,450.5,47.5,0.25,14.5,128.5,38.94,28.8
2016,10,11,7,30,537.0,57.0,0.2,15.0,174.0,46.61,35.9
2016,10,11,7,45,278.5,85.5,0.2,16.0,147.0,61.57,49.11
2016,10,11,8,0,20.0,114.0,0.2,17.0,120.0,82.0,66.73
2016,10,11,8,15,25.0,132.0,0.15,17.5,141.0,92.08,75.12
2016,10,11,8,30,30.0,150.0,0.1,18.0,162.0,108.12,83.53
2016,10,11,8,45,408.0,117.0,0.1,19.0,306.5,141.43,93.19
2016,10,11,9,0,786.0,84.0,0.1,20.0,451.0,229.07,146.73
2016,10,11,9,15,805.0,86.5,0.1,20.5,490.0,290.53,197.77
2016,10,11,9,30,824.0,89.0,0.1,21.0,529.0,353.59,250.5
2016,10,11,9,45,850.0,86.5,0.1,22.0,564.5,416.22,301.11
2016,10,11,10,0,876.0,84.0,0.1,23.0,600.0,479.7,350.5
2016,10,11,10,15,885.0,85.0,0.1,23.0,626.5,538.79,396.34
2016,10,11,10,30,894.0,86.0,0.1,23.0,653.0,597.0,439.88
2016,10,11,10,45,901.0,86.5,0.1,23.5,672.5,652.35,479.0
2016,10,11,11,0,908.0,87.0,0.1,24.0,692.0,706.07,515.58
2016,10,11,11,15,912.0,88.0,0.1,24.0,703.5,756.28,549.52
2016,10,11,11,30,916.0,89.0,0.1,24.0,715.0,804.13,579.35
2016,10,11,11,45,916.0,89.5,0.1,24.5,719.0,845.65,603.65
2016,10,11,12,0,916.0,90.0,0.1,25.0,723.0,884.07,625.77
2016,10,11,12,15,915.0,89.5,0.1,25.0,718.5,917.26,645.74
2016,10,11,12,30,914.0,89.0,0.1,25.0,714.0,946.96,663.59
2016,10,11,12,45,909.5,89.0,0.1,25.5,702.0,970.32,676.33
2016,10,11,13,0,905.0,89.0,0.1,26.0,690.0,989.84,686.88
2016,10,11,13,15,899.0,88.0,0.1,26.0,670.0,1002.82,695.02
2016,10,11,13,30,893.0,87.0,0.1,26.0,650.0,1011.8,701.04
2016,10,11,13,45,880.5,87.0,0.15,26.0,622.5,1011.47,702.61
2016,10,11,14,0,868.0,87.0,0.2,26.0,595.0,1007.15,702.24
2016,10,11,14,15,677.0,133.5,0.2,25.5,516.0,893.68,635.49
2016,10,11,14,30,486.0,180.0,0.2,25.0,437.0,743.47,542.73
2016,10,11,14,45,531.5,152.5,0.2,24.5,414.5,756.71,556.78
2016,10,11,15,0,577.0,125.0,0.2,24.0,392.0,776.36,572.06
2016,10,11,15,15,499.0,126.5,0.2,23.5,341.0,684.35,512.67
2016,10,11,15,30,421.0,128.0,0.2,23.0,290.0,604.02,460.35
2016,10,11,15,45,387.5,116.5,0.25,22.5,251.0,550.7,425.56
2016,10,11,16,0,354.0,105.0,0.3,22.0,212.0,497.4,388.84
2016,10,11,16,15,446.5,79.0,0.3,21.0,189.5,536.85,419.89
2016,10,11,16,30,539.0,53.0,0.3,20.0,167.0,574.9,445.98
2016,10,11,16,45,440.0,44.5,0.35,19.0,121.0,463.09,360.99
2016,10,11,17,0,341.0,36.0,0.4,18.0,75.0,357.33,274.12
2016,10,11,17,15,170.5,18.0,0.4,17.5,37.5,183.33,77.34
2016,10,11,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,6,15,53.0,5.0,1.05,12.5,6.0,0.0,0.0
2016,10,12,6,30,106.0,10.0,0.9,13.0,12.0,7.87,0.0
2016,10,12,6,45,248.5,22.5,0.75,13.5,47.0,18.5,6.1
2016,10,12,7,0,391.0,35.0,0.6,14.0,82.0,28.99,19.29
2016,10,12,7,15,477.0,43.5,0.45,15.0,127.5,35.94,26.04
2016,10,12,7,30,563.0,52.0,0.3,16.0,173.0,42.96,32.5
2016,10,12,7,45,615.0,59.0,0.2,17.0,221.0,48.52,37.45
2016,10,12,8,0,667.0,66.0,0.1,18.0,269.0,54.05,42.18
2016,10,12,8,15,591.5,89.0,0.05,18.0,290.5,69.29,55.39
2016,10,12,8,30,516.0,112.0,0.0,18.0,312.0,114.19,73.31
2016,10,12,8,45,651.5,97.5,0.0,18.5,380.0,163.47,100.51
2016,10,12,9,0,787.0,83.0,0.0,19.0,448.0,229.77,147.67
2016,10,12,9,15,805.5,85.5,0.0,19.5,486.5,291.12,198.97
2016,10,12,9,30,824.0,88.0,0.0,20.0,525.0,353.99,251.72
2016,10,12,9,45,840.5,89.0,0.05,20.5,558.0,415.97,302.81
2016,10,12,10,0,857.0,90.0,0.1,21.0,591.0,478.59,352.76
2016,10,12,10,15,750.5,130.0,0.1,21.5,583.5,514.34,381.56
2016,10,12,10,30,644.0,170.0,0.1,22.0,576.0,537.2,399.19
2016,10,12,10,45,587.5,196.5,0.15,22.5,575.0,560.35,416.36
2016,10,12,11,0,531.0,223.0,0.2,23.0,574.0,582.76,431.93
2016,10,12,11,15,509.5,236.0,0.2,23.0,577.0,611.56,452.0
2016,10,12,11,30,488.0,249.0,0.2,23.0,580.0,637.07,469.25
2016,10,12,11,45,534.0,234.0,0.2,23.5,598.5,687.45,503.27
2016,10,12,12,0,580.0,219.0,0.2,24.0,617.0,738.6,536.81
2016,10,12,12,15,380.5,272.0,0.2,23.5,532.5,622.1,456.67
2016,10,12,12,30,181.0,325.0,0.2,23.0,448.0,492.61,365.57
2016,10,12,12,45,324.5,285.5,0.2,23.0,501.5,617.61,457.37
2016,10,12,13,0,468.0,246.0,0.2,23.0,555.0,748.88,546.89
2016,10,12,13,15,343.5,267.5,0.2,23.0,490.5,641.49,472.05
2016,10,12,13,30,219.0,289.0,0.2,23.0,426.0,528.48,393.79
2016,10,12,13,45,265.0,268.5,0.25,23.0,427.0,583.26,435.43
2016,10,12,14,0,311.0,248.0,0.3,23.0,428.0,612.91,458.05
2016,10,12,14,15,197.5,238.0,0.3,22.5,350.5,466.27,354.38
2016,10,12,14,30,84.0,228.0,0.3,22.0,273.0,319.92,246.74
2016,10,12,14,45,82.5,211.0,0.35,22.0,252.0,302.71,235.94
2016,10,12,15,0,81.0,194.0,0.4,22.0,231.0,285.19,223.64
2016,10,12,15,15,408.0,131.5,0.35,21.5,290.0,600.98,466.86
2016,10,12,15,30,735.0,69.0,0.3,21.0,349.0,836.27,625.78
2016,10,12,15,45,696.5,65.0,0.3,20.5,302.5,778.86,585.94
2016,10,12,16,0,658.0,61.0,0.3,20.0,256.0,727.38,553.18
2016,10,12,16,15,602.0,55.0,0.3,19.5,208.5,650.76,500.7
2016,10,12,16,30,546.0,49.0,0.3,19.0,161.0,575.5,446.17
2016,10,12,16,45,460.0,40.5,0.3,18.5,117.0,474.45,368.8
2016,10,12,17,0,374.0,32.0,0.3,18.0,73.0,379.1,286.94
2016,10,12,17,15,187.0,16.0,0.3,17.0,36.5,190.13,51.67
2016,10,12,17,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,13,6,45,163.0,17.0,0.3,13.0,36.0,13.68,2.26
2016,10,13,7,0,326.0,34.0,0.3,13.0,72.0,27.88,18.37
2016,10,13,7,15,395.0,45.0,0.3,13.0,113.5,36.63,26.86
2016,10,13,7,30,464.0,56.0,0.3,13.0,155.0,45.26,34.95
2016,10,13,7,45,503.5,66.0,0.3,13.5,197.5,52.7,41.71
2016,10,13,8,0,543.0,76.0,0.3,14.0,240.0,59.96,48.12
2016,10,13,8,15,571.5,84.5,0.3,14.5,282.0,65.78,53.1
2016,10,13,8,30,600.0,93.0,0.3,15.0,324.0,110.01,67.91
2016,10,13,8,45,522.0,125.5,0.3,15.5,343.0,164.79,108.72
2016,10,13,9,0,444.0,158.0,0.3,16.0,362.0,212.12,150.09
2016,10,13,9,15,415.5,180.0,0.3,16.0,384.0,255.59,187.97
2016,10,13,9,30,387.0,202.0,0.3,16.0,406.0,291.21,219.4
2016,10,13,9,45,326.0,229.5,0.35,16.5,408.5,318.46,243.7
2016,10,13,10,0,265.0,257.0,0.4,17.0,411.0,338.86,261.24
2016,10,13,10,15,242.0,273.0,0.4,17.0,418.5,354.15,274.02
2016,10,13,10,30,219.0,289.0,0.4,17.0,426.0,373.72,289.37
2016,10,13,10,45,235.5,296.5,0.45,17.5,447.5,407.88,315.16
2016,10,13,11,0,252.0,304.0,0.5,18.0,469.0,443.34,341.41
2016,10,13,11,15,134.5,273.0,0.5,18.0,361.5,347.07,268.73
2016,10,13,11,30,17.0,242.0,0.5,18.0,254.0,209.26,161.98
2016,10,13,11,45,17.5,243.0,0.5,18.0,255.5,212.48,165.26
2016,10,13,12,0,18.0,244.0,0.5,18.0,257.0,215.74,167.83
2016,10,13,12,15,27.0,260.0,0.5,18.0,279.0,258.85,201.4
2016,10,13,12,30,36.0,276.0,0.5,18.0,301.0,287.6,223.44
2016,10,13,12,45,28.5,259.5,0.5,18.0,279.5,267.48,207.86
2016,10,13,13,0,21.0,243.0,0.5,18.0,258.0,225.97,176.04
2016,10,13,13,15,10.5,198.0,0.5,17.5,205.5,174.62,136.26
2016,10,13,13,30,0.0,153.0,0.5,17.0,153.0,123.69,95.85
2016,10,13,13,45,0.0,89.0,0.5,17.0,89.0,68.55,51.3
2016,10,13,14,0,0.0,25.0,0.5,17.0,25.0,19.13,10.43
2016,10,13,14,15,0.0,17.0,0.5,16.5,17.0,12.99,5.34
2016,10,13,14,30,0.0,9.0,0.5,16.0,9.0,6.86,0.18
2016,10,13,14,45,0.0,8.0,0.5,16.0,8.0,6.1,0.0
2016,10,13,15,0,0.0,7.0,0.5,16.0,7.0,5.33,0.0
2016,10,13,15,15,0.0,58.5,0.5,15.5,58.5,44.81,32.63
2016,10,13,15,30,0.0,110.0,0.5,15.0,110.0,93.69,73.95
2016,10,13,15,45,0.0,95.0,0.5,15.0,95.0,80.61,62.97
2016,10,13,16,0,0.0,80.0,0.5,15.0,80.0,67.47,51.95
2016,10,13,16,15,0.0,65.0,0.5,14.5,65.0,54.2,40.72
2016,10,13,16,30,0.0,50.0,0.5,14.0,50.0,40.71,29.09
2016,10,13,16,45,0.0,35.5,0.5,14.0,35.5,27.44,17.46
2016,10,13,17,0,0.0,21.0,0.5,14.0,21.0,16.01,7.19
2016,10,13,17,15,0.0,10.5,0.5,14.0,10.5,7.98,0.0
2016,10,13,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,0.5,0.25,13.0,0.5,0.38,0.0
2016,10,14,7,0,0.0,1.0,0.2,13.0,1.0,0.75,0.0
2016,10,14,7,15,0.0,2.0,0.2,13.0,2.0,1.51,0.0
2016,10,14,7,30,0.0,3.0,0.2,13.0,3.0,2.27,0.0
2016,10,14,7,45,0.0,3.5,0.2,13.5,3.5,2.65,0.0
2016,10,14,8,0,0.0,4.0,0.2,14.0,4.0,3.03,0.0
2016,10,14,8,15,0.0,5.0,0.2,14.5,5.0,3.8,0.0
2016,10,14,8,30,0.0,6.0,0.2,15.0,6.0,4.56,0.0
2016,10,14,8,45,0.0,39.5,0.25,15.5,39.5,30.18,20.21
2016,10,14,9,0,0.0,73.0,0.3,16.0,73.0,56.04,41.88
2016,10,14,9,15,40.5,150.0,0.3,16.0,171.0,125.87,97.99
2016,10,14,9,30,81.0,227.0,0.3,16.0,269.0,201.71,157.65
2016,10,14,9,45,40.5,181.5,0.3,16.5,202.5,158.88,123.96
2016,10,14,10,0,0.0,136.0,0.3,17.0,136.0,105.03,80.99
2016,10,14,10,15,0.0,83.5,0.3,17.0,83.5,64.28,47.8
2016,10,14,10,30,0.0,31.0,0.3,17.0,31.0,23.76,14.26
2016,10,14,10,45,0.0,83.5,0.3,17.5,83.5,64.32,47.81
2016,10,14,11,0,0.0,136.0,0.3,18.0,136.0,106.07,81.42
2016,10,14,11,15,1.5,156.0,0.3,18.0,157.5,123.74,95.37
2016,10,14,11,30,3.0,176.0,0.3,18.0,179.0,142.02,109.83
2016,10,14,11,45,35.0,240.0,0.35,18.0,264.5,238.81,186.39
2016,10,14,12,0,67.0,304.0,0.4,18.0,350.0,333.9,258.85
2016,10,14,12,15,79.0,307.0,0.4,18.0,360.5,354.0,273.56
2016,10,14,12,30,91.0,310.0,0.4,18.0,371.0,374.96,289.53
2016,10,14,12,45,91.5,304.0,0.4,18.0,364.5,375.87,290.36
2016,10,14,13,0,92.0,298.0,0.4,18.0,358.0,376.47,291.2
2016,10,14,13,15,121.0,293.0,0.4,18.0,369.0,429.28,331.33
2016,10,14,13,30,150.0,288.0,0.4,18.0,380.0,460.07,354.76
2016,10,14,13,45,75.0,194.5,0.4,18.0,240.5,258.62,203.1
2016,10,14,14,0,0.0,101.0,0.4,18.0,101.0,78.65,59.11
2016,10,14,14,15,418.5,90.0,0.4,17.5,304.5,574.35,454.29
2016,10,14,14,30,837.0,79.0,0.4,17.0,508.0,982.77,727.71
2016,10,14,14,45,491.0,136.0,0.4,17.0,383.0,695.55,531.2
2016,10,14,15,0,145.0,193.0,0.4,17.0,258.0,372.66,293.9
2016,10,14,15,15,406.5,133.5,0.35,16.5,289.5,602.49,475.85
2016,10,14,15,30,668.0,74.0,0.3,16.0,321.0,784.02,602.49
2016,10,14,15,45,614.0,73.0,0.3,16.0,276.5,718.18,554.93
2016,10,14,16,0,560.0,72.0,0.3,16.0,232.0,651.79,509.07
2016,10,14,16,15,505.5,63.5,0.3,15.5,187.5,575.87,454.77
2016,10,14,16,30,451.0,55.0,0.3,15.0,143.0,501.26,398.24
2016,10,14,16,45,368.5,43.5,0.3,14.5,102.0,402.81,319.77
2016,10,14,17,0,286.0,32.0,0.3,14.0,61.0,310.4,234.54
2016,10,14,17,15,143.0,16.0,0.3,13.5,30.5,153.83,0.0
2016,10,14,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,6,45,0.0,1.0,0.45,11.0,1.0,0.75,0.0
2016,10,15,7,0,0.0,2.0,0.5,11.0,2.0,1.51,0.0
2016,10,15,7,15,0.0,3.5,0.5,11.0,3.5,2.65,0.0
2016,10,15,7,30,0.0,5.0,0.5,11.0,5.0,3.78,0.0
2016,10,15,7,45,0.0,7.0,0.55,11.5,7.0,5.31,0.0
2016,10,15,8,0,0.0,9.0,0.6,12.0,9.0,6.83,0.57
2016,10,15,8,15,0.0,10.5,0.6,12.0,10.5,7.98,1.61
2016,10,15,8,30,0.0,12.0,0.6,12.0,12.0,9.13,2.29
2016,10,15,8,45,0.0,9.5,0.65,12.0,9.5,7.23,0.62
2016,10,15,9,0,0.0,7.0,0.7,12.0,7.0,5.33,0.0
2016,10,15,9,15,0.0,8.0,0.7,12.5,8.0,6.1,0.0
2016,10,15,9,30,0.0,9.0,0.7,13.0,9.0,6.86,0.24
2016,10,15,9,45,0.0,32.5,0.75,13.5,32.5,24.87,15.59
2016,10,15,10,0,0.0,56.0,0.8,14.0,56.0,42.98,30.8
2016,10,15,10,15,0.0,71.5,0.8,14.0,71.5,54.98,40.79
2016,10,15,10,30,0.0,87.0,0.8,14.0,87.0,67.01,50.75
2016,10,15,10,45,0.0,71.5,0.8,14.0,71.5,55.02,40.66
2016,10,15,11,0,0.0,56.0,0.8,14.0,56.0,43.04,30.62
2016,10,15,11,15,0.0,44.0,0.8,14.0,44.0,33.79,22.86
2016,10,15,11,30,0.0,32.0,0.8,14.0,32.0,24.56,15.08
2016,10,15,11,45,0.0,32.5,0.85,14.5,32.5,24.94,15.37
2016,10,15,12,0,0.0,33.0,0.9,15.0,33.0,25.33,15.65
2016,10,15,12,15,0.0,44.5,0.9,15.0,44.5,34.19,23.07
2016,10,15,12,30,0.0,56.0,0.9,15.0,56.0,43.06,30.48
2016,10,15,12,45,0.0,36.5,0.95,15.0,36.5,28.01,17.91
2016,10,15,13,0,0.0,17.0,1.0,15.0,17.0,13.02,5.33
2016,10,15,13,15,0.0,20.5,1.0,15.0,20.5,15.7,7.61
2016,10,15,13,30,0.0,24.0,1.0,15.0,24.0,18.38,9.88
2016,10,15,13,45,0.0,29.5,1.0,15.5,29.5,22.59,13.43
2016,10,15,14,0,0.0,35.0,1.0,16.0,35.0,26.8,16.97
2016,10,15,14,15,0.0,30.5,0.95,16.0,30.5,23.33,14.09
2016,10,15,14,30,0.0,26.0,0.9,16.0,26.0,19.86,11.2
2016,10,15,14,45,0.0,18.5,0.9,16.0,18.5,14.11,6.36
2016,10,15,15,0,0.0,11.0,0.9,16.0,11.0,8.38,1.5
2016,10,15,15,15,0.0,18.5,0.85,15.5,18.5,14.09,6.43
2016,10,15,15,30,0.0,26.0,0.8,15.0,26.0,19.81,11.39
2016,10,15,15,45,0.0,22.5,0.75,15.0,22.5,17.13,9.1
2016,10,15,16,0,0.0,19.0,0.7,15.0,19.0,14.44,6.8
2016,10,15,16,15,0.0,15.0,0.65,14.5,15.0,11.39,4.15
2016,10,15,16,30,0.0,11.0,0.6,14.0,11.0,8.34,1.48
2016,10,15,16,45,0.0,8.0,0.6,14.0,8.0,6.06,0.0
2016,10,15,17,0,0.0,5.0,0.6,14.0,5.0,3.78,0.0
2016,10,15,17,15,0.0,2.5,0.55,13.5,2.5,1.89,0.0
2016,10,15,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,9.0,0.3,11.0,9.0,6.83,0.0
2016,10,16,7,0,0.0,18.0,0.3,11.0,18.0,13.7,6.06
2016,10,16,7,15,0.0,30.0,0.3,11.0,30.0,22.9,14.79
2016,10,16,7,30,0.0,42.0,0.3,11.0,42.0,32.12,23.4
2016,10,16,7,45,0.0,54.0,0.35,11.5,54.0,41.23,31.73
2016,10,16,8,0,0.0,66.0,0.4,12.0,66.0,50.13,39.72
2016,10,16,8,15,0.0,78.0,0.4,12.0,78.0,58.96,47.6
2016,10,16,8,30,0.0,90.0,0.4,12.0,90.0,68.04,53.0
2016,10,16,8,45,0.0,115.0,0.45,12.5,115.0,86.5,68.34
2016,10,16,9,0,0.0,140.0,0.5,13.0,140.0,105.42,83.8
2016,10,16,9,15,0.0,124.5,0.5,13.5,124.5,94.96,74.67
2016,10,16,9,30,0.0,109.0,0.5,14.0,109.0,83.69,65.0
2016,10,16,9,45,0.5,137.5,0.5,14.5,138.0,106.05,83.22
2016,10,16,10,0,1.0,166.0,0.5,15.0,167.0,129.02,101.56
2016,10,16,10,15,13.0,200.0,0.5,15.0,208.0,163.04,128.81
2016,10,16,10,30,25.0,234.0,0.5,15.0,249.0,199.45,157.66
2016,10,16,10,45,14.5,208.5,0.55,15.5,217.5,174.21,137.03
2016,10,16,11,0,4.0,183.0,0.6,16.0,186.0,147.41,115.27
2016,10,16,11,15,2.0,152.5,0.6,16.0,154.0,121.34,94.29
2016,10,16,11,30,0.0,122.0,0.6,16.0,122.0,95.09,72.99
2016,10,16,11,45,0.0,126.0,0.6,16.5,126.0,98.5,75.66
2016,10,16,12,0,0.0,130.0,0.6,17.0,130.0,101.97,78.3
2016,10,16,12,15,25.0,207.0,0.6,16.5,224.0,205.57,162.22
2016,10,16,12,30,50.0,284.0,0.6,16.0,318.0,310.9,244.42
2016,10,16,12,45,25.0,175.5,0.65,16.0,192.5,179.45,141.24
2016,10,16,13,0,0.0,67.0,0.7,16.0,67.0,51.54,37.26
2016,10,16,13,15,0.0,88.5,0.7,16.0,88.5,68.19,51.28
2016,10,16,13,30,0.0,110.0,0.7,16.0,110.0,86.07,66.06
2016,10,16,13,45,0.0,67.0,0.75,16.0,67.0,51.48,37.52
2016,10,16,14,0,0.0,24.0,0.8,16.0,24.0,18.35,9.85
2016,10,16,14,15,0.0,22.0,0.8,15.5,22.0,16.81,8.62
2016,10,16,14,30,0.0,20.0,0.8,15.0,20.0,15.27,7.37
2016,10,16,14,45,0.0,52.0,0.8,14.5,52.0,39.82,28.34
2016,10,16,15,0,0.0,84.0,0.8,14.0,84.0,65.22,50.01
2016,10,16,15,15,0.0,73.5,0.8,14.0,73.5,56.42,42.64
2016,10,16,15,30,0.0,63.0,0.8,14.0,63.0,48.29,35.82
2016,10,16,15,45,0.0,54.5,0.8,14.0,54.5,41.72,30.27
2016,10,16,16,0,0.0,46.0,0.8,14.0,46.0,35.17,24.65
2016,10,16,16,15,0.0,36.5,0.8,13.5,36.5,27.86,18.34
2016,10,16,16,30,0.0,27.0,0.8,13.0,27.0,20.57,11.96
2016,10,16,16,45,0.0,19.0,0.85,13.0,19.0,14.45,6.48
2016,10,16,17,0,0.0,11.0,0.9,13.0,11.0,8.35,0.68
2016,10,16,17,15,0.0,5.5,0.85,13.0,5.5,4.33,0.0
2016,10,16,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,17,6,45,160.0,17.0,0.4,10.5,33.5,13.8,0.0
2016,10,17,7,0,320.0,34.0,0.4,11.0,67.0,28.08,18.09
2016,10,17,7,15,419.0,43.5,0.35,11.0,110.5,35.77,26.14
2016,10,17,7,30,518.0,53.0,0.3,11.0,154.0,43.55,33.6
2016,10,17,7,45,591.5,57.0,0.3,11.5,202.5,46.89,36.79
2016,10,17,8,0,665.0,61.0,0.3,12.0,251.0,50.44,40.0
2016,10,17,8,15,420.5,106.5,0.3,12.5,233.5,76.61,63.21
2016,10,17,8,30,176.0,152.0,0.3,13.0,216.0,120.02,90.3
2016,10,17,8,45,488.5,113.0,0.3,13.5,322.5,154.89,102.9
2016,10,17,9,0,801.0,74.0,0.3,14.0,429.0,231.05,152.39
2016,10,17,9,15,596.5,133.5,0.3,14.0,411.0,276.89,200.73
2016,10,17,9,30,392.0,193.0,0.3,14.0,393.0,289.04,219.68
2016,10,17,9,45,196.0,156.0,0.3,14.5,256.0,210.64,163.92
2016,10,17,10,0,0.0,119.0,0.3,15.0,119.0,91.85,70.75
2016,10,17,10,15,134.5,195.5,0.3,15.0,277.5,236.14,187.43
2016,10,17,10,30,269.0,272.0,0.3,15.0,436.0,400.43,313.04
2016,10,17,10,45,134.5,200.0,0.35,15.5,282.0,261.16,205.55
2016,10,17,11,0,0.0,128.0,0.4,16.0,128.0,99.7,76.33
2016,10,17,11,15,0.0,144.5,0.4,16.0,145.0,113.36,87.88
2016,10,17,11,30,0.0,161.0,0.4,16.0,162.0,127.37,99.09
2016,10,17,11,45,74.0,238.5,0.4,16.5,288.0,270.15,213.41
2016,10,17,12,0,148.0,316.0,0.4,17.0,414.0,435.83,337.68
2016,10,17,12,15,75.5,247.5,0.4,17.0,298.0,291.0,226.92
2016,10,17,12,30,3.0,179.0,0.4,17.0,182.0,147.64,114.23
2016,10,17,12,45,424.5,141.5,0.4,17.0,411.5,579.31,453.85
2016,10,17,13,0,846.0,104.0,0.4,17.0,641.0,963.4,708.89
2016,10,17,13,15,838.5,103.0,0.4,16.5,621.0,974.01,711.01
2016,10,17,13,30,831.0,102.0,0.4,16.0,601.0,980.72,717.34
2016,10,17,13,45,819.5,100.5,0.4,16.0,574.0,978.9,717.19
2016,10,17,14,0,808.0,99.0,0.4,16.0,547.0,973.17,714.85
2016,10,17,14,15,587.5,146.0,0.4,16.0,461.5,815.89,613.47
2016,10,17,14,30,367.0,193.0,0.4,16.0,376.0,614.91,475.49
2016,10,17,14,45,384.0,173.0,0.4,16.0,351.0,608.78,475.8
2016,10,17,15,0,401.0,153.0,0.4,16.0,326.0,624.89,488.84
2016,10,17,15,15,543.5,115.0,0.4,15.5,323.0,713.97,555.42
2016,10,17,15,30,686.0,77.0,0.4,15.0,320.0,805.04,619.48
2016,10,17,15,45,654.0,70.0,0.4,15.0,275.5,751.26,581.53
2016,10,17,16,0,622.0,63.0,0.4,15.0,231.0,696.32,543.36
2016,10,17,16,15,557.0,56.5,0.4,14.5,184.5,612.13,482.69
2016,10,17,16,30,492.0,50.0,0.4,14.0,138.0,529.65,419.78
2016,10,17,16,45,386.0,40.0,0.4,13.5,95.5,412.56,325.83
2016,10,17,17,0,280.0,30.0,0.4,13.0,53.0,299.55,210.41
2016,10,17,17,15,140.0,15.0,0.4,12.0,26.5,113.38,0.0
2016,10,17,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,18,6,45,180.0,15.5,0.4,9.5,33.0,12.62,0.0
2016,10,18,7,0,360.0,31.0,0.4,10.0,66.0,25.75,16.0
2016,10,18,7,15,459.5,39.5,0.4,10.5,111.0,32.79,23.5
2016,10,18,7,30,559.0,48.0,0.4,11.0,156.0,39.95,30.34
2016,10,18,7,45,390.5,78.5,0.4,11.5,164.0,58.18,46.88
2016,10,18,8,0,222.0,109.0,0.4,12.0,172.0,76.67,63.36
2016,10,18,8,15,238.5,126.0,0.4,12.5,204.0,87.54,72.79
2016,10,18,8,30,255.0,143.0,0.4,13.0,236.0,120.37,87.79
2016,10,18,8,45,537.5,107.5,0.4,13.5,334.0,161.71,106.45
2016,10,18,9,0,820.0,72.0,0.4,14.0,432.0,234.34,154.55
2016,10,18,9,15,839.5,74.0,0.4,14.5,471.0,297.19,208.95
2016,10,18,9,30,859.0,76.0,0.4,15.0,510.0,361.57,264.67
2016,10,18,9,45,882.5,74.5,0.4,15.5,544.5,425.62,318.76
2016,10,18,10,0,906.0,73.0,0.4,16.0,579.0,489.92,371.22
2016,10,18,10,15,915.0,74.0,0.35,16.5,605.5,550.05,418.17
2016,10,18,10,30,924.0,75.0,0.3,17.0,632.0,609.22,462.32
2016,10,18,10,45,933.5,74.5,0.3,17.5,651.5,665.96,503.53
2016,10,18,11,0,943.0,74.0,0.3,18.0,671.0,721.2,542.19
2016,10,18,11,15,946.0,74.0,0.3,18.0,682.0,770.5,575.7
2016,10,18,11,30,949.0,74.0,0.3,18.0,693.0,817.21,605.61
2016,10,18,11,45,950.0,74.5,0.3,18.5,696.5,860.05,631.51
2016,10,18,12,0,951.0,75.0,0.3,19.0,700.0,899.77,655.1
2016,10,18,12,15,949.5,75.0,0.3,19.0,695.0,933.41,675.9
2016,10,18,12,30,948.0,75.0,0.3,19.0,690.0,963.44,694.48
2016,10,18,12,45,938.5,77.0,0.3,19.5,676.5,984.62,706.28
2016,10,18,13,0,929.0,79.0,0.3,20.0,663.0,1001.7,715.73
2016,10,18,13,15,922.0,78.0,0.3,19.5,642.5,1013.45,724.82
2016,10,18,13,30,915.0,77.0,0.3,19.0,622.0,1021.13,731.69
2016,10,18,13,45,903.5,76.5,0.35,19.0,594.0,1020.86,733.72
2016,10,18,14,0,892.0,76.0,0.4,19.0,566.0,1016.57,733.59
2016,10,18,14,15,878.0,74.0,0.4,19.0,532.0,1003.87,727.2
2016,10,18,14,30,864.0,72.0,0.4,19.0,498.0,987.37,718.66
2016,10,18,14,45,843.5,70.0,0.4,19.0,458.5,972.76,711.39
2016,10,18,15,0,823.0,68.0,0.4,19.0,419.0,942.53,694.03
2016,10,18,15,15,795.5,65.0,0.4,18.5,375.0,900.94,670.43
2016,10,18,15,30,768.0,62.0,0.4,18.0,331.0,856.79,644.45
2016,10,18,15,45,728.5,57.5,0.45,17.5,284.0,797.13,607.7
2016,10,18,16,0,689.0,53.0,0.5,17.0,237.0,736.28,568.08
2016,10,18,16,15,626.5,47.5,0.55,16.0,189.0,653.09,510.57
2016,10,18,16,30,564.0,42.0,0.6,15.0,141.0,580.51,456.52
2016,10,18,16,45,452.5,33.5,0.7,14.0,97.0,459.1,360.41
2016,10,18,17,0,341.0,25.0,0.8,13.0,53.0,339.89,227.89
2016,10,18,17,15,170.5,12.5,0.8,12.5,26.5,133.45,0.0
2016,10,18,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,19,6,45,200.0,13.5,0.65,9.5,32.5,11.01,0.0
2016,10,19,7,0,400.0,27.0,0.6,10.0,65.0,22.59,13.1
2016,10,19,7,15,494.0,34.5,0.5,11.0,109.0,31.47,22.22
2016,10,19,7,30,588.0,42.0,0.4,12.0,153.0,38.47,28.86
2016,10,19,7,45,644.0,47.0,0.35,13.5,200.0,43.1,33.08
2016,10,19,8,0,700.0,52.0,0.3,15.0,247.0,47.79,37.15
2016,10,19,8,15,736.0,55.5,0.25,15.5,292.5,51.06,39.97
2016,10,19,8,30,772.0,59.0,0.2,16.0,338.0,107.47,58.06
2016,10,19,8,45,795.0,62.5,0.2,17.0,380.0,167.35,98.26
2016,10,19,9,0,818.0,66.0,0.2,18.0,422.0,229.81,148.41
2016,10,19,9,15,835.5,68.0,0.15,18.0,459.5,293.65,202.98
2016,10,19,9,30,853.0,70.0,0.1,18.0,497.0,356.04,256.48
2016,10,19,9,45,865.0,71.5,0.1,18.5,528.5,416.72,307.28
2016,10,19,10,0,877.0,73.0,0.1,19.0,560.0,477.4,356.22
2016,10,19,10,15,885.5,74.5,0.1,19.5,585.5,536.0,401.68
2016,10,19,10,30,894.0,76.0,0.1,20.0,611.0,593.68,444.61
2016,10,19,10,45,902.0,75.5,0.1,20.5,629.5,647.83,483.46
2016,10,19,11,0,910.0,75.0,0.1,21.0,648.0,700.4,519.83
2016,10,19,11,15,913.0,75.5,0.1,21.5,658.5,748.6,551.29
2016,10,19,11,30,916.0,76.0,0.1,22.0,669.0,794.32,579.1
2016,10,19,11,45,917.5,76.0,0.1,23.0,672.0,835.61,602.5
2016,10,19,12,0,919.0,76.0,0.1,24.0,675.0,873.89,623.64
2016,10,19,12,15,917.5,75.5,0.1,24.0,670.5,905.8,643.02
2016,10,19,12,30,916.0,75.0,0.1,24.0,666.0,934.18,660.3
2016,10,19,12,45,906.0,77.5,0.1,24.5,652.0,954.57,671.44
2016,10,19,13,0,896.0,80.0,0.1,25.0,638.0,970.98,680.33
2016,10,19,13,15,889.0,79.0,0.1,24.5,618.0,982.07,688.86
2016,10,19,13,30,882.0,78.0,0.1,24.0,598.0,989.23,695.27
2016,10,19,13,45,871.5,76.5,0.15,24.0,571.0,988.31,696.53
2016,10,19,14,0,861.0,75.0,0.2,24.0,544.0,983.49,695.82
2016,10,19,14,15,846.5,73.0,0.2,23.5,511.0,970.16,690.45
2016,10,19,14,30,832.0,71.0,0.2,23.0,478.0,965.37,690.58
2016,10,19,14,45,812.5,68.5,0.25,23.0,439.5,939.02,676.82
2016,10,19,15,0,793.0,66.0,0.3,23.0,401.0,909.42,661.16
2016,10,19,15,15,765.5,63.0,0.3,22.5,358.0,868.28,637.93
2016,10,19,15,30,738.0,60.0,0.3,22.0,315.0,824.74,612.44
2016,10,19,15,45,696.5,56.0,0.3,21.5,269.0,764.61,574.62
2016,10,19,16,0,655.0,52.0,0.3,21.0,223.0,703.5,534.27
2016,10,19,16,15,592.5,46.5,0.4,20.0,177.0,621.43,478.71
2016,10,19,16,30,530.0,41.0,0.5,19.0,131.0,550.16,426.55
2016,10,19,16,45,423.5,32.5,0.6,18.5,89.0,434.31,334.36
2016,10,19,17,0,317.0,24.0,0.7,18.0,47.0,317.28,194.55
2016,10,19,17,15,158.5,12.0,0.75,17.5,23.5,124.26,0.0
2016,10,19,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,13.0,0.7,15.0,31.5,10.62,0.0
2016,10,20,7,0,413.0,26.0,0.7,15.0,63.0,23.76,13.41
2016,10,20,7,15,508.0,33.0,0.5,15.5,107.5,30.25,20.65
2016,10,20,7,30,603.0,40.0,0.3,16.0,152.0,36.88,26.94
2016,10,20,7,45,661.5,44.5,0.2,17.0,199.5,41.2,30.91
2016,10,20,8,0,720.0,49.0,0.1,18.0,247.0,45.6,34.78
2016,10,20,8,15,756.0,52.5,0.1,18.5,293.0,49.15,37.82
2016,10,20,8,30,792.0,56.0,0.1,19.0,339.0,107.63,56.51
2016,10,20,8,45,817.5,58.5,0.1,20.0,381.5,171.61,99.45
2016,10,20,9,0,843.0,61.0,0.1,21.0,424.0,234.36,149.13
2016,10,20,9,15,860.5,63.0,0.1,22.0,462.0,296.95,201.58
2016,10,20,9,30,878.0,65.0,0.1,23.0,500.0,360.72,254.67
2016,10,20,9,45,891.0,66.0,0.1,24.0,532.5,422.68,304.94
2016,10,20,10,0,904.0,67.0,0.1,25.0,565.0,484.68,353.17
2016,10,20,10,15,912.5,68.5,0.1,25.0,590.5,544.64,399.32
2016,10,20,10,30,921.0,70.0,0.1,25.0,616.0,603.61,443.06
2016,10,20,10,45,926.0,70.5,0.15,25.5,634.5,658.13,481.83
2016,10,20,11,0,931.0,71.0,0.2,26.0,653.0,710.74,518.09
2016,10,20,11,15,934.0,71.5,0.2,26.0,663.5,759.78,550.34
2016,10,20,11,30,937.0,72.0,0.2,26.0,674.0,806.28,579.24
2016,10,20,11,45,936.5,72.5,0.2,26.0,677.0,847.21,604.31
2016,10,20,12,0,936.0,73.0,0.2,26.0,680.0,884.95,627.25
2016,10,20,12,15,934.5,73.0,0.2,26.0,675.0,917.88,647.13
2016,10,20,12,30,933.0,73.0,0.2,26.0,670.0,947.26,664.85
2016,10,20,12,45,925.5,74.0,0.25,26.0,656.5,968.56,678.74
2016,10,20,13,0,918.0,75.0,0.3,26.0,643.0,985.89,690.55
2016,10,20,13,15,911.5,74.0,0.3,26.0,623.0,997.72,698.17
2016,10,20,13,30,905.0,73.0,0.3,26.0,603.0,1005.54,703.63
2016,10,20,13,45,896.0,71.5,0.3,26.0,576.0,1006.21,705.01
2016,10,20,14,0,887.0,70.0,0.3,26.0,549.0,1002.91,704.27
2016,10,20,14,15,873.0,68.0,0.3,25.5,515.5,989.97,699.25
2016,10,20,14,30,859.0,66.0,0.3,25.0,482.0,973.3,692.13
2016,10,20,14,45,840.5,64.0,0.3,24.5,443.0,948.56,680.01
2016,10,20,15,0,822.0,62.0,0.3,24.0,404.0,932.25,673.1
2016,10,20,15,15,794.5,59.0,0.3,23.5,360.5,890.69,649.68
2016,10,20,15,30,767.0,56.0,0.3,23.0,317.0,846.67,624.19
2016,10,20,15,45,727.0,52.5,0.3,22.5,271.0,788.1,587.78
2016,10,20,16,0,687.0,49.0,0.3,22.0,225.0,728.43,548.72
2016,10,20,16,15,624.5,43.5,0.4,21.0,178.0,645.64,493.16
2016,10,20,16,30,562.0,38.0,0.5,20.0,131.0,564.16,433.97
2016,10,20,16,45,450.5,30.0,0.6,19.0,88.5,442.56,337.87
2016,10,20,17,0,339.0,22.0,0.7,18.0,46.0,329.27,181.67
2016,10,20,17,15,169.5,11.0,0.7,17.5,23.0,131.36,0.0
2016,10,20,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
