Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,202.0,12.5,0.8,12.5,30.5,9.83,0.0
2016,10,21,7,0,404.0,25.0,0.7,13.0,61.0,22.83,12.45
2016,10,21,7,15,501.5,32.5,0.6,14.0,105.0,29.78,20.32
2016,10,21,7,30,599.0,40.0,0.5,15.0,149.0,36.85,26.98
2016,10,21,7,45,654.0,45.5,0.4,16.0,196.0,41.96,31.67
2016,10,21,8,0,709.0,51.0,0.3,17.0,243.0,47.08,36.19
2016,10,21,8,15,746.0,54.5,0.25,17.5,288.5,51.56,40.07
2016,10,21,8,30,783.0,58.0,0.2,18.0,334.0,109.49,58.38
2016,10,21,8,45,807.5,61.0,0.2,19.0,376.5,169.8,98.94
2016,10,21,9,0,832.0,64.0,0.2,20.0,419.0,232.84,149.32
2016,10,21,9,15,850.0,66.0,0.2,20.5,457.0,297.47,204.0
2016,10,21,9,30,868.0,68.0,0.2,21.0,495.0,360.78,257.57
2016,10,21,9,45,881.5,69.5,0.2,22.0,527.5,422.82,308.33
2016,10,21,10,0,895.0,71.0,0.2,23.0,560.0,484.99,357.1
2016,10,21,10,15,903.5,72.0,0.2,23.5,585.5,543.96,402.22
2016,10,21,10,30,912.0,73.0,0.2,24.0,611.0,601.95,444.78
2016,10,21,10,45,918.0,73.5,0.2,24.5,629.0,656.61,483.39
2016,10,21,11,0,924.0,74.0,0.2,25.0,647.0,709.49,519.39
2016,10,21,11,15,927.0,74.5,0.2,25.0,657.5,758.18,551.65
2016,10,21,11,30,930.0,75.0,0.2,25.0,668.0,804.36,580.49
2016,10,21,11,45,788.5,126.5,0.25,25.0,631.0,793.95,573.73
2016,10,21,12,0,647.0,178.0,0.3,25.0,594.0,766.59,556.14
2016,10,21,12,15,785.5,127.0,0.3,25.0,628.5,856.63,615.27
2016,10,21,12,30,924.0,76.0,0.3,25.0,663.0,942.5,667.76
2016,10,21,12,45,911.5,78.5,0.35,25.0,648.5,960.67,679.02
2016,10,21,13,0,899.0,81.0,0.4,25.0,634.0,974.72,689.04
2016,10,21,13,15,891.5,80.0,0.4,24.5,613.5,985.3,697.4
2016,10,21,13,30,884.0,79.0,0.4,24.0,593.0,991.93,703.59
2016,10,21,13,45,872.5,78.0,0.4,24.0,565.5,990.63,703.79
2016,10,21,14,0,861.0,77.0,0.4,24.0,538.0,985.44,701.88
2016,10,21,14,15,846.5,75.0,0.4,23.5,504.5,984.43,704.12
2016,10,21,14,30,832.0,73.0,0.4,23.0,471.0,967.34,696.39
2016,10,21,14,45,812.0,70.5,0.4,22.5,432.5,940.47,682.69
2016,10,21,15,0,792.0,68.0,0.4,22.0,394.0,910.34,666.78
2016,10,21,15,15,763.5,64.5,0.4,21.5,351.0,867.53,642.18
2016,10,21,15,30,735.0,61.0,0.4,21.0,308.0,822.33,615.24
2016,10,21,15,45,695.0,56.5,0.4,20.5,262.5,762.99,577.41
2016,10,21,16,0,655.0,52.0,0.4,20.0,217.0,702.57,536.84
2016,10,21,16,15,589.0,46.0,0.4,19.0,171.0,616.77,476.42
2016,10,21,16,30,523.0,40.0,0.4,18.0,125.0,542.68,420.28
2016,10,21,16,45,407.5,31.0,0.45,17.5,83.5,419.55,320.14
2016,10,21,17,0,292.0,22.0,0.5,17.0,42.0,290.25,136.5
2016,10,21,17,15,146.0,11.0,0.5,16.0,21.0,114.28,0.0
2016,10,21,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,6,45,47.5,15.0,0.85,12.0,19.0,11.8,0.0
2016,10,22,7,0,95.0,30.0,0.8,12.0,38.0,22.42,11.75
2016,10,22,7,15,130.0,48.5,0.7,12.5,67.0,35.61,25.45
2016,10,22,7,30,165.0,67.0,0.6,13.0,96.0,48.53,37.49
2016,10,22,7,45,188.5,85.0,0.5,14.0,127.5,60.77,48.57
2016,10,22,8,0,212.0,103.0,0.4,15.0,159.0,72.72,59.08
2016,10,22,8,15,224.5,120.0,0.35,15.5,189.5,84.45,69.25
2016,10,22,8,30,237.0,137.0,0.3,16.0,220.0,116.83,84.18
2016,10,22,8,45,378.0,132.0,0.25,17.0,283.0,156.13,107.4
2016,10,22,9,0,519.0,127.0,0.2,18.0,346.0,212.2,146.79
2016,10,22,9,15,656.5,102.5,0.2,18.5,405.5,272.34,192.58
2016,10,22,9,30,794.0,78.0,0.2,19.0,465.0,344.75,249.56
2016,10,22,9,45,859.5,78.0,0.2,19.5,522.0,422.7,311.81
2016,10,22,10,0,925.0,78.0,0.2,20.0,579.0,505.88,376.01
2016,10,22,10,15,933.0,79.5,0.2,20.0,605.0,566.92,423.46
2016,10,22,10,30,941.0,81.0,0.2,20.0,631.0,626.86,468.56
2016,10,22,10,45,766.0,133.0,0.2,20.5,589.5,626.97,468.5
2016,10,22,11,0,591.0,185.0,0.2,21.0,548.0,594.59,445.36
2016,10,22,11,15,649.5,169.0,0.2,21.0,574.5,662.98,494.6
2016,10,22,11,30,708.0,153.0,0.2,21.0,601.0,726.99,538.67
2016,10,22,11,45,660.0,170.5,0.2,21.5,590.0,740.0,545.35
2016,10,22,12,0,612.0,188.0,0.2,22.0,579.0,746.52,548.2
2016,10,22,12,15,639.0,177.0,0.2,21.5,582.5,786.16,576.46
2016,10,22,12,30,666.0,166.0,0.2,21.0,586.0,824.25,602.32
2016,10,22,12,45,804.0,124.0,0.2,21.0,620.5,923.03,665.17
2016,10,22,13,0,942.0,82.0,0.2,21.0,655.0,1017.06,722.31
2016,10,22,13,15,772.5,123.0,0.2,20.5,583.0,938.68,674.31
2016,10,22,13,30,603.0,164.0,0.2,20.0,511.0,830.65,608.74
2016,10,22,13,45,671.0,134.5,0.25,20.0,504.0,876.29,641.91
2016,10,22,14,0,739.0,105.0,0.3,20.0,497.0,916.1,668.85
2016,10,22,14,15,807.0,89.0,0.3,19.5,492.0,962.12,700.08
2016,10,22,14,30,875.0,73.0,0.3,19.0,487.0,1010.43,732.54
2016,10,22,14,45,855.0,70.0,0.3,19.0,447.0,982.57,715.87
2016,10,22,15,0,835.0,67.0,0.3,19.0,407.0,951.29,698.1
2016,10,22,15,15,806.0,64.0,0.3,18.5,362.5,908.04,673.46
2016,10,22,15,30,777.0,61.0,0.3,18.0,318.0,862.21,646.32
2016,10,22,15,45,732.0,56.5,0.35,17.5,270.0,797.21,605.75
2016,10,22,16,0,687.0,52.0,0.4,17.0,222.0,731.19,562.14
2016,10,22,16,15,618.5,46.0,0.4,16.0,174.0,642.16,499.07
2016,10,22,16,30,550.0,40.0,0.4,15.0,126.0,565.39,440.33
2016,10,22,16,45,423.0,31.0,0.4,14.0,83.0,432.09,330.49
2016,10,22,17,0,296.0,22.0,0.4,13.0,40.0,290.27,105.37
2016,10,22,17,15,148.0,11.0,0.4,12.5,20.0,115.67,0.0
2016,10,22,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,23,6,45,132.0,13.5,0.45,10.5,24.0,10.62,0.0
2016,10,23,7,0,264.0,27.0,0.4,11.0,48.0,22.24,11.15
2016,10,23,7,15,346.5,39.5,0.3,11.5,87.5,32.38,22.72
2016,10,23,7,30,429.0,52.0,0.2,12.0,127.0,42.4,32.23
2016,10,23,7,45,487.5,60.0,0.15,12.5,169.5,48.51,37.99
2016,10,23,8,0,546.0,68.0,0.1,13.0,212.0,54.6,43.53
2016,10,23,8,15,594.5,71.0,0.1,13.0,253.5,59.33,47.77
2016,10,23,8,30,643.0,74.0,0.1,13.0,295.0,108.78,63.61
2016,10,23,8,45,542.0,107.5,0.15,13.5,310.5,166.44,110.03
2016,10,23,9,0,441.0,141.0,0.2,14.0,326.0,206.85,147.92
2016,10,23,9,15,552.5,126.0,0.2,14.0,379.0,263.67,192.52
2016,10,23,9,30,664.0,111.0,0.2,14.0,432.0,328.58,244.93
2016,10,23,9,45,561.0,152.5,0.25,14.5,436.0,363.2,277.34
2016,10,23,10,0,458.0,194.0,0.3,15.0,440.0,389.78,301.23
2016,10,23,10,15,474.0,199.0,0.3,15.5,464.5,435.12,336.81
2016,10,23,10,30,490.0,204.0,0.3,16.0,489.0,481.33,371.81
2016,10,23,10,45,704.5,144.0,0.3,16.5,567.5,599.43,459.18
2016,10,23,11,0,919.0,84.0,0.3,17.0,646.0,716.96,542.96
2016,10,23,11,15,832.0,110.5,0.3,17.0,626.0,734.15,553.44
2016,10,23,11,30,745.0,137.0,0.3,17.0,606.0,739.36,556.58
2016,10,23,11,45,839.5,109.5,0.35,17.0,640.0,817.92,610.57
2016,10,23,12,0,934.0,82.0,0.4,17.0,674.0,893.4,659.73
2016,10,23,12,15,723.0,149.5,0.4,17.0,605.5,832.14,618.54
2016,10,23,12,30,512.0,217.0,0.4,17.0,537.0,728.15,547.58
2016,10,23,12,45,705.5,153.0,0.45,17.0,585.0,869.93,647.66
2016,10,23,13,0,899.0,89.0,0.5,17.0,633.0,983.83,720.51
2016,10,23,13,15,763.5,121.5,0.5,16.5,573.0,927.84,684.83
2016,10,23,13,30,628.0,154.0,0.5,16.0,513.0,844.82,633.4
2016,10,23,13,45,539.5,172.0,0.5,16.0,470.0,775.95,589.28
2016,10,23,14,0,451.0,190.0,0.5,16.0,427.0,714.35,547.23
2016,10,23,14,15,509.0,161.5,0.5,15.5,413.0,743.99,572.55
2016,10,23,14,30,567.0,133.0,0.5,15.0,399.0,779.47,598.98
2016,10,23,14,45,566.5,121.0,0.5,15.0,367.5,763.22,588.58
2016,10,23,15,0,566.0,109.0,0.5,15.0,336.0,743.98,576.75
2016,10,23,15,15,536.5,102.0,0.45,14.5,298.5,699.04,546.75
2016,10,23,15,30,507.0,95.0,0.4,14.0,261.0,644.82,509.5
2016,10,23,15,45,478.5,83.5,0.4,14.0,221.0,593.86,473.1
2016,10,23,16,0,450.0,72.0,0.4,14.0,181.0,547.78,438.53
2016,10,23,16,15,398.0,60.0,0.4,13.0,141.0,469.71,378.98
2016,10,23,16,30,346.0,48.0,0.4,12.0,101.0,401.18,323.35
2016,10,23,16,45,257.0,34.5,0.4,11.5,65.5,300.56,234.06
2016,10,23,17,0,168.0,21.0,0.4,11.0,30.0,188.13,38.23
2016,10,23,17,15,84.0,10.5,0.4,11.0,15.0,68.97,0.0
2016,10,23,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,0.7,12.0,9.0,7.08,0.0
2016,10,24,7,0,0.0,18.0,0.7,12.0,18.0,13.73,4.24
2016,10,24,7,15,0.0,35.0,0.7,12.0,35.0,26.34,17.3
2016,10,24,7,30,0.0,52.0,0.7,12.0,52.0,38.6,28.76
2016,10,24,7,45,0.0,70.5,0.7,12.0,70.5,51.71,40.84
2016,10,24,8,0,0.0,89.0,0.7,12.0,89.0,64.67,52.63
2016,10,24,8,15,5.5,105.5,0.7,12.0,107.5,76.47,63.19
2016,10,24,8,30,11.0,122.0,0.7,12.0,126.0,90.37,71.61
2016,10,24,8,45,104.0,148.5,0.7,12.0,191.0,125.83,97.0
2016,10,24,9,0,197.0,175.0,0.7,12.0,256.0,175.3,134.19
2016,10,24,9,15,98.5,91.0,0.7,12.0,131.5,100.91,76.98
2016,10,24,9,30,0.0,7.0,0.7,12.0,7.0,5.33,0.0
2016,10,24,9,45,0.0,82.0,0.75,12.5,82.5,63.04,48.24
2016,10,24,10,0,0.0,157.0,0.8,13.0,158.0,122.02,97.14
2016,10,24,10,15,1.5,166.0,0.8,13.0,167.5,130.6,103.84
2016,10,24,10,30,3.0,175.0,0.8,13.0,177.0,139.48,110.96
2016,10,24,10,45,4.5,182.5,0.8,13.0,186.0,147.42,117.31
2016,10,24,11,0,6.0,190.0,0.8,13.0,195.0,155.65,123.91
2016,10,24,11,15,4.0,182.0,0.8,13.0,185.5,148.3,117.78
2016,10,24,11,30,2.0,174.0,0.8,13.0,176.0,140.63,111.46
2016,10,24,11,45,1.0,159.0,0.8,13.0,160.0,127.47,100.68
2016,10,24,12,0,0.0,144.0,0.8,13.0,144.0,114.16,89.78
2016,10,24,12,15,0.0,145.0,0.8,13.0,145.0,115.34,90.8
2016,10,24,12,30,0.0,146.0,0.8,13.0,146.0,116.58,91.86
2016,10,24,12,45,0.0,119.5,0.8,13.0,119.5,93.95,73.25
2016,10,24,13,0,0.0,93.0,0.8,13.0,93.0,71.71,54.88
2016,10,24,13,15,0.0,92.0,0.8,13.0,92.0,70.91,54.32
2016,10,24,13,30,0.0,91.0,0.8,13.0,91.0,70.13,53.74
2016,10,24,13,45,0.0,93.0,0.8,13.0,93.0,71.93,55.35
2016,10,24,14,0,0.0,95.0,0.8,13.0,95.0,73.87,57.09
2016,10,24,14,15,0.0,56.5,0.75,13.0,56.5,43.31,31.37
2016,10,24,14,30,0.0,18.0,0.7,13.0,18.0,13.73,6.17
2016,10,24,14,45,0.0,12.5,0.7,13.0,12.5,9.52,2.57
2016,10,24,15,0,0.0,7.0,0.7,13.0,7.0,5.32,0.0
2016,10,24,15,15,0.0,6.0,0.7,13.0,6.0,4.56,0.0
2016,10,24,15,30,0.0,5.0,0.7,13.0,5.0,3.79,0.0
2016,10,24,15,45,0.0,4.0,0.7,13.0,4.0,3.03,0.0
2016,10,24,16,0,0.0,3.0,0.7,13.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.0,0.65,13.0,2.0,1.51,0.0
2016,10,24,16,30,0.0,1.0,0.6,13.0,1.0,0.76,0.0
2016,10,24,16,45,0.0,0.5,0.55,13.0,0.5,0.38,0.0
2016,10,24,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,0.4,13.0,3.0,2.36,0.0
2016,10,25,7,0,0.0,6.0,0.4,13.0,6.0,4.54,0.0
2016,10,25,7,15,0.0,11.5,0.4,13.0,11.5,8.72,1.92
2016,10,25,7,30,0.0,17.0,0.4,13.0,17.0,12.91,5.86
2016,10,25,7,45,0.0,23.5,0.4,13.0,23.5,17.88,10.47
2016,10,25,8,0,0.0,30.0,0.4,13.0,30.0,22.86,15.05
2016,10,25,8,15,0.0,36.0,0.4,13.0,36.0,27.46,19.23
2016,10,25,8,30,0.0,42.0,0.4,13.0,42.0,32.08,22.15
2016,10,25,8,45,0.0,78.5,0.4,13.5,78.5,60.03,45.95
2016,10,25,9,0,0.0,115.0,0.4,14.0,115.0,87.33,68.66
2016,10,25,9,15,0.0,86.5,0.4,14.0,86.5,66.4,50.87
2016,10,25,9,30,0.0,58.0,0.4,14.0,58.0,44.45,32.28
2016,10,25,9,45,4.5,119.5,0.45,14.5,122.0,93.95,73.54
2016,10,25,10,0,9.0,181.0,0.5,15.0,186.0,145.4,115.25
2016,10,25,10,15,4.5,160.5,0.5,15.0,163.0,127.79,100.57
2016,10,25,10,30,0.0,140.0,0.5,15.0,140.0,109.27,85.36
2016,10,25,10,45,45.5,207.0,0.5,15.0,234.5,203.27,161.89
2016,10,25,11,0,91.0,274.0,0.5,15.0,329.0,301.25,238.7
2016,10,25,11,15,45.5,165.5,0.5,15.0,193.0,173.28,137.27
2016,10,25,11,30,0.0,57.0,0.5,15.0,57.0,43.79,31.02
2016,10,25,11,45,0.0,57.5,0.5,15.5,57.5,44.18,31.46
2016,10,25,12,0,0.0,58.0,0.5,16.0,58.0,44.57,31.71
2016,10,25,12,15,86.0,174.0,0.5,16.0,227.0,246.48,197.91
2016,10,25,12,30,172.0,290.0,0.5,16.0,396.0,456.09,357.37
2016,10,25,12,45,101.5,263.5,0.5,16.0,326.0,348.16,273.39
2016,10,25,13,0,31.0,237.0,0.5,16.0,256.0,256.58,201.88
2016,10,25,13,15,15.5,148.0,0.5,16.0,157.5,135.28,106.32
2016,10,25,13,30,0.0,59.0,0.5,16.0,59.0,45.28,32.34
2016,10,25,13,45,8.5,123.5,0.5,16.0,128.0,107.55,84.56
2016,10,25,14,0,17.0,188.0,0.5,16.0,197.0,181.68,144.98
2016,10,25,14,15,27.0,185.0,0.5,15.5,198.5,191.96,153.9
2016,10,25,14,30,37.0,182.0,0.5,15.0,200.0,224.69,181.13
2016,10,25,14,45,44.5,170.0,0.5,15.0,189.5,222.51,179.99
2016,10,25,15,0,52.0,158.0,0.5,15.0,179.0,220.39,179.09
2016,10,25,15,15,47.5,140.5,0.5,15.0,158.0,198.5,161.66
2016,10,25,15,30,43.0,123.0,0.5,15.0,137.0,176.53,143.95
2016,10,25,15,45,36.0,104.5,0.5,15.0,115.0,150.59,122.48
2016,10,25,16,0,29.0,86.0,0.5,15.0,93.0,124.59,100.5
2016,10,25,16,15,17.5,67.5,0.5,14.5,71.0,94.47,74.57
2016,10,25,16,30,6.0,49.0,0.5,14.0,49.0,54.37,39.95
2016,10,25,16,45,3.0,31.0,0.5,14.0,31.0,32.97,20.3
2016,10,25,17,0,0.0,13.0,0.5,14.0,13.0,9.91,0.0
2016,10,25,17,15,0.0,6.5,0.5,14.0,6.5,5.11,0.0
2016,10,25,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,6,45,144.5,11.5,0.4,13.0,22.0,9.05,0.0
2016,10,26,7,0,289.0,23.0,0.4,13.0,44.0,19.06,6.28
2016,10,26,7,15,402.5,32.0,0.4,13.0,85.0,26.58,17.27
2016,10,26,7,30,516.0,41.0,0.4,13.0,126.0,34.24,24.73
2016,10,26,7,45,258.0,64.0,0.4,13.5,106.5,47.13,36.5
2016,10,26,8,0,0.0,87.0,0.4,14.0,87.0,63.18,50.87
2016,10,26,8,15,5.5,103.0,0.4,14.0,105.0,74.71,61.13
2016,10,26,8,30,11.0,119.0,0.4,14.0,123.0,88.3,69.28
2016,10,26,8,45,5.5,113.5,0.45,14.5,115.5,86.1,67.33
2016,10,26,9,0,0.0,108.0,0.5,15.0,108.0,82.18,64.03
2016,10,26,9,15,19.5,148.0,0.5,15.0,157.5,118.14,93.1
2016,10,26,9,30,39.0,188.0,0.5,15.0,207.0,161.14,127.63
2016,10,26,9,45,111.5,212.0,0.5,15.5,270.0,220.63,174.02
2016,10,26,10,0,184.0,236.0,0.5,16.0,333.0,284.92,223.95
2016,10,26,10,15,322.5,222.0,0.5,16.0,401.0,368.54,288.84
2016,10,26,10,30,461.0,208.0,0.5,16.0,469.0,469.47,365.72
2016,10,26,10,45,441.5,221.0,0.5,16.5,477.5,499.71,387.43
2016,10,26,11,0,422.0,234.0,0.5,17.0,486.0,527.1,407.04
2016,10,26,11,15,426.0,237.5,0.5,17.0,496.0,560.01,431.28
2016,10,26,11,30,430.0,241.0,0.5,17.0,506.0,591.94,454.35
2016,10,26,11,45,429.0,242.0,0.5,17.5,507.5,616.33,470.91
2016,10,26,12,0,428.0,243.0,0.5,18.0,509.0,638.98,486.09
2016,10,26,12,15,294.0,265.0,0.5,18.0,447.0,546.33,418.43
2016,10,26,12,30,160.0,287.0,0.5,18.0,385.0,442.47,341.44
2016,10,26,12,45,196.0,278.5,0.5,18.0,396.0,476.13,368.6
2016,10,26,13,0,232.0,270.0,0.5,18.0,407.0,510.6,394.85
2016,10,26,13,15,540.5,178.0,0.5,18.0,483.0,762.42,579.41
2016,10,26,13,30,849.0,86.0,0.5,18.0,559.0,976.2,717.3
2016,10,26,13,45,833.5,86.0,0.5,18.0,531.5,971.96,712.12
2016,10,26,14,0,818.0,86.0,0.5,18.0,504.0,963.8,708.26
2016,10,26,14,15,802.5,83.5,0.45,17.5,471.5,948.69,700.29
2016,10,26,14,30,787.0,81.0,0.4,17.0,439.0,929.96,690.12
2016,10,26,14,45,760.5,79.0,0.4,17.0,400.5,897.39,670.68
2016,10,26,15,0,734.0,77.0,0.4,17.0,362.0,861.73,649.04
2016,10,26,15,15,702.0,73.0,0.35,16.5,320.0,823.4,625.26
2016,10,26,15,30,670.0,69.0,0.3,16.0,278.0,775.9,594.37
2016,10,26,15,45,617.5,64.0,0.3,16.0,233.0,706.3,546.49
2016,10,26,16,0,565.0,59.0,0.3,16.0,188.0,636.54,496.29
2016,10,26,16,15,486.5,51.0,0.3,15.0,144.0,540.7,425.58
2016,10,26,16,30,408.0,43.0,0.3,14.0,100.0,447.62,352.1
2016,10,26,16,45,204.0,34.0,0.3,13.5,62.5,261.01,192.26
2016,10,26,17,0,0.0,25.0,0.3,13.0,25.0,34.92,0.0
2016,10,26,17,15,0.0,12.5,0.3,12.5,12.5,9.83,0.0
2016,10,26,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,6,45,119.0,11.5,0.5,13.0,19.0,9.05,0.0
2016,10,27,7,0,238.0,23.0,0.5,13.0,38.0,18.96,4.94
2016,10,27,7,15,349.5,32.5,0.5,13.0,76.5,26.78,17.31
2016,10,27,7,30,461.0,42.0,0.5,13.0,115.0,34.7,25.08
2016,10,27,7,45,530.0,48.0,0.55,13.5,159.0,39.63,29.79
2016,10,27,8,0,599.0,54.0,0.6,14.0,203.0,44.64,34.4
2016,10,27,8,15,642.0,58.5,0.55,14.0,246.0,53.7,42.55
2016,10,27,8,30,685.0,63.0,0.5,14.0,289.0,110.03,62.43
2016,10,27,8,45,355.0,108.0,0.5,14.0,226.0,137.81,94.94
2016,10,27,9,0,25.0,153.0,0.5,14.0,163.0,120.32,94.91
2016,10,27,9,15,32.0,169.5,0.45,14.0,184.0,139.98,110.91
2016,10,27,9,30,39.0,186.0,0.4,14.0,205.0,159.79,126.86
2016,10,27,9,45,19.5,154.0,0.4,14.0,163.5,127.01,100.4
2016,10,27,10,0,0.0,122.0,0.4,14.0,122.0,94.43,73.75
2016,10,27,10,15,11.0,167.0,0.35,14.0,173.0,136.6,108.38
2016,10,27,10,30,22.0,212.0,0.3,14.0,224.0,181.65,144.47
2016,10,27,10,45,54.0,240.0,0.3,14.5,271.5,239.41,190.05
2016,10,27,11,0,86.0,268.0,0.3,15.0,319.0,293.14,231.51
2016,10,27,11,15,43.0,202.0,0.3,15.0,227.5,205.64,162.43
2016,10,27,11,30,0.0,136.0,0.3,15.0,136.0,107.05,82.88
2016,10,27,11,45,0.0,137.0,0.3,15.0,137.0,108.13,84.12
2016,10,27,12,0,0.0,138.0,0.3,15.0,138.0,109.23,85.02
2016,10,27,12,15,44.0,207.0,0.3,15.0,234.0,225.92,180.05
2016,10,27,12,30,88.0,276.0,0.3,15.0,330.0,344.58,272.03
2016,10,27,12,45,64.5,259.0,0.3,15.0,298.0,309.74,243.96
2016,10,27,13,0,41.0,242.0,0.3,15.0,266.0,273.16,215.6
2016,10,27,13,15,25.0,214.5,0.25,15.0,229.0,209.71,165.96
2016,10,27,13,30,9.0,187.0,0.2,15.0,192.0,168.34,132.99
2016,10,27,13,45,4.5,169.5,0.2,15.0,172.0,148.18,117.06
2016,10,27,14,0,0.0,152.0,0.2,15.0,152.0,127.87,100.72
2016,10,27,14,15,11.0,160.5,0.15,15.0,166.0,150.05,119.56
2016,10,27,14,30,22.0,169.0,0.1,15.0,180.0,174.01,139.5
2016,10,27,14,45,11.0,124.0,0.1,15.0,129.5,116.45,92.38
2016,10,27,15,0,0.0,79.0,0.1,15.0,79.0,61.71,46.8
2016,10,27,15,15,0.0,69.5,0.1,14.5,69.5,53.66,40.36
2016,10,27,15,30,0.0,60.0,0.1,14.0,60.0,45.98,33.96
2016,10,27,15,45,0.0,50.0,0.1,14.0,50.0,38.26,27.35
2016,10,27,16,0,0.0,40.0,0.1,14.0,40.0,30.56,20.65
2016,10,27,16,15,0.0,30.0,0.15,13.5,30.0,22.88,13.92
2016,10,27,16,30,0.0,20.0,0.2,13.0,20.0,15.22,7.14
2016,10,27,16,45,0.0,12.0,0.25,13.0,12.0,9.11,1.26
2016,10,27,17,0,0.0,4.0,0.3,13.0,4.0,3.15,0.0
2016,10,27,17,15,0.0,2.0,0.3,13.0,2.0,1.57,0.0
2016,10,27,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.2,13.0,4.0,3.15,0.0
2016,10,28,7,0,0.0,8.0,0.2,13.0,8.0,6.06,0.0
2016,10,28,7,15,0.0,16.5,0.2,13.0,16.5,12.55,5.09
2016,10,28,7,30,0.0,25.0,0.2,13.0,25.0,19.05,11.27
2016,10,28,7,45,0.0,35.0,0.2,13.0,35.0,26.72,18.37
2016,10,28,8,0,0.0,45.0,0.2,13.0,45.0,34.41,25.44
2016,10,28,8,15,0.0,55.0,0.2,13.0,55.0,42.12,32.42
2016,10,28,8,30,0.0,65.0,0.2,13.0,65.0,49.82,37.41
2016,10,28,8,45,0.0,74.5,0.2,13.0,74.5,57.03,43.49
2016,10,28,9,0,0.0,84.0,0.2,13.0,84.0,64.32,49.57
2016,10,28,9,15,53.5,142.5,0.2,13.0,167.5,125.64,98.97
2016,10,28,9,30,107.0,201.0,0.2,13.0,251.0,194.87,154.13
2016,10,28,9,45,109.0,216.0,0.2,13.5,269.5,217.43,172.04
2016,10,28,10,0,111.0,231.0,0.2,14.0,288.0,240.5,190.34
2016,10,28,10,15,55.5,177.0,0.2,14.0,205.5,174.25,138.08
2016,10,28,10,30,0.0,123.0,0.2,14.0,123.0,95.65,74.24
2016,10,28,10,45,28.5,189.0,0.25,14.5,206.0,177.22,141.0
2016,10,28,11,0,57.0,255.0,0.3,15.0,289.0,261.54,207.12
2016,10,28,11,15,30.0,216.5,0.3,15.0,234.5,210.31,165.97
2016,10,28,11,30,3.0,178.0,0.3,15.0,180.0,145.38,113.91
2016,10,28,11,45,33.0,223.5,0.35,15.0,243.5,226.52,179.75
2016,10,28,12,0,63.0,269.0,0.4,15.0,307.0,303.07,239.64
2016,10,28,12,15,37.5,237.5,0.4,15.0,260.5,252.41,199.31
2016,10,28,12,30,12.0,206.0,0.4,15.0,214.0,182.94,144.27
2016,10,28,12,45,6.0,160.0,0.4,15.0,164.0,135.71,106.68
2016,10,28,13,0,0.0,114.0,0.4,15.0,114.0,89.62,69.13
2016,10,28,13,15,66.0,182.0,0.4,15.0,218.0,234.48,189.13
2016,10,28,13,30,132.0,250.0,0.4,15.0,322.0,407.54,323.35
2016,10,28,13,45,66.0,199.5,0.4,15.0,235.5,262.54,209.41
2016,10,28,14,0,0.0,149.0,0.4,15.0,149.0,125.14,98.25
2016,10,28,14,15,20.0,163.5,0.4,14.5,172.5,162.78,130.94
2016,10,28,14,30,40.0,178.0,0.4,14.0,196.0,225.0,182.38
2016,10,28,14,45,38.0,163.5,0.4,14.0,179.5,209.84,170.16
2016,10,28,15,0,36.0,149.0,0.4,14.0,163.0,194.68,158.32
2016,10,28,15,15,32.5,132.0,0.35,13.5,143.5,174.44,142.26
2016,10,28,15,30,29.0,115.0,0.3,13.0,124.0,154.15,125.87
2016,10,28,15,45,337.5,81.0,0.3,13.0,157.0,459.48,378.43
2016,10,28,16,0,646.0,47.0,0.3,13.0,190.0,684.82,539.57
2016,10,28,16,15,568.5,41.0,0.3,12.0,144.5,589.64,464.46
2016,10,28,16,30,491.0,35.0,0.3,11.0,99.0,508.34,398.32
2016,10,28,16,45,354.5,25.0,0.35,10.5,61.0,367.11,257.95
2016,10,28,17,0,218.0,15.0,0.4,10.0,23.0,177.55,0.0
2016,10,28,17,15,109.0,7.5,0.4,9.5,11.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,98.5,11.0,0.35,11.5,17.0,8.65,0.0
2016,10,29,7,0,197.0,22.0,0.4,12.0,34.0,18.1,0.85
2016,10,29,7,15,315.5,33.0,0.4,12.0,72.0,27.14,17.42
2016,10,29,7,30,434.0,44.0,0.4,12.0,110.0,36.25,26.47
2016,10,29,7,45,509.0,51.0,0.4,12.5,154.0,41.88,31.89
2016,10,29,8,0,584.0,58.0,0.4,13.0,198.0,47.6,37.18
2016,10,29,8,15,630.5,63.0,0.4,13.0,241.5,57.99,39.66
2016,10,29,8,30,677.0,68.0,0.4,13.0,285.0,110.89,63.46
2016,10,29,8,45,338.5,62.5,0.4,13.5,171.0,103.33,67.11
2016,10,29,9,0,0.0,57.0,0.4,14.0,57.0,43.65,31.74
2016,10,29,9,15,8.5,112.5,0.4,14.0,116.5,88.47,69.32
2016,10,29,9,30,17.0,168.0,0.4,14.0,176.0,135.12,107.51
2016,10,29,9,45,8.5,162.0,0.4,14.5,166.0,129.08,102.19
2016,10,29,10,0,0.0,156.0,0.4,15.0,156.0,121.61,95.81
2016,10,29,10,15,5.5,174.0,0.4,15.0,177.5,139.69,110.42
2016,10,29,10,30,11.0,192.0,0.4,15.0,199.0,158.85,125.74
2016,10,29,10,45,5.5,155.5,0.45,15.5,159.0,126.03,98.8
2016,10,29,11,0,0.0,119.0,0.5,16.0,119.0,92.72,71.44
2016,10,29,11,15,173.5,187.5,0.5,16.0,291.5,300.29,240.95
2016,10,29,11,30,347.0,256.0,0.5,16.0,464.0,528.54,412.78
2016,10,29,11,45,250.5,270.5,0.5,16.5,421.0,485.7,376.69
2016,10,29,12,0,154.0,285.0,0.5,17.0,378.0,416.27,323.55
2016,10,29,12,15,164.0,282.0,0.5,17.0,381.0,432.15,336.58
2016,10,29,12,30,174.0,279.0,0.5,17.0,384.0,448.06,348.82
2016,10,29,12,45,264.5,259.5,0.5,17.0,414.5,541.92,419.82
2016,10,29,13,0,355.0,240.0,0.5,17.0,445.0,617.36,475.56
2016,10,29,13,15,420.0,215.5,0.5,16.5,449.5,686.29,525.97
2016,10,29,13,30,485.0,191.0,0.5,16.0,454.0,733.9,561.69
2016,10,29,13,45,662.0,133.5,0.5,16.0,474.0,863.61,651.32
2016,10,29,14,0,839.0,76.0,0.5,16.0,494.0,970.22,720.28
2016,10,29,14,15,502.0,133.5,0.45,16.0,379.0,701.67,538.77
2016,10,29,14,30,165.0,191.0,0.4,16.0,264.0,391.84,310.22
2016,10,29,14,45,110.5,171.0,0.4,16.0,218.0,315.63,253.71
2016,10,29,15,0,56.0,151.0,0.4,16.0,172.0,218.36,176.35
2016,10,29,15,15,51.0,134.0,0.4,15.5,151.5,196.53,159.87
2016,10,29,15,30,46.0,117.0,0.4,15.0,131.0,174.69,142.47
2016,10,29,15,45,39.0,98.5,0.4,15.0,109.0,148.52,120.72
2016,10,29,16,0,32.0,80.0,0.4,15.0,87.0,122.21,98.36
2016,10,29,16,15,21.0,61.5,0.35,14.0,65.5,92.08,72.46
2016,10,29,16,30,10.0,43.0,0.3,13.0,44.0,52.15,37.95
2016,10,29,16,45,5.0,26.0,0.3,12.5,26.5,29.22,15.19
2016,10,29,17,0,0.0,9.0,0.3,12.0,9.0,7.08,0.0
2016,10,29,17,15,0.0,4.5,0.3,12.0,4.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,3.0,0.7,12.0,3.0,2.36,0.0
2016,10,30,7,0,0.0,6.0,0.7,12.0,6.0,4.54,0.0
2016,10,30,7,15,0.0,13.0,0.7,12.0,13.0,9.87,2.68
2016,10,30,7,30,0.0,20.0,0.7,12.0,20.0,15.21,7.83
2016,10,30,7,45,0.0,28.5,0.7,12.5,28.5,21.72,13.85
2016,10,30,8,0,0.0,37.0,0.7,13.0,37.0,28.24,19.82
2016,10,30,8,15,0.0,45.5,0.7,13.0,45.5,34.78,24.45
2016,10,30,8,30,0.0,54.0,0.7,13.0,54.0,41.33,30.09
2016,10,30,8,45,0.0,62.0,0.75,13.0,62.0,47.51,35.34
2016,10,30,9,0,0.0,70.0,0.8,13.0,70.0,53.7,40.55
2016,10,30,9,15,46.5,133.0,0.75,13.0,154.0,116.65,92.02
2016,10,30,9,30,93.0,196.0,0.7,13.0,238.0,186.67,148.65
2016,10,30,9,45,46.5,102.5,0.7,13.5,123.5,100.34,78.47
2016,10,30,10,0,0.0,9.0,0.7,14.0,9.0,6.86,0.2
2016,10,30,10,15,208.0,110.0,0.7,14.0,224.5,209.89,169.89
2016,10,30,10,30,416.0,211.0,0.7,14.0,440.0,447.48,355.18
2016,10,30,10,45,244.5,234.0,0.75,14.0,370.0,377.95,300.19
2016,10,30,11,0,73.0,257.0,0.8,14.0,300.0,275.2,219.09
2016,10,30,11,15,74.0,262.0,0.8,13.5,306.0,287.34,229.78
2016,10,30,11,30,75.0,267.0,0.8,13.0,312.0,299.61,239.85
2016,10,30,11,45,37.5,206.0,0.8,13.0,228.5,213.39,170.95
2016,10,30,12,0,0.0,145.0,0.8,13.0,145.0,115.49,90.8
2016,10,30,12,15,3.5,168.0,0.8,13.0,170.5,139.38,110.85
2016,10,30,12,30,7.0,191.0,0.8,13.0,196.0,164.71,131.6
2016,10,30,12,45,12.0,200.0,0.8,13.0,208.0,179.42,143.74
2016,10,30,13,0,17.0,209.0,0.8,13.0,220.0,195.05,156.65
2016,10,30,13,15,379.5,165.5,0.8,13.0,371.0,590.6,473.56
2016,10,30,13,30,742.0,122.0,0.8,13.0,522.0,919.08,703.1
2016,10,30,13,45,594.5,149.0,0.8,13.0,459.0,812.41,626.54
2016,10,30,14,0,447.0,176.0,0.8,13.0,396.0,693.79,544.25
2016,10,30,14,15,530.0,143.0,0.75,13.0,387.0,741.74,581.77
2016,10,30,14,30,613.0,110.0,0.7,13.0,378.0,796.98,620.37
2016,10,30,14,45,306.5,59.5,0.7,13.0,193.5,419.45,342.45
2016,10,30,15,0,0.0,9.0,0.7,13.0,9.0,6.84,0.2
2016,10,30,15,15,0.0,8.0,0.65,13.0,8.0,6.08,0.0
2016,10,30,15,30,0.0,7.0,0.6,13.0,7.0,5.31,0.0
2016,10,30,15,45,0.0,5.5,0.6,13.0,5.5,4.17,0.0
2016,10,30,16,0,0.0,4.0,0.6,13.0,4.0,3.03,0.0
2016,10,30,16,15,0.0,3.0,0.6,12.5,3.0,2.27,0.0
2016,10,30,16,30,0.0,2.0,0.6,12.0,2.0,1.51,0.0
2016,10,30,16,45,0.0,1.0,0.6,12.0,1.0,0.75,0.0
2016,10,30,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,1.0,0.4,9.5,1.0,0.79,0.0
2016,10,31,7,0,0.0,2.0,0.4,10.0,2.0,1.51,0.0
2016,10,31,7,15,0.0,5.0,0.4,10.0,5.0,3.78,0.0
2016,10,31,7,30,0.0,8.0,0.4,10.0,8.0,6.06,0.0
2016,10,31,7,45,0.0,11.5,0.4,10.5,11.5,8.72,2.25
2016,10,31,8,0,0.0,15.0,0.4,11.0,15.0,11.39,4.73
2016,10,31,8,15,0.0,18.5,0.4,11.0,18.5,14.06,6.66
2016,10,31,8,30,0.0,22.0,0.4,11.0,22.0,16.74,9.01
2016,10,31,8,45,0.0,25.5,0.4,11.0,25.5,19.43,11.34
