Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,9,0,0.0,29.0,0.4,11.0,29.0,22.12,13.65
2016,10,31,9,15,0.0,64.0,0.4,11.0,64.0,49.06,36.9
2016,10,31,9,30,0.0,99.0,0.4,11.0,99.0,76.12,59.83
2016,10,31,9,45,1.5,130.5,0.45,11.5,131.5,101.56,80.88
2016,10,31,10,0,3.0,162.0,0.5,12.0,164.0,127.99,102.44
2016,10,31,10,15,52.0,203.5,0.5,12.0,232.5,196.14,158.1
2016,10,31,10,30,101.0,245.0,0.5,12.0,301.0,266.85,214.69
2016,10,31,10,45,50.5,140.0,0.55,12.0,168.0,147.84,118.63
2016,10,31,11,0,0.0,35.0,0.6,12.0,35.0,26.81,17.21
2016,10,31,11,15,0.0,55.0,0.6,12.0,55.0,42.21,30.4
2016,10,31,11,30,0.0,75.0,0.6,12.0,75.0,57.68,43.43
2016,10,31,11,45,0.0,92.5,0.6,12.5,92.5,71.29,54.72
2016,10,31,12,0,0.0,110.0,0.6,13.0,110.0,85.75,66.61
2016,10,31,12,15,0.0,73.0,0.6,13.0,73.0,56.14,41.87
2016,10,31,12,30,0.0,36.0,0.6,13.0,36.0,27.58,17.84
2016,10,31,12,45,0.0,80.0,0.65,13.0,80.0,61.55,46.57
2016,10,31,13,0,0.0,124.0,0.7,13.0,124.0,98.56,77.46
2016,10,31,13,15,0.0,67.0,0.7,13.0,67.0,51.46,38.06
2016,10,31,13,30,0.0,10.0,0.7,13.0,10.0,7.63,0.88
2016,10,31,13,45,0.0,15.0,0.7,13.0,15.0,11.45,4.18
2016,10,31,14,0,0.0,20.0,0.7,13.0,20.0,15.26,7.48
2016,10,31,14,15,0.0,27.5,0.7,12.5,27.5,20.99,12.46
2016,10,31,14,30,0.0,35.0,0.7,12.0,35.0,26.73,17.48
2016,10,31,14,45,0.0,20.0,0.7,12.0,20.0,15.24,7.58
2016,10,31,15,0,0.0,5.0,0.7,12.0,5.0,3.8,0.0
2016,10,31,15,15,0.0,4.5,0.65,12.0,4.5,3.41,0.0
2016,10,31,15,30,0.0,4.0,0.6,12.0,4.0,3.03,0.0
2016,10,31,15,45,0.0,3.0,0.6,12.0,3.0,2.27,0.0
2016,10,31,16,0,0.0,2.0,0.6,12.0,2.0,1.51,0.0
2016,10,31,16,15,0.0,1.5,0.6,12.0,1.5,1.13,0.0
2016,10,31,16,30,0.0,1.0,0.6,12.0,1.0,0.75,0.0
2016,10,31,16,45,0.0,0.5,0.6,12.0,0.5,0.38,0.0
2016,10,31,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,14.5,0.4,8.5,14.5,11.41,0.0
2016,11,1,7,0,0.0,29.0,0.4,9.0,29.0,20.24,0.0
2016,11,1,7,15,228.0,35.0,0.35,9.5,67.0,26.52,16.41
2016,11,1,7,30,456.0,41.0,0.3,10.0,105.0,34.06,24.6
2016,11,1,7,45,539.5,47.0,0.3,10.5,150.0,39.06,29.54
2016,11,1,8,0,623.0,53.0,0.3,11.0,195.0,44.22,34.41
2016,11,1,8,15,670.5,57.5,0.3,11.0,239.5,59.96,40.48
2016,11,1,8,30,718.0,62.0,0.3,11.0,284.0,114.4,65.11
2016,11,1,8,45,755.0,64.0,0.3,11.5,326.0,171.11,105.65
2016,11,1,9,0,792.0,66.0,0.3,12.0,368.0,232.11,156.31
2016,11,1,9,15,408.5,118.0,0.25,12.0,275.0,216.93,161.99
2016,11,1,9,30,25.0,170.0,0.2,12.0,182.0,139.67,111.15
2016,11,1,9,45,163.0,189.0,0.2,12.5,270.0,224.14,178.12
2016,11,1,10,0,301.0,208.0,0.2,13.0,358.0,324.89,256.49
2016,11,1,10,15,237.5,227.0,0.15,13.5,349.0,321.91,254.06
2016,11,1,10,30,174.0,246.0,0.1,14.0,340.0,320.24,252.56
2016,11,1,10,45,527.5,166.0,0.1,14.5,464.0,504.06,394.22
2016,11,1,11,0,881.0,86.0,0.1,15.0,588.0,692.78,530.6
2016,11,1,11,15,884.5,86.5,0.1,15.0,598.5,739.35,561.19
2016,11,1,11,30,888.0,87.0,0.1,15.0,609.0,783.59,590.09
2016,11,1,11,45,886.0,88.0,0.1,15.5,611.0,821.46,613.33
2016,11,1,12,0,884.0,89.0,0.1,16.0,613.0,856.23,634.39
2016,11,1,12,15,580.5,174.5,0.05,16.0,517.5,722.18,543.31
2016,11,1,12,30,277.0,260.0,0.0,16.0,422.0,542.28,413.78
2016,11,1,12,45,579.0,171.0,0.0,16.0,500.0,758.76,574.19
2016,11,1,13,0,881.0,82.0,0.0,16.0,578.0,953.77,698.91
2016,11,1,13,15,873.0,81.0,0.0,16.0,558.0,963.24,702.09
2016,11,1,13,30,865.0,80.0,0.0,16.0,538.0,980.77,713.94
2016,11,1,13,45,849.0,79.5,0.05,16.0,510.0,975.47,711.77
2016,11,1,14,0,833.0,79.0,0.1,16.0,482.0,966.23,707.95
2016,11,1,14,15,815.0,76.5,0.05,15.5,449.0,948.58,698.86
2016,11,1,14,30,797.0,74.0,0.0,15.0,416.0,927.33,687.82
2016,11,1,14,45,769.5,72.0,0.0,15.0,377.0,893.89,667.77
2016,11,1,15,0,742.0,70.0,0.0,15.0,338.0,857.4,645.45
2016,11,1,15,15,705.5,66.0,0.0,14.5,296.0,806.97,614.17
2016,11,1,15,30,669.0,62.0,0.0,14.0,254.0,762.89,586.04
2016,11,1,15,45,617.5,56.0,0.05,14.0,210.0,693.37,537.48
2016,11,1,16,0,566.0,50.0,0.1,14.0,166.0,623.94,486.68
2016,11,1,16,15,478.5,42.5,0.05,13.5,123.0,521.92,408.6
2016,11,1,16,30,391.0,35.0,0.0,13.0,80.0,423.76,326.56
2016,11,1,16,45,238.0,23.0,0.0,12.5,46.5,261.27,140.54
2016,11,1,17,0,85.0,11.0,0.0,12.0,13.0,73.13,0.0
2016,11,1,17,15,42.5,5.5,0.0,11.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,6,45,0.0,13.0,0.7,8.0,13.0,10.23,0.0
2016,11,2,7,0,0.0,26.0,0.7,8.0,26.0,18.36,0.0
2016,11,2,7,15,234.5,32.0,0.6,8.5,64.0,24.38,14.37
2016,11,2,7,30,469.0,38.0,0.5,9.0,102.0,31.71,22.53
2016,11,2,7,45,543.5,45.0,0.4,10.0,146.0,37.52,28.19
2016,11,2,8,0,618.0,52.0,0.3,11.0,190.0,43.41,33.67
2016,11,2,8,15,460.0,83.0,0.3,11.5,198.0,68.19,49.11
2016,11,2,8,30,302.0,114.0,0.3,12.0,206.0,110.21,77.16
2016,11,2,8,45,320.5,127.0,0.3,12.5,237.0,146.41,104.14
2016,11,2,9,0,339.0,140.0,0.3,13.0,268.0,185.07,135.86
2016,11,2,9,15,357.0,152.5,0.3,13.5,299.0,225.59,170.07
2016,11,2,9,30,375.0,165.0,0.3,14.0,330.0,268.32,206.0
2016,11,2,9,45,516.5,141.0,0.3,14.5,386.5,339.17,261.6
2016,11,2,10,0,658.0,117.0,0.3,15.0,443.0,423.72,327.45
2016,11,2,10,15,370.5,177.0,0.3,15.0,362.5,365.88,286.51
2016,11,2,10,30,83.0,237.0,0.3,15.0,282.0,249.98,197.21
2016,11,2,10,45,166.5,245.0,0.3,15.5,338.5,328.5,259.65
2016,11,2,11,0,250.0,253.0,0.3,16.0,395.0,418.66,327.82
2016,11,2,11,15,577.0,165.5,0.3,16.0,500.0,607.8,470.23
2016,11,2,11,30,904.0,78.0,0.3,16.0,605.0,785.44,594.48
2016,11,2,11,45,903.0,78.5,0.3,16.5,607.5,823.96,616.09
2016,11,2,12,0,902.0,79.0,0.3,17.0,610.0,859.4,637.62
2016,11,2,12,15,900.5,79.0,0.25,17.0,605.0,890.61,656.52
2016,11,2,12,30,899.0,79.0,0.2,17.0,600.0,918.45,673.25
2016,11,2,12,45,895.5,77.5,0.2,17.0,587.5,939.12,686.42
2016,11,2,13,0,892.0,76.0,0.2,17.0,575.0,956.1,697.46
2016,11,2,13,15,884.5,75.0,0.2,17.0,555.0,966.1,704.28
2016,11,2,13,30,877.0,74.0,0.2,17.0,535.0,972.26,708.95
2016,11,2,13,45,864.0,73.0,0.2,17.0,508.0,969.15,707.99
2016,11,2,14,0,851.0,72.0,0.2,17.0,481.0,974.21,712.5
2016,11,2,14,15,834.5,70.0,0.15,16.5,448.0,958.73,704.3
2016,11,2,14,30,818.0,68.0,0.1,16.0,415.0,939.63,694.22
2016,11,2,14,45,792.5,65.5,0.1,16.0,376.5,907.47,675.08
2016,11,2,15,0,767.0,63.0,0.1,16.0,338.0,872.28,653.72
2016,11,2,15,15,732.5,59.5,0.15,15.5,296.0,824.31,624.98
2016,11,2,15,30,698.0,56.0,0.2,15.0,254.0,774.24,593.59
2016,11,2,15,45,643.5,51.5,0.25,15.0,209.5,702.64,544.1
2016,11,2,16,0,589.0,47.0,0.3,15.0,165.0,640.2,498.38
2016,11,2,16,15,503.5,39.5,0.45,14.0,121.5,539.55,423.8
2016,11,2,16,30,418.0,32.0,0.6,13.0,78.0,443.06,342.86
2016,11,2,16,45,265.0,21.0,0.75,12.5,45.0,278.64,131.68
2016,11,2,17,0,112.0,10.0,0.9,12.0,12.0,92.78,0.0
2016,11,2,17,15,56.0,5.0,0.9,11.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.5,0.85,11.0,10.5,8.26,0.0
2016,11,3,7,0,0.0,21.0,0.8,11.0,21.0,16.52,0.0
2016,11,3,7,15,165.0,31.0,0.65,11.5,53.0,23.38,12.96
2016,11,3,7,30,330.0,41.0,0.5,12.0,85.0,33.45,23.68
2016,11,3,7,45,381.0,53.5,0.4,12.5,123.0,43.21,32.88
2016,11,3,8,0,432.0,66.0,0.3,13.0,161.0,52.76,41.67
2016,11,3,8,15,468.0,76.0,0.25,13.5,199.5,66.57,47.1
2016,11,3,8,30,504.0,86.0,0.2,14.0,238.0,112.06,70.37
2016,11,3,8,45,532.5,93.0,0.15,15.0,273.5,158.8,103.84
2016,11,3,9,0,561.0,100.0,0.1,16.0,309.0,209.11,144.46
2016,11,3,9,15,611.0,99.0,0.05,16.5,348.0,262.02,188.23
2016,11,3,9,30,661.0,98.0,0.0,17.0,387.0,320.26,236.5
2016,11,3,9,45,745.5,88.0,0.0,17.5,435.5,389.84,292.24
2016,11,3,10,0,830.0,78.0,0.0,18.0,484.0,466.02,351.72
2016,11,3,10,15,841.5,79.5,0.0,18.5,509.0,523.56,396.29
2016,11,3,10,30,853.0,81.0,0.0,19.0,534.0,580.61,438.93
2016,11,3,10,45,707.0,127.0,0.0,20.0,511.0,585.68,441.49
2016,11,3,11,0,561.0,173.0,0.0,21.0,488.0,564.69,425.25
2016,11,3,11,15,719.5,128.0,0.0,21.0,539.5,673.35,503.68
2016,11,3,11,30,878.0,83.0,0.0,21.0,591.0,770.67,569.02
2016,11,3,11,45,880.5,82.5,0.0,21.5,594.5,809.88,591.83
2016,11,3,12,0,883.0,82.0,0.0,22.0,598.0,846.31,613.49
2016,11,3,12,15,881.5,82.0,0.0,21.5,593.0,876.91,633.71
2016,11,3,12,30,880.0,82.0,0.0,21.0,588.0,904.22,651.98
2016,11,3,12,45,874.5,81.5,0.0,21.0,575.5,923.82,664.27
2016,11,3,13,0,869.0,81.0,0.0,21.0,563.0,939.76,674.51
2016,11,3,13,15,704.0,122.5,0.0,21.0,504.0,866.71,628.8
2016,11,3,13,30,539.0,164.0,0.0,21.0,445.0,754.96,558.01
2016,11,3,13,45,551.0,151.5,0.0,21.5,426.0,761.1,563.64
2016,11,3,14,0,563.0,139.0,0.0,22.0,407.0,764.48,565.71
2016,11,3,14,15,565.0,127.5,0.0,21.5,380.5,766.26,569.0
2016,11,3,14,30,567.0,116.0,0.0,21.0,354.0,755.68,564.13
2016,11,3,14,45,487.5,117.0,0.05,21.0,308.5,667.2,505.52
2016,11,3,15,0,408.0,118.0,0.1,21.0,263.0,588.56,452.99
2016,11,3,15,15,384.0,107.0,0.15,20.0,229.5,548.12,427.58
2016,11,3,15,30,360.0,96.0,0.2,19.0,196.0,506.84,399.76
2016,11,3,15,45,329.5,81.5,0.25,18.5,161.0,454.21,361.19
2016,11,3,16,0,299.0,67.0,0.3,18.0,126.0,401.72,320.67
2016,11,3,16,15,252.5,52.0,0.25,17.5,92.5,335.28,266.09
2016,11,3,16,30,206.0,37.0,0.2,17.0,59.0,271.47,208.12
2016,11,3,16,45,103.0,18.5,0.2,16.5,29.5,138.93,49.88
2016,11,3,17,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,4,6,45,100.5,7.5,0.4,9.5,11.5,5.9,0.0
2016,11,4,7,0,201.0,15.0,0.4,10.0,23.0,11.8,0.0
2016,11,4,7,15,339.0,25.0,0.4,11.0,60.0,20.77,10.51
2016,11,4,7,30,477.0,35.0,0.4,12.0,97.0,29.35,20.04
2016,11,4,7,45,555.0,41.5,0.4,13.0,141.0,34.87,25.4
2016,11,4,8,0,633.0,48.0,0.4,14.0,185.0,43.88,33.6
2016,11,4,8,15,681.0,53.0,0.35,14.5,229.5,57.45,37.01
2016,11,4,8,30,729.0,58.0,0.3,15.0,274.0,112.82,62.2
2016,11,4,8,45,444.5,106.0,0.25,15.5,243.5,152.16,102.18
2016,11,4,9,0,160.0,154.0,0.2,16.0,213.0,154.6,116.65
2016,11,4,9,15,498.5,111.5,0.15,16.5,322.0,237.09,172.86
2016,11,4,9,30,837.0,69.0,0.1,17.0,431.0,355.01,259.8
2016,11,4,9,45,852.0,71.0,0.1,17.5,462.5,416.22,310.55
2016,11,4,10,0,867.0,73.0,0.1,18.0,494.0,476.26,359.16
2016,11,4,10,15,877.5,74.5,0.1,18.0,519.5,534.25,405.16
2016,11,4,10,30,888.0,76.0,0.1,18.0,545.0,591.54,449.0
2016,11,4,10,45,894.0,77.5,0.1,18.5,563.0,645.09,487.8
2016,11,4,11,0,900.0,79.0,0.1,19.0,581.0,696.97,524.07
2016,11,4,11,15,904.0,79.5,0.1,19.0,591.5,744.46,556.74
2016,11,4,11,30,908.0,80.0,0.1,19.0,602.0,789.61,585.78
2016,11,4,11,45,908.0,80.5,0.1,19.5,604.5,829.05,609.63
2016,11,4,12,0,908.0,81.0,0.1,20.0,607.0,865.48,631.33
2016,11,4,12,15,906.0,81.0,0.1,20.0,602.0,896.43,650.62
2016,11,4,12,30,904.0,81.0,0.1,20.0,597.0,923.98,667.81
2016,11,4,12,45,901.0,79.5,0.1,20.0,584.5,945.26,681.16
2016,11,4,13,0,898.0,78.0,0.1,20.0,572.0,962.85,692.4
2016,11,4,13,15,890.0,77.0,0.1,20.0,552.0,972.52,698.89
2016,11,4,13,30,882.0,76.0,0.1,20.0,532.0,978.32,703.28
2016,11,4,13,45,868.5,74.5,0.1,20.0,504.5,974.19,701.7
2016,11,4,14,0,855.0,73.0,0.1,20.0,477.0,978.1,705.45
2016,11,4,14,15,838.0,71.0,0.1,20.0,443.5,962.18,696.74
2016,11,4,14,30,821.0,69.0,0.1,20.0,410.0,942.62,686.04
2016,11,4,14,45,795.0,66.5,0.1,20.0,371.5,910.0,666.87
2016,11,4,15,0,769.0,64.0,0.1,20.0,333.0,874.33,645.46
2016,11,4,15,15,733.0,60.0,0.15,19.5,290.5,824.27,615.7
2016,11,4,15,30,697.0,56.0,0.2,19.0,248.0,772.16,583.25
2016,11,4,15,45,642.5,51.0,0.25,18.5,203.5,700.02,534.86
2016,11,4,16,0,588.0,46.0,0.3,18.0,159.0,637.44,490.13
2016,11,4,16,15,498.0,38.5,0.3,17.5,116.0,533.17,410.81
2016,11,4,16,30,408.0,31.0,0.3,17.0,73.0,433.38,324.12
2016,11,4,16,45,204.0,15.5,0.35,16.5,36.5,218.55,55.96
2016,11,4,17,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,10.0,0.3,11.0,10.0,0.0,0.0
2016,11,5,7,0,0.0,20.0,0.3,11.0,20.0,15.74,0.0
2016,11,5,7,15,222.5,27.5,0.25,11.5,55.5,22.54,11.28
2016,11,5,7,30,445.0,35.0,0.2,12.0,91.0,29.2,19.86
2016,11,5,7,45,517.0,42.5,0.2,12.5,133.0,35.41,25.92
2016,11,5,8,0,589.0,50.0,0.2,13.0,175.0,41.65,31.77
2016,11,5,8,15,637.5,55.0,0.15,13.0,218.0,54.67,35.17
2016,11,5,8,30,686.0,60.0,0.1,13.0,261.0,110.93,62.69
2016,11,5,8,45,502.0,98.5,0.05,13.5,257.0,155.35,102.87
2016,11,5,9,0,318.0,137.0,0.0,14.0,253.0,178.77,130.67
2016,11,5,9,15,348.5,147.5,0.0,14.5,287.0,219.76,164.59
2016,11,5,9,30,379.0,158.0,0.0,15.0,321.0,270.47,206.17
2016,11,5,9,45,434.0,159.5,0.05,15.5,358.5,322.21,247.71
2016,11,5,10,0,489.0,161.0,0.1,16.0,396.0,379.61,293.15
2016,11,5,10,15,444.5,181.5,0.1,16.0,403.5,408.06,316.47
2016,11,5,10,30,400.0,202.0,0.1,16.0,411.0,419.97,326.77
2016,11,5,10,45,448.0,197.0,0.1,16.5,439.0,483.54,374.41
2016,11,5,11,0,496.0,192.0,0.1,17.0,467.0,539.15,414.78
2016,11,5,11,15,447.0,209.5,0.1,17.0,460.5,549.76,421.81
2016,11,5,11,30,398.0,227.0,0.1,17.0,454.0,539.06,414.13
2016,11,5,11,45,467.5,207.5,0.1,17.0,475.5,613.68,468.74
2016,11,5,12,0,537.0,188.0,0.1,17.0,497.0,674.71,512.1
2016,11,5,12,15,504.5,197.5,0.1,17.0,486.0,679.6,514.46
2016,11,5,12,30,472.0,207.0,0.1,17.0,475.0,680.59,514.93
2016,11,5,12,45,661.0,143.5,0.15,17.0,509.5,813.45,608.53
2016,11,5,13,0,850.0,80.0,0.2,17.0,544.0,919.02,676.65
2016,11,5,13,15,841.5,79.0,0.2,17.0,524.5,938.85,688.27
2016,11,5,13,30,833.0,78.0,0.2,17.0,505.0,943.76,691.98
2016,11,5,13,45,691.5,109.0,0.2,17.0,451.0,860.25,638.89
2016,11,5,14,0,550.0,140.0,0.2,17.0,397.0,752.16,569.13
2016,11,5,14,15,454.0,147.0,0.2,16.5,349.0,669.36,515.39
2016,11,5,14,30,358.0,154.0,0.2,16.0,301.0,560.87,439.78
2016,11,5,14,45,345.0,141.0,0.25,16.0,272.0,533.14,422.41
2016,11,5,15,0,332.0,128.0,0.3,16.0,243.0,504.1,402.49
2016,11,5,15,15,319.0,112.5,0.25,15.5,211.5,470.22,378.18
2016,11,5,15,30,306.0,97.0,0.2,15.0,180.0,457.29,368.36
2016,11,5,15,45,275.5,82.0,0.2,14.5,146.5,405.47,328.23
2016,11,5,16,0,245.0,67.0,0.2,14.0,113.0,354.0,286.89
2016,11,5,16,15,201.0,51.0,0.2,14.0,82.0,290.19,232.92
2016,11,5,16,30,157.0,35.0,0.2,14.0,51.0,228.81,174.6
2016,11,5,16,45,78.5,17.5,0.25,14.0,25.5,115.55,10.98
2016,11,5,17,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.3,11.0,6.5,0.0,0.0
2016,11,6,7,0,0.0,13.0,0.3,11.0,13.0,10.23,0.0
2016,11,6,7,15,72.0,28.0,0.25,11.0,36.5,20.88,9.38
2016,11,6,7,30,144.0,43.0,0.2,11.0,60.0,31.91,22.22
2016,11,6,7,45,169.5,60.5,0.2,11.5,89.0,44.21,33.79
2016,11,6,8,0,195.0,78.0,0.2,12.0,118.0,56.23,44.85
2016,11,6,8,15,211.0,95.0,0.2,12.0,147.5,71.32,53.66
2016,11,6,8,30,227.0,112.0,0.2,12.0,177.0,102.75,73.67
2016,11,6,8,45,237.0,128.0,0.25,12.5,205.0,135.07,98.51
2016,11,6,9,0,247.0,144.0,0.3,13.0,233.0,169.0,126.61
2016,11,6,9,15,300.5,152.5,0.3,13.0,272.0,210.58,160.37
2016,11,6,9,30,354.0,161.0,0.3,13.0,311.0,258.52,199.82
2016,11,6,9,45,419.0,160.5,0.3,13.5,351.0,317.12,247.05
2016,11,6,10,0,484.0,160.0,0.3,14.0,391.0,376.45,294.25
2016,11,6,10,15,676.5,115.5,0.3,14.0,456.5,473.48,369.66
2016,11,6,10,30,869.0,71.0,0.3,14.0,522.0,574.78,446.96
2016,11,6,10,45,674.5,133.5,0.3,14.0,491.0,571.02,443.85
2016,11,6,11,0,480.0,196.0,0.3,14.0,460.0,532.09,414.95
2016,11,6,11,15,402.0,218.5,0.3,14.0,442.5,510.99,400.05
2016,11,6,11,30,324.0,241.0,0.3,14.0,425.0,497.51,389.55
2016,11,6,11,45,612.5,156.5,0.3,14.5,505.5,685.64,529.76
2016,11,6,12,0,901.0,72.0,0.3,15.0,586.0,847.63,637.73
2016,11,6,12,15,621.0,154.0,0.3,15.0,507.0,743.45,564.95
2016,11,6,12,30,341.0,236.0,0.3,15.0,428.0,573.99,442.88
2016,11,6,12,45,292.0,238.5,0.3,15.0,400.5,545.72,424.18
2016,11,6,13,0,243.0,241.0,0.3,15.0,373.0,492.0,385.17
2016,11,6,13,15,229.0,233.5,0.3,14.5,354.0,478.99,377.28
2016,11,6,13,30,215.0,226.0,0.3,14.0,335.0,464.66,367.84
2016,11,6,13,45,303.0,200.0,0.3,14.0,345.0,549.57,433.75
2016,11,6,14,0,391.0,174.0,0.3,14.0,355.0,634.34,496.77
2016,11,6,14,15,249.0,174.0,0.25,13.5,286.5,474.75,377.47
2016,11,6,14,30,107.0,174.0,0.2,13.0,218.0,316.14,254.96
2016,11,6,14,45,103.0,158.0,0.2,13.0,197.0,296.09,241.21
2016,11,6,15,0,99.0,142.0,0.2,13.0,176.0,275.62,225.56
2016,11,6,15,15,93.5,124.0,0.15,12.5,153.0,250.19,205.75
2016,11,6,15,30,88.0,106.0,0.1,12.0,130.0,224.33,185.09
2016,11,6,15,45,78.5,88.0,0.1,12.0,106.5,194.37,160.1
2016,11,6,16,0,69.0,70.0,0.1,12.0,83.0,164.18,134.17
2016,11,6,16,15,52.0,51.5,0.1,11.5,60.0,125.9,100.72
2016,11,6,16,30,35.0,33.0,0.1,11.0,37.0,86.36,63.64
2016,11,6,16,45,17.5,16.5,0.15,11.0,18.5,30.55,0.0
2016,11,6,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,4.5,0.7,11.0,4.5,0.0,0.0
2016,11,7,7,0,0.0,9.0,0.7,11.0,9.0,7.08,0.0
2016,11,7,7,15,27.0,25.0,0.6,11.5,28.5,18.81,7.05
2016,11,7,7,30,54.0,41.0,0.5,12.0,48.0,30.3,20.58
2016,11,7,7,45,68.0,59.5,0.4,12.5,71.5,43.11,32.59
2016,11,7,8,0,82.0,78.0,0.3,13.0,95.0,55.64,44.09
2016,11,7,8,15,92.0,96.0,0.25,13.5,119.0,69.62,53.05
2016,11,7,8,30,102.0,114.0,0.2,14.0,143.0,92.57,69.35
2016,11,7,8,45,107.5,131.5,0.2,14.5,166.0,116.29,87.99
2016,11,7,9,0,113.0,149.0,0.2,15.0,189.0,141.17,108.28
2016,11,7,9,15,141.5,164.5,0.2,15.5,220.5,171.98,132.83
2016,11,7,9,30,170.0,180.0,0.2,16.0,252.0,206.6,160.56
2016,11,7,9,45,250.5,184.5,0.2,16.5,299.0,263.16,204.74
2016,11,7,10,0,331.0,189.0,0.2,17.0,346.0,323.13,251.34
2016,11,7,10,15,373.0,191.5,0.2,17.0,377.0,370.19,288.34
2016,11,7,10,30,415.0,194.0,0.2,17.0,408.0,432.53,336.1
2016,11,7,10,45,410.5,203.0,0.2,17.5,420.5,465.61,360.38
2016,11,7,11,0,406.0,212.0,0.2,18.0,433.0,483.65,373.62
2016,11,7,11,15,374.5,223.5,0.2,18.0,430.5,496.45,382.98
2016,11,7,11,30,343.0,235.0,0.2,18.0,428.0,505.79,389.56
2016,11,7,11,45,390.0,225.5,0.2,18.5,445.5,552.19,423.38
2016,11,7,12,0,437.0,216.0,0.2,19.0,463.0,619.31,470.2
2016,11,7,12,15,310.5,236.5,0.2,19.0,411.0,532.78,406.72
2016,11,7,12,30,184.0,257.0,0.2,19.0,359.0,436.48,335.89
2016,11,7,12,45,156.0,251.0,0.2,19.0,336.5,413.43,319.77
2016,11,7,13,0,128.0,245.0,0.2,19.0,314.0,388.42,301.19
2016,11,7,13,15,197.5,231.0,0.2,18.5,333.0,445.9,347.2
2016,11,7,13,30,267.0,217.0,0.2,18.0,352.0,527.6,408.88
2016,11,7,13,45,252.0,206.5,0.2,17.5,328.5,507.68,394.75
2016,11,7,14,0,237.0,196.0,0.2,17.0,305.0,486.29,380.67
2016,11,7,14,15,358.0,162.5,0.2,16.5,313.5,568.34,445.98
2016,11,7,14,30,479.0,129.0,0.2,16.0,322.0,673.52,523.56
2016,11,7,14,45,465.5,118.0,0.2,16.0,291.0,646.14,503.49
2016,11,7,15,0,452.0,107.0,0.2,16.0,260.0,616.78,483.56
2016,11,7,15,15,433.0,94.5,0.2,15.5,226.0,578.3,457.22
2016,11,7,15,30,414.0,82.0,0.2,15.0,192.0,538.48,428.83
2016,11,7,15,45,374.0,70.0,0.25,15.0,155.5,479.1,383.91
2016,11,7,16,0,334.0,58.0,0.3,15.0,119.0,420.4,337.39
2016,11,7,16,15,274.5,44.5,0.3,14.5,85.5,343.79,274.28
2016,11,7,16,30,215.0,31.0,0.3,14.0,52.0,270.97,202.72
2016,11,7,16,45,107.5,15.5,0.35,14.0,26.0,132.57,0.0
2016,11,7,17,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,8,6,45,46.5,5.5,0.7,12.0,6.5,0.0,0.0
2016,11,8,7,0,93.0,11.0,0.7,12.0,13.0,8.65,0.0
2016,11,8,7,15,228.5,23.5,0.6,12.5,45.5,19.31,6.29
2016,11,8,7,30,364.0,36.0,0.5,13.0,78.0,29.76,19.9
2016,11,8,7,45,447.0,45.0,0.4,13.5,119.0,37.06,27.09
2016,11,8,8,0,530.0,54.0,0.3,14.0,160.0,44.39,33.95
2016,11,8,8,15,466.5,74.0,0.25,14.5,183.5,66.1,46.09
2016,11,8,8,30,403.0,94.0,0.2,15.0,207.0,106.61,69.32
2016,11,8,8,45,436.5,101.0,0.15,16.0,241.0,147.58,98.57
2016,11,8,9,0,470.0,108.0,0.1,17.0,275.0,192.57,134.5
2016,11,8,9,15,374.0,138.0,0.1,17.0,279.5,224.31,165.99
2016,11,8,9,30,278.0,168.0,0.1,17.0,284.0,238.87,182.45
2016,11,8,9,45,395.5,159.0,0.1,17.5,337.0,306.54,235.02
2016,11,8,10,0,513.0,150.0,0.1,18.0,390.0,380.74,292.1
2016,11,8,10,15,681.5,115.0,0.1,18.0,452.0,475.02,363.87
2016,11,8,10,30,850.0,80.0,0.1,18.0,514.0,575.85,439.0
2016,11,8,10,45,733.5,113.5,0.1,18.5,497.5,587.06,446.59
2016,11,8,11,0,617.0,147.0,0.1,19.0,481.0,583.13,443.38
2016,11,8,11,15,734.0,119.5,0.1,19.0,523.5,672.79,508.55
2016,11,8,11,30,851.0,92.0,0.1,19.0,566.0,764.45,570.93
2016,11,8,11,45,836.5,98.0,0.1,19.0,566.0,797.07,590.94
2016,11,8,12,0,822.0,104.0,0.1,19.0,566.0,825.78,609.24
2016,11,8,12,15,820.5,103.5,0.1,19.0,561.5,854.77,627.75
2016,11,8,12,30,819.0,103.0,0.1,19.0,557.0,880.55,644.17
2016,11,8,12,45,833.5,95.5,0.1,19.0,548.5,909.78,662.86
2016,11,8,13,0,848.0,88.0,0.1,19.0,540.0,935.89,679.52
2016,11,8,13,15,839.5,86.5,0.1,19.0,520.5,944.05,684.98
2016,11,8,13,30,831.0,85.0,0.1,19.0,501.0,948.4,688.5
2016,11,8,13,45,804.0,87.0,0.1,19.0,472.5,935.04,681.02
2016,11,8,14,0,777.0,89.0,0.1,19.0,444.0,917.57,671.28
2016,11,8,14,15,757.5,86.0,0.1,18.5,411.5,897.83,661.37
2016,11,8,14,30,738.0,83.0,0.1,18.0,379.0,882.6,654.3
2016,11,8,14,45,696.0,82.0,0.1,18.0,339.5,837.41,625.98
2016,11,8,15,0,654.0,81.0,0.1,18.0,300.0,789.63,595.65
2016,11,8,15,15,613.0,75.5,0.1,17.5,259.5,734.95,560.59
2016,11,8,15,30,572.0,70.0,0.1,17.0,219.0,678.74,522.83
2016,11,8,15,45,502.0,63.0,0.1,17.0,176.0,592.92,460.87
2016,11,8,16,0,432.0,56.0,0.1,17.0,133.0,507.66,396.42
2016,11,8,16,15,343.0,44.0,0.25,16.5,94.0,403.42,315.47
2016,11,8,16,30,254.0,32.0,0.4,16.0,55.0,304.55,222.72
2016,11,8,16,45,127.0,16.0,0.55,15.5,27.5,148.59,0.0
2016,11,8,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,6,45,77.5,5.0,0.95,10.0,6.5,0.0,0.0
2016,11,9,7,0,155.0,10.0,0.9,10.0,13.0,7.87,0.0
2016,11,9,7,15,306.0,20.5,0.75,10.5,47.5,17.02,3.76
2016,11,9,7,30,457.0,31.0,0.6,11.0,82.0,26.06,16.77
2016,11,9,7,45,542.0,37.5,0.45,12.0,124.5,34.36,24.84
2016,11,9,8,0,627.0,44.0,0.3,13.0,167.0,40.48,30.59
2016,11,9,8,15,313.5,65.0,0.25,13.5,126.5,53.38,37.01
2016,11,9,8,30,0.0,86.0,0.2,14.0,86.0,64.31,49.52
2016,11,9,8,45,0.0,99.5,0.2,15.0,99.5,75.06,58.35
2016,11,9,9,0,0.0,113.0,0.2,16.0,113.0,85.97,67.12
2016,11,9,9,15,0.0,125.0,0.15,16.5,125.0,95.92,75.05
2016,11,9,9,30,0.0,137.0,0.1,17.0,137.0,106.01,82.97
2016,11,9,9,45,13.5,158.5,0.1,17.5,165.0,129.3,101.35
2016,11,9,10,0,27.0,180.0,0.1,18.0,193.0,154.77,121.35
2016,11,9,10,15,54.5,201.0,0.1,18.5,228.5,197.57,154.91
2016,11,9,10,30,82.0,222.0,0.1,19.0,264.0,237.79,185.93
2016,11,9,10,45,89.0,231.5,0.1,19.5,278.0,257.97,201.04
2016,11,9,11,0,96.0,241.0,0.1,20.0,292.0,279.06,216.82
2016,11,9,11,15,504.0,157.0,0.1,20.0,435.0,538.0,414.43
2016,11,9,11,30,912.0,73.0,0.1,20.0,578.0,781.17,582.26
2016,11,9,11,45,911.5,73.5,0.1,20.5,580.0,820.03,602.53
2016,11,9,12,0,911.0,74.0,0.1,21.0,582.0,855.87,623.87
2016,11,9,12,15,908.5,74.0,0.1,21.0,577.0,886.21,642.79
2016,11,9,12,30,906.0,74.0,0.1,21.0,572.0,913.13,659.62
2016,11,9,12,45,901.0,73.0,0.1,21.0,559.5,932.99,672.09
2016,11,9,13,0,896.0,72.0,0.1,21.0,547.0,949.13,682.46
2016,11,9,13,15,888.0,71.0,0.1,21.0,527.0,958.65,688.88
2016,11,9,13,30,880.0,70.0,0.1,21.0,507.0,964.34,693.18
2016,11,9,13,45,675.5,111.0,0.1,21.5,436.0,844.41,616.72
2016,11,9,14,0,471.0,152.0,0.1,22.0,365.0,687.17,514.08
2016,11,9,14,15,643.5,108.0,0.1,22.0,376.5,819.2,605.82
2016,11,9,14,30,816.0,64.0,0.1,22.0,388.0,927.15,674.33
2016,11,9,14,45,788.5,62.0,0.15,22.5,350.0,894.06,652.03
2016,11,9,15,0,761.0,60.0,0.2,23.0,312.0,857.99,629.78
2016,11,9,15,15,724.0,56.0,0.2,22.0,270.5,807.44,599.85
2016,11,9,15,30,687.0,52.0,0.2,21.0,229.0,754.96,567.03
2016,11,9,15,45,624.5,47.5,0.25,20.0,185.5,676.76,514.83
2016,11,9,16,0,562.0,43.0,0.3,19.0,142.0,608.89,466.34
2016,11,9,16,15,466.0,35.0,0.35,18.5,100.5,500.31,382.71
2016,11,9,16,30,370.0,27.0,0.4,18.0,59.0,397.27,280.12
2016,11,9,16,45,185.0,13.5,0.45,17.5,29.5,157.18,0.0
2016,11,9,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,0.45,12.5,17.0,12.98,0.3
2016,11,10,7,30,0.0,34.0,0.4,13.0,34.0,25.32,15.86
2016,11,10,7,45,6.5,51.5,0.35,14.0,53.0,37.81,27.59
2016,11,10,8,0,13.0,69.0,0.3,15.0,72.0,50.2,38.84
2016,11,10,8,15,20.0,86.0,0.25,15.5,91.5,62.08,46.97
2016,11,10,8,30,27.0,103.0,0.2,16.0,111.0,78.16,59.65
2016,11,10,8,45,32.0,118.5,0.2,16.5,129.0,94.22,72.47
2016,11,10,9,0,37.0,134.0,0.2,17.0,147.0,111.23,86.15
2016,11,10,9,15,123.0,153.0,0.15,17.5,202.0,158.22,121.51
2016,11,10,9,30,209.0,172.0,0.1,18.0,257.0,213.53,163.95
2016,11,10,9,45,523.0,122.0,0.1,18.5,357.0,324.96,246.99
2016,11,10,10,0,837.0,72.0,0.1,19.0,457.0,460.93,348.37
2016,11,10,10,15,848.5,73.0,0.1,19.5,482.0,517.73,391.85
2016,11,10,10,30,860.0,74.0,0.1,20.0,507.0,570.52,431.73
2016,11,10,10,45,868.0,75.0,0.1,20.5,524.5,622.94,469.83
2016,11,10,11,0,876.0,76.0,0.1,21.0,542.0,673.96,505.59
2016,11,10,11,15,879.5,76.5,0.05,21.0,552.5,719.62,536.78
2016,11,10,11,30,883.0,77.0,0.0,21.0,563.0,763.0,564.44
2016,11,10,11,45,883.5,77.5,0.0,21.5,565.5,801.55,587.81
2016,11,10,12,0,884.0,78.0,0.0,22.0,568.0,837.24,609.12
2016,11,10,12,15,882.0,78.0,0.0,22.0,563.0,867.19,627.81
2016,11,10,12,30,880.0,78.0,0.0,22.0,558.0,893.85,644.49
2016,11,10,12,45,874.5,77.0,0.05,22.0,545.5,912.68,656.67
2016,11,10,13,0,869.0,76.0,0.1,22.0,533.0,927.87,667.1
2016,11,10,13,15,860.5,75.0,0.1,22.0,513.5,936.53,673.01
2016,11,10,13,30,852.0,74.0,0.1,22.0,494.0,952.98,684.03
2016,11,10,13,45,838.0,72.5,0.1,22.0,467.5,948.29,681.86
2016,11,10,14,0,824.0,71.0,0.1,22.0,441.0,939.82,677.78
2016,11,10,14,15,805.5,69.0,0.1,22.0,409.0,922.54,668.25
