Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,14,30,787.0,67.0,0.1,22.0,377.0,901.78,656.55
2016,11,10,14,45,762.5,63.5,0.1,22.0,340.0,869.81,637.45
2016,11,10,15,0,738.0,60.0,0.1,22.0,303.0,834.94,616.07
2016,11,10,15,15,700.0,56.5,0.1,21.5,262.0,784.48,584.64
2016,11,10,15,30,662.0,53.0,0.1,21.0,221.0,732.1,550.47
2016,11,10,15,45,605.0,47.5,0.15,20.5,178.5,658.33,499.87
2016,11,10,16,0,548.0,42.0,0.2,20.0,136.0,594.79,453.28
2016,11,10,16,15,452.5,34.0,0.25,19.5,96.0,487.26,370.32
2016,11,10,16,30,357.0,26.0,0.3,19.0,56.0,383.25,263.71
2016,11,10,16,45,178.5,13.0,0.4,18.5,28.0,151.57,0.0
2016,11,10,17,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,7,15,37.5,18.0,0.65,12.5,22.0,13.88,0.0
2016,11,11,7,30,75.0,36.0,0.5,13.0,44.0,26.84,16.96
2016,11,11,7,45,96.5,54.0,0.4,14.0,69.5,39.47,28.97
2016,11,11,8,0,118.0,72.0,0.3,15.0,95.0,51.88,40.27
2016,11,11,8,15,132.0,90.0,0.25,15.5,121.5,66.51,49.54
2016,11,11,8,30,146.0,108.0,0.2,16.0,148.0,92.27,66.87
2016,11,11,8,45,156.0,124.0,0.2,16.5,172.5,118.34,86.86
2016,11,11,9,0,166.0,140.0,0.2,17.0,197.0,145.97,109.29
2016,11,11,9,15,175.0,156.0,0.2,17.0,221.5,174.89,133.41
2016,11,11,9,30,184.0,172.0,0.2,17.0,246.0,205.21,158.66
2016,11,11,9,45,199.5,184.5,0.2,17.5,271.0,236.49,183.98
2016,11,11,10,0,215.0,197.0,0.2,18.0,296.0,269.63,210.37
2016,11,11,10,15,180.5,210.5,0.2,18.0,296.5,280.06,219.22
2016,11,11,10,30,146.0,224.0,0.2,18.0,297.0,286.85,224.78
2016,11,11,10,45,217.0,225.5,0.2,18.0,338.5,343.31,269.01
2016,11,11,11,0,288.0,227.0,0.2,18.0,380.0,420.16,327.28
2016,11,11,11,15,219.0,239.0,0.15,18.0,356.5,386.83,301.01
2016,11,11,11,30,150.0,251.0,0.1,18.0,333.0,361.17,280.82
2016,11,11,11,45,170.5,251.5,0.1,18.5,345.5,388.42,301.54
2016,11,11,12,0,191.0,252.0,0.1,19.0,358.0,416.8,322.37
2016,11,11,12,15,118.5,239.5,0.1,19.0,305.0,350.97,271.96
2016,11,11,12,30,46.0,227.0,0.1,19.0,252.0,259.65,201.78
2016,11,11,12,45,76.5,231.0,0.1,19.0,271.5,297.31,232.53
2016,11,11,13,0,107.0,235.0,0.1,19.0,291.0,337.04,263.49
2016,11,11,13,15,192.0,221.5,0.1,18.5,317.0,430.38,336.11
2016,11,11,13,30,277.0,208.0,0.1,18.0,343.0,526.95,408.65
2016,11,11,13,45,138.5,140.0,0.1,18.0,207.5,289.36,229.56
2016,11,11,14,0,0.0,72.0,0.1,18.0,72.0,55.26,40.22
2016,11,11,14,15,0.0,61.0,0.1,17.5,61.0,46.75,33.89
2016,11,11,14,30,0.0,50.0,0.1,17.0,50.0,38.25,26.91
2016,11,11,14,45,0.0,45.0,0.1,17.0,45.0,34.39,23.71
2016,11,11,15,0,0.0,40.0,0.1,17.0,40.0,30.54,20.47
2016,11,11,15,15,0.0,34.5,0.1,16.5,34.5,26.31,16.92
2016,11,11,15,30,0.0,29.0,0.1,16.0,29.0,22.09,13.32
2016,11,11,15,45,0.0,23.5,0.15,16.0,23.5,17.88,9.63
2016,11,11,16,0,0.0,18.0,0.2,16.0,18.0,13.68,5.92
2016,11,11,16,15,0.0,12.5,0.2,15.5,12.5,9.48,2.21
2016,11,11,16,30,0.0,7.0,0.2,15.0,7.0,5.3,0.0
2016,11,11,16,45,0.0,3.5,0.2,14.5,3.5,2.75,0.0
2016,11,11,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,7,15,216.0,14.0,0.55,11.5,35.5,11.42,0.0
2016,11,12,7,30,432.0,28.0,0.4,12.0,71.0,25.6,15.81
2016,11,12,7,45,523.5,34.5,0.3,12.5,113.0,31.65,22.26
2016,11,12,8,0,615.0,41.0,0.2,13.0,155.0,37.83,28.17
2016,11,12,8,15,668.0,45.0,0.2,13.5,198.0,50.9,31.4
2016,11,12,8,30,721.0,49.0,0.2,14.0,241.0,104.37,55.71
2016,11,12,8,45,392.5,92.5,0.2,15.0,199.5,134.38,90.13
2016,11,12,9,0,64.0,136.0,0.2,16.0,158.0,118.53,91.26
2016,11,12,9,15,76.5,152.5,0.2,17.5,181.5,141.19,109.25
2016,11,12,9,30,89.0,169.0,0.2,19.0,205.0,165.79,128.48
2016,11,12,9,45,66.5,176.5,0.2,20.5,204.5,170.82,132.43
2016,11,12,10,0,44.0,184.0,0.2,22.0,204.0,173.12,133.83
2016,11,12,10,15,257.5,178.0,0.15,21.5,304.5,299.04,231.69
2016,11,12,10,30,471.0,172.0,0.1,21.0,405.0,443.39,339.97
2016,11,12,10,45,684.0,122.0,0.1,21.0,473.5,563.01,427.32
2016,11,12,11,0,897.0,72.0,0.1,21.0,542.0,681.89,512.27
2016,11,12,11,15,900.5,72.5,0.1,20.5,552.5,728.34,544.36
2016,11,12,11,30,904.0,73.0,0.1,20.0,563.0,772.47,573.89
2016,11,12,11,45,903.5,73.5,0.15,20.0,565.0,810.94,599.06
2016,11,12,12,0,903.0,74.0,0.2,20.0,567.0,846.42,622.36
2016,11,12,12,15,900.5,74.0,0.2,20.0,562.0,876.46,641.31
2016,11,12,12,30,898.0,74.0,0.2,20.0,557.0,903.13,658.16
2016,11,12,12,45,891.0,74.0,0.2,20.0,544.5,922.22,670.29
2016,11,12,13,0,884.0,74.0,0.2,20.0,532.0,937.6,680.29
2016,11,12,13,15,875.0,73.0,0.2,19.5,512.0,946.05,687.42
2016,11,12,13,30,866.0,72.0,0.2,19.0,492.0,950.73,692.44
2016,11,12,13,45,658.0,112.0,0.2,19.0,421.0,826.37,613.03
2016,11,12,14,0,450.0,152.0,0.2,19.0,350.0,665.49,506.53
2016,11,12,14,15,431.0,142.5,0.2,18.5,321.5,639.38,492.43
2016,11,12,14,30,412.0,133.0,0.2,18.0,293.0,611.17,474.58
2016,11,12,14,45,573.0,97.0,0.2,18.0,295.0,732.55,561.38
2016,11,12,15,0,734.0,61.0,0.2,18.0,297.0,831.14,626.89
2016,11,12,15,15,694.0,57.0,0.2,17.5,256.0,778.25,590.78
2016,11,12,15,30,654.0,53.0,0.2,17.0,215.0,723.52,554.08
2016,11,12,15,45,590.0,48.0,0.25,16.5,172.5,653.56,504.95
2016,11,12,16,0,526.0,43.0,0.3,16.0,130.0,576.24,447.18
2016,11,12,16,15,424.0,34.5,0.35,15.5,90.5,463.25,357.74
2016,11,12,16,30,322.0,26.0,0.4,15.0,51.0,350.05,233.56
2016,11,12,16,45,161.0,13.0,0.5,14.5,25.5,137.63,0.0
2016,11,12,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,7,15,175.5,15.0,0.45,12.5,31.5,12.18,0.0
2016,11,13,7,30,351.0,30.0,0.4,13.0,63.0,24.9,14.91
2016,11,13,7,45,444.5,37.5,0.35,13.5,103.0,31.12,21.64
2016,11,13,8,0,538.0,45.0,0.3,14.0,143.0,37.48,27.68
2016,11,13,8,15,393.0,71.5,0.2,14.5,153.0,59.47,41.29
2016,11,13,8,30,248.0,98.0,0.1,15.0,163.0,94.86,65.44
2016,11,13,8,45,266.5,112.0,0.05,15.5,192.5,127.9,90.09
2016,11,13,9,0,285.0,126.0,0.0,16.0,222.0,163.48,118.93
2016,11,13,9,15,184.0,146.0,0.0,16.5,210.5,169.5,128.69
2016,11,13,9,30,83.0,166.0,0.0,17.0,199.0,161.42,125.67
2016,11,13,9,45,201.0,172.5,0.05,17.5,261.0,226.92,176.53
2016,11,13,10,0,319.0,179.0,0.1,18.0,323.0,308.88,239.85
2016,11,13,10,15,586.0,125.0,0.1,18.0,406.0,433.67,334.77
2016,11,13,10,30,853.0,71.0,0.1,18.0,489.0,561.27,429.86
2016,11,13,10,45,863.5,71.0,0.1,18.5,507.5,613.57,467.34
2016,11,13,11,0,874.0,71.0,0.1,19.0,526.0,664.69,503.66
2016,11,13,11,15,878.5,71.5,0.1,19.0,536.5,710.73,535.94
2016,11,13,11,30,883.0,72.0,0.1,19.0,547.0,754.61,564.57
2016,11,13,11,45,884.5,72.0,0.1,19.5,550.0,793.17,588.28
2016,11,13,12,0,886.0,72.0,0.1,20.0,553.0,828.96,609.96
2016,11,13,12,15,884.0,72.0,0.1,20.0,548.5,858.81,628.83
2016,11,13,12,30,882.0,72.0,0.1,20.0,544.0,885.39,645.68
2016,11,13,12,45,878.5,71.0,0.1,20.0,532.0,905.97,658.78
2016,11,13,13,0,875.0,70.0,0.1,20.0,520.0,923.01,669.82
2016,11,13,13,15,866.5,69.0,0.1,20.0,501.0,931.7,675.76
2016,11,13,13,30,858.0,68.0,0.1,20.0,482.0,936.68,679.64
2016,11,13,13,45,846.5,66.5,0.1,20.0,456.0,934.36,679.1
2016,11,13,14,0,835.0,65.0,0.1,20.0,430.0,928.41,676.48
2016,11,13,14,15,817.5,63.0,0.1,19.5,398.5,923.8,676.1
2016,11,13,14,30,800.0,61.0,0.1,19.0,367.0,904.18,665.99
2016,11,13,14,45,774.5,58.0,0.1,19.0,330.5,872.02,646.43
2016,11,13,15,0,749.0,55.0,0.1,19.0,294.0,836.99,624.57
2016,11,13,15,15,711.5,51.5,0.1,18.5,253.5,787.22,593.03
2016,11,13,15,30,674.0,48.0,0.1,18.0,213.0,735.62,558.7
2016,11,13,15,45,616.0,43.0,0.15,17.5,171.0,661.86,507.15
2016,11,13,16,0,558.0,38.0,0.2,17.0,129.0,588.08,452.23
2016,11,13,16,15,458.5,30.5,0.3,16.0,89.5,476.77,365.31
2016,11,13,16,30,359.0,23.0,0.4,15.0,50.0,375.83,241.79
2016,11,13,16,45,179.5,11.5,0.55,14.5,25.0,151.04,0.0
2016,11,13,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,7,15,214.0,13.0,1.0,10.5,33.0,11.57,0.0
2016,11,14,7,30,428.0,26.0,0.8,11.0,66.0,23.81,13.85
2016,11,14,7,45,520.0,33.0,0.6,12.0,107.5,30.33,21.0
2016,11,14,8,0,612.0,40.0,0.4,13.0,149.0,36.96,27.29
2016,11,14,8,15,665.5,44.0,0.35,13.5,191.5,49.63,30.55
2016,11,14,8,30,719.0,48.0,0.3,14.0,234.0,102.8,54.59
2016,11,14,8,45,359.5,76.5,0.25,15.0,169.5,116.83,77.12
2016,11,14,9,0,0.0,105.0,0.2,16.0,105.0,80.05,62.08
2016,11,14,9,15,14.0,128.0,0.15,16.5,134.0,102.25,79.94
2016,11,14,9,30,28.0,151.0,0.1,17.0,163.0,130.85,102.72
2016,11,14,9,45,43.0,168.5,0.05,17.5,187.5,155.05,121.7
2016,11,14,10,0,58.0,186.0,0.0,18.0,212.0,181.6,142.48
2016,11,14,10,15,55.0,194.5,0.0,18.5,220.5,193.08,151.25
2016,11,14,10,30,52.0,203.0,0.0,19.0,229.0,204.35,159.79
2016,11,14,10,45,70.5,216.0,0.05,19.5,252.0,233.01,182.03
2016,11,14,11,0,89.0,229.0,0.1,20.0,275.0,264.01,205.79
2016,11,14,11,15,89.0,233.5,0.1,20.0,280.5,275.33,214.3
2016,11,14,11,30,89.0,238.0,0.1,20.0,286.0,286.68,222.96
2016,11,14,11,45,502.0,153.0,0.1,20.0,423.5,581.7,447.61
2016,11,14,12,0,915.0,68.0,0.1,20.0,561.0,847.08,625.51
2016,11,14,12,15,913.0,68.0,0.1,20.0,556.5,877.8,640.93
2016,11,14,12,30,911.0,68.0,0.1,20.0,552.0,905.15,658.14
2016,11,14,12,45,906.0,67.5,0.1,20.0,539.5,925.66,671.11
2016,11,14,13,0,901.0,67.0,0.1,20.0,527.0,942.5,681.96
2016,11,14,13,15,892.5,66.0,0.1,19.5,507.5,951.62,689.45
2016,11,14,13,30,884.0,65.0,0.1,19.0,488.0,956.92,694.84
2016,11,14,13,45,870.5,64.0,0.1,19.0,461.5,953.57,693.67
2016,11,14,14,0,857.0,63.0,0.1,19.0,435.0,946.5,690.37
2016,11,14,14,15,838.5,61.0,0.1,18.5,403.0,929.47,682.11
2016,11,14,14,30,820.0,59.0,0.1,18.0,371.0,920.34,678.96
2016,11,14,14,45,793.0,56.5,0.15,18.0,333.5,887.37,659.48
2016,11,14,15,0,766.0,54.0,0.2,18.0,296.0,851.5,637.87
2016,11,14,15,15,728.0,50.5,0.2,17.0,255.0,801.11,606.93
2016,11,14,15,30,690.0,47.0,0.2,16.0,214.0,748.87,572.98
2016,11,14,15,45,630.5,42.5,0.25,15.5,171.5,674.14,520.4
2016,11,14,16,0,571.0,38.0,0.3,15.0,129.0,599.24,464.12
2016,11,14,16,15,469.5,30.5,0.35,14.0,89.5,485.82,373.86
2016,11,14,16,30,368.0,23.0,0.4,13.0,50.0,369.13,230.08
2016,11,14,16,45,184.0,11.5,0.45,12.5,25.0,154.57,0.0
2016,11,14,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,15,7,15,0.0,4.5,0.4,13.0,4.5,3.4,0.0
2016,11,15,7,30,0.0,9.0,0.4,13.0,9.0,6.82,0.0
2016,11,15,7,45,0.0,16.0,0.4,13.5,16.0,12.15,4.99
2016,11,15,8,0,0.0,23.0,0.4,14.0,23.0,17.5,9.93
2016,11,15,8,15,0.0,30.0,0.4,14.0,30.0,22.86,14.02
2016,11,15,8,30,0.0,37.0,0.4,14.0,37.0,28.24,18.72
2016,11,15,8,45,0.0,44.0,0.45,14.0,44.0,33.62,23.38
2016,11,15,9,0,0.0,51.0,0.5,14.0,51.0,39.01,27.99
2016,11,15,9,15,0.0,57.0,0.5,14.0,57.0,43.65,31.91
2016,11,15,9,30,0.0,63.0,0.5,14.0,63.0,48.29,35.8
2016,11,15,9,45,34.0,124.5,0.5,14.5,139.5,114.26,90.59
2016,11,15,10,0,68.0,186.0,0.5,15.0,216.0,186.27,148.93
2016,11,15,10,15,37.5,175.5,0.5,15.0,192.5,167.06,133.22
2016,11,15,10,30,7.0,165.0,0.5,15.0,169.0,135.97,107.78
2016,11,15,10,45,23.0,187.0,0.55,15.0,199.5,166.06,132.56
2016,11,15,11,0,39.0,209.0,0.6,15.0,230.0,211.23,169.04
2016,11,15,11,15,26.0,199.0,0.6,15.0,213.0,182.95,145.89
2016,11,15,11,30,13.0,189.0,0.6,15.0,196.0,165.92,131.96
2016,11,15,11,45,161.5,208.5,0.6,15.0,295.0,335.56,270.36
2016,11,15,12,0,310.0,228.0,0.6,15.0,394.0,507.7,402.22
2016,11,15,12,15,169.5,217.5,0.6,14.5,308.5,370.95,295.94
2016,11,15,12,30,29.0,207.0,0.6,14.0,223.0,223.33,178.25
2016,11,15,12,45,33.5,206.5,0.6,14.0,224.0,230.75,185.37
2016,11,15,13,0,38.0,206.0,0.6,14.0,225.0,238.68,192.03
2016,11,15,13,15,210.5,194.0,0.6,13.5,294.5,414.77,336.41
2016,11,15,13,30,383.0,182.0,0.6,13.0,364.0,597.2,476.65
2016,11,15,13,45,450.0,157.5,0.6,13.0,360.5,664.75,525.56
2016,11,15,14,0,517.0,133.0,0.6,13.0,357.0,707.12,556.73
2016,11,15,14,15,495.5,129.0,0.6,12.5,330.0,685.4,542.49
2016,11,15,14,30,474.0,125.0,0.6,12.0,303.0,661.55,527.35
2016,11,15,14,45,469.0,112.0,0.6,12.0,273.5,640.2,512.79
2016,11,15,15,0,464.0,99.0,0.6,12.0,244.0,616.58,496.04
2016,11,15,15,15,439.5,87.5,0.55,11.5,209.5,574.34,464.96
2016,11,15,15,30,415.0,76.0,0.5,11.0,175.0,531.05,431.97
2016,11,15,15,45,373.0,64.5,0.5,11.0,140.0,471.18,384.24
2016,11,15,16,0,331.0,53.0,0.5,11.0,105.0,412.33,334.98
2016,11,15,16,15,260.5,39.5,0.5,10.5,72.0,327.51,261.38
2016,11,15,16,30,190.0,26.0,0.5,10.0,39.0,235.62,143.57
2016,11,15,16,45,95.0,13.0,0.5,10.0,19.5,85.35,0.0
2016,11,15,17,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,7,15,194.0,13.5,0.5,6.5,30.0,10.62,0.0
2016,11,16,7,30,388.0,27.0,0.5,7.0,60.0,22.62,12.45
2016,11,16,7,45,484.5,34.5,0.5,7.5,101.0,28.98,20.12
2016,11,16,8,0,581.0,42.0,0.5,8.0,142.0,38.49,29.19
2016,11,16,8,15,638.5,47.0,0.5,8.0,184.0,51.07,33.12
2016,11,16,8,30,696.0,52.0,0.5,8.0,226.0,103.58,57.64
2016,11,16,8,45,732.5,55.5,0.5,8.5,266.5,158.87,97.97
2016,11,16,9,0,769.0,59.0,0.5,9.0,307.0,218.37,148.3
2016,11,16,9,15,794.0,61.5,0.5,9.0,343.0,277.78,201.8
2016,11,16,9,30,819.0,64.0,0.5,9.0,379.0,339.41,257.32
2016,11,16,9,45,836.0,66.0,0.5,9.5,410.0,399.35,310.09
2016,11,16,10,0,853.0,68.0,0.5,10.0,441.0,459.98,361.61
2016,11,16,10,15,864.5,69.5,0.5,10.0,466.0,515.14,407.89
2016,11,16,10,30,876.0,71.0,0.5,10.0,491.0,571.48,453.45
2016,11,16,10,45,875.0,74.5,0.5,10.5,507.0,621.57,491.93
2016,11,16,11,0,874.0,78.0,0.5,11.0,523.0,674.85,531.18
2016,11,16,11,15,498.5,158.5,0.5,11.0,413.5,532.89,424.05
2016,11,16,11,30,123.0,239.0,0.5,11.0,304.0,329.56,264.56
2016,11,16,11,45,498.5,161.5,0.5,11.0,426.0,587.1,470.25
2016,11,16,12,0,874.0,84.0,0.5,11.0,548.0,838.86,648.48
2016,11,16,12,15,872.0,83.5,0.5,11.0,543.5,868.66,664.67
2016,11,16,12,30,870.0,83.0,0.5,11.0,539.0,895.14,682.27
2016,11,16,12,45,871.5,80.0,0.5,11.5,528.0,918.28,696.46
2016,11,16,13,0,873.0,77.0,0.5,12.0,517.0,937.98,708.44
2016,11,16,13,15,864.0,76.0,0.5,11.5,497.5,946.76,715.95
2016,11,16,13,30,855.0,75.0,0.5,11.0,478.0,951.7,721.29
2016,11,16,13,45,835.0,75.0,0.5,11.0,451.0,943.42,716.77
2016,11,16,14,0,815.0,75.0,0.5,11.0,424.0,931.24,709.95
2016,11,16,14,15,795.5,72.5,0.5,11.0,392.0,912.61,698.85
2016,11,16,14,30,776.0,70.0,0.5,11.0,360.0,890.49,685.33
2016,11,16,14,45,751.0,66.0,0.5,11.0,323.5,857.81,664.31
2016,11,16,15,0,726.0,62.0,0.5,11.0,287.0,822.2,640.74
2016,11,16,15,15,684.0,58.0,0.5,10.5,246.5,767.7,603.95
2016,11,16,15,30,642.0,54.0,0.5,10.0,206.0,720.69,570.82
2016,11,16,15,45,590.0,47.0,0.5,9.5,164.5,651.29,518.83
2016,11,16,16,0,538.0,40.0,0.5,9.0,123.0,582.27,463.73
2016,11,16,16,15,428.5,31.5,0.5,8.5,84.0,463.26,363.91
2016,11,16,16,30,319.0,23.0,0.5,8.0,45.0,337.83,194.82
2016,11,16,16,45,159.5,11.5,0.5,7.5,22.5,135.15,0.0
2016,11,16,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,17,7,15,209.0,12.0,0.65,4.0,29.5,9.44,0.0
2016,11,17,7,30,418.0,24.0,0.5,5.0,59.0,22.0,11.6
2016,11,17,7,45,511.5,31.0,0.4,6.0,99.5,28.54,19.8
2016,11,17,8,0,605.0,38.0,0.3,7.0,140.0,35.19,26.32
2016,11,17,8,15,661.5,43.0,0.25,7.5,182.5,47.79,30.39
2016,11,17,8,30,718.0,48.0,0.2,8.0,225.0,101.53,55.1
2016,11,17,8,45,754.5,51.0,0.2,8.5,265.5,157.58,95.67
2016,11,17,9,0,791.0,54.0,0.2,9.0,306.0,217.8,146.35
2016,11,17,9,15,815.5,56.5,0.15,9.5,342.5,278.21,199.93
2016,11,17,9,30,840.0,59.0,0.1,10.0,379.0,340.72,255.06
2016,11,17,9,45,860.0,59.5,0.1,11.0,410.5,400.6,306.57
2016,11,17,10,0,880.0,60.0,0.1,12.0,442.0,461.33,356.81
2016,11,17,10,15,891.5,61.5,0.1,12.0,467.0,519.43,404.48
2016,11,17,10,30,903.0,63.0,0.1,12.0,492.0,576.97,450.04
2016,11,17,10,45,910.0,64.0,0.1,12.5,510.0,630.4,490.18
2016,11,17,11,0,917.0,65.0,0.1,13.0,528.0,682.27,527.79
2016,11,17,11,15,921.0,65.5,0.1,13.0,538.5,729.68,561.54
2016,11,17,11,30,925.0,66.0,0.1,13.0,549.0,774.78,591.46
2016,11,17,11,45,924.0,66.5,0.1,13.5,552.0,813.47,615.61
2016,11,17,12,0,923.0,67.0,0.1,14.0,555.0,849.1,637.55
2016,11,17,12,15,921.0,67.0,0.1,14.0,550.0,880.07,657.47
2016,11,17,12,30,919.0,67.0,0.1,14.0,545.0,907.68,675.24
2016,11,17,12,45,911.0,67.5,0.15,14.0,532.5,927.0,688.52
2016,11,17,13,0,903.0,68.0,0.2,14.0,520.0,942.55,699.76
2016,11,17,13,15,894.5,67.0,0.15,14.0,500.5,951.85,705.3
2016,11,17,13,30,886.0,66.0,0.1,14.0,481.0,957.35,708.74
2016,11,17,13,45,870.0,65.0,0.1,14.0,454.0,951.78,706.07
2016,11,17,14,0,854.0,64.0,0.1,14.0,427.0,942.47,701.26
2016,11,17,14,15,835.0,62.0,0.1,13.5,395.0,936.54,700.01
2016,11,17,14,30,816.0,60.0,0.1,13.0,363.0,915.66,688.8
2016,11,17,14,45,786.5,58.0,0.1,13.0,325.5,881.2,667.23
2016,11,17,15,0,757.0,56.0,0.1,13.0,288.0,843.84,643.19
2016,11,17,15,15,717.0,52.0,0.1,12.5,247.0,791.16,608.73
2016,11,17,15,30,677.0,48.0,0.1,12.0,206.0,736.67,571.26
2016,11,17,15,45,613.0,43.0,0.1,12.0,164.0,657.56,512.75
2016,11,17,16,0,549.0,38.0,0.1,12.0,122.0,578.41,450.82
2016,11,17,16,15,442.5,30.0,0.15,11.5,83.0,473.33,363.11
2016,11,17,16,30,336.0,22.0,0.2,11.0,44.0,349.41,184.95
2016,11,17,16,45,168.0,11.0,0.3,10.5,22.0,141.46,0.0
2016,11,17,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,18,7,15,184.0,12.5,0.55,4.5,27.0,9.83,0.0
2016,11,18,7,30,368.0,25.0,0.5,5.0,54.0,20.91,10.17
2016,11,18,7,45,463.5,33.5,0.5,5.5,93.5,28.09,19.35
2016,11,18,8,0,559.0,42.0,0.5,6.0,133.0,35.34,26.5
2016,11,18,8,15,619.0,47.5,0.5,6.5,175.5,50.43,33.41
2016,11,18,8,30,679.0,53.0,0.5,7.0,218.0,102.14,57.47
2016,11,18,8,45,713.5,57.5,0.5,7.5,258.0,156.79,97.44
2016,11,18,9,0,748.0,62.0,0.5,8.0,298.0,215.46,147.22
2016,11,18,9,15,774.0,65.0,0.5,8.5,334.0,274.25,199.84
2016,11,18,9,30,800.0,68.0,0.5,9.0,370.0,335.41,254.48
2016,11,18,9,45,819.5,69.5,0.55,9.5,401.0,394.71,306.93
2016,11,18,10,0,839.0,71.0,0.6,10.0,432.0,454.97,358.59
2016,11,18,10,15,850.5,72.5,0.6,10.5,456.5,511.91,405.64
2016,11,18,10,30,862.0,74.0,0.6,11.0,481.0,568.37,450.54
2016,11,18,10,45,867.5,76.0,0.6,11.5,498.0,621.01,490.94
2016,11,18,11,0,873.0,78.0,0.6,12.0,515.0,672.07,528.79
2016,11,18,11,15,877.0,78.5,0.6,12.0,525.5,718.61,563.28
2016,11,18,11,30,881.0,79.0,0.6,12.0,536.0,755.89,588.9
2016,11,18,11,45,880.5,79.5,0.65,12.5,539.0,793.5,614.1
2016,11,18,12,0,880.0,80.0,0.7,13.0,542.0,828.23,637.15
2016,11,18,12,15,878.5,80.0,0.7,13.0,537.5,867.77,663.65
2016,11,18,12,30,877.0,80.0,0.7,13.0,533.0,895.46,681.97
2016,11,18,12,45,872.5,79.0,0.7,13.0,521.5,915.79,695.57
2016,11,18,13,0,868.0,78.0,0.7,13.0,510.0,932.5,706.97
2016,11,18,13,15,858.5,77.0,0.7,13.0,490.5,940.8,712.96
2016,11,18,13,30,849.0,76.0,0.7,13.0,471.0,945.28,716.71
2016,11,18,13,45,832.5,75.0,0.7,13.0,444.5,939.16,713.59
2016,11,18,14,0,816.0,74.0,0.7,13.0,418.0,929.22,708.17
2016,11,18,14,15,794.5,71.5,0.7,13.0,386.0,908.75,695.73
2016,11,18,14,30,773.0,69.0,0.7,13.0,354.0,884.81,680.89
2016,11,18,14,45,743.0,65.5,0.7,13.0,316.5,848.04,656.93
2016,11,18,15,0,713.0,62.0,0.7,13.0,279.0,808.43,630.41
2016,11,18,15,15,668.5,58.0,0.7,12.5,238.5,751.85,591.83
2016,11,18,15,30,624.0,54.0,0.7,12.0,198.0,703.28,557.19
2016,11,18,15,45,560.5,47.0,0.7,11.5,156.5,623.96,497.46
2016,11,18,16,0,497.0,40.0,0.7,11.0,115.0,545.63,434.94
2016,11,18,16,15,385.5,31.0,0.7,10.5,77.5,425.73,332.89
2016,11,18,16,30,274.0,22.0,0.7,10.0,40.0,296.76,147.83
2016,11,18,16,45,137.0,11.0,0.7,9.5,20.0,116.95,0.0
2016,11,18,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,0.65,12.0,1.0,0.75,0.0
2016,11,19,8,0,0.0,2.0,0.7,12.0,2.0,1.51,0.0
2016,11,19,8,15,0.0,2.5,0.7,12.0,2.5,1.89,0.0
2016,11,19,8,30,0.0,3.0,0.7,12.0,3.0,2.27,0.0
2016,11,19,8,45,0.0,4.0,0.7,12.0,4.0,3.03,0.0
2016,11,19,9,0,0.0,5.0,0.7,12.0,5.0,3.79,0.0
2016,11,19,9,15,0.0,5.5,0.7,12.0,5.5,4.18,0.0
2016,11,19,9,30,0.0,6.0,0.7,12.0,6.0,4.56,0.0
2016,11,19,9,45,69.5,96.0,0.7,12.0,125.5,109.67,87.43
2016,11,19,10,0,139.0,186.0,0.7,12.0,245.0,226.27,183.28
2016,11,19,10,15,112.5,195.0,0.7,12.0,244.5,232.47,188.31
2016,11,19,10,30,86.0,204.0,0.7,12.0,244.0,225.32,182.75
2016,11,19,10,45,168.5,210.5,0.7,12.5,293.0,299.87,243.28
2016,11,19,11,0,251.0,217.0,0.7,13.0,342.0,385.66,310.77
2016,11,19,11,15,125.5,139.5,0.7,13.0,202.0,220.44,179.34
2016,11,19,11,30,0.0,62.0,0.7,13.0,62.0,47.57,34.72
2016,11,19,11,45,0.0,64.0,0.7,13.0,64.0,49.11,36.25
2016,11,19,12,0,0.0,66.0,0.7,13.0,66.0,50.66,37.56
2016,11,19,12,15,0.0,107.5,0.7,13.0,107.5,84.4,65.96
2016,11,19,12,30,0.0,149.0,0.7,13.0,149.0,122.43,97.54
2016,11,19,12,45,0.0,107.0,0.7,13.0,107.0,84.39,65.85
2016,11,19,13,0,0.0,65.0,0.7,13.0,65.0,49.87,36.92
2016,11,19,13,15,0.0,77.0,0.65,13.0,77.0,59.15,44.89
2016,11,19,13,30,0.0,89.0,0.6,13.0,89.0,69.22,53.45
2016,11,19,13,45,0.0,97.5,0.6,13.0,97.5,77.43,60.44
2016,11,19,14,0,0.0,106.0,0.6,13.0,106.0,86.52,68.19
2016,11,19,14,15,49.5,129.5,0.55,13.0,148.0,177.8,146.64
2016,11,19,14,30,99.0,153.0,0.5,13.0,190.0,285.97,235.58
2016,11,19,14,45,94.5,138.5,0.5,13.0,170.5,267.22,219.98
2016,11,19,15,0,90.0,124.0,0.5,13.0,151.0,248.24,204.9
2016,11,19,15,15,83.0,107.0,0.5,12.5,129.0,222.52,184.23
2016,11,19,15,30,76.0,90.0,0.5,12.0,107.0,196.47,162.69
2016,11,19,15,45,65.5,72.0,0.5,12.0,84.5,164.93,135.53
2016,11,19,16,0,55.0,54.0,0.5,12.0,62.0,132.7,107.1
2016,11,19,16,15,27.5,37.5,0.5,11.5,41.5,72.83,54.43
2016,11,19,16,30,0.0,21.0,0.5,11.0,21.0,19.3,3.51
2016,11,19,16,45,0.0,10.5,0.5,11.0,10.5,8.26,0.0
2016,11,19,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,7,15,138.0,12.5,0.35,10.0,22.5,9.83,0.0
2016,11,20,7,30,276.0,25.0,0.3,10.0,45.0,20.7,8.16
2016,11,20,7,45,389.0,33.5,0.3,10.5,83.0,27.78,18.47
2016,11,20,8,0,502.0,42.0,0.3,11.0,121.0,35.0,25.57
2016,11,20,8,15,566.0,47.5,0.3,11.0,161.5,45.4,29.43
2016,11,20,8,30,630.0,53.0,0.3,11.0,202.0,94.38,52.02
2016,11,20,8,45,678.5,56.0,0.3,11.0,242.5,149.25,91.31
2016,11,20,9,0,727.0,59.0,0.3,11.0,283.0,207.07,139.17
2016,11,20,9,15,576.5,91.5,0.3,11.0,282.5,242.13,177.95
2016,11,20,9,30,426.0,124.0,0.3,11.0,282.0,255.68,197.32
2016,11,20,9,45,499.0,121.0,0.3,11.5,321.0,311.04,243.41
2016,11,20,10,0,572.0,118.0,0.3,12.0,360.0,379.3,298.74
2016,11,20,10,15,523.5,138.0,0.3,12.0,369.5,404.39,320.79
2016,11,20,10,30,475.0,158.0,0.3,12.0,379.0,429.3,341.71
2016,11,20,10,45,675.5,114.5,0.35,12.0,441.5,544.53,431.66
2016,11,20,11,0,876.0,71.0,0.4,12.0,504.0,658.76,518.12
2016,11,20,11,15,484.0,149.5,0.4,12.0,390.0,511.35,406.07
2016,11,20,11,30,92.0,228.0,0.4,12.0,276.0,280.07,224.39
2016,11,20,11,45,168.5,228.5,0.4,12.5,316.0,363.53,292.84
2016,11,20,12,0,245.0,229.0,0.4,13.0,356.0,455.23,363.04
2016,11,20,12,15,342.5,209.0,0.35,13.0,384.5,528.68,419.05
2016,11,20,12,30,440.0,189.0,0.3,13.0,413.0,627.06,491.32
2016,11,20,12,45,649.5,131.5,0.3,13.0,454.5,778.77,599.79
2016,11,20,13,0,859.0,74.0,0.3,13.0,496.0,916.83,690.7
2016,11,20,13,15,429.5,51.0,0.3,13.0,262.0,495.56,393.58
2016,11,20,13,30,0.0,28.0,0.3,13.0,28.0,21.38,12.38
2016,11,20,13,45,189.0,91.0,0.3,13.0,170.0,298.62,249.5
2016,11,20,14,0,378.0,154.0,0.3,13.0,312.0,594.69,475.33
2016,11,20,14,15,580.5,108.0,0.3,13.0,329.0,749.85,584.8
2016,11,20,14,30,783.0,62.0,0.3,13.0,346.0,883.94,674.98
2016,11,20,14,45,759.0,58.5,0.3,13.0,310.5,853.19,652.66
2016,11,20,15,0,735.0,55.0,0.3,13.0,275.0,819.57,630.56
2016,11,20,15,15,693.5,51.0,0.3,12.5,235.0,766.06,594.71
2016,11,20,15,30,652.0,47.0,0.3,12.0,195.0,710.85,555.91
2016,11,20,15,45,588.0,41.5,0.3,11.5,154.0,632.02,497.45
2016,11,20,16,0,524.0,36.0,0.3,11.0,113.0,553.44,435.44
2016,11,20,16,15,411.5,28.0,0.45,10.5,75.5,444.19,342.04
2016,11,20,16,30,299.0,20.0,0.6,10.0,38.0,313.01,126.34
2016,11,20,16,45,149.5,10.0,0.75,10.0,19.0,126.04,0.0
2016,11,20,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
