Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,11.0,0.4,8.0,23.0,8.65,0.0
2016,11,21,7,30,357.0,22.0,0.4,8.0,46.0,20.07,6.75
2016,11,21,7,45,459.5,29.5,0.4,8.5,84.5,27.0,17.84
2016,11,21,8,0,562.0,37.0,0.4,9.0,123.0,34.05,24.89
2016,11,21,8,15,623.0,42.0,0.4,9.0,164.5,44.42,34.64
2016,11,21,8,30,684.0,47.0,0.4,9.0,206.0,95.68,51.67
2016,11,21,8,45,722.0,50.5,0.4,9.5,245.5,149.9,90.5
2016,11,21,9,0,760.0,54.0,0.4,10.0,285.0,208.51,139.61
2016,11,21,9,15,450.0,104.0,0.4,10.0,245.5,214.4,160.38
2016,11,21,9,30,140.0,154.0,0.4,10.0,206.0,175.82,140.09
2016,11,21,9,45,492.5,109.0,0.4,10.5,312.0,297.24,234.59
2016,11,21,10,0,845.0,64.0,0.4,11.0,418.0,447.51,351.17
2016,11,21,10,15,857.5,65.5,0.4,11.5,443.0,502.41,395.47
2016,11,21,10,30,870.0,67.0,0.4,12.0,468.0,558.6,439.98
2016,11,21,10,45,879.0,68.0,0.4,12.5,486.0,611.51,480.42
2016,11,21,11,0,888.0,69.0,0.4,13.0,504.0,663.15,518.54
2016,11,21,11,15,892.5,69.5,0.4,13.0,515.0,709.59,552.69
2016,11,21,11,30,897.0,70.0,0.4,13.0,526.0,753.88,582.65
2016,11,21,11,45,897.5,70.5,0.4,13.5,529.5,792.71,607.44
2016,11,21,12,0,898.0,71.0,0.4,14.0,533.0,828.72,630.09
2016,11,21,12,15,896.5,71.0,0.4,14.0,529.0,859.44,650.23
2016,11,21,12,30,895.0,71.0,0.4,14.0,525.0,886.94,668.28
2016,11,21,12,45,609.5,136.0,0.4,14.0,442.0,746.43,573.06
2016,11,21,13,0,324.0,201.0,0.4,14.0,359.0,543.07,426.43
2016,11,21,13,15,586.5,137.0,0.4,14.0,410.0,757.34,587.01
2016,11,21,13,30,849.0,73.0,0.4,14.0,461.0,938.43,706.56
2016,11,21,13,45,833.0,72.0,0.4,14.0,435.0,932.97,700.79
2016,11,21,14,0,817.0,71.0,0.4,14.0,409.0,923.74,695.86
2016,11,21,14,15,797.0,68.5,0.4,13.5,377.5,904.97,685.92
2016,11,21,14,30,777.0,66.0,0.4,13.0,346.0,882.75,673.59
2016,11,21,14,45,746.5,63.5,0.4,13.0,309.5,847.04,650.53
2016,11,21,15,0,716.0,61.0,0.4,13.0,273.0,808.43,624.89
2016,11,21,15,15,672.5,56.5,0.4,12.5,233.0,752.45,587.03
2016,11,21,15,30,629.0,52.0,0.4,12.0,193.0,704.31,552.9
2016,11,21,15,45,556.5,46.0,0.4,11.5,152.0,618.43,488.79
2016,11,21,16,0,484.0,40.0,0.4,11.0,111.0,533.78,421.87
2016,11,21,16,15,366.5,31.0,0.4,10.5,73.5,409.43,315.06
2016,11,21,16,30,249.0,22.0,0.4,10.0,36.0,272.11,95.3
2016,11,21,16,45,124.5,11.0,0.45,9.5,18.0,107.07,0.0
2016,11,21,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,7,15,35.5,12.0,0.5,6.5,14.0,9.44,0.0
2016,11,22,7,30,71.0,24.0,0.4,7.0,28.0,18.01,4.3
2016,11,22,7,45,114.5,40.0,0.35,7.5,54.0,29.56,20.02
2016,11,22,8,0,158.0,56.0,0.3,8.0,80.0,40.96,31.13
2016,11,22,8,15,181.0,72.5,0.25,8.5,108.0,54.3,43.57
2016,11,22,8,30,204.0,89.0,0.2,9.0,136.0,83.44,59.13
2016,11,22,8,45,217.5,105.0,0.2,9.5,163.0,114.24,83.02
2016,11,22,9,0,231.0,121.0,0.2,10.0,190.0,147.1,110.48
2016,11,22,9,15,248.0,132.5,0.2,10.0,215.0,179.2,138.14
2016,11,22,9,30,265.0,144.0,0.2,10.0,240.0,213.37,167.73
2016,11,22,9,45,218.5,161.5,0.25,10.5,245.5,230.59,184.17
2016,11,22,10,0,172.0,179.0,0.3,11.0,251.0,234.5,188.86
2016,11,22,10,15,201.5,188.0,0.3,11.0,277.0,270.19,218.44
2016,11,22,10,30,231.0,197.0,0.3,11.0,303.0,308.97,249.97
2016,11,22,10,45,352.0,183.0,0.3,11.0,351.5,394.96,318.65
2016,11,22,11,0,473.0,169.0,0.3,11.0,400.0,495.3,396.2
2016,11,22,11,15,397.0,190.0,0.3,11.0,386.5,475.01,379.91
2016,11,22,11,30,321.0,211.0,0.3,11.0,373.0,462.73,370.16
2016,11,22,11,45,301.0,215.5,0.35,11.0,368.5,469.67,376.1
2016,11,22,12,0,281.0,220.0,0.4,11.0,364.0,474.34,379.97
2016,11,22,12,15,260.0,221.0,0.4,11.0,353.5,472.07,378.17
2016,11,22,12,30,239.0,222.0,0.4,11.0,343.0,447.63,360.0
2016,11,22,12,45,173.5,219.0,0.4,11.0,306.0,395.63,319.3
2016,11,22,13,0,108.0,216.0,0.4,11.0,269.0,319.32,259.14
2016,11,22,13,15,124.0,208.0,0.4,11.0,266.5,352.14,286.32
2016,11,22,13,30,140.0,200.0,0.4,11.0,264.0,364.4,296.64
2016,11,22,13,45,171.5,187.5,0.4,11.0,261.0,385.55,314.68
2016,11,22,14,0,203.0,175.0,0.4,11.0,258.0,406.47,332.42
2016,11,22,14,15,163.5,162.5,0.4,10.5,226.0,357.25,293.87
2016,11,22,14,30,124.0,150.0,0.4,10.0,194.0,307.4,254.53
2016,11,22,14,45,114.5,135.5,0.45,10.0,173.0,283.59,236.14
2016,11,22,15,0,105.0,121.0,0.5,10.0,152.0,259.53,216.86
2016,11,22,15,15,95.5,104.5,0.5,9.5,129.5,231.97,194.41
2016,11,22,15,30,86.0,88.0,0.5,9.0,107.0,204.18,171.1
2016,11,22,15,45,72.0,70.0,0.5,9.0,83.5,169.12,140.53
2016,11,22,16,0,58.0,52.0,0.5,9.0,60.0,133.39,108.67
2016,11,22,16,15,29.0,35.5,0.5,9.0,39.5,71.83,53.51
2016,11,22,16,30,0.0,19.0,0.5,9.0,19.0,16.61,0.0
2016,11,22,16,45,0.0,9.5,0.55,9.0,9.5,7.47,0.0
2016,11,22,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,67.0,13.5,0.4,7.0,17.5,10.62,0.0
2016,11,23,7,30,134.0,27.0,0.4,7.0,35.0,20.32,3.85
2016,11,23,7,45,261.0,38.5,0.4,7.5,71.0,29.21,19.55
2016,11,23,8,0,388.0,50.0,0.4,8.0,107.0,41.05,31.13
2016,11,23,8,15,461.5,58.0,0.4,8.0,147.0,50.91,40.54
2016,11,23,8,30,535.0,66.0,0.4,8.0,187.0,95.92,57.87
2016,11,23,8,45,592.5,70.0,0.4,8.5,227.0,144.72,92.29
2016,11,23,9,0,650.0,74.0,0.4,9.0,267.0,200.44,137.89
2016,11,23,9,15,682.0,78.0,0.4,9.0,303.0,256.12,187.19
2016,11,23,9,30,714.0,82.0,0.4,9.0,339.0,315.05,239.6
2016,11,23,9,45,739.0,84.0,0.4,9.0,370.0,372.41,290.22
2016,11,23,10,0,764.0,86.0,0.4,9.0,401.0,431.52,340.94
2016,11,23,10,15,779.5,88.0,0.4,9.0,426.0,486.71,387.21
2016,11,23,10,30,795.0,90.0,0.4,9.0,451.0,542.25,432.27
2016,11,23,10,45,806.0,91.0,0.4,9.5,469.5,593.95,472.23
2016,11,23,11,0,817.0,92.0,0.4,10.0,488.0,644.74,510.2
2016,11,23,11,15,571.0,150.0,0.4,10.0,429.5,570.29,453.89
2016,11,23,11,30,325.0,208.0,0.4,10.0,371.0,462.21,371.05
2016,11,23,11,45,350.0,204.5,0.4,10.5,381.5,495.43,397.79
2016,11,23,12,0,375.0,201.0,0.4,11.0,392.0,529.27,423.01
2016,11,23,12,15,352.0,204.0,0.4,11.0,382.0,530.3,423.4
2016,11,23,12,30,329.0,207.0,0.4,11.0,372.0,528.87,422.31
2016,11,23,12,45,571.5,150.0,0.4,11.0,429.0,716.76,564.22
2016,11,23,13,0,814.0,93.0,0.4,11.0,486.0,895.21,684.93
2016,11,23,13,15,804.0,91.5,0.4,11.0,467.5,901.81,686.94
2016,11,23,13,30,794.0,90.0,0.4,11.0,449.0,904.72,689.59
2016,11,23,13,45,780.0,87.5,0.4,11.0,423.5,898.91,686.6
2016,11,23,14,0,766.0,85.0,0.4,11.0,398.0,897.18,686.55
2016,11,23,14,15,744.0,82.5,0.4,11.0,367.0,877.01,673.98
2016,11,23,14,30,722.0,80.0,0.4,11.0,336.0,853.58,659.28
2016,11,23,14,45,692.0,75.5,0.4,11.0,300.0,816.67,634.91
2016,11,23,15,0,662.0,71.0,0.4,11.0,264.0,777.18,608.11
2016,11,23,15,15,614.5,65.5,0.35,10.5,224.5,717.52,566.01
2016,11,23,15,30,567.0,60.0,0.3,10.0,185.0,656.52,521.2
2016,11,23,15,45,494.0,52.5,0.3,9.5,144.5,569.14,454.96
2016,11,23,16,0,421.0,45.0,0.3,9.0,104.0,482.63,385.55
2016,11,23,16,15,301.5,34.0,0.35,8.0,68.5,355.78,275.63
2016,11,23,16,30,182.0,23.0,0.4,7.0,33.0,217.5,51.9
2016,11,23,16,45,91.0,11.5,0.5,6.5,16.5,81.01,0.0
2016,11,23,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,7,15,79.5,12.5,0.5,4.5,17.0,9.83,0.0
2016,11,24,7,30,159.0,25.0,0.4,5.0,34.0,18.93,1.24
2016,11,24,7,45,282.0,37.0,0.35,5.5,70.5,28.21,18.69
2016,11,24,8,0,405.0,49.0,0.3,6.0,107.0,40.39,30.76
2016,11,24,8,15,478.0,57.0,0.25,6.5,147.5,49.88,39.84
2016,11,24,8,30,551.0,65.0,0.2,7.0,188.0,95.75,57.48
2016,11,24,8,45,419.5,90.5,0.2,8.0,194.5,133.13,90.32
2016,11,24,9,0,288.0,116.0,0.2,9.0,201.0,154.07,114.17
2016,11,24,9,15,320.0,122.5,0.2,9.5,228.0,189.23,144.13
2016,11,24,9,30,352.0,129.0,0.2,10.0,255.0,234.18,182.4
2016,11,24,9,45,421.5,129.5,0.25,10.5,292.5,286.72,225.99
2016,11,24,10,0,491.0,130.0,0.3,11.0,330.0,346.44,275.03
2016,11,24,10,15,401.5,156.0,0.3,11.0,326.5,358.15,286.64
2016,11,24,10,30,312.0,182.0,0.3,11.0,323.0,349.26,281.17
2016,11,24,10,45,426.5,166.0,0.3,11.5,366.5,435.03,348.92
2016,11,24,11,0,541.0,150.0,0.3,12.0,410.0,519.16,413.03
2016,11,24,11,15,699.0,119.0,0.3,12.0,463.0,634.57,499.4
2016,11,24,11,30,857.0,88.0,0.3,12.0,516.0,748.04,580.68
2016,11,24,11,45,863.5,86.5,0.3,12.0,520.0,788.89,606.89
2016,11,24,12,0,870.0,85.0,0.3,12.0,524.0,827.31,632.38
2016,11,24,12,15,867.5,85.0,0.3,12.0,520.0,857.3,652.05
2016,11,24,12,30,865.0,85.0,0.3,12.0,516.0,884.0,669.64
2016,11,24,12,45,709.0,115.5,0.3,12.5,463.5,811.05,619.27
2016,11,24,13,0,553.0,146.0,0.3,13.0,411.0,711.21,550.9
2016,11,24,13,15,597.5,127.5,0.3,12.5,404.0,755.38,584.9
2016,11,24,13,30,642.0,109.0,0.3,12.0,397.0,788.92,609.21
2016,11,24,13,45,627.5,105.5,0.3,12.0,374.5,780.43,603.63
2016,11,24,14,0,613.0,102.0,0.3,12.0,352.0,768.84,596.6
2016,11,24,14,15,576.5,100.0,0.3,11.5,320.5,734.5,574.66
2016,11,24,14,30,540.0,98.0,0.3,11.0,289.0,697.2,550.47
2016,11,24,14,45,491.0,97.5,0.3,10.5,257.0,639.99,511.11
2016,11,24,15,0,442.0,97.0,0.3,10.0,225.0,591.41,477.07
2016,11,24,15,15,501.0,78.5,0.3,9.5,204.0,623.85,502.01
2016,11,24,15,30,560.0,60.0,0.3,9.0,183.0,649.73,519.41
2016,11,24,15,45,482.0,52.5,0.3,8.5,142.5,558.0,448.19
2016,11,24,16,0,404.0,45.0,0.3,8.0,102.0,467.34,375.17
2016,11,24,16,15,287.0,33.5,0.35,7.5,66.5,342.91,265.44
2016,11,24,16,30,170.0,22.0,0.4,7.0,31.0,205.11,36.17
2016,11,24,16,45,85.0,11.0,0.45,6.5,15.5,75.88,0.0
2016,11,24,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.5,0.45,7.0,8.5,6.69,0.0
2016,11,25,7,30,0.0,17.0,0.4,7.0,17.0,12.94,0.0
2016,11,25,7,45,15.0,34.0,0.4,7.0,36.0,25.22,15.81
2016,11,25,8,0,30.0,51.0,0.4,7.0,55.0,37.14,27.66
2016,11,25,8,15,43.5,68.5,0.4,7.0,77.0,49.58,39.43
2016,11,25,8,30,57.0,86.0,0.4,7.0,99.0,67.84,51.61
2016,11,25,8,45,66.5,103.0,0.4,7.0,120.5,87.43,67.79
2016,11,25,9,0,76.0,120.0,0.4,7.0,142.0,108.65,85.84
2016,11,25,9,15,86.5,133.5,0.4,7.0,162.0,128.92,103.27
2016,11,25,9,30,97.0,147.0,0.4,7.0,182.0,155.9,126.48
2016,11,25,9,45,141.5,160.0,0.4,7.5,215.5,192.72,156.93
2016,11,25,10,0,186.0,173.0,0.4,8.0,249.0,234.9,191.79
2016,11,25,10,15,144.5,184.5,0.4,8.0,245.5,238.65,195.64
2016,11,25,10,30,103.0,196.0,0.4,8.0,242.0,227.71,187.07
2016,11,25,10,45,59.0,186.0,0.45,8.0,212.5,198.75,163.36
2016,11,25,11,0,15.0,176.0,0.5,8.0,183.0,154.15,125.97
2016,11,25,11,15,24.0,187.0,0.5,8.0,199.0,172.02,141.22
2016,11,25,11,30,33.0,198.0,0.5,8.0,215.0,205.58,169.01
2016,11,25,11,45,34.5,200.5,0.5,8.0,218.5,212.88,174.86
2016,11,25,12,0,36.0,203.0,0.5,8.0,222.0,220.49,181.14
2016,11,25,12,15,47.5,207.0,0.5,8.0,231.5,238.63,196.35
2016,11,25,12,30,59.0,211.0,0.5,8.0,241.0,257.94,212.42
2016,11,25,12,45,77.0,210.5,0.5,8.5,248.5,278.73,229.52
2016,11,25,13,0,95.0,210.0,0.5,9.0,256.0,300.68,247.43
2016,11,25,13,15,72.5,197.5,0.5,9.0,231.5,269.85,222.15
2016,11,25,13,30,50.0,185.0,0.5,9.0,207.0,237.94,196.07
2016,11,25,13,45,42.5,172.5,0.5,9.0,190.5,219.76,181.51
2016,11,25,14,0,35.0,160.0,0.5,9.0,174.0,201.29,166.48
2016,11,25,14,15,66.0,153.0,0.5,9.0,177.5,228.14,190.37
2016,11,25,14,30,97.0,146.0,0.5,9.0,181.0,276.19,230.85
2016,11,25,14,45,90.0,132.5,0.5,9.0,162.0,236.36,198.2
2016,11,25,15,0,83.0,119.0,0.5,9.0,143.0,217.2,182.5
2016,11,25,15,15,73.5,102.0,0.5,8.5,121.0,189.76,159.63
2016,11,25,15,30,64.0,85.0,0.5,8.0,99.0,162.12,136.02
2016,11,25,15,45,207.0,66.0,0.5,8.0,97.0,304.26,256.23
2016,11,25,16,0,350.0,47.0,0.5,8.0,95.0,420.58,343.52
2016,11,25,16,15,242.5,34.5,0.5,8.0,62.0,307.95,238.61
2016,11,25,16,30,135.0,22.0,0.5,8.0,29.0,175.84,19.11
2016,11,25,16,45,67.5,11.0,0.5,8.0,14.5,62.05,0.0
2016,11,25,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,0.4,7.0,5.5,4.33,0.0
2016,11,26,7,30,0.0,11.0,0.4,7.0,11.0,8.36,0.0
2016,11,26,7,45,0.0,24.5,0.4,7.5,24.5,18.7,10.08
2016,11,26,8,0,0.0,38.0,0.4,8.0,38.0,28.61,19.91
2016,11,26,8,15,0.0,53.5,0.4,8.0,53.5,39.79,30.44
2016,11,26,8,30,0.0,69.0,0.4,8.0,69.0,51.66,39.51
2016,11,26,8,45,0.0,83.5,0.4,8.0,83.5,63.15,49.65
2016,11,26,9,0,0.0,98.0,0.4,8.0,98.0,74.88,59.86
2016,11,26,9,15,2.5,111.0,0.4,8.0,112.0,86.33,69.6
2016,11,26,9,30,5.0,124.0,0.4,8.0,126.0,98.28,79.7
2016,11,26,9,45,2.5,111.5,0.45,8.5,112.5,87.89,70.63
2016,11,26,10,0,0.0,99.0,0.5,9.0,99.0,76.91,61.07
2016,11,26,10,15,0.0,118.0,0.5,9.0,118.0,92.69,74.48
2016,11,26,10,30,0.0,137.0,0.5,9.0,137.0,109.03,88.16
2016,11,26,10,45,103.0,173.5,0.55,9.0,222.5,224.2,185.26
2016,11,26,11,0,206.0,210.0,0.6,9.0,308.0,335.24,275.7
2016,11,26,11,15,120.5,204.5,0.6,9.0,262.5,283.54,232.55
2016,11,26,11,30,35.0,199.0,0.6,9.0,217.0,208.32,170.23
2016,11,26,11,45,174.0,204.5,0.6,9.0,291.5,341.54,281.7
2016,11,26,12,0,313.0,210.0,0.6,9.0,366.0,488.24,397.56
2016,11,26,12,15,175.0,205.0,0.55,9.0,292.0,362.35,296.05
2016,11,26,12,30,37.0,200.0,0.5,9.0,218.0,225.97,184.27
2016,11,26,12,45,80.0,206.0,0.5,9.0,244.5,276.18,227.49
2016,11,26,13,0,123.0,212.0,0.5,9.0,271.0,349.81,287.21
2016,11,26,13,15,107.0,202.5,0.5,9.0,252.5,309.16,254.49
2016,11,26,13,30,91.0,193.0,0.5,9.0,234.0,288.16,237.91
2016,11,26,13,45,89.0,182.0,0.5,9.0,220.0,278.04,230.34
2016,11,26,14,0,87.0,171.0,0.5,9.0,206.0,267.72,222.48
2016,11,26,14,15,46.5,147.5,0.5,9.0,166.0,201.61,167.31
2016,11,26,14,30,6.0,124.0,0.5,9.0,126.0,118.58,96.69
2016,11,26,14,45,3.0,111.0,0.55,9.0,112.0,104.29,84.84
2016,11,26,15,0,0.0,98.0,0.6,9.0,98.0,90.11,72.64
2016,11,26,15,15,0.0,83.0,0.6,8.5,83.0,76.22,60.77
2016,11,26,15,30,0.0,68.0,0.6,8.0,68.0,62.14,48.52
2016,11,26,15,45,0.0,52.5,0.6,8.0,52.5,47.01,35.1
2016,11,26,16,0,0.0,37.0,0.6,8.0,37.0,31.22,21.02
2016,11,26,16,15,0.0,24.0,0.6,8.0,24.0,18.33,9.09
2016,11,26,16,30,0.0,11.0,0.6,8.0,11.0,8.36,0.0
2016,11,26,16,45,0.0,5.5,0.65,8.0,5.5,4.33,0.0
2016,11,26,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,7,15,85.5,10.5,0.5,6.0,14.5,8.26,0.0
2016,11,27,7,30,171.0,21.0,0.5,6.0,29.0,16.0,0.0
2016,11,27,7,45,308.0,31.0,0.5,6.0,65.0,25.63,15.72
2016,11,27,8,0,445.0,41.0,0.5,6.0,101.0,34.08,24.9
2016,11,27,8,15,519.5,47.5,0.5,6.0,141.0,40.96,31.7
2016,11,27,8,30,594.0,54.0,0.5,6.0,181.0,87.85,49.85
2016,11,27,8,45,642.5,58.5,0.5,6.5,220.0,138.84,85.81
2016,11,27,9,0,691.0,63.0,0.5,7.0,259.0,195.57,132.94
2016,11,27,9,15,577.0,86.0,0.5,7.0,264.0,232.45,172.54
2016,11,27,9,30,463.0,109.0,0.5,7.0,269.0,250.86,195.64
2016,11,27,9,45,569.5,97.5,0.5,7.5,312.5,317.07,251.23
2016,11,27,10,0,676.0,86.0,0.5,8.0,356.0,389.08,310.91
2016,11,27,10,15,751.5,82.0,0.45,8.5,399.5,462.57,370.44
2016,11,27,10,30,827.0,78.0,0.4,9.0,443.0,542.7,433.06
2016,11,27,10,45,837.5,79.0,0.4,9.5,461.5,595.33,473.62
2016,11,27,11,0,848.0,80.0,0.4,10.0,480.0,646.95,512.35
2016,11,27,11,15,852.5,80.5,0.4,10.0,490.5,692.66,546.58
2016,11,27,11,30,857.0,81.0,0.4,10.0,501.0,736.32,577.7
2016,11,27,11,45,682.5,124.0,0.4,10.5,460.0,690.92,543.09
2016,11,27,12,0,508.0,167.0,0.4,11.0,419.0,616.86,487.44
2016,11,27,12,15,408.0,186.0,0.4,11.0,387.5,574.88,456.46
2016,11,27,12,30,308.0,205.0,0.4,11.0,356.0,507.28,405.55
2016,11,27,12,45,197.0,205.5,0.4,11.0,301.5,400.69,323.74
2016,11,27,13,0,86.0,206.0,0.4,11.0,247.0,287.88,233.88
2016,11,27,13,15,144.0,199.0,0.35,11.0,264.0,360.44,293.86
2016,11,27,13,30,202.0,192.0,0.3,11.0,281.0,414.11,336.67
2016,11,27,13,45,142.5,180.5,0.3,11.0,242.0,349.12,284.57
2016,11,27,14,0,83.0,169.0,0.3,11.0,203.0,261.35,214.35
2016,11,27,14,15,73.0,155.0,0.3,10.5,183.0,238.64,197.18
2016,11,27,14,30,63.0,141.0,0.3,10.0,163.0,215.69,178.95
2016,11,27,14,45,56.5,127.0,0.3,10.0,145.5,196.04,162.94
2016,11,27,15,0,50.0,113.0,0.3,10.0,128.0,176.44,146.65
2016,11,27,15,15,43.0,97.0,0.3,9.5,108.5,153.08,127.1
2016,11,27,15,30,36.0,81.0,0.3,9.0,89.0,129.63,107.01
2016,11,27,15,45,26.0,64.0,0.3,8.5,69.0,101.32,82.18
2016,11,27,16,0,16.0,47.0,0.3,8.0,49.0,72.34,56.34
2016,11,27,16,15,8.0,31.0,0.3,7.5,32.0,38.06,25.13
2016,11,27,16,30,0.0,15.0,0.3,7.0,15.0,11.45,0.0
2016,11,27,16,45,0.0,7.5,0.35,7.0,7.5,5.9,0.0
2016,11,27,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,10.5,0.7,7.0,10.5,8.26,0.0
2016,11,28,7,30,0.0,21.0,0.7,7.0,21.0,15.4,0.0
2016,11,28,7,45,110.5,35.0,0.7,7.0,49.5,25.9,15.52
2016,11,28,8,0,221.0,49.0,0.7,7.0,78.0,36.52,26.87
2016,11,28,8,15,268.5,63.0,0.65,7.0,111.0,47.11,37.06
2016,11,28,8,30,316.0,77.0,0.6,7.0,144.0,82.38,54.96
2016,11,28,8,45,371.5,85.0,0.6,7.5,178.5,120.29,81.96
2016,11,28,9,0,427.0,93.0,0.6,8.0,213.0,164.91,118.09
2016,11,28,9,15,463.0,97.0,0.6,8.5,243.0,207.81,155.47
2016,11,28,9,30,499.0,101.0,0.6,9.0,273.0,254.52,196.63
2016,11,28,9,45,443.5,122.0,0.6,9.5,285.0,285.94,226.7
2016,11,28,10,0,388.0,143.0,0.6,10.0,297.0,310.85,249.85
2016,11,28,10,15,333.0,162.5,0.6,10.0,300.5,318.61,258.43
2016,11,28,10,30,278.0,182.0,0.6,10.0,304.0,329.54,268.42
2016,11,28,10,45,243.0,194.0,0.6,10.5,304.0,339.3,276.29
2016,11,28,11,0,208.0,206.0,0.6,11.0,304.0,332.16,270.43
2016,11,28,11,15,514.0,150.5,0.6,11.0,399.0,527.58,426.17
2016,11,28,11,30,820.0,95.0,0.6,11.0,494.0,723.26,572.08
2016,11,28,11,45,718.5,114.0,0.6,11.5,466.0,706.83,556.27
2016,11,28,12,0,617.0,133.0,0.6,12.0,438.0,676.01,532.92
2016,11,28,12,15,626.5,129.0,0.6,12.0,437.0,704.85,554.5
2016,11,28,12,30,636.0,125.0,0.6,12.0,436.0,731.73,573.38
2016,11,28,12,45,735.5,104.5,0.6,12.0,456.0,817.96,633.59
2016,11,28,13,0,835.0,84.0,0.6,12.0,476.0,898.58,687.7
2016,11,28,13,15,825.0,82.5,0.6,12.0,457.5,905.83,691.92
2016,11,28,13,30,815.0,81.0,0.6,12.0,439.0,909.35,694.97
2016,11,28,13,45,809.5,76.5,0.6,12.0,415.5,909.83,696.14
2016,11,28,14,0,804.0,72.0,0.6,12.0,392.0,906.7,695.0
2016,11,28,14,15,782.5,69.5,0.6,11.5,361.0,887.03,683.93
2016,11,28,14,30,761.0,67.0,0.6,11.0,330.0,863.92,670.49
2016,11,28,14,45,740.5,62.0,0.6,11.0,295.5,835.44,651.71
2016,11,28,15,0,720.0,57.0,0.6,11.0,261.0,804.03,630.18
2016,11,28,15,15,675.0,53.0,0.6,10.5,222.0,747.99,591.12
2016,11,28,15,30,630.0,49.0,0.6,10.0,183.0,690.09,548.84
2016,11,28,15,45,567.5,42.5,0.6,9.5,143.5,622.83,496.82
2016,11,28,16,0,505.0,36.0,0.6,9.0,104.0,547.05,434.24
2016,11,28,16,15,380.5,27.5,0.6,8.5,67.5,417.96,315.31
2016,11,28,16,30,256.0,19.0,0.6,8.0,31.0,270.03,0.0
2016,11,28,16,45,128.0,9.5,0.65,7.5,15.5,108.84,0.0
2016,11,28,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,29,7,15,161.5,7.5,0.45,2.5,14.5,5.9,0.0
2016,11,29,7,30,323.0,15.0,0.4,3.0,29.0,13.65,0.0
2016,11,29,7,45,441.5,22.5,0.4,4.0,65.5,20.7,11.18
2016,11,29,8,0,560.0,30.0,0.4,5.0,102.0,27.91,19.39
2016,11,29,8,15,626.0,35.0,0.35,5.5,142.5,32.91,24.42
2016,11,29,8,30,692.0,40.0,0.3,6.0,183.0,83.66,43.24
2016,11,29,8,45,731.5,43.5,0.3,7.0,222.0,137.7,80.62
2016,11,29,9,0,771.0,47.0,0.3,8.0,261.0,196.27,129.19
2016,11,29,9,15,798.5,49.5,0.25,8.5,297.0,255.71,182.08
2016,11,29,9,30,826.0,52.0,0.2,9.0,333.0,316.45,236.36
2016,11,29,9,45,843.0,54.0,0.2,9.5,363.5,374.96,288.29
2016,11,29,10,0,860.0,56.0,0.2,10.0,394.0,434.15,339.1
2016,11,29,10,15,873.0,57.5,0.15,10.5,419.5,491.29,386.09
2016,11,29,10,30,886.0,59.0,0.1,11.0,445.0,548.13,430.91
2016,11,29,10,45,893.0,60.5,0.1,11.5,463.0,600.87,471.39
2016,11,29,11,0,900.0,62.0,0.1,12.0,481.0,652.2,509.39
2016,11,29,11,15,905.0,62.5,0.1,12.0,492.5,699.35,544.18
2016,11,29,11,30,910.0,63.0,0.1,12.0,504.0,744.42,574.8
2016,11,29,11,45,910.5,63.5,0.15,12.5,508.0,783.75,600.51
2016,11,29,12,0,911.0,64.0,0.2,13.0,512.0,820.28,624.26
2016,11,29,12,15,909.5,64.0,0.2,13.0,508.5,851.56,644.72
2016,11,29,12,30,908.0,64.0,0.2,13.0,505.0,879.61,663.08
2016,11,29,12,45,897.5,65.5,0.2,13.0,493.0,898.29,675.3
2016,11,29,13,0,887.0,67.0,0.2,13.0,481.0,913.22,685.32
2016,11,29,13,15,878.5,66.0,0.2,13.0,463.0,922.96,692.11
2016,11,29,13,30,870.0,65.0,0.2,13.0,445.0,929.03,696.71
2016,11,29,13,45,856.0,63.5,0.2,13.0,420.0,925.49,695.18
2016,11,29,14,0,842.0,62.0,0.2,13.0,395.0,929.35,698.74
2016,11,29,14,15,823.0,60.0,0.2,12.5,364.5,913.0,690.11
2016,11,29,14,30,804.0,58.0,0.2,12.0,334.0,893.18,679.27
2016,11,29,14,45,775.5,55.5,0.2,12.0,298.5,860.2,657.96
2016,11,29,15,0,747.0,53.0,0.2,12.0,263.0,824.33,634.05
2016,11,29,15,15,705.0,49.0,0.25,11.5,224.0,771.09,598.82
2016,11,29,15,30,663.0,45.0,0.3,11.0,185.0,716.04,560.28
2016,11,29,15,45,597.0,39.5,0.4,10.5,144.5,636.01,501.44
2016,11,29,16,0,531.0,34.0,0.5,10.0,104.0,556.09,437.81
2016,11,29,16,15,410.0,26.0,0.5,9.5,67.5,428.41,319.63
2016,11,29,16,30,289.0,18.0,0.5,9.0,31.0,296.02,0.0
2016,11,29,16,45,144.5,9.0,0.55,9.0,15.5,121.55,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,30,7,15,103.5,8.5,0.4,6.0,12.5,6.69,0.0
2016,11,30,7,30,207.0,17.0,0.4,6.0,25.0,13.38,0.0
2016,11,30,7,45,347.0,25.5,0.4,6.5,60.0,21.22,11.08
2016,11,30,8,0,487.0,34.0,0.4,7.0,95.0,28.6,19.76
2016,11,30,8,15,562.0,40.0,0.4,7.0,135.5,36.63,27.58
2016,11,30,8,30,637.0,46.0,0.4,7.0,176.0,84.15,45.65
2016,11,30,8,45,688.5,49.5,0.4,7.5,216.0,136.37,81.35
2016,11,30,9,0,740.0,53.0,0.4,8.0,256.0,194.67,129.21
2016,11,30,9,15,770.5,56.0,0.4,8.0,292.5,253.0,181.42
2016,11,30,9,30,801.0,59.0,0.4,8.0,329.0,314.28,236.78
2016,11,30,9,45,814.5,63.0,0.4,8.5,359.5,372.92,289.16
2016,11,30,10,0,828.0,67.0,0.4,9.0,390.0,432.01,340.22
2016,11,30,10,15,842.5,68.5,0.4,9.0,415.5,489.21,388.67
2016,11,30,10,30,857.0,70.0,0.4,9.0,441.0,546.34,435.41
2016,11,30,10,45,869.5,70.0,0.4,9.5,460.0,600.31,477.45
2016,11,30,11,0,882.0,70.0,0.4,10.0,479.0,648.35,513.85
2016,11,30,11,15,602.5,134.0,0.4,10.0,416.5,576.73,459.35
2016,11,30,11,30,323.0,198.0,0.4,10.0,354.0,447.66,360.42
2016,11,30,11,45,161.5,169.5,0.4,10.5,247.5,293.37,239.53
2016,11,30,12,0,0.0,141.0,0.4,11.0,141.0,114.86,91.21
2016,11,30,12,15,0.0,140.0,0.4,11.0,140.0,114.46,91.6
2016,11,30,12,30,0.0,139.0,0.4,11.0,139.0,114.16,91.38
2016,11,30,12,45,5.0,152.5,0.4,11.5,155.0,132.72,106.9
2016,11,30,13,0,10.0,166.0,0.4,12.0,171.0,152.76,123.43
2016,11,30,13,15,433.5,118.0,0.35,11.5,307.0,575.45,466.92
2016,11,30,13,30,857.0,70.0,0.3,11.0,443.0,933.39,713.31
2016,11,30,13,45,842.0,68.5,0.3,11.0,418.5,929.04,704.7
2016,11,30,14,0,827.0,67.0,0.3,11.0,394.0,920.93,700.33
2016,11,30,14,15,806.0,65.0,0.3,11.0,363.0,902.69,689.23
2016,11,30,14,30,785.0,63.0,0.3,11.0,332.0,880.97,675.72
2016,11,30,14,45,750.5,60.5,0.35,11.0,295.5,842.26,651.22
2016,11,30,15,0,716.0,58.0,0.4,11.0,259.0,800.67,623.97
2016,11,30,15,15,669.5,54.0,0.45,10.5,220.0,743.35,585.23
2016,11,30,15,30,623.0,50.0,0.5,10.0,181.0,694.28,550.22
2016,11,30,15,45,545.5,44.0,0.55,9.5,140.5,604.9,482.64
2016,11,30,16,0,468.0,38.0,0.6,9.0,100.0,516.86,411.48
2016,11,30,16,15,234.0,33.5,0.6,8.5,64.5,300.73,227.62
2016,11,30,16,30,0.0,29.0,0.6,8.0,29.0,45.7,0.0
2016,11,30,16,45,0.0,14.5,0.65,8.0,14.5,11.41,0.0
2016,11,30,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
