Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,1,7,15,149.5,7.5,0.6,2.5,12.5,5.9,0.0
2016,12,1,7,30,299.0,15.0,0.6,3.0,25.0,11.8,0.0
2016,12,1,7,45,429.0,22.5,0.6,3.5,61.5,20.68,10.37
2016,12,1,8,0,559.0,30.0,0.6,4.0,98.0,27.9,19.31
2016,12,1,8,15,629.0,35.0,0.55,4.5,139.0,32.75,24.29
2016,12,1,8,30,699.0,40.0,0.5,5.0,180.0,82.09,42.37
2016,12,1,8,45,741.5,43.5,0.5,6.0,220.0,136.75,79.82
2016,12,1,9,0,784.0,47.0,0.5,7.0,260.0,196.32,129.2
2016,12,1,9,15,812.0,49.5,0.5,7.5,296.5,256.52,183.24
2016,12,1,9,30,840.0,52.0,0.5,8.0,333.0,318.09,239.01
2016,12,1,9,45,852.0,56.0,0.55,8.5,364.0,377.53,292.76
2016,12,1,10,0,864.0,60.0,0.6,9.0,395.0,437.15,345.08
2016,12,1,10,15,877.0,61.5,0.6,9.5,420.5,494.58,393.54
2016,12,1,10,30,890.0,63.0,0.6,10.0,446.0,551.69,439.91
2016,12,1,10,45,898.5,64.0,0.6,10.5,464.5,605.05,481.75
2016,12,1,11,0,907.0,65.0,0.6,11.0,483.0,657.12,521.16
2016,12,1,11,15,911.5,65.5,0.55,11.0,494.5,704.35,556.07
2016,12,1,11,30,916.0,66.0,0.5,11.0,506.0,749.46,586.77
2016,12,1,11,45,917.5,66.5,0.5,11.5,510.0,789.94,613.07
2016,12,1,12,0,919.0,67.0,0.5,12.0,514.0,827.69,637.22
2016,12,1,12,15,916.5,66.5,0.45,12.0,510.0,857.95,656.28
2016,12,1,12,30,914.0,66.0,0.4,12.0,506.0,884.88,673.09
2016,12,1,12,45,898.0,69.0,0.4,12.0,493.5,900.95,683.72
2016,12,1,13,0,882.0,72.0,0.4,12.0,481.0,913.05,692.02
2016,12,1,13,15,872.5,71.0,0.4,12.0,462.5,932.63,705.45
2016,12,1,13,30,863.0,70.0,0.4,12.0,444.0,938.15,709.55
2016,12,1,13,45,845.5,69.0,0.4,12.0,418.5,932.23,706.43
2016,12,1,14,0,828.0,68.0,0.4,12.0,393.0,922.49,701.01
2016,12,1,14,15,807.5,65.5,0.4,11.5,362.0,904.17,691.13
2016,12,1,14,30,787.0,63.0,0.4,11.0,331.0,882.36,678.75
2016,12,1,14,45,757.0,60.0,0.4,11.0,295.5,847.45,655.76
2016,12,1,15,0,727.0,57.0,0.4,11.0,260.0,809.63,630.09
2016,12,1,15,15,682.0,53.0,0.4,10.0,220.5,753.76,592.61
2016,12,1,15,30,637.0,49.0,0.4,9.0,181.0,695.94,551.59
2016,12,1,15,45,565.5,42.5,0.45,8.5,141.0,620.96,494.73
2016,12,1,16,0,494.0,36.0,0.5,8.0,101.0,537.47,426.88
2016,12,1,16,15,367.5,27.0,0.5,7.5,65.0,406.62,304.39
2016,12,1,16,30,241.0,18.0,0.5,7.0,29.0,255.76,0.0
2016,12,1,16,45,120.5,9.0,0.55,6.5,14.5,102.64,0.0
2016,12,1,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.0,0.55,2.5,11.5,5.51,0.0
2016,12,2,7,30,261.0,14.0,0.5,3.0,23.0,11.02,0.0
2016,12,2,7,45,390.5,22.0,0.5,4.0,57.5,20.1,9.4
2016,12,2,8,0,520.0,30.0,0.5,5.0,92.0,27.71,18.99
2016,12,2,8,15,591.5,35.5,0.45,5.5,132.0,32.93,24.32
2016,12,2,8,30,663.0,41.0,0.4,6.0,172.0,79.54,41.53
2016,12,2,8,45,553.0,61.5,0.4,6.5,186.5,125.22,78.29
2016,12,2,9,0,443.0,82.0,0.4,7.0,201.0,156.26,110.08
2016,12,2,9,15,459.5,91.0,0.4,7.5,229.5,198.89,148.11
2016,12,2,9,30,476.0,100.0,0.4,8.0,258.0,243.32,187.95
2016,12,2,9,45,599.0,86.0,0.4,8.5,304.0,312.69,245.51
2016,12,2,10,0,722.0,72.0,0.4,9.0,350.0,389.25,308.55
2016,12,2,10,15,594.0,107.5,0.35,9.5,346.5,406.27,325.08
2016,12,2,10,30,466.0,143.0,0.3,10.0,343.0,401.97,323.36
2016,12,2,10,45,400.0,163.5,0.3,10.5,340.0,411.75,331.7
2016,12,2,11,0,334.0,184.0,0.3,11.0,337.0,401.6,323.8
2016,12,2,11,15,215.5,197.5,0.3,11.0,297.5,340.53,275.82
2016,12,2,11,30,97.0,211.0,0.3,11.0,258.0,267.27,216.7
2016,12,2,11,45,293.5,188.0,0.3,11.5,330.0,430.75,348.77
2016,12,2,12,0,490.0,165.0,0.3,12.0,402.0,596.53,473.45
2016,12,2,12,15,685.0,117.0,0.3,12.0,446.5,736.79,574.06
2016,12,2,12,30,880.0,69.0,0.3,12.0,491.0,858.11,655.3
2016,12,2,12,45,653.0,118.5,0.3,12.0,428.0,756.75,584.28
2016,12,2,13,0,426.0,168.0,0.3,12.0,365.0,615.33,483.86
2016,12,2,13,15,315.0,177.0,0.3,12.0,320.0,513.59,409.93
2016,12,2,13,30,204.0,186.0,0.3,12.0,275.0,408.31,329.64
2016,12,2,13,45,279.5,166.0,0.35,12.0,280.0,483.5,391.05
2016,12,2,14,0,355.0,146.0,0.4,12.0,285.0,536.62,433.43
2016,12,2,14,15,556.0,105.0,0.4,12.0,303.0,715.83,566.03
2016,12,2,14,30,757.0,64.0,0.4,12.0,321.0,854.03,660.31
2016,12,2,14,45,727.5,60.5,0.4,12.0,286.0,819.18,634.47
2016,12,2,15,0,698.0,57.0,0.4,12.0,251.0,781.54,608.75
2016,12,2,15,15,653.0,53.0,0.45,11.0,213.0,726.13,572.14
2016,12,2,15,30,608.0,49.0,0.5,10.0,175.0,678.74,539.08
2016,12,2,15,45,536.0,43.0,0.55,9.5,136.0,594.89,475.21
2016,12,2,16,0,464.0,37.0,0.6,9.0,97.0,512.25,407.73
2016,12,2,16,15,340.0,27.5,0.65,8.5,62.5,383.75,287.18
2016,12,2,16,30,216.0,18.0,0.7,8.0,28.0,234.87,0.0
2016,12,2,16,45,108.0,9.0,0.75,7.5,14.0,92.77,0.0
2016,12,2,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,7,15,111.0,6.5,0.35,6.5,10.0,0.0,0.0
2016,12,3,7,30,222.0,13.0,0.3,7.0,20.0,10.23,0.0
2016,12,3,7,45,361.5,21.0,0.3,7.5,54.0,19.11,7.93
2016,12,3,8,0,501.0,29.0,0.3,8.0,88.0,26.73,17.82
2016,12,3,8,15,573.5,34.5,0.3,8.5,127.0,31.94,23.11
2016,12,3,8,30,646.0,40.0,0.3,9.0,166.0,76.52,39.33
2016,12,3,8,45,694.5,43.0,0.3,9.5,205.0,128.02,73.5
2016,12,3,9,0,743.0,46.0,0.3,10.0,244.0,185.16,119.85
2016,12,3,9,15,772.5,48.5,0.25,10.5,279.5,242.52,170.39
2016,12,3,9,30,802.0,51.0,0.2,11.0,315.0,302.61,223.71
2016,12,3,9,45,810.0,56.0,0.2,12.0,344.5,360.1,274.23
2016,12,3,10,0,818.0,61.0,0.2,13.0,374.0,417.41,322.75
2016,12,3,10,15,832.5,62.5,0.2,13.5,399.0,473.8,369.19
2016,12,3,10,30,847.0,64.0,0.2,14.0,424.0,526.93,411.53
2016,12,3,10,45,851.0,67.0,0.2,14.5,442.0,581.8,453.38
2016,12,3,11,0,855.0,70.0,0.2,15.0,460.0,631.91,490.32
2016,12,3,11,15,861.0,70.5,0.2,15.0,471.5,672.96,520.91
2016,12,3,11,30,867.0,71.0,0.2,15.0,483.0,717.14,551.77
2016,12,3,11,45,651.5,123.5,0.25,15.5,435.0,660.15,509.84
2016,12,3,12,0,436.0,176.0,0.3,16.0,387.0,564.32,439.25
2016,12,3,12,15,648.0,125.0,0.3,16.0,435.5,713.63,550.17
2016,12,3,12,30,860.0,74.0,0.3,16.0,484.0,855.29,644.3
2016,12,3,12,45,857.0,72.5,0.3,16.0,474.0,876.49,656.27
2016,12,3,13,0,854.0,71.0,0.3,16.0,464.0,894.27,668.09
2016,12,3,13,15,845.0,70.0,0.3,16.0,446.5,903.67,674.57
2016,12,3,13,30,836.0,69.0,0.3,16.0,429.0,909.4,678.91
2016,12,3,13,45,819.0,68.5,0.3,16.0,404.5,904.51,676.45
2016,12,3,14,0,802.0,68.0,0.3,16.0,380.0,895.91,671.78
2016,12,3,14,15,781.0,65.5,0.3,15.5,350.0,877.22,661.66
2016,12,3,14,30,760.0,63.0,0.3,15.0,320.0,855.15,649.16
2016,12,3,14,45,727.5,60.5,0.3,15.0,285.0,818.79,625.37
2016,12,3,15,0,695.0,58.0,0.3,15.0,250.0,779.58,598.98
2016,12,3,15,15,650.0,53.5,0.4,14.0,212.0,723.66,563.36
2016,12,3,15,30,605.0,49.0,0.5,13.0,174.0,675.89,531.18
2016,12,3,15,45,535.5,42.5,0.6,12.5,135.5,593.75,469.79
2016,12,3,16,0,466.0,36.0,0.7,12.0,97.0,512.86,404.53
2016,12,3,16,15,343.0,27.0,0.7,11.5,62.5,385.9,285.15
2016,12,3,16,30,220.0,18.0,0.7,11.0,28.0,237.98,0.0
2016,12,3,16,45,110.0,9.0,0.75,10.5,14.0,94.4,0.0
2016,12,3,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.8,5.5,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.7,6.0,8.0,6.29,0.0
2016,12,4,7,45,3.5,23.0,0.6,6.5,23.5,17.3,6.08
2016,12,4,8,0,7.0,38.0,0.5,7.0,39.0,28.13,19.02
2016,12,4,8,15,16.5,54.5,0.45,7.0,57.5,39.66,30.14
2016,12,4,8,30,26.0,71.0,0.4,7.0,76.0,54.42,41.0
2016,12,4,8,45,32.0,86.5,0.4,7.5,94.0,70.06,54.15
2016,12,4,9,0,38.0,102.0,0.4,8.0,112.0,86.83,68.41
2016,12,4,9,15,41.5,116.0,0.4,8.0,128.5,102.91,82.35
2016,12,4,9,30,45.0,130.0,0.4,8.0,145.0,119.71,96.88
2016,12,4,9,45,47.5,142.0,0.4,8.5,159.0,135.14,109.98
2016,12,4,10,0,50.0,154.0,0.4,9.0,173.0,151.12,123.37
2016,12,4,10,15,43.5,161.5,0.35,9.5,179.0,159.16,129.92
2016,12,4,10,30,37.0,169.0,0.3,10.0,185.0,166.6,135.8
2016,12,4,10,45,73.5,184.5,0.3,10.5,217.5,206.5,168.66
2016,12,4,11,0,110.0,200.0,0.3,11.0,250.0,250.74,204.49
2016,12,4,11,15,173.0,203.0,0.3,11.5,284.0,317.29,257.84
2016,12,4,11,30,236.0,206.0,0.3,12.0,318.0,376.64,304.44
2016,12,4,11,45,147.5,205.0,0.35,12.5,275.5,321.4,259.36
2016,12,4,12,0,59.0,204.0,0.4,13.0,233.0,241.77,194.82
2016,12,4,12,15,41.0,193.0,0.4,13.0,213.0,218.78,176.61
2016,12,4,12,30,23.0,182.0,0.4,13.0,193.0,177.36,142.9
2016,12,4,12,45,235.0,172.0,0.4,13.0,280.0,413.66,336.48
2016,12,4,13,0,447.0,162.0,0.4,13.0,367.0,626.6,497.01
2016,12,4,13,15,270.0,173.5,0.4,12.5,296.0,466.79,374.21
2016,12,4,13,30,93.0,185.0,0.4,12.0,225.0,281.19,228.5
2016,12,4,13,45,62.0,168.5,0.4,12.0,194.5,235.53,192.71
2016,12,4,14,0,31.0,152.0,0.4,12.0,164.0,188.89,154.22
2016,12,4,14,15,27.5,140.5,0.4,12.0,151.0,175.33,143.49
2016,12,4,14,30,24.0,129.0,0.4,12.0,138.0,144.05,117.77
2016,12,4,14,45,21.0,116.0,0.4,12.0,123.0,129.9,106.09
2016,12,4,15,0,18.0,103.0,0.4,12.0,108.0,115.87,94.24
2016,12,4,15,15,295.0,77.5,0.35,11.5,139.0,422.53,351.52
2016,12,4,15,30,572.0,52.0,0.3,11.0,170.0,649.44,517.58
2016,12,4,15,45,512.0,44.0,0.3,10.5,132.0,574.51,455.73
2016,12,4,16,0,452.0,36.0,0.3,10.0,94.0,500.58,394.67
2016,12,4,16,15,330.0,27.0,0.3,10.0,60.5,374.9,276.16
2016,12,4,16,30,208.0,18.0,0.3,10.0,27.0,228.0,0.0
2016,12,4,16,45,104.0,9.0,0.35,10.0,13.5,89.69,0.0
2016,12,4,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,7,15,113.5,6.5,0.4,4.0,9.0,0.0,0.0
2016,12,5,7,30,227.0,13.0,0.4,4.0,18.0,10.23,0.0
2016,12,5,7,45,375.0,21.5,0.4,4.5,52.5,19.65,6.97
2016,12,5,8,0,523.0,30.0,0.4,5.0,87.0,27.75,18.78
2016,12,5,8,15,598.5,35.5,0.4,5.0,127.5,32.97,24.32
2016,12,5,8,30,674.0,41.0,0.4,5.0,168.0,76.91,40.09
2016,12,5,8,45,398.0,72.5,0.4,5.5,152.0,109.42,72.07
2016,12,5,9,0,122.0,104.0,0.4,6.0,136.0,106.42,81.94
2016,12,5,9,15,125.0,119.0,0.35,6.0,156.0,129.49,102.53
2016,12,5,9,30,128.0,134.0,0.3,6.0,176.0,153.26,123.63
2016,12,5,9,45,124.5,147.5,0.3,6.5,191.0,174.06,141.94
2016,12,5,10,0,121.0,161.0,0.3,7.0,206.0,194.73,159.73
2016,12,5,10,15,135.5,172.0,0.3,7.0,226.0,221.45,182.37
2016,12,5,10,30,150.0,183.0,0.3,7.0,246.0,249.89,206.16
2016,12,5,10,45,171.5,190.5,0.3,7.5,265.5,280.48,231.13
2016,12,5,11,0,193.0,198.0,0.3,8.0,285.0,313.14,257.4
2016,12,5,11,15,186.0,204.0,0.3,8.0,290.0,326.95,268.42
2016,12,5,11,30,179.0,210.0,0.3,8.0,295.0,339.96,278.8
2016,12,5,11,45,184.0,212.0,0.3,8.0,299.5,356.82,292.42
2016,12,5,12,0,189.0,214.0,0.3,8.0,304.0,373.75,305.95
2016,12,5,12,15,186.0,212.5,0.3,8.0,301.0,379.94,310.91
2016,12,5,12,30,183.0,211.0,0.3,8.0,298.0,385.46,315.45
2016,12,5,12,45,168.0,207.0,0.3,8.5,285.5,376.65,307.98
2016,12,5,13,0,153.0,203.0,0.3,9.0,273.0,366.63,299.68
2016,12,5,13,15,134.0,195.0,0.3,8.5,254.5,346.64,284.53
2016,12,5,13,30,115.0,187.0,0.3,8.0,236.0,325.55,268.39
2016,12,5,13,45,124.0,176.5,0.3,8.0,227.0,326.94,270.56
2016,12,5,14,0,133.0,166.0,0.3,8.0,218.0,328.08,272.32
2016,12,5,14,15,128.5,154.0,0.3,7.5,201.0,313.65,261.62
2016,12,5,14,30,124.0,142.0,0.3,7.0,184.0,298.8,250.53
2016,12,5,14,45,120.5,127.0,0.35,7.0,164.0,279.86,235.72
2016,12,5,15,0,117.0,112.0,0.4,7.0,144.0,260.41,220.12
2016,12,5,15,15,108.5,96.0,0.4,6.5,122.5,234.06,198.33
2016,12,5,15,30,100.0,80.0,0.4,6.0,101.0,207.3,175.53
2016,12,5,15,45,87.0,63.5,0.4,6.0,78.5,175.03,146.86
2016,12,5,16,0,74.0,47.0,0.4,6.0,56.0,142.14,116.7
2016,12,5,16,15,37.0,31.5,0.4,5.5,36.0,89.88,65.84
2016,12,5,16,30,0.0,16.0,0.4,5.0,16.0,13.29,0.0
2016,12,5,16,45,0.0,8.0,0.45,5.0,8.0,6.29,0.0
2016,12,5,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,7,15,45.0,6.5,0.45,3.5,7.5,0.0,0.0
2016,12,6,7,30,90.0,13.0,0.4,4.0,15.0,10.23,0.0
2016,12,6,7,45,228.5,25.0,0.4,4.5,46.0,20.64,6.61
2016,12,6,8,0,367.0,37.0,0.4,5.0,77.0,30.72,21.26
2016,12,6,8,15,454.0,45.0,0.4,5.0,115.5,37.24,28.13
2016,12,6,8,30,541.0,53.0,0.4,5.0,154.0,75.6,43.5
2016,12,6,8,45,319.0,79.0,0.45,5.5,142.0,104.24,71.18
2016,12,6,9,0,97.0,105.0,0.5,6.0,130.0,102.42,79.64
2016,12,6,9,15,103.0,120.0,0.5,6.5,150.0,124.77,99.21
2016,12,6,9,30,109.0,135.0,0.5,7.0,170.0,148.19,119.61
2016,12,6,9,45,116.5,147.0,0.55,7.5,188.0,170.56,138.98
2016,12,6,10,0,124.0,159.0,0.6,8.0,206.0,193.98,159.02
2016,12,6,10,15,62.0,114.0,0.6,8.0,137.5,124.15,101.36
2016,12,6,10,30,0.0,69.0,0.6,8.0,69.0,52.93,40.51
2016,12,6,10,45,109.0,132.0,0.6,8.0,181.0,186.07,155.2
2016,12,6,11,0,218.0,195.0,0.6,8.0,293.0,325.41,269.7
2016,12,6,11,15,204.5,201.5,0.55,8.0,295.5,336.49,277.47
2016,12,6,11,30,191.0,208.0,0.5,8.0,298.0,346.16,284.96
2016,12,6,11,45,117.0,202.0,0.5,8.5,257.5,294.8,242.27
2016,12,6,12,0,43.0,196.0,0.5,9.0,217.0,220.12,180.21
2016,12,6,12,15,167.0,197.5,0.5,9.0,276.5,346.37,285.91
2016,12,6,12,30,291.0,199.0,0.5,9.0,336.0,482.94,393.86
2016,12,6,12,45,232.5,200.5,0.5,9.0,308.5,425.54,347.62
2016,12,6,13,0,174.0,202.0,0.5,9.0,281.0,384.4,314.99
2016,12,6,13,15,249.0,185.5,0.5,9.0,294.5,462.22,378.31
2016,12,6,13,30,324.0,169.0,0.5,9.0,308.0,520.56,424.75
2016,12,6,13,45,382.5,149.5,0.5,9.0,304.5,582.26,472.39
2016,12,6,14,0,441.0,130.0,0.5,9.0,301.0,621.49,503.17
2016,12,6,14,15,424.0,123.5,0.5,8.5,277.5,602.12,489.66
2016,12,6,14,30,407.0,117.0,0.5,8.0,254.0,580.82,475.2
2016,12,6,14,45,561.0,88.0,0.5,8.0,254.5,699.84,564.46
2016,12,6,15,0,715.0,59.0,0.5,8.0,255.0,799.14,633.78
2016,12,6,15,15,669.0,54.5,0.5,7.5,216.5,742.23,591.39
2016,12,6,15,30,623.0,50.0,0.5,7.0,178.0,693.95,555.52
2016,12,6,15,45,551.0,43.5,0.5,6.5,138.5,609.36,489.95
2016,12,6,16,0,479.0,37.0,0.5,6.0,99.0,525.88,420.73
2016,12,6,16,15,352.0,27.5,0.5,5.5,63.5,394.58,295.32
2016,12,6,16,30,225.0,18.0,0.5,5.0,28.0,242.21,0.0
2016,12,6,16,45,112.5,9.0,0.5,5.0,14.0,96.58,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.5,0.4,2.0,3.5,0.0,0.0
2016,12,7,7,30,0.0,7.0,0.4,2.0,7.0,5.51,0.0
2016,12,7,7,45,14.5,21.5,0.4,2.5,23.0,16.3,3.19
2016,12,7,8,0,29.0,36.0,0.4,3.0,39.0,26.76,17.86
2016,12,7,8,15,39.0,52.5,0.4,3.0,58.5,38.32,29.31
2016,12,7,8,30,49.0,69.0,0.4,3.0,78.0,53.98,40.52
2016,12,7,8,45,56.0,84.5,0.4,3.5,97.5,71.13,54.81
2016,12,7,9,0,63.0,100.0,0.4,4.0,117.0,89.53,70.63
2016,12,7,9,15,66.0,115.0,0.4,4.0,134.5,107.8,86.85
2016,12,7,9,30,69.0,130.0,0.4,4.0,152.0,126.79,103.69
2016,12,7,9,45,71.5,142.5,0.4,4.5,167.5,144.11,118.79
2016,12,7,10,0,74.0,155.0,0.4,5.0,183.0,161.98,134.14
2016,12,7,10,15,37.0,126.5,0.4,5.0,140.5,123.63,102.0
2016,12,7,10,30,0.0,98.0,0.4,5.0,98.0,76.41,61.41
2016,12,7,10,45,0.0,52.5,0.4,5.5,52.5,40.19,29.82
2016,12,7,11,0,0.0,7.0,0.4,6.0,7.0,5.33,0.0
2016,12,7,11,15,5.0,87.0,0.4,6.0,89.5,70.54,56.4
2016,12,7,11,30,10.0,167.0,0.4,6.0,172.0,145.91,120.61
2016,12,7,11,45,5.5,161.0,0.45,6.5,163.5,137.85,113.1
2016,12,7,12,0,1.0,155.0,0.5,7.0,155.0,129.42,105.71
2016,12,7,12,15,0.5,144.5,0.5,6.5,144.5,119.65,97.67
2016,12,7,12,30,0.0,134.0,0.5,6.0,134.0,109.86,89.59
2016,12,7,12,45,0.0,139.0,0.5,6.0,139.0,115.48,94.45
2016,12,7,13,0,0.0,144.0,0.5,6.0,144.0,121.56,99.67
2016,12,7,13,15,8.0,151.0,0.5,5.5,155.0,137.82,114.13
2016,12,7,13,30,16.0,158.0,0.5,5.0,166.0,155.44,129.71
2016,12,7,13,45,14.5,150.0,0.55,5.0,156.5,148.02,123.5
2016,12,7,14,0,13.0,142.0,0.6,5.0,147.0,140.73,117.49
2016,12,7,14,15,10.5,131.5,0.6,4.5,135.5,129.67,108.31
2016,12,7,14,30,8.0,121.0,0.6,4.0,124.0,118.74,99.14
2016,12,7,14,45,4.0,108.5,0.6,4.0,110.5,104.0,86.28
2016,12,7,15,0,0.0,96.0,0.6,4.0,97.0,89.41,73.4
2016,12,7,15,15,0.0,81.5,0.6,3.5,82.0,76.01,61.72
2016,12,7,15,30,0.0,67.0,0.6,3.0,67.0,62.47,49.69
2016,12,7,15,45,0.0,52.0,0.6,3.0,52.0,47.86,36.46
2016,12,7,16,0,0.0,37.0,0.6,3.0,37.0,32.55,22.51
2016,12,7,16,15,0.0,23.5,0.6,3.0,23.5,18.4,8.99
2016,12,7,16,30,0.0,10.0,0.6,3.0,10.0,7.6,0.0
2016,12,7,16,45,0.0,5.0,0.6,3.0,5.0,3.93,0.0
2016,12,7,17,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,0.4,5.0,4.0,3.15,0.0
2016,12,8,7,45,0.0,14.5,0.4,5.0,14.5,11.05,0.0
2016,12,8,8,0,0.0,25.0,0.4,5.0,25.0,19.1,10.95
2016,12,8,8,15,0.0,38.0,0.4,5.0,38.0,28.73,20.39
2016,12,8,8,30,0.0,51.0,0.4,5.0,51.0,38.51,28.23
2016,12,8,8,45,0.0,64.5,0.4,5.5,64.5,48.96,37.59
2016,12,8,9,0,0.0,78.0,0.4,6.0,78.0,59.66,47.02
2016,12,8,9,15,0.0,90.5,0.4,6.0,90.5,69.8,55.92
2016,12,8,9,30,0.0,103.0,0.4,6.0,103.0,80.14,64.88
2016,12,8,9,45,0.0,113.5,0.4,6.5,113.5,89.04,72.36
2016,12,8,10,0,0.0,124.0,0.4,7.0,124.0,98.11,79.89
2016,12,8,10,15,5.0,136.5,0.4,7.0,138.5,111.45,91.14
2016,12,8,10,30,10.0,149.0,0.4,7.0,153.0,125.64,103.09
2016,12,8,10,45,5.0,137.5,0.4,7.5,139.5,113.36,92.32
2016,12,8,11,0,0.0,126.0,0.4,8.0,126.0,100.55,81.17
2016,12,8,11,15,40.0,164.5,0.4,8.0,183.0,173.67,143.51
2016,12,8,11,30,80.0,203.0,0.4,8.0,240.0,246.5,203.75
2016,12,8,11,45,80.5,205.0,0.4,8.5,243.0,254.67,209.6
2016,12,8,12,0,81.0,207.0,0.4,9.0,246.0,262.95,215.99
2016,12,8,12,15,45.0,187.0,0.4,9.0,208.5,215.51,176.68
2016,12,8,12,30,9.0,167.0,0.4,9.0,171.0,150.2,122.15
2016,12,8,12,45,4.5,145.0,0.4,9.0,147.0,125.44,101.74
2016,12,8,13,0,0.0,123.0,0.4,9.0,123.0,100.77,80.96
2016,12,8,13,15,11.0,142.5,0.4,9.0,147.5,131.7,107.72
2016,12,8,13,30,22.0,162.0,0.4,9.0,172.0,165.7,136.57
2016,12,8,13,45,11.0,130.0,0.4,9.0,135.0,122.4,99.9
2016,12,8,14,0,0.0,98.0,0.4,9.0,98.0,80.03,63.7
2016,12,8,14,15,0.0,90.0,0.4,9.0,90.0,73.21,58.07
2016,12,8,14,30,0.0,82.0,0.4,9.0,82.0,66.44,52.32
2016,12,8,14,45,0.0,73.5,0.4,9.5,73.5,59.18,46.0
2016,12,8,15,0,0.0,65.0,0.4,10.0,65.0,51.97,39.68
2016,12,8,15,15,0.0,55.0,0.35,10.0,55.0,43.16,31.98
2016,12,8,15,30,0.0,45.0,0.3,10.0,45.0,34.44,24.29
2016,12,8,15,45,0.0,34.5,0.3,10.0,34.5,26.35,17.08
2016,12,8,16,0,0.0,24.0,0.3,10.0,24.0,18.29,9.84
2016,12,8,16,15,0.0,15.5,0.3,10.0,15.5,11.79,3.53
2016,12,8,16,30,0.0,7.0,0.3,10.0,7.0,5.31,0.0
2016,12,8,16,45,0.0,3.5,0.3,10.0,3.5,2.75,0.0
2016,12,8,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,7,45,221.5,14.0,0.3,10.0,36.0,11.42,0.0
2016,12,9,8,0,443.0,28.0,0.3,10.0,72.0,25.63,16.1
2016,12,9,8,15,523.5,33.5,0.3,10.0,110.0,30.77,21.71
2016,12,9,8,30,604.0,39.0,0.3,10.0,148.0,66.58,34.18
2016,12,9,8,45,655.0,43.0,0.3,10.0,186.0,116.03,65.4
2016,12,9,9,0,706.0,47.0,0.3,10.0,224.0,171.51,109.54
2016,12,9,9,15,405.0,88.5,0.3,10.0,193.0,177.9,130.4
2016,12,9,9,30,104.0,130.0,0.3,10.0,162.0,141.85,112.58
2016,12,9,9,45,105.0,143.0,0.3,10.5,178.5,162.36,130.52
2016,12,9,10,0,106.0,156.0,0.3,11.0,195.0,183.25,148.16
2016,12,9,10,15,68.5,159.0,0.3,11.0,185.0,168.5,136.65
2016,12,9,10,30,31.0,162.0,0.3,11.0,175.0,156.85,127.22
2016,12,9,10,45,18.5,158.5,0.3,11.0,166.5,140.0,113.25
2016,12,9,11,0,6.0,155.0,0.3,11.0,158.0,130.38,105.09
2016,12,9,11,15,84.0,181.0,0.3,11.0,220.0,220.08,180.35
2016,12,9,11,30,162.0,207.0,0.3,11.0,282.0,323.83,263.97
2016,12,9,11,45,176.5,208.5,0.3,11.0,291.0,346.52,281.36
2016,12,9,12,0,191.0,210.0,0.3,11.0,300.0,370.01,300.05
2016,12,9,12,15,261.0,200.0,0.3,11.0,322.5,444.74,359.05
2016,12,9,12,30,331.0,190.0,0.3,11.0,345.0,505.34,406.02
2016,12,9,12,45,188.5,188.0,0.3,11.0,276.0,370.74,300.42
2016,12,9,13,0,46.0,186.0,0.3,11.0,207.0,227.98,184.92
2016,12,9,13,15,430.5,126.0,0.3,11.0,309.5,578.62,468.68
2016,12,9,13,30,815.0,66.0,0.3,11.0,412.0,880.64,678.36
2016,12,9,13,45,407.5,87.5,0.3,11.0,260.5,524.8,420.79
2016,12,9,14,0,0.0,109.0,0.3,11.0,109.0,91.42,71.46
2016,12,9,14,15,0.0,100.5,0.3,11.0,100.5,84.23,66.92
2016,12,9,14,30,0.0,92.0,0.3,11.0,92.0,77.11,60.98
2016,12,9,14,45,0.0,82.0,0.3,11.0,82.0,68.41,53.61
2016,12,9,15,0,0.0,72.0,0.3,11.0,72.0,59.74,46.18
2016,12,9,15,15,0.0,61.0,0.3,11.0,61.0,49.93,37.67
2016,12,9,15,30,0.0,50.0,0.3,11.0,50.0,40.05,29.0
2016,12,9,15,45,0.0,39.0,0.3,11.0,39.0,30.04,20.15
2016,12,9,16,0,0.0,28.0,0.3,11.0,28.0,21.38,12.38
2016,12,9,16,15,0.0,18.0,0.3,10.5,18.0,13.71,5.01
2016,12,9,16,30,0.0,8.0,0.3,10.0,8.0,6.07,0.0
2016,12,9,16,45,0.0,4.0,0.3,10.0,4.0,3.15,0.0
2016,12,9,17,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,0.5,0.3,12.0,0.5,0.38,0.0
2016,12,10,8,0,0.0,1.0,0.3,12.0,1.0,0.75,0.0
2016,12,10,8,15,0.0,1.5,0.3,12.0,1.5,1.13,0.0
2016,12,10,8,30,0.0,2.0,0.3,12.0,2.0,1.51,0.0
2016,12,10,8,45,0.0,2.5,0.3,12.0,2.5,1.89,0.0
2016,12,10,9,0,0.0,3.0,0.3,12.0,3.0,2.27,0.0
2016,12,10,9,15,0.0,3.5,0.3,12.0,3.5,2.65,0.0
2016,12,10,9,30,0.0,4.0,0.3,12.0,4.0,3.03,0.0
2016,12,10,9,45,0.0,4.5,0.3,12.0,4.5,3.42,0.0
2016,12,10,10,0,0.0,5.0,0.3,12.0,5.0,3.8,0.0
2016,12,10,10,15,0.0,5.5,0.3,11.5,5.5,4.18,0.0
2016,12,10,10,30,0.0,6.0,0.3,11.0,6.0,4.56,0.0
2016,12,10,10,45,0.0,16.0,0.3,11.0,16.0,12.19,4.98
2016,12,10,11,0,0.0,26.0,0.3,11.0,26.0,19.84,11.62
2016,12,10,11,15,0.0,28.0,0.3,11.0,28.0,21.38,12.93
2016,12,10,11,30,0.0,30.0,0.3,11.0,30.0,22.91,14.25
2016,12,10,11,45,0.0,21.5,0.3,11.0,21.5,16.4,8.6
2016,12,10,12,0,0.0,13.0,0.3,11.0,13.0,9.91,2.96
2016,12,10,12,15,0.0,21.5,0.3,11.0,21.5,16.41,8.61
2016,12,10,12,30,0.0,30.0,0.3,11.0,30.0,22.91,14.25
2016,12,10,12,45,0.0,62.5,0.3,11.0,62.5,47.92,35.8
2016,12,10,13,0,0.0,95.0,0.3,11.0,95.0,74.64,58.57
2016,12,10,13,15,0.0,92.0,0.3,11.0,92.0,72.24,56.49
2016,12,10,13,30,0.0,89.0,0.3,11.0,89.0,69.87,54.56
2016,12,10,13,45,0.0,71.5,0.3,11.0,71.5,54.87,41.82
2016,12,10,14,0,0.0,54.0,0.3,11.0,54.0,41.33,30.26
2016,12,10,14,15,0.0,49.5,0.3,10.5,49.5,37.86,27.39
2016,12,10,14,30,0.0,45.0,0.3,10.0,45.0,34.39,24.47
2016,12,10,14,45,0.0,40.5,0.3,10.0,40.5,30.92,21.47
2016,12,10,15,0,0.0,36.0,0.3,10.0,36.0,27.46,18.44
2016,12,10,15,15,0.0,30.5,0.3,10.0,30.5,23.24,14.71
2016,12,10,15,30,0.0,25.0,0.3,10.0,25.0,19.03,10.95
2016,12,10,15,45,0.0,19.5,0.3,10.0,19.5,14.82,7.16
2016,12,10,16,0,0.0,14.0,0.3,10.0,14.0,10.63,3.36
2016,12,10,16,15,0.0,9.0,0.3,9.5,9.0,6.82,0.0
2016,12,10,16,30,0.0,4.0,0.3,9.0,4.0,3.02,0.0
2016,12,10,16,45,0.0,2.0,0.35,9.0,2.0,1.57,0.0
2016,12,10,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,11,7,45,50.0,17.0,0.75,3.5,22.0,12.98,0.0
2016,12,11,8,0,100.0,34.0,0.7,4.0,44.0,25.33,15.97
2016,12,11,8,15,122.0,50.0,0.6,4.0,67.5,36.64,27.47
2016,12,11,8,30,144.0,66.0,0.5,4.0,91.0,57.04,40.4
2016,12,11,8,45,156.0,81.5,0.45,4.5,114.5,82.61,60.11
2016,12,11,9,0,168.0,97.0,0.4,5.0,138.0,110.09,83.28
2016,12,11,9,15,173.5,111.5,0.35,5.5,160.0,133.1,103.7
2016,12,11,9,30,179.0,126.0,0.3,6.0,182.0,159.86,127.5
2016,12,11,9,45,181.5,139.0,0.3,6.5,201.0,185.16,149.93
2016,12,11,10,0,184.0,152.0,0.3,7.0,220.0,210.92,172.32
2016,12,11,10,15,153.0,164.5,0.25,7.0,223.5,221.17,181.8
2016,12,11,10,30,122.0,177.0,0.2,7.0,227.0,228.26,188.06
2016,12,11,10,45,118.5,185.0,0.2,7.5,235.5,243.42,200.47
2016,12,11,11,0,115.0,193.0,0.2,8.0,244.0,258.3,212.32
2016,12,11,11,15,167.0,197.0,0.2,8.0,273.5,305.45,251.2
2016,12,11,11,30,219.0,201.0,0.2,8.0,303.0,357.08,292.93
2016,12,11,11,45,112.0,180.5,0.2,8.0,232.5,266.55,218.88
2016,12,11,12,0,5.0,160.0,0.2,8.0,162.0,137.62,111.37
2016,12,11,12,15,2.5,137.5,0.2,8.0,138.5,114.79,92.9
2016,12,11,12,30,0.0,115.0,0.2,8.0,115.0,92.2,73.87
2016,12,11,12,45,26.5,151.5,0.25,8.5,163.5,165.8,136.73
2016,12,11,13,0,53.0,188.0,0.3,9.0,212.0,236.9,195.35
2016,12,11,13,15,84.0,186.0,0.3,8.5,222.5,268.18,221.89
2016,12,11,13,30,115.0,184.0,0.3,8.0,233.0,321.47,266.03
2016,12,11,13,45,57.5,139.0,0.3,8.0,163.5,192.73,160.01
2016,12,11,14,0,0.0,94.0,0.3,8.0,94.0,76.07,60.3
