Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,14,15,0.0,86.5,0.3,7.5,86.5,69.71,55.38
2016,12,11,14,30,0.0,79.0,0.3,7.0,79.0,63.39,50.09
2016,12,11,14,45,0.0,70.5,0.3,7.0,70.5,56.08,43.77
2016,12,11,15,0,0.0,62.0,0.3,7.0,62.0,48.79,37.4
2016,12,11,15,15,0.0,52.5,0.3,6.5,52.5,40.46,30.1
2016,12,11,15,30,0.0,43.0,0.3,6.0,43.0,32.89,23.37
2016,12,11,15,45,0.0,33.5,0.3,6.0,33.5,25.58,16.74
2016,12,11,16,0,0.0,24.0,0.3,6.0,24.0,18.29,10.08
2016,12,11,16,15,0.0,15.5,0.3,5.5,15.5,11.79,3.72
2016,12,11,16,30,0.0,7.0,0.3,5.0,7.0,5.31,0.0
2016,12,11,16,45,0.0,3.5,0.35,5.0,3.5,2.75,0.0
2016,12,11,17,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,12,7,45,221.5,13.5,0.5,3.5,34.5,12.02,0.0
2016,12,12,8,0,443.0,27.0,0.4,4.0,69.0,24.76,15.37
2016,12,12,8,15,530.5,33.5,0.35,4.5,107.5,30.83,22.19
2016,12,12,8,30,618.0,40.0,0.3,5.0,146.0,64.6,34.18
2016,12,12,8,45,669.0,44.5,0.3,5.5,185.5,115.04,65.42
2016,12,12,9,0,720.0,49.0,0.3,6.0,225.0,171.55,110.32
2016,12,12,9,15,754.0,52.0,0.25,6.0,261.5,228.57,160.76
2016,12,12,9,30,788.0,55.0,0.2,6.0,298.0,289.02,215.37
2016,12,12,9,45,803.0,59.0,0.2,6.5,329.0,347.0,267.79
2016,12,12,10,0,818.0,63.0,0.2,7.0,360.0,405.7,319.3
2016,12,12,10,15,834.5,65.0,0.15,7.0,386.0,463.5,368.56
2016,12,12,10,30,851.0,67.0,0.1,7.0,412.0,521.56,416.26
2016,12,12,10,45,862.5,67.5,0.1,7.5,432.0,575.15,458.57
2016,12,12,11,0,874.0,68.0,0.1,8.0,452.0,623.15,495.42
2016,12,12,11,15,671.5,113.5,0.05,8.0,413.0,589.23,469.36
2016,12,12,11,30,469.0,159.0,0.0,8.0,374.0,519.44,416.55
2016,12,12,11,45,459.5,163.0,0.0,8.5,376.0,540.53,433.18
2016,12,12,12,0,450.0,167.0,0.0,9.0,378.0,559.48,446.63
2016,12,12,12,15,478.5,160.0,0.0,9.0,383.0,595.55,474.09
2016,12,12,12,30,507.0,153.0,0.0,9.0,388.0,631.37,500.86
2016,12,12,12,45,460.5,159.0,0.0,9.0,369.5,615.67,488.66
2016,12,12,13,0,414.0,165.0,0.0,9.0,351.0,595.84,474.1
2016,12,12,13,15,317.5,172.5,0.0,9.0,312.0,507.43,407.95
2016,12,12,13,30,221.0,180.0,0.0,9.0,273.0,415.47,337.68
2016,12,12,13,45,262.0,165.0,0.05,9.0,269.5,463.87,377.6
2016,12,12,14,0,303.0,150.0,0.1,9.0,266.0,490.3,399.31
2016,12,12,14,15,293.5,140.0,0.15,9.0,245.5,474.0,387.47
2016,12,12,14,30,284.0,130.0,0.2,9.0,225.0,456.47,375.06
2016,12,12,14,45,508.0,92.5,0.25,9.0,240.0,646.11,521.53
2016,12,12,15,0,732.0,55.0,0.3,9.0,255.0,809.71,636.21
2016,12,12,15,15,687.0,51.0,0.3,8.5,216.5,755.0,594.75
2016,12,12,15,30,642.0,47.0,0.3,8.0,178.0,698.33,553.41
2016,12,12,15,45,573.5,41.0,0.35,8.0,139.0,616.65,490.77
2016,12,12,16,0,505.0,35.0,0.4,8.0,100.0,534.92,423.65
2016,12,12,16,15,252.5,32.0,0.4,8.0,64.5,313.21,235.39
2016,12,12,16,30,0.0,29.0,0.4,8.0,29.0,45.91,0.0
2016,12,12,16,45,0.0,14.5,0.45,8.0,14.5,11.41,0.0
2016,12,12,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.35,4.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,10.5,0.25,5.5,10.5,7.98,0.0
2016,12,13,8,0,0.0,21.0,0.2,6.0,21.0,16.02,7.78
2016,12,13,8,15,0.0,33.0,0.2,6.0,33.0,25.13,16.94
2016,12,13,8,30,0.0,45.0,0.2,6.0,45.0,34.12,24.22
2016,12,13,8,45,0.0,58.0,0.2,6.5,58.0,44.08,33.15
2016,12,13,9,0,0.0,71.0,0.2,7.0,71.0,54.29,42.15
2016,12,13,9,15,0.0,82.5,0.2,7.5,82.5,63.53,50.17
2016,12,13,9,30,0.0,94.0,0.2,8.0,94.0,72.94,58.2
2016,12,13,9,45,0.0,104.0,0.2,8.5,104.0,81.3,65.19
2016,12,13,10,0,0.0,114.0,0.2,9.0,114.0,89.8,72.22
2016,12,13,10,15,0.0,68.0,0.2,9.0,68.0,52.16,39.83
2016,12,13,10,30,0.0,22.0,0.2,9.0,22.0,16.77,9.07
2016,12,13,10,45,0.0,83.5,0.2,9.0,83.5,64.43,50.51
2016,12,13,11,0,0.0,145.0,0.2,9.0,145.0,117.7,95.51
2016,12,13,11,15,0.0,78.5,0.2,8.5,78.5,60.3,46.63
2016,12,13,11,30,0.0,12.0,0.2,8.0,12.0,9.14,2.38
2016,12,13,11,45,0.0,69.0,0.2,8.0,69.0,52.95,40.65
2016,12,13,12,0,0.0,126.0,0.2,8.0,126.0,101.62,82.14
2016,12,13,12,15,0.0,102.5,0.2,8.0,102.5,80.71,64.16
2016,12,13,12,30,0.0,79.0,0.2,8.0,79.0,60.7,47.12
2016,12,13,12,45,0.0,48.0,0.2,8.0,48.0,36.74,26.49
2016,12,13,13,0,0.0,17.0,0.2,8.0,17.0,12.96,5.75
2016,12,13,13,15,0.0,64.5,0.2,8.0,64.5,49.46,37.7
2016,12,13,13,30,0.0,112.0,0.2,8.0,112.0,91.88,74.16
2016,12,13,13,45,0.0,107.0,0.25,8.0,107.0,87.98,70.74
2016,12,13,14,0,0.0,102.0,0.3,8.0,102.0,84.18,67.61
2016,12,13,14,15,0.0,94.0,0.3,8.0,94.0,77.39,61.88
2016,12,13,14,30,0.0,86.0,0.3,8.0,86.0,70.67,56.17
2016,12,13,14,45,0.0,76.5,0.3,8.0,76.5,62.39,49.06
2016,12,13,15,0,0.0,67.0,0.3,8.0,67.0,54.13,41.89
2016,12,13,15,15,0.0,57.0,0.3,7.5,57.0,45.33,34.22
2016,12,13,15,30,0.0,47.0,0.3,7.0,47.0,36.48,26.4
2016,12,13,15,45,0.0,36.0,0.3,7.0,36.0,27.51,18.34
2016,12,13,16,0,0.0,25.0,0.3,7.0,25.0,19.06,10.69
2016,12,13,16,15,0.0,16.0,0.3,7.0,16.0,12.17,4.03
2016,12,13,16,30,0.0,7.0,0.3,7.0,7.0,5.31,0.0
2016,12,13,16,45,0.0,3.5,0.35,7.0,3.5,2.75,0.0
2016,12,13,17,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,6.0,0.4,11.0,6.0,4.54,0.0
2016,12,14,8,0,0.0,12.0,0.4,11.0,12.0,9.11,1.77
2016,12,14,8,15,0.0,20.0,0.4,11.0,20.0,15.22,7.77
2016,12,14,8,30,0.0,28.0,0.4,11.0,28.0,21.34,12.71
2016,12,14,8,45,0.0,36.0,0.45,11.0,36.0,27.48,18.19
2016,12,14,9,0,0.0,44.0,0.5,11.0,44.0,33.64,23.63
2016,12,14,9,15,0.0,52.0,0.5,11.0,52.0,39.8,29.03
2016,12,14,9,30,0.0,60.0,0.5,11.0,60.0,45.98,34.38
2016,12,14,9,45,0.0,66.5,0.5,11.5,66.5,51.01,38.62
2016,12,14,10,0,0.0,73.0,0.5,12.0,73.0,56.12,42.87
2016,12,14,10,15,0.0,78.0,0.5,12.0,78.0,60.08,46.18
2016,12,14,10,30,0.0,83.0,0.5,12.0,83.0,64.09,49.53
2016,12,14,10,45,0.0,89.5,0.5,12.0,89.5,69.4,53.97
2016,12,14,11,0,0.0,96.0,0.5,12.0,96.0,74.82,58.49
2016,12,14,11,15,0.0,94.0,0.5,12.0,94.0,73.13,56.99
2016,12,14,11,30,0.0,92.0,0.5,12.0,92.0,71.44,55.52
2016,12,14,11,45,0.0,102.0,0.5,12.0,102.0,80.04,62.77
2016,12,14,12,0,0.0,112.0,0.5,12.0,112.0,88.97,70.24
2016,12,14,12,15,0.0,100.5,0.5,12.0,100.5,78.96,61.79
2016,12,14,12,30,0.0,89.0,0.5,12.0,89.0,69.03,53.44
2016,12,14,12,45,0.0,96.5,0.5,12.0,96.5,75.77,59.2
2016,12,14,13,0,0.0,104.0,0.5,12.0,104.0,82.9,65.24
2016,12,14,13,15,0.0,112.0,0.5,12.0,112.0,91.02,72.12
2016,12,14,13,30,0.0,120.0,0.5,12.0,120.0,99.91,79.66
2016,12,14,13,45,0.0,86.5,0.5,12.0,86.5,68.06,52.81
2016,12,14,14,0,0.0,53.0,0.5,12.0,53.0,40.56,29.44
2016,12,14,14,15,0.0,49.0,0.5,12.0,49.0,37.47,26.86
2016,12,14,14,30,0.0,45.0,0.5,12.0,45.0,34.39,24.23
2016,12,14,14,45,0.0,40.0,0.5,12.0,40.0,30.54,20.91
2016,12,14,15,0,0.0,35.0,0.5,12.0,35.0,26.7,17.58
2016,12,14,15,15,0.0,29.5,0.5,12.0,29.5,22.48,13.88
2016,12,14,15,30,0.0,24.0,0.5,12.0,24.0,18.26,10.15
2016,12,14,15,45,0.0,18.5,0.5,12.0,18.5,14.06,6.41
2016,12,14,16,0,0.0,13.0,0.5,12.0,13.0,9.86,2.66
2016,12,14,16,15,0.0,8.5,0.5,12.0,8.5,6.44,0.0
2016,12,14,16,30,0.0,4.0,0.5,12.0,4.0,3.02,0.0
2016,12,14,16,45,0.0,2.0,0.5,12.0,2.0,1.57,0.0
2016,12,14,17,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,0.3,11.0,0.5,0.38,0.0
2016,12,15,8,0,0.0,1.0,0.3,11.0,1.0,0.75,0.0
2016,12,15,8,15,0.0,1.5,0.25,11.0,1.5,1.13,0.0
2016,12,15,8,30,0.0,2.0,0.2,11.0,2.0,1.51,0.0
2016,12,15,8,45,0.0,2.5,0.2,11.5,2.5,1.89,0.0
2016,12,15,9,0,0.0,3.0,0.2,12.0,3.0,2.27,0.0
2016,12,15,9,15,0.0,3.5,0.2,12.0,3.5,2.65,0.0
2016,12,15,9,30,0.0,4.0,0.2,12.0,4.0,3.03,0.0
2016,12,15,9,45,0.0,4.5,0.2,12.0,4.5,3.42,0.0
2016,12,15,10,0,0.0,5.0,0.2,12.0,5.0,3.8,0.0
2016,12,15,10,15,0.0,22.0,0.15,12.0,22.0,16.76,8.97
2016,12,15,10,30,0.0,39.0,0.1,12.0,39.0,29.79,20.25
2016,12,15,10,45,0.0,28.5,0.1,12.0,28.5,21.75,13.24
2016,12,15,11,0,0.0,18.0,0.1,12.0,18.0,13.72,6.28
2016,12,15,11,15,0.0,19.0,0.1,12.0,19.0,14.49,6.94
2016,12,15,11,30,0.0,20.0,0.1,12.0,20.0,15.25,7.59
2016,12,15,11,45,0.0,20.0,0.1,12.0,20.0,15.26,7.59
2016,12,15,12,0,0.0,20.0,0.1,12.0,20.0,15.26,7.59
2016,12,15,12,15,0.0,29.5,0.1,12.0,29.5,22.53,13.88
2016,12,15,12,30,0.0,39.0,0.1,12.0,39.0,29.82,20.16
2016,12,15,12,45,0.0,45.0,0.15,12.0,45.0,34.43,24.11
2016,12,15,13,0,0.0,51.0,0.2,12.0,51.0,39.04,28.08
2016,12,15,13,15,0.0,54.0,0.2,12.0,54.0,41.35,30.07
2016,12,15,13,30,0.0,57.0,0.2,12.0,57.0,43.66,32.09
2016,12,15,13,45,0.0,55.0,0.2,12.0,55.0,42.11,30.79
2016,12,15,14,0,0.0,53.0,0.2,12.0,53.0,40.56,29.51
2016,12,15,14,15,0.0,49.0,0.2,11.5,49.0,37.47,26.95
2016,12,15,14,30,0.0,45.0,0.2,11.0,45.0,34.39,24.37
2016,12,15,14,45,0.0,40.0,0.2,11.0,40.0,30.54,21.05
2016,12,15,15,0,0.0,35.0,0.2,11.0,35.0,26.7,17.7
2016,12,15,15,15,0.0,30.0,0.2,11.0,30.0,22.86,14.32
2016,12,15,15,30,0.0,25.0,0.2,11.0,25.0,19.03,10.91
2016,12,15,15,45,0.0,19.5,0.2,11.0,19.5,14.82,7.14
2016,12,15,16,0,0.0,14.0,0.2,11.0,14.0,10.63,3.35
2016,12,15,16,15,0.0,9.0,0.2,10.5,9.0,6.82,0.0
2016,12,15,16,30,0.0,4.0,0.2,10.0,4.0,3.02,0.0
2016,12,15,16,45,0.0,2.0,0.2,10.0,2.0,1.57,0.0
2016,12,15,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,16,7,45,223.5,13.5,0.7,3.0,32.5,12.06,0.0
2016,12,16,8,0,447.0,27.0,0.7,3.0,65.0,24.84,14.7
2016,12,16,8,15,539.5,33.5,0.7,3.0,104.5,30.91,22.22
2016,12,16,8,30,632.0,40.0,0.7,3.0,144.0,60.09,32.39
2016,12,16,8,45,689.5,44.0,0.7,3.5,185.0,111.15,62.37
2016,12,16,9,0,747.0,48.0,0.7,4.0,226.0,169.09,107.84
2016,12,16,9,15,782.0,51.0,0.7,4.5,263.5,227.7,159.85
2016,12,16,9,30,817.0,54.0,0.7,5.0,301.0,289.85,216.58
2016,12,16,9,45,842.5,56.0,0.7,5.5,334.0,351.05,272.53
2016,12,16,10,0,868.0,58.0,0.7,6.0,367.0,412.69,327.54
2016,12,16,10,15,883.5,59.5,0.7,6.0,394.5,471.36,379.23
2016,12,16,10,30,899.0,61.0,0.7,6.0,422.0,530.09,429.25
2016,12,16,10,45,909.0,62.5,0.7,6.5,442.5,585.54,474.24
2016,12,16,11,0,919.0,64.0,0.7,7.0,463.0,639.95,516.81
2016,12,16,11,15,924.5,64.5,0.7,7.0,476.0,688.98,554.96
2016,12,16,11,30,930.0,65.0,0.7,7.0,489.0,736.04,590.0
2016,12,16,11,45,932.0,65.5,0.7,7.5,494.5,778.33,618.36
2016,12,16,12,0,934.0,66.0,0.7,8.0,500.0,817.97,644.52
2016,12,16,12,15,932.5,66.0,0.7,8.0,498.0,851.32,667.22
2016,12,16,12,30,931.0,66.0,0.7,8.0,496.0,881.47,687.72
2016,12,16,12,45,925.5,65.5,0.7,8.0,486.5,904.18,703.13
2016,12,16,13,0,920.0,65.0,0.7,8.0,477.0,923.28,716.25
2016,12,16,13,15,911.0,64.0,0.7,8.0,460.0,934.86,724.41
2016,12,16,13,30,902.0,63.0,0.7,8.0,443.0,942.67,730.24
2016,12,16,13,45,889.0,61.5,0.7,8.0,419.0,942.25,730.65
2016,12,16,14,0,876.0,60.0,0.7,8.0,395.0,938.11,728.72
2016,12,16,14,15,856.5,58.0,0.7,7.5,365.0,923.39,720.86
2016,12,16,14,30,837.0,56.0,0.7,7.0,335.0,915.7,717.8
2016,12,16,14,45,809.5,53.5,0.7,7.0,300.0,885.47,697.34
2016,12,16,15,0,782.0,51.0,0.7,7.0,265.0,852.15,674.26
2016,12,16,15,15,740.0,47.5,0.7,6.5,226.5,800.97,638.4
2016,12,16,15,30,698.0,44.0,0.7,6.0,188.0,747.69,599.1
2016,12,16,15,45,633.5,38.5,0.7,5.5,147.5,669.82,538.89
2016,12,16,16,0,569.0,33.0,0.7,5.0,107.0,591.84,474.13
2016,12,16,16,15,284.5,33.5,0.7,4.5,70.5,342.62,264.91
2016,12,16,16,30,0.0,34.0,0.7,4.0,34.0,61.22,0.0
2016,12,16,16,45,0.0,17.0,0.7,4.0,17.0,13.38,0.0
2016,12,16,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,17,7,45,245.0,12.5,0.65,0.5,33.0,11.2,0.0
2016,12,17,8,0,490.0,25.0,0.5,1.0,66.0,23.16,13.27
2016,12,17,8,15,579.5,31.0,0.45,1.5,106.5,28.9,20.54
2016,12,17,8,30,669.0,37.0,0.4,2.0,147.0,57.52,30.13
2016,12,17,8,45,721.0,41.5,0.35,3.0,187.5,110.6,60.82
2016,12,17,9,0,773.0,46.0,0.3,4.0,228.0,169.87,106.94
2016,12,17,9,15,806.5,49.0,0.3,4.5,266.0,229.59,159.54
2016,12,17,9,30,840.0,52.0,0.3,5.0,304.0,292.68,216.67
2016,12,17,9,45,858.5,55.0,0.3,5.5,337.0,353.15,271.75
2016,12,17,10,0,877.0,58.0,0.3,6.0,370.0,414.55,326.13
2016,12,17,10,15,892.5,60.0,0.3,6.0,397.0,474.27,378.0
2016,12,17,10,30,908.0,62.0,0.3,6.0,424.0,534.06,428.13
2016,12,17,10,45,916.5,63.5,0.35,6.5,444.5,589.21,472.81
2016,12,17,11,0,925.0,65.0,0.4,7.0,465.0,643.15,515.12
2016,12,17,11,15,930.5,65.5,0.4,7.0,478.5,692.55,553.07
2016,12,17,11,30,936.0,66.0,0.4,7.0,492.0,739.97,588.0
2016,12,17,11,45,937.0,67.0,0.4,7.5,497.5,782.47,616.06
2016,12,17,12,0,938.0,68.0,0.4,8.0,503.0,822.26,641.9
2016,12,17,12,15,936.5,68.0,0.4,8.0,501.0,855.9,664.43
2016,12,17,12,30,935.0,68.0,0.4,8.0,499.0,886.33,684.78
2016,12,17,12,45,927.0,68.5,0.4,8.0,489.0,908.43,699.51
2016,12,17,13,0,919.0,69.0,0.4,8.0,479.0,926.83,711.96
2016,12,17,13,15,910.0,68.0,0.4,8.0,462.5,938.62,720.13
2016,12,17,13,30,901.0,67.0,0.4,8.0,446.0,946.64,726.0
2016,12,17,13,45,887.5,65.5,0.4,8.0,422.0,945.98,726.23
2016,12,17,14,0,874.0,64.0,0.4,8.0,398.0,952.16,731.26
2016,12,17,14,15,854.0,62.0,0.4,7.5,368.0,937.03,723.12
2016,12,17,14,30,834.0,60.0,0.4,7.0,338.0,918.22,712.63
2016,12,17,14,45,805.0,57.0,0.4,7.0,303.0,885.94,691.25
2016,12,17,15,0,776.0,54.0,0.4,7.0,268.0,850.53,667.09
2016,12,17,15,15,733.0,50.0,0.4,6.5,228.5,797.78,630.64
2016,12,17,15,30,690.0,46.0,0.4,6.0,189.0,742.91,590.76
2016,12,17,15,45,621.5,40.5,0.45,5.5,148.5,661.38,529.36
2016,12,17,16,0,553.0,35.0,0.5,5.0,108.0,579.58,463.15
2016,12,17,16,15,276.5,34.5,0.55,4.5,71.0,336.39,260.64
2016,12,17,16,30,0.0,34.0,0.6,4.0,34.0,60.38,2.11
2016,12,17,16,45,0.0,17.0,0.7,3.5,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,18,7,45,244.5,12.0,0.45,0.5,32.0,9.44,0.0
2016,12,18,8,0,489.0,24.0,0.4,1.0,64.0,22.25,12.32
2016,12,18,8,15,579.5,30.5,0.4,1.5,104.5,28.45,20.11
2016,12,18,8,30,670.0,37.0,0.4,2.0,145.0,56.13,29.6
2016,12,18,8,45,720.0,41.5,0.4,2.5,185.5,108.97,59.8
2016,12,18,9,0,770.0,46.0,0.4,3.0,226.0,167.76,105.71
2016,12,18,9,15,804.0,49.0,0.4,3.5,264.0,227.37,158.37
2016,12,18,9,30,838.0,52.0,0.4,4.0,302.0,290.4,215.75
2016,12,18,9,45,856.5,55.0,0.4,4.5,334.5,350.77,271.13
2016,12,18,10,0,875.0,58.0,0.4,5.0,367.0,412.06,325.83
2016,12,18,10,15,890.0,59.5,0.35,5.0,394.5,470.93,377.06
2016,12,18,10,30,905.0,61.0,0.3,5.0,422.0,529.81,426.34
2016,12,18,10,45,915.0,62.0,0.3,5.5,442.5,585.09,470.8
2016,12,18,11,0,925.0,63.0,0.3,6.0,463.0,639.32,512.81
2016,12,18,11,15,930.5,63.5,0.25,6.5,476.0,688.73,549.12
2016,12,18,11,30,936.0,64.0,0.2,7.0,489.0,736.17,582.17
2016,12,18,11,45,938.5,64.0,0.2,7.5,495.0,778.61,609.99
2016,12,18,12,0,941.0,64.0,0.2,8.0,501.0,818.4,635.66
2016,12,18,12,15,940.0,64.0,0.2,8.0,499.5,852.55,658.37
2016,12,18,12,30,939.0,64.0,0.2,8.0,498.0,883.52,678.92
2016,12,18,12,45,934.5,63.5,0.2,8.0,488.5,907.49,694.78
2016,12,18,13,0,930.0,63.0,0.2,8.0,479.0,927.88,708.42
2016,12,18,13,15,921.5,62.0,0.2,8.0,462.5,940.3,716.89
2016,12,18,13,30,913.0,61.0,0.2,8.0,446.0,948.93,723.1
2016,12,18,13,45,900.0,60.0,0.2,8.0,422.5,949.56,724.16
2016,12,18,14,0,887.0,59.0,0.2,8.0,399.0,946.44,722.93
2016,12,18,14,15,868.0,57.5,0.2,7.5,369.0,933.2,716.27
2016,12,18,14,30,849.0,56.0,0.2,7.0,339.0,927.0,714.33
2016,12,18,14,45,821.0,53.5,0.25,7.0,304.0,896.48,695.14
2016,12,18,15,0,793.0,51.0,0.3,7.0,269.0,862.82,673.4
2016,12,18,15,15,752.0,47.5,0.4,6.5,230.5,812.67,640.98
2016,12,18,15,30,711.0,44.0,0.5,6.0,192.0,760.34,604.85
2016,12,18,15,45,645.5,39.0,0.65,5.5,151.5,682.05,547.32
2016,12,18,16,0,580.0,34.0,0.8,5.0,111.0,603.37,484.29
2016,12,18,16,15,463.0,26.0,0.85,4.5,73.5,478.54,368.85
2016,12,18,16,30,346.0,18.0,0.9,4.0,36.0,340.81,58.63
2016,12,18,16,45,173.0,9.0,0.95,4.0,18.0,146.28,0.0
2016,12,18,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,7,45,192.5,12.5,0.7,2.5,28.0,9.83,0.0
2016,12,19,8,0,385.0,25.0,0.6,3.0,56.0,20.94,10.92
2016,12,19,8,15,478.0,32.0,0.5,3.5,93.5,29.27,20.61
2016,12,19,8,30,571.0,39.0,0.4,4.0,131.0,53.08,29.42
2016,12,19,8,45,625.5,44.0,0.3,4.5,169.0,100.65,56.32
2016,12,19,9,0,680.0,49.0,0.2,5.0,207.0,154.79,97.8
2016,12,19,9,15,716.0,52.5,0.2,5.5,243.5,209.89,145.71
2016,12,19,9,30,752.0,56.0,0.2,6.0,280.0,268.77,198.53
2016,12,19,9,45,746.5,59.0,0.2,6.5,301.5,316.77,243.53
2016,12,19,10,0,741.0,62.0,0.2,7.0,323.0,363.2,286.03
2016,12,19,10,15,781.0,64.5,0.2,7.0,358.5,427.75,341.18
2016,12,19,10,30,821.0,67.0,0.2,7.0,394.0,495.32,396.87
2016,12,19,10,45,710.5,91.5,0.2,7.5,384.5,506.65,407.29
2016,12,19,11,0,600.0,116.0,0.2,8.0,375.0,504.01,406.19
2016,12,19,11,15,601.0,119.5,0.2,8.0,385.5,540.96,435.77
2016,12,19,11,30,602.0,123.0,0.2,8.0,396.0,576.38,463.0
2016,12,19,11,45,526.0,144.0,0.2,8.5,384.5,563.97,452.47
2016,12,19,12,0,450.0,165.0,0.2,9.0,373.0,552.28,442.48
2016,12,19,12,15,653.5,119.0,0.15,9.0,421.0,696.35,550.86
2016,12,19,12,30,857.0,73.0,0.1,9.0,469.0,833.78,644.01
2016,12,19,12,45,722.5,99.0,0.1,9.0,428.5,780.57,605.16
2016,12,19,13,0,588.0,125.0,0.1,9.0,388.0,711.04,557.62
2016,12,19,13,15,485.5,141.0,0.1,9.0,353.0,643.0,510.14
2016,12,19,13,30,383.0,157.0,0.1,9.0,318.0,578.46,462.43
2016,12,19,13,45,469.5,132.5,0.1,9.5,319.5,640.0,510.41
2016,12,19,14,0,556.0,108.0,0.1,10.0,321.0,708.99,558.79
2016,12,19,14,15,538.0,103.0,0.1,9.5,297.0,691.01,546.44
2016,12,19,14,30,520.0,98.0,0.1,9.0,273.0,670.27,533.28
2016,12,19,14,45,500.0,90.0,0.15,9.0,244.0,641.89,513.81
2016,12,19,15,0,480.0,82.0,0.2,9.0,215.0,611.23,492.13
2016,12,19,15,15,447.5,73.5,0.3,8.5,183.5,560.34,455.74
2016,12,19,15,30,415.0,65.0,0.4,8.0,152.0,515.57,422.37
2016,12,19,15,45,369.5,54.0,0.55,7.5,119.5,454.62,374.46
2016,12,19,16,0,324.0,43.0,0.7,7.0,87.0,397.18,325.89
2016,12,19,16,15,162.0,35.5,0.7,7.0,57.5,243.04,189.77
2016,12,19,16,30,0.0,28.0,0.7,7.0,28.0,39.01,3.87
2016,12,19,16,45,0.0,14.0,0.75,7.0,14.0,11.02,0.0
2016,12,19,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,7,45,201.0,11.5,0.8,5.5,27.5,9.05,0.0
2016,12,20,8,0,402.0,23.0,0.7,6.0,55.0,21.04,10.6
2016,12,20,8,15,493.5,29.5,0.6,6.5,92.0,27.12,18.39
2016,12,20,8,30,585.0,36.0,0.5,7.0,129.0,49.64,26.47
2016,12,20,8,45,638.5,40.5,0.4,8.0,167.0,97.39,52.49
2016,12,20,9,0,692.0,45.0,0.3,9.0,205.0,151.55,93.16
2016,12,20,9,15,567.5,69.0,0.3,9.5,214.5,189.96,133.09
2016,12,20,9,30,443.0,93.0,0.3,10.0,224.0,210.68,158.4
2016,12,20,9,45,454.5,102.0,0.3,10.5,249.5,252.55,195.82
2016,12,20,10,0,466.0,111.0,0.3,11.0,275.0,295.44,233.19
2016,12,20,10,15,478.0,118.5,0.3,11.5,298.0,338.02,269.32
2016,12,20,10,30,490.0,126.0,0.3,12.0,321.0,381.29,304.92
2016,12,20,10,45,671.0,94.5,0.3,12.5,375.5,486.61,387.22
2016,12,20,11,0,852.0,63.0,0.3,13.0,430.0,592.33,467.23
2016,12,20,11,15,631.0,115.5,0.25,13.0,392.0,555.41,438.12
2016,12,20,11,30,410.0,168.0,0.2,13.0,354.0,480.89,381.39
2016,12,20,11,45,462.0,159.0,0.2,13.5,371.5,531.95,421.08
2016,12,20,12,0,514.0,150.0,0.2,14.0,389.0,585.05,459.95
2016,12,20,12,15,445.5,164.0,0.2,14.0,371.0,567.52,445.91
2016,12,20,12,30,377.0,178.0,0.2,14.0,353.0,524.83,414.56
2016,12,20,12,45,451.5,159.5,0.2,14.0,364.5,603.78,474.39
2016,12,20,13,0,526.0,141.0,0.2,14.0,376.0,664.53,518.86
2016,12,20,13,15,550.0,130.0,0.15,14.0,368.5,688.28,534.51
2016,12,20,13,30,574.0,119.0,0.1,14.0,361.0,719.89,556.21
2016,12,20,13,45,558.0,116.0,0.1,14.0,341.5,711.8,550.67
2016,12,20,14,0,542.0,113.0,0.1,14.0,322.0,692.3,537.77
2016,12,20,14,15,530.5,106.0,0.1,13.5,297.5,678.58,529.99
2016,12,20,14,30,519.0,99.0,0.1,13.0,273.0,662.47,520.22
2016,12,20,14,45,500.5,90.0,0.1,13.0,244.0,642.43,506.39
2016,12,20,15,0,482.0,81.0,0.1,13.0,215.0,612.24,484.71
2016,12,20,15,15,449.5,72.5,0.2,12.0,183.5,567.3,454.1
2016,12,20,15,30,417.0,64.0,0.3,11.0,152.0,520.98,420.88
2016,12,20,15,45,371.0,53.5,0.4,10.5,119.0,459.49,373.02
2016,12,20,16,0,325.0,43.0,0.5,10.0,86.0,398.41,322.35
2016,12,20,16,15,242.0,31.0,0.55,9.5,57.0,305.81,237.68
2016,12,20,16,30,159.0,19.0,0.6,9.0,28.0,196.82,53.88
2016,12,20,16,45,79.5,9.5,0.7,9.0,14.0,71.59,0.0
2016,12,20,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,21,7,45,211.0,12.0,0.4,6.5,28.0,9.44,0.0
2016,12,21,8,0,422.0,24.0,0.4,7.0,56.0,22.03,11.1
2016,12,21,8,15,518.5,30.5,0.35,7.5,94.5,28.14,19.2
2016,12,21,8,30,615.0,37.0,0.3,8.0,133.0,50.11,26.96
2016,12,21,8,45,671.0,41.0,0.3,8.5,173.0,99.39,52.99
2016,12,21,9,0,727.0,45.0,0.3,9.0,213.0,155.37,94.75
2016,12,21,9,15,763.5,48.0,0.25,9.5,250.5,212.74,143.77
2016,12,21,9,30,800.0,51.0,0.2,10.0,288.0,273.88,197.78
2016,12,21,9,45,825.5,53.5,0.2,10.5,321.0,334.39,251.62
2016,12,21,10,0,851.0,56.0,0.2,11.0,354.0,395.58,304.78
2016,12,21,10,15,868.0,57.5,0.2,11.0,381.5,454.01,354.86
2016,12,21,10,30,885.0,59.0,0.2,11.0,409.0,512.73,403.48
2016,12,21,10,45,896.5,60.0,0.2,11.5,430.5,567.89,447.01
2016,12,21,11,0,908.0,61.0,0.2,12.0,452.0,622.21,488.3
2016,12,21,11,15,915.0,62.0,0.2,12.5,466.0,672.53,525.25
2016,12,21,11,30,922.0,63.0,0.2,13.0,480.0,721.1,559.47
2016,12,21,11,45,925.0,63.5,0.2,13.5,487.0,764.17,587.23
2016,12,21,12,0,928.0,64.0,0.2,14.0,494.0,804.71,612.95
2016,12,21,12,15,928.0,64.0,0.2,14.0,493.0,839.51,635.68
2016,12,21,12,30,928.0,64.0,0.2,14.0,492.0,871.25,656.36
2016,12,21,12,45,917.5,65.5,0.2,14.0,482.5,892.66,670.21
2016,12,21,13,0,907.0,67.0,0.2,14.0,473.0,910.31,681.85
2016,12,21,13,15,899.5,66.0,0.15,14.0,457.5,923.63,689.88
2016,12,21,13,30,892.0,65.0,0.1,14.0,442.0,933.28,695.79
2016,12,21,13,45,879.0,64.0,0.1,14.0,419.0,934.09,696.91
2016,12,21,14,0,866.0,63.0,0.1,14.0,396.0,941.89,702.8
2016,12,21,14,15,847.5,61.0,0.1,13.5,367.0,928.63,696.11
2016,12,21,14,30,829.0,59.0,0.1,13.0,338.0,911.74,687.22
2016,12,21,14,45,802.0,56.0,0.15,13.0,303.5,881.85,668.89
2016,12,21,15,0,775.0,53.0,0.2,13.0,269.0,848.83,647.97
2016,12,21,15,15,734.0,49.5,0.3,12.5,231.0,799.07,616.49
2016,12,21,15,30,693.0,46.0,0.4,12.0,193.0,747.09,581.56
2016,12,21,15,45,628.5,41.0,0.5,11.5,152.5,670.0,525.75
2016,12,21,16,0,564.0,36.0,0.6,11.0,112.0,592.27,465.04
2016,12,21,16,15,447.5,28.0,0.65,10.0,75.0,467.65,357.03
2016,12,21,16,30,331.0,20.0,0.7,9.0,38.0,332.02,110.41
2016,12,21,16,45,165.5,10.0,0.75,8.5,19.0,141.5,0.0
2016,12,21,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
