Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,22,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,7,45,191.5,12.5,0.85,5.5,27.0,9.83,0.0
2016,12,22,8,0,383.0,25.0,0.8,6.0,54.0,20.97,10.1
2016,12,22,8,15,482.0,32.5,0.65,6.5,92.5,29.77,20.66
2016,12,22,8,30,581.0,40.0,0.5,7.0,131.0,50.44,28.64
2016,12,22,8,45,641.5,45.0,0.35,7.5,171.0,98.81,54.16
2016,12,22,9,0,702.0,50.0,0.2,8.0,211.0,154.54,95.41
2016,12,22,9,15,739.5,53.5,0.2,8.5,248.0,211.15,143.69
2016,12,22,9,30,777.0,57.0,0.2,9.0,285.0,271.73,197.27
2016,12,22,9,45,802.5,59.5,0.2,9.5,318.0,331.07,250.19
2016,12,22,10,0,828.0,62.0,0.2,10.0,351.0,392.34,303.48
2016,12,22,10,15,780.0,68.0,0.2,10.0,357.0,426.32,335.5
2016,12,22,10,30,732.0,74.0,0.2,10.0,363.0,453.78,361.0
2016,12,22,10,45,809.5,70.5,0.2,10.5,406.0,533.74,423.82
2016,12,22,11,0,887.0,67.0,0.2,11.0,449.0,614.93,485.0
2016,12,22,11,15,893.0,68.0,0.15,11.0,462.5,663.83,521.06
2016,12,22,11,30,899.0,69.0,0.1,11.0,476.0,710.94,555.22
2016,12,22,11,45,900.5,70.0,0.1,11.5,482.0,752.77,582.43
2016,12,22,12,0,902.0,71.0,0.1,12.0,488.0,792.06,607.55
2016,12,22,12,15,900.0,70.5,0.1,12.0,486.5,823.99,628.55
2016,12,22,12,30,898.0,70.0,0.1,12.0,485.0,852.78,647.49
2016,12,22,12,45,891.5,70.0,0.1,12.5,476.0,875.09,660.93
2016,12,22,13,0,885.0,70.0,0.1,13.0,467.0,893.89,672.15
2016,12,22,13,15,875.0,69.0,0.1,12.5,450.5,914.84,687.38
2016,12,22,13,30,865.0,68.0,0.1,12.0,434.0,922.17,693.75
2016,12,22,13,45,846.0,67.5,0.1,12.0,410.0,917.91,691.58
2016,12,22,14,0,827.0,67.0,0.1,12.0,386.0,909.77,687.1
2016,12,22,14,15,806.5,65.0,0.1,11.5,357.0,894.48,679.15
2016,12,22,14,30,786.0,63.0,0.1,11.0,328.0,875.65,668.73
2016,12,22,14,45,754.5,60.5,0.15,11.0,294.0,842.23,647.62
2016,12,22,15,0,723.0,58.0,0.2,11.0,260.0,805.76,623.91
2016,12,22,15,15,680.5,53.5,0.25,10.0,222.5,753.72,590.31
2016,12,22,15,30,638.0,49.0,0.3,9.0,185.0,699.63,553.27
2016,12,22,15,45,572.5,43.5,0.4,8.5,146.0,632.23,503.46
2016,12,22,16,0,507.0,38.0,0.5,8.0,107.0,556.12,443.15
2016,12,22,16,15,395.0,29.0,0.55,7.5,71.5,436.88,338.75
2016,12,22,16,30,283.0,20.0,0.6,7.0,36.0,304.33,117.74
2016,12,22,16,45,141.5,10.0,0.65,7.0,18.0,122.27,0.0
2016,12,22,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,0.5,5.0,8.5,6.69,0.0
2016,12,23,8,0,0.0,17.0,0.5,5.0,17.0,12.95,4.0
2016,12,23,8,15,0.0,29.5,0.45,5.0,29.5,22.49,14.35
2016,12,23,8,30,0.0,42.0,0.4,5.0,42.0,31.76,22.09
2016,12,23,8,45,0.0,55.5,0.35,5.0,55.5,42.06,31.44
2016,12,23,9,0,0.0,69.0,0.3,5.0,69.0,52.62,40.95
2016,12,23,9,15,0.0,82.0,0.25,5.0,82.0,63.04,50.21
2016,12,23,9,30,0.0,95.0,0.2,5.0,95.0,73.68,59.53
2016,12,23,9,45,0.0,105.5,0.2,5.0,105.5,82.5,67.14
2016,12,23,10,0,0.0,116.0,0.2,5.0,116.0,91.47,74.8
2016,12,23,10,15,0.0,87.5,0.2,5.0,87.5,67.85,54.2
2016,12,23,10,30,0.0,59.0,0.2,5.0,59.0,45.19,34.4
2016,12,23,10,45,7.5,109.5,0.25,5.5,112.5,90.38,73.72
2016,12,23,11,0,15.0,160.0,0.3,6.0,166.0,140.38,116.06
2016,12,23,11,15,7.5,126.0,0.35,6.0,129.0,105.7,86.24
2016,12,23,11,30,0.0,92.0,0.4,6.0,92.0,71.45,56.78
2016,12,23,11,45,0.0,53.5,0.45,6.0,53.5,40.98,30.38
2016,12,23,12,0,0.0,15.0,0.5,6.0,15.0,11.44,4.45
2016,12,23,12,15,0.0,38.0,0.5,6.0,38.0,29.05,19.99
2016,12,23,12,30,0.0,61.0,0.5,6.0,61.0,46.76,35.49
2016,12,23,12,45,0.0,88.5,0.5,6.0,88.5,68.68,54.53
2016,12,23,13,0,0.0,116.0,0.5,6.0,116.0,94.02,76.36
2016,12,23,13,15,0.0,115.0,0.5,6.0,115.0,93.74,76.1
2016,12,23,13,30,0.0,114.0,0.5,6.0,114.0,93.63,76.08
2016,12,23,13,45,0.0,64.0,0.55,6.0,64.0,49.06,37.54
2016,12,23,14,0,0.0,14.0,0.6,6.0,14.0,10.65,3.8
2016,12,23,14,15,0.0,13.0,0.55,6.0,13.0,9.89,3.15
2016,12,23,14,30,0.0,12.0,0.5,6.0,12.0,9.12,2.48
2016,12,23,14,45,0.0,10.5,0.5,6.0,10.5,7.97,1.46
2016,12,23,15,0,0.0,9.0,0.5,6.0,9.0,6.83,0.44
2016,12,23,15,15,0.0,7.5,0.5,5.5,7.5,5.69,0.0
2016,12,23,15,30,0.0,6.0,0.5,5.0,6.0,4.54,0.0
2016,12,23,15,45,0.0,5.0,0.5,5.0,5.0,3.78,0.0
2016,12,23,16,0,0.0,4.0,0.5,5.0,4.0,3.02,0.0
2016,12,23,16,15,0.0,2.5,0.5,5.0,2.5,1.89,0.0
2016,12,23,16,30,0.0,1.0,0.5,5.0,1.0,0.75,0.0
2016,12,23,16,45,0.0,0.5,0.5,5.0,0.5,0.39,0.0
2016,12,23,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,24,7,45,204.5,11.0,0.5,2.0,26.5,8.65,0.0
2016,12,24,8,0,409.0,22.0,0.5,2.0,53.0,20.17,9.32
2016,12,24,8,15,506.5,29.0,0.5,2.0,91.0,26.75,18.34
2016,12,24,8,30,604.0,36.0,0.5,2.0,129.0,44.87,25.62
2016,12,24,8,45,662.0,40.0,0.5,2.5,168.5,93.31,50.19
2016,12,24,9,0,720.0,44.0,0.5,3.0,208.0,148.73,91.6
2016,12,24,9,15,756.5,47.0,0.5,3.5,245.5,205.49,141.07
2016,12,24,9,30,793.0,50.0,0.5,4.0,283.0,266.07,196.15
2016,12,24,9,45,817.0,52.5,0.5,4.5,315.5,325.63,250.92
2016,12,24,10,0,841.0,55.0,0.5,5.0,348.0,385.8,305.08
2016,12,24,10,15,858.0,56.5,0.5,5.0,375.5,443.72,356.51
2016,12,24,10,30,875.0,58.0,0.5,5.0,403.0,501.98,406.52
2016,12,24,10,45,887.0,59.0,0.5,5.5,424.5,557.02,451.61
2016,12,24,11,0,899.0,60.0,0.5,6.0,446.0,611.31,494.48
2016,12,24,11,15,905.5,60.5,0.5,6.0,460.0,660.49,533.02
2016,12,24,11,30,912.0,61.0,0.5,6.0,474.0,707.9,569.05
2016,12,24,11,45,916.0,61.0,0.5,6.5,481.0,750.88,598.04
2016,12,24,12,0,920.0,61.0,0.5,7.0,488.0,791.45,624.95
2016,12,24,12,15,920.5,61.0,0.5,7.0,487.5,826.61,648.93
2016,12,24,12,30,921.0,61.0,0.5,7.0,487.0,858.77,670.79
2016,12,24,12,45,911.5,63.0,0.5,7.0,478.5,881.79,686.35
2016,12,24,13,0,902.0,65.0,0.5,7.0,470.0,901.16,699.61
2016,12,24,13,15,895.0,64.0,0.5,7.0,455.0,915.13,709.34
2016,12,24,13,30,888.0,63.0,0.5,7.0,440.0,925.46,716.79
2016,12,24,13,45,879.5,61.0,0.5,7.0,418.0,929.34,720.04
2016,12,24,14,0,871.0,59.0,0.5,7.0,396.0,929.59,720.99
2016,12,24,14,15,853.5,57.0,0.5,6.5,368.0,917.63,714.97
2016,12,24,14,30,836.0,55.0,0.5,6.0,340.0,902.21,706.6
2016,12,24,14,45,813.5,52.0,0.5,6.0,306.5,887.64,697.28
2016,12,24,15,0,791.0,49.0,0.5,6.0,273.0,859.23,677.71
2016,12,24,15,15,752.5,46.0,0.5,5.5,235.0,812.79,645.73
2016,12,24,15,30,714.0,43.0,0.5,5.0,197.0,764.14,610.51
2016,12,24,15,45,656.5,38.0,0.55,4.5,157.5,693.62,557.56
2016,12,24,16,0,599.0,33.0,0.6,4.0,118.0,622.68,500.33
2016,12,24,16,15,490.5,26.5,0.65,3.5,80.0,506.14,398.07
2016,12,24,16,30,382.0,20.0,0.7,3.0,42.0,380.04,184.57
2016,12,24,16,45,191.0,10.0,0.75,2.5,21.0,162.72,0.0
2016,12,24,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.45,1.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,25,7,45,206.0,11.0,0.4,1.5,26.0,8.65,0.0
2016,12,25,8,0,412.0,22.0,0.4,2.0,52.0,20.18,9.14
2016,12,25,8,15,509.5,28.5,0.4,2.0,90.5,26.32,17.94
2016,12,25,8,30,607.0,35.0,0.4,2.0,129.0,42.7,24.64
2016,12,25,8,45,665.0,39.5,0.4,2.5,168.5,91.65,48.94
2016,12,25,9,0,723.0,44.0,0.4,3.0,208.0,147.59,90.43
2016,12,25,9,15,759.0,47.0,0.4,3.5,245.5,204.39,139.73
2016,12,25,9,30,795.0,50.0,0.4,4.0,283.0,264.96,194.66
2016,12,25,9,45,814.5,53.5,0.45,4.5,315.0,324.18,249.36
2016,12,25,10,0,834.0,57.0,0.5,5.0,347.0,384.71,304.08
2016,12,25,10,15,509.0,113.0,0.5,5.0,294.5,341.34,277.75
2016,12,25,10,30,184.0,169.0,0.5,5.0,242.0,246.87,204.61
2016,12,25,10,45,304.5,161.5,0.5,5.5,289.5,328.12,272.83
2016,12,25,11,0,425.0,154.0,0.5,6.0,337.0,424.2,350.14
2016,12,25,11,15,346.0,173.0,0.5,6.0,325.0,403.74,333.53
2016,12,25,11,30,267.0,192.0,0.5,6.0,313.0,389.35,321.84
2016,12,25,11,45,197.0,200.0,0.5,6.0,289.5,346.89,287.67
2016,12,25,12,0,127.0,208.0,0.5,6.0,266.0,313.45,259.88
2016,12,25,12,15,171.5,206.0,0.5,6.0,285.0,355.2,295.08
2016,12,25,12,30,216.0,204.0,0.5,6.0,304.0,399.55,331.35
2016,12,25,12,45,173.5,202.0,0.55,6.0,281.5,370.78,307.72
2016,12,25,13,0,131.0,200.0,0.6,6.0,259.0,339.31,282.23
2016,12,25,13,15,89.5,187.5,0.6,6.0,227.5,272.84,228.01
2016,12,25,13,30,48.0,175.0,0.6,6.0,196.0,223.84,186.98
2016,12,25,13,45,122.0,170.0,0.6,6.0,218.5,313.2,263.67
2016,12,25,14,0,196.0,165.0,0.6,6.0,241.0,383.96,322.82
2016,12,25,14,15,193.0,153.5,0.6,5.5,224.0,372.15,313.79
2016,12,25,14,30,190.0,142.0,0.6,5.0,207.0,359.62,304.83
2016,12,25,14,45,184.5,128.0,0.6,5.0,186.0,340.17,289.48
2016,12,25,15,0,179.0,114.0,0.6,5.0,165.0,319.98,273.23
2016,12,25,15,15,169.5,99.0,0.55,4.5,142.0,313.7,267.76
2016,12,25,15,30,160.0,84.0,0.5,4.0,119.0,286.2,244.41
2016,12,25,15,45,141.5,68.5,0.5,3.5,94.5,248.94,212.11
2016,12,25,16,0,123.0,53.0,0.5,3.0,70.0,211.44,178.39
2016,12,25,16,15,87.5,37.5,0.5,2.5,47.5,158.79,128.67
2016,12,25,16,30,52.0,22.0,0.5,2.0,25.0,94.87,47.95
2016,12,25,16,45,26.0,11.0,0.55,1.5,12.5,29.76,0.0
2016,12,25,17,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,26,7,45,201.5,11.5,0.5,0.5,26.0,9.05,0.0
2016,12,26,8,0,403.0,23.0,0.5,1.0,52.0,21.08,9.65
2016,12,26,8,15,502.0,30.0,0.45,1.5,90.5,27.63,19.12
2016,12,26,8,30,601.0,37.0,0.4,2.0,129.0,42.96,25.89
2016,12,26,8,45,661.0,41.5,0.4,3.0,169.0,91.61,49.3
2016,12,26,9,0,721.0,46.0,0.4,4.0,209.0,147.54,90.15
2016,12,26,9,15,758.0,49.0,0.35,4.5,246.5,204.44,139.06
2016,12,26,9,30,795.0,52.0,0.3,5.0,284.0,265.24,193.67
2016,12,26,9,45,816.0,55.0,0.3,5.5,317.0,324.51,247.79
2016,12,26,10,0,837.0,58.0,0.3,6.0,350.0,385.25,301.96
2016,12,26,10,15,854.0,60.0,0.25,6.5,378.0,444.39,352.81
2016,12,26,10,30,871.0,62.0,0.2,7.0,406.0,501.26,399.93
2016,12,26,10,45,883.0,63.0,0.2,7.5,427.5,556.32,444.28
2016,12,26,11,0,895.0,64.0,0.2,8.0,449.0,610.65,486.43
2016,12,26,11,15,902.0,65.0,0.15,8.0,463.5,660.8,524.35
2016,12,26,11,30,909.0,66.0,0.1,8.0,478.0,709.26,559.95
2016,12,26,11,45,911.5,66.5,0.1,8.5,485.0,751.95,588.18
2016,12,26,12,0,914.0,67.0,0.1,9.0,492.0,792.15,614.19
2016,12,26,12,15,913.5,67.0,0.1,9.0,491.5,826.65,637.15
2016,12,26,12,30,913.0,67.0,0.1,9.0,491.0,858.12,658.03
2016,12,26,12,45,909.5,66.5,0.1,9.0,482.5,883.2,674.6
2016,12,26,13,0,906.0,66.0,0.1,9.0,474.0,904.85,689.03
2016,12,26,13,15,897.5,65.0,0.1,9.0,458.5,917.8,697.78
2016,12,26,13,30,889.0,64.0,0.1,9.0,443.0,927.04,704.34
2016,12,26,13,45,877.5,62.5,0.1,9.0,421.0,929.08,706.29
2016,12,26,14,0,866.0,61.0,0.1,9.0,399.0,927.43,706.01
2016,12,26,14,15,847.0,59.0,0.1,8.5,370.0,925.06,706.58
2016,12,26,14,30,828.0,57.0,0.1,8.0,341.0,908.26,697.38
2016,12,26,14,45,797.5,55.5,0.1,8.0,306.5,877.65,677.49
2016,12,26,15,0,767.0,54.0,0.1,8.0,272.0,843.88,654.97
2016,12,26,15,15,727.0,50.5,0.15,7.5,234.5,795.56,623.13
2016,12,26,15,30,687.0,47.0,0.2,7.0,197.0,744.99,588.05
2016,12,26,15,45,614.0,42.5,0.3,6.5,156.5,661.01,526.98
2016,12,26,16,0,541.0,38.0,0.4,6.0,116.0,576.53,461.61
2016,12,26,16,15,433.0,30.0,0.35,5.5,79.0,472.42,370.98
2016,12,26,16,30,325.0,22.0,0.3,5.0,42.0,347.94,193.61
2016,12,26,16,45,162.5,11.0,0.25,5.0,21.0,140.76,0.0
2016,12,26,17,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,27,7,45,41.0,12.5,0.4,2.5,15.5,9.83,0.0
2016,12,27,8,0,82.0,25.0,0.3,3.0,31.0,18.84,7.78
2016,12,27,8,15,117.5,40.5,0.3,3.5,55.5,30.02,21.07
2016,12,27,8,30,153.0,56.0,0.3,4.0,80.0,43.47,30.98
2016,12,27,8,45,171.0,72.0,0.3,5.0,105.0,69.7,48.94
2016,12,27,9,0,189.0,88.0,0.3,6.0,130.0,98.66,71.92
2016,12,27,9,15,200.0,102.5,0.25,6.0,154.5,127.65,96.98
2016,12,27,9,30,211.0,117.0,0.2,6.0,179.0,158.27,124.07
2016,12,27,9,45,219.5,129.0,0.2,6.5,199.5,187.48,149.89
2016,12,27,10,0,228.0,141.0,0.2,7.0,220.0,217.78,176.28
2016,12,27,10,15,313.5,141.0,0.2,7.5,259.5,271.18,220.41
2016,12,27,10,30,399.0,141.0,0.2,8.0,299.0,343.92,279.47
2016,12,27,10,45,421.5,145.5,0.25,8.5,320.0,386.18,313.75
2016,12,27,11,0,444.0,150.0,0.3,9.0,341.0,429.91,348.78
2016,12,27,11,15,524.5,136.5,0.25,9.0,369.0,493.74,398.97
2016,12,27,11,30,605.0,123.0,0.2,9.0,397.0,570.7,457.42
2016,12,27,11,45,564.0,136.5,0.2,9.5,395.0,576.97,460.78
2016,12,27,12,0,523.0,150.0,0.2,10.0,393.0,586.75,467.12
2016,12,27,12,15,582.0,133.5,0.2,10.0,404.0,647.49,512.9
2016,12,27,12,30,641.0,117.0,0.2,10.0,415.0,702.83,552.52
2016,12,27,12,45,715.5,102.0,0.25,10.5,429.5,772.67,600.65
2016,12,27,13,0,790.0,87.0,0.3,11.0,444.0,836.94,643.82
2016,12,27,13,15,781.0,86.0,0.3,11.0,429.0,847.69,650.52
2016,12,27,13,30,772.0,85.0,0.3,11.0,414.0,854.95,655.88
2016,12,27,13,45,764.0,81.5,0.3,11.0,394.0,856.76,657.69
2016,12,27,14,0,756.0,78.0,0.3,11.0,374.0,855.12,657.34
2016,12,27,14,15,736.5,75.5,0.3,10.5,347.0,840.22,649.18
2016,12,27,14,30,717.0,73.0,0.3,10.0,320.0,829.72,644.1
2016,12,27,14,45,700.5,67.5,0.3,10.0,289.0,807.7,629.54
2016,12,27,15,0,684.0,62.0,0.3,10.0,258.0,782.84,612.63
2016,12,27,15,15,642.5,58.0,0.3,9.0,222.0,733.86,579.88
2016,12,27,15,30,601.0,54.0,0.3,8.0,186.0,683.18,544.38
2016,12,27,15,45,550.0,46.5,0.35,7.5,149.0,617.7,495.33
2016,12,27,16,0,499.0,39.0,0.4,7.0,112.0,552.23,442.95
2016,12,27,16,15,394.0,31.0,0.4,6.5,77.0,440.0,347.47
2016,12,27,16,30,289.0,23.0,0.4,6.0,42.0,320.24,189.12
2016,12,27,16,45,144.5,11.5,0.45,5.5,21.0,126.69,0.0
2016,12,27,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,28,7,45,203.0,10.5,0.8,4.0,24.5,8.26,0.0
2016,12,28,8,0,406.0,21.0,0.7,5.0,49.0,19.26,7.8
2016,12,28,8,15,502.0,27.5,0.55,6.0,86.5,25.4,16.73
2016,12,28,8,30,598.0,34.0,0.4,7.0,124.0,37.55,22.58
2016,12,28,8,45,655.5,38.0,0.3,8.0,163.5,85.16,43.72
2016,12,28,9,0,713.0,42.0,0.2,9.0,203.0,139.68,82.16
2016,12,28,9,15,749.0,45.0,0.15,9.5,240.0,195.71,129.11
2016,12,28,9,30,785.0,48.0,0.1,10.0,277.0,255.52,181.72
2016,12,28,9,45,811.0,49.5,0.1,10.5,310.0,313.87,233.87
2016,12,28,10,0,837.0,51.0,0.1,11.0,343.0,373.81,286.32
2016,12,28,10,15,853.5,52.5,0.1,11.5,370.5,431.31,335.41
2016,12,28,10,30,870.0,54.0,0.1,12.0,398.0,489.13,382.93
2016,12,28,10,45,881.5,55.0,0.1,12.5,419.0,543.76,426.28
2016,12,28,11,0,893.0,56.0,0.1,13.0,440.0,597.64,467.46
2016,12,28,11,15,900.0,57.0,0.1,13.0,454.5,647.66,505.31
2016,12,28,11,30,907.0,58.0,0.1,13.0,469.0,696.02,540.92
2016,12,28,11,45,910.0,58.0,0.1,13.5,476.5,738.37,568.37
2016,12,28,12,0,913.0,58.0,0.1,14.0,484.0,778.26,593.81
2016,12,28,12,15,913.5,58.0,0.1,14.0,484.0,813.52,616.96
2016,12,28,12,30,914.0,58.0,0.1,14.0,484.0,845.82,638.08
2016,12,28,12,45,907.0,59.5,0.1,14.0,476.5,870.55,654.17
2016,12,28,13,0,900.0,61.0,0.1,14.0,469.0,891.77,668.09
2016,12,28,13,15,893.0,60.0,0.1,14.0,454.5,906.05,677.59
2016,12,28,13,30,886.0,59.0,0.1,14.0,440.0,916.69,684.93
2016,12,28,13,45,874.0,58.5,0.1,14.5,418.0,919.71,686.2
2016,12,28,14,0,862.0,58.0,0.1,15.0,396.0,919.1,685.3
2016,12,28,14,15,845.0,56.0,0.1,14.5,368.5,907.95,680.11
2016,12,28,14,30,828.0,54.0,0.1,14.0,341.0,893.33,672.7
2016,12,28,14,45,801.5,52.0,0.15,14.0,307.5,876.96,663.41
2016,12,28,15,0,775.0,50.0,0.2,14.0,274.0,846.62,644.32
2016,12,28,15,15,737.5,47.0,0.35,13.0,237.0,801.58,618.54
2016,12,28,15,30,700.0,44.0,0.5,12.0,200.0,754.33,589.34
2016,12,28,15,45,641.0,39.5,0.65,11.5,160.5,683.45,539.21
2016,12,28,16,0,582.0,35.0,0.8,11.0,121.0,612.05,484.59
2016,12,28,16,15,482.0,28.0,0.85,10.5,84.0,502.44,392.66
2016,12,28,16,30,382.0,21.0,0.9,10.0,47.0,387.74,237.38
2016,12,28,16,45,191.0,10.5,1.0,9.5,23.5,163.98,0.0
2016,12,28,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,29,7,45,200.0,11.0,0.7,6.5,25.0,8.65,0.0
2016,12,29,8,0,400.0,22.0,0.7,7.0,50.0,20.16,8.19
2016,12,29,8,15,499.5,29.0,0.6,7.5,88.0,26.73,17.75
2016,12,29,8,30,599.0,36.0,0.5,8.0,126.0,37.96,28.48
2016,12,29,8,45,657.5,40.0,0.4,9.0,166.0,85.61,44.23
2016,12,29,9,0,716.0,44.0,0.3,10.0,206.0,140.36,82.37
2016,12,29,9,15,753.0,47.5,0.25,10.5,243.5,197.26,129.75
2016,12,29,9,30,790.0,51.0,0.2,11.0,281.0,258.11,183.0
2016,12,29,9,45,812.5,53.5,0.2,11.5,314.0,317.07,235.61
2016,12,29,10,0,835.0,56.0,0.2,12.0,347.0,376.66,287.72
2016,12,29,10,15,852.5,58.0,0.2,12.5,375.0,435.2,337.48
2016,12,29,10,30,870.0,60.0,0.2,13.0,403.0,494.19,385.73
2016,12,29,10,45,882.0,60.5,0.2,13.5,424.5,548.77,428.94
2016,12,29,11,0,894.0,61.0,0.2,14.0,446.0,602.63,470.01
2016,12,29,11,15,901.0,62.0,0.2,14.0,461.0,652.9,507.96
2016,12,29,11,30,908.0,63.0,0.2,14.0,476.0,701.52,543.67
2016,12,29,11,45,912.0,63.0,0.2,14.5,483.5,744.87,571.96
2016,12,29,12,0,916.0,63.0,0.2,15.0,491.0,785.84,598.03
2016,12,29,12,15,916.0,63.0,0.2,15.0,491.0,821.04,621.05
2016,12,29,12,30,916.0,63.0,0.2,15.0,491.0,853.25,642.03
2016,12,29,12,45,913.5,62.5,0.2,15.0,483.5,879.52,659.08
2016,12,29,13,0,911.0,62.0,0.2,15.0,476.0,902.42,674.03
2016,12,29,13,15,904.0,61.0,0.15,15.0,461.0,917.08,682.81
2016,12,29,13,30,897.0,60.0,0.1,15.0,446.0,928.07,689.53
2016,12,29,13,45,885.0,59.0,0.1,15.0,424.5,930.69,691.78
2016,12,29,14,0,873.0,58.0,0.1,15.0,403.0,929.59,691.86
2016,12,29,14,15,856.5,56.5,0.1,14.5,375.0,919.84,687.65
2016,12,29,14,30,840.0,55.0,0.1,14.0,347.0,906.62,681.2
2016,12,29,14,45,814.0,53.0,0.1,13.5,313.5,890.78,672.78
2016,12,29,15,0,788.0,51.0,0.1,13.0,280.0,860.93,654.5
2016,12,29,15,15,751.0,47.5,0.1,12.0,242.5,815.58,626.04
2016,12,29,15,30,714.0,44.0,0.1,11.0,205.0,767.98,594.43
2016,12,29,15,45,654.0,40.0,0.15,10.5,165.0,696.65,543.26
2016,12,29,16,0,594.0,36.0,0.2,10.0,125.0,624.57,488.23
2016,12,29,16,15,494.0,29.0,0.25,9.5,87.0,514.45,398.39
2016,12,29,16,30,394.0,22.0,0.3,9.0,49.0,400.24,253.18
2016,12,29,16,45,197.0,11.0,0.35,8.5,24.5,169.51,0.0
2016,12,29,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,45,189.5,11.0,0.85,6.0,24.5,8.65,0.0
2016,12,30,8,0,379.0,22.0,0.8,6.0,49.0,20.1,8.09
2016,12,30,8,15,481.0,29.5,0.65,6.5,87.0,27.09,18.14
2016,12,30,8,30,583.0,37.0,0.5,7.0,125.0,37.3,28.01
2016,12,30,8,45,644.0,41.5,0.35,8.0,165.0,84.5,44.33
2016,12,30,9,0,705.0,46.0,0.2,9.0,205.0,139.15,82.14
2016,12,30,9,15,742.5,49.5,0.2,9.0,242.5,195.5,129.24
2016,12,30,9,30,780.0,53.0,0.2,9.0,280.0,255.88,182.67
2016,12,30,9,45,806.0,55.0,0.2,9.5,313.5,314.94,235.59
2016,12,30,10,0,832.0,57.0,0.2,10.0,347.0,376.03,289.17
2016,12,30,10,15,848.5,59.0,0.2,10.5,375.0,433.04,338.14
2016,12,30,10,30,865.0,61.0,0.2,11.0,403.0,491.41,386.34
2016,12,30,10,45,875.0,62.5,0.2,11.5,424.0,545.85,429.79
2016,12,30,11,0,885.0,64.0,0.2,12.0,445.0,599.43,470.97
2016,12,30,11,15,891.0,64.5,0.2,12.0,459.5,648.22,508.19
2016,12,30,11,30,897.0,65.0,0.2,12.0,474.0,695.27,543.12
2016,12,30,11,45,898.0,66.0,0.2,12.5,481.0,737.33,570.99
2016,12,30,12,0,899.0,67.0,0.2,13.0,488.0,776.85,596.37
2016,12,30,12,15,898.0,67.0,0.2,13.0,487.5,810.85,618.83
2016,12,30,12,30,897.0,67.0,0.2,13.0,487.0,841.83,639.24
2016,12,30,12,45,889.0,68.0,0.25,13.0,478.5,864.95,655.31
2016,12,30,13,0,881.0,69.0,0.3,13.0,470.0,884.53,669.3
2016,12,30,13,15,872.5,68.0,0.3,13.0,455.0,897.48,678.06
2016,12,30,13,30,864.0,67.0,0.3,13.0,440.0,906.79,684.65
2016,12,30,13,45,844.5,67.5,0.35,13.0,417.0,914.83,691.62
2016,12,30,14,0,825.0,68.0,0.4,13.0,394.0,908.48,689.18
2016,12,30,14,15,805.5,66.0,0.4,12.5,366.5,895.04,682.42
2016,12,30,14,30,786.0,64.0,0.4,12.0,339.0,878.04,673.23
2016,12,30,14,45,744.0,63.5,0.4,11.5,304.0,837.85,647.91
2016,12,30,15,0,702.0,63.0,0.4,11.0,269.0,794.39,619.83
2016,12,30,15,15,660.0,59.0,0.4,10.5,232.0,752.99,592.02
2016,12,30,15,30,618.0,55.0,0.4,10.0,195.0,701.74,555.53
2016,12,30,15,45,537.5,50.5,0.4,9.5,155.5,612.89,489.44
2016,12,30,16,0,457.0,46.0,0.4,9.0,116.0,524.28,420.3
2016,12,30,16,15,351.5,36.5,0.4,8.5,80.5,409.93,325.75
2016,12,30,16,30,246.0,27.0,0.4,8.0,45.0,292.65,195.5
2016,12,30,16,45,123.0,13.5,0.4,8.0,22.5,111.21,0.0
2016,12,30,17,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
